"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"20014",2019-07-14 21:33:00,0,0,0.118,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26.5,25,26,17.5,1.2285,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20015",2019-07-14 21:34:00,0,0,0.118,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,17.4,1.39167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20016",2019-07-14 21:35:00,0,0,0.061,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,17.3,1.34757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20017",2019-07-14 21:36:00,0,0,0.097,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,17.2,1.47987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20018",2019-07-14 21:37:00,0,0,0.098,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.8,1.36584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20019",2019-07-14 21:38:00,0,0,0.118,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.9,1.35387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20020",2019-07-14 21:39:00,0,0,0.12,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.9,1.41687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20021",2019-07-14 21:40:00,0,0,0.07,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.6,1.44081,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20022",2019-07-14 21:41:00,0,0,0.097,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.6,1.36647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20023",2019-07-14 21:42:00,0,0,0.097,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.5,1.35387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20024",2019-07-14 21:43:00,0,0,0.118,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.4,1.38537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20025",2019-07-14 21:44:00,0,0,0.118,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.4,1.39104,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20026",2019-07-14 21:45:00,0,0,0.084,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.3,1.37151,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20027",2019-07-14 21:46:00,0,0,0.1,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.2,1.37844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20028",2019-07-14 21:47:00,0,0,0.057,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.3,1.34883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20029",2019-07-14 21:48:00,0,0,0.116,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.3,1.39545,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20030",2019-07-14 21:49:00,0,0,0.118,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.4,1.39545,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20031",2019-07-14 21:50:00,0,0,0.098,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.3,1.38474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20032",2019-07-14 21:51:00,0,0,0.098,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.4,1.39041,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20033",2019-07-14 21:52:00,0,0,0.116,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16.2,1.386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20034",2019-07-14 21:53:00,0,0,0.118,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,16,1.40301,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20035",2019-07-14 21:54:00,0,0,0.113,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,15.7,1.39734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20036",2019-07-14 21:55:00,0,0,0.098,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25,26,15.5,1.3986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20037",2019-07-14 21:56:00,0,0,0.098,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,26.5,25,26,15.5,1.24614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20038",2019-07-14 21:57:00,0,0,0.116,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,26.5,25,26,15.5,3.3705,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20039",2019-07-14 21:58:00,0,0,0.118,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,26.5,25,26,15.4,3.37617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20040",2019-07-14 21:59:00,-0.690294,0,0.066,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,26.5,25,26,15.6,1.29717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20041",2019-07-14 22:00:00,0,0,0.116,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,26.5,25,26,15.6,1.17117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20042",2019-07-14 22:01:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,26.5,25,26,15.6,1.13148,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20043",2019-07-14 22:02:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,26.5,25,26,15.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20044",2019-07-14 22:03:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,26.5,25,26,15.6,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20045",2019-07-14 22:04:00,0,0,0.113,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,26.5,25,26,15.5,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20046",2019-07-14 22:05:00,0,0,0.066,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,26.5,25,26,15.5,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20047",2019-07-14 22:06:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,26.5,25,26,15.5,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20048",2019-07-14 22:07:00,0,0,0.039,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,26.5,25,26,15.4,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20049",2019-07-14 22:08:00,-0.764604,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,26.5,25,26,15.2,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20050",2019-07-14 22:09:00,-0.961429,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,26.5,25,26,15.3,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20051",2019-07-14 22:10:00,-1.3144,0,0.023,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25,26.5,25,26,15.2,0.50085,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20052",2019-07-14 22:11:00,-1.64506,0,2.032,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26.5,25,26,15.1,2.56977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20053",2019-07-14 22:12:00,-1.87395,0,2.034,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26.5,25,26,15,2.57292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20054",2019-07-14 22:13:00,-1.95428,0,2.025,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,15,2.55717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20055",2019-07-14 22:14:00,-2.01613,0,0.095,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.8,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20056",2019-07-14 22:15:00,-2.01528,0,0.086,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.9,0.53802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20057",2019-07-14 22:16:00,-2.08965,0,2.049,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.8,2.58804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20058",2019-07-14 22:17:00,-2.15466,0,2.034,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.6,2.57544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20059",2019-07-14 22:18:00,-2.25344,0,2.02,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.6,2.5515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20060",2019-07-14 22:19:00,-2.38059,0,2.023,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.6,2.56347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20061",2019-07-14 22:20:00,-2.30354,0,2.037,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.5,2.55717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20062",2019-07-14 22:21:00,-2.15227,0,2.037,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.5,2.56284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20063",2019-07-14 22:22:00,-1.7662,0,0.068,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.4,0.50085,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20064",2019-07-14 22:23:00,-1.92113,0,0.048,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.5,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20065",2019-07-14 22:24:00,-1.79222,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.5,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20066",2019-07-14 22:25:00,-1.73997,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.5,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20067",2019-07-14 22:26:00,-1.66937,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.5,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20068",2019-07-14 22:27:00,-1.86393,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.5,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20069",2019-07-14 22:28:00,-1.6183,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.4,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20070",2019-07-14 22:29:00,-1.53148,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.4,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20071",2019-07-14 22:30:00,-1.57524,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.3,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20072",2019-07-14 22:31:00,-1.52412,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.3,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20073",2019-07-14 22:32:00,-1.52449,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.3,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20074",2019-07-14 22:33:00,-1.51608,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.4,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20075",2019-07-14 22:34:00,-1.61669,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.3,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20076",2019-07-14 22:35:00,-1.95279,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.3,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20077",2019-07-14 22:36:00,-1.52696,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.2,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20078",2019-07-14 22:37:00,-1.37997,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14.2,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20079",2019-07-14 22:38:00,-1.17997,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,14,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20080",2019-07-14 22:39:00,-1.51454,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,13.9,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20081",2019-07-14 22:40:00,-1.53651,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,26,13.8,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20082",2019-07-14 22:41:00,-1.53235,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,25.5,13.7,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20083",2019-07-14 22:42:00,-1.89022,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,25.5,13.8,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20084",2019-07-14 22:43:00,-1.26392,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,25.5,13.8,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20085",2019-07-14 22:44:00,-1.58956,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,25.5,13.8,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20086",2019-07-14 22:45:00,-1.63001,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,25.5,13.8,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20087",2019-07-14 22:46:00,-1.36399,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,25.5,13.9,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20088",2019-07-14 22:47:00,-1.6235,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,25.5,13.9,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20089",2019-07-14 22:48:00,-1.60749,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,25.5,14.1,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20090",2019-07-14 22:49:00,-1.42543,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,25.5,14.1,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20091",2019-07-14 22:50:00,-1.41901,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,25.5,14,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20092",2019-07-14 22:51:00,-1.62395,0,0.296,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,25.5,14.1,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20093",2019-07-14 22:52:00,-1.61826,0,0.745,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,25.5,14.1,1.2663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20094",2019-07-14 22:53:00,-1.58958,0,0.759,25,22,22,19,26.5,22,19,0,0,24.5,24,24,25.5,26,25,25.5,14.1,1.27827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20095",2019-07-14 22:54:00,-1.60564,0,0.734,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.1,1.26315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20096",2019-07-14 22:55:00,-1.60095,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.2,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20097",2019-07-14 22:56:00,-1.63977,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.1,2.11491,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20098",2019-07-14 22:57:00,-1.62044,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.2,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20099",2019-07-14 22:58:00,-1.61139,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.3,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20100",2019-07-14 22:59:00,-1.62501,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.3,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20101",2019-07-14 23:00:00,-1.57751,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.3,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20102",2019-07-14 23:01:00,-1.60299,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.5,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20103",2019-07-14 23:02:00,-1.64992,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.4,0.69678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20104",2019-07-14 23:03:00,-1.63943,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.3,0.68292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20105",2019-07-14 23:04:00,-1.64545,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.3,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20106",2019-07-14 23:05:00,-1.66131,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.2,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20107",2019-07-14 23:06:00,-1.72663,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.2,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20108",2019-07-14 23:07:00,-1.56878,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.2,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20109",2019-07-14 23:08:00,-1.6153,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.2,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20110",2019-07-14 23:09:00,-1.58499,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.2,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20111",2019-07-14 23:10:00,-1.59876,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.2,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20112",2019-07-14 23:11:00,-1.71657,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.1,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20113",2019-07-14 23:12:00,-1.61714,0,2.306,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.1,2.97927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20114",2019-07-14 23:13:00,-1.6129,0,2.279,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14,2.96415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20115",2019-07-14 23:14:00,-1.5847,0,2.291,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.1,2.97801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20116",2019-07-14 23:15:00,-1.59373,0,2.291,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14.1,2.97171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20117",2019-07-14 23:16:00,-1.58461,0,2.284,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.9,2.93517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20118",2019-07-14 23:17:00,-1.5694,0,2.303,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14,2.94777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20119",2019-07-14 23:18:00,-1.6651,0,2.296,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14,5.16852,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20120",2019-07-14 23:19:00,-1.5834,0,0.057,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14,2.7531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20121",2019-07-14 23:20:00,-1.59794,0,0.069,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.9,2.7783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20122",2019-07-14 23:21:00,-1.59999,0,0.069,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.9,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20123",2019-07-14 23:22:00,-1.74341,0,0.069,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.7,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20124",2019-07-14 23:23:00,-1.59729,0,0.067,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.7,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20125",2019-07-14 23:24:00,-1.56965,0,0.069,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.7,0.63882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20126",2019-07-14 23:25:00,-1.58654,0,0.021,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.7,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20127",2019-07-14 23:26:00,-1.6158,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.7,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20128",2019-07-14 23:27:00,-1.5994,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.8,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20129",2019-07-14 23:28:00,-1.57745,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.9,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20130",2019-07-14 23:29:00,-1.37994,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.9,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20131",2019-07-14 23:30:00,-1.7648,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,14,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20132",2019-07-14 23:31:00,-1.85707,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.9,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20133",2019-07-14 23:32:00,-1.58282,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.9,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20134",2019-07-14 23:33:00,-1.65645,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.9,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20135",2019-07-14 23:34:00,-1.73014,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.9,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20136",2019-07-14 23:35:00,-1.57519,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.9,0.76293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20137",2019-07-14 23:36:00,-1.5759,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.8,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20138",2019-07-14 23:37:00,-1.56752,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.9,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20139",2019-07-14 23:38:00,-1.57407,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.9,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20140",2019-07-14 23:39:00,-1.56248,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.9,2.23083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20141",2019-07-14 23:40:00,-1.54692,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.9,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20142",2019-07-14 23:41:00,-1.5324,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.9,0.74844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20143",2019-07-14 23:42:00,-1.59339,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.8,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20144",2019-07-14 23:43:00,-1.55488,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.6,0.74781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20145",2019-07-14 23:44:00,-1.41809,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.6,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20146",2019-07-14 23:45:00,-1.35087,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.5,0.77616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20147",2019-07-14 23:46:00,-1.57097,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.5,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20148",2019-07-14 23:47:00,-1.55705,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.4,0.77238,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20149",2019-07-14 23:48:00,-1.54191,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.5,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20150",2019-07-14 23:49:00,-1.72098,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.5,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20151",2019-07-14 23:50:00,-1.54352,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.6,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20152",2019-07-14 23:51:00,-1.44791,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.6,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20153",2019-07-14 23:52:00,-1.56318,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.6,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20154",2019-07-14 23:53:00,-1.71179,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.5,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20155",2019-07-14 23:54:00,-1.5186,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25,25.5,13.5,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20156",2019-07-14 23:55:00,-1.0237,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25.5,25,25.5,13.4,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20157",2019-07-14 23:56:00,-1.54565,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25.5,25,25.5,13.4,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20158",2019-07-14 23:57:00,-1.5406,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,25.5,25,25.5,13.3,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20159",2019-07-14 23:58:00,-1.70113,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.4,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20160",2019-07-14 23:59:00,-1.54435,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.4,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20161",2019-07-15 00:00:00,-1.50016,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.4,0.76734,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,1,0,0,0,0
"20162",2019-07-15 00:01:00,-1.48151,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.4,0.76734,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0
"20163",2019-07-15 00:02:00,-1.40994,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.4,0.77364,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0
"20164",2019-07-15 00:03:00,-1.50778,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.3,0.77301,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0
"20165",2019-07-15 00:04:00,-1.53508,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.2,0.77364,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0
"20166",2019-07-15 00:05:00,-1.51951,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.2,0.76797,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0
"20167",2019-07-15 00:06:00,-1.44451,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.2,0.76797,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0
"20168",2019-07-15 00:07:00,-1.40296,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.3,0.77364,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0
"20169",2019-07-15 00:08:00,-1.36581,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.2,0.61047,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,0,0,0,0
"20170",2019-07-15 00:09:00,-1.51658,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.3,0.60417,0,1,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"20171",2019-07-15 00:10:00,-1.11519,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.3,0.6174,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"20172",2019-07-15 00:11:00,-1.28445,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.4,0.62055,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20173",2019-07-15 00:12:00,-0.989939,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.4,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20174",2019-07-15 00:13:00,-0.927042,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.6,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20175",2019-07-15 00:14:00,-0.95944,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.6,0.61488,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20176",2019-07-15 00:15:00,-0.912193,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.9,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20177",2019-07-15 00:16:00,-1.00507,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.9,0.53613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20178",2019-07-15 00:17:00,-1.22236,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,13.9,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20179",2019-07-15 00:18:00,-1.24893,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,13.8,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20180",2019-07-15 00:19:00,-1.421,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,13.9,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20181",2019-07-15 00:20:00,-1.53165,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,13.9,0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20182",2019-07-15 00:21:00,-1.55179,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,14.1,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20183",2019-07-15 00:22:00,-2.06221,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,14.2,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20184",2019-07-15 00:23:00,-1.638,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,14.4,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20185",2019-07-15 00:24:00,-1.36563,0,0,25,22,22,19,26.5,22,19,0,6.50666666666667,25,23.5,24,25,25.5,25,25.5,14.1,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20186",2019-07-15 00:25:00,-1.62605,0,0,25,22,22,19,26.5,22,19,0,6.68116666666667,25,23.5,24,25,25.5,25,25.5,14,0.65142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20187",2019-07-15 00:26:00,-1.59695,0,0,25,22,22,19,26.5,22,19,0,6.67967213114754,25,23.5,24,25,25.5,25,25.5,13.8,0.65205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20188",2019-07-15 00:27:00,-1.62531,0,0,25,22,22,19,26.5,22,19,0,4.04573770491803,25,23.5,24,25,25.5,25,25.5,13.9,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20189",2019-07-15 00:28:00,-1.5706,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,13.9,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20190",2019-07-15 00:29:00,-1.63611,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,13.9,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20191",2019-07-15 00:30:00,-1.62094,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,13.9,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20192",2019-07-15 00:31:00,-1.51703,0,0,25,22,22,19,26.5,22,19,0,4.24016666666667,25,23.5,24,25,25.5,25,25.5,14.1,0.63756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20193",2019-07-15 00:32:00,-1.63678,0,0,25,22,22,19,26.5,22,19,0,1.58393939393939,25,23.5,24,25,25.5,25,25.5,14.3,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20194",2019-07-15 00:33:00,-1.58794,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,14.2,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20195",2019-07-15 00:34:00,-1.05083,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,14.1,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20196",2019-07-15 00:35:00,-1.58675,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,14,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20197",2019-07-15 00:36:00,-1.62819,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,14,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20198",2019-07-15 00:37:00,-1.59988,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,14.3,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20199",2019-07-15 00:38:00,-1.58668,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,14.4,0.55125,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20200",2019-07-15 00:39:00,-1.48193,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,14.4,0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20201",2019-07-15 00:40:00,-1.4657,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,14.3,0.54558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20202",2019-07-15 00:41:00,-1.44709,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,14.2,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20203",2019-07-15 00:42:00,-1.32425,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,14,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20204",2019-07-15 00:43:00,-1.49628,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,13.8,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20205",2019-07-15 00:44:00,-1.34862,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,13.6,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20206",2019-07-15 00:45:00,-1.49182,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,13.7,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20207",2019-07-15 00:46:00,-1.45591,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,13.6,0.49266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20208",2019-07-15 00:47:00,-1.54977,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,13.8,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20209",2019-07-15 00:48:00,-1.49748,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,13.8,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20210",2019-07-15 00:49:00,-1.49597,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,13.9,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20211",2019-07-15 00:50:00,-1.49855,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,14.1,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20212",2019-07-15 00:51:00,-1.49354,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,14.2,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20213",2019-07-15 00:52:00,-1.49547,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,14.3,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20214",2019-07-15 00:53:00,-1.47765,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,14.4,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20215",2019-07-15 00:54:00,-1.51568,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,14.1,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20216",2019-07-15 00:55:00,-1.56348,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.7,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20217",2019-07-15 00:56:00,-1.51231,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.6,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20218",2019-07-15 00:57:00,-1.75826,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.6,0.49518,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20219",2019-07-15 00:58:00,-1.49023,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.6,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20220",2019-07-15 00:59:00,-1.49591,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.7,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20221",2019-07-15 01:00:00,-1.53996,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20222",2019-07-15 01:01:00,-1.50295,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.9,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20223",2019-07-15 01:02:00,-1.50785,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14.1,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20224",2019-07-15 01:03:00,-1.49608,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14.1,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20225",2019-07-15 01:04:00,-1.54781,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20226",2019-07-15 01:05:00,-1.48064,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.9,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20227",2019-07-15 01:06:00,-1.6339,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.7,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20228",2019-07-15 01:07:00,-1.52971,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.5,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20229",2019-07-15 01:08:00,-1.512,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.4,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20230",2019-07-15 01:09:00,-1.52515,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.3,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20231",2019-07-15 01:10:00,-1.53497,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.4,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20232",2019-07-15 01:11:00,-1.62745,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.4,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20233",2019-07-15 01:12:00,-1.55638,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.5,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20234",2019-07-15 01:13:00,-1.529,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.5,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20235",2019-07-15 01:14:00,-1.55128,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.5,0.49329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20236",2019-07-15 01:15:00,-1.63189,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.6,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20237",2019-07-15 01:16:00,-1.5261,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.5,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20238",2019-07-15 01:17:00,-1.5196,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.5,0.49266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20239",2019-07-15 01:18:00,-1.29958,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.5,0.49455,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20240",2019-07-15 01:19:00,-1.53256,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.6,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20241",2019-07-15 01:20:00,-1.52495,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.7,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20242",2019-07-15 01:21:00,-1.45019,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.7,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20243",2019-07-15 01:22:00,-1.43915,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.7,0.48825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20244",2019-07-15 01:23:00,-1.36856,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.7,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20245",2019-07-15 01:24:00,-1.43387,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.7,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20246",2019-07-15 01:25:00,-1.46109,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.9,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20247",2019-07-15 01:26:00,-1.45841,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20248",2019-07-15 01:27:00,-1.42704,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14.1,0.49329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20249",2019-07-15 01:28:00,-1.42172,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.9,0.50022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20250",2019-07-15 01:29:00,-1.44102,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14.1,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20251",2019-07-15 01:30:00,-1.41298,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.9,0.4914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20252",2019-07-15 01:31:00,-1.43492,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14.1,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20253",2019-07-15 01:32:00,-1.45816,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14.1,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20254",2019-07-15 01:33:00,-1.42188,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14.1,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20255",2019-07-15 01:34:00,-1.40015,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14.1,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20256",2019-07-15 01:35:00,-1.43302,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.9,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20257",2019-07-15 01:36:00,-1.39915,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.9,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20258",2019-07-15 01:37:00,-1.03311,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20259",2019-07-15 01:38:00,-1.41937,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.9,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20260",2019-07-15 01:39:00,-1.41041,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20261",2019-07-15 01:40:00,-1.41649,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14.1,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20262",2019-07-15 01:41:00,-1.41221,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20263",2019-07-15 01:42:00,-1.39128,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.9,0.48258,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20264",2019-07-15 01:43:00,-1.41897,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.9,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20265",2019-07-15 01:44:00,-0.931264,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.9,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20266",2019-07-15 01:45:00,-1.35779,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.9,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20267",2019-07-15 01:46:00,-1.13245,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,13.9,0.48699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20268",2019-07-15 01:47:00,-1.48475,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14.2,0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20269",2019-07-15 01:48:00,-1.43182,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14.3,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20270",2019-07-15 01:49:00,-1.6776,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14.5,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20271",2019-07-15 01:50:00,-1.44551,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,14.2,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20272",2019-07-15 01:51:00,-1.53871,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.2,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20273",2019-07-15 01:52:00,-1.44507,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.2,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20274",2019-07-15 01:53:00,-1.446,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.1,0.48132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20275",2019-07-15 01:54:00,-1.4566,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.1,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20276",2019-07-15 01:55:00,-1.09953,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.2,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20277",2019-07-15 01:56:00,-1.45352,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.2,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20278",2019-07-15 01:57:00,-1.5212,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.2,0.48069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20279",2019-07-15 01:58:00,-1.09343,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.1,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20280",2019-07-15 01:59:00,-1.47955,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.1,0.48699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20281",2019-07-15 02:00:00,-1.44642,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.2,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20282",2019-07-15 02:01:00,-1.45322,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.2,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20283",2019-07-15 02:02:00,-1.46087,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.1,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20284",2019-07-15 02:03:00,-1.47101,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.1,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20285",2019-07-15 02:04:00,-1.41954,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.1,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20286",2019-07-15 02:05:00,-1.46323,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.1,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20287",2019-07-15 02:06:00,-1.42799,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.1,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20288",2019-07-15 02:07:00,-1.45766,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.1,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20289",2019-07-15 02:08:00,-1.45153,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20290",2019-07-15 02:09:00,-2.04411,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14,0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20291",2019-07-15 02:10:00,-1.45217,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20292",2019-07-15 02:11:00,-1.48221,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.3,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20293",2019-07-15 02:12:00,-1.42167,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.4,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20294",2019-07-15 02:13:00,-1.45264,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.4,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20295",2019-07-15 02:14:00,-1.48057,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.4,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20296",2019-07-15 02:15:00,-1.45078,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.4,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20297",2019-07-15 02:16:00,-1.4289,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.5,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20298",2019-07-15 02:17:00,-1.39343,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.5,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20299",2019-07-15 02:18:00,-1.11711,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.3,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20300",2019-07-15 02:19:00,-1.4117,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,13.9,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20301",2019-07-15 02:20:00,-1.40601,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,13.9,0.45612,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20302",2019-07-15 02:21:00,-1.41028,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,13.8,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20303",2019-07-15 02:22:00,-1.40326,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,13.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20304",2019-07-15 02:23:00,-1.40832,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,13.9,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20305",2019-07-15 02:24:00,-1.22654,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,13.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20306",2019-07-15 02:25:00,-0.943828,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20307",2019-07-15 02:26:00,-1.39371,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20308",2019-07-15 02:27:00,-1.43042,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20309",2019-07-15 02:28:00,-1.3977,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.1,0.48132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20310",2019-07-15 02:29:00,-1.28443,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.2,0.47565,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20311",2019-07-15 02:30:00,-1.38955,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.1,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20312",2019-07-15 02:31:00,-1.43372,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25.5,24.5,25,14.1,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20313",2019-07-15 02:32:00,-1.40738,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,14,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20314",2019-07-15 02:33:00,-1.43987,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,14.1,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20315",2019-07-15 02:34:00,-1.38558,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,14.2,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20316",2019-07-15 02:35:00,-1.63299,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,14.2,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20317",2019-07-15 02:36:00,-1.38018,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,14.1,0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20318",2019-07-15 02:37:00,-1.39542,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,14.1,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20319",2019-07-15 02:38:00,-1.51227,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,14,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20320",2019-07-15 02:39:00,-1.37552,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,14,0.49266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20321",2019-07-15 02:40:00,-1.40136,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,14.1,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20322",2019-07-15 02:41:00,-1.41221,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,25,24.5,25,14.3,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20323",2019-07-15 02:42:00,-1.38082,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,25,24.5,25,14.1,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20324",2019-07-15 02:43:00,-1.35,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,25,24.5,25,14,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20325",2019-07-15 02:44:00,-1.39084,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,14.2,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20326",2019-07-15 02:45:00,-1.41964,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,14.1,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20327",2019-07-15 02:46:00,-1.44485,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,14.2,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20328",2019-07-15 02:47:00,-1.41448,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,14.2,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20329",2019-07-15 02:48:00,-1.42702,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,14.2,1.91394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20330",2019-07-15 02:49:00,-1.84426,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,14.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20331",2019-07-15 02:50:00,-1.41341,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,14.4,0.44478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20332",2019-07-15 02:51:00,-1.07639,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,14.2,0.43848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
