"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"20333",2019-07-15 02:52:00,-1.40337,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,14.2,0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20334",2019-07-15 02:53:00,-0.833239,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,14.2,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20335",2019-07-15 02:54:00,-0.89966,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,14.2,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20336",2019-07-15 02:55:00,-1.46929,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,25,14.1,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20337",2019-07-15 02:56:00,-1.45378,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.2,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20338",2019-07-15 02:57:00,-1.41225,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.2,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20339",2019-07-15 02:58:00,-1.69961,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.2,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20340",2019-07-15 02:59:00,-1.42745,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20341",2019-07-15 03:00:00,-1.44494,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.2,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20342",2019-07-15 03:01:00,-1.4064,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.2,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20343",2019-07-15 03:02:00,-1.41678,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.3,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20344",2019-07-15 03:03:00,-1.39524,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.3,0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20345",2019-07-15 03:04:00,-1.21805,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20346",2019-07-15 03:05:00,-1.12892,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.4,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20347",2019-07-15 03:06:00,-1.37805,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.5,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20348",2019-07-15 03:07:00,-1.38899,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.5,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20349",2019-07-15 03:08:00,-1.16262,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.5,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20350",2019-07-15 03:09:00,-0.720563,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.4,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20351",2019-07-15 03:10:00,-1.37111,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.3,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20352",2019-07-15 03:11:00,-0.982281,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20353",2019-07-15 03:12:00,-1.01699,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20354",2019-07-15 03:13:00,-1.00827,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.4,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20355",2019-07-15 03:14:00,-1.36473,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.3,0.46116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20356",2019-07-15 03:15:00,-1.27573,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.3,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20357",2019-07-15 03:16:00,-1.35486,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.4,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20358",2019-07-15 03:17:00,-1.35562,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24.5,24.5,14.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20359",2019-07-15 03:18:00,-1.22602,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.5,0.43218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20360",2019-07-15 03:19:00,-1.32877,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.5,0.46116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20361",2019-07-15 03:20:00,-1.32629,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20362",2019-07-15 03:21:00,-1.29657,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20363",2019-07-15 03:22:00,-1.27076,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.3,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20364",2019-07-15 03:23:00,-1.29363,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20365",2019-07-15 03:24:00,-1.25323,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20366",2019-07-15 03:25:00,-1.32622,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20367",2019-07-15 03:26:00,-1.29574,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20368",2019-07-15 03:27:00,-1.32957,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20369",2019-07-15 03:28:00,-1.33743,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.5,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20370",2019-07-15 03:29:00,-1.39398,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20371",2019-07-15 03:30:00,-1.41474,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20372",2019-07-15 03:31:00,-1.49183,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20373",2019-07-15 03:32:00,-1.50353,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.3,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20374",2019-07-15 03:33:00,-1.02252,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20375",2019-07-15 03:34:00,-1.92097,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.5,0.41706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20376",2019-07-15 03:35:00,-1.63873,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20377",2019-07-15 03:36:00,-1.64083,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20378",2019-07-15 03:37:00,-1.64494,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20379",2019-07-15 03:38:00,-1.60319,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.5,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20380",2019-07-15 03:39:00,-1.55974,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20381",2019-07-15 03:40:00,-1.55724,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.3,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20382",2019-07-15 03:41:00,-1.72403,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.2,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20383",2019-07-15 03:42:00,-1.42134,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.3,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20384",2019-07-15 03:43:00,-1.45328,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20385",2019-07-15 03:44:00,-1.40095,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20386",2019-07-15 03:45:00,-1.21995,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.5,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20387",2019-07-15 03:46:00,-1.35141,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20388",2019-07-15 03:47:00,-1.32327,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.45612,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20389",2019-07-15 03:48:00,-1.58113,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.45675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20390",2019-07-15 03:49:00,-1.29135,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.8,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20391",2019-07-15 03:50:00,-1.33777,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.7,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20392",2019-07-15 03:51:00,-1.1552,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.9,0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20393",2019-07-15 03:52:00,-1.32332,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.9,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20394",2019-07-15 03:53:00,-1.29842,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,15.1,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20395",2019-07-15 03:54:00,-1.62025,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,15.1,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20396",2019-07-15 03:55:00,-1.31366,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20397",2019-07-15 03:56:00,-1.32581,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.8,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20398",2019-07-15 03:57:00,-1.33028,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,15,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20399",2019-07-15 03:58:00,-1.21517,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,15,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20400",2019-07-15 03:59:00,-1.31729,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,15,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20401",2019-07-15 04:00:00,-1.32781,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.9,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20402",2019-07-15 04:01:00,-1.31718,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.9,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20403",2019-07-15 04:02:00,-1.32479,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.8,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20404",2019-07-15 04:03:00,-1.3369,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.8,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20405",2019-07-15 04:04:00,-1.29383,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.8,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20406",2019-07-15 04:05:00,-1.35105,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20407",2019-07-15 04:06:00,-1.3397,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20408",2019-07-15 04:07:00,-1.33733,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20409",2019-07-15 04:08:00,-1.3179,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.9,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20410",2019-07-15 04:09:00,-1.2678,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,15,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20411",2019-07-15 04:10:00,-1.31908,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,15,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20412",2019-07-15 04:11:00,-1.57029,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.9,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20413",2019-07-15 04:12:00,-1.33605,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.9,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20414",2019-07-15 04:13:00,-1.31093,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.8,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20415",2019-07-15 04:14:00,-1.58349,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.7,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20416",2019-07-15 04:15:00,-1.31601,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20417",2019-07-15 04:16:00,-1.09139,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.5,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20418",2019-07-15 04:17:00,-1.30663,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20419",2019-07-15 04:18:00,-1.34445,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20420",2019-07-15 04:19:00,-1.31419,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20421",2019-07-15 04:20:00,-1.32817,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20422",2019-07-15 04:21:00,-1.34192,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20423",2019-07-15 04:22:00,-1.34028,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.43848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20424",2019-07-15 04:23:00,-1.37931,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20425",2019-07-15 04:24:00,-1.36891,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.7,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20426",2019-07-15 04:25:00,-1.64739,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20427",2019-07-15 04:26:00,-1.42917,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20428",2019-07-15 04:27:00,-1.45121,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.45675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20429",2019-07-15 04:28:00,-1.59567,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.9,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20430",2019-07-15 04:29:00,-1.41826,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20431",2019-07-15 04:30:00,-1.4105,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.8,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20432",2019-07-15 04:31:00,-1.1236,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.7,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20433",2019-07-15 04:32:00,-1.3616,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20434",2019-07-15 04:33:00,-1.43125,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20435",2019-07-15 04:34:00,-1.47768,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20436",2019-07-15 04:35:00,-1.47015,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20437",2019-07-15 04:36:00,-1.61199,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20438",2019-07-15 04:37:00,-1.44686,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.8,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20439",2019-07-15 04:38:00,-1.38033,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.7,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20440",2019-07-15 04:39:00,-1.36602,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.8,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20441",2019-07-15 04:40:00,-1.53306,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.5,0.54432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20442",2019-07-15 04:41:00,-1.53985,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.7,2.00781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20443",2019-07-15 04:42:00,-1.28108,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.7,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20444",2019-07-15 04:43:00,-1.28291,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.7,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20445",2019-07-15 04:44:00,-1.32109,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20446",2019-07-15 04:45:00,-1.43187,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20447",2019-07-15 04:46:00,-1.21953,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20448",2019-07-15 04:47:00,-1.23211,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.5,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20449",2019-07-15 04:48:00,-1.23468,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20450",2019-07-15 04:49:00,-1.25834,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20451",2019-07-15 04:50:00,-1.27576,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20452",2019-07-15 04:51:00,-1.40568,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20453",2019-07-15 04:52:00,-1.35946,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20454",2019-07-15 04:53:00,-1.26836,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20455",2019-07-15 04:54:00,-1.2902,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.55692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20456",2019-07-15 04:55:00,-1.27686,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.4,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20457",2019-07-15 04:56:00,-1.22365,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20458",2019-07-15 04:57:00,-1.28871,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.5,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20459",2019-07-15 04:58:00,-1.44031,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,25,24,24.5,14.6,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20460",2019-07-15 04:59:00,-1.49977,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.6,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20461",2019-07-15 05:00:00,-0.986001,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.7,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20462",2019-07-15 05:01:00,-1.66479,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.6,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20463",2019-07-15 05:02:00,-1.4241,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.6,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20464",2019-07-15 05:03:00,-1.37966,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.2,0.85554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20465",2019-07-15 05:04:00,-1.4623,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.4,0.80703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20466",2019-07-15 05:05:00,-1.76315,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.6,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20467",2019-07-15 05:06:00,-1.45719,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.6,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20468",2019-07-15 05:07:00,-1.47842,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.5,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20469",2019-07-15 05:08:00,-1.45479,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.4,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20470",2019-07-15 05:09:00,-1.40413,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.5,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20471",2019-07-15 05:10:00,-1.38809,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.6,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20472",2019-07-15 05:11:00,-1.58898,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.8,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20473",2019-07-15 05:12:00,-1.11889,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.7,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20474",2019-07-15 05:13:00,-1.32095,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.5,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20475",2019-07-15 05:14:00,-1.31622,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.3,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20476",2019-07-15 05:15:00,-1.29611,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.1,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20477",2019-07-15 05:16:00,-1.31484,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.1,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20478",2019-07-15 05:17:00,-1.33162,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.2,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20479",2019-07-15 05:18:00,-1.33091,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.3,0.76419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20480",2019-07-15 05:19:00,-1.3128,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.4,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20481",2019-07-15 05:20:00,-1.3093,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.4,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20482",2019-07-15 05:21:00,-1.26171,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.3,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20483",2019-07-15 05:22:00,-1.31126,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.2,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20484",2019-07-15 05:23:00,-1.26979,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,14.1,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20485",2019-07-15 05:24:00,-1.29053,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.3,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20486",2019-07-15 05:25:00,-1.29877,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.5,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20487",2019-07-15 05:26:00,-1.28681,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.3,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20488",2019-07-15 05:27:00,-1.31714,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.3,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20489",2019-07-15 05:28:00,-1.15825,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.2,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20490",2019-07-15 05:29:00,-1.29861,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.4,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20491",2019-07-15 05:30:00,-1.29131,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.4,0.63315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20492",2019-07-15 05:31:00,-1.22303,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.4,0.61992,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20493",2019-07-15 05:32:00,-1.11393,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.4,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20494",2019-07-15 05:33:00,-1.25143,0,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.1,0.62055,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20495",2019-07-15 05:34:00,-1.28905,8,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24,24.5,24,24,14.3,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20496",2019-07-15 05:35:00,-1.26992,7,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.3,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20497",2019-07-15 05:36:00,-1.27967,6,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.4,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20498",2019-07-15 05:37:00,-1.26418,6,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.3,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20499",2019-07-15 05:38:00,-1.73474,8,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.2,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20500",2019-07-15 05:39:00,-1.11798,8,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.1,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20501",2019-07-15 05:40:00,-1.25751,8,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.2,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20502",2019-07-15 05:41:00,-1.2666,9,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.2,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20503",2019-07-15 05:42:00,-1.25508,9,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.1,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20504",2019-07-15 05:43:00,-1.47182,9,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.1,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20505",2019-07-15 05:44:00,-1.29337,9,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.2,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20506",2019-07-15 05:45:00,-1.09156,11,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.3,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20507",2019-07-15 05:46:00,-0.932983,11,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.3,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20508",2019-07-15 05:47:00,-1.16034,11,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.3,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20509",2019-07-15 05:48:00,-1.33535,11,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.3,0.60102,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20510",2019-07-15 05:49:00,-1.317,12,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.3,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20511",2019-07-15 05:50:00,-1.3071,12,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.1,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20512",2019-07-15 05:51:00,-1.30282,12,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.1,0.61362,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20513",2019-07-15 05:52:00,-1.21136,12,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.2,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20514",2019-07-15 05:53:00,-1.29025,13,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.2,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20515",2019-07-15 05:54:00,-1.2923,12,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.2,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20516",2019-07-15 05:55:00,-1.31314,14,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.2,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20517",2019-07-15 05:56:00,-1.30841,14,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.2,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20518",2019-07-15 05:57:00,-1.28047,13,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.2,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20519",2019-07-15 05:58:00,-1.27468,13,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.3,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20520",2019-07-15 05:59:00,-1.32364,13,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.3,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20521",2019-07-15 06:00:00,-1.28412,14,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.3,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20522",2019-07-15 06:01:00,-1.25084,15,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.4,0.63315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20523",2019-07-15 06:02:00,-1.29475,14,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.5,0.59346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20524",2019-07-15 06:03:00,-1.28199,15,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.5,0.60669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20525",2019-07-15 06:04:00,-1.24723,15,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.5,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20526",2019-07-15 06:05:00,-1.13523,14,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20527",2019-07-15 06:06:00,-1.23525,14,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.5,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20528",2019-07-15 06:07:00,-1.11407,15,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.4,0.59472,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20529",2019-07-15 06:08:00,-1.11121,15,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.4,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20530",2019-07-15 06:09:00,-1.2515,15,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.4,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20531",2019-07-15 06:10:00,-1.29414,15,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.4,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20532",2019-07-15 06:11:00,-1.31809,16,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.4,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20533",2019-07-15 06:12:00,-0.98755,16,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,24,24,14.4,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20534",2019-07-15 06:13:00,-1.27081,17,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.4,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20535",2019-07-15 06:14:00,-1.25189,18,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.4,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20536",2019-07-15 06:15:00,-1.21941,20,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.4,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20537",2019-07-15 06:16:00,-1.25843,19,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.4,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20538",2019-07-15 06:17:00,-1.25774,19,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.4,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20539",2019-07-15 06:18:00,-1.4091,19,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.4,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20540",2019-07-15 06:19:00,-1.51785,23,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.4,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20541",2019-07-15 06:20:00,-1.27834,22,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.3,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20542",2019-07-15 06:21:00,-1.27427,23,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.3,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20543",2019-07-15 06:22:00,-1.24471,23,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.3,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20544",2019-07-15 06:23:00,-1.30581,23,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.3,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20545",2019-07-15 06:24:00,-1.24452,24,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.3,0.53802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20546",2019-07-15 06:25:00,-1.26812,26,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.2,0.52353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20547",2019-07-15 06:26:00,-1.32507,27,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.3,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20548",2019-07-15 06:27:00,-1.23654,27,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.3,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20549",2019-07-15 06:28:00,-1.24904,23,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.4,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20550",2019-07-15 06:29:00,-1.26959,26,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.4,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20551",2019-07-15 06:30:00,-1.46969,27,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.5,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20552",2019-07-15 06:31:00,-1.0656,27,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.5,0.50715,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20553",2019-07-15 06:32:00,-0.907482,27,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.5,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20554",2019-07-15 06:33:00,-1.30528,27,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24.5,23.5,24,14.4,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20555",2019-07-15 06:34:00,-1.31758,28,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.4,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20556",2019-07-15 06:35:00,-1.15474,28,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.4,0.51975,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20557",2019-07-15 06:36:00,-1.31431,28,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.5,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20558",2019-07-15 06:37:00,-1.3134,30,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.6,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20559",2019-07-15 06:38:00,-1.31287,32,0.181,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.7,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20560",2019-07-15 06:39:00,-0.86931,32,0.181,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.8,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20561",2019-07-15 06:40:00,-1.32208,33,0.179,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.9,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20562",2019-07-15 06:41:00,-1.33865,34,0.181,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.9,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20563",2019-07-15 06:42:00,-1.32371,34,0.182,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.8,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20564",2019-07-15 06:43:00,-1.25292,35,0.182,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.7,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20565",2019-07-15 06:44:00,-1.2626,36,0.186,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.7,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20566",2019-07-15 06:45:00,-1.29856,37,0.179,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.6,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20567",2019-07-15 06:46:00,-1.29517,37,0.181,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.5,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20568",2019-07-15 06:47:00,-1.27974,38,0.181,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.5,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20569",2019-07-15 06:48:00,-1.2737,37,0.181,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.5,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20570",2019-07-15 06:49:00,-1.26974,39,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.5,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20571",2019-07-15 06:50:00,-1.28817,38,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.4,0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20572",2019-07-15 06:51:00,-1.28939,39,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20573",2019-07-15 06:52:00,-1.42258,40,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.4,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20574",2019-07-15 06:53:00,-1.30839,41,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.4,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20575",2019-07-15 06:54:00,-1.26399,42,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20576",2019-07-15 06:55:00,-1.24256,46,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.39501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20577",2019-07-15 06:56:00,-1.29308,47,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,1.83771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20578",2019-07-15 06:57:00,-1.25775,49,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.39312,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20579",2019-07-15 06:58:00,-1.28124,48,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.38241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20580",2019-07-15 06:59:00,-1.0428,49,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.35847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20581",2019-07-15 07:00:00,-1.26727,49,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.36414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20582",2019-07-15 07:01:00,-1.2618,49,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.36918,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20583",2019-07-15 07:02:00,-1.30716,49,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20584",2019-07-15 07:03:00,-1.25871,49,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.4032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20585",2019-07-15 07:04:00,-1.27819,50,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20586",2019-07-15 07:05:00,-1.23288,50,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20587",2019-07-15 07:06:00,-1.51857,50,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20588",2019-07-15 07:07:00,-1.29473,50,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20589",2019-07-15 07:08:00,-1.26336,53,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20590",2019-07-15 07:09:00,-1.24179,56,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20591",2019-07-15 07:10:00,-1.26273,56,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.3,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20592",2019-07-15 07:11:00,-1.25227,56,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.4,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20593",2019-07-15 07:12:00,-1.24755,56,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.4,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20594",2019-07-15 07:13:00,-1.49969,57,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.4,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20595",2019-07-15 07:14:00,-1.41416,57,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.4,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20596",2019-07-15 07:15:00,-1.25778,59,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.4,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20597",2019-07-15 07:16:00,-1.24918,59,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.4,0.35721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20598",2019-07-15 07:17:00,-1.29046,63,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.4,0.3591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20599",2019-07-15 07:18:00,-1.23081,65,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20600",2019-07-15 07:19:00,-1.34483,65,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.5,0.28791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20601",2019-07-15 07:20:00,-1.22799,64,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.5,0.28539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20602",2019-07-15 07:21:00,-1.26103,64,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.6,0.27594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20603",2019-07-15 07:22:00,-1.28232,66,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.7,0.31185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20604",2019-07-15 07:23:00,-1.28913,67,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.7,0.27531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20605",2019-07-15 07:24:00,-1.33607,68,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.7,0.26019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20606",2019-07-15 07:25:00,-1.28843,72,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.7,0.23877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20607",2019-07-15 07:26:00,-1.36138,78,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.8,0.23436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20608",2019-07-15 07:27:00,-1.34426,80,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.9,0.21861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20609",2019-07-15 07:28:00,-1.34524,80,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,15,0.21861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20610",2019-07-15 07:29:00,-1.35102,79,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,15.1,0.24381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20611",2019-07-15 07:30:00,-1.34698,77,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,15.1,0.26586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20612",2019-07-15 07:31:00,-1.31768,75,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,15.1,0.2457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20613",2019-07-15 07:32:00,-1.34759,77,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,15.1,0.26901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20614",2019-07-15 07:33:00,-1.32718,74,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,15.1,0.25767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20615",2019-07-15 07:34:00,-1.32679,75,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,15.1,0.2646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20616",2019-07-15 07:35:00,-1.32855,69,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,15.1,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20617",2019-07-15 07:36:00,-1.25234,64,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,15.1,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20618",2019-07-15 07:37:00,-1.26372,64,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,15,0.31941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20619",2019-07-15 07:38:00,-1.23765,63,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,15,0.31941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20620",2019-07-15 07:39:00,-1.22507,64,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.9,0.32004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20621",2019-07-15 07:40:00,-1.09599,63,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.9,0.31437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20622",2019-07-15 07:41:00,-0.985003,64,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.8,0.31374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20623",2019-07-15 07:42:00,-1.36601,64,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.8,0.30177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20624",2019-07-15 07:43:00,-1.2238,64,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,14.8,0.30177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20625",2019-07-15 07:44:00,-1.02156,67,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,14.8,0.28287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20626",2019-07-15 07:45:00,-1.2062,72,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,14.8,0.3087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20627",2019-07-15 07:46:00,-1.25881,74,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.8,0.82341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20628",2019-07-15 07:47:00,-1.24131,79,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.8,0.22743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20629",2019-07-15 07:48:00,-1.24406,83,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.8,0.2016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20630",2019-07-15 07:49:00,-1.22307,87,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.8,0.19404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20631",2019-07-15 07:50:00,-1.21768,85,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.8,0.20097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20632",2019-07-15 07:51:00,-1.26382,85,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.8,0.19467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20633",2019-07-15 07:52:00,-1.20148,87,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.8,0.18837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20634",2019-07-15 07:53:00,-1.47559,91,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.8,0.16884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20635",2019-07-15 07:54:00,-1.21738,91,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.8,0.16821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20636",2019-07-15 07:55:00,-1.24175,89,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.9,0.17073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20637",2019-07-15 07:56:00,-1.25598,90,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.9,2.24154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20638",2019-07-15 07:57:00,-1.27414,92,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.9,2.17917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20639",2019-07-15 07:58:00,-1.29574,91,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.9,0.16254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20640",2019-07-15 07:59:00,-1.25358,93,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.9,0.15057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20641",2019-07-15 08:00:00,-0.815066,96,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.9,0.20223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20642",2019-07-15 08:01:00,-1.3496,98,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.9,0.12159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20643",2019-07-15 08:02:00,-1.36645,102,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.9,2.14578,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20644",2019-07-15 08:03:00,-1.30559,111,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.9,2.11239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20645",2019-07-15 08:04:00,-1.0382,114,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,15,0.03717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20646",2019-07-15 08:05:00,-1.11038,116,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,15,0.03654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20647",2019-07-15 08:06:00,-1.31815,114,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,15,0.04347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20648",2019-07-15 08:07:00,-1.31348,112,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.7,0.06111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20649",2019-07-15 08:08:00,-0.694185,113,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.8,0.0378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20650",2019-07-15 08:09:00,-1.25836,122,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.7,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
