"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"20651",2019-07-15 08:10:00,-1.25605,128,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.8,-0.0378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20652",2019-07-15 08:11:00,-1.26925,135,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.8,-0.063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20653",2019-07-15 08:12:00,-1.21927,138,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.8,-0.063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20654",2019-07-15 08:13:00,-1.0458,132,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.9,-0.03528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20655",2019-07-15 08:14:00,-1.22392,128,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.8,-0.02016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20656",2019-07-15 08:15:00,-1.19659,126,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.9,0.01575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20657",2019-07-15 08:16:00,-1.21345,125,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.9,-0.01386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20658",2019-07-15 08:17:00,-1.21171,130,0,25,22,22,19,26.5,22,19,0,0,25,23,23,24,24,23.5,24,14.9,-0.00126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20659",2019-07-15 08:18:00,-1.25489,134,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,14.9,-0.07686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20660",2019-07-15 08:19:00,-1.45151,141,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,14.9,-0.12096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20661",2019-07-15 08:20:00,-1.67042,143,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,14.9,-0.12915,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20662",2019-07-15 08:21:00,-1.21669,147,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15,-0.15939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20663",2019-07-15 08:22:00,-1.19366,150,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15,-0.17766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20664",2019-07-15 08:23:00,-1.19242,154,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15.1,-0.2079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20665",2019-07-15 08:24:00,-1.37227,149,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15.1,-0.16569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20666",2019-07-15 08:25:00,-1.18089,144,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15.3,-0.14931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20667",2019-07-15 08:26:00,-1.82891,139,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15,-0.12096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20668",2019-07-15 08:27:00,-1.57698,140,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15,-0.12663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20669",2019-07-15 08:28:00,-0.673364,142,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,14.9,-0.13293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20670",2019-07-15 08:29:00,-1.13543,140,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15.2,-0.10899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20671",2019-07-15 08:30:00,-1.25934,136,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15.1,-0.10206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20672",2019-07-15 08:31:00,-1.22846,136,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15.2,-0.10269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20673",2019-07-15 08:32:00,-1.25324,140,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15.4,-0.12663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20674",2019-07-15 08:33:00,-1.25856,144,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15.2,-0.15372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20675",2019-07-15 08:34:00,-1.22978,158,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15.3,-0.21483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20676",2019-07-15 08:35:00,-1.20212,161,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15.1,-0.23058,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20677",2019-07-15 08:36:00,-1.21776,163,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,15,-0.23373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20678",2019-07-15 08:37:00,-1.23237,162,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,14.9,-0.23373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20679",2019-07-15 08:38:00,-1.21507,163,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,14.9,-0.24633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20680",2019-07-15 08:39:00,-1.59674,173,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24,23.5,24,14.9,-0.29043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20681",2019-07-15 08:40:00,-1.24225,175,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.1,-0.27216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20682",2019-07-15 08:41:00,-1.23333,174,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.2,-0.27216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20683",2019-07-15 08:42:00,-1.21238,174,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.3,-0.26586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20684",2019-07-15 08:43:00,-1.23225,176,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.4,-0.29043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20685",2019-07-15 08:44:00,-1.55249,191,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.4,-0.34146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20686",2019-07-15 08:45:00,-1.26564,192,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.5,-0.30933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20687",2019-07-15 08:46:00,-1.29024,193,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.6,-0.35343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20688",2019-07-15 08:47:00,-1.25761,193,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.8,-0.34713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20689",2019-07-15 08:48:00,-1.57531,186,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.7,-0.29799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20690",2019-07-15 08:49:00,-1.28055,182,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.9,-0.29673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20691",2019-07-15 08:50:00,-1.29818,191,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.7,-0.27909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20692",2019-07-15 08:51:00,-1.47115,209,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.6,-0.47313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20693",2019-07-15 08:52:00,-1.27001,242,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.7,-0.60669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20694",2019-07-15 08:53:00,-1.33705,257,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.9,-0.65583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20695",2019-07-15 08:54:00,-1.27035,252,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.7,-0.63126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20696",2019-07-15 08:55:00,-1.26576,244,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.6,-0.59913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20697",2019-07-15 08:56:00,-1.24898,238,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.6,-0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20698",2019-07-15 08:57:00,-1.26032,252,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,15.7,-0.58842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20699",2019-07-15 08:58:00,-1.26277,272,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.8,-0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20700",2019-07-15 08:59:00,-1.27404,270,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.8,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20701",2019-07-15 09:00:00,-1.18047,244,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.7,-0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20702",2019-07-15 09:01:00,-1.26584,225,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.5,-0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20703",2019-07-15 09:02:00,-1.27974,208,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.5,-0.35406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20704",2019-07-15 09:03:00,-1.28026,194,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.6,-0.27909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20705",2019-07-15 09:04:00,-1.30009,187,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.5,-0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20706",2019-07-15 09:05:00,-1.24942,176,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.5,-0.25641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20707",2019-07-15 09:06:00,-1.18243,171,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.7,-0.2331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20708",2019-07-15 09:07:00,-1.24793,177,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.9,-0.27846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20709",2019-07-15 09:08:00,-1.25753,185,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.9,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20710",2019-07-15 09:09:00,-1.19768,193,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.1,-0.35469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20711",2019-07-15 09:10:00,-1.15017,197,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.9,-0.3906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20712",2019-07-15 09:11:00,-1.29942,199,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16,-0.38493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20713",2019-07-15 09:12:00,-1.15049,207,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.2,-0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20714",2019-07-15 09:13:00,-0.895538,225,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.8,-0.41076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20715",2019-07-15 09:14:00,-1.21638,241,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.7,-0.49203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20716",2019-07-15 09:15:00,-1.18054,249,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.6,-0.51093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20717",2019-07-15 09:16:00,-1.2461,277,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.7,-0.70623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20718",2019-07-15 09:17:00,-1.25484,291,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.8,-0.88956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20719",2019-07-15 09:18:00,-1.27485,301,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.8,-0.92106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20720",2019-07-15 09:19:00,-1.3064,287,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.6,-0.82656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20721",2019-07-15 09:20:00,-1.77295,268,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.7,-0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20722",2019-07-15 09:21:00,-1.37824,256,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.8,-0.65583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20723",2019-07-15 09:22:00,-1.35002,233,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.9,-0.53739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20724",2019-07-15 09:23:00,-1.38213,222,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.1,-0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20725",2019-07-15 09:24:00,-1.38074,236,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.9,-0.59346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20726",2019-07-15 09:25:00,-1.33645,245,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.7,-0.61929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20727",2019-07-15 09:26:00,-1.39261,240,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.8,-0.59976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20728",2019-07-15 09:27:00,-1.58526,244,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16,-0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20729",2019-07-15 09:28:00,-1.34454,246,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.8,-0.62496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20730",2019-07-15 09:29:00,-1.31927,219,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.9,-0.47376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20731",2019-07-15 09:30:00,-1.32066,200,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.9,-0.30429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20732",2019-07-15 09:31:00,-1.28204,195,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.1,-0.37359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20733",2019-07-15 09:32:00,-1.25701,193,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.1,-0.37359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20734",2019-07-15 09:33:00,-1.2332,202,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16,-0.40509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20735",2019-07-15 09:34:00,-1.16824,192,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.1,-0.34146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20736",2019-07-15 09:35:00,-1.04389,178,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.2,-0.29043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20737",2019-07-15 09:36:00,-0.762673,173,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.2,-0.27153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20738",2019-07-15 09:37:00,-0.940891,190,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.2,-0.39438,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20739",2019-07-15 09:38:00,-0.835068,210,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16,-0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20740",2019-07-15 09:39:00,-0.81303,196,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.1,-0.34146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20741",2019-07-15 09:40:00,0,165,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.9,-0.20916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20742",2019-07-15 09:41:00,-0.555874,151,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.9,-0.16128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20743",2019-07-15 09:42:00,0,153,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.1,-0.17703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20744",2019-07-15 09:43:00,0,153,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.1,-0.16884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20745",2019-07-15 09:44:00,0,159,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.2,-0.19593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20746",2019-07-15 09:45:00,0,173,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.3,-0.27783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20747",2019-07-15 09:46:00,-1.01518,181,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.3,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20748",2019-07-15 09:47:00,-1.79641,199,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.3,-0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20749",2019-07-15 09:48:00,-2.38282,211,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.3,-0.47943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20750",2019-07-15 09:49:00,-2.54745,232,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.4,-0.51849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20751",2019-07-15 09:50:00,-2.51019,236,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.4,-0.57582,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20752",2019-07-15 09:51:00,-2.4925,227,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.6,-0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20753",2019-07-15 09:52:00,-2.45622,234,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.6,-0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20754",2019-07-15 09:53:00,-2.09586,243,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.5,-0.60669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20755",2019-07-15 09:54:00,-2.46705,240,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.3,-0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20756",2019-07-15 09:55:00,-1.88086,222,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.2,-0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20757",2019-07-15 09:56:00,-1.66582,204,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.2,-0.39186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20758",2019-07-15 09:57:00,-1.38633,193,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.1,-0.35406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20759",2019-07-15 09:58:00,-1.36066,195,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.2,-0.36729,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20760",2019-07-15 09:59:00,-1.18172,197,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.3,-0.36036,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20761",2019-07-15 10:00:00,-0.837227,194,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.1,-0.51786,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20762",2019-07-15 10:01:00,-1.03582,200,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.1,-0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20763",2019-07-15 10:02:00,-1.05983,185,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.1,-0.44919,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20764",2019-07-15 10:03:00,-0.923465,185,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16,-0.46746,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20765",2019-07-15 10:04:00,-0.880871,197,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.9,-0.54243,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20766",2019-07-15 10:05:00,-0.908879,201,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,15.9,-0.53676,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20767",2019-07-15 10:06:00,-0.878277,204,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.2,-0.55566,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20768",2019-07-15 10:07:00,-0.883348,215,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.1,-0.61173,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20769",2019-07-15 10:08:00,-0.868671,224,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.4,-0.6615,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20770",2019-07-15 10:09:00,-0.888777,224,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.5,-0.63126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20771",2019-07-15 10:10:00,-0.878541,230,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.7,-0.67599,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20772",2019-07-15 10:11:00,-0.856321,240,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.3,-0.72513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20773",2019-07-15 10:12:00,-0.890617,238,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.3,-0.7119,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20774",2019-07-15 10:13:00,-0.608619,235,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.4,-0.68166,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20775",2019-07-15 10:14:00,-0.861233,231,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.5,-0.66843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20776",2019-07-15 10:15:00,-0.679698,246,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.5,-0.67536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20777",2019-07-15 10:16:00,-0.93605,266,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.7,-0.85743,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20778",2019-07-15 10:17:00,-0.93528,305,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.6,-1.05714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20779",2019-07-15 10:18:00,-0.844763,354,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.8,-1.28898,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20780",2019-07-15 10:19:00,-0.957433,386,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.1,-1.44396,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20781",2019-07-15 10:20:00,-1.06501,402,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.2,-1.55673,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20782",2019-07-15 10:21:00,-0.986869,413,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.1,-1.55673,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20783",2019-07-15 10:22:00,-0.954678,398,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.7,-1.47483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20784",2019-07-15 10:23:00,-0.997301,369,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.7,-1.28709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20785",2019-07-15 10:24:00,-0.965596,344,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,16.9,-1.19511,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20786",2019-07-15 10:25:00,-0.979398,339,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.2,-1.19196,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20787",2019-07-15 10:26:00,-0.931597,358,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.4,-1.2915,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20788",2019-07-15 10:27:00,-1.30927,376,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.6,-1.3356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20789",2019-07-15 10:28:00,-0.998337,378,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.8,-1.36206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20790",2019-07-15 10:29:00,-0.998768,399,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.3,-1.50507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20791",2019-07-15 10:30:00,-1.0095,433,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.2,-1.64241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20792",2019-07-15 10:31:00,-1.23786,460,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.4,-1.77723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20793",2019-07-15 10:32:00,-1.2044,453,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.2,-1.72494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20794",2019-07-15 10:33:00,-0.725144,450,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17,-1.69848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20795",2019-07-15 10:34:00,-1.22606,436,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.1,-1.65186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20796",2019-07-15 10:35:00,-1.50463,450,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.2,-1.72116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20797",2019-07-15 10:36:00,-1.55241,560,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.4,-1.94166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20798",2019-07-15 10:37:00,-1.54845,487,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.6,-1.82889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20799",2019-07-15 10:38:00,-1.52681,453,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.8,-1.58823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20800",2019-07-15 10:39:00,-1.55006,444,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.7,-1.58256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20801",2019-07-15 10:40:00,-1.49406,427,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.8,-1.46916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20802",2019-07-15 10:41:00,-1.53043,399,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18,-1.34316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20803",2019-07-15 10:42:00,-1.53137,379,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.3,-1.25559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20804",2019-07-15 10:43:00,-1.52728,368,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.7,-1.18503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20805",2019-07-15 10:44:00,-1.48758,374,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.8,-1.25433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20806",2019-07-15 10:45:00,-1.42822,522,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.9,-1.62099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20807",2019-07-15 10:46:00,-1.42575,449,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.4,-1.58886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20808",2019-07-15 10:47:00,-1.35137,445,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.2,-1.56303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20809",2019-07-15 10:48:00,-1.34049,432,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.4,-1.50066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20810",2019-07-15 10:49:00,-1.29057,423,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.6,-1.46286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20811",2019-07-15 10:50:00,-1.27544,432,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.1,-1.45845,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20812",2019-07-15 10:51:00,-1.26703,430,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18,-1.47546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20813",2019-07-15 10:52:00,-1.27968,421,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.2,-1.44333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20814",2019-07-15 10:53:00,-0.991782,421,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.8,-1.44396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20815",2019-07-15 10:54:00,-1.27158,420,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.1,-1.43199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20816",2019-07-15 10:55:00,-1.28492,419,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.3,-1.47357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20817",2019-07-15 10:56:00,-1.27949,442,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.3,-1.6443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20818",2019-07-15 10:57:00,-1.25486,441,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.4,-1.56429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20819",2019-07-15 10:58:00,-1.51965,452,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.6,-1.57689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20820",2019-07-15 10:59:00,-1.25084,517,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.2,-2.27871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20821",2019-07-15 11:00:00,-1.39935,480,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.3,-1.4805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20822",2019-07-15 11:01:00,-1.2485,498,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.2,-1.8711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20823",2019-07-15 11:02:00,-1.22387,522,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.1,-1.97883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20824",2019-07-15 11:03:00,-1.2898,531,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,17.9,-2.01663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20825",2019-07-15 11:04:00,-1.25944,527,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18,-1.99836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20826",2019-07-15 11:05:00,-1.26531,633,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.2,-2.2428,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20827",2019-07-15 11:06:00,-1.2582,658,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.4,-2.63718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20828",2019-07-15 11:07:00,-1.42292,608,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.5,-2.37699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20829",2019-07-15 11:08:00,-1.26582,732,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.6,-2.54079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20830",2019-07-15 11:09:00,-1.24603,583,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,18.8,-2.22579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20831",2019-07-15 11:10:00,-1.22987,585,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,19.2,-2.2932,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20832",2019-07-15 11:11:00,-1.23649,592,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,19.3,-2.30706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20833",2019-07-15 11:12:00,-1.23823,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,23.5,24,19.1,-2.64852,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20834",2019-07-15 11:13:00,-1.18807,607,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,24,24,18.9,-2.37573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20835",2019-07-15 11:14:00,-1.55665,600,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,24,24,18.8,-2.28942,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20836",2019-07-15 11:15:00,-1.30581,583,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,24,24,18.8,-2.35116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20837",2019-07-15 11:16:00,-1.24898,787,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24,24,24,19.2,-3.44484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20838",2019-07-15 11:17:00,-1.2224,729,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.9,-2.70459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20839",2019-07-15 11:18:00,-1.23907,690,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.8,-2.6082,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20840",2019-07-15 11:19:00,-1.23925,617,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.6,-2.37384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20841",2019-07-15 11:20:00,-1.33145,633,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.3,-2.36376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20842",2019-07-15 11:21:00,-1.2868,584,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.4,-2.24028,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20843",2019-07-15 11:22:00,-1.31476,650,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.8,-2.34486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20844",2019-07-15 11:23:00,-1.27035,557,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.7,-2.11806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20845",2019-07-15 11:24:00,-1.2894,576,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.6,-2.331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20846",2019-07-15 11:25:00,-1.28634,584,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.6,-2.25036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20847",2019-07-15 11:26:00,-1.30129,530,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.6,-2.08404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20848",2019-07-15 11:27:00,-1.42809,618,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.9,-0.9765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20849",2019-07-15 11:28:00,-1.27629,723,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,20.3,-2.47716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20850",2019-07-15 11:29:00,-1.39197,846,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.6,-2.97486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20851",2019-07-15 11:30:00,-0.996693,1210,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.1,-2.8665,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20852",2019-07-15 11:31:00,-1.00906,1068,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,18.8,-3.07314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20853",2019-07-15 11:32:00,-0.890619,728,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,18.6,-2.16279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20854",2019-07-15 11:33:00,-0.715684,667,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,18.9,-1.97379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20855",2019-07-15 11:34:00,-0.716297,637,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.2,-1.85346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20856",2019-07-15 11:35:00,0,642,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.1,-2.06955,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20857",2019-07-15 11:36:00,0,575,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.8,-1.53279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20858",2019-07-15 11:37:00,0,524,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,20.2,-1.24236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20859",2019-07-15 11:38:00,0,502,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,20,-1.2789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20860",2019-07-15 11:39:00,0,532,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.9,-1.45845,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20861",2019-07-15 11:40:00,0,579,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.3,-1.67706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20862",2019-07-15 11:41:00,0,588,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.1,-1.74132,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20863",2019-07-15 11:42:00,0,593,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.4,-1.47924,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20864",2019-07-15 11:43:00,0,568,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.3,-1.58319,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20865",2019-07-15 11:44:00,0,835,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.8,-2.1294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20866",2019-07-15 11:45:00,0,522,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.8,-1.28646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20867",2019-07-15 11:46:00,0,479,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.7,-0.99036,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20868",2019-07-15 11:47:00,0,472,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,20,-1.11069,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20869",2019-07-15 11:48:00,0,492,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,20,-1.16739,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20870",2019-07-15 11:49:00,0,607,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.5,-1.34883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20871",2019-07-15 11:50:00,0,688,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,18.9,-2.53323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20872",2019-07-15 11:51:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,18.8,-4.11831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20873",2019-07-15 11:52:00,0,1090,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,19.5,-3.49902,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20874",2019-07-15 11:53:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24.5,24,24,24,20.1,-6.20046,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20875",2019-07-15 11:54:00,0,718,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24,21.1,-2.28249,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20876",2019-07-15 11:55:00,0,688,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24,21.5,-2.205,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20877",2019-07-15 11:56:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24,20.8,-4.48371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20878",2019-07-15 11:57:00,0,684,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24,20,-2.07648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"20879",2019-07-15 11:58:00,1.28984,649,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24,21,-1.94166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"20880",2019-07-15 11:59:00,2.08817,616,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24,21,-1.7955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"20881",2019-07-15 12:00:00,4.03099,600,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24,21.1,-1.68903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"20882",2019-07-15 12:01:00,8.07589,610,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24,21.4,-1.77849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"20883",2019-07-15 12:02:00,6.43473,642,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24.5,21.2,-2.205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"20884",2019-07-15 12:03:00,4.01812,566,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24.5,21.5,-1.19133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"20885",2019-07-15 12:04:00,1.87699,521,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24.5,21.4,-1.14093,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"20886",2019-07-15 12:05:00,1.32069,497,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24.5,21.5,-1.1592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"20887",2019-07-15 12:06:00,1.09999,470,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24.5,20.3,-1.07289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"20888",2019-07-15 12:07:00,0.850893,469,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24.5,19.9,-1.08549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"20889",2019-07-15 12:08:00,0.769613,491,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24.5,20,-1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"20890",2019-07-15 12:09:00,0.748673,522,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24.5,20.4,-1.35387,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20891",2019-07-15 12:10:00,0.797716,590,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24.5,20.4,-1.5435,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20892",2019-07-15 12:11:00,1.20186,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24.5,20.8,-5.47281,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20893",2019-07-15 12:12:00,1.90348,835,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24.5,20.5,-2.7153,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20894",2019-07-15 12:13:00,2.61232,683,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24.5,19.9,-1.74636,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20895",2019-07-15 12:14:00,1.75406,575,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24.5,19.6,-1.59705,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20896",2019-07-15 12:15:00,-0.615489,671,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24,24,24.5,19.8,-1.71549,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20897",2019-07-15 12:16:00,-0.812392,534,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,19.8,-1.12329,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"20898",2019-07-15 12:17:00,-1.63,468,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,19.6,-0.97776,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"20899",2019-07-15 12:18:00,-2.21367,420,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,19.5,-1.38159,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"20900",2019-07-15 12:19:00,-1.76908,382,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,19.3,-1.23732,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"20901",2019-07-15 12:20:00,-1.41925,353,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,19.4,-1.09305,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"20902",2019-07-15 12:21:00,-2.12784,329,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,19.6,-1.00611,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"20903",2019-07-15 12:22:00,-2.3532,311,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,19.8,-0.9324,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"20904",2019-07-15 12:23:00,-2.81477,310,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,19.4,-0.96453,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"20905",2019-07-15 12:24:00,-4.12506,352,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,19.4,-1.2222,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"20906",2019-07-15 12:25:00,-4.64396,433,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,19.7,-1.63233,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"20907",2019-07-15 12:26:00,-4.93622,500,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20,-1.96623,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"20908",2019-07-15 12:27:00,-5.39042,561,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20,-2.268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"20909",2019-07-15 12:28:00,-2.8537,NA,0,20,22,22,22,22,22,13.5,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20.1,-4.16304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"20910",2019-07-15 12:29:00,2.36825,696,0,20,22,22,22,22,22,13.5,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20.2,-3.08637,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20911",2019-07-15 12:30:00,1.60809,936,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,19.9,-2.53323,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20912",2019-07-15 12:31:00,-1.92848,777,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20,-3.03219,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20913",2019-07-15 12:32:00,-2.29763,818,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,19.5,-3.05613,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20914",2019-07-15 12:33:00,-2.58285,837,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,19.7,-5.9157,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20915",2019-07-15 12:34:00,-2.29329,631,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20.4,-1.90008,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20916",2019-07-15 12:35:00,-2.0048,644,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20.6,-2.6901,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20917",2019-07-15 12:36:00,-1.67477,468,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20.7,-1.45719,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20918",2019-07-15 12:37:00,-1.4623,402,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20.3,-1.37025,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20919",2019-07-15 12:38:00,-1.27404,430,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20.4,-1.6191,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20920",2019-07-15 12:39:00,-1.09025,492,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20.6,-1.80873,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20921",2019-07-15 12:40:00,-0.818932,497,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20.4,-1.87929,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20922",2019-07-15 12:41:00,-0.64901,527,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,19.8,-2.03049,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20923",2019-07-15 12:42:00,-0.842622,523,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20.3,-2.0097,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20924",2019-07-15 12:43:00,-0.761589,558,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20.2,-2.07396,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20925",2019-07-15 12:44:00,-0.739416,523,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20.4,-1.96686,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20926",2019-07-15 12:45:00,-0.778809,520,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20.3,-1.95111,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20927",2019-07-15 12:46:00,-0.642136,523,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,24.5,24,24,24.5,20.3,-2.03868,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20928",2019-07-15 12:47:00,-0.62941,540,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,19.6,-2.07396,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"20929",2019-07-15 12:48:00,-0.603265,545,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,19.7,-2.02293,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20930",2019-07-15 12:49:00,-0.488024,553,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,20.2,-2.07396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20931",2019-07-15 12:50:00,-0.725835,574,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,20.4,-2.16594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20932",2019-07-15 12:51:00,-0.593882,559,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,20.3,-2.39652,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20933",2019-07-15 12:52:00,-1.50301,610,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,20.5,-1.86732,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20934",2019-07-15 12:53:00,-0.988044,637,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,20.9,-2.42109,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20935",2019-07-15 12:54:00,-1.5998,626,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,20.9,-2.53575,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20936",2019-07-15 12:55:00,-2.59905,573,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,20.9,-2.1609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20937",2019-07-15 12:56:00,-3.07828,879,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,21.1,-2.7468,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20938",2019-07-15 12:57:00,-3.61482,600,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,21.1,-2.27178,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20939",2019-07-15 12:58:00,-3.93986,569,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,21.1,-1.91016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20940",2019-07-15 12:59:00,-4.19831,626,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,21.1,-2.37006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20941",2019-07-15 13:00:00,-4.32799,923,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,21.5,-3.27474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20942",2019-07-15 13:01:00,-4.21341,604,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,21.9,-2.18106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20943",2019-07-15 13:02:00,-4.11878,563,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,22.2,-1.98513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20944",2019-07-15 13:03:00,-4.02728,577,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,21.8,-2.14893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20945",2019-07-15 13:04:00,-3.60129,576,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,21.2,-2.23083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20946",2019-07-15 13:05:00,-3.66242,607,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,21.4,-2.50866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20947",2019-07-15 13:06:00,-2.98479,926,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,21.7,-3.81276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20948",2019-07-15 13:07:00,-2.34072,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,22.2,-7.04466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20949",2019-07-15 13:08:00,-2.57593,739,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,22,-2.77326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20950",2019-07-15 13:09:00,-2.5193,664,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,22.6,-2.47779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20951",2019-07-15 13:10:00,-2.36004,642,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,22.5,-2.48409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20952",2019-07-15 13:11:00,-2.21611,688,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,21.9,-2.69514,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"20953",2019-07-15 13:12:00,-2.17039,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,22.2,-4.39866,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"20954",2019-07-15 13:13:00,-2.04812,991,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24,24,24.5,22.6,-3.12039,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"20955",2019-07-15 13:14:00,-1.85296,909,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,22.3,-3.28419,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"20956",2019-07-15 13:15:00,-1.98945,995,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,22.3,-3.9879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"20957",2019-07-15 13:16:00,-1.98015,815,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,21.5,-3.28923,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"20958",2019-07-15 13:17:00,-1.85053,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,21.4,-6.81219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"20959",2019-07-15 13:18:00,-1.85009,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,21.4,-6.67989,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20960",2019-07-15 13:19:00,-1.807,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,21.3,-4.67334,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20961",2019-07-15 13:20:00,-1.58984,840,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,21.5,-2.38896,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20962",2019-07-15 13:21:00,-1.76965,586,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,21.9,-1.96686,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20963",2019-07-15 13:22:00,-2.18478,574,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,21.8,-2.06766,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20964",2019-07-15 13:23:00,-2.23826,584,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,21.5,-2.15586,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20965",2019-07-15 13:24:00,-2.75021,631,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,21.1,-2.23839,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
