"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"20966",2019-07-15 13:25:00,-2.83672,616,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,21.4,-2.3625,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20967",2019-07-15 13:26:00,-3.46478,658,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,20.7,-2.54898,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20968",2019-07-15 13:27:00,-3.59027,671,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,20.6,-2.58741,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20969",2019-07-15 13:28:00,-3.87681,841,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,20.7,-3.27159,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20970",2019-07-15 13:29:00,-4.27436,684,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,20.5,-2.64726,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20971",2019-07-15 13:30:00,-3.86475,723,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,20.3,-2.78964,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20972",2019-07-15 13:31:00,-3.8632,612,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24,24.5,20.7,-2.31399,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20973",2019-07-15 13:32:00,-3.80544,644,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24.5,24.5,20.9,-2.43306,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20974",2019-07-15 13:33:00,-3.74042,699,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24.5,24.5,20.7,-3.47823,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20975",2019-07-15 13:34:00,-3.66911,627,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24.5,24.5,21,-1.99143,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20976",2019-07-15 13:35:00,-3.45341,670,0.381,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24.5,24.5,21,-1.91079,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20977",2019-07-15 13:36:00,-3.32097,602,1.059,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24,24.5,24.5,21.1,0.7371,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20978",2019-07-15 13:37:00,-3.29399,748,1.062,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.3,0.45549,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20979",2019-07-15 13:38:00,-3.15374,1026,1.826,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.7,0.26901,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20980",2019-07-15 13:39:00,-3.14515,NA,1.814,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.6,-1.98576,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"20981",2019-07-15 13:40:00,-3.51873,NA,1.802,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.7,-0.77616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20982",2019-07-15 13:41:00,-3.01693,773,1.782,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.6,-1.57878,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20983",2019-07-15 13:42:00,-2.95258,570,1.705,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.5,-0.46368,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20984",2019-07-15 13:43:00,-2.92694,619,1.624,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.3,-0.89964,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20985",2019-07-15 13:44:00,-2.84409,607,1.33,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.4,-1.26126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20986",2019-07-15 13:45:00,-2.64833,605,0.716,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.7,-1.63296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20987",2019-07-15 13:46:00,-2.9389,788,0.716,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.5,-2.71782,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20988",2019-07-15 13:47:00,-2.67172,NA,0.717,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.9,-5.7708,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"20989",2019-07-15 13:48:00,-2.9864,NA,0.711,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,22.6,-5.5188,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20990",2019-07-15 13:49:00,-3.1287,NA,0.712,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,22.9,-5.17986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20991",2019-07-15 13:50:00,-3.13629,NA,0.715,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,23.1,-5.13639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20992",2019-07-15 13:51:00,-3.22097,NA,0.709,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,22.9,-5.21136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20993",2019-07-15 13:52:00,-3.25947,NA,0.709,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,22.3,-5.27688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20994",2019-07-15 13:53:00,-3.24046,NA,0.707,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,22.4,-5.27814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20995",2019-07-15 13:54:00,-3.67814,NA,0.183,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,22.2,-5.86026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20996",2019-07-15 13:55:00,-3.10483,NA,0.183,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,22.1,-5.87601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20997",2019-07-15 13:56:00,-2.89942,NA,0.412,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,22.2,-5.65236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20998",2019-07-15 13:57:00,-2.67851,NA,1.009,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,22.3,-4.43331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"20999",2019-07-15 13:58:00,-2.45684,NA,0.341,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,22.2,-5.91066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21000",2019-07-15 13:59:00,-2.36586,NA,0.681,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,22.3,-5.7771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21001",2019-07-15 14:00:00,-1.93313,585,0.99,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,22.7,-0.96516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21002",2019-07-15 14:01:00,-1.94897,612,0.988,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,22.8,-1.12959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21003",2019-07-15 14:02:00,-2.10575,NA,0.98,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,22.3,-4.13154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21004",2019-07-15 14:03:00,-1.90795,678,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.6,-2.29572,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21005",2019-07-15 14:04:00,-1.7199,482,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.9,-1.61973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21006",2019-07-15 14:05:00,-1.67987,1182,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.5,-4.41945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21007",2019-07-15 14:06:00,-1.4471,1019,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.4,-5.55219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21008",2019-07-15 14:07:00,-1.00521,754,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,24.5,21.2,-5.8653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21009",2019-07-15 14:08:00,-1.42007,1003,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,25,21.5,-5.87979,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21010",2019-07-15 14:09:00,-1.38382,NA,0.105,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,25,22.2,-5.8968,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21011",2019-07-15 14:10:00,-1.41349,NA,0.107,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,25,22.8,-5.88609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21012",2019-07-15 14:11:00,-1.47075,NA,0.059,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,25,23.3,-5.83506,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21013",2019-07-15 14:12:00,-1.80821,NA,0.089,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,25,23.1,-5.96106,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21014",2019-07-15 14:13:00,-1.79496,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,25,22.6,-6.30063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21015",2019-07-15 14:14:00,-1.65368,851,0.105,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,25,23,-6.1803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21016",2019-07-15 14:15:00,-2.34869,889,0.107,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,25,23.6,-5.98815,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21017",2019-07-15 14:16:00,-3.79705,1014,0.062,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,25,24.5,24.5,25,24.1,-3.70944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21018",2019-07-15 14:17:00,-4.64411,620,0.089,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.4,-2.13003,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21019",2019-07-15 14:18:00,-5.0043,613,0.109,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.7,-2.09034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21020",2019-07-15 14:19:00,-4.80577,607,0.039,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.2,-2.21508,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21021",2019-07-15 14:20:00,-4.25918,734,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.1,-2.73105,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21022",2019-07-15 14:21:00,-3.98281,716,0.102,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.5,-4.32558,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21023",2019-07-15 14:22:00,-3.76998,636,2.054,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.6,-0.26649,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21024",2019-07-15 14:23:00,-3.55831,884,2.018,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.9,-2.20626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21025",2019-07-15 14:24:00,-3.37883,703,2.041,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.2,-4.90644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21026",2019-07-15 14:25:00,-3.27379,1243,2.04,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.4,-1.98639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21027",2019-07-15 14:26:00,-3.17724,801,2.041,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.5,-1.53594,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21028",2019-07-15 14:27:00,-3.04344,710,2.053,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.7,-0.66276,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21029",2019-07-15 14:28:00,-3.32221,747,2.019,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.7,-0.66969,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21030",2019-07-15 14:29:00,-2.82699,688,2.042,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22,-0.50526,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21031",2019-07-15 14:30:00,-3.02515,654,0.095,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.1,-2.53323,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21032",2019-07-15 14:31:00,-3.02752,504,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.2,-1.69533,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21033",2019-07-15 14:32:00,-2.96432,452,2.044,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,21.8,0.55377,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21034",2019-07-15 14:33:00,-2.96759,448,2.015,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,21.4,0.46557,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21035",2019-07-15 14:34:00,-2.51734,935,2.035,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,21.7,-0.66969,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21036",2019-07-15 14:35:00,-2.97417,1000,2.034,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,21.8,-1.76148,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21037",2019-07-15 14:36:00,-2.96983,NA,2.061,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,21.8,-3.63006,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21038",2019-07-15 14:37:00,-2.84192,NA,2.061,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.2,-3.44799,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21039",2019-07-15 14:38:00,-2.83749,NA,2.027,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.7,-3.4209,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21040",2019-07-15 14:39:00,-2.83836,NA,0.096,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.1,-5.31216,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21041",2019-07-15 14:40:00,-2.93651,NA,0.098,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.7,-5.26554,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21042",2019-07-15 14:41:00,-2.96274,NA,0.121,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.5,-5.29389,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21043",2019-07-15 14:42:00,-2.63059,NA,0.121,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23,-4.31865,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21044",2019-07-15 14:43:00,-2.74248,NA,0.066,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.1,-5.25483,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21045",2019-07-15 14:44:00,-2.76707,1080,0.098,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.7,-4.99275,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21046",2019-07-15 14:45:00,-2.70978,NA,0.1,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23,-4.6935,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21047",2019-07-15 14:46:00,-2.75856,NA,0.121,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.6,-5.6133,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21048",2019-07-15 14:47:00,-2.69222,NA,0.123,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.9,-5.79096,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21049",2019-07-15 14:48:00,-2.76471,NA,0.066,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.7,-5.78403,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21050",2019-07-15 14:49:00,-2.78951,NA,0.1,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,24.2,-4.23549,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21051",2019-07-15 14:50:00,-2.75373,NA,0.1,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,24,-5.84136,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21052",2019-07-15 14:51:00,-2.78951,533,0.12,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.9,-1.00863,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21053",2019-07-15 14:52:00,-2.72743,525,0.122,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.4,-1.62666,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21054",2019-07-15 14:53:00,-2.80336,484,0.097,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.4,-1.5372,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21055",2019-07-15 14:54:00,-2.97279,440,0.1,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.8,-1.39419,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"21056",2019-07-15 14:55:00,-2.72909,421,0.07,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.6,-1.30536,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21057",2019-07-15 14:56:00,-2.70794,426,0.097,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.6,-1.39293,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21058",2019-07-15 14:57:00,-2.69524,NA,0.12,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.7,-5.82183,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21059",2019-07-15 14:58:00,-2.67323,NA,0.1,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.9,-1.2222,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21060",2019-07-15 14:59:00,-2.58146,359,0.1,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.9,-1.01619,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21061",2019-07-15 15:00:00,-3.08639,364,0.12,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.9,-1.12644,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21062",2019-07-15 15:01:00,-2.53111,NA,0.123,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.7,-4.43709,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21063",2019-07-15 15:02:00,-2.79235,428,0.068,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.8,-2.92635,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21064",2019-07-15 15:03:00,-2.88107,408,0.1,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23,-1.39293,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21065",2019-07-15 15:04:00,-2.99811,988,0.1,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23,-4.9644,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21066",2019-07-15 15:05:00,-3.14716,1225,0.12,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.7,-4.57758,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21067",2019-07-15 15:06:00,-2.98177,674,0.125,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.8,-1.73943,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21068",2019-07-15 15:07:00,-2.84877,NA,0.066,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.7,-5.74749,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21069",2019-07-15 15:08:00,-3.0168,NA,0.123,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.2,-5.87034,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21070",2019-07-15 15:09:00,-2.96686,983,0.032,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.4,-2.45448,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21071",2019-07-15 15:10:00,-2.97166,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.3,-5.79852,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21072",2019-07-15 15:11:00,-3.04375,NA,0.088,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.5,-2.23839,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21073",2019-07-15 15:12:00,-2.9786,NA,0.118,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.6,-5.86782,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21074",2019-07-15 15:13:00,-2.9063,NA,0.066,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,24.4,-4.11138,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21075",2019-07-15 15:14:00,-2.83923,1019,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,24.7,-6.00327,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21076",2019-07-15 15:15:00,-2.92994,NA,0.073,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,25,-5.82246,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21077",2019-07-15 15:16:00,-2.93223,484,0.025,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,25.2,-1.42884,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21078",2019-07-15 15:17:00,-2.91077,421,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,24.2,-0.43848,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21079",2019-07-15 15:18:00,-2.94896,377,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.1,-0.95256,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21080",2019-07-15 15:19:00,-2.93071,347,0.023,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25.5,24.5,24.5,25,23,-0.945,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21081",2019-07-15 15:20:00,-2.89481,318,0.12,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25.5,24.5,24.5,25,22.8,-0.79506,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21082",2019-07-15 15:21:00,-2.91679,305,0.063,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25.5,24.5,24.5,25,22.7,-0.80766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21083",2019-07-15 15:22:00,-3.14368,299,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25.5,24.5,24.5,25,22.5,-0.83286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21084",2019-07-15 15:23:00,-2.95315,298,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.5,-0.8757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21085",2019-07-15 15:24:00,-2.94288,292,0.066,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22,-0.80703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21086",2019-07-15 15:25:00,-3.19514,344,2.028,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,21.9,0.96957,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21087",2019-07-15 15:26:00,-2.94345,NA,2.034,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22,-2.6145,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21088",2019-07-15 15:27:00,-2.90406,NA,0.1,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.1,-5.1093,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21089",2019-07-15 15:28:00,-2.88385,NA,0.1,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.4,-5.20002,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21090",2019-07-15 15:29:00,-2.85898,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.5,-5.24601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21091",2019-07-15 15:30:00,-2.81198,NA,2.05,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,22.7,-3.16575,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21092",2019-07-15 15:31:00,-2.88042,NA,2.018,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25,24.5,24.5,25,23.1,-3.16953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21093",2019-07-15 15:32:00,-2.86853,NA,2.025,25,22,22,19,26.5,22,19,0,0,25.5,23,24,25.5,24.5,24.5,25,22.8,-3.15567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21094",2019-07-15 15:33:00,-3.22543,NA,2.025,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,23,-3.20796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21095",2019-07-15 15:34:00,-2.69916,NA,2.033,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,23.1,-3.34719,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21096",2019-07-15 15:35:00,-2.88241,NA,2.035,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,22.9,-3.43476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21097",2019-07-15 15:36:00,-2.87549,NA,2,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,23.2,-3.49083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21098",2019-07-15 15:37:00,-2.87649,NA,0.102,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,23.7,-5.4495,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21099",2019-07-15 15:38:00,-2.54492,707,0.045,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,24,-2.26359,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21100",2019-07-15 15:39:00,-2.85712,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,24.1,-5.32539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21101",2019-07-15 15:40:00,-2.67815,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,23.9,-4.74453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21102",2019-07-15 15:41:00,-2.81626,560,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,23.7,-2.2239,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21103",2019-07-15 15:42:00,-3.09989,462,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,23.6,-1.39104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21104",2019-07-15 15:43:00,-2.35901,463,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,24,-2.48409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21105",2019-07-15 15:44:00,-2.86541,451,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,23.4,-1.43703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21106",2019-07-15 15:45:00,-2.84197,704,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,23.5,-5.38524,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21107",2019-07-15 15:46:00,-2.76227,982,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,23.3,-4.66578,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21108",2019-07-15 15:47:00,-2.93575,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,23.6,-5.28696,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21109",2019-07-15 15:48:00,-2.78622,509,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,23.4,-1.71297,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21110",2019-07-15 15:49:00,-2.86922,703,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,23.6,-0.71316,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21111",2019-07-15 15:50:00,-2.81021,383,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25,23.2,-1.32237,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21112",2019-07-15 15:51:00,-2.84141,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25.5,23.1,-4.92471,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21113",2019-07-15 15:52:00,-2.82848,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25.5,23,-4.89384,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21114",2019-07-15 15:53:00,-3.08751,1250,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25.5,23.4,-4.02066,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21115",2019-07-15 15:54:00,-2.73058,1242,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,24.5,25.5,23.6,-4.70799,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21116",2019-07-15 15:55:00,-2.88005,1250,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,25,25.5,24.1,-4.73886,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21117",2019-07-15 15:56:00,-2.87623,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,25,25.5,24,-4.73571,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21118",2019-07-15 15:57:00,-2.82862,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,25,25.5,24.1,-4.82139,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21119",2019-07-15 15:58:00,-2.83243,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,25,25.5,24.2,-5.01606,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21120",2019-07-15 15:59:00,-2.85905,737,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,25,25.5,24.4,-5.11056,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21121",2019-07-15 16:00:00,-2.75453,768,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,25,25.5,24.6,-4.74264,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21122",2019-07-15 16:01:00,-2.82659,723,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,25,25.5,24.8,-4.95873,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21123",2019-07-15 16:02:00,-2.8716,756,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,25,25.5,24.2,-4.7061,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21124",2019-07-15 16:03:00,-3.01184,447,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,25,25.5,24,-1.26189,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21125",2019-07-15 16:04:00,-3.03451,436,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,25,25.5,23.8,-0.59661,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21126",2019-07-15 16:05:00,-3.0175,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,25,25.5,24.7,-5.05953,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21127",2019-07-15 16:06:00,-3.01152,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,25,25.5,25.1,-4.97889,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21128",2019-07-15 16:07:00,-3.01268,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,25,25.5,25.3,-5.0526,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21129",2019-07-15 16:08:00,-2.90796,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,25.5,24.5,25,25.5,25.4,-5.07528,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21130",2019-07-15 16:09:00,-2.84777,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,25,-5.08221,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21131",2019-07-15 16:10:00,-2.76627,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,25.4,-5.01039,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21132",2019-07-15 16:11:00,-2.78416,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,25.8,-4.99716,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21133",2019-07-15 16:12:00,-2.79964,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,25.8,-4.79493,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21134",2019-07-15 16:13:00,-2.91478,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,24.9,-4.66326,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21135",2019-07-15 16:14:00,-2.6731,672,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,24.3,-1.51956,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21136",2019-07-15 16:15:00,-2.64027,680,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,24.3,-0.77238,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21137",2019-07-15 16:16:00,-2.7645,300,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,24.6,-0.6489,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21138",2019-07-15 16:17:00,-2.74195,282,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,24.6,-0.56196,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21139",2019-07-15 16:18:00,-2.99627,298,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,24.4,-1.0332,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21140",2019-07-15 16:19:00,-2.71987,491,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,24,-2.08089,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21141",2019-07-15 16:20:00,-2.65475,805,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,23.6,-2.3814,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21142",2019-07-15 16:21:00,-2.67946,1132,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,23.5,-4.08303,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21143",2019-07-15 16:22:00,-2.75315,1138,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,23.8,-3.35223,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21144",2019-07-15 16:23:00,-2.73867,1114,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,24.6,-3.9816,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21145",2019-07-15 16:24:00,-2.74866,1098,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,25,-3.906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21146",2019-07-15 16:25:00,-2.72007,1093,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,25.5,-3.8619,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21147",2019-07-15 16:26:00,NA,1081,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,25.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"21148",2019-07-15 16:27:00,-2.77729,1085,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,25.9,-3.80898,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21149",2019-07-15 16:28:00,-2.81771,1079,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,25.6,-3.79638,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21150",2019-07-15 16:29:00,-2.81325,1071,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,25.5,-3.75228,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21151",2019-07-15 16:30:00,-2.80007,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,25.8,-3.76929,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21152",2019-07-15 16:31:00,-2.8681,1070,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,26.5,-3.72771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21153",2019-07-15 16:32:00,-2.78448,1064,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,26.6,-3.73023,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21154",2019-07-15 16:33:00,-2.89092,1065,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,26,-3.75039,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21155",2019-07-15 16:34:00,-2.43646,1063,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,26,-3.76236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21156",2019-07-15 16:35:00,-2.85961,1074,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,25.8,-3.8304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21157",2019-07-15 16:36:00,-2.82492,1073,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,25.6,-3.83166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21158",2019-07-15 16:37:00,-2.85043,1077,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,25.8,-3.83985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21159",2019-07-15 16:38:00,-2.20148,1080,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,26,-3.85056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21160",2019-07-15 16:39:00,-2.86609,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,26.1,-3.82473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21161",2019-07-15 16:40:00,-2.75914,1079,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,26.1,-3.86064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21162",2019-07-15 16:41:00,-2.87055,1110,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,25.8,-3.99546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21163",2019-07-15 16:42:00,-2.87063,1150,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,26,-4.1895,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21164",2019-07-15 16:43:00,-2.87831,1166,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,26.1,-4.23486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21165",2019-07-15 16:44:00,-2.87044,1172,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,25.5,26.5,-4.22856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21166",2019-07-15 16:45:00,-2.92068,1166,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,26,26.7,-4.16934,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21167",2019-07-15 16:46:00,-2.86132,1144,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,26,26.7,-4.06413,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21168",2019-07-15 16:47:00,-3.20214,1092,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,26,27.1,-2.92509,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21169",2019-07-15 16:48:00,-2.9093,1092,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,26,27.5,-3.44736,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21170",2019-07-15 16:49:00,-2.951,1127,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,27.9,-3.91419,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21171",2019-07-15 16:50:00,-2.92014,1112,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,27.1,-3.91419,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21172",2019-07-15 16:51:00,-2.98719,1097,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,27,-3.83229,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21173",2019-07-15 16:52:00,-3.02962,1069,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25.5,26,27.4,-3.69369,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21174",2019-07-15 16:53:00,-3.08909,1054,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25.5,26,27.5,-3.66156,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21175",2019-07-15 16:54:00,-3.02676,1013,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25.5,26,27.4,-3.39318,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21176",2019-07-15 16:55:00,-3.15241,998,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25.5,26,26.9,-3.47823,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21177",2019-07-15 16:56:00,-3.002,984,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25.5,26,26.7,-3.33459,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21178",2019-07-15 16:57:00,-3.02862,933,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25.5,26,26.8,-3.35286,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21179",2019-07-15 16:58:00,-2.97012,982,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25.5,26,26.9,-3.39696,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21180",2019-07-15 16:59:00,-2.95106,959,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25.5,26,26.5,-3.33396,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21181",2019-07-15 17:00:00,-3.18451,953,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25.5,26,26.4,-3.3201,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21182",2019-07-15 17:01:00,-2.72818,938,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26,25,25.5,26,26.4,-3.23946,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21183",2019-07-15 17:02:00,-3.28058,229,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,26.4,0.2646,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21184",2019-07-15 17:03:00,-3.13462,236,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,25.9,-1.92339,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21185",2019-07-15 17:04:00,-2.80479,223,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,25.2,-1.0773,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21186",2019-07-15 17:05:00,-2.78034,964,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.7,-3.44106,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21187",2019-07-15 17:06:00,-2.78533,973,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.8,-2.76003,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21188",2019-07-15 17:07:00,-2.77017,973,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.7,-3.47634,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21189",2019-07-15 17:08:00,-2.79009,978,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.5,-3.46815,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21190",2019-07-15 17:09:00,-2.77641,979,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24,-3.49083,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21191",2019-07-15 17:10:00,-2.7775,974,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,23.7,-3.50784,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21192",2019-07-15 17:11:00,-2.80566,980,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24,-3.51351,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21193",2019-07-15 17:12:00,-2.73948,980,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.2,-3.2697,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21194",2019-07-15 17:13:00,-2.74582,305,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.2,-0.9765,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21195",2019-07-15 17:14:00,-3.12311,964,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.2,-3.34593,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21196",2019-07-15 17:15:00,-2.77552,943,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.2,-3.27411,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21197",2019-07-15 17:16:00,-2.7273,830,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,23.9,-2.55339,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21198",2019-07-15 17:17:00,-2.78123,229,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.1,-0.3591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21199",2019-07-15 17:18:00,-2.62263,217,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.5,-0.34146,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21200",2019-07-15 17:19:00,-2.75978,208,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.8,-0.31374,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21201",2019-07-15 17:20:00,-2.66401,205,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.8,-0.31563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21202",2019-07-15 17:21:00,-2.76264,208,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.6,-0.34083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21203",2019-07-15 17:22:00,-2.63155,214,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.8,-0.36414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21204",2019-07-15 17:23:00,-2.85095,220,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.8,-0.38682,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21205",2019-07-15 17:24:00,-2.94821,230,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.5,-0.44478,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21206",2019-07-15 17:25:00,-2.9533,246,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.4,-0.5292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21207",2019-07-15 17:26:00,-2.91374,260,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.3,-0.58968,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21208",2019-07-15 17:27:00,-2.96582,272,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.6,-0.63693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21209",2019-07-15 17:28:00,-2.90792,284,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.9,-0.68733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21210",2019-07-15 17:29:00,-2.92466,291,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,25,-0.71253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21211",2019-07-15 17:30:00,-2.67134,297,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,25,-1.3608,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21212",2019-07-15 17:31:00,-2.90401,925,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.9,-3.28986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21213",2019-07-15 17:32:00,-2.91572,910,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,25,-2.4759,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21214",2019-07-15 17:33:00,-2.84255,882,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.8,-3.02463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21215",2019-07-15 17:34:00,-2.91954,871,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.5,-2.01159,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21216",2019-07-15 17:35:00,-2.9436,438,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,23.9,-0.32256,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21217",2019-07-15 17:36:00,-2.88168,207,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,23.4,-0.20853,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21218",2019-07-15 17:37:00,-2.8808,187,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.9,-0.1323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21219",2019-07-15 17:38:00,-3.07734,172,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.9,-0.07623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21220",2019-07-15 17:39:00,-2.91012,157,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.9,-0.01512,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21221",2019-07-15 17:40:00,-2.73826,146,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.9,0.01449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21222",2019-07-15 17:41:00,-2.84388,141,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.7,0.04095,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21223",2019-07-15 17:42:00,-2.80341,134,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.7,0.06237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21224",2019-07-15 17:43:00,-2.94422,129,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.9,0.07434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21225",2019-07-15 17:44:00,-2.88021,126,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.8,0.08757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21226",2019-07-15 17:45:00,-2.87527,125,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.8,0.09891,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21227",2019-07-15 17:46:00,-2.87515,124,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.8,0.08757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21228",2019-07-15 17:47:00,-3.02588,126,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.5,0.0693,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21229",2019-07-15 17:48:00,-2.9579,128,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.6,0.05544,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21230",2019-07-15 17:49:00,-2.95333,147,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.7,0.06615,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21231",2019-07-15 17:50:00,-2.94509,126,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.8,0.08568,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21232",2019-07-15 17:51:00,-2.94025,122,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.7,0.09324,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21233",2019-07-15 17:52:00,-2.98021,117,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.7,0.1008,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21234",2019-07-15 17:53:00,-2.8766,115,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.8,0.11151,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21235",2019-07-15 17:54:00,-2.60602,114,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.8,0.10206,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21236",2019-07-15 17:55:00,-3.09167,114,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.9,0.10017,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21237",2019-07-15 17:56:00,-2.97733,116,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,22.9,0.08757,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21238",2019-07-15 17:57:00,-2.93785,119,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,23.1,0.06867,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21239",2019-07-15 17:58:00,-3.20452,124,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,23.2,0.04284,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21240",2019-07-15 17:59:00,-2.92375,131,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,23.2,0.01197,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21241",2019-07-15 18:00:00,-2.86574,148,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,23.4,-0.06993,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21242",2019-07-15 18:01:00,-2.95008,308,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,23.6,-0.40383,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21243",2019-07-15 18:02:00,-2.89802,664,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.1,-1.91835,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21244",2019-07-15 18:03:00,-3.44869,656,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.4,-1.13778,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21245",2019-07-15 18:04:00,-2.89319,654,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,24.7,-1.83645,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21246",2019-07-15 18:05:00,-2.82656,647,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,25.2,-1.77408,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21247",2019-07-15 18:06:00,-2.80924,636,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,25.5,-1.71675,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21248",2019-07-15 18:07:00,-3.23599,636,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,25.6,-1.68525,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21249",2019-07-15 18:08:00,-2.89227,631,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,25.6,-1.65249,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21250",2019-07-15 18:09:00,-3.00198,628,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,26,-1.60398,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21251",2019-07-15 18:10:00,-3.04588,627,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,26.2,-1.58634,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21252",2019-07-15 18:11:00,-3.19328,626,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,26.3,-1.56429,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21253",2019-07-15 18:12:00,-3.04708,626,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,26.5,-1.53972,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21254",2019-07-15 18:13:00,-2.9424,622,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26,26.5,-1.52523,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21255",2019-07-15 18:14:00,-2.79082,624,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26.5,26,-1.49499,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21256",2019-07-15 18:15:00,-2.7185,622,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26.5,26,-1.47042,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21257",2019-07-15 18:16:00,-2.88649,619,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26.5,25.6,-1.80369,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21258",2019-07-15 18:17:00,-2.92242,614,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26,25,25.5,26.5,25.5,-1.80054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21259",2019-07-15 18:18:00,-2.87593,607,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25,25.5,26.5,25.2,-1.7766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21260",2019-07-15 18:19:00,-2.85672,599,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26.5,25,-1.73376,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21261",2019-07-15 18:20:00,-3.33285,586,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26.5,25.2,-1.68903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21262",2019-07-15 18:21:00,-2.87628,584,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26.5,25.3,-1.67706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21263",2019-07-15 18:22:00,-2.87743,583,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26.5,25.5,-1.65501,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21264",2019-07-15 18:23:00,-2.86672,578,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,25.5,-1.6569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21265",2019-07-15 18:24:00,-2.83523,580,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,25.7,-0.19719,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21266",2019-07-15 18:25:00,-2.82949,577,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,25.7,-1.60839,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21267",2019-07-15 18:26:00,-2.74651,576,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,26,-1.60713,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21268",2019-07-15 18:27:00,-2.87152,574,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,26.4,-1.53279,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21269",2019-07-15 18:28:00,-2.87964,565,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,26.3,-1.57563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21270",2019-07-15 18:29:00,-2.85985,452,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,26.4,-1.54539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21271",2019-07-15 18:30:00,-2.96677,417,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,26.5,-1.52397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
