"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"21272",2019-07-15 18:31:00,-3.13775,501,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,26.2,-1.49751,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21273",2019-07-15 18:32:00,-2.96463,535,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,26.1,-1.43136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21274",2019-07-15 18:33:00,-2.95538,532,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,25.6,-1.49373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21275",2019-07-15 18:34:00,-2.86951,536,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,25.6,-1.49373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21276",2019-07-15 18:35:00,-2.86185,523,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,26,-1.43829,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21277",2019-07-15 18:36:00,-2.65553,530,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,26,-1.4742,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21278",2019-07-15 18:37:00,-2.89914,539,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,26,-1.50066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21279",2019-07-15 18:38:00,-2.93849,532,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,25.8,-1.4805,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21280",2019-07-15 18:39:00,-2.91731,537,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,25.8,-1.50066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21281",2019-07-15 18:40:00,-3.0976,536,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,25.5,26,26.5,25.8,-1.48113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21282",2019-07-15 18:41:00,-2.97288,531,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,26.5,25.5,-1.45593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21283",2019-07-15 18:42:00,-2.93235,525,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,26.5,25.5,-1.41939,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21284",2019-07-15 18:43:00,-2.9475,519,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,26.5,25.3,-1.40553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21285",2019-07-15 18:44:00,-2.95504,514,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,26.5,25.6,-1.38096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21286",2019-07-15 18:45:00,-2.91128,447,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,26.5,25.2,-1.35576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21287",2019-07-15 18:46:00,-2.61062,264,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,25.2,-1.36773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21288",2019-07-15 18:47:00,-2.96848,193,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,25.4,-1.38285,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21289",2019-07-15 18:48:00,-3.00517,335,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,25.6,-1.40553,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21290",2019-07-15 18:49:00,-3.00259,424,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,25.4,-1.46223,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21291",2019-07-15 18:50:00,-2.99965,418,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,25.2,-1.49499,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21292",2019-07-15 18:51:00,-3.11421,434,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,25.2,-1.53783,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21293",2019-07-15 18:52:00,-3.01398,431,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,26,-1.52523,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21294",2019-07-15 18:53:00,-3.10933,435,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,26.1,-1.48806,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21295",2019-07-15 18:54:00,-3.061,434,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,25.9,-1.42443,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21296",2019-07-15 18:55:00,-3.08197,426,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,25.3,-1.34379,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21297",2019-07-15 18:56:00,-3.04185,352,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,25,-1.31733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21298",2019-07-15 18:57:00,-3.02744,228,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,25.2,-0.5292,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21299",2019-07-15 18:58:00,-3.001,187,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,25.4,-0.19089,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21300",2019-07-15 18:59:00,-3.01343,176,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,24.9,-0.16443,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21301",2019-07-15 19:00:00,-3.27103,169,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,24.6,-0.14994,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21302",2019-07-15 19:01:00,-3.07855,162,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,24.1,-0.13923,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21303",2019-07-15 19:02:00,-3.11765,153,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,24.8,-0.08379,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21304",2019-07-15 19:03:00,-2.83899,144,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,24.5,-0.0504,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21305",2019-07-15 19:04:00,-3.07425,136,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,24.2,-0.02331,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21306",2019-07-15 19:05:00,-3.01588,241,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,24,-0.126,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21307",2019-07-15 19:06:00,-2.93328,134,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,23.9,-0.0252,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21308",2019-07-15 19:07:00,-3.19592,408,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,23.9,-0.70056,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21309",2019-07-15 19:08:00,-2.87709,394,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,26.5,23.9,-0.71253,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21310",2019-07-15 19:09:00,-2.9237,375,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,26.5,23.9,-0.66087,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21311",2019-07-15 19:10:00,-2.85648,369,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,26.5,23.9,-0.6237,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21312",2019-07-15 19:11:00,-3.14251,385,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,26.5,23.9,-0.46242,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21313",2019-07-15 19:12:00,-2.85252,380,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,26.5,23.9,-0.57267,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21314",2019-07-15 19:13:00,-2.69587,374,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,24,0.91791,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21315",2019-07-15 19:14:00,-2.88539,368,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,24,-0.33138,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21316",2019-07-15 19:15:00,-2.86977,357,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,24,-0.32886,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21317",2019-07-15 19:16:00,-2.9094,353,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,24,-0.65583,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21318",2019-07-15 19:17:00,-2.84922,340,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26.5,25.5,26,27,24.3,-0.23499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21319",2019-07-15 19:18:00,-2.83365,344,0,25,22,22,19,26.5,22,19,5.09846153846154,0,25.5,24.5,25,26.5,25.5,26,27,24.4,-0.5166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21320",2019-07-15 19:19:00,-2.81592,347,0,25,22,22,19,26.5,22,19,7.35377049180328,0,25.5,24.5,25,26.5,25.5,26,27,24.7,-0.51786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21321",2019-07-15 19:20:00,-2.56176,342,0.08,25,22,22,19,26.5,22,19,7.48950819672131,0,25.5,24.5,25,26.5,25.5,26,27,24.9,1.35009,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21322",2019-07-15 19:21:00,-2.85055,339,3.282,25,22,22,19,26.5,22,19,7.507,0,25.5,24.5,25,26.5,25.5,26.5,27,24.9,2.95911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21323",2019-07-15 19:22:00,-2.92696,341,3.288,25,22,22,19,26.5,22,19,7.49573770491803,0,25.5,24.5,25,26.5,25.5,26.5,27,24.9,2.92761,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21324",2019-07-15 19:23:00,-2.90535,341,3.264,25,22,22,19,26.5,22,19,7.50983333333333,0,26,24.5,25,26.5,25.5,26.5,27,24.9,2.91564,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21325",2019-07-15 19:24:00,-2.85449,337,3.262,25,22,22,19,26.5,22,19,7.44819672131148,0,26,24.5,25,26.5,25.5,26.5,27,24.9,2.92887,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21326",2019-07-15 19:25:00,-2.96522,331,3.274,25,22,22,19,26.5,22,19,7.46131147540984,0,26,24.5,25,26.5,25.5,26.5,27,24.9,2.95596,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21327",2019-07-15 19:26:00,-3.19702,327,0.057,25,22,22,19,26.5,22,19,7.509,0,26,24.5,25,26.5,25.5,26.5,27,24.9,-0.35406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21328",2019-07-15 19:27:00,-3.04145,325,0.057,25,22,22,19,26.5,22,19,7.54,0,26,24.5,25,26.5,25.5,26.5,27,24.9,-0.35091,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21329",2019-07-15 19:28:00,-3.36051,320,0.064,25,22,22,19,26.5,22,19,7.50540983606557,0,26,24.5,25,26.5,25.5,26.5,27,24.9,-0.32886,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21330",2019-07-15 19:29:00,-3.08709,305,0.064,25,22,22,19,26.5,22,19,7.486,0,26,24.5,25,26.5,25.5,26.5,27,24.9,-0.14049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21331",2019-07-15 19:30:00,-3.04938,276,0.064,25,22,22,19,26.5,22,19,7.51213114754098,0,26,25,25,26.5,26,26.5,27,24.8,-0.25263,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21332",2019-07-15 19:31:00,-3.45336,206,0.064,25,22,22,19,26.5,22,19,5.13016666666667,0,26,25,25,26.5,26,26.5,27,24.8,0.22554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21333",2019-07-15 19:32:00,-3.13408,186,0.064,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26.5,27,24.8,-0.20979,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21334",2019-07-15 19:33:00,-2.9769,133,0.064,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26.5,27,24.7,-0.27846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21335",2019-07-15 19:34:00,-3.11388,108,0.064,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26.5,27,24.7,-0.06363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21336",2019-07-15 19:35:00,-3.09006,137,3.278,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26.5,27,24.8,-0.08316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21337",2019-07-15 19:36:00,-3.10573,75,0.062,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26.5,27,24.8,0.37737,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21338",2019-07-15 19:37:00,-3.10858,72,0.064,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26.5,27,24.8,0.33264,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21339",2019-07-15 19:38:00,-3.12723,73,0.064,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26.5,27,24.9,0.3213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21340",2019-07-15 19:39:00,-2.68226,70,3.268,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26.5,27,24.8,3.11661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21341",2019-07-15 19:40:00,-3.31531,69,0.064,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26.5,27,24.8,0.33894,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21342",2019-07-15 19:41:00,-3.08317,70,0.062,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26.5,27,24.8,0.4284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21343",2019-07-15 19:42:00,-3.07115,74,0.062,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26.5,27,24.7,0.36414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21344",2019-07-15 19:43:00,-3.08459,80,3.269,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26.5,27,24.7,2.58363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21345",2019-07-15 19:44:00,-3.04113,82,0.062,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,24.6,2.41794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21346",2019-07-15 19:45:00,-3.06877,83,0.32,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,24.5,2.40597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21347",2019-07-15 19:46:00,-3.08267,83,0.062,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,24.5,2.45007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21348",2019-07-15 19:47:00,-3.08201,80,0.062,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,24,0.39753,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21349",2019-07-15 19:48:00,-3.07785,78,0.066,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,23.5,0.34524,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21350",2019-07-15 19:49:00,-3.0743,81,0.066,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,22.9,0.3213,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21351",2019-07-15 19:50:00,-3.07002,84,0.066,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,22.6,0.32004,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21352",2019-07-15 19:51:00,-3.0929,77,0.066,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,22.5,0.35532,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21353",2019-07-15 19:52:00,-3.10178,69,0.066,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,22.3,0.3906,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21354",2019-07-15 19:53:00,-3.09968,63,0.021,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,22.2,0.37611,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21355",2019-07-15 19:54:00,-3.0889,59,0.021,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,22.1,0.51597,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21356",2019-07-15 19:55:00,-3.13166,57,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,22,0.40194,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21357",2019-07-15 19:56:00,-3.13195,54,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,21.9,0.41139,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21358",2019-07-15 19:57:00,-3.11785,51,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,21.9,0.42714,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21359",2019-07-15 19:58:00,-3.14004,49,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,21.8,0.43092,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21360",2019-07-15 19:59:00,-2.66022,49,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,21.8,0.43344,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21361",2019-07-15 20:00:00,-3.32071,49,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,21.7,0.43344,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21362",2019-07-15 20:01:00,-3.09797,51,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,27,21.6,0.4662,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21363",2019-07-15 20:02:00,-3.09158,50,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.5,0.41454,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21364",2019-07-15 20:03:00,-3.0801,52,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.4,0.40887,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21365",2019-07-15 20:04:00,-3.14515,51,0.023,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.4,0.4032,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21366",2019-07-15 20:05:00,-3.07033,52,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.3,0.41454,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21367",2019-07-15 20:06:00,-3.415,53,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.3,0.39249,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21368",2019-07-15 20:07:00,-3.0506,57,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.3,0.37863,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21369",2019-07-15 20:08:00,-3.06853,60,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.2,0.37674,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21370",2019-07-15 20:09:00,-2.89503,62,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.2,0.36351,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21371",2019-07-15 20:10:00,-3.01355,65,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.2,0.34524,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21372",2019-07-15 20:11:00,-3.00034,67,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.2,0.33327,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21373",2019-07-15 20:12:00,-2.93599,68,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.3,0.33264,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21374",2019-07-15 20:13:00,-3.18385,69,0.18,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.3,0.33957,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21375",2019-07-15 20:14:00,-2.89518,70,0.18,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.2,0.34083,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21376",2019-07-15 20:15:00,-2.89673,69,0.18,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.2,1.04454,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21377",2019-07-15 20:16:00,-2.89742,68,0.178,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.2,0.40761,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21378",2019-07-15 20:17:00,-2.94757,67,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.2,0.33894,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21379",2019-07-15 20:18:00,-2.9836,66,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.2,0.3402,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21380",2019-07-15 20:19:00,-2.70268,64,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.1,0.36414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21381",2019-07-15 20:20:00,-2.95656,64,0.414,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.1,0.85428,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21382",2019-07-15 20:21:00,-2.93698,62,1.369,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.1,1.75014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21383",2019-07-15 20:22:00,-2.97049,60,0.366,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.1,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21384",2019-07-15 20:23:00,-2.95453,57,0.374,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21385",2019-07-15 20:24:00,-3.05869,56,0.393,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21,0.71694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21386",2019-07-15 20:25:00,-2.92337,53,0.53,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21,0.66654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21387",2019-07-15 20:26:00,-3.0326,50,0.337,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21388",2019-07-15 20:27:00,-2.92436,54,1.358,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21,1.75077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21389",2019-07-15 20:28:00,-2.89023,58,1.38,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21,1.41624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21390",2019-07-15 20:29:00,-2.66497,53,0.327,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.1,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21391",2019-07-15 20:30:00,-2.94446,73,0.348,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.1,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21392",2019-07-15 20:31:00,-2.93339,61,0.396,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.2,0.68229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21393",2019-07-15 20:32:00,-2.57617,80,0.348,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.3,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21394",2019-07-15 20:33:00,-2.88679,83,0.328,25,22,22,19,26.5,22,19,0,0,26,25,25,26.5,26,26,26.5,21.5,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21395",2019-07-15 20:34:00,-2.94448,85,0.348,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21.6,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21396",2019-07-15 20:35:00,-2.88272,87,0.353,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21.8,0.60291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21397",2019-07-15 20:36:00,-2.90021,88,0.353,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21.9,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21398",2019-07-15 20:37:00,-2.89414,88,0.33,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,22,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21399",2019-07-15 20:38:00,-2.97044,85,0.353,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,22.1,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21400",2019-07-15 20:39:00,-2.89278,82,0.181,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,22.2,0.63126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21401",2019-07-15 20:40:00,-2.70206,80,0.33,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,22.2,0.63,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21402",2019-07-15 20:41:00,-2.95938,75,0.199,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,22.2,0.50841,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21403",2019-07-15 20:42:00,-2.98116,69,0.403,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,22.2,0.71694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21404",2019-07-15 20:43:00,-2.97904,59,0.351,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,22.2,0.70434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21405",2019-07-15 20:44:00,-3.22862,52,0.381,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,22.1,0.76734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21406",2019-07-15 20:45:00,-2.96113,48,0.353,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,22.1,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21407",2019-07-15 20:46:00,-2.65459,45,0.204,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,22,0.64197,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21408",2019-07-15 20:47:00,-2.93608,39,0.202,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21.9,0.77427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21409",2019-07-15 20:48:00,-2.98044,38,0.204,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21.8,0.78498,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21410",2019-07-15 20:49:00,-2.98346,35,0.404,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21.7,0.8253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21411",2019-07-15 20:50:00,-2.99461,31,0.021,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21.6,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21412",2019-07-15 20:51:00,-3.00739,30,0.021,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21.5,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21413",2019-07-15 20:52:00,-2.90178,29,0.023,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21.4,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21414",2019-07-15 20:53:00,-2.63546,30,0.025,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21.3,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21415",2019-07-15 20:54:00,-3.01435,30,0.021,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21.3,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21416",2019-07-15 20:55:00,-2.96742,29,0.023,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21.2,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21417",2019-07-15 20:56:00,-2.99135,29,0.021,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21.1,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21418",2019-07-15 20:57:00,-3.28633,27,0.021,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21.1,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21419",2019-07-15 20:58:00,-3.04791,25,0.021,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21.1,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21420",2019-07-15 20:59:00,-3.04874,23,0.023,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26.5,26,26,26.5,21,2.772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21421",2019-07-15 21:00:00,-3.33169,22,0.021,25,22,22,19,26.5,22,19,0,0,25,25,25,26.5,26,25.5,26.5,21,2.80098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21422",2019-07-15 21:01:00,-2.98769,20,0.021,25,22,22,19,26.5,22,19,0,0,25,25,25,26.5,26,25.5,26.5,20.9,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21423",2019-07-15 21:02:00,-2.86897,18,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26.5,26,25.5,26.5,20.9,1.93851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21424",2019-07-15 21:03:00,-2.82387,18,0.025,25,22,22,19,26.5,22,19,0,0,25,25,25,26.5,26,25.5,26.5,20.9,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21425",2019-07-15 21:04:00,-2.69758,19,0.023,25,22,22,19,26.5,22,19,0,0,25,25,25,26.5,26,25.5,26.5,20.9,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21426",2019-07-15 21:05:00,-2.59928,18,0.023,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,26,25.5,26.5,20.9,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21427",2019-07-15 21:06:00,-2.36524,16,0.023,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,26,25.5,26.5,20.8,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21428",2019-07-15 21:07:00,-2.46389,16,0.023,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,26,25.5,26.5,20.8,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21429",2019-07-15 21:08:00,-2.44321,14,0.023,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,26,25.5,26.5,20.8,0.86184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21430",2019-07-15 21:09:00,-2.31188,14,0.023,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,26,25.5,26.5,20.8,0.74655,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21431",2019-07-15 21:10:00,-2.29789,15,2.285,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,26,25.5,26.5,20.8,1.77597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21432",2019-07-15 21:11:00,-2.22217,15,0.021,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,26,25.5,26.5,20.8,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21433",2019-07-15 21:12:00,-2.19632,14,0.021,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,26,25.5,26.5,20.8,0.70182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21434",2019-07-15 21:13:00,-1.63207,13,0.021,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,26,25.5,26.5,20.8,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21435",2019-07-15 21:14:00,-2.10491,12,0.023,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,26,25.5,26.5,20.7,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21436",2019-07-15 21:15:00,-1.99203,12,0.023,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,26,25.5,26.5,20.5,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21437",2019-07-15 21:16:00,-1.99316,12,2.093,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,26,25.5,26.5,20.6,2.66994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"21438",2019-07-15 21:17:00,-2.00519,11,0.021,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.6,0.73017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21439",2019-07-15 21:18:00,-2.02806,11,0.032,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.6,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21440",2019-07-15 21:19:00,-2.44686,11,0.023,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.5,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21441",2019-07-15 21:20:00,-1.72251,12,0.023,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.4,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21442",2019-07-15 21:21:00,-2.36091,11,0.023,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.4,0.72324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21443",2019-07-15 21:22:00,-2.20597,11,0.023,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.4,1.97127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21444",2019-07-15 21:23:00,-2.48517,11,0.023,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.4,0.72954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21445",2019-07-15 21:24:00,-2.35869,9,1.046,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.3,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21446",2019-07-15 21:25:00,-2.80485,9,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.3,0.72261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21447",2019-07-15 21:26:00,-3.53969,9,0.023,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.3,0.72072,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"21448",2019-07-15 21:27:00,-3.08427,9,0.876,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.3,1.42254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21449",2019-07-15 21:28:00,-3.06261,9,0.872,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.3,2.73294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21450",2019-07-15 21:29:00,-3.53269,8,0.872,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.4,1.4805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21451",2019-07-15 21:30:00,-3.17601,8,2.064,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.3,2.48913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21452",2019-07-15 21:31:00,-3.02647,8,0.859,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.3,1.49121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21453",2019-07-15 21:32:00,-3.08144,8,0.906,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.3,1.52334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21454",2019-07-15 21:33:00,-2.74371,7,0.908,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.4,1.60398,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21455",2019-07-15 21:34:00,-2.51534,7,0.901,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.5,1.51137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21456",2019-07-15 21:35:00,-2.28821,7,0.897,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.5,1.51767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21457",2019-07-15 21:36:00,-2.12341,7,0.893,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.4,1.51767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21458",2019-07-15 21:37:00,-2.00601,5,0.831,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.5,1.55547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21459",2019-07-15 21:38:00,-1.88717,6,0.835,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.5,1.55673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21460",2019-07-15 21:39:00,-1.72022,0,0.833,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26.5,20.5,1.56114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21461",2019-07-15 21:40:00,-1.69001,0,0.835,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26,20.5,1.57311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21462",2019-07-15 21:41:00,-1.67256,0,0.841,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26,20.4,1.56744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21463",2019-07-15 21:42:00,-1.69638,0,4.124,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26,20.3,4.95054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21464",2019-07-15 21:43:00,-1.68339,0,4.992,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26,20.3,5.87664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21465",2019-07-15 21:44:00,-1.80697,0,4.995,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26,20.4,5.87034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21466",2019-07-15 21:45:00,-1.71817,0,4.996,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26,20.3,5.91507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21467",2019-07-15 21:46:00,-1.60493,0,4.573,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26,20.4,5.42115,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21468",2019-07-15 21:47:00,-1.7181,0,4.579,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26,20.3,5.42367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21469",2019-07-15 21:48:00,-1.67874,0,4.429,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,26,20,5.2605,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21470",2019-07-15 21:49:00,-1.71469,0,2.281,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,20.1,5.30964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21471",2019-07-15 21:50:00,-1.71403,0,2.291,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,20.1,5.3172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21472",2019-07-15 21:51:00,-1.70933,0,1.318,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,20,4.05153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21473",2019-07-15 21:52:00,-2.12072,0,0.63,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,20,1.27953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21474",2019-07-15 21:53:00,-2.04471,0,0.302,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,26,20.1,0.93933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21475",2019-07-15 21:54:00,-1.68832,0,0.241,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.2,0.88452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21476",2019-07-15 21:55:00,-1.67606,0,0.277,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.1,2.38581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21477",2019-07-15 21:56:00,-1.68553,0,3.84,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.2,4.80123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21478",2019-07-15 21:57:00,-1.65413,0,0.692,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.2,1.55673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21479",2019-07-15 21:58:00,-1.66625,0,3.88,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20,4.74768,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21480",2019-07-15 21:59:00,-1.8864,0,0.683,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.1,1.4364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21481",2019-07-15 22:00:00,-2.08317,0,3.797,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20.1,4.5612,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21482",2019-07-15 22:01:00,-1.73228,0,0.639,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,20,1.27953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21483",2019-07-15 22:02:00,-1.67106,0,3.962,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.9,4.80627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21484",2019-07-15 22:03:00,-1.7265,0,0.821,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.9,1.47924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21485",2019-07-15 22:04:00,-1.7347,0,3.002,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.8,1.46727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21486",2019-07-15 22:05:00,-1.73778,0,0.814,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.8,1.4553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21487",2019-07-15 22:06:00,-1.64408,0,0.814,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.9,1.45089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21488",2019-07-15 22:07:00,-1.7327,0,0.853,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.8,1.50507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21489",2019-07-15 22:08:00,-1.74225,0,4.024,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.8,4.39047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21490",2019-07-15 22:09:00,-1.72511,0,0.858,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.8,1.56177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21491",2019-07-15 22:10:00,-1.72426,0,0.924,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.8,1.65501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21492",2019-07-15 22:11:00,-1.73557,0,0.395,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.8,1.07037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21493",2019-07-15 22:12:00,-1.43294,0,0.243,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.8,0.91917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21494",2019-07-15 22:13:00,-2.29437,0,0.243,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.8,0.80577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21495",2019-07-15 22:14:00,-1.72336,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.8,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21496",2019-07-15 22:15:00,-1.7177,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.6,0.76041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21497",2019-07-15 22:16:00,-1.7207,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.6,0.73395,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21498",2019-07-15 22:17:00,-1.86162,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.5,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21499",2019-07-15 22:18:00,-1.69926,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.6,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21500",2019-07-15 22:19:00,-1.05394,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.5,0.72513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21501",2019-07-15 22:20:00,-1.67872,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.4,0.72702,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21502",2019-07-15 22:21:00,-2.28534,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.4,0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21503",2019-07-15 22:22:00,-1.7282,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.5,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21504",2019-07-15 22:23:00,-1.68983,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.6,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21505",2019-07-15 22:24:00,-1.71408,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.8,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21506",2019-07-15 22:25:00,-1.69668,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.6,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21507",2019-07-15 22:26:00,-1.36446,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.3,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21508",2019-07-15 22:27:00,-1.71317,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.2,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21509",2019-07-15 22:28:00,-1.67244,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.3,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21510",2019-07-15 22:29:00,-1.65021,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.3,1.4616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21511",2019-07-15 22:30:00,-1.68034,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.3,0.76608,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21512",2019-07-15 22:31:00,-1.66412,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,19.2,0.76671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21513",2019-07-15 22:32:00,-1.30783,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26,25.5,26,18.9,0.76671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21514",2019-07-15 22:33:00,-1.67263,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25.5,26,19.1,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21515",2019-07-15 22:34:00,-1.64081,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25.5,26,19.1,0.75789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21516",2019-07-15 22:35:00,-1.70671,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25.5,26,19,0.78561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21517",2019-07-15 22:36:00,-1.70615,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25.5,26,18.9,0.75663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21518",2019-07-15 22:37:00,-1.32404,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25.5,26,19,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21519",2019-07-15 22:38:00,-1.76966,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25,26,19,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21520",2019-07-15 22:39:00,-1.72038,0,0.105,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25,26,19,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21521",2019-07-15 22:40:00,-1.69176,0,0.107,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25,26,19,0.83097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21522",2019-07-15 22:41:00,-1.49999,0,0.062,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25,26,19,0.79695,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21523",2019-07-15 22:42:00,-1.87502,0,0.089,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25,26,19.2,0.82971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21524",2019-07-15 22:43:00,-1.66302,0,0.048,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25,26,19.3,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21525",2019-07-15 22:44:00,-1.67552,0,0.107,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25,26,19.3,0.84735,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21526",2019-07-15 22:45:00,-1.64772,0,0.109,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25,26,19.1,0.8316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21527",2019-07-15 22:46:00,-1.51246,0,0.061,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25,26,19,0.98154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21528",2019-07-15 22:47:00,-1.62711,0,0.091,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25,26,18.9,0.99225,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21529",2019-07-15 22:48:00,-1.59301,0,0.111,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,26,18.8,1.00989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21530",2019-07-15 22:49:00,-1.57448,0,0.039,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,26,18.8,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21531",2019-07-15 22:50:00,-1.60495,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,26,18.8,1.0143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21532",2019-07-15 22:51:00,-1.60844,0,0.064,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,26,18.7,0.97083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21533",2019-07-15 22:52:00,-1.60011,0,2.051,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,26,18.8,3.04731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21534",2019-07-15 22:53:00,-1.56219,0,2.026,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,26,18.9,2.96163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21535",2019-07-15 22:54:00,-1.65259,0,2.038,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,26,19,2.96037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21536",2019-07-15 22:55:00,-1.58639,0,2.034,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,26,19.2,2.95407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21537",2019-07-15 22:56:00,-1.59411,0,2.023,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,26,19.1,2.97864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21538",2019-07-15 22:57:00,-1.64434,0,2.064,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.9,3.00321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21539",2019-07-15 22:58:00,-1.65133,0,2.035,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,19,3.05424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21540",2019-07-15 22:59:00,-1.39311,0,2.049,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,19.1,3.0492,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21541",2019-07-15 23:00:00,-1.67427,0,0.096,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.9,1.03887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21542",2019-07-15 23:01:00,-1.71098,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.7,1.0269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21543",2019-07-15 23:02:00,-1.55937,0,2.051,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.6,3.06243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21544",2019-07-15 23:03:00,-1.59251,0,2.018,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.6,2.92446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21545",2019-07-15 23:04:00,-1.7191,0,2.043,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.6,3.04668,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21546",2019-07-15 23:05:00,-1.53879,0,2.045,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.5,3.03534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21547",2019-07-15 23:06:00,-1.87841,0,2.057,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.6,3.04857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21548",2019-07-15 23:07:00,-1.57344,0,2.056,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.6,2.98305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21549",2019-07-15 23:08:00,-1.55432,0,2.018,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.7,3.46626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21550",2019-07-15 23:09:00,-1.64274,0,0.098,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.7,1.37718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21551",2019-07-15 23:10:00,-1.30377,0,0.1,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.8,1.37277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21552",2019-07-15 23:11:00,-1.12819,0,0.119,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.9,1.39167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21553",2019-07-15 23:12:00,-0.924559,0,0.119,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.9,1.3923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21554",2019-07-15 23:13:00,-0.841177,0,0.064,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,19.1,1.37907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21555",2019-07-15 23:14:00,-0.578781,0,0.1,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,19.4,1.39797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21556",2019-07-15 23:15:00,-0.575878,0,0.1,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,19.4,1.27827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21557",2019-07-15 23:16:00,0,0,0.119,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,19.5,1.26882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21558",2019-07-15 23:17:00,0,0,0.118,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,19.3,1.26063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21559",2019-07-15 23:18:00,0,0,0.064,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,19.2,1.2537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21560",2019-07-15 23:19:00,-0.758714,0,0.1,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,19,1.25496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21561",2019-07-15 23:20:00,0,0,0.102,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.9,1.26063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21562",2019-07-15 23:21:00,0,0,0.118,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.8,1.2474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21563",2019-07-15 23:22:00,0,0,0.118,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.7,1.25433,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21564",2019-07-15 23:23:00,0,0,0.073,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.7,1.22724,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"21565",2019-07-15 23:24:00,0,0,0.1,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26,25.5,25,25.5,18.5,1.2222,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21566",2019-07-15 23:25:00,0,0,0.066,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,25.5,25,25.5,18.6,1.21275,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21567",2019-07-15 23:26:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,25.5,25,25.5,18.5,1.18503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21568",2019-07-15 23:27:00,0,0,0.118,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,25.5,25,25.5,18.5,1.24677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21569",2019-07-15 23:28:00,0,0,0.098,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,25.5,25,25.5,18.5,1.24677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21570",2019-07-15 23:29:00,0,0,0.098,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,25.5,25,25.5,18.3,1.24677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21571",2019-07-15 23:30:00,0,0,0.048,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.4,1.37907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21572",2019-07-15 23:31:00,0,0,0.121,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.3,1.34253,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21573",2019-07-15 23:32:00,0,0,0.121,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.4,3.48327,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21574",2019-07-15 23:33:00,0,0,0.1,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.4,3.37617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21575",2019-07-15 23:34:00,0,0,0.098,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.4,3.37554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21576",2019-07-15 23:35:00,0,0,0.118,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.5,3.4335,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21577",2019-07-15 23:36:00,0,0,0.121,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.5,1.31607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21578",2019-07-15 23:37:00,0,0,0.078,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.5,1.2222,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21579",2019-07-15 23:38:00,0,0,0.08,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.5,1.20897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21580",2019-07-15 23:39:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.6,1.15164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21581",2019-07-15 23:40:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.6,1.24677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
