"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"21582",2019-07-15 23:41:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.7,1.16424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21583",2019-07-15 23:42:00,0,0,0.11,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.5,1.21527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21584",2019-07-15 23:43:00,0,0,0.064,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.4,1.2096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21585",2019-07-15 23:44:00,0,0,0.098,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.6,1.2474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21586",2019-07-15 23:45:00,0,0,0.052,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.7,1.25244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21587",2019-07-15 23:46:00,0,0,0.037,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.9,1.20897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21588",2019-07-15 23:47:00,0.358936,0,0.037,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.8,1.19007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"21589",2019-07-15 23:48:00,5.24298,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.8,1.26756,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"21590",2019-07-15 23:49:00,6.1759,0,0.082,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.8,1.23921,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"21591",2019-07-15 23:50:00,5.31235,0,0.114,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.8,1.26756,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"21592",2019-07-15 23:51:00,5.17479,0,0.066,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.6,1.24803,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"21593",2019-07-15 23:52:00,4.37014,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.4,1.22283,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"21594",2019-07-15 23:53:00,1.33333,0,0.039,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.5,1.27449,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"21595",2019-07-15 23:54:00,-1.38486,0,0.027,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.7,1.2663,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"21596",2019-07-15 23:55:00,-1.27512,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.8,1.32993,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"21597",2019-07-15 23:56:00,-1.99485,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.9,1.31733,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"21598",2019-07-15 23:57:00,-1.66427,0,2.029,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.7,3.31254,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"21599",2019-07-15 23:58:00,-1.34982,0,2.026,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.6,3.31065,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"21600",2019-07-15 23:59:00,-0.624592,0,2.027,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.5,3.30057,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"21601",2019-07-16 00:00:00,0,0,2.018,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.6,3.27852,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"21602",2019-07-16 00:01:00,0,0,2.007,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.7,3.27474,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"21603",2019-07-16 00:02:00,0,0,2.004,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,18.5,3.27159,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"21604",2019-07-16 00:03:00,0,0,2.004,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,24.5,25.5,18.6,3.27474,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"21605",2019-07-16 00:04:00,0,0,2.004,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,24.5,25.5,18.6,3.26529,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"21606",2019-07-16 00:05:00,0,0,2.002,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,24.5,25.5,18.6,3.24891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"21607",2019-07-16 00:06:00,6.92982,0,2.005,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,24.5,25.5,18.6,3.25017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"21608",2019-07-16 00:07:00,6.18851,0,2.006,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,24.5,25.5,18.7,3.27222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"21609",2019-07-16 00:08:00,5.04274,0,2.008,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,24.5,25.5,18.6,3.29931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"21610",2019-07-16 00:09:00,3.64589,0,2.007,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,24.5,25.5,18.6,3.29994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"21611",2019-07-16 00:10:00,3.24082,0,2.009,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,24.5,25.5,18.5,3.30624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"21612",2019-07-16 00:11:00,2.80106,0,2.005,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,24.5,25.5,18.4,3.30435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"21613",2019-07-16 00:12:00,2.55408,0,2.008,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,24.5,25.5,18.2,3.31317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"21614",2019-07-16 00:13:00,2.24892,0,2.045,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,24.5,25.5,18.3,3.33711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"21615",2019-07-16 00:14:00,1.98516,0,2.031,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,24.5,25.5,18.3,3.34026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"21616",2019-07-16 00:15:00,1.67771,0,0.073,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25.5,18.3,1.29339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"21617",2019-07-16 00:16:00,1.64443,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25.5,18.3,1.27071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"21618",2019-07-16 00:17:00,1.5559,0,0.046,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,18.3,1.30347,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21619",2019-07-16 00:18:00,1.59732,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,18.2,1.27827,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21620",2019-07-16 00:19:00,1.61837,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,18.1,1.29465,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21621",2019-07-16 00:20:00,2.08233,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,18.1,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21622",2019-07-16 00:21:00,0.70444,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,18.1,0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21623",2019-07-16 00:22:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,18.2,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21624",2019-07-16 00:23:00,0,0,0.052,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,18.2,0.69804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21625",2019-07-16 00:24:00,-3.47547,0,2.012,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,18.3,2.72034,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21626",2019-07-16 00:25:00,-3.52651,0,2.007,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,18.2,2.71215,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21627",2019-07-16 00:26:00,-3.88532,0,0.073,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,17.9,0.68607,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21628",2019-07-16 00:27:00,-2.90261,0,0.071,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,17.5,0.68355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21629",2019-07-16 00:28:00,-2.92914,0,0.046,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,17.4,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21630",2019-07-16 00:29:00,-2.9136,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,17.4,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21631",2019-07-16 00:30:00,-2.39564,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,17.5,0.6426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21632",2019-07-16 00:31:00,-2.13155,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,17.5,0.6426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21633",2019-07-16 00:32:00,-1.84791,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,17.5,0.65394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21634",2019-07-16 00:33:00,-1.71971,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,17.6,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21635",2019-07-16 00:34:00,-1.5983,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,17.5,0.67221,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"21636",2019-07-16 00:35:00,-1.50529,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,17.6,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21637",2019-07-16 00:36:00,-1.52889,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,17.6,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21638",2019-07-16 00:37:00,-1.41521,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,24.5,25,17.6,0.76545,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21639",2019-07-16 00:38:00,-1.30627,0,0,25,22,22,19,26.5,22,19,0,0,24,24,23.5,25.5,25.5,24.5,25,17.8,0.7434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21640",2019-07-16 00:39:00,-1.5334,0,0,25,22,22,19,26.5,22,19,0,0,24,24,23.5,25.5,25.5,24.5,25,17.9,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21641",2019-07-16 00:40:00,-1.38942,0,0.109,25,22,22,19,26.5,22,19,0,0,24,24,23.5,25.5,25.5,24.5,25,17.9,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21642",2019-07-16 00:41:00,-1.60995,0,0.116,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25.5,24.5,25,18,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21643",2019-07-16 00:42:00,-1.68567,0,0.064,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25.5,24.5,25,18,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21644",2019-07-16 00:43:00,-1.95609,0,0.098,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25.5,24.5,25,18,0.70056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21645",2019-07-16 00:44:00,-2.01998,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25.5,24.5,25,17.9,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21646",2019-07-16 00:45:00,-1.97234,0,2.056,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25.5,24.5,25,17.7,2.75373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21647",2019-07-16 00:46:00,-2.04046,0,2.048,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25.5,24.5,25,17.6,2.78208,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21648",2019-07-16 00:47:00,-2.13423,0,0.071,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25.5,24.5,25,17.5,0.72261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21649",2019-07-16 00:48:00,-2.04522,0,0.098,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25.5,24.5,25,17.4,0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21650",2019-07-16 00:49:00,-1.92325,0,0.048,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25.5,24.5,25,17.1,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21651",2019-07-16 00:50:00,-2.0185,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25.5,24.5,25,17,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21652",2019-07-16 00:51:00,-2.21329,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25.5,24.5,25,17,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21653",2019-07-16 00:52:00,-2.08332,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25,24.5,25,17,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21654",2019-07-16 00:53:00,-1.90054,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25,24.5,25,16.9,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21655",2019-07-16 00:54:00,-1.83564,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25,24.5,25,16.8,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21656",2019-07-16 00:55:00,-1.73777,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25,24.5,25,16.9,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21657",2019-07-16 00:56:00,-1.62036,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25,24.5,25,16.8,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21658",2019-07-16 00:57:00,-1.70439,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25.5,25,24.5,25,16.8,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21659",2019-07-16 00:58:00,-1.65186,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.7,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21660",2019-07-16 00:59:00,-1.67929,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.8,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21661",2019-07-16 01:00:00,-1.64061,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,17,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21662",2019-07-16 01:01:00,-1.65082,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.9,0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21663",2019-07-16 01:02:00,-1.77309,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.9,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21664",2019-07-16 01:03:00,-1.64197,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.8,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21665",2019-07-16 01:04:00,-1.58414,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,17,2.10294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21666",2019-07-16 01:05:00,-1.6213,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,17,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21667",2019-07-16 01:06:00,-1.64591,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.9,0.68985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21668",2019-07-16 01:07:00,-1.61331,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.7,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21669",2019-07-16 01:08:00,-1.59227,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.8,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21670",2019-07-16 01:09:00,-1.59071,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.9,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21671",2019-07-16 01:10:00,-1.63311,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.9,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21672",2019-07-16 01:11:00,-1.52287,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.8,0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21673",2019-07-16 01:12:00,-1.68559,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.8,0.68292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21674",2019-07-16 01:13:00,-1.65177,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.9,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21675",2019-07-16 01:14:00,-1.66687,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.9,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21676",2019-07-16 01:15:00,-1.62072,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.8,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21677",2019-07-16 01:16:00,-1.24643,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.7,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21678",2019-07-16 01:17:00,-1.61996,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.7,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21679",2019-07-16 01:18:00,-1.62167,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.7,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21680",2019-07-16 01:19:00,-1.59435,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.8,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21681",2019-07-16 01:20:00,-1.60132,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,17,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21682",2019-07-16 01:21:00,-1.58985,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.9,0.69741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21683",2019-07-16 01:22:00,-1.77263,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.9,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21684",2019-07-16 01:23:00,-1.56799,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,17,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21685",2019-07-16 01:24:00,-1.56643,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,17.1,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21686",2019-07-16 01:25:00,-1.58002,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,17,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21687",2019-07-16 01:26:00,-1.53429,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.9,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21688",2019-07-16 01:27:00,-1.53156,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.9,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21689",2019-07-16 01:28:00,-1.56595,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,17,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21690",2019-07-16 01:29:00,-1.60793,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,17,0.67599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21691",2019-07-16 01:30:00,-1.57542,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.9,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21692",2019-07-16 01:31:00,-1.5795,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.7,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21693",2019-07-16 01:32:00,-1.85125,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16.4,0.83538,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21694",2019-07-16 01:33:00,-1.57314,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24,25,16.5,0.83412,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21695",2019-07-16 01:34:00,-1.57048,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24,24.5,16.5,0.67725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21696",2019-07-16 01:35:00,-1.58597,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24,24.5,16.6,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21697",2019-07-16 01:36:00,-1.26822,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24,24.5,16.6,0.68292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21698",2019-07-16 01:37:00,-1.53473,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24,24.5,16.3,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21699",2019-07-16 01:38:00,-1.58853,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,16.2,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21700",2019-07-16 01:39:00,-1.53868,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,16.3,0.67536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21701",2019-07-16 01:40:00,-1.57151,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,16.2,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21702",2019-07-16 01:41:00,-1.59256,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,16.1,0.67536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21703",2019-07-16 01:42:00,-1.55155,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,16.1,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21704",2019-07-16 01:43:00,-1.5959,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,16.1,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21705",2019-07-16 01:44:00,-1.5982,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,16,0.64638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21706",2019-07-16 01:45:00,-1.60194,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.9,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21707",2019-07-16 01:46:00,-1.56348,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,16,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21708",2019-07-16 01:47:00,-1.94985,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.9,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21709",2019-07-16 01:48:00,-1.52826,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,16.1,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21710",2019-07-16 01:49:00,-1.42819,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,16.3,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21711",2019-07-16 01:50:00,-1.55509,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,16.3,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21712",2019-07-16 01:51:00,-1.60138,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,16.3,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21713",2019-07-16 01:52:00,-1.73215,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,16.2,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21714",2019-07-16 01:53:00,-1.56024,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.9,0.66402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21715",2019-07-16 01:54:00,-1.49958,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.7,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21716",2019-07-16 01:55:00,-1.5268,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.9,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21717",2019-07-16 01:56:00,-1.40303,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,16,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21718",2019-07-16 01:57:00,-1.51277,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,16.1,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21719",2019-07-16 01:58:00,-1.51442,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.9,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21720",2019-07-16 01:59:00,-1.51358,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.7,0.64953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21721",2019-07-16 02:00:00,-1.55113,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21722",2019-07-16 02:01:00,-1.53424,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21723",2019-07-16 02:02:00,-1.18199,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.7,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21724",2019-07-16 02:03:00,-1.49773,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.7,0.65016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21725",2019-07-16 02:04:00,-1.52535,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.7,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21726",2019-07-16 02:05:00,-1.48504,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.8,0.65142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21727",2019-07-16 02:06:00,-1.51437,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.9,0.64638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21728",2019-07-16 02:07:00,-1.74576,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.8,0.64638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21729",2019-07-16 02:08:00,-1.47271,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.8,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21730",2019-07-16 02:09:00,-1.6015,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.7,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21731",2019-07-16 02:10:00,-1.70548,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.5,0.64386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21732",2019-07-16 02:11:00,-1.95612,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.5,0.64449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21733",2019-07-16 02:12:00,-1.37938,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.4,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21734",2019-07-16 02:13:00,-1.50001,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,25,24,24.5,15.4,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21735",2019-07-16 02:14:00,-1.46054,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,25,24,24.5,15.3,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21736",2019-07-16 02:15:00,-1.49639,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,25,24,24.5,15.2,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21737",2019-07-16 02:16:00,-1.44946,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,25,24,24.5,15.4,0.65268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21738",2019-07-16 02:17:00,-1.50668,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,25,24,24.5,15.4,0.65079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21739",2019-07-16 02:18:00,-1.45721,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,25,24,24.5,15.4,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21740",2019-07-16 02:19:00,-1.72729,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,25,24,24.5,15.3,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21741",2019-07-16 02:20:00,-1.45203,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,25,24,24.5,15.4,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21742",2019-07-16 02:21:00,-1.43208,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,25,24,24.5,15.4,0.64512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21743",2019-07-16 02:22:00,-1.43244,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,25,24,24.5,15.4,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21744",2019-07-16 02:23:00,-1.69947,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,25,24,24.5,15.4,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21745",2019-07-16 02:24:00,-1.43135,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,25,24,24.5,15.5,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21746",2019-07-16 02:25:00,-1.44836,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,25,24,24.5,15.5,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21747",2019-07-16 02:26:00,-1.45336,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,24.5,24,24.5,15.5,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21748",2019-07-16 02:27:00,-1.45442,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,24.5,24,24.5,15.5,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21749",2019-07-16 02:28:00,-1.42001,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,24.5,24,24.5,15.4,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21750",2019-07-16 02:29:00,-1.48207,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,24.5,24,24.5,15.4,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21751",2019-07-16 02:30:00,-1.57634,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,24.5,24,24.5,15.4,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21752",2019-07-16 02:31:00,-1.87778,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25.5,24.5,24,24.5,15.3,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21753",2019-07-16 02:32:00,-1.42157,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25,24.5,24,24.5,15.3,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21754",2019-07-16 02:33:00,-1.37766,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25,24.5,24,24.5,15.4,0.64386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21755",2019-07-16 02:34:00,-1.49819,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25,24.5,24,24.5,15.4,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21756",2019-07-16 02:35:00,-1.41803,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25,24.5,24,24.5,15.5,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21757",2019-07-16 02:36:00,-1.72475,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25,24.5,23.5,24.5,15.6,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21758",2019-07-16 02:37:00,-1.41817,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25,24.5,23.5,24.5,15.7,0.49392,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21759",2019-07-16 02:38:00,-1.42537,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25,24.5,23.5,24.5,15.7,0.53109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21760",2019-07-16 02:39:00,-1.19859,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25,24.5,23.5,24.5,15.6,1.97757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21761",2019-07-16 02:40:00,-1.43703,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25,24.5,23.5,24.5,15.5,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21762",2019-07-16 02:41:00,-1.44115,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25,24.5,23.5,24.5,15.5,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21763",2019-07-16 02:42:00,-1.46621,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,25,24.5,23.5,24.5,15.4,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21764",2019-07-16 02:43:00,-1.32392,0,0,25,22,22,19,26.5,22,19,0,7.12,22.5,23.5,23,25,24.5,23.5,24.5,15.5,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21765",2019-07-16 02:44:00,-1.44445,0,0,25,22,22,19,26.5,22,19,0,6.5372972972973,22.5,23.5,23,25,24.5,23.5,24.5,15.5,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21766",2019-07-16 02:45:00,-1.46979,0,0,25,22,22,19,26.5,22,19,0,6.83616666666667,22.5,23.5,23,25,24.5,23.5,24.5,15.5,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21767",2019-07-16 02:46:00,-1.49026,0,0,25,22,22,19,26.5,22,19,0,6.85622950819672,22.5,23.5,23,25,24.5,23.5,24.5,15.4,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21768",2019-07-16 02:47:00,-1.46672,0,0,25,22,22,19,26.5,22,19,0,6.82655737704918,22.5,23.5,23,25,24.5,23.5,24.5,15.3,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21769",2019-07-16 02:48:00,-1.47937,0,0,25,22,22,19,26.5,22,19,0,6.81083333333333,22.5,23.5,22.5,25,24.5,23.5,24.5,15.3,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21770",2019-07-16 02:49:00,-1.35427,0,0,25,22,22,19,26.5,22,19,0,6.48508196721312,22.5,23.5,22.5,25,24.5,23.5,24.5,15.4,0.63819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21771",2019-07-16 02:50:00,-1.57186,0,0,25,22,22,19,26.5,22,19,0,6.76316666666667,22.5,23.5,22.5,25,24.5,23.5,24,15.3,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21772",2019-07-16 02:51:00,-1.47951,0,0,25,22,22,19,26.5,22,19,0,2.34967213114754,22.5,23.5,22.5,25,24.5,23.5,24,15.3,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21773",2019-07-16 02:52:00,-1.46054,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.3,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21774",2019-07-16 02:53:00,-1.46926,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.4,0.51408,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21775",2019-07-16 02:54:00,-1.72602,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.5,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21776",2019-07-16 02:55:00,-1.50185,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.5,0.53298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21777",2019-07-16 02:56:00,-1.69785,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.5,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21778",2019-07-16 02:57:00,-1.46696,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.4,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21779",2019-07-16 02:58:00,-1.19112,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.4,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21780",2019-07-16 02:59:00,-1.47866,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.5,0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21781",2019-07-16 03:00:00,-1.45074,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.6,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21782",2019-07-16 03:01:00,-1.43754,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.5,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21783",2019-07-16 03:02:00,-1.48335,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.4,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21784",2019-07-16 03:03:00,-1.2503,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.5,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21785",2019-07-16 03:04:00,-1.44182,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.6,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21786",2019-07-16 03:05:00,-1.44347,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21787",2019-07-16 03:06:00,-1.46304,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.6,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21788",2019-07-16 03:07:00,-1.51643,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,22.5,25,24.5,23.5,24,15.2,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21789",2019-07-16 03:08:00,-1.48377,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15.1,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21790",2019-07-16 03:09:00,-1.43822,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21791",2019-07-16 03:10:00,-1.41729,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,14.9,0.45549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21792",2019-07-16 03:11:00,-1.44596,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21793",2019-07-16 03:12:00,-1.42046,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,14.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21794",2019-07-16 03:13:00,-1.42964,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21795",2019-07-16 03:14:00,-1.38562,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21796",2019-07-16 03:15:00,-1.35614,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,14.9,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21797",2019-07-16 03:16:00,-1.01021,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,14.9,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21798",2019-07-16 03:17:00,-1.21759,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,14.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21799",2019-07-16 03:18:00,-1.15154,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21800",2019-07-16 03:19:00,-1.35212,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15.1,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21801",2019-07-16 03:20:00,-1.34647,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15.1,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21802",2019-07-16 03:21:00,-1.61487,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15.2,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21803",2019-07-16 03:22:00,-1.39843,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15.1,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21804",2019-07-16 03:23:00,-1.19187,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15,0.45738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21805",2019-07-16 03:24:00,-1.40311,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21806",2019-07-16 03:25:00,-1.954,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15.1,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21807",2019-07-16 03:26:00,-1.25233,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,14.9,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21808",2019-07-16 03:27:00,-1.39478,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,14.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21809",2019-07-16 03:28:00,-1.39267,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,14.9,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21810",2019-07-16 03:29:00,-1.3935,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,14.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21811",2019-07-16 03:30:00,-1.47724,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,14.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21812",2019-07-16 03:31:00,-1.37976,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21813",2019-07-16 03:32:00,-1.39803,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,14.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21814",2019-07-16 03:33:00,-1.39154,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21815",2019-07-16 03:34:00,-1.30454,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15.2,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21816",2019-07-16 03:35:00,-1.41914,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21817",2019-07-16 03:36:00,-1.46622,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,15.2,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21818",2019-07-16 03:37:00,-1.44712,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,14.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21819",2019-07-16 03:38:00,-1.39131,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21820",2019-07-16 03:39:00,-1.33188,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.8,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21821",2019-07-16 03:40:00,-1.47273,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21822",2019-07-16 03:41:00,-1.44407,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21823",2019-07-16 03:42:00,-1.45133,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.9,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21824",2019-07-16 03:43:00,-1.39831,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21825",2019-07-16 03:44:00,-1.30484,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.9,0.44478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21826",2019-07-16 03:45:00,-1.2264,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21827",2019-07-16 03:46:00,-1.04954,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.8,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21828",2019-07-16 03:47:00,-1.1158,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21829",2019-07-16 03:48:00,-1.03031,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21830",2019-07-16 03:49:00,-0.931515,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21831",2019-07-16 03:50:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.6,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21832",2019-07-16 03:51:00,-0.84535,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21833",2019-07-16 03:52:00,-0.959887,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21834",2019-07-16 03:53:00,-1.15058,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21835",2019-07-16 03:54:00,-1.59858,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.7,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21836",2019-07-16 03:55:00,-1.75292,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.7,0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21837",2019-07-16 03:56:00,-1.73233,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.7,0.44163,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21838",2019-07-16 03:57:00,-2.17204,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.6,0.43659,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21839",2019-07-16 03:58:00,-2.04371,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.6,0.4221,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21840",2019-07-16 03:59:00,-1.976,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.6,0.42147,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21841",2019-07-16 04:00:00,-1.88701,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.5,0.42714,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21842",2019-07-16 04:01:00,-1.69367,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.5,0.41706,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21843",2019-07-16 04:02:00,-1.57508,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23,24,14.5,0.42714,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21844",2019-07-16 04:03:00,-1.16688,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23,24,14.4,0.42147,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21845",2019-07-16 04:04:00,-1.35913,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23,24,14.5,0.42651,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21846",2019-07-16 04:05:00,-1.27054,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23,24,14.4,0.41769,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21847",2019-07-16 04:06:00,-1.2748,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23,23.5,14.4,0.42147,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21848",2019-07-16 04:07:00,-1.20424,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23,23.5,14.3,0.42714,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21849",2019-07-16 04:08:00,-1.11576,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23,23.5,14.3,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21850",2019-07-16 04:09:00,-1.11751,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23,23.5,14.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21851",2019-07-16 04:10:00,-0.960681,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,25,24.5,23,23.5,14.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21852",2019-07-16 04:11:00,-1.11236,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,25,24.5,23,23.5,14.2,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21853",2019-07-16 04:12:00,-1.10249,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,25,24.5,23,23.5,14.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21854",2019-07-16 04:13:00,-1.10281,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,25,24.5,23,23.5,14.3,0.42588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21855",2019-07-16 04:14:00,-1.13281,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,25,24.5,23,23.5,14.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21856",2019-07-16 04:15:00,-1.14145,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,25,24.5,23,23.5,14.1,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21857",2019-07-16 04:16:00,-1.57318,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,25,24.5,23,23.5,14.1,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21858",2019-07-16 04:17:00,-1.47661,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,25,24.5,23,23.5,14.2,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21859",2019-07-16 04:18:00,-1.22525,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,25,24.5,23,23.5,14.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21860",2019-07-16 04:19:00,-1.26381,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,25,24.5,23,23.5,14.3,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21861",2019-07-16 04:20:00,-1.34431,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21862",2019-07-16 04:21:00,-1.40681,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.5,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21863",2019-07-16 04:22:00,-1.33932,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.5,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21864",2019-07-16 04:23:00,-1.38377,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.4,0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21865",2019-07-16 04:24:00,-1.01302,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.3,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21866",2019-07-16 04:25:00,-1.36565,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.1,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21867",2019-07-16 04:26:00,-1.50939,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.1,0.4473,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21868",2019-07-16 04:27:00,-1.38374,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14,0.4473,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21869",2019-07-16 04:28:00,-1.39249,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.1,0.4473,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21870",2019-07-16 04:29:00,-1.38042,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.1,0.45297,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21871",2019-07-16 04:30:00,-1.56804,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14,0.44667,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21872",2019-07-16 04:31:00,-1.32667,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14,0.45297,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21873",2019-07-16 04:32:00,-1.33325,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.1,0.44793,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21874",2019-07-16 04:33:00,-1.30669,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.2,0.45234,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21875",2019-07-16 04:34:00,-1.33398,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.1,0.45297,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21876",2019-07-16 04:35:00,-1.3274,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.1,0.4473,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21877",2019-07-16 04:36:00,-1.30913,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14,0.45171,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21878",2019-07-16 04:37:00,-0.865762,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.1,0.4473,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21879",2019-07-16 04:38:00,-1.26202,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.1,0.45297,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21880",2019-07-16 04:39:00,-1.29743,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.2,0.44667,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21881",2019-07-16 04:40:00,-1.21811,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.2,0.45297,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21882",2019-07-16 04:41:00,-1.23375,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.2,0.45864,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21883",2019-07-16 04:42:00,-1.17532,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.2,0.44667,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21884",2019-07-16 04:43:00,-0.79436,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.2,0.44604,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21885",2019-07-16 04:44:00,-1.16578,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14,0.44604,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21886",2019-07-16 04:45:00,-1.17539,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.1,0.44604,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21887",2019-07-16 04:46:00,-1.20877,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.1,0.45171,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21888",2019-07-16 04:47:00,-1.17453,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.1,0.44604,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21889",2019-07-16 04:48:00,-1.18675,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.1,0.44289,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21890",2019-07-16 04:49:00,-1.16508,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,23,23.5,14.2,0.45234,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21891",2019-07-16 04:50:00,-1.16432,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,22.5,23.5,14.1,0.43722,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21892",2019-07-16 04:51:00,-1.41053,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,22.5,23.5,14.3,0.44604,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21893",2019-07-16 04:52:00,-1.38947,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,22.5,23.5,14.2,0.44037,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21894",2019-07-16 04:53:00,-0.712923,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,22.5,23.5,14.3,0.44037,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21895",2019-07-16 04:54:00,-1.17851,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,22.5,23.5,14.3,0.4473,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
