"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"21896",2019-07-16 04:55:00,-1.06552,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22,24.5,24.5,22.5,23.5,14.2,0.44037,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21897",2019-07-16 04:56:00,-1.17715,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,24.5,24.5,22.5,23.5,14.3,0.44037,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21898",2019-07-16 04:57:00,-0.911859,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,24.5,24.5,22.5,23.5,14.4,0.4347,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21899",2019-07-16 04:58:00,-1.17609,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,24.5,24.5,22.5,23.5,14.4,0.4347,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21900",2019-07-16 04:59:00,-1.18934,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,24.5,24.5,22.5,23.5,14.3,0.44037,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21901",2019-07-16 05:00:00,-1.14795,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,24.5,24.5,22.5,23.5,14.1,0.79947,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21902",2019-07-16 05:01:00,-1.13716,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,24.5,24.5,22.5,23.5,14,0.70497,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21903",2019-07-16 05:02:00,-1.12208,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,24.5,24.5,22.5,23.5,14,0.66087,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21904",2019-07-16 05:03:00,-1.12085,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,24.5,24.5,22.5,23.5,13.9,0.6363,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21905",2019-07-16 05:04:00,-1.32101,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,24.5,24.5,22.5,23.5,13.9,0.61677,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21906",2019-07-16 05:05:00,-1.08428,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,14,0.61047,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21907",2019-07-16 05:06:00,-1.11406,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,13.9,0.60984,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21908",2019-07-16 05:07:00,-1.09839,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,13.9,0.61425,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21909",2019-07-16 05:08:00,-1.11589,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,14.1,0.60921,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21910",2019-07-16 05:09:00,-1.13605,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,13.9,0.60858,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21911",2019-07-16 05:10:00,-1.00745,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,13.9,0.60354,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21912",2019-07-16 05:11:00,-1.37912,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,14.1,0.58464,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21913",2019-07-16 05:12:00,-1.10828,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,14,0.58464,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21914",2019-07-16 05:13:00,-1.09171,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,13.9,0.57897,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21915",2019-07-16 05:14:00,-1.09033,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,13.9,0.58464,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21916",2019-07-16 05:15:00,-0.996805,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,14,0.57897,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21917",2019-07-16 05:16:00,-1.12235,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,14.2,0.57267,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21918",2019-07-16 05:17:00,-1.06903,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,14.2,0.58401,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21919",2019-07-16 05:18:00,-1.41853,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,14.2,0.57834,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21920",2019-07-16 05:19:00,-1.12003,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,14,0.57897,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21921",2019-07-16 05:20:00,-1.14564,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,14.1,0.57897,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21922",2019-07-16 05:21:00,-1.14938,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,14.1,0.6489,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21923",2019-07-16 05:22:00,-1.18254,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,14,0.56637,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21924",2019-07-16 05:23:00,-1.10805,0,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,13.9,0.5733,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21925",2019-07-16 05:24:00,-1.1173,9,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,14,0.57456,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21926",2019-07-16 05:25:00,-1.13762,8,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23.5,13.9,0.5733,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21927",2019-07-16 05:26:00,-1.31129,8,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24.5,24.5,22.5,23,13.9,0.57204,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21928",2019-07-16 05:27:00,-1.3011,6,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.9,0.57771,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21929",2019-07-16 05:28:00,-1.12504,6,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.9,0.57771,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21930",2019-07-16 05:29:00,-1.10428,8,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.9,0.57204,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21931",2019-07-16 05:30:00,-1.1281,8,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,14,0.56637,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21932",2019-07-16 05:31:00,-1.2594,9,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.9,0.56637,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21933",2019-07-16 05:32:00,-1.12906,8,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.9,0.57771,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21934",2019-07-16 05:33:00,-1.14121,9,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.9,0.56637,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21935",2019-07-16 05:34:00,-1.12373,10,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.9,0.56574,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21936",2019-07-16 05:35:00,-1.11962,9,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.8,0.56574,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21937",2019-07-16 05:36:00,-1.13976,9,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.7,0.56259,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21938",2019-07-16 05:37:00,-1.33767,10,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.7,0.56322,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21939",2019-07-16 05:38:00,-1.27293,11,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.7,0.56322,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21940",2019-07-16 05:39:00,-1.14316,11,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.6,0.56511,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21941",2019-07-16 05:40:00,-1.1403,11,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.7,0.57897,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21942",2019-07-16 05:41:00,-1.11247,12,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.7,0.57897,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21943",2019-07-16 05:42:00,-1.1181,12,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.6,0.5796,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21944",2019-07-16 05:43:00,-1.10673,13,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.6,0.58464,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21945",2019-07-16 05:44:00,-1.01644,13,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,24.5,24.5,22.5,23,13.7,0.5796,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21946",2019-07-16 05:45:00,-1.61253,13,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22.5,23,13.6,0.60291,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21947",2019-07-16 05:46:00,-1.38458,13,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22.5,23,13.6,0.59724,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21948",2019-07-16 05:47:00,-1.10529,15,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22.5,23,13.6,0.59157,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21949",2019-07-16 05:48:00,-1.10108,16,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22.5,23,13.6,0.58968,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21950",2019-07-16 05:49:00,-1.15053,16,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22.5,23,13.7,0.59094,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21951",2019-07-16 05:50:00,-1.12362,14,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22.5,23,13.7,0.57897,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21952",2019-07-16 05:51:00,-0.983284,15,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22.5,23,13.6,0.57897,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21953",2019-07-16 05:52:00,-1.11397,16,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22.5,23,13.6,0.57582,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21954",2019-07-16 05:53:00,-1.11365,16,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22.5,23,13.8,0.5607,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21955",2019-07-16 05:54:00,-1.18604,17,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22.5,23,13.8,0.56007,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21956",2019-07-16 05:55:00,-1.09485,17,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22.5,23,13.7,0.5607,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21957",2019-07-16 05:56:00,-1.1018,17,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22.5,23,13.7,0.55377,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21958",2019-07-16 05:57:00,-1.11647,18,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.7,0.55314,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21959",2019-07-16 05:58:00,-1.08586,19,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.7,0.54054,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21960",2019-07-16 05:59:00,-1.06766,21,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.6,0.54621,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21961",2019-07-16 06:00:00,-1.10634,23,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.6,0.54621,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21962",2019-07-16 06:01:00,-1.08524,24,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.6,0.51849,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21963",2019-07-16 06:02:00,-1.07976,23,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.6,0.50967,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21964",2019-07-16 06:03:00,-1.10232,23,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.6,0.51093,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21965",2019-07-16 06:04:00,-1.41672,26,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.6,0.51912,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21966",2019-07-16 06:05:00,-1.22793,28,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.6,0.52731,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21967",2019-07-16 06:06:00,-1.10348,29,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.7,0.49707,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21968",2019-07-16 06:07:00,-1.10961,29,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.7,0.49077,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21969",2019-07-16 06:08:00,-1.10021,31,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.7,0.48447,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21970",2019-07-16 06:09:00,-1.07935,32,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.7,0.47817,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21971",2019-07-16 06:10:00,-1.10828,32,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.7,0.48384,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21972",2019-07-16 06:11:00,-0.88795,33,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.7,0.46557,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21973",2019-07-16 06:12:00,-1.09272,36,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.7,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21974",2019-07-16 06:13:00,-1.06433,37,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.7,0.46179,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21975",2019-07-16 06:14:00,-1.32955,38,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,24.5,24.5,22,23,13.7,0.44352,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21976",2019-07-16 06:15:00,-1.11694,39,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,24.5,24.5,22,23,13.7,0.43848,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21977",2019-07-16 06:16:00,-1.09662,41,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,24.5,24.5,22,23,13.7,0.43407,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21978",2019-07-16 06:17:00,-1.07012,42,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,24.5,24.5,22,23,13.8,0.42777,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21979",2019-07-16 06:18:00,-1.05954,45,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,24.5,24.5,22,23,13.9,0.42147,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21980",2019-07-16 06:19:00,-1.06363,46,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14,0.41454,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21981",2019-07-16 06:20:00,-1.1181,48,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14,0.41454,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"21982",2019-07-16 06:21:00,-1.08803,48,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14.1,0.40257,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21983",2019-07-16 06:22:00,-1.06339,49,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14.1,0.40131,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21984",2019-07-16 06:23:00,-1.12098,51,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14,0.38808,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21985",2019-07-16 06:24:00,-1.0681,53,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14,0.37674,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21986",2019-07-16 06:25:00,-1.07482,55,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14,0.37737,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21987",2019-07-16 06:26:00,-1.27566,57,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14,0.37107,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21988",2019-07-16 06:27:00,-1.11937,59,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14,0.36414,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21989",2019-07-16 06:28:00,-1.12632,61,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14.1,0.35973,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21990",2019-07-16 06:29:00,-1.22135,64,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14.2,0.3465,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21991",2019-07-16 06:30:00,-1.12752,65,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14.3,0.28854,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21992",2019-07-16 06:31:00,-1.10872,67,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14.4,0.27657,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21993",2019-07-16 06:32:00,-1.10806,70,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14.5,0.26523,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21994",2019-07-16 06:33:00,-1.11047,72,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14.5,0.2583,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21995",2019-07-16 06:34:00,-1.1233,73,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14.5,0.25137,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21996",2019-07-16 06:35:00,-1.08788,74,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14.6,0.24507,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21997",2019-07-16 06:36:00,-1.08379,78,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14.6,0.23877,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21998",2019-07-16 06:37:00,-1.08542,80,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14.6,0.22239,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"21999",2019-07-16 06:38:00,-0.91848,81,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14.6,0.22491,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22000",2019-07-16 06:39:00,-1.07982,83,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14.7,0.21294,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22001",2019-07-16 06:40:00,-1.07813,86,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,14.9,0.20349,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22002",2019-07-16 06:41:00,-1.1361,88,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,15.1,0.21168,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22003",2019-07-16 06:42:00,-1.10336,90,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,15.3,0.18774,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22004",2019-07-16 06:43:00,-1.11141,93,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,15.4,0.1764,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22005",2019-07-16 06:44:00,-1.04519,95,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24.5,22,23,15.5,0.17892,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22006",2019-07-16 06:45:00,-1.16509,97,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24,22,23,15.5,0.16254,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22007",2019-07-16 06:46:00,-1.1608,99,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24,22,23,15.4,0.15687,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22008",2019-07-16 06:47:00,-1.10706,101,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24,22,23,15.3,0.14994,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22009",2019-07-16 06:48:00,-1.13076,105,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24,22,23,15.1,0.13797,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22010",2019-07-16 06:49:00,-1.12575,106,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24,22,23,15.1,0.12474,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22011",2019-07-16 06:50:00,-1.12673,110,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24,22,23,15,0.11151,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22012",2019-07-16 06:51:00,-0.862018,113,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24,22,23,15,0.09387,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22013",2019-07-16 06:52:00,-1.58701,114,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24,22,23,15.2,0.07434,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22014",2019-07-16 06:53:00,-1.18001,118,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24,22,23,15.4,0.18774,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22015",2019-07-16 06:54:00,-1.12277,120,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24,22,23,15.5,0.06237,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22016",2019-07-16 06:55:00,-1.15563,124,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24,22,23,15.9,0.04977,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22017",2019-07-16 06:56:00,-1.1859,127,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24,22,23,16.1,0.04095,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22018",2019-07-16 06:57:00,-1.10052,128,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24,22,23,16.2,0.03024,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22019",2019-07-16 06:58:00,-1.03587,130,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24,22,23,16.3,0.43281,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22020",2019-07-16 06:59:00,-1.10081,134,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,24.5,24,22,23,16.3,0.00063,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22021",2019-07-16 07:00:00,-1.13468,137,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,25,24,22,23,16.3,0.03591,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22022",2019-07-16 07:01:00,-1.11791,140,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,25,24,22,23,16.3,-0.07749,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22023",2019-07-16 07:02:00,-1.13525,143,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,25,24,22,23,16.4,-0.09576,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22024",2019-07-16 07:03:00,-1.13928,146,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,25,24,22,23,16.5,-0.10332,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22025",2019-07-16 07:04:00,-1.14159,149,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21,25,24,22,23,16.6,-0.11151,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22026",2019-07-16 07:05:00,-1.22838,152,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21,25,24,22,23,16.6,-0.12726,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22027",2019-07-16 07:06:00,-1.11906,154,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21,25,24,22,23,16.6,-0.11466,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22028",2019-07-16 07:07:00,-1.12372,156,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21,25,24,22,23,16.7,-0.12726,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22029",2019-07-16 07:08:00,-1.13212,160,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21,25,24,22,23,16.7,-0.1386,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22030",2019-07-16 07:09:00,-1.40236,164,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21,25,24,22.5,23,16.9,-0.13986,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22031",2019-07-16 07:10:00,-1.10939,167,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,25,24,22.5,23,17.2,-0.15246,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22032",2019-07-16 07:11:00,-1.14793,169,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,25,24,22.5,23,17.3,-0.16443,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22033",2019-07-16 07:12:00,-1.09414,173,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,25,24,22.5,23,17.4,-0.15939,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22034",2019-07-16 07:13:00,-0.965556,176,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,25,24,22.5,23,17.2,-0.1764,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22035",2019-07-16 07:14:00,-1.06217,178,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,25,24,22.5,23,17.2,-0.18333,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22036",2019-07-16 07:15:00,-1.16067,181,0,25,22,22,19,26.5,22,19,0,0,21,22,21.5,25,24,22.5,23,17.1,-0.16506,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22037",2019-07-16 07:16:00,-1.07009,184,0,25,22,22,19,26.5,22,19,0,0,21,22,21.5,25,24,22.5,23,16.9,-0.19719,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22038",2019-07-16 07:17:00,-1.11292,187,0,25,22,22,19,26.5,22,19,0,0,21,22,21.5,25,24,22.5,23,16.7,-0.19656,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22039",2019-07-16 07:18:00,-1.03334,189,0,25,22,22,19,26.5,22,19,0,0,21,22,21.5,25,24,22.5,23,16.8,-0.17514,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22040",2019-07-16 07:19:00,-1.17138,192,0,25,22,22,19,26.5,22,19,0,0,21,22,21.5,25,24,22.5,23,17,-0.17136,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22041",2019-07-16 07:20:00,-1.14501,196,0,25,22,22,19,26.5,22,19,0,0,21,22,21.5,25,24,22.5,23,17.3,-0.18459,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22042",2019-07-16 07:21:00,-1.21876,198,0,25,22,22,19,26.5,22,19,0,0,21,22,21.5,25,24,22.5,23,17.8,-0.18963,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22043",2019-07-16 07:22:00,-1.10176,201,0,25,22,22,19,26.5,22,19,0,0,21,22,21.5,25,24,22.5,23,18.3,-0.18396,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22044",2019-07-16 07:23:00,-1.15249,205,0,25,22,22,19,26.5,22,19,0,0,21,22,21.5,25,24,22.5,23,18.9,-0.18459,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22045",2019-07-16 07:24:00,-1.15137,208,0,25,22,22,19,26.5,22,19,0,0,21,22,21.5,25,24,22.5,23,19.2,-0.24003,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22046",2019-07-16 07:25:00,-1.47016,211,0,25,22,22,19,26.5,22,19,0,0,21,22,21.5,25,24,22.5,23,19.3,-0.20286,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22047",2019-07-16 07:26:00,-1.19012,214,0,25,22,22,19,26.5,22,19,0,0,21,22,21.5,25,24,22.5,23,19.2,-0.25326,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22048",2019-07-16 07:27:00,-1.16974,217,0,25,22,22,19,26.5,22,19,0,0,21,22,21.5,25,24,22.5,23,19,-0.27153,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22049",2019-07-16 07:28:00,-1.16799,220,0,25,22,22,19,26.5,22,19,0,0,21,22,21.5,25,24,22.5,23,18.6,-0.29106,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22050",2019-07-16 07:29:00,-1.17067,224,0,25,22,22,19,26.5,22,19,0,0,21,22,21.5,25,24,22.5,23,18.5,-0.3087,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22051",2019-07-16 07:30:00,-1.17415,227,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25,24,22.5,23,18.7,-0.31626,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22052",2019-07-16 07:31:00,-1.32432,229,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25,24,22.5,23,19,-0.36666,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22053",2019-07-16 07:32:00,-1.20685,235,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25,24,22.5,23,19.4,-0.37296,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22054",2019-07-16 07:33:00,-1.22107,239,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25,24,22.5,23,19.8,-0.34776,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22055",2019-07-16 07:34:00,-1.24046,241,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25,24,22.5,23,20.2,-0.37863,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22056",2019-07-16 07:35:00,-1.24097,246,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25,24,22.5,23,20.3,-0.441,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22057",2019-07-16 07:36:00,-1.47055,250,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25,24,22.5,23,20.3,-0.43407,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22058",2019-07-16 07:37:00,-1.27356,254,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25,24,22.5,23,20.2,-0.40446,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22059",2019-07-16 07:38:00,-1.27852,257,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25,24,22.5,23,20.2,-0.46683,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22060",2019-07-16 07:39:00,-1.26862,259,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25,24,22.5,23,20.1,-0.49203,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"22061",2019-07-16 07:40:00,-1.23224,261,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25,24,22.5,23,20,-0.47313,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22062",2019-07-16 07:41:00,-1.1954,266,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25,24,22.5,23,19.9,-0.49266,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22063",2019-07-16 07:42:00,-1.15842,269,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25,24,22.5,23,19.9,-0.50463,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22064",2019-07-16 07:43:00,-1.13686,272,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25,24,22.5,23,19.9,-0.50526,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22065",2019-07-16 07:44:00,-1.11088,276,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25,24,22.5,23,19.8,-0.5103,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22066",2019-07-16 07:45:00,-0.894078,281,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,19.6,-0.48636,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22067",2019-07-16 07:46:00,-1.04494,285,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,19.5,-0.59031,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22068",2019-07-16 07:47:00,-1.05446,289,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,19.1,-0.61803,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22069",2019-07-16 07:48:00,-1.06641,292,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,18.8,-0.68166,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22070",2019-07-16 07:49:00,-1.10862,296,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,18.6,-0.70245,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22071",2019-07-16 07:50:00,-1.04305,299,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,18.5,-0.7245,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22072",2019-07-16 07:51:00,-0.832536,303,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,18.3,-0.73206,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22073",2019-07-16 07:52:00,-0.94717,305,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,18.5,-0.73773,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22074",2019-07-16 07:53:00,-1.11882,307,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,18.8,-0.74466,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22075",2019-07-16 07:54:00,-1.11381,311,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,18.8,-0.76293,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22076",2019-07-16 07:55:00,-1.16793,317,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,18.8,-0.78183,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22077",2019-07-16 07:56:00,-1.32716,320,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,19.1,-0.82089,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22078",2019-07-16 07:57:00,-1.20007,324,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,19.2,-0.84483,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22079",2019-07-16 07:58:00,-1.53577,329,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,19.2,-0.85743,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22080",2019-07-16 07:59:00,-1.27344,333,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,19.2,-0.88011,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22081",2019-07-16 08:00:00,-1.41917,337,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,19.2,-0.83979,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22082",2019-07-16 08:01:00,-1.51179,342,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,22.5,23.5,19.2,-0.95319,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22083",2019-07-16 08:02:00,-1.3072,344,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,19.1,-0.96642,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22084",2019-07-16 08:03:00,-1.3462,349,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,19.1,-0.99099,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22085",2019-07-16 08:04:00,-1.3267,353,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,19.2,-1.02312,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22086",2019-07-16 08:05:00,-1.46009,357,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,19.1,-1.03635,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22087",2019-07-16 08:06:00,-1.32025,359,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,19.1,-1.05084,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22088",2019-07-16 08:07:00,-1.2384,365,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,19.3,-1.06659,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22089",2019-07-16 08:08:00,-1.24473,369,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,20.1,-1.06659,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22090",2019-07-16 08:09:00,-1.15176,373,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,20.5,-1.0836,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22091",2019-07-16 08:10:00,-1.13198,374,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,20.6,-1.10943,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22092",2019-07-16 08:11:00,-1.00965,379,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,20.8,-1.11006,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22093",2019-07-16 08:12:00,-0.920441,382,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,18.8,-1.11636,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22094",2019-07-16 08:13:00,-1.16646,386,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,19.6,-1.12833,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22095",2019-07-16 08:14:00,-1.19978,388,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,20.3,-1.13526,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22096",2019-07-16 08:15:00,-1.1555,393,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,20.4,-1.11573,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22097",2019-07-16 08:16:00,-1.17842,397,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,19.9,-1.20393,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22098",2019-07-16 08:17:00,-1.15391,401,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,20.1,-1.21149,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22099",2019-07-16 08:18:00,-1.19898,406,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,21.2,-1.23606,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22100",2019-07-16 08:19:00,-1.1437,411,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,20.1,-1.26063,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22101",2019-07-16 08:20:00,-0.827731,415,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,20.9,-1.28583,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22102",2019-07-16 08:21:00,-1.05271,418,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,21.2,-1.29906,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22103",2019-07-16 08:22:00,-1.16142,423,0,25,22,22,19,26.5,22,19,0,0,21.5,22,21.5,25.5,24,23,23.5,20.9,-1.32363,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22104",2019-07-16 08:23:00,-1.14352,429,0,25,22,22,19,26.5,22,19,0,0,21.5,22,22,25.5,24,23,23.5,21.1,-1.34253,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22105",2019-07-16 08:24:00,-1.14437,431,0,25,22,22,19,26.5,22,19,0,0,21.5,22,22,25.5,24,23,23.5,20.8,-1.35009,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22106",2019-07-16 08:25:00,-1.03508,436,0,25,22,22,19,26.5,22,19,0,0,21.5,22,22,25.5,24,23,23.5,19.6,-1.37466,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22107",2019-07-16 08:26:00,-1.13496,440,0,25,22,22,19,26.5,22,19,0,0,21.5,22,22,25.5,24,23,23.5,19.4,-1.39356,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22108",2019-07-16 08:27:00,-1.14391,444,0,25,22,22,19,26.5,22,19,0,0,21.5,22,22,25.5,24,23,23.5,19.2,-1.40049,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22109",2019-07-16 08:28:00,-1.14342,446,0,25,22,22,19,26.5,22,19,0,0,21.5,22,22,25.5,24,23,23.5,19.8,-1.42506,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22110",2019-07-16 08:29:00,-1.16766,451,0,25,22,22,19,26.5,22,19,0,0,21.5,22,22,25.5,24,23,23.5,20.4,-1.43892,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22111",2019-07-16 08:30:00,-1.17052,456,0,25,22,22,19,26.5,22,19,0,0,21.5,22,22,25.5,24,23,23.5,20.1,-1.45026,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22112",2019-07-16 08:31:00,-1.02099,460,0,25,22,22,19,26.5,22,19,0,0,21.5,22,22,25.5,24,23,23.5,20,-1.50003,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22113",2019-07-16 08:32:00,-1.21796,463,0,25,22,22,19,26.5,22,19,0,0,22,22,22,25.5,24,23,23.5,20.1,-1.5246,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22114",2019-07-16 08:33:00,-1.18305,466,0,25,22,22,19,26.5,22,19,0,0,22,22,22,25.5,24,23,23.5,20.4,-1.53783,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22115",2019-07-16 08:34:00,-1.23243,471,0,25,22,22,19,26.5,22,19,0,0,22,22,22,26,24,23,23.5,20.5,-1.55169,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22116",2019-07-16 08:35:00,-1.26234,475,0,25,22,22,19,26.5,22,19,0,0,22,22,22,26,24,23,23.5,20.9,-1.57059,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22117",2019-07-16 08:36:00,-1.2426,480,0,25,22,22,19,26.5,22,19,0,0,22,22,22,26,24,23,23.5,21.2,-1.58886,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22118",2019-07-16 08:37:00,-1.23675,485,0,25,22,22,19,26.5,22,19,0,0,22,22,22,26,24,23,23.5,21.6,-1.57563,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22119",2019-07-16 08:38:00,-1.03119,487,0,25,22,22,19,26.5,22,19,0,0,22,22,22,26,24,23,23.5,22.1,-1.58256,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"22120",2019-07-16 08:39:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"22121",2019-07-16 08:40:00,-1.32893,495,0,25,22,22,19,26.5,22,19,0,0,22,22,22,26,24,23,23.5,22.2,-1.5876,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22122",2019-07-16 08:41:00,-1.24296,496,0,25,22,22,19,26.5,22,19,0,0,22,22,22,26,24,23,23.5,20.5,-1.5939,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22123",2019-07-16 08:42:00,-1.24032,501,0,25,22,22,19,26.5,22,19,0,0,22,22,22,26,24,23,23.5,21.2,-1.6002,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22124",2019-07-16 08:43:00,-1.10211,505,0,25,22,22,19,26.5,22,19,0,0,22,22,22,26,24,23,23.5,21.4,-1.60146,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22125",2019-07-16 08:44:00,-1.25395,510,0,25,22,22,19,26.5,22,19,0,0,22,22,22,26,24,23,23.5,21.4,-1.61028,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22126",2019-07-16 08:45:00,-1.46782,515,0,25,22,22,19,26.5,22,19,0,0,22,22,22,26,24,23,23.5,21.7,-1.61406,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22127",2019-07-16 08:46:00,-1.24197,520,0,25,22,22,19,26.5,22,19,0,0,22,22,22,26,24,23,23.5,22.2,-0.30303,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22128",2019-07-16 08:47:00,-0.909207,524,0,25,22,22,19,26.5,22,19,0,0,22,22,22,26,24,23,23.5,21.5,-1.75896,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22129",2019-07-16 08:48:00,-1.34807,528,0,25,22,22,19,26.5,22,19,0,0,22,22,22,26,24,23,23.5,21.2,-1.77723,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22130",2019-07-16 08:49:00,-1.25749,533,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,23.5,22,-1.79613,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22131",2019-07-16 08:50:00,-1.29507,538,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,23.5,22.5,-1.80999,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22132",2019-07-16 08:51:00,-1.30218,542,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,23.5,23.1,-1.82889,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22133",2019-07-16 08:52:00,-1.24572,546,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,23.5,22.7,-1.72053,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22134",2019-07-16 08:53:00,-1.28135,549,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,23.5,23.5,-1.8018,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22135",2019-07-16 08:54:00,-1.2989,553,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,23.5,22.9,-1.85346,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22136",2019-07-16 08:55:00,-1.29593,556,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,23.5,22.7,-1.9026,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22137",2019-07-16 08:56:00,-1.26543,561,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,23.5,22.2,-1.94733,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22138",2019-07-16 08:57:00,-1.26298,564,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,21.8,-1.96749,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22139",2019-07-16 08:58:00,-1.59624,569,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,21.5,-1.97379,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22140",2019-07-16 08:59:00,-0.995341,573,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,20.9,-1.99899,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22141",2019-07-16 09:00:00,-1.27562,577,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,21.3,-2.02356,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22142",2019-07-16 09:01:00,-1.24427,582,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,19.7,-2.05443,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22143",2019-07-16 09:02:00,-1.26769,586,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,18.8,-2.079,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22144",2019-07-16 09:03:00,-1.3531,591,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,18.6,-2.08656,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22145",2019-07-16 09:04:00,-1.25994,594,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,18.7,-2.11113,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22146",2019-07-16 09:05:00,-1.06292,597,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,19.5,-2.13066,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22147",2019-07-16 09:06:00,-1.27762,602,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,19.8,-2.14263,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22148",2019-07-16 09:07:00,-1.35096,607,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,19,-2.17476,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22149",2019-07-16 09:08:00,-1.2345,610,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,19.7,-2.19555,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22150",2019-07-16 09:09:00,-1.29724,613,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,21.3,-2.20122,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"22151",2019-07-16 09:10:00,-1.23402,617,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,20.4,-2.2176,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22152",2019-07-16 09:11:00,-1.22385,622,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,20.4,-2.23776,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22153",2019-07-16 09:12:00,-1.07015,626,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,19.6,-2.2176,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22154",2019-07-16 09:13:00,-1.2433,632,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23,24,20,-2.27556,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22155",2019-07-16 09:14:00,-1.2434,635,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23.5,24,19.6,-2.24784,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22156",2019-07-16 09:15:00,-1.21809,640,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,18.9,-2.30139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22157",2019-07-16 09:16:00,-1.22288,646,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,19.8,-2.31651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22158",2019-07-16 09:17:00,-1.23476,649,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,21,-0.88452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22159",2019-07-16 09:18:00,-0.73335,653,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,20.9,-2.33856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22160",2019-07-16 09:19:00,-1.17463,658,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,20.3,-2.35683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22161",2019-07-16 09:20:00,-1.215,662,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,20.1,-2.36943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22162",2019-07-16 09:21:00,-1.27457,670,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,20.8,-2.33604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22163",2019-07-16 09:22:00,-1.22065,672,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,21.3,-2.41416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22164",2019-07-16 09:23:00,-1.36705,675,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,20.2,-2.39589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22165",2019-07-16 09:24:00,-1.23911,683,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,20.6,-2.47149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22166",2019-07-16 09:25:00,-1.22006,687,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,20,-2.48913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22167",2019-07-16 09:26:00,-1.25633,689,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,20.9,-2.49606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22168",2019-07-16 09:27:00,-1.30659,693,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,21.4,-2.53701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22169",2019-07-16 09:28:00,-1.63596,699,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,21.3,-2.55402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22170",2019-07-16 09:29:00,-1.32452,704,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,21.8,-2.55717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22171",2019-07-16 09:30:00,-1.43499,707,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,22.3,-2.57229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22172",2019-07-16 09:31:00,-1.42594,709,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,23.8,-2.58993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22173",2019-07-16 09:32:00,-1.66715,713,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26.5,24,23.5,24,24.3,-2.60064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22174",2019-07-16 09:33:00,-1.46768,718,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26.5,24,23.5,24,24.6,-2.62521,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22175",2019-07-16 09:34:00,-1.49262,723,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26.5,24,23.5,24,23.3,-0.58716,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22176",2019-07-16 09:35:00,-1.51764,729,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26.5,24,23.5,24,22.3,-2.67498,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22177",2019-07-16 09:36:00,-1.47314,734,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26.5,24,23.5,24,22.3,-2.67813,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22178",2019-07-16 09:37:00,-1.4659,738,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26.5,24,23.5,24,22.1,-2.69703,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22179",2019-07-16 09:38:00,-1.39715,742,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,21.9,-2.65923,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22180",2019-07-16 09:39:00,-1.32178,746,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,21.8,-2.70837,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22181",2019-07-16 09:40:00,-1.46217,749,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,21.9,-2.75058,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22182",2019-07-16 09:41:00,-1.46545,755,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,21.7,-2.74491,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22183",2019-07-16 09:42:00,-1.42487,758,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,21.3,-2.74932,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22184",2019-07-16 09:43:00,-1.90003,763,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,21.4,-2.77704,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22185",2019-07-16 09:44:00,-1.36991,767,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,20.3,-2.79657,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22186",2019-07-16 09:45:00,-1.28841,771,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,20.3,-2.79342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22187",2019-07-16 09:46:00,-1.27746,774,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,21.3,-2.86713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22188",2019-07-16 09:47:00,-1.243,780,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,22.1,-2.88036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22189",2019-07-16 09:48:00,-1.08179,784,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,22.1,-2.78586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22190",2019-07-16 09:49:00,-1.23211,786,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,21,-2.81547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22191",2019-07-16 09:50:00,-1.21726,789,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,21.4,-2.81673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22192",2019-07-16 09:51:00,-1.2342,796,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,22.8,-2.83374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22193",2019-07-16 09:52:00,-1.2564,798,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,23.6,-2.85201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22194",2019-07-16 09:53:00,-1.20824,802,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,24.3,-2.87091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22195",2019-07-16 09:54:00,-1.19699,805,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24,24.9,-3.01266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22196",2019-07-16 09:55:00,-1.23547,810,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,25.1,-3.03408,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22197",2019-07-16 09:56:00,-1.27453,810,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,25.3,-3.01707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22198",2019-07-16 09:57:00,-1.3082,818,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,24.7,-3.01707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22199",2019-07-16 09:58:00,-1.4159,820,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,23.6,-2.9988,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22200",2019-07-16 09:59:00,-1.68075,809,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,24,24.5,23.4,-2.78208,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22201",2019-07-16 10:00:00,-1.37192,811,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,24,24.5,22.6,-2.63214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22202",2019-07-16 10:01:00,-1.45495,826,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,24,24.5,24,-3.14937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22203",2019-07-16 10:02:00,-1.47901,837,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,24,24.5,24.4,-3.12543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22204",2019-07-16 10:03:00,-1.54011,843,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,24.4,-3.25773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22205",2019-07-16 10:04:00,-1.46568,847,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,24.5,-3.22686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22206",2019-07-16 10:05:00,-1.4431,851,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,22.4,-3.25836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
