"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"22207",2019-07-16 10:06:00,-1.53165,857,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,23.4,-3.31569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22208",2019-07-16 10:07:00,-1.65438,864,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,24.5,-3.32829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22209",2019-07-16 10:08:00,-1.57933,867,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,25.1,-3.2508,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22210",2019-07-16 10:09:00,-1.58206,869,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,25,-3.35916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22211",2019-07-16 10:10:00,-1.62388,872,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,25.4,-3.36546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22212",2019-07-16 10:11:00,-1.61614,877,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,25.8,-3.3768,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22213",2019-07-16 10:12:00,-1.8373,883,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,25.9,-3.3012,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22214",2019-07-16 10:13:00,-1.59311,883,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,22.7,-2.40786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22215",2019-07-16 10:14:00,-1.47802,886,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,19.8,-2.56473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22216",2019-07-16 10:15:00,-1.50335,893,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,20.8,-2.62206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22217",2019-07-16 10:16:00,-1.42375,897,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,21.1,-2.59749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22218",2019-07-16 10:17:00,-1.44453,901,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,21.5,-2.6397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22219",2019-07-16 10:18:00,-1.30559,905,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,20.4,-2.65482,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22220",2019-07-16 10:19:00,-2.03606,911,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,20.8,-2.67939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22221",2019-07-16 10:20:00,-1.43634,915,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,21.9,-2.6964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22222",2019-07-16 10:21:00,-1.42813,917,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,22.7,-3.54753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22223",2019-07-16 10:22:00,-1.42073,921,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,23.1,-3.54501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22224",2019-07-16 10:23:00,-1.42873,923,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,23.5,-3.5658,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22225",2019-07-16 10:24:00,-1.46655,928,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,24.4,-2.14326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22226",2019-07-16 10:25:00,-1.43097,934,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,24.5,-2.16153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22227",2019-07-16 10:26:00,-1.0658,939,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,24.3,-2.16783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22228",2019-07-16 10:27:00,-1.42806,940,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,22.6,-2.16846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22229",2019-07-16 10:28:00,-1.40513,940,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,23.3,-3.59163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22230",2019-07-16 10:29:00,-1.41286,943,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,23.1,-2.78523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22231",2019-07-16 10:30:00,-1.48246,947,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,22.6,-3.61746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22232",2019-07-16 10:31:00,-1.45259,952,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,22.5,-3.52863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22233",2019-07-16 10:32:00,-1.19611,958,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,22.5,-3.64959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22234",2019-07-16 10:33:00,-1.25428,960,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,23.7,-3.65526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22235",2019-07-16 10:34:00,-1.51499,962,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,23.8,-3.62376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22236",2019-07-16 10:35:00,-1.72072,965,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,23.9,-3.59163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22237",2019-07-16 10:36:00,-1.40991,973,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,23,-3.60927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22238",2019-07-16 10:37:00,-1.39234,975,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,23.5,-3.57336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22239",2019-07-16 10:38:00,-1.35272,983,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,23.7,-3.54312,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22240",2019-07-16 10:39:00,-1.17907,986,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,24.6,-3.49713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22241",2019-07-16 10:40:00,-1.19177,988,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,24.4,-3.45933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22242",2019-07-16 10:41:00,-1.13383,991,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,22.6,-3.45429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22243",2019-07-16 10:42:00,-1.0743,996,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,21.8,-3.45933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22244",2019-07-16 10:43:00,-1.08599,999,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,22.4,-3.44358,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22245",2019-07-16 10:44:00,-1.18507,1004,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,22.4,-3.38814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22246",2019-07-16 10:45:00,-1.28544,1005,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,22,-2.10924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22247",2019-07-16 10:46:00,-1.62092,1007,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,22.8,-3.78315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22248",2019-07-16 10:47:00,-1.537,1009,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,22.9,-3.79449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22249",2019-07-16 10:48:00,-1.57061,1012,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,23.9,-3.82788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22250",2019-07-16 10:49:00,-1.56892,1010,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,22.4,-3.843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22251",2019-07-16 10:50:00,-1.53582,1017,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,21.6,-3.74913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22252",2019-07-16 10:51:00,-1.59054,1021,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,21.5,-3.87009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22253",2019-07-16 10:52:00,-1.9482,1023,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,26.5,24,24,24.5,22,-3.8745,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22254",2019-07-16 10:53:00,-1.57079,1027,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,27,24,24,24.5,22.2,-3.88269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22255",2019-07-16 10:54:00,-1.45369,1033,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,27,24,24,24.5,22.9,-3.90726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22256",2019-07-16 10:55:00,-1.84552,1040,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,27,24,24,24.5,23.4,-3.91293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22257",2019-07-16 10:56:00,-1.77589,1040,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,27,24,24,24.5,23.3,-3.91608,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22258",2019-07-16 10:57:00,-1.7401,1044,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,27,24,24,24.5,22.9,-3.93183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22259",2019-07-16 10:58:00,-1.6305,1049,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,27,24,24,24.5,23.9,-3.9375,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22260",2019-07-16 10:59:00,-1.55888,1046,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,27,24,24,24.5,23.6,-3.94191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22261",2019-07-16 11:00:00,-1.48463,1044,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,27,24,24,24.5,24.1,-3.93813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22262",2019-07-16 11:01:00,-1.46557,1048,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,27,24,24,24.5,24.9,-3.93876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22263",2019-07-16 11:02:00,-1.25595,1055,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,27,24,24,24.5,26.2,-3.97026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22264",2019-07-16 11:03:00,-1.37057,1061,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,27,24,24,24.5,26.4,-4.0257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22265",2019-07-16 11:04:00,-1.3616,1071,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,27,24,24,24.5,26.8,-4.04649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22266",2019-07-16 11:05:00,-1.36271,1080,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,27,24,24,24.5,26.7,-4.07988,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22267",2019-07-16 11:06:00,-1.18735,1088,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,27,24,24,24.5,26.5,-4.09626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22268",2019-07-16 11:07:00,-1.37254,1087,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,27,24,24,24.5,26.3,-4.15737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22269",2019-07-16 11:08:00,-1.40602,1089,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,27,24,24,24.5,25.4,-4.15233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22270",2019-07-16 11:09:00,-1.39505,1092,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,27,24,24,24.5,24.8,-4.0887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22271",2019-07-16 11:10:00,-1.34883,1090,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,27,24,24,24.5,26.2,-4.07673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22272",2019-07-16 11:11:00,-1.39192,1093,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,27,24,24,25,26.3,-4.08429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22273",2019-07-16 11:12:00,-1.37141,1095,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,27,24,24,25,26,-4.10319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22274",2019-07-16 11:13:00,-1.34661,1099,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,27,24,24,25,26.1,-4.11453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22275",2019-07-16 11:14:00,-1.51618,1106,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,27,24,24,25,26.3,-4.2399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22276",2019-07-16 11:15:00,-1.26128,1113,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24,25,26.3,-4.25313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22277",2019-07-16 11:16:00,-1.33225,1118,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24,25,26,-4.24683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22278",2019-07-16 11:17:00,-1.17754,1118,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24,25,25.6,-4.24116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22279",2019-07-16 11:18:00,-1.43963,1120,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24,25,25.1,-4.2336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22280",2019-07-16 11:19:00,-0.971538,1124,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,25.4,-4.21533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22281",2019-07-16 11:20:00,-1.47829,1126,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,25.4,-4.16304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22282",2019-07-16 11:21:00,-1.32914,1131,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,24,-4.11579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22283",2019-07-16 11:22:00,-1.62601,1128,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,25.3,-4.10193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22284",2019-07-16 11:23:00,-1.5065,1134,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26,-4.08996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22285",2019-07-16 11:24:00,-1.50847,1137,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,25.6,-4.09626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22286",2019-07-16 11:25:00,-1.54538,1144,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26.3,-4.06539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22287",2019-07-16 11:26:00,-1.82988,1143,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26.2,-4.07358,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22288",2019-07-16 11:27:00,-1.63966,1153,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26.1,-4.07547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22289",2019-07-16 11:28:00,-1.61023,1166,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26.4,-4.09059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22290",2019-07-16 11:29:00,-1.62383,1167,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26.6,-4.07547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22291",2019-07-16 11:30:00,-1.62328,1167,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26.9,-4.04145,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22292",2019-07-16 11:31:00,-1.60337,1164,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26.9,-4.32936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22293",2019-07-16 11:32:00,-1.52521,1163,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,27.3,-4.32117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22294",2019-07-16 11:33:00,-1.5703,1162,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,27.6,-4.32432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22295",2019-07-16 11:34:00,-1.46827,1161,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,27.5,-4.36023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22296",2019-07-16 11:35:00,-1.47171,1163,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,27.5,-4.29786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22297",2019-07-16 11:36:00,-1.41164,1162,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26.7,-4.39236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22298",2019-07-16 11:37:00,-1.42022,1172,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26.7,-4.42386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22299",2019-07-16 11:38:00,-1.42176,1180,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26.9,-4.48623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22300",2019-07-16 11:39:00,-1.18366,1188,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,27,-4.50387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22301",2019-07-16 11:40:00,-1.39352,1199,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,27.3,-4.5108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22302",2019-07-16 11:41:00,-1.2633,1193,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,27.8,-4.53726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22303",2019-07-16 11:42:00,-1.40629,1199,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,27.2,-4.5549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22304",2019-07-16 11:43:00,-1.38169,1195,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,27.1,-4.52466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22305",2019-07-16 11:44:00,-1.62232,1200,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,27.9,-4.54923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22306",2019-07-16 11:45:00,-1.3552,1201,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,25.2,-4.54923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22307",2019-07-16 11:46:00,-1.37138,1204,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,25.9,-4.53285,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22308",2019-07-16 11:47:00,-1.37993,1201,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,27,-4.53348,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22309",2019-07-16 11:48:00,-1.34808,1204,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26.9,-4.54293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22310",2019-07-16 11:49:00,-1.36567,1204,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,25.2,-4.51773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22311",2019-07-16 11:50:00,-1.40064,1208,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,25.8,-4.53726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22312",2019-07-16 11:51:00,-1.47593,1219,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26.4,-4.60656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22313",2019-07-16 11:52:00,-1.43994,1233,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26.4,-4.69287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22314",2019-07-16 11:53:00,-1.82194,1242,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,24.4,-4.73193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22315",2019-07-16 11:54:00,-1.52411,1243,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,25.8,-4.74264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22316",2019-07-16 11:55:00,-1.56832,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,25.8,-4.76469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22317",2019-07-16 11:56:00,-1.54025,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26.5,-4.75335,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22318",2019-07-16 11:57:00,-1.57225,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,27.6,-4.73508,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22319",2019-07-16 11:58:00,-1.56519,1051,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,27.7,-4.3848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22320",2019-07-16 11:59:00,-1.51851,1124,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,27.7,-4.58199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22321",2019-07-16 12:00:00,-1.48456,1179,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,27.5,-4.49253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22322",2019-07-16 12:01:00,-1.58333,1203,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24,24.5,25,26.9,-4.45599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22323",2019-07-16 12:02:00,-1.59107,1142,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24.5,24.5,25,26.5,-4.59396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22324",2019-07-16 12:03:00,-1.61039,1222,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24.5,24.5,25,27.4,-4.65696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22325",2019-07-16 12:04:00,-1.48283,1224,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24.5,24.5,25,27.9,-4.69287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22326",2019-07-16 12:05:00,-1.53318,1237,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23.5,27,24.5,24.5,25,27.3,-4.76406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22327",2019-07-16 12:06:00,-1.47133,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,26.3,-4.85352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22328",2019-07-16 12:07:00,-1.61203,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,26,-4.83966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22329",2019-07-16 12:08:00,-1.26489,1249,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,25.8,-4.79871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22330",2019-07-16 12:09:00,-1.48113,1209,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,26.7,-4.68783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22331",2019-07-16 12:10:00,-1.44753,1219,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,26.9,-4.58829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22332",2019-07-16 12:11:00,-1.49768,281,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,26,-0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22333",2019-07-16 12:12:00,-1.4725,320,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,25.9,-1.02186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22334",2019-07-16 12:13:00,-1.3744,371,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,25.6,-1.3356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22335",2019-07-16 12:14:00,-1.46854,269,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,24.9,-0.86373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22336",2019-07-16 12:15:00,-1.43558,214,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,24.6,-0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22337",2019-07-16 12:16:00,-1.00512,234,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,24.6,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22338",2019-07-16 12:17:00,-1.47447,1137,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,24.3,-4.599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22339",2019-07-16 12:18:00,-1.45572,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,23.8,-4.73193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22340",2019-07-16 12:19:00,-1.45191,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,24.3,-4.54293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22341",2019-07-16 12:20:00,-1.20724,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,25.3,-4.58073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22342",2019-07-16 12:21:00,-1.45247,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,25.7,-4.55364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22343",2019-07-16 12:22:00,-1.43047,371,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,26,-1.30221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22344",2019-07-16 12:23:00,-1.42766,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,26,-4.62357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22345",2019-07-16 12:24:00,-1.4605,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,27,24.5,24.5,25,26,-4.57443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22346",2019-07-16 12:25:00,-1.45325,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,27,24.5,24.5,25,26.2,-4.44339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22347",2019-07-16 12:26:00,-1.50445,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,27,24.5,24.5,25,27.1,-4.44843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22348",2019-07-16 12:27:00,-1.34605,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,27,24.5,24.5,25,26.4,-4.43583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22349",2019-07-16 12:28:00,-1.47188,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,27,24.5,24.5,25,27.3,-4.42323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22350",2019-07-16 12:29:00,-1.42217,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,27,24.5,24.5,25,25.8,-4.36023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22351",2019-07-16 12:30:00,-1.42778,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,27,24.5,24.5,25,25.5,-4.36905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22352",2019-07-16 12:31:00,-1.44826,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,27,24.5,24.5,25,24.9,-5.00913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22353",2019-07-16 12:32:00,-1.44377,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,27,24.5,24.5,25,25.2,-4.99149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22354",2019-07-16 12:33:00,-1.62638,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,27,24.5,24.5,25,25.2,-4.97763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22355",2019-07-16 12:34:00,-1.47521,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,25.1,-4.94676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22356",2019-07-16 12:35:00,-1.48882,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,25.7,-4.91526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22357",2019-07-16 12:36:00,-1.44574,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,25.3,-4.90329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22358",2019-07-16 12:37:00,-1.44915,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,26.8,-4.90203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22359",2019-07-16 12:38:00,-0.930569,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,26.7,-4.92156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22360",2019-07-16 12:39:00,-1.44206,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,27.6,-4.87116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22361",2019-07-16 12:40:00,-1.59815,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,26.5,-4.84029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22362",2019-07-16 12:41:00,-1.42628,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,27,-4.80753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22363",2019-07-16 12:42:00,-1.5899,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,27.1,-4.80816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22364",2019-07-16 12:43:00,-1.35907,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,27.6,-4.82013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22365",2019-07-16 12:44:00,-1.49221,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,25.5,-4.83021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22366",2019-07-16 12:45:00,-1.47495,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,25.3,-4.85226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22367",2019-07-16 12:46:00,-1.49619,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,25.1,-4.9707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22368",2019-07-16 12:47:00,-1.44628,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,24.3,-5.01858,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22369",2019-07-16 12:48:00,-1.49627,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,24.1,-5.04504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22370",2019-07-16 12:49:00,-1.48109,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,23.8,-5.04126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22371",2019-07-16 12:50:00,-1.50382,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,23.8,-5.05323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22372",2019-07-16 12:51:00,-1.52126,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,22.7,-4.94676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22373",2019-07-16 12:52:00,-1.4273,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,23.1,-5.0022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22374",2019-07-16 12:53:00,-1.37624,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25,24,-5.00346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22375",2019-07-16 12:54:00,-1.44714,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25.5,23.7,-5.05323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22376",2019-07-16 12:55:00,-1.52931,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25.5,24.2,-5.03244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22377",2019-07-16 12:56:00,-1.5512,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25.5,24.9,-5.04,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22378",2019-07-16 12:57:00,-1.52333,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25.5,24.1,-5.12253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22379",2019-07-16 12:58:00,-1.70864,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25.5,23.8,-5.05008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22380",2019-07-16 12:59:00,-1.4883,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25.5,24.7,-5.10048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22381",2019-07-16 13:00:00,-1.6891,NA,0.192,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25.5,26,-5.13828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22382",2019-07-16 13:01:00,-1.48949,NA,0.191,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25.5,26.5,-5.09166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22383",2019-07-16 13:02:00,-1.11055,NA,0.192,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25.5,27,-5.02236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22384",2019-07-16 13:03:00,-1.50801,NA,0.198,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25.5,24,-4.94928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22385",2019-07-16 13:04:00,-1.30188,NA,0.195,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25.5,26,-4.99023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22386",2019-07-16 13:05:00,-1.12519,NA,0.471,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25.5,25.4,-4.7628,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22387",2019-07-16 13:06:00,-0.894928,NA,0.464,25,22,22,19,26.5,22,19,0,0,24,23,24,27,24.5,24.5,25.5,25.2,-4.80123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22388",2019-07-16 13:07:00,-0.852029,NA,0.464,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,26.8,-4.76658,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22389",2019-07-16 13:08:00,-0.690583,NA,0.462,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,27.9,-4.73256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22390",2019-07-16 13:09:00,-0.962657,NA,0.462,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.3,-4.69476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22391",2019-07-16 13:10:00,-1.51355,NA,0.462,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.5,-4.66893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22392",2019-07-16 13:11:00,-1.76737,NA,0.464,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.3,-4.73067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22393",2019-07-16 13:12:00,-1.86671,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.2,-4.55994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22394",2019-07-16 13:13:00,-2.09602,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,27.9,-5.04063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22395",2019-07-16 13:14:00,-2.12575,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.6,-5.06583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22396",2019-07-16 13:15:00,-2.2266,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.6,-5.05386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22397",2019-07-16 13:16:00,-2.33134,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,26.6,-5.08473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22398",2019-07-16 13:17:00,-2.20377,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,26.8,-5.0841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22399",2019-07-16 13:18:00,-2.12444,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,27.6,-4.99149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22400",2019-07-16 13:19:00,-1.89782,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,27.8,-5.16726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22401",2019-07-16 13:20:00,-1.4858,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,27.3,-5.2164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22402",2019-07-16 13:21:00,-1.51139,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,27.3,-5.24349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22403",2019-07-16 13:22:00,-1.65716,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,27.6,-5.26869,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22404",2019-07-16 13:23:00,-1.40003,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,27.6,-5.21703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22405",2019-07-16 13:24:00,-1.37811,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,27.4,-5.28129,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22406",2019-07-16 13:25:00,-1.1998,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.3,-4.8699,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22407",2019-07-16 13:26:00,-0.670337,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.5,-4.81509,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22408",2019-07-16 13:27:00,-0.608985,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.5,-4.82013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22409",2019-07-16 13:28:00,-0.685113,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.3,-4.851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22410",2019-07-16 13:29:00,-0.536885,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.6,-4.83336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22411",2019-07-16 13:30:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.7,-4.75209,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22412",2019-07-16 13:31:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.6,-4.7565,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22413",2019-07-16 13:32:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.3,-4.74579,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22414",2019-07-16 13:33:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.7,-4.66893,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22415",2019-07-16 13:34:00,-0.46917,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.8,-4.63869,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22416",2019-07-16 13:35:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.5,-4.6872,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22417",2019-07-16 13:36:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,29.1,-4.76973,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22418",2019-07-16 13:37:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,29.1,-4.71744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22419",2019-07-16 13:38:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.7,-4.71366,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22420",2019-07-16 13:39:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.4,-4.78926,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22421",2019-07-16 13:40:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,29,-4.73949,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22422",2019-07-16 13:41:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.6,-4.67586,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22423",2019-07-16 13:42:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.6,-4.62231,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22424",2019-07-16 13:43:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.7,-4.53096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22425",2019-07-16 13:44:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,28.9,-4.66956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22426",2019-07-16 13:45:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,29,-4.67586,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22427",2019-07-16 13:46:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26.5,24.5,24.5,25.5,29.3,-4.60404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22428",2019-07-16 13:47:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,24.5,25.5,28.3,-4.17879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22429",2019-07-16 13:48:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,24.5,25.5,26.7,-3.69054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22430",2019-07-16 13:49:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,24.5,25.5,27.4,-4.31046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22431",2019-07-16 13:50:00,4.4228,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,24.5,25.5,27.3,-4.46229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22432",2019-07-16 13:51:00,4.83848,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,24.5,25.5,27.4,-4.37535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22433",2019-07-16 13:52:00,6.19158,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,24.5,25.5,27.8,-4.47174,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"22434",2019-07-16 13:53:00,6.49415,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,24.5,25.5,27.6,-3.05487,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"22435",2019-07-16 13:54:00,5.1118,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,24.5,25.5,27.8,-4.46544,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"22436",2019-07-16 13:55:00,3.59428,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,24.5,25.5,27.8,-4.39866,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"22437",2019-07-16 13:56:00,3.07534,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,28.1,-4.32369,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"22438",2019-07-16 13:57:00,2.15068,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,27.6,-4.28526,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"22439",2019-07-16 13:58:00,-3.63174,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.5,-4.1958,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"22440",2019-07-16 13:59:00,-3.33968,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,27.2,-3.20796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22441",2019-07-16 14:00:00,5.28183,1216,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,25.6,-3.6162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22442",2019-07-16 14:01:00,3.48641,1008,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.4,-3.33396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22443",2019-07-16 14:02:00,4.25787,1079,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26,-4.35456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22444",2019-07-16 14:03:00,4.78078,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26,-4.29219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22445",2019-07-16 14:04:00,3.87751,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.7,-4.4667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22446",2019-07-16 14:05:00,3.08808,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,27.8,-4.4415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22447",2019-07-16 14:06:00,2.20321,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,28.1,-4.46733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22448",2019-07-16 14:07:00,1.58028,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,28.2,-4.47426,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"22449",2019-07-16 14:08:00,1.63289,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,28.1,-4.5612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22450",2019-07-16 14:09:00,1.65352,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,28.7,-4.58766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22451",2019-07-16 14:10:00,1.51948,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,28.2,-4.61979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22452",2019-07-16 14:11:00,1.54966,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.3,-4.61286,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"22453",2019-07-16 14:12:00,1.69307,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,25.6,-4.60656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22454",2019-07-16 14:13:00,1.60816,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,25.5,-4.63743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22455",2019-07-16 14:14:00,1.65175,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.1,-4.58829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22456",2019-07-16 14:15:00,2.04117,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.8,-4.58703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22457",2019-07-16 14:16:00,2.1535,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.1,-4.56813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22458",2019-07-16 14:17:00,2.63237,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.5,-4.52403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22459",2019-07-16 14:18:00,2.29526,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.3,-4.47993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"22460",2019-07-16 14:19:00,2.17568,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.3,-4.4226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22461",2019-07-16 14:20:00,2.17071,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.1,-4.39929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22462",2019-07-16 14:21:00,2.36712,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,27.2,-5.07717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22463",2019-07-16 14:22:00,0.762756,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.4,-5.17986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22464",2019-07-16 14:23:00,0.64688,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.9,-5.19246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22465",2019-07-16 14:24:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.1,-5.17986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22466",2019-07-16 14:25:00,-2.78534,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26,-5.17923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22467",2019-07-16 14:26:00,-3.67802,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.5,-5.16033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22468",2019-07-16 14:27:00,-4.41601,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,27.3,-5.15088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22469",2019-07-16 14:28:00,-4.58888,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.9,-5.16096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22470",2019-07-16 14:29:00,-4.66499,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,25.3,-5.12883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22471",2019-07-16 14:30:00,-4.65441,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,24.8,-5.1093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22472",2019-07-16 14:31:00,-4.53105,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26,-5.08536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22473",2019-07-16 14:32:00,-3.91557,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,27.7,-5.04756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22474",2019-07-16 14:33:00,-3.40565,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.1,-5.03622,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22475",2019-07-16 14:34:00,-3.50718,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.4,-5.01669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22476",2019-07-16 14:35:00,-2.61873,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,25.9,-5.01417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22477",2019-07-16 14:36:00,-2.42665,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.4,-5.00409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22478",2019-07-16 14:37:00,-1.89473,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.2,-5.00094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22479",2019-07-16 14:38:00,-2.0548,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.1,-4.88376,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22480",2019-07-16 14:39:00,-2.12257,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,25.9,-4.92975,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22481",2019-07-16 14:40:00,-1.86764,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.6,-4.91967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22482",2019-07-16 14:41:00,-1.82978,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,26.8,-4.914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22483",2019-07-16 14:42:00,-1.79624,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,27.6,-4.90266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22484",2019-07-16 14:43:00,-1.72555,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,28.5,-4.90896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22485",2019-07-16 14:44:00,-1.55739,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,25.5,29.6,-4.87998,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22486",2019-07-16 14:45:00,-1.42686,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,30.2,-4.91526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22487",2019-07-16 14:46:00,-1.40427,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,29.6,-4.91463,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22488",2019-07-16 14:47:00,-1.32572,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,27.3,-4.90203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22489",2019-07-16 14:48:00,-1.32995,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,27,-4.92786,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22490",2019-07-16 14:49:00,-1.26869,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,27.9,-4.92156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22491",2019-07-16 14:50:00,-1.25342,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,27.4,-4.92723,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22492",2019-07-16 14:51:00,-1.23633,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,27.5,-4.9203,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22493",2019-07-16 14:52:00,-1.24882,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,27.9,-4.92156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22494",2019-07-16 14:53:00,-1.22423,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,27.1,-4.94613,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22495",2019-07-16 14:54:00,-1.24846,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,25.4,-4.90266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22496",2019-07-16 14:55:00,-1.25717,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,27.3,-4.88313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22497",2019-07-16 14:56:00,-1.21775,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,28.5,-4.83336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22498",2019-07-16 14:57:00,-1.23253,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,29.2,-4.78926,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22499",2019-07-16 14:58:00,-1.20159,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,28.6,-4.77729,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22500",2019-07-16 14:59:00,-1.20259,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,28.4,-4.77666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22501",2019-07-16 15:00:00,-1.19906,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,28.5,-4.77288,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22502",2019-07-16 15:01:00,-1.19638,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,27.7,-4.75461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22503",2019-07-16 15:02:00,-1.21737,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,26.9,-4.75839,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22504",2019-07-16 15:03:00,-1.19244,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,27.1,-4.7502,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22505",2019-07-16 15:04:00,-1.12501,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,27.5,-4.7628,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22506",2019-07-16 15:05:00,-1.20034,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,27.8,-4.76469,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22507",2019-07-16 15:06:00,-1.19393,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,27.8,-4.76217,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22508",2019-07-16 15:07:00,-1.18469,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,28,-4.77666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"22509",2019-07-16 15:08:00,-1.19466,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,28.5,-4.7754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22510",2019-07-16 15:09:00,-1.16594,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,28.5,-4.76721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22511",2019-07-16 15:10:00,-1.17099,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,28.5,-4.75272,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22512",2019-07-16 15:11:00,-1.20262,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,28.8,-1.07793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22513",2019-07-16 15:12:00,-1.17994,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,29.3,-1.2348,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22514",2019-07-16 15:13:00,-1.36195,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,29.9,-1.17243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22515",2019-07-16 15:14:00,-1.37339,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,30.5,-4.62609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22516",2019-07-16 15:15:00,-1.63142,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,28.8,-4.58136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22517",2019-07-16 15:16:00,-1.89331,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,27.8,-4.58136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22518",2019-07-16 15:17:00,-2.05248,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,25.5,24.5,25,25.5,27.7,-4.59522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22519",2019-07-16 15:18:00,-2.06361,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25.5,24.5,25,25.5,28.7,-4.60404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
