"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"22520",2019-07-16 15:19:00,-2.21296,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25.5,24.5,25,25.5,29.2,-4.61979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22521",2019-07-16 15:20:00,-1.99116,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25.5,24.5,25,25.5,29.5,-3.15063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22522",2019-07-16 15:21:00,-2.07765,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25.5,24.5,25,25.5,29.2,-4.48686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22523",2019-07-16 15:22:00,-2.09242,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25.5,24.5,25,25.5,29.3,-4.62546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22524",2019-07-16 15:23:00,-2.03381,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25.5,24.5,25,25.5,29.1,-4.59963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22525",2019-07-16 15:24:00,-2.06283,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25.5,24.5,25,25.5,28.7,-4.59396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22526",2019-07-16 15:25:00,-2.1024,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,25.5,24.5,25,25.5,27.3,-4.60656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22527",2019-07-16 15:26:00,-2.00545,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,26,24.5,25,25.5,27.4,-4.54986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22528",2019-07-16 15:27:00,-1.86549,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,26,24.5,25,25.5,28.1,-4.61349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22529",2019-07-16 15:28:00,-1.80667,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,26,24.5,25,25.5,28.4,-4.61097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22530",2019-07-16 15:29:00,-1.75905,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,26,24.5,25,25.5,28.9,-4.6053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22531",2019-07-16 15:30:00,-1.74683,1250,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,26,24.5,25,25.5,29.2,-4.59333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22532",2019-07-16 15:31:00,-1.69434,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,26,24.5,25,25.5,29.1,-4.59207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22533",2019-07-16 15:32:00,-1.68386,1239,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,26,25,25,25.5,28.5,-4.53663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22534",2019-07-16 15:33:00,-1.64273,1235,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,26,25,25,25.5,28.6,-4.49946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22535",2019-07-16 15:34:00,-1.63185,1238,0,25,22,22,19,26.5,22,19,0,0,24,23,24.5,26,25,25,25.5,29.1,-4.50702,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22536",2019-07-16 15:35:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"22537",2019-07-16 15:36:00,-1.62742,1234,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,25.5,28.6,-4.52466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22538",2019-07-16 15:37:00,-1.54695,1234,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,25.5,28.1,-4.5423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22539",2019-07-16 15:38:00,-1.63147,1230,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,25.5,28.5,-4.51899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22540",2019-07-16 15:39:00,-1.58909,1224,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,25.5,29.2,-4.50576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22541",2019-07-16 15:40:00,-1.58335,1221,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,25.5,28.3,-4.49883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22542",2019-07-16 15:41:00,-1.59137,1223,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,25.5,28.6,-4.50702,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22543",2019-07-16 15:42:00,-1.60557,1221,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,25.5,29.1,-2.08845,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22544",2019-07-16 15:43:00,-1.36175,1221,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,25.5,28.2,-4.48056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22545",2019-07-16 15:44:00,-1.38528,1218,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,25.5,28.5,-1.01619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22546",2019-07-16 15:45:00,-1.57164,1214,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,25.5,28.3,-4.48812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"22547",2019-07-16 15:46:00,-1.56676,1213,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,25.5,28,-4.47363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22548",2019-07-16 15:47:00,-1.57306,1211,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,25.5,27.3,-4.46229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22549",2019-07-16 15:48:00,-1.30317,1209,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,25.5,26.9,-4.43646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22550",2019-07-16 15:49:00,-1.60698,1205,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,25.5,27.3,-4.41693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22551",2019-07-16 15:50:00,-2.20014,1198,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,26,28.4,-4.38543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22552",2019-07-16 15:51:00,-1.87732,1199,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,26,28.3,-4.39992,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22553",2019-07-16 15:52:00,-1.19719,1197,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,26,28.3,-4.38669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22554",2019-07-16 15:53:00,-1.20373,1191,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,26,28.2,-4.39803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22555",2019-07-16 15:54:00,-1.60408,1191,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,26,27.8,-4.4163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22556",2019-07-16 15:55:00,-1.60598,1188,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24.5,26,25,25,26,26.9,-4.39236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22557",2019-07-16 15:56:00,-1.69409,1186,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25,26,27.9,-4.39677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22558",2019-07-16 15:57:00,-1.59306,1186,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25,26,28.2,-4.39992,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22559",2019-07-16 15:58:00,-1.74085,1184,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,28.3,-4.39299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22560",2019-07-16 15:59:00,-1.71195,1174,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,28.6,-4.36149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22561",2019-07-16 16:00:00,-1.73015,1172,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,28.6,-4.34385,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22562",2019-07-16 16:01:00,-1.71492,1171,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,27.5,-3.99483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22563",2019-07-16 16:02:00,-1.70598,1170,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,28.1,-4.02129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22564",2019-07-16 16:03:00,-1.8411,1165,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,28,-4.02444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22565",2019-07-16 16:04:00,-1.60886,1160,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,27.6,-4.02255,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22566",2019-07-16 16:05:00,-1.68173,1156,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,28.7,-4.00806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22567",2019-07-16 16:06:00,-1.70656,1148,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,28.6,-3.97593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22568",2019-07-16 16:07:00,-1.66357,1148,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,29.6,-3.97719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22569",2019-07-16 16:08:00,-1.44173,1140,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,30.3,-3.95766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22570",2019-07-16 16:09:00,-1.70168,1141,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,30.6,-3.97026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22571",2019-07-16 16:10:00,-1.46453,1139,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,30.8,-3.96333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22572",2019-07-16 16:11:00,-1.41824,1137,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,29.7,-3.93939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22573",2019-07-16 16:12:00,-1.93445,1129,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,29.4,-3.92679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22574",2019-07-16 16:13:00,-1.74173,1128,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,30.1,-3.91419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22575",2019-07-16 16:14:00,-1.70655,1124,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,29.8,-3.88143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22576",2019-07-16 16:15:00,-1.72613,1116,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,30.1,-3.86253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22577",2019-07-16 16:16:00,-1.72819,1115,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,29.5,-3.84552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22578",2019-07-16 16:17:00,-1.58603,1115,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,28.2,-3.83859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22579",2019-07-16 16:18:00,-1.68782,1112,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,29.2,-3.81843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22580",2019-07-16 16:19:00,-1.73755,1107,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,29.9,-3.843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22581",2019-07-16 16:20:00,-1.69494,1108,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,29.1,-3.84993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22582",2019-07-16 16:21:00,-1.73902,1108,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,28,-3.85623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22583",2019-07-16 16:22:00,-1.71646,1106,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,27.7,-3.88017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22584",2019-07-16 16:23:00,-1.72873,1104,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,26.5,-3.86883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22585",2019-07-16 16:24:00,-1.76849,1101,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,26.6,-3.87009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22586",2019-07-16 16:25:00,-1.75137,1100,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26.5,26.4,-3.84741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22587",2019-07-16 16:26:00,-1.77404,1097,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26.5,27.2,-3.82536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22588",2019-07-16 16:27:00,-1.68289,1091,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26.5,27.3,-3.8178,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22589",2019-07-16 16:28:00,-1.69704,1081,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26.5,27.7,-3.78126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22590",2019-07-16 16:29:00,-1.68665,1080,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26.5,27.7,-3.76866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22591",2019-07-16 16:30:00,-1.73288,1075,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26.5,28.7,-3.73086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22592",2019-07-16 16:31:00,-1.48845,1068,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26.5,29.8,-3.71574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22593",2019-07-16 16:32:00,-1.66234,1066,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26.5,29.8,-3.72834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22594",2019-07-16 16:33:00,-1.67244,1062,0.556,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26.5,29.3,-3.25269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22595",2019-07-16 16:34:00,-1.70301,1057,1,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26.5,29.3,-2.76696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22596",2019-07-16 16:35:00,-1.94556,1052,0.995,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26.5,28.9,-2.75121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22597",2019-07-16 16:36:00,-1.67714,1047,0.991,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,26.5,25,25,26.5,29.1,-2.76003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22598",2019-07-16 16:37:00,-1.66478,1044,0.998,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,26.5,25,25,26.5,29.3,-2.73105,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22599",2019-07-16 16:38:00,-1.72294,1041,0.959,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,26.5,25,25.5,26.5,29,-2.77263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22600",2019-07-16 16:39:00,-1.65134,1038,0.936,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,26.5,25,25.5,26.5,28.9,-2.77641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22601",2019-07-16 16:40:00,-1.65458,1034,0.923,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,26.5,25,25.5,26.5,28.7,-2.78586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22602",2019-07-16 16:41:00,-1.68987,1031,0.891,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,26.5,25,25.5,26.5,29,-2.82303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22603",2019-07-16 16:42:00,-1.63734,1028,0.864,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,26.5,25,25.5,26.5,29.4,-2.83563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22604",2019-07-16 16:43:00,-1.95227,1024,0.865,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,26.5,25,25.5,26.5,30,-2.81673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22605",2019-07-16 16:44:00,-1.54015,1019,0.848,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,26.5,25,25.5,26.5,29.3,-2.79216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22606",2019-07-16 16:45:00,-1.68746,1016,0.85,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,26.5,25,25.5,26.5,28.7,-2.7972,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22607",2019-07-16 16:46:00,-1.63732,1012,0.82,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,26.5,25,25.5,26.5,27.8,-2.7972,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22608",2019-07-16 16:47:00,-1.67772,1010,0.829,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,26.5,25,25.5,26.5,28.2,-2.77326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22609",2019-07-16 16:48:00,-1.68287,1005,0.83,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,26.5,25,25.5,26.5,28.6,-2.76633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22610",2019-07-16 16:49:00,-1.67441,997,0.827,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25.5,26.5,27.9,-2.72349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22611",2019-07-16 16:50:00,-1.61641,996,0.813,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25.5,26.5,27,-2.74176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22612",2019-07-16 16:51:00,-1.63372,987,0.819,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25.5,26.5,27.3,-2.709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22613",2019-07-16 16:52:00,-1.65416,986,0.819,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25.5,27,27.9,-2.70963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22614",2019-07-16 16:53:00,-1.70728,980,0.812,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25.5,27,28.2,-2.69073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22615",2019-07-16 16:54:00,-1.63637,974,0.819,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25.5,27,27.1,-2.67561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22616",2019-07-16 16:55:00,-1.6432,974,0.805,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25.5,27,27.5,-2.71089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22617",2019-07-16 16:56:00,-1.65258,967,0.805,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25.5,27,27.5,-2.68569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22618",2019-07-16 16:57:00,-1.79488,961,0.803,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25.5,27,27.5,-2.66679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22619",2019-07-16 16:58:00,-1.65036,956,0.807,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,26.5,25,25.5,27,28.1,-2.65986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22620",2019-07-16 16:59:00,-1.65644,952,0.812,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,26.5,25,25.5,27,28.4,-2.64789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22621",2019-07-16 17:00:00,-1.6635,952,0.804,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,27,25,25.5,27,28.4,-2.64096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22622",2019-07-16 17:01:00,-1.66443,947,0.81,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,27,25,25.5,27,28.7,-2.63403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22623",2019-07-16 17:02:00,-1.65981,944,0.805,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,27,25,25.5,27,28.7,-2.63592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22624",2019-07-16 17:03:00,-1.68123,933,0.81,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,27,25,25.5,27,28.7,-2.60379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22625",2019-07-16 17:04:00,-1.64536,929,0.816,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,27,25,25.5,27,28.8,-2.56473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22626",2019-07-16 17:05:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"22627",2019-07-16 17:06:00,-1.62494,912,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,25,27,25.5,25.5,27,28.7,-3.20733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22628",2019-07-16 17:07:00,-1.65622,903,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,28.7,-3.1815,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22629",2019-07-16 17:08:00,-1.62401,900,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,28.4,-3.13992,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22630",2019-07-16 17:09:00,-1.67771,900,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27,28.5,-3.13236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22631",2019-07-16 17:10:00,-1.52937,899,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27,28.4,-3.1311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22632",2019-07-16 17:11:00,-1.84661,894,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27,28.5,-3.11976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22633",2019-07-16 17:12:00,-1.63228,893,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27,28.1,-3.11346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22634",2019-07-16 17:13:00,-1.73613,891,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27,28.9,-3.1122,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22635",2019-07-16 17:14:00,-1.67634,886,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27,28.9,-3.07692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22636",2019-07-16 17:15:00,-1.42959,883,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27,28.9,-3.05676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22637",2019-07-16 17:16:00,-1.66383,880,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27,28.9,-3.04983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22638",2019-07-16 17:17:00,-1.965,879,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27,28.5,-3.0492,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22639",2019-07-16 17:18:00,-1.66937,873,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27,28.7,-3.01896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22640",2019-07-16 17:19:00,-1.6802,864,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27,29.6,-2.97423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22641",2019-07-16 17:20:00,-1.8231,854,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27,30.3,-2.92446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22642",2019-07-16 17:21:00,-1.68642,850,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27,31.4,-2.89296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22643",2019-07-16 17:22:00,-1.70246,846,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27,31.8,-2.8665,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22644",2019-07-16 17:23:00,-1.69912,840,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27,31,-2.84571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22645",2019-07-16 17:24:00,-1.66396,834,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,30.5,-2.79972,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22646",2019-07-16 17:25:00,-1.67739,832,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,28.9,-2.77326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22647",2019-07-16 17:26:00,-1.69675,828,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,28.6,-2.75373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22648",2019-07-16 17:27:00,-1.68598,822,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,29.3,-2.71404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22649",2019-07-16 17:28:00,-1.71468,818,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,30.2,-2.66616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22650",2019-07-16 17:29:00,-1.70777,814,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,30.4,-2.65293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22651",2019-07-16 17:30:00,-2.05967,810,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,29.3,-2.60946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22652",2019-07-16 17:31:00,-1.6705,802,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,29.8,-2.56914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22653",2019-07-16 17:32:00,-1.69803,797,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,30.5,-2.64663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22654",2019-07-16 17:33:00,-1.96191,792,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,30.2,-2.60946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22655",2019-07-16 17:34:00,-2.10743,789,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,29.6,-2.59623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22656",2019-07-16 17:35:00,-1.65877,784,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,30.2,-2.58111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22657",2019-07-16 17:36:00,-1.44629,782,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,30.8,-2.55591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22658",2019-07-16 17:37:00,-1.72001,776,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,31,-2.52189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22659",2019-07-16 17:38:00,-1.73343,772,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,30.5,-2.50425,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22660",2019-07-16 17:39:00,-1.69805,769,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,31.2,-2.49543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22661",2019-07-16 17:40:00,-1.72905,763,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,29.9,-2.47149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22662",2019-07-16 17:41:00,-1.74603,762,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,28.8,-2.46456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22663",2019-07-16 17:42:00,-1.70003,757,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,29,-2.45196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22664",2019-07-16 17:43:00,-1.74099,754,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,29.1,-2.43243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22665",2019-07-16 17:44:00,-1.68495,748,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,25.5,27.5,29,-2.4192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22666",2019-07-16 17:45:00,-1.6904,745,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,27.5,28.7,-2.39526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22667",2019-07-16 17:46:00,-1.66498,740,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,27.5,28.7,-2.38266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22668",2019-07-16 17:47:00,-1.66853,735,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,27.5,28.5,-2.3688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22669",2019-07-16 17:48:00,-1.71843,735,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,27.5,28.6,-2.37636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22670",2019-07-16 17:49:00,-1.76058,729,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,27.5,28.9,-2.37132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22671",2019-07-16 17:50:00,-1.81932,724,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,28,28.9,-2.31966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22672",2019-07-16 17:51:00,-1.7889,722,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,28,29,-2.32029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22673",2019-07-16 17:52:00,-1.80066,720,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,28,28.8,-2.31714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22674",2019-07-16 17:53:00,-1.85401,717,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,28,27.7,-2.2932,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22675",2019-07-16 17:54:00,-1.80905,713,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,28,28.3,-2.28816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22676",2019-07-16 17:55:00,-1.80457,711,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,28,28.7,-2.26611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22677",2019-07-16 17:56:00,-1.14132,706,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,28,29.6,-2.23335,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22678",2019-07-16 17:57:00,-1.72674,702,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,28,30.2,-2.21823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22679",2019-07-16 17:58:00,-1.77434,694,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,28,29.8,-2.17476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22680",2019-07-16 17:59:00,-1.72465,690,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,28,29.6,-2.15901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22681",2019-07-16 18:00:00,-1.80428,682,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,28,29.9,-2.15082,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22682",2019-07-16 18:01:00,-1.99075,678,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,28,29.3,-2.14515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22683",2019-07-16 18:02:00,-1.76337,674,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,28,28.9,-2.14011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22684",2019-07-16 18:03:00,-2.2069,674,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,28,28.3,-2.06892,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22685",2019-07-16 18:04:00,-1.7755,669,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,28,28.9,-2.10231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22686",2019-07-16 18:05:00,-1.74758,665,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,25.5,26,28,29.2,-2.07144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22687",2019-07-16 18:06:00,-1.67139,662,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,25.5,26,28,28.7,-2.03931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22688",2019-07-16 18:07:00,-1.76375,659,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,25.5,26,28,28.4,-2.03238,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22689",2019-07-16 18:08:00,-1.75271,654,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,25.5,26,28,28.3,-2.00151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22690",2019-07-16 18:09:00,-1.75791,649,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,25.5,26,28,28.7,-1.98009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22691",2019-07-16 18:10:00,-1.75664,646,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,25.5,26,28,28.3,-1.99269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22692",2019-07-16 18:11:00,-1.73657,642,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,25.5,26,28,27.6,-1.96623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22693",2019-07-16 18:12:00,-1.76126,636,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,25.5,26,28,28.8,-1.94229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22694",2019-07-16 18:13:00,-1.73663,631,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,25.5,26,28,29.8,-1.91142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22695",2019-07-16 18:14:00,-1.79421,626,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,25.5,26,28,30,-1.88685,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22696",2019-07-16 18:15:00,-1.76505,622,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,25.5,26,28,30.3,-1.87173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22697",2019-07-16 18:16:00,-1.66044,619,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,25.5,26,28,30.4,-1.85535,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22698",2019-07-16 18:17:00,-1.6002,617,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26,26,28,30.6,-1.84149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22699",2019-07-16 18:18:00,-1.73026,612,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26,26,28,30.8,-1.80999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22700",2019-07-16 18:19:00,-1.77349,609,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26,26,28,31,-1.75266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22701",2019-07-16 18:20:00,-1.74786,603,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26,26,28,31.3,-1.74573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22702",2019-07-16 18:21:00,-1.95127,599,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26,26,28.5,31.1,-1.7262,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22703",2019-07-16 18:22:00,-1.7774,595,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26,26,28.5,31.1,-1.70226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22704",2019-07-16 18:23:00,-1.87564,594,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26,26,28.5,31.1,-1.6884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22705",2019-07-16 18:24:00,-1.80151,588,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26,26,28.5,31,-1.67643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22706",2019-07-16 18:25:00,-1.51587,438,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26,26.5,28.5,30,-1.64556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22707",2019-07-16 18:26:00,-1.76154,417,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26,26.5,28.5,29.5,-1.62666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22708",2019-07-16 18:27:00,-1.77306,562,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26,26.5,28.5,29.2,-1.61343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22709",2019-07-16 18:28:00,-1.70436,576,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,26.5,26,26.5,28.5,28.7,-1.57689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22710",2019-07-16 18:29:00,-1.74622,570,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,26.5,26,26.5,28.5,29,-1.42506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22711",2019-07-16 18:30:00,-1.71026,567,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,26.5,26,26.5,28.5,29.3,-0.08946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22712",2019-07-16 18:31:00,-1.79694,563,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,26.5,26,26.5,28.5,29.4,-1.50885,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22713",2019-07-16 18:32:00,-1.76587,560,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,26.5,26,26.5,28.5,28.9,-1.51326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22714",2019-07-16 18:33:00,-1.76325,555,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,26.5,26,26.5,28.5,29.3,-1.50948,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22715",2019-07-16 18:34:00,-1.80473,552,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,26.5,26,26.5,28.5,29.1,-1.48932,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22716",2019-07-16 18:35:00,-1.7874,548,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,26.5,26,26.5,28.5,28.7,-1.47483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22717",2019-07-16 18:36:00,-2.03799,544,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,26.5,26,26.5,28.5,28.6,-1.3293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22718",2019-07-16 18:37:00,-1.7633,541,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,26.5,26,26.5,28.5,28.9,-1.34883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22719",2019-07-16 18:38:00,-1.77651,536,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27,26,26.5,28.5,28.9,-1.40112,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22720",2019-07-16 18:39:00,-1.74752,533,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27,26,26.5,28.5,28.9,-1.39356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22721",2019-07-16 18:40:00,-1.79328,509,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27,26,26.5,28.5,28.8,-1.36899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22722",2019-07-16 18:41:00,-1.74488,289,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27,26,26.5,28.5,28.8,-1.38537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22723",2019-07-16 18:42:00,-1.78277,111,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27,26,26.5,28.5,28.4,-1.34568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22724",2019-07-16 18:43:00,-2.10358,282,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27,26,26.5,28.5,27.8,-1.33686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22725",2019-07-16 18:44:00,-1.85422,392,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27,26,26.5,28.5,28.1,-1.31481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22726",2019-07-16 18:45:00,-1.82377,402,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27,26,26.5,28.5,28.5,-1.29213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22727",2019-07-16 18:46:00,-1.80572,395,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27,26,26.5,28.5,28.5,-1.26693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22728",2019-07-16 18:47:00,-1.85192,407,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27,26,26.5,28.5,28.2,-1.26063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22729",2019-07-16 18:48:00,-1.6959,414,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27,26,26.5,29,28.3,-1.24236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22730",2019-07-16 18:49:00,-1.87583,406,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27,26,26.5,29,28.7,-1.22283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22731",2019-07-16 18:50:00,-2.10103,380,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27,26,26.5,29,29.2,-1.20393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22732",2019-07-16 18:51:00,-1.91969,269,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,26.5,29,29.1,-1.17873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22733",2019-07-16 18:52:00,-1.93366,118,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,26.5,29,28.9,-1.17306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22734",2019-07-16 18:53:00,-1.88878,114,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,26.5,29,28.5,-1.0647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22735",2019-07-16 18:54:00,-1.90391,250,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,26.5,29,28.7,-1.13337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22736",2019-07-16 18:55:00,-1.92237,299,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,26.5,29,28.9,-1.09809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22737",2019-07-16 18:56:00,-1.92643,143,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,26.5,29,28.6,-1.08486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22738",2019-07-16 18:57:00,-1.48219,161,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,26.5,29,28.2,-1.0773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22739",2019-07-16 18:58:00,-1.88887,305,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,26.5,29,28.5,-1.03446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22740",2019-07-16 18:59:00,-1.85952,441,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,26.5,29,28.8,-1.01619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22741",2019-07-16 19:00:00,-1.83293,437,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,26.5,29,28.8,-0.99792,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22742",2019-07-16 19:01:00,-1.84015,433,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,26.5,29,28.5,-1.01556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22743",2019-07-16 19:02:00,-1.85219,429,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,26.5,29,28.5,-0.87759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22744",2019-07-16 19:03:00,-1.44861,422,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,26.5,29,28.5,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22745",2019-07-16 19:04:00,-1.72706,391,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,26.5,29,28.5,-0.94689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22746",2019-07-16 19:05:00,-1.93037,388,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,27,29,28.5,-0.93366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22747",2019-07-16 19:06:00,-1.84877,408,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,27,29,28.6,-0.87129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22748",2019-07-16 19:07:00,-1.82299,407,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,27,29,28.6,-0.77679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22749",2019-07-16 19:08:00,-1.58798,403,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,27,29,28.6,-0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22750",2019-07-16 19:09:00,-1.86135,398,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26,27,29,28.7,-0.82656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22751",2019-07-16 19:10:00,-1.77593,393,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26.5,27,29,28.7,-0.76293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22752",2019-07-16 19:11:00,-1.87175,389,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26.5,27,29,28.8,-0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22753",2019-07-16 19:12:00,-1.82612,385,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26.5,27,29,28.8,-0.80136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22754",2019-07-16 19:13:00,-1.87724,381,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26.5,27,29,29,-0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22755",2019-07-16 19:14:00,-1.84541,375,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26.5,27,29,29,-0.75726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22756",2019-07-16 19:15:00,-1.86215,371,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26.5,27,29,29.1,-0.74403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22757",2019-07-16 19:16:00,-1.8432,367,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26.5,27,29,29.2,-0.68229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22758",2019-07-16 19:17:00,-2.06987,364,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26.5,27,29,29.1,-0.70686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22759",2019-07-16 19:18:00,-1.85516,359,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26.5,27,29,29,-0.69363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22760",2019-07-16 19:19:00,-1.87804,355,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26.5,27,29.5,29,-0.67788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22761",2019-07-16 19:20:00,-1.85667,344,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26.5,27,29.5,29,-0.62559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22762",2019-07-16 19:21:00,-1.82505,346,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26.5,27,29.5,28.9,-0.54243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22763",2019-07-16 19:22:00,-1.83368,342,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26.5,27,29.5,28.9,-0.60606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22764",2019-07-16 19:23:00,-1.79586,338,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,26.5,27,29.5,28.9,-0.58905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22765",2019-07-16 19:24:00,-1.75458,334,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,26.5,27,29.5,28.9,-0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22766",2019-07-16 19:25:00,-1.85559,330,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,26.5,27,29.5,28.9,-0.57456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22767",2019-07-16 19:26:00,-1.8348,325,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,26.5,27,29.5,28.9,-0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22768",2019-07-16 19:27:00,-1.84758,324,0.751,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,26.5,27,29.5,28.9,0.14427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22769",2019-07-16 19:28:00,-1.82249,320,0.765,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,26.5,27,29.5,28.9,0.15057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22770",2019-07-16 19:29:00,-1.84128,300,0.758,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,26.5,27,29.5,28.8,0.30366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22771",2019-07-16 19:30:00,-1.72831,289,0.875,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,26.5,27,29.5,28.6,1.06281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22772",2019-07-16 19:31:00,-1.82803,272,1.718,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,26.5,27,29.5,28.5,4.11264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22773",2019-07-16 19:32:00,-2.14996,200,0.98,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.5,2.66742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22774",2019-07-16 19:33:00,-1.81636,153,1.219,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.5,2.85264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22775",2019-07-16 19:34:00,-1.7968,98,0.849,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.3,2.51433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22776",2019-07-16 19:35:00,-1.78634,103,0.96,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.2,2.64537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22777",2019-07-16 19:36:00,-1.80519,140,0.966,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.2,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22778",2019-07-16 19:37:00,-1.98721,187,0.967,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.2,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22779",2019-07-16 19:38:00,-1.88242,247,0.806,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.1,0.31311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22780",2019-07-16 19:39:00,-1.88978,256,0.758,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.1,0.3465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22781",2019-07-16 19:40:00,-1.68472,256,0.758,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.1,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22782",2019-07-16 19:41:00,-1.89707,262,0.758,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.1,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22783",2019-07-16 19:42:00,-1.89237,261,0.753,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.1,0.40698,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22784",2019-07-16 19:43:00,-1.87205,253,0.751,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.2,0.43218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22785",2019-07-16 19:44:00,-1.72865,251,0.751,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.2,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22786",2019-07-16 19:45:00,-1.88432,242,0.777,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.4,0.51849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22787",2019-07-16 19:46:00,-1.88126,227,1.264,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.4,1.1529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22788",2019-07-16 19:47:00,-1.85925,232,1.268,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.5,1.12707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22789",2019-07-16 19:48:00,-1.90647,224,1.272,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.7,1.17054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22790",2019-07-16 19:49:00,-1.90855,216,1.275,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,28.7,1.18377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22791",2019-07-16 19:50:00,-1.83949,216,1.261,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,28.7,1.08864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22792",2019-07-16 19:51:00,-2.12788,226,1.258,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,28.7,1.06344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22793",2019-07-16 19:52:00,-1.92079,191,0.944,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,28.6,0.88641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22794",2019-07-16 19:53:00,-1.89329,147,0.952,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,28.6,1.01304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22795",2019-07-16 19:54:00,-1.9191,148,0.646,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,28.6,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22796",2019-07-16 19:55:00,-1.95644,155,0.923,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,28.6,0.98784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22797",2019-07-16 19:56:00,-1.92582,130,0.92,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,28.5,1.03131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22798",2019-07-16 19:57:00,-2.24454,140,0.917,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,28.5,0.9639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22799",2019-07-16 19:58:00,-1.73485,159,0.935,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,28.5,0.96894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22800",2019-07-16 19:59:00,-2.01466,163,0.936,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,28.5,0.96264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22801",2019-07-16 20:00:00,-1.98584,171,0.86,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,28.5,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22802",2019-07-16 20:01:00,-2.02891,183,0.61,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,28.3,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22803",2019-07-16 20:02:00,-1.96115,192,0.61,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,28.1,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22804",2019-07-16 20:03:00,-1.98619,155,0.608,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,28,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22805",2019-07-16 20:04:00,-1.56431,149,0.604,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,27.8,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22806",2019-07-16 20:05:00,-1.94113,133,0.631,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,27.8,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22807",2019-07-16 20:06:00,-1.94791,118,0.681,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,27.8,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22808",2019-07-16 20:07:00,-1.91143,111,0.684,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,27.8,0.84231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22809",2019-07-16 20:08:00,-1.89775,105,0.684,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,27.8,0.86184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22810",2019-07-16 20:09:00,-1.90436,86,0.686,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,27.8,0.91854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22811",2019-07-16 20:10:00,-1.87657,73,0.689,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,27.8,0.93807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22812",2019-07-16 20:11:00,-1.84694,72,0.693,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27.5,29.5,27.7,0.96264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22813",2019-07-16 20:12:00,-1.88426,64,0.691,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,26.5,27,29.5,27.7,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22814",2019-07-16 20:13:00,-1.88857,54,0.691,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,27,27,29.5,27.7,1.00107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22815",2019-07-16 20:14:00,-1.88936,49,0.693,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,27,27,29.5,27.7,1.01367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22816",2019-07-16 20:15:00,-1.84181,46,0.693,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,27,27,29.5,27.6,1.00737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22817",2019-07-16 20:16:00,-1.90362,43,0.691,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,27,27,29.5,27.6,1.06533,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22818",2019-07-16 20:17:00,-1.83228,42,0.18,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,27,27,29.5,27.3,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22819",2019-07-16 20:18:00,-1.99159,41,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,27,27,29.5,26.9,0.47691,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22820",2019-07-16 20:19:00,-2.17538,40,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,27,27,29.5,26.5,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22821",2019-07-16 20:20:00,-2.09411,39,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,27,27,29.5,26.1,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22822",2019-07-16 20:21:00,-2.29119,38,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,27,27,29.5,25.9,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22823",2019-07-16 20:22:00,-2.38418,39,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27,27,29,25.8,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22824",2019-07-16 20:23:00,-2.49962,40,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27,27,29,25.7,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22825",2019-07-16 20:24:00,-2.55485,40,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27,27,29,25.5,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
