"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"22826",2019-07-16 20:25:00,-2.50238,43,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27,27,29,25.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22827",2019-07-16 20:26:00,-2.52961,46,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27,27,29,25.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22828",2019-07-16 20:27:00,-2.50207,48,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27,27,29,25.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22829",2019-07-16 20:28:00,-2.50082,49,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27,27,29,25.3,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22830",2019-07-16 20:29:00,-2.49247,52,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27,27,29,25.3,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22831",2019-07-16 20:30:00,-2.435,57,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27,27,29,25.3,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22832",2019-07-16 20:31:00,-2.32828,58,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27,27,29,25.4,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22833",2019-07-16 20:32:00,-2.274,55,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27,27,29,25.5,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22834",2019-07-16 20:33:00,NA,55,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,25.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"22835",2019-07-16 20:34:00,-2.08129,52,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27,27,29,25.6,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22836",2019-07-16 20:35:00,-2.09837,48,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27,27,29,25.6,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22837",2019-07-16 20:36:00,-2.03743,46,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,27,27,29,25.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22838",2019-07-16 20:37:00,-1.97509,42,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,27,27,29,25.6,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22839",2019-07-16 20:38:00,-1.96486,38,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,27,27,29,25.5,0.46053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22840",2019-07-16 20:39:00,-2.36769,35,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,27,27,29,25.4,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22841",2019-07-16 20:40:00,-2.02386,32,0,25,22,22,19,26.5,22,19,0,0,25,25,26,26.5,27,27,29,25.3,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22842",2019-07-16 20:41:00,-2.03247,30,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,29,25.3,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22843",2019-07-16 20:42:00,-1.60556,29,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,29,25.1,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22844",2019-07-16 20:43:00,-1.98057,30,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,29,25.1,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22845",2019-07-16 20:44:00,-1.86914,30,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,29,25,0.50904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22846",2019-07-16 20:45:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"22847",2019-07-16 20:46:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"22848",2019-07-16 20:47:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"22849",2019-07-16 20:48:00,-2.18832,25,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,29,24.7,0.5103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22850",2019-07-16 20:49:00,-2.00396,23,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,29,24.6,0.50715,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22851",2019-07-16 20:50:00,-2.09343,24,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,29,24.5,0.53361,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22852",2019-07-16 20:51:00,-2.19346,23,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,29,24.4,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22853",2019-07-16 20:52:00,-2.26762,23,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,29,24.3,0.51219,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22854",2019-07-16 20:53:00,-2.21936,22,0.103,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,24.3,0.57834,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22855",2019-07-16 20:54:00,-2.58341,23,0.109,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,24.3,0.57897,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22856",2019-07-16 20:55:00,-2.37378,22,0.064,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,24.3,0.54117,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22857",2019-07-16 20:56:00,-2.27993,21,0.089,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,24.4,0.57015,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22858",2019-07-16 20:57:00,-2.30854,21,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,24.4,0.55314,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22859",2019-07-16 20:58:00,-2.30653,19,0.105,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,24.4,0.64134,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22860",2019-07-16 20:59:00,-2.28376,19,0.107,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,24.3,0.5922,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22861",2019-07-16 21:00:00,-2.26279,19,0.062,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,24.2,0.56952,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22862",2019-07-16 21:01:00,-2.16361,18,0.091,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,24,0.5922,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22863",2019-07-16 21:02:00,-2.20642,18,0.109,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,23.9,0.60417,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22864",2019-07-16 21:03:00,-2.11588,16,0.041,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,23.7,0.56133,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22865",2019-07-16 21:04:00,-1.85578,16,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,23.6,0.65394,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22866",2019-07-16 21:05:00,-2.02413,16,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,23.5,0.57204,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22867",2019-07-16 21:06:00,-1.92248,16,2.059,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,23.5,2.66994,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22868",2019-07-16 21:07:00,-1.92593,15,2.05,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,23.4,2.65356,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22869",2019-07-16 21:08:00,-1.88226,14,2.037,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,23.4,2.6523,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22870",2019-07-16 21:09:00,-1.95845,15,2.044,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26.5,27,27,28.5,23.4,2.66364,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22871",2019-07-16 21:10:00,-1.93441,14,2.03,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,27,28.5,23.3,2.6775,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22872",2019-07-16 21:11:00,-1.93126,13,2.058,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28.5,23.3,2.67687,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22873",2019-07-16 21:12:00,-1.91241,12,2.069,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28.5,23.2,2.70333,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22874",2019-07-16 21:13:00,-1.90827,11,2.056,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28.5,23.1,2.70711,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22875",2019-07-16 21:14:00,-1.74157,10,2.059,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28.5,22.8,2.68947,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22876",2019-07-16 21:15:00,-1.8829,11,0.091,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28.5,23.1,0.64575,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22877",2019-07-16 21:16:00,-1.97544,10,2.06,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28.5,22.9,2.74743,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22878",2019-07-16 21:17:00,-2.10075,10,2.034,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28.5,23.2,2.72664,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22879",2019-07-16 21:18:00,-1.93885,10,2.054,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28.5,23.1,2.73987,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22880",2019-07-16 21:19:00,-1.92488,9,2.053,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28.5,23,2.74869,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22881",2019-07-16 21:20:00,-2.05333,9,2.069,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28.5,23.1,2.75814,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22882",2019-07-16 21:21:00,-2.01092,9,2.063,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28.5,23.1,2.74743,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22883",2019-07-16 21:22:00,-2.09945,9,2.031,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28.5,23.3,2.71971,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22884",2019-07-16 21:23:00,-2.36187,7,0.096,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28.5,23.3,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22885",2019-07-16 21:24:00,-2.26355,7,0.098,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28.5,23.2,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22886",2019-07-16 21:25:00,-2.12997,8,0.119,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,23.1,0.67536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22887",2019-07-16 21:26:00,-1.91907,7,0.119,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,23,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22888",2019-07-16 21:27:00,-2.12521,7,0.064,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.9,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22889",2019-07-16 21:28:00,-2.28829,6,0.096,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.9,0.67032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22890",2019-07-16 21:29:00,-2.13829,7,0.098,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.8,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22891",2019-07-16 21:30:00,-2.09817,7,0.116,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.7,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22892",2019-07-16 21:31:00,-2.09459,6,0.119,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.7,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22893",2019-07-16 21:32:00,-2.1055,6,0.064,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.6,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22894",2019-07-16 21:33:00,-2.08719,6,0.098,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.6,0.68292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22895",2019-07-16 21:34:00,-2.07586,5,0.098,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.4,0.68859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22896",2019-07-16 21:35:00,-2.06259,5,0.119,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.2,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22897",2019-07-16 21:36:00,-2.07075,6,0.116,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.3,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22898",2019-07-16 21:37:00,-2.09411,7,0.066,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.3,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22899",2019-07-16 21:38:00,-2.07884,0,0.098,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.3,0.69048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22900",2019-07-16 21:39:00,-2.08673,0,0.098,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.2,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22901",2019-07-16 21:40:00,-2.0704,0,0.062,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.2,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22902",2019-07-16 21:41:00,-1.98876,0,0.119,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.3,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22903",2019-07-16 21:42:00,-1.97665,0,0.098,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.3,0.71001,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22904",2019-07-16 21:43:00,-1.89015,0,0.1,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.3,0.69867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22905",2019-07-16 21:44:00,-1.90864,0,0.098,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.4,0.69615,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22906",2019-07-16 21:45:00,-1.9169,0,0.116,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.3,0.69867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22907",2019-07-16 21:46:00,-1.92136,0,0.119,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.4,0.70497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22908",2019-07-16 21:47:00,-2.06648,0,0.098,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.5,0.70434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22909",2019-07-16 21:48:00,-1.85399,0,0.098,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.5,0.67851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22910",2019-07-16 21:49:00,-1.90507,0,0.075,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.5,0.6489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22911",2019-07-16 21:50:00,-1.94065,0,0.121,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.5,0.67284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22912",2019-07-16 21:51:00,-1.80827,0,0.121,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.5,0.66591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22913",2019-07-16 21:52:00,-2.10222,0,0.091,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.4,0.67284,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22914",2019-07-16 21:53:00,-2.02675,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.4,0.63252,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22915",2019-07-16 21:54:00,-2.07719,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,22.3,0.6867,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22916",2019-07-16 21:55:00,-2.21908,0,0.025,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,22.3,0.62622,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22917",2019-07-16 21:56:00,-2.1216,0,3.707,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,22.3,4.37346,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22918",2019-07-16 21:57:00,-2.17229,0,1.51,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,22.1,2.06829,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22919",2019-07-16 21:58:00,-2.22596,0,3.817,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,22,4.58577,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22920",2019-07-16 21:59:00,-2.2037,0,0.273,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,21.9,0.93114,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22921",2019-07-16 22:00:00,-2.16794,0,3.648,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,21.9,4.35834,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22922",2019-07-16 22:01:00,-2.19539,0,0.041,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,22,0.62622,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22923",2019-07-16 22:02:00,-2.33223,0,0.041,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,22,0.73584,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22924",2019-07-16 22:03:00,-2.05157,0,0.125,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,21.9,0.69174,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22925",2019-07-16 22:04:00,-1.94654,0,0.152,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,21.9,0.70497,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22926",2019-07-16 22:05:00,-1.91753,0,0.105,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27.5,21.8,0.6678,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22927",2019-07-16 22:06:00,-1.83041,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27.5,21.9,0.60417,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22928",2019-07-16 22:07:00,-1.79678,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27.5,21.9,0.69111,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22929",2019-07-16 22:08:00,-1.88324,0,0.023,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27.5,21.9,0.60984,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22930",2019-07-16 22:09:00,-2.14392,0,2.041,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26.5,27.5,22,2.72223,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22931",2019-07-16 22:10:00,-1.75826,0,2.04,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26.5,27.5,22,2.6775,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22932",2019-07-16 22:11:00,-2.42542,0,2.009,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26.5,27.5,22.1,2.66112,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22933",2019-07-16 22:12:00,-1.77903,0,0.095,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26.5,27.5,22.1,0.64764,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22934",2019-07-16 22:13:00,-2.02442,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26.5,27.5,21.9,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22935",2019-07-16 22:14:00,-1.84694,0,2.041,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26.5,27.5,21.7,2.6838,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22936",2019-07-16 22:15:00,-2.02759,0,2.039,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26.5,27.5,21.5,2.68821,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22937",2019-07-16 22:16:00,-1.86758,0,2.066,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26.5,27.5,21.4,2.88729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22938",2019-07-16 22:17:00,-1.78769,0,2.028,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26.5,27.5,21.4,2.87217,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22939",2019-07-16 22:18:00,-2.06456,0,2.01,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26.5,27.5,21.4,2.85264,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22940",2019-07-16 22:19:00,-2.025,0,2.04,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26.5,27.5,21.5,2.87343,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22941",2019-07-16 22:20:00,-2.03525,0,2.036,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26.5,27.5,21.6,2.87973,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22942",2019-07-16 22:21:00,-2.05651,0,0.098,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26.5,27.5,21.7,0.8442,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22943",2019-07-16 22:22:00,-2.08056,0,0.045,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26,27.5,21.6,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22944",2019-07-16 22:23:00,-1.98495,0,0.046,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27.5,21.6,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22945",2019-07-16 22:24:00,-2.04864,0,0.025,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27.5,21.6,0.79821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22946",2019-07-16 22:25:00,-2.0769,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27.5,21.5,0.79128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22947",2019-07-16 22:26:00,-2.08246,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27.5,21.4,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22948",2019-07-16 22:27:00,-2.13361,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27.5,21.5,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22949",2019-07-16 22:28:00,-1.87686,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26,27.5,21.5,0.80829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22950",2019-07-16 22:29:00,-1.93453,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26,27.5,21.1,0.819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22951",2019-07-16 22:30:00,-2.18005,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26,27.5,20.9,0.81144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22952",2019-07-16 22:31:00,-2.24977,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26,27.5,20.8,0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22953",2019-07-16 22:32:00,-2.13167,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26,27.5,21,0.79947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22954",2019-07-16 22:33:00,-2.06738,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,26.5,26,27.5,20.9,0.79569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22955",2019-07-16 22:34:00,-2.02447,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26.5,26,27.5,20.9,0.77868,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22956",2019-07-16 22:35:00,-1.9911,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26.5,26,27.5,21,0.78498,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22957",2019-07-16 22:36:00,-1.82751,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,26.5,26,27.5,21,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22958",2019-07-16 22:37:00,-2.03298,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26.5,26,27.5,20.9,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22959",2019-07-16 22:38:00,-1.90476,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26.5,26,27.5,20.9,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22960",2019-07-16 22:39:00,-1.88975,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26.5,26,27.5,21,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22961",2019-07-16 22:40:00,-1.6255,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.9,0.76923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22962",2019-07-16 22:41:00,-1.89529,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.9,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22963",2019-07-16 22:42:00,-1.95832,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.8,0.7686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22964",2019-07-16 22:43:00,-1.85855,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.8,0.77427,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22965",2019-07-16 22:44:00,-1.88324,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.8,0.7686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22966",2019-07-16 22:45:00,-1.87374,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.8,0.77364,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22967",2019-07-16 22:46:00,-1.91474,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.8,0.77931,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22968",2019-07-16 22:47:00,-1.90019,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.8,0.76167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22969",2019-07-16 22:48:00,-1.76558,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.9,0.77427,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22970",2019-07-16 22:49:00,-1.95143,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.9,0.76734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22971",2019-07-16 22:50:00,-1.86368,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.8,0.7623,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22972",2019-07-16 22:51:00,-1.90267,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.7,0.76797,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"22973",2019-07-16 22:52:00,-1.90807,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.5,0.77175,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22974",2019-07-16 22:53:00,-1.91528,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.4,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22975",2019-07-16 22:54:00,-1.97461,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.3,0.819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22976",2019-07-16 22:55:00,-2.03117,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.1,2.23146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22977",2019-07-16 22:56:00,-1.24278,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.1,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22978",2019-07-16 22:57:00,-1.98025,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20.1,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"22979",2019-07-16 22:58:00,-1.95642,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22980",2019-07-16 22:59:00,-1.99565,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22981",2019-07-16 23:00:00,-2.09412,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22982",2019-07-16 23:01:00,-1.98954,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,20,0.77868,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22983",2019-07-16 23:02:00,-1.92361,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,19.9,0.84042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22984",2019-07-16 23:03:00,-1.97375,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27,19.8,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22985",2019-07-16 23:04:00,-1.97684,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,19.8,0.79191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22986",2019-07-16 23:05:00,-1.97265,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,19.7,0.83601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22987",2019-07-16 23:06:00,-1.9561,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,19.6,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22988",2019-07-16 23:07:00,-1.9545,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,19.6,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22989",2019-07-16 23:08:00,-1.88433,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,19.5,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22990",2019-07-16 23:09:00,-2.00826,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,19.5,0.82593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22991",2019-07-16 23:10:00,-1.92601,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,19.5,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22992",2019-07-16 23:11:00,-1.84113,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,19.5,0.89964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22993",2019-07-16 23:12:00,-1.86653,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,19.4,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22994",2019-07-16 23:13:00,-1.79601,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,19.4,0.76293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22995",2019-07-16 23:14:00,-1.84676,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,19.4,0.75537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22996",2019-07-16 23:15:00,-1.82848,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,19.3,0.74403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22997",2019-07-16 23:16:00,-1.78894,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,26.5,26,27,19.3,0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22998",2019-07-16 23:17:00,-1.81088,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25.5,26.5,26,27,19.4,0.74592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"22999",2019-07-16 23:18:00,-1.80417,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25.5,26.5,26,27,19.2,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23000",2019-07-16 23:19:00,-1.78398,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25.5,26.5,26,27,19.3,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23001",2019-07-16 23:20:00,-1.70108,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25.5,26.5,26,27,19.2,0.73962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23002",2019-07-16 23:21:00,-1.79331,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25.5,26.5,26,27,19.2,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23003",2019-07-16 23:22:00,-1.62617,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25.5,26.5,26,27,19.1,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23004",2019-07-16 23:23:00,-1.97296,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25.5,26.5,26,27,19,0.76671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23005",2019-07-16 23:24:00,-1.79363,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25.5,26.5,26,27,19,0.75159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23006",2019-07-16 23:25:00,-1.80562,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25.5,26.5,26,27,19,0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23007",2019-07-16 23:26:00,-1.75225,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25.5,26.5,26,27,19,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23008",2019-07-16 23:27:00,-1.77837,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25.5,26.5,26,27,19,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23009",2019-07-16 23:28:00,-1.79097,0,0,25,22,22,19,26.5,22,19,3.03333333333333,0,24.5,25,24.5,25.5,26.5,26,27,19,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23010",2019-07-16 23:29:00,-1.66309,0,0,25,22,22,19,26.5,22,19,7.11098360655738,0,24.5,25,24.5,25.5,26.5,26,27,18.8,0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23011",2019-07-16 23:30:00,-1.80405,0,0,25,22,22,19,26.5,22,19,7.36816666666667,0,24.5,25,24.5,25.5,26.5,26,27,18.8,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23012",2019-07-16 23:31:00,-1.79664,0,0,25,22,22,19,26.5,22,19,7.36833333333333,0,24.5,25,24.5,25.5,26.5,26,27,18.8,0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23013",2019-07-16 23:32:00,-1.7963,0,0,25,22,22,19,26.5,22,19,7.3935,0,24.5,25,24.5,25.5,26.5,26,27,18.9,0.89964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23014",2019-07-16 23:33:00,-1.78581,0,0,25,22,22,19,26.5,22,19,7.4345,0,24.5,25,24.5,25.5,26.5,26,27,18.9,0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23015",2019-07-16 23:34:00,-1.78333,0,0,25,22,22,19,26.5,22,19,7.40032786885246,0,24.5,25,24.5,25.5,26.5,26,27,18.8,0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23016",2019-07-16 23:35:00,-1.86861,0,0,25,22,22,19,26.5,22,19,7.26583333333333,0,24.5,25,24.5,25.5,26.5,26,27,18.7,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23017",2019-07-16 23:36:00,-2.12053,0,0,25,22,22,19,26.5,22,19,7.32885245901639,0,24.5,25,24.5,25.5,26.5,26,27,18.6,0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23018",2019-07-16 23:37:00,-1.74519,0,0,25,22,22,19,26.5,22,19,7.42666666666667,0,24.5,25,24.5,25.5,26.5,26,27,18.5,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23019",2019-07-16 23:38:00,-1.73817,0,0,25,22,22,19,26.5,22,19,7.40266666666667,0,24.5,25,24.5,25.5,26.5,25.5,27,18.4,0.89082,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23020",2019-07-16 23:39:00,-1.76105,0,0,25,22,22,19,26.5,22,19,7.382,0,24.5,25,24.5,25.5,26.5,25.5,27,18.4,0.8946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23021",2019-07-16 23:40:00,-1.77302,0,0,25,22,22,19,26.5,22,19,7.39233333333333,0,24.5,25,24.5,25.5,26.5,25.5,27,18.4,2.3373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23022",2019-07-16 23:41:00,-1.77225,0,0,25,22,22,19,26.5,22,19,6.82616666666667,0,24.5,25,24.5,25.5,26.5,25.5,27,18.4,0.9387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23023",2019-07-16 23:42:00,-1.60874,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25.5,26.5,25.5,27,18.3,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23024",2019-07-16 23:43:00,-1.42548,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,24.5,25.5,26.5,25.5,27,18.4,0.86373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23025",2019-07-16 23:44:00,-1.93614,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.4,0.87003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23026",2019-07-16 23:45:00,-1.46178,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.4,0.78687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23027",2019-07-16 23:46:00,-1.75314,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.4,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23028",2019-07-16 23:47:00,-1.54278,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.4,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23029",2019-07-16 23:48:00,-1.73962,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.3,0.8316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23030",2019-07-16 23:49:00,-1.6202,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.2,0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23031",2019-07-16 23:50:00,-1.73605,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.2,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23032",2019-07-16 23:51:00,-1.71464,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.2,0.76482,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23033",2019-07-16 23:52:00,-1.92157,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.2,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23034",2019-07-16 23:53:00,-1.69356,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.3,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23035",2019-07-16 23:54:00,-1.71202,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.2,0.76608,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23036",2019-07-16 23:55:00,-1.72255,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.3,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23037",2019-07-16 23:56:00,-1.52899,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.2,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23038",2019-07-16 23:57:00,-1.7088,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.3,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23039",2019-07-16 23:58:00,-1.74809,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.5,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23040",2019-07-16 23:59:00,-1.6989,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.6,0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23041",2019-07-17 00:00:00,-1.71308,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.6,2.16027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23042",2019-07-17 00:01:00,-1.71757,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.7,0.7119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23043",2019-07-17 00:02:00,-1.29347,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.7,0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23044",2019-07-17 00:03:00,-1.71151,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.7,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23045",2019-07-17 00:04:00,-1.68273,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26.5,25.5,27,18.6,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23046",2019-07-17 00:05:00,-1.69078,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,27,18.7,0.67788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23047",2019-07-17 00:06:00,-1.69856,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18.6,0.67788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23048",2019-07-17 00:07:00,-1.8136,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18.6,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23049",2019-07-17 00:08:00,-1.6419,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18.5,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23050",2019-07-17 00:09:00,-1.40712,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18.4,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23051",2019-07-17 00:10:00,-1.38241,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18.4,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23052",2019-07-17 00:11:00,-1.93507,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18.3,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23053",2019-07-17 00:12:00,-1.72922,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18.2,0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23054",2019-07-17 00:13:00,-1.70834,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18.1,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23055",2019-07-17 00:14:00,-1.69757,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18,0.71253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23056",2019-07-17 00:15:00,-1.75342,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23057",2019-07-17 00:16:00,-1.87682,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23058",2019-07-17 00:17:00,-1.80673,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,17.9,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23059",2019-07-17 00:18:00,-1.76652,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23060",2019-07-17 00:19:00,-1.7973,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23061",2019-07-17 00:20:00,-1.79639,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23062",2019-07-17 00:21:00,-1.78798,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23063",2019-07-17 00:22:00,-1.6834,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,26,25.5,26.5,18,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23064",2019-07-17 00:23:00,-1.79801,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.9,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23065",2019-07-17 00:24:00,-1.74801,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.9,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23066",2019-07-17 00:25:00,-1.72998,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.9,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23067",2019-07-17 00:26:00,-1.7253,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.8,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23068",2019-07-17 00:27:00,-1.72678,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.8,0.52479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23069",2019-07-17 00:28:00,-1.70793,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.7,0.53298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23070",2019-07-17 00:29:00,-1.58464,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.7,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23071",2019-07-17 00:30:00,-1.63036,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.6,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23072",2019-07-17 00:31:00,-1.68405,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.6,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23073",2019-07-17 00:32:00,-1.7224,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.6,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23074",2019-07-17 00:33:00,-1.68157,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.6,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23075",2019-07-17 00:34:00,-1.55272,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.6,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23076",2019-07-17 00:35:00,-1.67453,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.7,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23077",2019-07-17 00:36:00,-1.31268,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.8,0.50778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23078",2019-07-17 00:37:00,-1.66753,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.8,0.49329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23079",2019-07-17 00:38:00,-1.68555,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.9,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23080",2019-07-17 00:39:00,-1.67923,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23081",2019-07-17 00:40:00,-1.72622,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.8,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23082",2019-07-17 00:41:00,-1.73167,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.8,0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23083",2019-07-17 00:42:00,-1.47604,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.8,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23084",2019-07-17 00:43:00,-1.44021,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.9,0.47376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23085",2019-07-17 00:44:00,-1.76487,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.9,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23086",2019-07-17 00:45:00,-1.73112,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.9,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23087",2019-07-17 00:46:00,-1.78187,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.8,0.47565,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23088",2019-07-17 00:47:00,-1.78548,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.8,0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23089",2019-07-17 00:48:00,-1.75749,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.8,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23090",2019-07-17 00:49:00,-1.7782,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.7,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23091",2019-07-17 00:50:00,-1.75059,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.7,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23092",2019-07-17 00:51:00,-1.79152,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.7,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23093",2019-07-17 00:52:00,-1.77422,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.6,0.46998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23094",2019-07-17 00:53:00,-1.78983,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.7,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23095",2019-07-17 00:54:00,-1.42231,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25.5,26.5,17.8,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23096",2019-07-17 00:55:00,-1.68738,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,26,25,26.5,17.7,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23097",2019-07-17 00:56:00,-1.70955,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24,25.5,26,25,26.5,17.7,0.46935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23098",2019-07-17 00:57:00,-1.69278,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24,25.5,26,25,26.5,17.6,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23099",2019-07-17 00:58:00,-1.67519,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24,25.5,26,25,26.5,17.7,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23100",2019-07-17 00:59:00,-1.67378,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24,25.5,26,25,26.5,17.8,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23101",2019-07-17 01:00:00,-1.65371,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25.5,26,25,26.5,17.8,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23102",2019-07-17 01:01:00,-1.69995,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25.5,26,25,26.5,17.7,0.48195,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23103",2019-07-17 01:02:00,-1.65478,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25.5,26,25,26.5,17.7,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23104",2019-07-17 01:03:00,-1.73106,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25.5,26,25,26.5,17.6,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23105",2019-07-17 01:04:00,-1.64357,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25.5,26,25,26.5,17.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23106",2019-07-17 01:05:00,-1.63194,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25.5,26,25,26.5,17.8,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23107",2019-07-17 01:06:00,-1.63767,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25.5,26,25,26.5,17.8,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23108",2019-07-17 01:07:00,-1.61598,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25.5,26,25,26.5,17.9,0.48195,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23109",2019-07-17 01:08:00,-1.62347,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25.5,26,25,26.5,17.8,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23110",2019-07-17 01:09:00,-1.89709,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25.5,26,25,26.5,17.8,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23111",2019-07-17 01:10:00,-1.96971,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25.5,26,25,26.5,17.7,0.54432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23112",2019-07-17 01:11:00,-1.63941,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26.5,17.8,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23113",2019-07-17 01:12:00,-1.63705,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26.5,17.7,0.47502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23114",2019-07-17 01:13:00,-1.63406,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.7,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23115",2019-07-17 01:14:00,-1.60213,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.6,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23116",2019-07-17 01:15:00,-1.61765,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.6,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23117",2019-07-17 01:16:00,-1.76865,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.5,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23118",2019-07-17 01:17:00,-1.84066,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.4,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23119",2019-07-17 01:18:00,-1.41204,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.4,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23120",2019-07-17 01:19:00,-1.61061,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.4,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23121",2019-07-17 01:20:00,-1.58888,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.3,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23122",2019-07-17 01:21:00,-1.63445,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.3,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23123",2019-07-17 01:22:00,-1.56458,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.2,0.46116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23124",2019-07-17 01:23:00,-1.87858,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.2,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23125",2019-07-17 01:24:00,-1.56401,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.3,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23126",2019-07-17 01:25:00,-1.57606,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.2,0.45549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23127",2019-07-17 01:26:00,-1.65411,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.2,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23128",2019-07-17 01:27:00,-1.58664,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.2,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23129",2019-07-17 01:28:00,-1.6086,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.2,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23130",2019-07-17 01:29:00,-1.71061,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.2,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23131",2019-07-17 01:30:00,-1.83987,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.2,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23132",2019-07-17 01:31:00,-1.62187,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.1,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23133",2019-07-17 01:32:00,-1.675,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17.1,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23134",2019-07-17 01:33:00,-1.63691,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23135",2019-07-17 01:34:00,-1.64324,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26,25,26,17,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23136",2019-07-17 01:35:00,-1.63042,0,0,25,22,22,19,26.5,22,19,0,5.94,23.5,24.5,24,25,26,25,26,17,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23137",2019-07-17 01:36:00,-1.39235,0,0,25,22,22,19,26.5,22,19,0,6.68406779661017,23.5,24.5,24,25,26,25,26,17,1.01997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23138",2019-07-17 01:37:00,-1.24713,0,0,25,22,22,19,26.5,22,19,0,6.81622950819672,23.5,24.5,24,25,26,25,26,16.9,1.07037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
