"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"23139",2019-07-17 01:38:00,-1.62088,0,0,25,22,22,19,26.5,22,19,0,6.88967213114754,23,24.5,24,25,26,25,26,16.9,1.08801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23140",2019-07-17 01:39:00,-1.35177,0,0,25,22,22,19,26.5,22,19,0,6.86633333333333,23,24.5,24,25,26,25,26,16.9,1.0836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23141",2019-07-17 01:40:00,-1.10932,0,0,25,22,22,19,26.5,22,19,0,6.87114754098361,23,24.5,24,25,26,25,26,16.9,1.08927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23142",2019-07-17 01:41:00,-0.974153,0,0,25,22,22,19,26.5,22,19,0,4.94819672131148,23,24.5,24,25,26,25,26,16.8,1.08927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23143",2019-07-17 01:42:00,-0.700726,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.7,0.97902,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23144",2019-07-17 01:43:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.7,0.98154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23145",2019-07-17 01:44:00,-0.547492,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.7,0.9576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23146",2019-07-17 01:45:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.7,1.0143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23147",2019-07-17 01:46:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.7,1.02501,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23148",2019-07-17 01:47:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.7,1.05714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23149",2019-07-17 01:48:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.8,0.96264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23150",2019-07-17 01:49:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.8,1.01934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23151",2019-07-17 01:50:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.93177,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23152",2019-07-17 01:51:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.7,0.93744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23153",2019-07-17 01:52:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.9828,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23154",2019-07-17 01:53:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.5,0.93177,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23155",2019-07-17 01:54:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.93114,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23156",2019-07-17 01:55:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.93114,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23157",2019-07-17 01:56:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.93303,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23158",2019-07-17 01:57:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.94185,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23159",2019-07-17 01:58:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.93807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23160",2019-07-17 01:59:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.93807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23161",2019-07-17 02:00:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.94941,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23162",2019-07-17 02:01:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.95004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23163",2019-07-17 02:02:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.94437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23164",2019-07-17 02:03:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.7,0.93618,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23165",2019-07-17 02:04:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.7,0.92484,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23166",2019-07-17 02:05:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.7,0.92547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23167",2019-07-17 02:06:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.8,0.92547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23168",2019-07-17 02:07:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.91917,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23169",2019-07-17 02:08:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.91854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23170",2019-07-17 02:09:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.93177,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23171",2019-07-17 02:10:00,0.413562,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.93303,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23172",2019-07-17 02:11:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25,26,16.6,0.94122,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23173",2019-07-17 02:12:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25,26,25,26,16.5,0.93744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23174",2019-07-17 02:13:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25,26,25,26,16.5,0.93807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23175",2019-07-17 02:14:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25,26,25,26,16.5,0.94437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23176",2019-07-17 02:15:00,0.386318,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25,26,25,26,16.4,0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23177",2019-07-17 02:16:00,1.70717,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25,26,25,26,16.4,0.93744,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23178",2019-07-17 02:17:00,2.45898,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25,26,25,26,16.4,0.9387,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23179",2019-07-17 02:18:00,3.83399,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25,26,25,26,16.5,0.94437,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23180",2019-07-17 02:19:00,4.49983,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25,26,25,26,16.5,0.94437,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23181",2019-07-17 02:20:00,3.85493,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25,26,24.5,26,16.5,0.95067,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23182",2019-07-17 02:21:00,3.35492,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25,26,24.5,26,16.4,1.0206,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23183",2019-07-17 02:22:00,-0.984279,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,25,26,24.5,26,16.4,1.04391,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23184",2019-07-17 02:23:00,-0.451967,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,25,26,24.5,26,16.4,0.98154,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23185",2019-07-17 02:24:00,-0.643996,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,25,26,24.5,26,16.5,0.97524,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23186",2019-07-17 02:25:00,-1.46307,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,25,26,24.5,25.5,16.3,0.97713,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23187",2019-07-17 02:26:00,-1.2955,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,25,26,24.5,25.5,16.3,0.95697,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23188",2019-07-17 02:27:00,-1.01766,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,25,26,24.5,25.5,16.3,0.9576,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23189",2019-07-17 02:28:00,-0.51927,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,25,26,24.5,25.5,16.3,0.95193,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"23190",2019-07-17 02:29:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,25,26,24.5,25.5,16.3,0.94563,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"23191",2019-07-17 02:30:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,25,26,24.5,25.5,16.3,0.95067,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"23192",2019-07-17 02:31:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,24.5,25.5,16.3,0.96201,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"23193",2019-07-17 02:32:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,24.5,25.5,16.2,0.95634,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"23194",2019-07-17 02:33:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,24.5,25.5,16.2,0.95004,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"23195",2019-07-17 02:34:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,24.5,25.5,16.2,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23196",2019-07-17 02:35:00,6.42563,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,24.5,25.5,16.3,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23197",2019-07-17 02:36:00,4.29094,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,24.5,25.5,16.3,0.95382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23198",2019-07-17 02:37:00,4.41463,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,24.5,25.5,16.2,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23199",2019-07-17 02:38:00,3.68552,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,24.5,25.5,16.3,0.98532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23200",2019-07-17 02:39:00,2.97421,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,24.5,25.5,16.2,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23201",2019-07-17 02:40:00,2.60812,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,24.5,25.5,16.1,0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23202",2019-07-17 02:41:00,2.48315,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,24.5,25.5,16.1,0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23203",2019-07-17 02:42:00,2.32508,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,24.5,25.5,16.1,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23204",2019-07-17 02:43:00,2.24143,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,24.5,25.5,16,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23205",2019-07-17 02:44:00,2.0197,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,24.5,25.5,16,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23206",2019-07-17 02:45:00,2.15861,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.9,1.03257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23207",2019-07-17 02:46:00,2.14783,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.9,1.04013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23208",2019-07-17 02:47:00,2.23219,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.9,1.04013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23209",2019-07-17 02:48:00,2.22927,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.8,1.03887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23210",2019-07-17 02:49:00,2.83143,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.8,1.04517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23211",2019-07-17 02:50:00,2.45201,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.8,1.06974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23212",2019-07-17 02:51:00,-3.11963,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.8,1.05336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23213",2019-07-17 02:52:00,-2.16878,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.7,1.03887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23214",2019-07-17 02:53:00,-1.80156,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.8,1.03131,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23215",2019-07-17 02:54:00,-2.23992,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.9,1.03257,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23216",2019-07-17 02:55:00,-2.04819,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,16,1.0395,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23217",2019-07-17 02:56:00,-1.34069,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,16.1,1.0332,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23218",2019-07-17 02:57:00,-1.00437,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,16.2,1.03068,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23219",2019-07-17 02:58:00,-0.768463,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,16.3,1.02123,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23220",2019-07-17 02:59:00,-0.60363,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,16.3,1.02753,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23221",2019-07-17 03:00:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,16.2,1.03824,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23222",2019-07-17 03:01:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,16.2,1.0269,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23223",2019-07-17 03:02:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,16.1,1.03257,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23224",2019-07-17 03:03:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,16.1,1.05084,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23225",2019-07-17 03:04:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,16.1,1.06281,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23226",2019-07-17 03:05:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,16,1.05084,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23227",2019-07-17 03:06:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,16,1.05147,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23228",2019-07-17 03:07:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.9,1.04517,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23229",2019-07-17 03:08:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.9,1.05777,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23230",2019-07-17 03:09:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.9,1.06344,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23231",2019-07-17 03:10:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.9,1.05021,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23232",2019-07-17 03:11:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.9,1.05777,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23233",2019-07-17 03:12:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,15.9,0.45234,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23234",2019-07-17 03:13:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.8,0.50337,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23235",2019-07-17 03:14:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.8,0.46053,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23236",2019-07-17 03:15:00,0,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.8,0.46494,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23237",2019-07-17 03:16:00,-0.559225,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.8,0.44667,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23238",2019-07-17 03:17:00,-0.864453,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.8,0.44667,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23239",2019-07-17 03:18:00,-1.38219,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.9,0.44667,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23240",2019-07-17 03:19:00,-1.76771,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,16,0.50274,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23241",2019-07-17 03:20:00,-1.87016,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.9,0.46179,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23242",2019-07-17 03:21:00,-1.9615,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.8,0.45234,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23243",2019-07-17 03:22:00,-2.08579,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.9,0.44793,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23244",2019-07-17 03:23:00,-2.09743,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.7,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23245",2019-07-17 03:24:00,-1.91282,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.6,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23246",2019-07-17 03:25:00,-2.19096,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.7,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23247",2019-07-17 03:26:00,-2.19708,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.7,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23248",2019-07-17 03:27:00,-2.17768,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.7,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23249",2019-07-17 03:28:00,-2.20041,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23250",2019-07-17 03:29:00,-2.173,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23251",2019-07-17 03:30:00,-2.05222,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.8,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23252",2019-07-17 03:31:00,-1.47731,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.8,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23253",2019-07-17 03:32:00,-1.92716,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.7,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23254",2019-07-17 03:33:00,-1.87158,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.7,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23255",2019-07-17 03:34:00,-1.79956,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.7,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23256",2019-07-17 03:35:00,-1.74823,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23257",2019-07-17 03:36:00,-1.72773,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,25.5,24.5,25.5,15.7,0.46368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23258",2019-07-17 03:37:00,-1.9809,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.8,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23259",2019-07-17 03:38:00,-1.31403,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23260",2019-07-17 03:39:00,-1.17886,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.5,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23261",2019-07-17 03:40:00,-1.6135,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.4,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23262",2019-07-17 03:41:00,-1.57092,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23263",2019-07-17 03:42:00,-1.59787,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.2,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23264",2019-07-17 03:43:00,-1.58008,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23265",2019-07-17 03:44:00,-1.59837,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23266",2019-07-17 03:45:00,-1.55036,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.4,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23267",2019-07-17 03:46:00,-1.55415,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.5,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23268",2019-07-17 03:47:00,-1.56642,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.5,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23269",2019-07-17 03:48:00,-1.55758,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.3,0.44415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23270",2019-07-17 03:49:00,-1.57593,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.3,0.44478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23271",2019-07-17 03:50:00,-1.63427,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25,15.4,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23272",2019-07-17 03:51:00,-1.04523,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23.5,24.5,25.5,24.5,25,15.4,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23273",2019-07-17 03:52:00,-1.5492,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23.5,24.5,25.5,24.5,25,15.3,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23274",2019-07-17 03:53:00,-1.56042,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24.5,25,15.3,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23275",2019-07-17 03:54:00,-1.53885,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,15.2,0.43785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23276",2019-07-17 03:55:00,-1.52012,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,15.1,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23277",2019-07-17 03:56:00,-1.55841,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,15.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23278",2019-07-17 03:57:00,-1.13971,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,15,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23279",2019-07-17 03:58:00,-1.84383,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,15,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23280",2019-07-17 03:59:00,-1.48933,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,14.9,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23281",2019-07-17 04:00:00,-1.58844,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,14.9,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23282",2019-07-17 04:01:00,-1.58945,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,14.9,0.41895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23283",2019-07-17 04:02:00,-1.55432,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,14.9,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23284",2019-07-17 04:03:00,-1.57154,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,14.9,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23285",2019-07-17 04:04:00,-1.70971,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,14.9,0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23286",2019-07-17 04:05:00,-1.6025,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,14.9,0.46116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23287",2019-07-17 04:06:00,-1.58053,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,14.9,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23288",2019-07-17 04:07:00,-1.60522,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,15,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23289",2019-07-17 04:08:00,-1.57532,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,15,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23290",2019-07-17 04:09:00,-1.57593,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,15,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23291",2019-07-17 04:10:00,-1.56063,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,15,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23292",2019-07-17 04:11:00,-1.52762,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,15,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23293",2019-07-17 04:12:00,-1.53509,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,15,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23294",2019-07-17 04:13:00,-1.54697,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,15,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23295",2019-07-17 04:14:00,-1.55445,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24.5,25.5,24,25,15,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23296",2019-07-17 04:15:00,-1.85586,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23297",2019-07-17 04:16:00,-1.50479,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23298",2019-07-17 04:17:00,-1.5216,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.46305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23299",2019-07-17 04:18:00,-1.95546,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23300",2019-07-17 04:19:00,-1.45885,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23301",2019-07-17 04:20:00,-1.50591,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23302",2019-07-17 04:21:00,-1.56827,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23303",2019-07-17 04:22:00,-1.81706,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23304",2019-07-17 04:23:00,-1.53975,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23305",2019-07-17 04:24:00,-1.58942,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23306",2019-07-17 04:25:00,-1.58904,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.8,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23307",2019-07-17 04:26:00,-1.64283,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23308",2019-07-17 04:27:00,-1.62961,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.8,0.44415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23309",2019-07-17 04:28:00,-1.68074,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23310",2019-07-17 04:29:00,-1.62905,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.8,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23311",2019-07-17 04:30:00,-1.53581,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23312",2019-07-17 04:31:00,-1.60136,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23313",2019-07-17 04:32:00,-1.53248,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23314",2019-07-17 04:33:00,-1.51877,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23315",2019-07-17 04:34:00,-1.52353,0,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,24,25.5,24,25,14.9,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23316",2019-07-17 04:35:00,-1.49877,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.9,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23317",2019-07-17 04:36:00,-1.5238,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.8,0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23318",2019-07-17 04:37:00,-1.76383,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23319",2019-07-17 04:38:00,-1.54327,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23320",2019-07-17 04:39:00,-1.5559,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23321",2019-07-17 04:40:00,-1.49532,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.9,0.45738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23322",2019-07-17 04:41:00,-1.49977,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.9,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23323",2019-07-17 04:42:00,-1.51795,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.9,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23324",2019-07-17 04:43:00,-1.48347,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,15,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23325",2019-07-17 04:44:00,-1.49151,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,15.1,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23326",2019-07-17 04:45:00,-1.48666,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,15.2,0.48132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23327",2019-07-17 04:46:00,-1.51055,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,15.1,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23328",2019-07-17 04:47:00,-1.43751,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.9,0.43848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23329",2019-07-17 04:48:00,-1.51682,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.8,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23330",2019-07-17 04:49:00,-1.50656,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.7,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23331",2019-07-17 04:50:00,-1.0493,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23332",2019-07-17 04:51:00,-1.75,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.7,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23333",2019-07-17 04:52:00,-1.48126,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.7,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23334",2019-07-17 04:53:00,-1.48085,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.7,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23335",2019-07-17 04:54:00,-1.49586,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.6,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23336",2019-07-17 04:55:00,-1.48526,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.7,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23337",2019-07-17 04:56:00,-1.5166,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.7,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23338",2019-07-17 04:57:00,-1.40936,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.7,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23339",2019-07-17 04:58:00,-1.63034,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.7,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23340",2019-07-17 04:59:00,-1.48153,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.7,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23341",2019-07-17 05:00:00,-1.51328,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,25,14.6,0.80199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23342",2019-07-17 05:01:00,-1.47957,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,25,14.6,0.69741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23343",2019-07-17 05:02:00,-1.47451,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,25,14.5,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23344",2019-07-17 05:03:00,-1.50277,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,25,14.5,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23345",2019-07-17 05:04:00,-1.27069,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,25,14.5,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23346",2019-07-17 05:05:00,-1.483,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,25,14.6,0.59598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23347",2019-07-17 05:06:00,-1.38833,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,25,14.7,0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23348",2019-07-17 05:07:00,-1.52283,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,25,14.5,0.59535,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23349",2019-07-17 05:08:00,-1.4913,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,25,14.5,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23350",2019-07-17 05:09:00,-1.48016,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,25,14.5,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23351",2019-07-17 05:10:00,-1.41022,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,25,14.5,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23352",2019-07-17 05:11:00,-1.3151,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,24.5,14.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23353",2019-07-17 05:12:00,-1.47234,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,24.5,14.5,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23354",2019-07-17 05:13:00,-1.43369,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,24.5,14.5,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23355",2019-07-17 05:14:00,-1.43585,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,24.5,14.6,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23356",2019-07-17 05:15:00,-1.43103,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,24.5,14.6,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23357",2019-07-17 05:16:00,-1.42538,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,24.5,14.5,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23358",2019-07-17 05:17:00,-1.19505,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,24.5,14.5,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23359",2019-07-17 05:18:00,-1.53281,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25,24,24.5,14.4,0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23360",2019-07-17 05:19:00,-1.09694,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.4,0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23361",2019-07-17 05:20:00,-1.24119,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23362",2019-07-17 05:21:00,-1.44552,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23363",2019-07-17 05:22:00,-1.39872,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.3,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23364",2019-07-17 05:23:00,-1.44075,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.3,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23365",2019-07-17 05:24:00,-0.922186,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.2,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23366",2019-07-17 05:25:00,-1.40267,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.2,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23367",2019-07-17 05:26:00,-1.44676,6,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.2,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23368",2019-07-17 05:27:00,-1.42251,6,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.3,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23369",2019-07-17 05:28:00,-1.43101,8,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.3,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23370",2019-07-17 05:29:00,-1.42303,8,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.2,0.60228,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23371",2019-07-17 05:30:00,-1.41953,8,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.3,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23372",2019-07-17 05:31:00,-1.36468,8,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.3,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23373",2019-07-17 05:32:00,-1.49446,6,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.3,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23374",2019-07-17 05:33:00,-1.39874,5,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.3,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23375",2019-07-17 05:34:00,-1.43246,7,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,23.5,24.5,14.4,0.59976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23376",2019-07-17 05:35:00,-1.63614,7,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,23.5,25,23.5,24.5,14.3,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23377",2019-07-17 05:36:00,-1.21828,8,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,23.5,25,23.5,24.5,14.3,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23378",2019-07-17 05:37:00,-1.42522,8,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,23.5,25,23.5,24.5,14.3,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23379",2019-07-17 05:38:00,-1.42028,9,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,23.5,25,23.5,24.5,14.3,0.58653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23380",2019-07-17 05:39:00,-1.40135,8,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,25,23.5,24.5,14.4,0.59598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23381",2019-07-17 05:40:00,-1.51084,8,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,25,23.5,24.5,14.4,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23382",2019-07-17 05:41:00,-1.42872,10,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,25,23.5,24.5,14.4,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23383",2019-07-17 05:42:00,-1.43107,10,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,25,23.5,24.5,14.4,0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23384",2019-07-17 05:43:00,-1.417,10,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,25,23.5,24.5,14.3,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23385",2019-07-17 05:44:00,-1.40897,11,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,23.5,25,23.5,24.5,14.4,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23386",2019-07-17 05:45:00,-1.40805,12,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.4,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23387",2019-07-17 05:46:00,-1.39489,12,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.4,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23388",2019-07-17 05:47:00,-1.1659,11,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.5,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23389",2019-07-17 05:48:00,-1.38766,12,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.4,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23390",2019-07-17 05:49:00,-1.38151,13,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.4,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23391",2019-07-17 05:50:00,-1.40965,12,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.4,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23392",2019-07-17 05:51:00,-1.26114,14,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.4,0.58905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23393",2019-07-17 05:52:00,-1.23965,15,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.4,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23394",2019-07-17 05:53:00,-1.36665,16,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.4,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23395",2019-07-17 05:54:00,-1.38069,15,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23396",2019-07-17 05:55:00,-1.38358,16,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.5,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23397",2019-07-17 05:56:00,-1.45218,16,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23398",2019-07-17 05:57:00,-1.51996,16,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23399",2019-07-17 05:58:00,-1.44481,16,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23400",2019-07-17 05:59:00,-1.53844,16,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23401",2019-07-17 06:00:00,-1.78668,19,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.54936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23402",2019-07-17 06:01:00,-1.43324,19,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23403",2019-07-17 06:02:00,-1.41133,18,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23404",2019-07-17 06:03:00,-1.40589,20,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23405",2019-07-17 06:04:00,-1.38601,20,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23406",2019-07-17 06:05:00,-1.36508,21,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23407",2019-07-17 06:06:00,-1.32034,21,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.55188,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23408",2019-07-17 06:07:00,-1.26017,23,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23409",2019-07-17 06:08:00,-1.27202,23,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23410",2019-07-17 06:09:00,-1.24663,23,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23411",2019-07-17 06:10:00,-1.28328,23,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23412",2019-07-17 06:11:00,-1.02285,24,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.2,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23413",2019-07-17 06:12:00,-1.34999,23,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.2,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23414",2019-07-17 06:13:00,-1.23941,24,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.2,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23415",2019-07-17 06:14:00,-1.30106,25,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.2,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23416",2019-07-17 06:15:00,-1.42718,25,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.1,0.50652,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23417",2019-07-17 06:16:00,-1.37901,24,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.1,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23418",2019-07-17 06:17:00,-1.41682,26,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.1,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23419",2019-07-17 06:18:00,-1.42809,25,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.1,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23420",2019-07-17 06:19:00,-1.76458,27,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.1,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23421",2019-07-17 06:20:00,-1.61126,28,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.1,0.47376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23422",2019-07-17 06:21:00,-1.51825,27,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.1,0.47439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23423",2019-07-17 06:22:00,-1.46938,29,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.1,0.46368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23424",2019-07-17 06:23:00,-1.57884,29,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.2,0.45864,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23425",2019-07-17 06:24:00,-1.48496,28,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.2,0.45297,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23426",2019-07-17 06:25:00,-1.54045,31,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.2,0.44541,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23427",2019-07-17 06:26:00,-1.53989,32,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.2,0.42966,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23428",2019-07-17 06:27:00,-1.52272,33,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.2,0.4284,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23429",2019-07-17 06:28:00,-1.4626,35,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.2,0.42714,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23430",2019-07-17 06:29:00,-1.38375,36,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,25,23.5,24.5,14.3,0.41517,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23431",2019-07-17 06:30:00,-1.27635,40,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,14.3,0.40887,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23432",2019-07-17 06:31:00,-1.57439,45,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,14.4,0.40761,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23433",2019-07-17 06:32:00,-1.2625,47,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,14.5,0.39627,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23434",2019-07-17 06:33:00,-1.29026,50,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,14.6,0.40194,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23435",2019-07-17 06:34:00,-1.20636,52,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,14.7,0.35847,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23436",2019-07-17 06:35:00,-1.07019,46,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,14.9,0.378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23437",2019-07-17 06:36:00,-1.23417,44,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,14.9,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23438",2019-07-17 06:37:00,-1.15655,43,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,15.1,0.38304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23439",2019-07-17 06:38:00,-1.18749,48,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,15.1,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23440",2019-07-17 06:39:00,-1.19287,57,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,15.1,0.32697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23441",2019-07-17 06:40:00,-1.2192,62,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,15.1,0.31437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23442",2019-07-17 06:41:00,-1.2026,56,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,15.1,0.32697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23443",2019-07-17 06:42:00,-1.21086,57,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,15.1,0.3276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23444",2019-07-17 06:43:00,-1.20924,58,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,15,0.33831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23445",2019-07-17 06:44:00,-0.841629,56,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,15.1,0.32634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23446",2019-07-17 06:45:00,-1.21113,61,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,15.1,0.31374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23447",2019-07-17 06:46:00,-1.02083,65,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,15.1,0.29295,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23448",2019-07-17 06:47:00,-1.33075,67,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,15.2,0.28854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23449",2019-07-17 06:48:00,-1.29464,69,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,15.2,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23450",2019-07-17 06:49:00,-1.4091,69,0,25,22,22,19,26.5,22,19,0,0,21,23,22.5,23.5,24.5,23.5,24.5,15.3,0.26397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23451",2019-07-17 06:50:00,-1.38175,65,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23.5,24.5,23.5,24.5,15.3,0.2709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23452",2019-07-17 06:51:00,-0.937689,63,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23.5,24.5,23.5,24.5,15.4,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23453",2019-07-17 06:52:00,-1.36846,64,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23.5,24.5,23.5,24.5,15.4,0.2457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23454",2019-07-17 06:53:00,-1.36012,80,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23.5,24.5,23,24.5,15.5,0.1701,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23455",2019-07-17 06:54:00,-1.37721,113,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23.5,24.5,23,24.5,15.5,0.09261,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
