"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"23456",2019-07-17 06:55:00,-1.60377,126,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23.5,24.5,23,24.5,15.5,0.04347,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23457",2019-07-17 06:56:00,-1.36479,128,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23.5,24.5,23,24.5,15.6,0.05544,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23458",2019-07-17 06:57:00,-1.3779,129,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23.5,24.5,23,24.5,15.6,0.04284,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23459",2019-07-17 06:58:00,-1.29805,133,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23.5,24.5,23,24.5,15.7,0.01449,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23460",2019-07-17 06:59:00,-1.70249,136,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23.5,24.5,23,24.5,15.8,0.01827,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23461",2019-07-17 07:00:00,-1.36286,140,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23.5,24.5,23,24.5,15.9,0.02331,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23462",2019-07-17 07:01:00,-1.34764,142,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23.5,24.5,23,24.5,16.1,0.0252,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23463",2019-07-17 07:02:00,-1.37324,145,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23.5,24.5,23.5,24.5,16.2,-0.05166,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23464",2019-07-17 07:03:00,-1.33573,148,0,25,22,22,19,26.5,22,19,0,0,21,23,22,23.5,24.5,23.5,24.5,16.4,-0.07056,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23465",2019-07-17 07:04:00,-1.38167,151,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,23.5,24.5,23.5,24.5,16.5,-0.07686,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23466",2019-07-17 07:05:00,-1.32369,155,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,24,24.5,23.5,24.5,16.7,-0.1008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23467",2019-07-17 07:06:00,-1.35643,157,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,24,24.5,23.5,24.5,16.9,-0.10773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23468",2019-07-17 07:07:00,-1.47018,160,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,24,24.5,23.5,24.5,17,-0.126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23469",2019-07-17 07:08:00,-1.30528,165,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,24,24.5,23.5,24.5,17.2,-0.12663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23470",2019-07-17 07:09:00,-1.25661,167,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,24,24.5,23.5,24.5,17.4,-0.14427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23471",2019-07-17 07:10:00,-1.27049,170,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22,24,24.5,23.5,24.5,17.5,-0.14679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23472",2019-07-17 07:11:00,-1.5594,171,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,24,24.5,23.5,24.5,17.5,-0.15246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23473",2019-07-17 07:12:00,-1.26926,173,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,24,24.5,23.5,24.5,17.6,-0.15876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23474",2019-07-17 07:13:00,-1.26726,175,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,24,24.5,23.5,24.5,17.7,-0.16443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23475",2019-07-17 07:14:00,-1.15921,179,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,24,24.5,23.5,24.5,17.7,-0.18333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23476",2019-07-17 07:15:00,-1.26008,184,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,24,24.5,23.5,24.5,17.8,-0.19152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23477",2019-07-17 07:16:00,-1.28158,186,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,24,24.5,23.5,24.5,17.8,-0.20223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23478",2019-07-17 07:17:00,-1.30367,189,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,24,24.5,23.5,24.5,17.9,-0.19656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23479",2019-07-17 07:18:00,-1.43894,191,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,24,24.5,23.5,24.5,18,-0.18333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23480",2019-07-17 07:19:00,-1.02914,192,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,24,24.5,23.5,24.5,18.1,-0.18459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23481",2019-07-17 07:20:00,-1.32425,192,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,24,24.5,23.5,24.5,18.3,-0.19026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23482",2019-07-17 07:21:00,-1.35041,187,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,24,24.5,23.5,24.5,18.4,-0.17073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23483",2019-07-17 07:22:00,-1.50188,186,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,24,24.5,23.5,24.5,18.6,-0.15813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23484",2019-07-17 07:23:00,-1.25192,190,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,24,24.5,23.5,24.5,18.6,-0.18963,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23485",2019-07-17 07:24:00,-1.3881,192,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,24,24.5,23.5,24.5,18.8,-0.2079,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23486",2019-07-17 07:25:00,-1.41878,195,0,25,22,22,19,26.5,22,19,0,0,21.5,23,22.5,24,24.5,23.5,24.5,18.8,-0.20223,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23487",2019-07-17 07:26:00,-1.40678,179,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24,24.5,23.5,24.5,18.9,-0.15246,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23488",2019-07-17 07:27:00,-1.39739,196,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24,24.5,23.5,24.5,19,-0.2394,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23489",2019-07-17 07:28:00,-1.39781,215,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24,24.5,23.5,24.5,19.1,-0.27846,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23490",2019-07-17 07:29:00,-1.39862,221,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24,24.5,23.5,24.5,19.2,-0.3024,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23491",2019-07-17 07:30:00,-1.41513,224,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24,24.5,23.5,24.5,19.3,-0.30996,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23492",2019-07-17 07:31:00,-1.37724,226,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,24.5,19.5,-0.34713,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23493",2019-07-17 07:32:00,-1.40084,229,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,24.5,19.7,-0.35469,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23494",2019-07-17 07:33:00,-1.40853,238,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,24.5,19.8,-0.3528,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23495",2019-07-17 07:34:00,-1.40046,238,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,24.5,20,-0.37863,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23496",2019-07-17 07:35:00,-1.4052,244,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,24.5,20.1,-0.40446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23497",2019-07-17 07:36:00,-1.38777,248,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,24.5,20.1,-0.41832,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23498",2019-07-17 07:37:00,-1.35778,253,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,24.5,20.1,-0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23499",2019-07-17 07:38:00,-1.27847,256,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,20.1,-0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23500",2019-07-17 07:39:00,-1.28175,259,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,20,-0.46179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23501",2019-07-17 07:40:00,-1.29195,261,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,20,-0.47943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23502",2019-07-17 07:41:00,-1.29279,255,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,20.1,-0.46053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23503",2019-07-17 07:42:00,-1.33534,262,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,20.3,-0.47439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23504",2019-07-17 07:43:00,-1.28257,268,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,20.4,-0.50526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23505",2019-07-17 07:44:00,-1.29515,273,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,20.7,-0.51093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23506",2019-07-17 07:45:00,-1.30657,277,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,20.8,-0.49959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23507",2019-07-17 07:46:00,-1.27396,282,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21,-0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23508",2019-07-17 07:47:00,-1.64026,282,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.2,-0.42588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23509",2019-07-17 07:48:00,-1.32079,286,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.3,-0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23510",2019-07-17 07:49:00,-1.30336,290,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.4,-0.66276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23511",2019-07-17 07:50:00,-1.32649,298,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.4,-0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23512",2019-07-17 07:51:00,-1.3833,305,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.3,-0.73206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23513",2019-07-17 07:52:00,-1.41178,306,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.3,-0.75033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23514",2019-07-17 07:53:00,-1.42631,308,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.3,-0.75096,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23515",2019-07-17 07:54:00,-1.42099,312,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.3,-0.75726,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23516",2019-07-17 07:55:00,-1.43213,312,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.3,-0.7434,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23517",2019-07-17 07:56:00,-1.42668,318,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.3,-0.70749,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23518",2019-07-17 07:57:00,-1.25458,321,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.4,-0.79695,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23519",2019-07-17 07:58:00,-1.86483,324,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.4,-0.80199,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23520",2019-07-17 07:59:00,-1.40662,328,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.4,-0.83286,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23521",2019-07-17 08:00:00,-1.42034,333,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.4,0.55125,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23522",2019-07-17 08:01:00,-1.38552,338,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.4,-0.87066,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23523",2019-07-17 08:02:00,-1.48406,343,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.3,-0.8946,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23524",2019-07-17 08:03:00,-1.40609,348,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.3,-0.95193,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23525",2019-07-17 08:04:00,-1.55714,353,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.4,-0.9828,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23526",2019-07-17 08:05:00,-1.39228,353,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,24.5,24.5,23.5,25,21.3,-0.86562,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23527",2019-07-17 08:06:00,-1.3542,357,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,21.3,-1.00989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23528",2019-07-17 08:07:00,-1.84684,360,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,21.3,-1.02123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23529",2019-07-17 08:08:00,-1.3624,365,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,21.6,-1.0458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23530",2019-07-17 08:09:00,-1.39551,369,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,22,-1.04328,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23531",2019-07-17 08:10:00,-1.41202,373,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,22.3,-1.08423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23532",2019-07-17 08:11:00,-0.952119,375,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,22.5,-1.10187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23533",2019-07-17 08:12:00,-1.45183,378,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,22.5,-1.1025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23534",2019-07-17 08:13:00,-1.45908,382,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,23,-1.12392,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23535",2019-07-17 08:14:00,-1.45628,386,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,23.2,-1.1403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23536",2019-07-17 08:15:00,-1.40677,391,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,23.6,-1.14156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23537",2019-07-17 08:16:00,-1.38639,395,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,23.4,-1.17243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23538",2019-07-17 08:17:00,-1.03067,401,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,24.1,-1.18881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23539",2019-07-17 08:18:00,-1.50146,405,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,24.2,-1.19763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23540",2019-07-17 08:19:00,-1.37987,409,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,24.3,-1.23039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23541",2019-07-17 08:20:00,-1.2318,412,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,24.5,-1.24866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23542",2019-07-17 08:21:00,-1.40145,418,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,24.7,-1.27386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23543",2019-07-17 08:22:00,-1.25624,425,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,24.8,-1.29969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23544",2019-07-17 08:23:00,-1.36189,428,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,25,-1.31922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23545",2019-07-17 08:24:00,-1.63003,430,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,24.8,-1.33623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23546",2019-07-17 08:25:00,-1.26365,433,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,24.8,-1.34631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23547",2019-07-17 08:26:00,-1.23989,438,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,23.8,0.08631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23548",2019-07-17 08:27:00,-0.876168,438,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25,23.9,-1.38033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23549",2019-07-17 08:28:00,-1.38907,446,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24.5,24.5,23.5,25.5,23.7,-1.39356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23550",2019-07-17 08:29:00,-1.34971,449,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,23.5,25.5,22.7,-1.28583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23551",2019-07-17 08:30:00,-1.7,455,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,23.5,25.5,23.5,-1.42569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23552",2019-07-17 08:31:00,-1.70522,456,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,23.5,25.5,24.1,-1.44333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23553",2019-07-17 08:32:00,-1.43202,461,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,23.5,25.5,23.6,-1.47168,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23554",2019-07-17 08:33:00,-1.45493,465,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,23.5,25.5,24,-1.49121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23555",2019-07-17 08:34:00,-1.47336,469,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,23.5,25.5,24.4,-1.50696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23556",2019-07-17 08:35:00,-1.49928,474,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,23.5,25.5,24.5,-1.52964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23557",2019-07-17 08:36:00,-1.47421,477,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,23.5,25.5,24.6,-1.54665,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23558",2019-07-17 08:37:00,-1.49033,481,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,23.5,25.5,24.5,-1.55736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23559",2019-07-17 08:38:00,-1.56602,485,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,25.5,24.3,-1.58193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23560",2019-07-17 08:39:00,-1.45131,490,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,25.5,25,-1.59453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23561",2019-07-17 08:40:00,-1.46213,495,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,25.5,25.2,-1.62666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23562",2019-07-17 08:41:00,-1.51155,495,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,25.5,25,-1.62666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23563",2019-07-17 08:42:00,-1.46988,500,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,25.5,25,-1.64493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23564",2019-07-17 08:43:00,-1.49695,508,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,25.5,24.6,-1.66446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23565",2019-07-17 08:44:00,-1.48171,511,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,25.5,24,-1.69029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23566",2019-07-17 08:45:00,-1.40276,517,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,23.1,-1.14786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23567",2019-07-17 08:46:00,-1.45743,522,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,22.5,-1.71423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23568",2019-07-17 08:47:00,-1.47818,527,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,22.9,-1.17684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23569",2019-07-17 08:48:00,-1.59362,530,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,23.2,-1.77723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23570",2019-07-17 08:49:00,-1.00793,534,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,23.6,-1.7829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23571",2019-07-17 08:50:00,-1.38399,539,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,23.6,-1.82763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23572",2019-07-17 08:51:00,-1.47151,542,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,23.8,-1.83519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23573",2019-07-17 08:52:00,-1.46798,545,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,23.9,-1.86543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23574",2019-07-17 08:53:00,-1.44031,549,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,23.7,-1.87803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23575",2019-07-17 08:54:00,-1.43447,554,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,23.9,-1.90953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23576",2019-07-17 08:55:00,-1.45236,558,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,24.5,-1.92402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23577",2019-07-17 08:56:00,-1.44174,562,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,25.1,-1.94796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23578",2019-07-17 08:57:00,-1.42928,565,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,24.4,-1.95237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23579",2019-07-17 08:58:00,-1.47034,568,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,23.1,-1.97253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23580",2019-07-17 08:59:00,-1.45003,571,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,23.1,-1.99143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23581",2019-07-17 09:00:00,-1.43507,574,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,24.1,-1.99647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23582",2019-07-17 09:01:00,-1.45785,578,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,25.1,-2.02671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23583",2019-07-17 09:02:00,-1.44357,580,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,24.1,-2.04246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23584",2019-07-17 09:03:00,-1.4495,586,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,25,-2.04309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23585",2019-07-17 09:04:00,-1.34137,591,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,25,-2.06073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23586",2019-07-17 09:05:00,-1.42988,593,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,25.5,-2.09349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23587",2019-07-17 09:06:00,-1.47676,598,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,24.9,-2.12373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23588",2019-07-17 09:07:00,-1.41472,605,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,24,-0.69363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23589",2019-07-17 09:08:00,-1.46522,610,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,24.5,-2.0601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23590",2019-07-17 09:09:00,-1.2812,611,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,24.6,-2.19303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23591",2019-07-17 09:10:00,-1.48756,617,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,24.6,-2.12058,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23592",2019-07-17 09:11:00,-1.45832,620,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,25.5,24.8,-2.21949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23593",2019-07-17 09:12:00,-1.48153,623,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.2,-2.19933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23594",2019-07-17 09:13:00,-1.29863,628,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,24.9,-2.24406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23595",2019-07-17 09:14:00,-1.49943,631,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,24.3,-2.16657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23596",2019-07-17 09:15:00,-1.44491,636,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,23.8,-2.2806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23597",2019-07-17 09:16:00,-1.4508,639,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,22.9,-2.27619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23598",2019-07-17 09:17:00,-1.43854,643,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,24,-2.3058,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23599",2019-07-17 09:18:00,-1.36702,648,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,22.9,-2.31525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23600",2019-07-17 09:19:00,-1.50346,655,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,24.3,-2.33289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23601",2019-07-17 09:20:00,-1.48818,660,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,24.5,-2.35116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23602",2019-07-17 09:21:00,-1.49649,666,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25,-2.3751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23603",2019-07-17 09:22:00,-1.51037,669,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,24.8,-2.37636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23604",2019-07-17 09:23:00,-1.50266,672,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.2,-2.40093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23605",2019-07-17 09:24:00,-1.57622,675,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,26.5,-2.35053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23606",2019-07-17 09:25:00,-1.24862,678,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,26.4,-2.43243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23607",2019-07-17 09:26:00,-1.46868,685,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,26,26,-2.46582,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23608",2019-07-17 09:27:00,-1.50038,690,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,26,25.9,-2.4759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23609",2019-07-17 09:28:00,-1.46833,695,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,26,26,-2.48976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23610",2019-07-17 09:29:00,-1.48329,698,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,26,26.5,-2.48913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23611",2019-07-17 09:30:00,-1.49124,701,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,26,26.9,-2.45196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23612",2019-07-17 09:31:00,-0.982653,706,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,26,26.7,-2.52126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23613",2019-07-17 09:32:00,-1.43204,708,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,26,26.6,-2.47086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23614",2019-07-17 09:33:00,-1.47246,714,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25,24.5,24,26,26.4,-2.49606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23615",2019-07-17 09:34:00,-1.44331,720,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25,24.5,24,26,27.6,-2.41731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23616",2019-07-17 09:35:00,-1.47723,722,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25,24.5,24,26,28.1,-2.58363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23617",2019-07-17 09:36:00,-1.46484,727,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25,24.5,24,26,27.6,-2.61828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23618",2019-07-17 09:37:00,-1.4812,729,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,26.7,-2.6271,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23619",2019-07-17 09:38:00,-1.62649,735,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,24.6,-2.64033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23620",2019-07-17 09:39:00,-1.60018,738,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,23.8,-2.64663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23621",2019-07-17 09:40:00,-1.51375,741,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,24.2,-2.5767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23622",2019-07-17 09:41:00,-1.39757,749,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,25.1,-2.67309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23623",2019-07-17 09:42:00,-1.52934,749,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,24.3,-2.68506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23624",2019-07-17 09:43:00,-1.52627,754,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,23.9,-2.69766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23625",2019-07-17 09:44:00,-1.54534,760,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,24.6,-2.72853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23626",2019-07-17 09:45:00,-1.68978,767,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,24.8,-2.72349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23627",2019-07-17 09:46:00,-1.51584,771,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,23,-2.74113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23628",2019-07-17 09:47:00,-1.51202,775,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,22.3,-2.74239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23629",2019-07-17 09:48:00,-1.5224,779,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,22.5,-2.75688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23630",2019-07-17 09:49:00,-1.51156,779,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,22.7,-2.77578,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23631",2019-07-17 09:50:00,-1.5469,785,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,25.1,-2.82996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23632",2019-07-17 09:51:00,-1.61803,788,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,26.1,-2.81736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23633",2019-07-17 09:52:00,-1.3748,793,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,26.6,-2.83437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23634",2019-07-17 09:53:00,-1.51822,797,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,24.2,-2.85516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23635",2019-07-17 09:54:00,-1.2408,803,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,23.5,-2.9169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23636",2019-07-17 09:55:00,-1.51142,810,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,24,-2.92446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23637",2019-07-17 09:56:00,-1.51275,813,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,26,23.5,-2.90808,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23638",2019-07-17 09:57:00,-1.52003,815,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,24.6,-2.89863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23639",2019-07-17 09:58:00,-1.18852,818,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,25,-2.88603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23640",2019-07-17 09:59:00,-1.60869,820,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,23.1,-2.89926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23641",2019-07-17 10:00:00,-1.63152,825,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,22.9,-3.04479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23642",2019-07-17 10:01:00,-1.62192,831,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,23.8,-3.0807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23643",2019-07-17 10:02:00,-1.662,834,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,22.3,-2.65734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23644",2019-07-17 10:03:00,-1.6937,837,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,23.5,-3.06936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23645",2019-07-17 10:04:00,-1.6376,840,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,24.7,-3.14559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23646",2019-07-17 10:05:00,-1.68625,844,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,26.2,-3.19599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23647",2019-07-17 10:06:00,-1.62028,848,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,26.9,-1.79613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23648",2019-07-17 10:07:00,-1.43483,853,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,27.7,-3.22875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23649",2019-07-17 10:08:00,-1.57314,855,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,28.1,-3.22119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23650",2019-07-17 10:09:00,-1.53756,859,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,27.7,-3.09456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23651",2019-07-17 10:10:00,-1.47572,861,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,28.3,-3.27663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23652",2019-07-17 10:11:00,-1.46518,868,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,28.5,-3.2949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23653",2019-07-17 10:12:00,-1.33634,873,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,28.8,-3.30309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23654",2019-07-17 10:13:00,-1.67051,878,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,28.9,-3.27033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23655",2019-07-17 10:14:00,-1.06989,880,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,28.3,-3.34026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23656",2019-07-17 10:15:00,-1.43226,886,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,27.6,-3.35223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23657",2019-07-17 10:16:00,-0.898283,890,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,26.4,-3.36483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23658",2019-07-17 10:17:00,-1.59796,894,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,26.8,-3.3831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23659",2019-07-17 10:18:00,-1.40752,898,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,26.4,-3.38373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23660",2019-07-17 10:19:00,-1.40941,899,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,27,-3.37176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23661",2019-07-17 10:20:00,-1.77816,902,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24.5,26,24,-3.40956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23662",2019-07-17 10:21:00,-1.3555,905,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24.5,24.5,26,22.5,-3.44736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23663",2019-07-17 10:22:00,-1.50991,912,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24.5,24.5,26,23.2,-3.46626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23664",2019-07-17 10:23:00,-1.57675,916,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24.5,24.5,26,24,-3.48453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23665",2019-07-17 10:24:00,-1.58828,921,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24.5,24.5,26,24.2,-3.48957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23666",2019-07-17 10:25:00,-1.61746,922,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24.5,24.5,26,25.6,-3.50973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23667",2019-07-17 10:26:00,-1.6054,923,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24.5,24.5,26,26.7,-3.50973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23668",2019-07-17 10:27:00,-1.5972,929,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24.5,24.5,26,25.4,-3.52863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23669",2019-07-17 10:28:00,-1.51467,933,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24.5,24.5,26,23.8,-3.52989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23670",2019-07-17 10:29:00,-1.63477,937,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24.5,24.5,26.5,23.4,-3.55383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23671",2019-07-17 10:30:00,-1.6544,940,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24.5,24.5,26.5,23.5,-3.55509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23672",2019-07-17 10:31:00,-1.73271,947,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24.5,24.5,26.5,23.4,-3.56076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23673",2019-07-17 10:32:00,-2.06345,951,0,25,22,22,19,26.5,22,19,2.853,0,23,23,23.5,26,24.5,24.5,26.5,23.6,-3.48516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23674",2019-07-17 10:33:00,-1.51701,953,0,25,22,22,19,26.5,22,19,3.05475409836066,0,23,23,23.5,26,24.5,24.5,26.5,24.7,-3.47949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23675",2019-07-17 10:34:00,-1.56963,958,0,25,22,22,19,26.5,22,19,3.04540983606557,0,23,23.5,23.5,26,24.5,24.5,26.5,25.6,-3.41901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23676",2019-07-17 10:35:00,-1.88481,958,0,25,22,22,19,26.5,22,19,3.05116666666667,0,23,23.5,23.5,26,24.5,24.5,26.5,25.9,-3.44673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23677",2019-07-17 10:36:00,-1.64854,960,0,25,22,22,19,26.5,22,19,2.79672131147541,0,23,23.5,23.5,26,24.5,24.5,26.5,26.4,-3.4524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23678",2019-07-17 10:37:00,-1.64823,964,0,25,22,22,19,26.5,22,19,0.5815,0,23,23.5,23.5,26,24.5,24.5,26.5,25.7,-3.4839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23679",2019-07-17 10:38:00,-1.58194,970,0,25,22,22,19,26.5,22,19,10.5552459016393,0,23,23.5,23.5,26,24.5,24.5,26.5,26.4,-3.32136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23680",2019-07-17 10:39:00,-1.48859,974,0,25,22,22,19,26.5,22,19,5.43283333333333,0,23,23.5,23.5,26,24.5,24.5,26.5,25.4,-3.35223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23681",2019-07-17 10:40:00,-1.4872,975,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,26,24.5,24.5,26.5,25.7,-3.39003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23682",2019-07-17 10:41:00,-1.70293,982,0,25,22,22,19,26.5,22,19,1.65266666666667,0,23,23.5,23.5,26,24.5,24.5,26.5,26.2,-3.39129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23683",2019-07-17 10:42:00,-1.46559,987,0,25,22,22,19,26.5,22,19,7.16590163934426,0,23,23.5,23.5,26,24.5,24.5,26.5,26.3,-3.28419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23684",2019-07-17 10:43:00,-1.47669,992,0,25,22,22,19,26.5,22,19,7.2271186440678,0,23,23.5,23.5,26,24.5,24.5,26.5,26.9,-3.31443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23685",2019-07-17 10:44:00,-1.46356,995,0,25,22,22,19,26.5,22,19,7.03770491803279,0,23,23.5,23.5,26,24.5,24.5,26.5,27.4,-3.339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23686",2019-07-17 10:45:00,-1.50328,1001,0,25,22,22,19,26.5,22,19,7.2125,0,23,23.5,23.5,26,24.5,24.5,26.5,27.9,-3.3642,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23687",2019-07-17 10:46:00,-1.50031,999,0,25,22,22,19,26.5,22,19,7.17868852459016,0,23,23.5,23.5,26,24.5,24.5,26.5,28.1,-3.38688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23688",2019-07-17 10:47:00,-1.48645,1004,0,25,22,22,19,26.5,22,19,7.14836065573771,0,23,23.5,23.5,26,24.5,24.5,26.5,28,-3.35979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23689",2019-07-17 10:48:00,-1.47024,1005,0,25,22,22,19,26.5,22,19,7.19566666666667,0,23,23.5,23.5,26,25,24.5,26.5,27.3,-3.37869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23690",2019-07-17 10:49:00,-1.50918,1013,0,25,22,22,19,26.5,22,19,7.20606557377049,0,23,23.5,23.5,26,25,24.5,26.5,27.1,-3.31569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23691",2019-07-17 10:50:00,-1.50163,1017,0,25,22,22,19,26.5,22,19,1.322,0,23,23.5,23.5,26,25,24.5,26.5,27.1,-3.7233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23692",2019-07-17 10:51:00,-2.11139,1017,0,25,22,22,19,26.5,22,19,4.21081967213115,0,23,23.5,23.5,26,25,24.5,26.5,26.4,-3.61053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23693",2019-07-17 10:52:00,-1.63292,1026,0,25,22,22,19,26.5,22,19,7.16416666666667,0,23,24,23.5,26,25,24.5,26.5,27.9,-3.6351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23694",2019-07-17 10:53:00,-1.5269,1023,0,25,22,22,19,26.5,22,19,7.13770491803279,0,23.5,24,23.5,26,25,24.5,26.5,27.9,-3.64833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23695",2019-07-17 10:54:00,-1.47139,1029,0,25,22,22,19,26.5,22,19,7.16366666666667,0,23.5,24,23.5,26,25,24.5,26.5,28.7,-3.64896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23696",2019-07-17 10:55:00,-1.54379,1027,0,25,22,22,19,26.5,22,19,7.17295081967213,0,23.5,24,23.5,26,25,24.5,26.5,28.4,-3.66786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23697",2019-07-17 10:56:00,-1.59337,1038,0,25,22,22,19,26.5,22,19,3.539,0,23.5,24,23.5,26,25,24.5,26.5,28.5,-3.79386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23698",2019-07-17 10:57:00,-1.62954,1043,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,28.7,-3.42153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23699",2019-07-17 10:58:00,-1.22032,1046,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,28.7,-3.32136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23700",2019-07-17 10:59:00,-1.4554,1051,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,28.7,-3.37113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23701",2019-07-17 11:00:00,-1.173,1041,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,29.1,-3.3768,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23702",2019-07-17 11:01:00,-1.08534,1053,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,29.4,-3.39633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23703",2019-07-17 11:02:00,-0.799039,1056,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,29.3,-3.39129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23704",2019-07-17 11:03:00,-0.619919,1061,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,28.6,-3.42216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23705",2019-07-17 11:04:00,-0.768061,1067,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,28.4,-3.38436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23706",2019-07-17 11:05:00,-0.686668,1072,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,29.1,-3.45366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23707",2019-07-17 11:06:00,0,1077,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,29.8,-3.52296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23708",2019-07-17 11:07:00,-0.563849,1082,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,30.3,-3.50973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23709",2019-07-17 11:08:00,0,1086,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,30.6,-3.50406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23710",2019-07-17 11:09:00,0,1089,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,30.6,-3.5091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23711",2019-07-17 11:10:00,0,1089,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,30.6,-3.50406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23712",2019-07-17 11:11:00,0,1089,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,29.8,-3.49713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23713",2019-07-17 11:12:00,0,1089,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,30.1,-3.4965,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23714",2019-07-17 11:13:00,0,1093,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,27.8,-3.58596,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23715",2019-07-17 11:14:00,0,1097,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,28.3,-3.61809,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23716",2019-07-17 11:15:00,0,1104,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,30.2,-3.56076,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23717",2019-07-17 11:16:00,0,1110,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,29.8,-3.5406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23718",2019-07-17 11:17:00,0,1096,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,30.1,-3.528,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23719",2019-07-17 11:18:00,0,1092,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,29.9,-3.48453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23720",2019-07-17 11:19:00,0,1050,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,29.4,-3.24009,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23721",2019-07-17 11:20:00,0,1126,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,29.4,-3.52863,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23722",2019-07-17 11:21:00,0,1129,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,29.9,-3.50406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23723",2019-07-17 11:22:00,0,1135,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,30.7,-3.49965,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23724",2019-07-17 11:23:00,0,1142,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,28.8,-3.49776,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23725",2019-07-17 11:24:00,0,1134,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,28.6,-3.44421,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23726",2019-07-17 11:25:00,0,1116,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,27.9,-3.36609,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23727",2019-07-17 11:26:00,0,1151,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,28,-3.47004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23728",2019-07-17 11:27:00,0,1164,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,28.5,-3.51603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23729",2019-07-17 11:28:00,0,1170,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,28.5,-3.5343,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23730",2019-07-17 11:29:00,0,1172,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,26.5,25,24.5,26.5,26.3,-3.47886,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23731",2019-07-17 11:30:00,0,1181,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,24.5,26.5,28.3,-3.42783,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23732",2019-07-17 11:31:00,0,1157,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,24.5,26.5,29.4,-3.45996,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23733",2019-07-17 11:32:00,0,1098,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,24.5,26.5,30.7,-1.8774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23734",2019-07-17 11:33:00,0,1162,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,24.5,26.5,30.2,-3.32829,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23735",2019-07-17 11:34:00,0,1119,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,24.5,26.5,27.7,-3.27663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23736",2019-07-17 11:35:00,0,1124,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,24.5,26.5,27.7,-3.26907,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"23737",2019-07-17 11:36:00,0,1164,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,24.5,26.5,28,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23738",2019-07-17 11:37:00,2.13291,1197,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,24.5,26.5,28.7,-3.89655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23739",2019-07-17 11:38:00,4.25998,1178,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,24.5,26.5,27.7,-3.93309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23740",2019-07-17 11:39:00,6.6298,1205,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,24.5,26.5,28.2,-4.00806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23741",2019-07-17 11:40:00,5.78865,1189,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,28.2,-3.96963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23742",2019-07-17 11:41:00,3.64519,1247,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,27.4,-3.05928,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23743",2019-07-17 11:42:00,3.40715,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,28.6,-4.20399,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23744",2019-07-17 11:43:00,2.74781,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,29.5,-4.18068,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23745",2019-07-17 11:44:00,1.75677,1141,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,28.4,-3.52737,0,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23746",2019-07-17 11:45:00,1.50834,971,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,28.3,-2.9106,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23747",2019-07-17 11:46:00,1.47482,1054,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,28.3,-3.38499,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23748",2019-07-17 11:47:00,1.64918,1138,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,27.7,-3.68046,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23749",2019-07-17 11:48:00,-2.50468,1250,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,28.1,-4.20147,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23750",2019-07-17 11:49:00,-1.44266,1235,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,26,-4.16556,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23751",2019-07-17 11:50:00,-1.50211,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,25.3,-4.26006,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23752",2019-07-17 11:51:00,-2.06206,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,26.8,-4.26636,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23753",2019-07-17 11:52:00,-1.7642,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,27.8,-4.27266,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"23754",2019-07-17 11:53:00,-1.57428,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,27.7,-4.29219,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"23755",2019-07-17 11:54:00,1.85265,1235,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,26.4,-4.20273,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"23756",2019-07-17 11:55:00,5.62747,1078,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,27.3,-3.62313,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"23757",2019-07-17 11:56:00,4.08991,1083,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,28.5,-3.73905,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"23758",2019-07-17 11:57:00,4.26827,1207,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,29.8,-3.99483,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"23759",2019-07-17 11:58:00,3.39506,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,29.2,-4.10571,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"23760",2019-07-17 11:59:00,2.96799,1183,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,29.2,-3.95199,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"23761",2019-07-17 12:00:00,2.36474,1193,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,30.2,-4.1202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23762",2019-07-17 12:01:00,2.33458,1196,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,29.4,-3.95955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23763",2019-07-17 12:02:00,1.95341,1208,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,28.8,-4.07043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
