"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"23764",2019-07-17 12:03:00,1.98414,1228,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,26.8,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"23765",2019-07-17 12:04:00,1.95463,1157,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,27.1,-3.84363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"23766",2019-07-17 12:05:00,1.7438,1066,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,28.3,-3.29805,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23767",2019-07-17 12:06:00,1.78817,1076,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,26.8,-3.5406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23768",2019-07-17 12:07:00,1.8766,1107,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,27,-3.49209,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23769",2019-07-17 12:08:00,1.85923,1046,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,26.7,-3.34656,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23770",2019-07-17 12:09:00,1.72218,1203,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,26.3,-4.66389,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23771",2019-07-17 12:10:00,1.1448,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,27.1,-4.87683,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23772",2019-07-17 12:11:00,0.824583,1199,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,28.7,-4.65759,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23773",2019-07-17 12:12:00,-2.12352,1007,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,29.3,-3.8934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23774",2019-07-17 12:13:00,-3.73657,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,29.2,-5.01417,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23775",2019-07-17 12:14:00,-3.93205,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,29.5,-4.76532,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23776",2019-07-17 12:15:00,-4.33104,1224,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,30.3,-4.65381,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23777",2019-07-17 12:16:00,-3.46585,1209,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,30.6,-4.58136,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23778",2019-07-17 12:17:00,-3.13325,1229,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,30.8,-4.61223,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23779",2019-07-17 12:18:00,-2.73436,1193,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,30.6,-4.42323,0,1,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23780",2019-07-17 12:19:00,-2.51995,1035,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,29.8,-3.88899,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23781",2019-07-17 12:20:00,-2.19348,893,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,26.9,-3.3516,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23782",2019-07-17 12:21:00,-2.1331,901,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,25.6,-3.6414,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23783",2019-07-17 12:22:00,-1.77833,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,27.2,-4.80249,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23784",2019-07-17 12:23:00,-1.80977,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,27.9,-5.06961,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23785",2019-07-17 12:24:00,-1.5928,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,26.5,28.7,-4.97763,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23786",2019-07-17 12:25:00,-1.35811,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,26.5,25,25,27,28.1,-5.01858,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23787",2019-07-17 12:26:00,-1.43085,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26,25,25,27,26.3,-5.01669,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23788",2019-07-17 12:27:00,-1.43503,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26,25,25,27,25.9,-4.81824,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23789",2019-07-17 12:28:00,-1.41669,1234,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26,25,25,27,26.2,-4.63743,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"23790",2019-07-17 12:29:00,-1.3234,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26,25,25.5,27,26.2,-4.87809,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23791",2019-07-17 12:30:00,-1.36604,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26,25,25.5,27,27.3,-4.75713,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23792",2019-07-17 12:31:00,-1.38502,1197,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26,25,25.5,27,26.1,-4.7817,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23793",2019-07-17 12:32:00,-1.28288,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26,25,25.5,27,27.1,-4.75398,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23794",2019-07-17 12:33:00,-1.34032,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26,25,25.5,27,28.8,-4.68909,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23795",2019-07-17 12:34:00,-1.59237,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26,25,25.5,27,26.4,-4.74516,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23796",2019-07-17 12:35:00,-1.46992,1243,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26,25,25.5,27,26.6,-4.56876,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23797",2019-07-17 12:36:00,-1.94285,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26.5,25,25.5,27,26.2,-4.79493,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23798",2019-07-17 12:37:00,-2.28076,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26.5,25,25.5,27,26.9,-4.63869,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23799",2019-07-17 12:38:00,-2.22713,1199,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26.5,25,25.5,27,27.1,-4.44276,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23800",2019-07-17 12:39:00,-2.31714,1231,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26.5,25,25.5,27,26.7,-4.66893,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23801",2019-07-17 12:40:00,-2.33369,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26.5,25,25.5,27,27.4,-4.50639,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23802",2019-07-17 12:41:00,-2.35565,1231,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26.5,25,25.5,27,28.7,-4.42386,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23803",2019-07-17 12:42:00,-2.36549,1093,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26.5,25,25.5,27,29.2,-4.00806,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"23804",2019-07-17 12:43:00,-2.28304,1145,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26.5,25,25.5,27,27.9,-4.26573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23805",2019-07-17 12:44:00,-2.22831,1148,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26.5,25,25.5,27,26.3,-4.13406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23806",2019-07-17 12:45:00,-2.26937,1178,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26.5,25,25.5,27,26,-4.26384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23807",2019-07-17 12:46:00,-2.30438,1190,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26.5,25,25.5,27,26.1,-4.35519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23808",2019-07-17 12:47:00,-2.17581,1193,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24.5,26.5,25,25.5,27,25.3,-4.54356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23809",2019-07-17 12:48:00,-2.09656,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,25.3,-4.61349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23810",2019-07-17 12:49:00,-2.01107,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,26.2,-4.55679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23811",2019-07-17 12:50:00,-1.92445,1244,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,25.6,-4.64373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23812",2019-07-17 12:51:00,-1.93211,1243,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,25.5,-4.80816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23813",2019-07-17 12:52:00,-1.94817,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,27.3,-4.81446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23814",2019-07-17 12:53:00,-1.87286,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,28.3,-4.97196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23815",2019-07-17 12:54:00,-1.4547,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,29.3,-4.83273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23816",2019-07-17 12:55:00,-1.85364,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,29.5,-4.99086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23817",2019-07-17 12:56:00,-1.94914,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,28.3,-4.75776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23818",2019-07-17 12:57:00,-1.77148,1093,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,28.6,-4.08303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23819",2019-07-17 12:58:00,-1.76511,1200,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,28.9,-4.9266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23820",2019-07-17 12:59:00,-1.63589,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,28.1,-4.97889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23821",2019-07-17 13:00:00,-1.99398,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,28.4,-4.87116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23822",2019-07-17 13:01:00,-1.58504,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,29,-4.9392,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23823",2019-07-17 13:02:00,-1.77753,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,28.5,-4.58766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23824",2019-07-17 13:03:00,-1.92339,1183,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,26.9,-4.26573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23825",2019-07-17 13:04:00,-2.20428,1104,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,26,-4.06539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23826",2019-07-17 13:05:00,-1.78879,1166,0,25,22,22,19,26.5,22,19,6.69017857142857,0,24,24,24.5,26.5,25,25.5,27,26.3,-3.85497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23827",2019-07-17 13:06:00,-1.72977,1159,0,25,22,22,19,26.5,22,19,2.81459016393443,0,24,24,24.5,26.5,25,25.5,27,26.1,-4.26951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23828",2019-07-17 13:07:00,-1.74935,1164,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,26.5,-4.1391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23829",2019-07-17 13:08:00,-1.69825,1182,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,27.5,-4.27833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23830",2019-07-17 13:09:00,-1.72145,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,28.5,-4.53789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23831",2019-07-17 13:10:00,-1.70635,1108,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,29.1,-3.7485,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23832",2019-07-17 13:11:00,-1.73594,1149,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,29.3,-4.2777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23833",2019-07-17 13:12:00,-1.72933,1172,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,29.1,-4.18509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23834",2019-07-17 13:13:00,-1.71518,1220,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,28.7,-4.5738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23835",2019-07-17 13:14:00,-1.72128,1090,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,28.4,-3.93246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23836",2019-07-17 13:15:00,-1.58468,1065,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,28.9,-3.93876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23837",2019-07-17 13:16:00,-1.71878,1139,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,29,-4.24179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23838",2019-07-17 13:17:00,-1.79119,1110,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,27.7,-4.27455,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23839",2019-07-17 13:18:00,-1.80966,1221,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,27.9,-4.62483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23840",2019-07-17 13:19:00,-1.93249,1234,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,28,-4.67082,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23841",2019-07-17 13:20:00,-1.21916,1221,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,27,-4.7502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23842",2019-07-17 13:21:00,-1.81751,1173,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,27.1,-4.66263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23843",2019-07-17 13:22:00,-1.77659,1229,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,27.8,-4.28589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23844",2019-07-17 13:23:00,-1.68412,1230,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,27.4,-4.63113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23845",2019-07-17 13:24:00,-1.10616,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,27.9,-5.43816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23846",2019-07-17 13:25:00,-1.79195,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,26.5,25,25.5,27,27,-5.43186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23847",2019-07-17 13:26:00,-1.79531,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,25,26.5,25,25.5,27,26.9,-5.20569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23848",2019-07-17 13:27:00,-1.7721,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,25,26.5,25,26,27,25.8,-5.2983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23849",2019-07-17 13:28:00,-1.65484,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,25,26.5,25,26,27,27.3,-5.29326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23850",2019-07-17 13:29:00,-1.81006,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,25,26.5,25,26,27,28.2,-5.26239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23851",2019-07-17 13:30:00,-1.75504,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,25,26.5,25,26,27,29.1,-5.22396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23852",2019-07-17 13:31:00,-1.67416,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,25,26.5,25,26,27,29.4,-3.3138,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23853",2019-07-17 13:32:00,-1.4989,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,25,26.5,25,26,27,29.7,-5.30901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23854",2019-07-17 13:33:00,-1.24483,NA,0,25,22,22,19,26.5,22,19,0,0,24,24,25,26.5,25,26,27,29.9,-4.91211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23855",2019-07-17 13:34:00,-1.08515,1184,0,25,22,22,19,26.5,22,19,0,0,24,24,25,26.5,25.5,26,27,29.9,-4.2525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23856",2019-07-17 13:35:00,-0.987881,934,0,25,22,22,19,26.5,22,19,0,0,24,24,25,26.5,25.5,26,27,29.7,-3.69054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23857",2019-07-17 13:36:00,-0.833056,1192,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,27,29.4,-4.3344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23858",2019-07-17 13:37:00,-0.879902,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,27,29.4,-4.82706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23859",2019-07-17 13:38:00,-1.05295,1128,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,27,29.7,-4.5045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23860",2019-07-17 13:39:00,-1.22635,1053,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,27,29.6,-3.85623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23861",2019-07-17 13:40:00,-1.55598,996,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,27,29.7,-2.84319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23862",2019-07-17 13:41:00,-1.69334,900,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,27,30.2,-2.5074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23863",2019-07-17 13:42:00,-1.90208,916,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26.5,25.5,26,27,29.5,-2.65356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23864",2019-07-17 13:43:00,-2.21677,1019,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.8,-2.17476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23865",2019-07-17 13:44:00,-2.62165,1157,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.9,-2.76759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23866",2019-07-17 13:45:00,-3.50806,1229,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29,-1.87299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23867",2019-07-17 13:46:00,-3.00375,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29.1,-2.82933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23868",2019-07-17 13:47:00,-2.82548,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29.1,-2.6964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23869",2019-07-17 13:48:00,-2.88091,1245,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.9,-2.75436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23870",2019-07-17 13:49:00,-2.21289,1223,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.8,-2.65356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"23871",2019-07-17 13:50:00,-2.03958,1111,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.9,-2.9673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"23872",2019-07-17 13:51:00,-1.98386,1094,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29.3,-2.7342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"23873",2019-07-17 13:52:00,-1.77382,992,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29.4,-2.56914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"23874",2019-07-17 13:53:00,-1.70521,1181,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.8,-2.69199,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23875",2019-07-17 13:54:00,-1.68402,961,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,29.3,-2.58489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23876",2019-07-17 13:55:00,-1.62271,1007,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,29.1,-3.43854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23877",2019-07-17 13:56:00,-1.56633,1057,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,29.8,-4.07736,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23878",2019-07-17 13:57:00,-1.541,1075,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,28.4,-4.34826,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23879",2019-07-17 13:58:00,-1.53243,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,28,-4.73886,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23880",2019-07-17 13:59:00,-1.44671,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,28.1,-5.13954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23881",2019-07-17 14:00:00,-1.38916,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,28.5,-5.41863,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23882",2019-07-17 14:01:00,-1.36962,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,29,-5.3739,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23883",2019-07-17 14:02:00,-1.24231,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,29.7,-4.91841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23884",2019-07-17 14:03:00,-1.20646,NA,0,25,22,22,19,26.5,22,19,5.62142857142857,0,24.5,24,25,27,25.5,25.5,27,27.7,-4.82076,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23885",2019-07-17 14:04:00,-1.18198,NA,0,25,22,22,19,26.5,22,19,1.22770491803279,0,24.5,24,25,27,25.5,25.5,27,28.8,-4.87053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23886",2019-07-17 14:05:00,-1.2287,NA,0,25,22,22,19,26.5,22,19,0.6405,0,24.5,24,25,27,25.5,25.5,27,28.1,-4.59396,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23887",2019-07-17 14:06:00,-1.21973,NA,0,25,22,22,19,26.5,22,19,0.040983606557377,0,24.5,24,25,27,25.5,25.5,27,28.5,-4.55805,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23888",2019-07-17 14:07:00,-1.16895,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,30,-4.34259,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23889",2019-07-17 14:08:00,-1.14556,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,30.8,-4.20273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23890",2019-07-17 14:09:00,-1.14973,NA,0,25,22,22,19,26.5,22,19,0.0180327868852459,0,24.5,24,25,27,25.5,25.5,27,31,-4.34763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23891",2019-07-17 14:10:00,-0.980577,1243,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,29.7,-4.54986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23892",2019-07-17 14:11:00,-1.38536,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,28.6,-4.6242,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23893",2019-07-17 14:12:00,-1.01302,1246,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,27.6,-4.38228,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23894",2019-07-17 14:13:00,-1.15212,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,25.5,27,28.7,-4.81446,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23895",2019-07-17 14:14:00,-1.08557,NA,0,25,22,22,19,26.5,22,19,3.43578947368421,0,24.5,24,25,27,25.5,25.5,27,29.5,-4.1895,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23896",2019-07-17 14:15:00,-1.05167,NA,0,25,22,22,19,26.5,22,19,3.19016393442623,0,24.5,24,25,27,25.5,25.5,27,27.5,-4.52529,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23897",2019-07-17 14:16:00,-1.03389,NA,0,25,22,22,19,26.5,22,19,2.08583333333333,0,24.5,24,25,27,25.5,25.5,27,27.8,-4.57884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23898",2019-07-17 14:17:00,-1.08961,NA,0,25,22,22,19,26.5,22,19,5.41672131147541,0,24.5,24,25,27,25.5,26,27,29.5,-3.40767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23899",2019-07-17 14:18:00,-1.19617,1250,0,25,22,22,19,26.5,22,19,5.45803278688525,0,24.5,24,25,27,25.5,26,27,30.2,-4.19769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23900",2019-07-17 14:19:00,-1.39436,NA,0,25,22,22,19,26.5,22,19,6.71133333333333,0,24.5,24,25,27,25.5,26,27,30.8,-4.36086,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23901",2019-07-17 14:20:00,-1.41842,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,31.6,-4.51836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23902",2019-07-17 14:21:00,-1.82154,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29.4,-4.3848,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23903",2019-07-17 14:22:00,-1.69961,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.9,-4.99212,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"23904",2019-07-17 14:23:00,-1.90577,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27,28.3,-4.90329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23905",2019-07-17 14:24:00,-1.72238,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27,28.7,-4.80186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23906",2019-07-17 14:25:00,-1.60831,1204,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27,29.1,-4.56246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23907",2019-07-17 14:26:00,-1.52059,1230,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27,28.5,-4.6494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23908",2019-07-17 14:27:00,-1.48774,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27,27.5,-4.7817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23909",2019-07-17 14:28:00,-1.59138,1140,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27,27.2,-4.23675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23910",2019-07-17 14:29:00,-1.57011,1099,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27,26.9,-4.12146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23911",2019-07-17 14:30:00,-1.84884,970,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27,26.6,-3.6855,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23912",2019-07-17 14:31:00,-2.02502,924,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27,27.6,-3.39003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23913",2019-07-17 14:32:00,-2.07118,1149,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27,28.6,-4.15926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23914",2019-07-17 14:33:00,-2.02543,995,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27,28.7,-3.37869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23915",2019-07-17 14:34:00,-2.09404,1014,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27,29.3,-3.68739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23916",2019-07-17 14:35:00,-2.18983,1004,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27,29.4,-3.50028,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23917",2019-07-17 14:36:00,-2.06142,1012,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27,28.9,-3.78189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23918",2019-07-17 14:37:00,-2.03579,1154,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.1,-4.51206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23919",2019-07-17 14:38:00,-2.02682,1172,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.7,-4.28526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23920",2019-07-17 14:39:00,-2.04641,960,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29.4,-3.17016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23921",2019-07-17 14:40:00,-2.03924,1089,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29.2,-4.2714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23922",2019-07-17 14:41:00,-2.03268,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.4,-3.76803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23923",2019-07-17 14:42:00,-1.66267,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.3,-5.15592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23924",2019-07-17 14:43:00,-1.97649,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.2,-4.97196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23925",2019-07-17 14:44:00,-1.88435,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.9,-4.96503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23926",2019-07-17 14:45:00,-1.8869,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.7,-4.68909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23927",2019-07-17 14:46:00,-1.47005,1219,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.7,-4.54986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23928",2019-07-17 14:47:00,-2.05589,1149,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.9,-4.26006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23929",2019-07-17 14:48:00,-1.77833,1197,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29,-4.33566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23930",2019-07-17 14:49:00,-1.75341,1108,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.9,-4.19769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23931",2019-07-17 14:50:00,-1.7404,1099,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.3,-4.05846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23932",2019-07-17 14:51:00,-1.73487,1115,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.4,-4.04586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23933",2019-07-17 14:52:00,-1.7591,1037,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.6,-4.06539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23934",2019-07-17 14:53:00,-1.77966,1110,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28,-4.2777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23935",2019-07-17 14:54:00,-1.77892,1197,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.7,-4.54419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23936",2019-07-17 14:55:00,-1.71662,1138,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.9,-4.13973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23937",2019-07-17 14:56:00,-1.76014,1241,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.8,-4.81509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23938",2019-07-17 14:57:00,-1.73383,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.2,-4.70673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23939",2019-07-17 14:58:00,-1.73098,1176,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.9,-4.45536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23940",2019-07-17 14:59:00,-1.72329,1019,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29.2,-4.00806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23941",2019-07-17 15:00:00,-1.72246,994,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29.6,-3.64518,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23942",2019-07-17 15:01:00,-1.75234,959,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29,-3.49776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23943",2019-07-17 15:02:00,-1.73826,940,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.7,-3.48453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23944",2019-07-17 15:03:00,-1.60787,904,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29.1,-3.4146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23945",2019-07-17 15:04:00,-1.71194,924,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29.8,-3.6729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23946",2019-07-17 15:05:00,-1.71992,1119,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29.1,-4.4289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23947",2019-07-17 15:06:00,-1.71347,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29.1,-4.80753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23948",2019-07-17 15:07:00,-1.6744,1208,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29.3,-4.536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23949",2019-07-17 15:08:00,-1.68377,963,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.2,-3.52989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23950",2019-07-17 15:09:00,-1.70465,1192,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.4,-4.44276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23951",2019-07-17 15:10:00,-1.79642,1132,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.8,-4.2462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23952",2019-07-17 15:11:00,-1.91947,817,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.1,-3.29805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23953",2019-07-17 15:12:00,-1.89599,1017,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.6,-3.6792,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23954",2019-07-17 15:13:00,-1.96542,823,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,29.4,-2.55276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23955",2019-07-17 15:14:00,-1.95065,393,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.8,-0.99099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23956",2019-07-17 15:15:00,-1.96238,334,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.7,-0.89586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23957",2019-07-17 15:16:00,-1.93187,325,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.5,-0.91476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23958",2019-07-17 15:17:00,-1.88226,337,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.3,-1.02816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23959",2019-07-17 15:18:00,-2.07085,384,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.3,-1.00926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23960",2019-07-17 15:19:00,-1.73705,376,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.8,-1.11888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23961",2019-07-17 15:20:00,-1.71954,543,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.9,-1.4553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23962",2019-07-17 15:21:00,-1.70279,453,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.9,-1.51956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23963",2019-07-17 15:22:00,-1.6781,579,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.9,-1.91079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23964",2019-07-17 15:23:00,-1.70729,587,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.7,-2.10483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23965",2019-07-17 15:24:00,-1.45738,1002,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.7,-3.276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23966",2019-07-17 15:25:00,-1.55382,1216,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.2,-4.66956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23967",2019-07-17 15:26:00,-1.68305,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.4,-5.36256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23968",2019-07-17 15:27:00,-1.68,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,26.4,-5.25546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23969",2019-07-17 15:28:00,-1.93416,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.1,-5.21136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23970",2019-07-17 15:29:00,-1.68176,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.7,-5.14143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23971",2019-07-17 15:30:00,-1.67805,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.4,-5.06016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23972",2019-07-17 15:31:00,-1.66573,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.4,-4.9644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23973",2019-07-17 15:32:00,-1.60299,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,27.8,-4.92786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23974",2019-07-17 15:33:00,-1.67689,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27,28.9,-4.87872,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23975",2019-07-17 15:34:00,-2.09162,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27.5,30.2,-4.77855,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23976",2019-07-17 15:35:00,-1.70015,NA,0,25,22,22,19,26.5,22,19,1.73,0,24.5,24,25,27,25.5,26,27.5,30.6,-4.72626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23977",2019-07-17 15:36:00,-1.74958,NA,0,25,22,22,19,26.5,22,19,2.33888888888889,0,24.5,24,25,27,25.5,26,27.5,30,-4.63869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23978",2019-07-17 15:37:00,-1.77908,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27.5,28.7,-4.62546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23979",2019-07-17 15:38:00,-1.74447,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27.5,27.8,-4.60404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23980",2019-07-17 15:39:00,-1.70747,1250,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27,25.5,26,27.5,28.8,-4.59711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23981",2019-07-17 15:40:00,-1.80427,1243,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27.5,29.5,-4.5864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23982",2019-07-17 15:41:00,-1.65637,1242,0,25,22,22,19,26.5,22,19,NA,NA,24.5,24.5,25,27,25.5,26,27.5,30.4,-4.43583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23983",2019-07-17 15:42:00,-1.80868,1235,0,25,22,22,19,26.5,22,19,NA,NA,24.5,24.5,25,27,25.5,26,27.5,29.7,-4.49253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23984",2019-07-17 15:43:00,-1.82364,1231,0,25,22,22,19,26.5,22,19,3.94071428571429,0,24.5,24.5,25,27,25.5,26,27.5,28.8,-4.46355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23985",2019-07-17 15:44:00,-1.75193,1229,0,25,22,22,19,26.5,22,19,7.90368421052632,0,24.5,24.5,25,27,25.5,26,27.5,28.1,-4.39299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23986",2019-07-17 15:45:00,-1.78226,1229,0,25,22,22,19,26.5,22,19,7.75,0,24.5,24.5,25,27,25.5,26,27.5,28.5,-4.09437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23987",2019-07-17 15:46:00,-1.88355,1227,0,25,22,22,19,26.5,22,19,6.41470588235294,0,24.5,24.5,25,27,25.5,26,27.5,27.4,-3.99357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23988",2019-07-17 15:47:00,-1.86001,1217,0,25,22,22,19,26.5,22,19,5.6505,0,24.5,24.5,25,27,25.5,26,27.5,28.5,-3.11724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23989",2019-07-17 15:48:00,-1.60237,1210,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27.5,29,-2.8602,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23990",2019-07-17 15:49:00,-1.77652,1202,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27.5,29.5,-2.68065,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23991",2019-07-17 15:50:00,-1.79583,1198,0,25,22,22,19,26.5,22,19,0,NA,24.5,24.5,25,27,25.5,26,27.5,29.1,-3.08133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23992",2019-07-17 15:51:00,-1.13941,1201,0,25,22,22,19,26.5,22,19,NA,NA,24.5,24.5,25,27,25.5,26,27.5,27.2,-1.72683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23993",2019-07-17 15:52:00,-1.84645,1198,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27.5,27.7,-1.50759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23994",2019-07-17 15:53:00,-1.80762,1188,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27.5,27.2,-0.80073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23995",2019-07-17 15:54:00,-1.79911,1188,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27.5,28.1,-0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23996",2019-07-17 15:55:00,-2.04582,1188,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27.5,28.6,-0.68166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23997",2019-07-17 15:56:00,-1.84675,1165,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27.5,29.5,-0.58275,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23998",2019-07-17 15:57:00,-1.83559,1181,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27.5,29.7,-0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"23999",2019-07-17 15:58:00,-1.8506,1179,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27.5,28.8,-0.64512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24000",2019-07-17 15:59:00,-1.84792,1171,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27.5,28,-0.61236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24001",2019-07-17 16:00:00,-1.82881,1169,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27.5,27.1,-0.22806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24002",2019-07-17 16:01:00,-1.82787,1159,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,25.5,26,27.5,27,-0.41706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24003",2019-07-17 16:02:00,-1.72119,1156,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,27.5,-0.40383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24004",2019-07-17 16:03:00,-1.91734,1159,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,27.6,-0.53739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24005",2019-07-17 16:04:00,-1.99186,1159,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,28.7,-0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24006",2019-07-17 16:05:00,-1.70749,1155,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,29.6,-2.16468,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24007",2019-07-17 16:06:00,-1.70931,1150,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,29.5,-2.1735,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24008",2019-07-17 16:07:00,-1.72907,1147,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,29.5,-1.80369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24009",2019-07-17 16:08:00,-2.45036,1142,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,28.5,-1.30536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24010",2019-07-17 16:09:00,-1.67877,1138,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,27.3,-3.97593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24011",2019-07-17 16:10:00,-1.69373,1136,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,28.1,-3.96207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24012",2019-07-17 16:11:00,-1.73655,1134,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,28.9,-3.96396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24013",2019-07-17 16:12:00,-1.70767,1126,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,28.9,-3.95073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24014",2019-07-17 16:13:00,-1.74371,1127,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,28.2,-3.96522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24015",2019-07-17 16:14:00,-1.72057,1126,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,27.7,-3.92427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24016",2019-07-17 16:15:00,-1.71498,1122,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,28.1,-3.91986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24017",2019-07-17 16:16:00,-1.71809,1121,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,28,-3.8619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24018",2019-07-17 16:17:00,-1.70272,1116,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,27.3,-3.85686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24019",2019-07-17 16:18:00,-1.70145,1109,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27,26,26,27.5,27.9,-3.84426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24020",2019-07-17 16:19:00,-1.92936,1101,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,27.5,29.2,-3.83733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24021",2019-07-17 16:20:00,-1.7193,1097,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,27.5,29.6,-3.8682,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24022",2019-07-17 16:21:00,-1.74863,1096,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,27.5,28.7,-3.85371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24023",2019-07-17 16:22:00,-1.7508,1085,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,27.5,29.1,-3.78819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24024",2019-07-17 16:23:00,-1.73893,1079,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,27.5,29.5,-3.78189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24025",2019-07-17 16:24:00,-1.76291,1076,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,27.5,29.5,-3.79701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24026",2019-07-17 16:25:00,-1.65895,1069,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,27.5,29.5,-3.81717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24027",2019-07-17 16:26:00,-1.72948,1065,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,27.5,29.5,-3.77874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24028",2019-07-17 16:27:00,-1.74049,1060,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,28,29.5,-3.73464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24029",2019-07-17 16:28:00,-1.76976,1046,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,28,29.6,-3.68613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24030",2019-07-17 16:29:00,-1.7444,1042,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,28,30.2,-3.6981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24031",2019-07-17 16:30:00,-1.74849,1042,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,28,30.1,-3.6918,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24032",2019-07-17 16:31:00,-2.0653,1040,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,28,29.1,-3.67983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24033",2019-07-17 16:32:00,-1.77033,1041,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,28,29.7,-3.7044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24034",2019-07-17 16:33:00,-1.79211,1040,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,28,29,-3.69999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24035",2019-07-17 16:34:00,-1.79355,1040,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,28,28.5,-3.73086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24036",2019-07-17 16:35:00,-1.80088,1041,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,28,28.9,-3.72834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24037",2019-07-17 16:36:00,-1.82723,1031,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,28,28.6,-3.66093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24038",2019-07-17 16:37:00,-1.77985,1026,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,28,28.9,-3.65085,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24039",2019-07-17 16:38:00,-1.70989,1022,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,28,28.2,-3.6729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24040",2019-07-17 16:39:00,-1.84821,1014,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,28,28.7,-3.62313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24041",2019-07-17 16:40:00,-1.78742,1008,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,27.5,26,26,28,29.1,-3.59856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24042",2019-07-17 16:41:00,-1.90676,1004,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.4,-3.57336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24043",2019-07-17 16:42:00,-1.85883,998,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.2,-3.5658,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24044",2019-07-17 16:43:00,-2.12147,996,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.1,-3.54816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24045",2019-07-17 16:44:00,-1.74174,990,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,28.9,-3.50784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24046",2019-07-17 16:45:00,-2.28617,986,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.7,-3.49335,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24047",2019-07-17 16:46:00,-1.82528,981,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.3,-3.50343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24048",2019-07-17 16:47:00,-1.83513,974,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.3,-3.48453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24049",2019-07-17 16:48:00,-1.65885,977,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.4,-3.5091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24050",2019-07-17 16:49:00,-1.81457,977,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.5,-3.5091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24051",2019-07-17 16:50:00,-1.8342,973,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.3,-3.48516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24052",2019-07-17 16:51:00,-1.82722,971,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.5,-3.47193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24053",2019-07-17 16:52:00,-1.89458,962,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.4,-3.44169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24054",2019-07-17 16:53:00,-1.89023,950,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.2,-3.37806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24055",2019-07-17 16:54:00,-1.57575,946,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.3,-3.37176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24056",2019-07-17 16:55:00,-1.52059,937,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.2,-3.33396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24057",2019-07-17 16:56:00,-1.37522,931,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.5,-3.32703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24058",2019-07-17 16:57:00,-1.50929,932,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,30,-3.32703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24059",2019-07-17 16:58:00,-1.09389,930,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,30.4,-3.30372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24060",2019-07-17 16:59:00,-0.938124,926,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,30.2,-3.2949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24061",2019-07-17 17:00:00,-0.591572,921,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.6,-3.25836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24062",2019-07-17 17:01:00,0,913,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,30.1,-3.23064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24063",2019-07-17 17:02:00,0,913,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,29.8,-3.22686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24064",2019-07-17 17:03:00,0,914,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,28.5,-3.26088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24065",2019-07-17 17:04:00,0,913,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,27.7,-3.21363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24066",2019-07-17 17:05:00,0,903,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,27.7,-3.18276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24067",2019-07-17 17:06:00,0,899,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26,28,28.1,-3.20796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24068",2019-07-17 17:07:00,0,898,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26.5,28,28.7,-3.17016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24069",2019-07-17 17:08:00,0,888,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26.5,28,28.6,-3.13866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24070",2019-07-17 17:09:00,0,885,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26.5,28,28.9,-3.11346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24071",2019-07-17 17:10:00,-2.15157,883,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26.5,28,29,-3.1248,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24072",2019-07-17 17:11:00,-3.82609,876,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26.5,28,29.4,-3.09393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24073",2019-07-17 17:12:00,-4.69603,867,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26.5,28.5,29.2,-3.0555,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
