"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"24074",2019-07-17 17:13:00,-4.91112,869,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26.5,28.5,29.3,-3.07251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24075",2019-07-17 17:14:00,-4.94495,865,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26.5,28.5,29.3,-3.02274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24076",2019-07-17 17:15:00,-3.90684,847,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25.5,27.5,26,26.5,28.5,29,-2.91879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"24077",2019-07-17 17:16:00,-3.3467,854,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,28.5,29.2,-2.94399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"24078",2019-07-17 17:17:00,-2.7162,858,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,28.5,29.3,-2.96541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"24079",2019-07-17 17:18:00,-2.39881,860,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,28.5,28.7,-2.95533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"24080",2019-07-17 17:19:00,-1.7711,854,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,28.5,29,-2.91753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"24081",2019-07-17 17:20:00,-2.16758,852,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,28.5,29.3,-2.96856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"24082",2019-07-17 17:21:00,-2.25744,851,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,28.5,29.4,-2.93769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24083",2019-07-17 17:22:00,-1.75682,841,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,28.5,29.2,-2.88729,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24084",2019-07-17 17:23:00,-1.72094,838,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,27.5,26,26.5,28.5,29.5,-2.88603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24085",2019-07-17 17:24:00,-1.69406,835,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,27.5,26,26.5,28.5,29.7,-2.84256,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24086",2019-07-17 17:25:00,-1.67609,823,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27.5,26,26.5,28.5,29.4,-2.79783,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24087",2019-07-17 17:26:00,-1.66234,815,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27.5,26.5,26.5,28.5,29,-2.73861,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24088",2019-07-17 17:27:00,-1.57218,811,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27.5,26.5,26.5,28.5,29.5,-2.68128,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24089",2019-07-17 17:28:00,-1.48939,803,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27.5,26.5,26.5,28.5,29.7,-2.56977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24090",2019-07-17 17:29:00,-1.45122,800,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27.5,26.5,26.5,28.5,29.4,-2.65419,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24091",2019-07-17 17:30:00,-1.48906,795,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27.5,26.5,26.5,28.5,29.1,-2.58489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24092",2019-07-17 17:31:00,-1.39977,788,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27.5,26.5,26.5,28.5,29.3,-2.61513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24093",2019-07-17 17:32:00,-1.39378,790,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27.5,26.5,26.5,28.5,29.5,-2.60064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24094",2019-07-17 17:33:00,-1.38813,788,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,27.5,26.5,26.5,28.5,29.3,-2.57859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24095",2019-07-17 17:34:00,-1.41391,785,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,27.5,26.5,26.5,28.5,29.1,-2.53323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24096",2019-07-17 17:35:00,-1.39245,787,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,28.5,29.3,-2.57859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24097",2019-07-17 17:36:00,-1.3847,782,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,28.5,29.6,-2.60631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24098",2019-07-17 17:37:00,-1.40053,778,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,28.5,30,-2.58426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24099",2019-07-17 17:38:00,-1.40968,768,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,28.5,29.5,-2.55969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24100",2019-07-17 17:39:00,-1.35363,763,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,28.5,28.1,-2.51496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24101",2019-07-17 17:40:00,-1.39718,728,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,28.5,27.6,-2.43432,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24102",2019-07-17 17:41:00,-1.39249,740,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,28.5,28.5,-2.44125,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24103",2019-07-17 17:42:00,-1.38119,736,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,28.5,28.4,-2.40786,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24104",2019-07-17 17:43:00,-1.74839,730,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,28.5,28.8,-2.39526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24105",2019-07-17 17:44:00,-1.30959,734,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,29.1,-2.41983,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24106",2019-07-17 17:45:00,-1.47129,742,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,29.2,-2.43936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24107",2019-07-17 17:46:00,-1.4072,743,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,28.7,-2.43873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24108",2019-07-17 17:47:00,-1.43386,744,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,27.6,-2.43243,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24109",2019-07-17 17:48:00,-1.59127,734,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,27.9,-2.39526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24110",2019-07-17 17:49:00,-1.37005,736,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,27.8,-2.40156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24111",2019-07-17 17:50:00,-1.40971,727,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,28,-2.33856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24112",2019-07-17 17:51:00,-1.36564,723,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,27.7,-2.30643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24113",2019-07-17 17:52:00,-1.31787,713,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,27.7,-2.24469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24114",2019-07-17 17:53:00,-1.39295,695,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,28.4,-2.16531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24115",2019-07-17 17:54:00,-1.49748,683,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,29.1,-2.1231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24116",2019-07-17 17:55:00,-1.31228,680,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,29.1,-2.11113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24117",2019-07-17 17:56:00,-1.79142,677,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,28.3,-2.08908,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24118",2019-07-17 17:57:00,-2.01767,674,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,27.9,-2.03994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24119",2019-07-17 17:58:00,-2.2146,675,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,27.3,-2.05317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24120",2019-07-17 17:59:00,-2.2236,682,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,27.6,-2.04939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24121",2019-07-17 18:00:00,-2.32672,674,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,26.5,29,28.6,-2.00529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24122",2019-07-17 18:01:00,-2.33351,653,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29,28.7,-1.85598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24123",2019-07-17 18:02:00,-2.37446,657,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29,28,-1.93536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24124",2019-07-17 18:03:00,-2.42791,657,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29,27.7,-1.91898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24125",2019-07-17 18:04:00,-2.40453,651,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29,27.7,-1.87866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24126",2019-07-17 18:05:00,-2.39386,649,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29,27.8,-2.02419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24127",2019-07-17 18:06:00,-2.41833,643,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29,28.2,-2.02356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24128",2019-07-17 18:07:00,-2.30207,643,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29,28.8,-2.0223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24129",2019-07-17 18:08:00,-1.94774,642,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29,28.9,-1.99269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24130",2019-07-17 18:09:00,-2.19536,636,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29,28.6,-1.98261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24131",2019-07-17 18:10:00,-2.13826,632,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29,28.1,-1.85283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24132",2019-07-17 18:11:00,-2.02732,626,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29,28.4,-1.94733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24133",2019-07-17 18:12:00,-2.02945,619,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29,28.3,-1.90323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24134",2019-07-17 18:13:00,-1.97938,611,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29,28.7,-1.87236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24135",2019-07-17 18:14:00,-1.93385,606,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29,28.4,-1.82889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24136",2019-07-17 18:15:00,-2.2313,598,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29.5,28.7,-1.80873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24137",2019-07-17 18:16:00,-1.9579,596,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29.5,28.5,-1.70982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24138",2019-07-17 18:17:00,-2.05049,593,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29.5,28.5,-1.60713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24139",2019-07-17 18:18:00,-2.46438,593,3.314,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29.5,28.3,1.67517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24140",2019-07-17 18:19:00,-1.92721,590,3.259,25,22,22,19,26.5,22,19,0,0,25,25,25.5,28,26.5,27,29.5,28.6,1.64871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24141",2019-07-17 18:20:00,-1.79629,588,3.252,25,22,22,19,26.5,22,19,0,0,25,25,26,27.5,26.5,27,29.5,28.7,1.63737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24142",2019-07-17 18:21:00,-1.93119,586,3.246,25,22,22,19,26.5,22,19,0,0,25,25,26,27.5,26.5,27,29.5,28.6,1.68651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24143",2019-07-17 18:22:00,-2.42034,581,3.239,25,22,22,19,26.5,22,19,0,0,25,25,26,27.5,26.5,27,29.5,28.5,1.67013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24144",2019-07-17 18:23:00,-1.90945,580,3.243,25,22,22,19,26.5,22,19,0,0,25,25,26,27.5,26.5,27,29.5,28.2,1.67139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24145",2019-07-17 18:24:00,-1.73726,565,3.238,25,22,22,19,26.5,22,19,0,0,25,25,26,27.5,26.5,27,29.5,28.3,1.75014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24146",2019-07-17 18:25:00,-1.70527,540,3.24,25,22,22,19,26.5,22,19,0,0,25,25,26,27.5,26.5,27,29.5,28.5,1.85157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24147",2019-07-17 18:26:00,-1.94402,523,2.272,25,22,22,19,26.5,22,19,0,0,25,25,26,27.5,26.5,27,29.5,28.6,0.69363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24148",2019-07-17 18:27:00,-1.92535,567,0.064,25,22,22,19,26.5,22,19,0,0,25,25,26,27.5,26.5,27,29.5,28.7,-1.46853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24149",2019-07-17 18:28:00,-1.96818,562,0.064,25,22,22,19,26.5,22,19,0,0,25,25,26,27.5,26.5,27,29.5,28.4,-1.46286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24150",2019-07-17 18:29:00,-1.62969,557,0.064,25,22,22,19,26.5,22,19,0,0,25,25,26,27.5,27,27,29.5,28.7,-0.34776,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24151",2019-07-17 18:30:00,-1.97055,553,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27,29.5,29.1,-1.41183,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24152",2019-07-17 18:31:00,-1.9462,551,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27,29.5,28.9,-1.39356,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24153",2019-07-17 18:32:00,-1.95629,547,0.254,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27,29.5,28.7,-1.37088,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24154",2019-07-17 18:33:00,-1.96532,544,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27,29.5,28.2,-1.34379,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24155",2019-07-17 18:34:00,-1.98325,538,2.24,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27,29.5,28.3,0.93807,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24156",2019-07-17 18:35:00,-2.49235,532,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27,29.5,28.7,-1.29906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24157",2019-07-17 18:36:00,-2.34785,516,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,29.5,28.1,-1.18566,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24158",2019-07-17 18:37:00,-2.4087,522,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,29.5,28.2,-1.26126,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24159",2019-07-17 18:38:00,-2.66684,498,2.24,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,29.5,28.2,1.08864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24160",2019-07-17 18:39:00,-2.62785,515,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,29.5,28.7,-1.23669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24161",2019-07-17 18:40:00,-2.6116,512,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,29.5,28.9,-1.21653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24162",2019-07-17 18:41:00,-2.58566,508,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,29.5,28.4,-1.19889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24163",2019-07-17 18:42:00,-2.64808,503,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,29.5,28.5,-1.1907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24164",2019-07-17 18:43:00,-2.37803,496,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,29.5,28.6,1.12077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24165",2019-07-17 18:44:00,-2.58637,487,2.245,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,29.5,28.9,1.14471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24166",2019-07-17 18:45:00,-2.72997,480,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,29.5,28.5,-1.10502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24167",2019-07-17 18:46:00,-2.49557,475,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,29.5,27.7,-1.07856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24168",2019-07-17 18:47:00,-2.36925,465,2.26,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,29.5,27.5,1.24677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24169",2019-07-17 18:48:00,-2.3532,465,2.249,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,29.5,27.9,-1.02816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24170",2019-07-17 18:49:00,-2.38347,461,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,29.5,27.8,-1.00359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24171",2019-07-17 18:50:00,-2.19159,453,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,29.5,28.2,-0.9828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24172",2019-07-17 18:51:00,-2.16903,447,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.5,-0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24173",2019-07-17 18:52:00,-2.14438,443,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.9,-0.93933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24174",2019-07-17 18:53:00,-2.086,437,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,29,1.37781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24175",2019-07-17 18:54:00,-2.05871,431,2.249,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,29.3,-0.14112,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24176",2019-07-17 18:55:00,-1.81668,426,0.062,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,29,-0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24177",2019-07-17 18:56:00,-0.71162,410,0.061,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.6,-0.83853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24178",2019-07-17 18:57:00,-1.0288,417,2.26,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.5,1.46664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24179",2019-07-17 18:58:00,0,400,0.1,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.4,-0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24180",2019-07-17 18:59:00,0,418,0.1,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.4,-0.58842,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24181",2019-07-17 19:00:00,0.591916,401,0.1,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.5,-0.55188,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24182",2019-07-17 19:01:00,0,378,0.066,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.5,0.19971,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24183",2019-07-17 19:02:00,0,363,0.066,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.5,-0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24184",2019-07-17 19:03:00,0,377,0.066,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.5,-0.44919,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24185",2019-07-17 19:04:00,0,379,0.066,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.5,-0.45423,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24186",2019-07-17 19:05:00,0,385,0.066,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.4,-0.5544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24187",2019-07-17 19:06:00,0,323,0.02,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.4,-0.39123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24188",2019-07-17 19:07:00,0,324,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.4,-0.39123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24189",2019-07-17 19:08:00,0,343,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.3,-0.45549,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24190",2019-07-17 19:09:00,0,338,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.3,-0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24191",2019-07-17 19:10:00,-1.95913,349,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.3,-0.42966,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24192",2019-07-17 19:11:00,-3.94119,350,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.2,0.27405,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24193",2019-07-17 19:12:00,-4.95384,368,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.2,-0.38556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24194",2019-07-17 19:13:00,-5.27371,371,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28.2,-0.35343,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24195",2019-07-17 19:14:00,-5.24766,352,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,28,-0.34209,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24196",2019-07-17 19:15:00,-5.21671,353,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,27.8,-0.36792,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24197",2019-07-17 19:16:00,-4.64056,337,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,27.6,-0.34083,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24198",2019-07-17 19:17:00,-3.54858,339,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,27,27.5,30,27.6,-0.30051,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24199",2019-07-17 19:18:00,-3.09134,343,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27,27,27.5,30,27.7,-0.3276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"24200",2019-07-17 19:19:00,-2.77275,329,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27,27,27.5,30,27.7,-0.29169,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"24201",2019-07-17 19:20:00,-2.37876,334,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,27.5,30,27.6,-0.41706,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"24202",2019-07-17 19:21:00,-2.37671,331,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,27.5,30,27.5,-0.36603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24203",2019-07-17 19:22:00,-2.38385,325,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,27.5,30,27.5,-0.34209,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24204",2019-07-17 19:23:00,-2.27604,324,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,27.5,30,27.5,-0.36036,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24205",2019-07-17 19:24:00,-2.21171,320,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,27.5,30,27.5,-0.3465,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24206",2019-07-17 19:25:00,-2.55467,316,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,27.5,30,27.5,-0.37548,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24207",2019-07-17 19:26:00,-2.25035,286,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,27.5,30,27.5,-0.35406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24208",2019-07-17 19:27:00,-1.97442,264,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,27.5,30,27.5,-0.34839,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24209",2019-07-17 19:28:00,-1.8554,259,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,27.5,30,27.5,-0.33642,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24210",2019-07-17 19:29:00,-1.77363,260,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,27.5,30,27.5,-0.33453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24211",2019-07-17 19:30:00,-1.66755,278,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,28,30,27.5,-0.32823,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24212",2019-07-17 19:31:00,-1.65993,279,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,28,30,27.5,-0.29043,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24213",2019-07-17 19:32:00,-1.59781,247,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,28,30,27.4,-0.22869,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24214",2019-07-17 19:33:00,-1.59351,191,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,28,30,27.3,-0.21546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24215",2019-07-17 19:34:00,-1.57925,133,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,28,30,27.2,-0.20475,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24216",2019-07-17 19:35:00,-1.89993,111,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27,28,30,27.3,-0.23436,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24217",2019-07-17 19:36:00,-1.58061,103,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27.5,28,30,27.1,-0.19656,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24218",2019-07-17 19:37:00,-1.55937,116,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26.5,27,27.5,28,30,27,-0.07812,1,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24219",2019-07-17 19:38:00,-1.54693,152,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27,-0.05418,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24220",2019-07-17 19:39:00,-1.46985,179,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27,-0.06993,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24221",2019-07-17 19:40:00,-1.56461,194,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27.1,-0.08883,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24222",2019-07-17 19:41:00,-1.58486,216,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27.1,-0.13293,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24223",2019-07-17 19:42:00,-2.68678,233,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27.1,-0.14553,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24224",2019-07-17 19:43:00,-2.10436,211,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27.2,-0.1197,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24225",2019-07-17 19:44:00,-2.72779,194,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27.2,1.39041,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24226",2019-07-17 19:45:00,-3.43531,171,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27.2,0.03969,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24227",2019-07-17 19:46:00,-4.02652,134,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27.2,0.11844,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24228",2019-07-17 19:47:00,-4.22837,123,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27.2,0.10584,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24229",2019-07-17 19:48:00,-4.53744,111,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27.2,0.01764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"24230",2019-07-17 19:49:00,-4.87175,125,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27.2,0.01197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"24231",2019-07-17 19:50:00,-4.41893,148,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27.3,0.11844,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"24232",2019-07-17 19:51:00,-4.14157,174,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27.3,0.07371,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24233",2019-07-17 19:52:00,-3.95263,200,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27.3,0.03717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24234",2019-07-17 19:53:00,-3.60036,207,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,27.3,0.04284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24235",2019-07-17 19:54:00,-2.85238,205,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30.5,27.3,0.04284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24236",2019-07-17 19:55:00,-3.25873,191,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,27.3,0.08064,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24237",2019-07-17 19:56:00,-2.56026,183,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,27.4,0.11907,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24238",2019-07-17 19:57:00,-2.99348,162,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,27.3,0.1512,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24239",2019-07-17 19:58:00,-3.16049,170,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,27.3,0.13734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24240",2019-07-17 19:59:00,-3.29656,174,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,27.4,0.14049,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24241",2019-07-17 20:00:00,-3.22882,156,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,27.3,0.19404,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24242",2019-07-17 20:01:00,-3.23791,160,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,27.4,0.17199,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24243",2019-07-17 20:02:00,-3.09205,170,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,27.5,0.15561,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24244",2019-07-17 20:03:00,-2.58627,176,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,27.6,0.14994,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24245",2019-07-17 20:04:00,-3.17087,160,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,27.6,0.18963,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24246",2019-07-17 20:05:00,-3.10786,156,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,27.7,0.18774,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24247",2019-07-17 20:06:00,-2.97874,169,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,27.8,0.17577,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24248",2019-07-17 20:07:00,-2.97187,160,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,27.8,0.22554,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24249",2019-07-17 20:08:00,-2.84705,143,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,27.9,0.25704,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24250",2019-07-17 20:09:00,-2.70079,131,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,28,0.27783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24251",2019-07-17 20:10:00,-2.69822,139,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,28,0.27153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24252",2019-07-17 20:11:00,-3.2592,125,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,28,0.30744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24253",2019-07-17 20:12:00,-2.93905,112,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,28,0.31437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24254",2019-07-17 20:13:00,-3.33128,112,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,28,0.32067,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24255",2019-07-17 20:14:00,-3.49019,104,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,28,0.3402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24256",2019-07-17 20:15:00,-3.84634,104,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30.5,28,0.32508,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24257",2019-07-17 20:16:00,-4.1248,100,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30,28,0.3339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24258",2019-07-17 20:17:00,-4.18118,99,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30,28,0.33201,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"24259",2019-07-17 20:18:00,-4.28041,93,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30,27.8,0.34524,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24260",2019-07-17 20:19:00,-4.03028,78,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30,27.4,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24261",2019-07-17 20:20:00,-4.26366,71,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30,27.2,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24262",2019-07-17 20:21:00,-4.17053,66,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,27.5,28,30,27.1,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24263",2019-07-17 20:22:00,-4.07344,64,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,26.9,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24264",2019-07-17 20:23:00,-3.95966,65,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,26.8,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24265",2019-07-17 20:24:00,-3.54696,68,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,26.7,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24266",2019-07-17 20:25:00,-3.31612,71,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,26.6,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24267",2019-07-17 20:26:00,-3.09716,71,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,26.6,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24268",2019-07-17 20:27:00,-2.92273,69,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,26.6,0.43155,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24269",2019-07-17 20:28:00,-2.85554,67,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,28,30,26.7,0.43218,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24270",2019-07-17 20:29:00,-2.58184,63,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,30,26.8,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24271",2019-07-17 20:30:00,-2.99565,61,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,30,26.8,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24272",2019-07-17 20:31:00,-2.68718,55,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,30,26.8,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24273",2019-07-17 20:32:00,-2.57267,52,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,30,26.7,0.47691,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24274",2019-07-17 20:33:00,-2.50491,48,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,30,26.6,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24275",2019-07-17 20:34:00,-2.76618,44,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,30,26.4,0.49077,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24276",2019-07-17 20:35:00,-2.43999,42,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,30,26.3,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24277",2019-07-17 20:36:00,-2.80159,39,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,30,26.2,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24278",2019-07-17 20:37:00,-2.51287,38,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,30,26.1,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24279",2019-07-17 20:38:00,-2.31626,37,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,30,26.1,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24280",2019-07-17 20:39:00,-2.59172,34,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,30,26.1,0.56889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24281",2019-07-17 20:40:00,-2.43106,33,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,30,26,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24282",2019-07-17 20:41:00,-2.91063,31,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,30,25.9,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24283",2019-07-17 20:42:00,-3.25808,30,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,30,25.8,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24284",2019-07-17 20:43:00,-3.16269,30,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,29.5,25.7,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24285",2019-07-17 20:44:00,-3.44649,29,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,29.5,25.6,0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24286",2019-07-17 20:45:00,-3.64931,29,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,29.5,25.6,0.60165,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24287",2019-07-17 20:46:00,-3.79376,28,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,27,27.5,27.5,29.5,25.5,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24288",2019-07-17 20:47:00,-3.95997,28,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,25.5,0.5922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24289",2019-07-17 20:48:00,-3.93721,25,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,25.5,0.60921,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24290",2019-07-17 20:49:00,-3.99582,25,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,25.5,0.60921,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24291",2019-07-17 20:50:00,-4.32892,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,25.4,0.60606,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24292",2019-07-17 20:51:00,-3.81485,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,25.4,0.62181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24293",2019-07-17 20:52:00,-3.74288,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,25.2,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24294",2019-07-17 20:53:00,-3.30225,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,25.1,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24295",2019-07-17 20:54:00,-2.27938,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,25,0.61677,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24296",2019-07-17 20:55:00,-1.74013,22,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.9,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24297",2019-07-17 20:56:00,0,21,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.7,0.6237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24298",2019-07-17 20:57:00,0,20,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.7,0.6237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24299",2019-07-17 20:58:00,0,19,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.6,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24300",2019-07-17 20:59:00,0,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.6,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24301",2019-07-17 21:00:00,0,18,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.6,0.63441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24302",2019-07-17 21:01:00,0,18,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.6,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24303",2019-07-17 21:02:00,0,17,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.6,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24304",2019-07-17 21:03:00,0,17,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.7,0.63819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24305",2019-07-17 21:04:00,0,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.7,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24306",2019-07-17 21:05:00,0,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.6,0.71001,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24307",2019-07-17 21:06:00,0,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.5,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24308",2019-07-17 21:07:00,0,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.5,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24309",2019-07-17 21:08:00,0,14,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.4,0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24310",2019-07-17 21:09:00,-0.952022,13,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.3,0.67032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24311",2019-07-17 21:10:00,-3.86932,14,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.2,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24312",2019-07-17 21:11:00,-5.17181,12,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24.1,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24313",2019-07-17 21:12:00,-5.74776,12,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,24,0.67473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24314",2019-07-17 21:13:00,-5.86331,12,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,23.9,0.68229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24315",2019-07-17 21:14:00,-5.88981,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29.5,23.8,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24316",2019-07-17 21:15:00,-5.91713,10,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29,23.8,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24317",2019-07-17 21:16:00,-5.8421,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29,23.7,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24318",2019-07-17 21:17:00,-5.34669,10,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29,23.4,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"24319",2019-07-17 21:18:00,-5.21414,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29,23.3,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"24320",2019-07-17 21:19:00,-4.75424,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29,23.4,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"24321",2019-07-17 21:20:00,-4.40521,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29,23.4,0.70497,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"24322",2019-07-17 21:21:00,-4.07263,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27.5,29,23.2,0.64827,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"24323",2019-07-17 21:22:00,-3.74977,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27,29,23.1,0.66024,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24324",2019-07-17 21:23:00,-3.59697,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27,29,23.1,0.65142,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24325",2019-07-17 21:24:00,-3.19551,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27,29,23.1,0.64827,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24326",2019-07-17 21:25:00,-3.07669,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27,29,23,0.64827,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24327",2019-07-17 21:26:00,-2.62791,6,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27,29,23,0.64701,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24328",2019-07-17 21:27:00,-2.74674,5,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27,29,23,0.64764,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24329",2019-07-17 21:28:00,-2.53154,6,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,23.1,0.65331,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24330",2019-07-17 21:29:00,-2.29504,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,23.3,0.64449,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24331",2019-07-17 21:30:00,-2.30106,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,23.4,0.65394,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24332",2019-07-17 21:31:00,-1.9529,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,23.4,0.65331,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24333",2019-07-17 21:32:00,-2.49171,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,23.2,0.61677,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24334",2019-07-17 21:33:00,-1.93054,10,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,23.1,0.5985,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24335",2019-07-17 21:34:00,-1.84769,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,23.1,0.58212,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24336",2019-07-17 21:35:00,-1.80327,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,23,0.58527,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24337",2019-07-17 21:36:00,-1.77007,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,22.9,0.5859,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"24338",2019-07-17 21:37:00,-1.97636,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,22.9,0.62307,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24339",2019-07-17 21:38:00,-1.77639,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,23,0.69174,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24340",2019-07-17 21:39:00,-1.77979,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,22.9,0.67284,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24341",2019-07-17 21:40:00,-1.70944,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,22.9,0.6741,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24342",2019-07-17 21:41:00,-2.12614,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,22.8,0.68229,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24343",2019-07-17 21:42:00,-2.28445,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,22.8,0.66717,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24344",2019-07-17 21:43:00,-3.0262,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,22.8,0.67914,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24345",2019-07-17 21:44:00,-2.82361,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,22.7,0.67284,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24346",2019-07-17 21:45:00,-3.336,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,22.6,0.68481,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24347",2019-07-17 21:46:00,-3.49938,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,22.6,0.63567,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"24348",2019-07-17 21:47:00,-3.56503,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,22.5,0.63441,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"24349",2019-07-17 21:48:00,-3.84617,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,22.5,0.64071,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"24350",2019-07-17 21:49:00,-3.50132,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,22.5,0.62874,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"24351",2019-07-17 21:50:00,-3.51517,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,29,22.5,0.62874,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"24352",2019-07-17 21:51:00,-3.44291,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,29,22.4,0.6552,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"24353",2019-07-17 21:52:00,-3.12313,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,29,22.4,0.64827,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"24354",2019-07-17 21:53:00,-2.94358,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,29,22.4,0.65331,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"24355",2019-07-17 21:54:00,-2.5328,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,29,22.4,0.65331,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"24356",2019-07-17 21:55:00,-2.28399,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,28.5,22.4,0.65394,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"24357",2019-07-17 21:56:00,-2.62343,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,28.5,22.2,0.65331,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"24358",2019-07-17 21:57:00,-2.45151,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,28.5,22,0.67536,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"24359",2019-07-17 21:58:00,-2.46917,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,28.5,21.7,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"24360",2019-07-17 21:59:00,-2.59994,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,28.5,21.7,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"24361",2019-07-17 22:00:00,-2.79743,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,28.5,21.7,0.55062,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"24362",2019-07-17 22:01:00,-3.0847,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,28.5,21.6,0.55881,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"24363",2019-07-17 22:02:00,-2.86909,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,28.5,21.5,0.5544,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"24364",2019-07-17 22:03:00,-2.50339,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,28.5,21.5,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"24365",2019-07-17 22:04:00,-2.88598,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,28.5,21.4,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"24366",2019-07-17 22:05:00,-2.75038,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,28.5,21.4,0.55125,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"24367",2019-07-17 22:06:00,-2.8673,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,28.5,21.5,0.55251,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"24368",2019-07-17 22:07:00,-2.8003,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,28.5,21.4,0.56889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24369",2019-07-17 22:08:00,-2.56209,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,28.5,21.4,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24370",2019-07-17 22:09:00,-2.79241,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,28.5,21.3,0.57078,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24371",2019-07-17 22:10:00,-2.26151,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27.5,27,28.5,21.2,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24372",2019-07-17 22:11:00,-2.98026,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27.5,27,28.5,21.3,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24373",2019-07-17 22:12:00,-2.99827,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27.5,27,28.5,21.3,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24374",2019-07-17 22:13:00,-3.42782,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27.5,27,28.5,21.2,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24375",2019-07-17 22:14:00,-3.43908,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27.5,27,28.5,21.1,0.56952,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24376",2019-07-17 22:15:00,-3.53776,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27.5,27,28.5,21.1,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24377",2019-07-17 22:16:00,-3.59002,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27.5,27,28.5,21.2,0.55692,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"24378",2019-07-17 22:17:00,-3.44551,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,27,28.5,21.1,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24379",2019-07-17 22:18:00,-3.63244,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,27,28.5,20.9,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24380",2019-07-17 22:19:00,-3.73656,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,27,28.5,20.9,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24381",2019-07-17 22:20:00,-3.72243,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,27,28.5,20.9,0.54495,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"24382",2019-07-17 22:21:00,-3.64631,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,27,28.5,20.9,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24383",2019-07-17 22:22:00,-3.62628,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,27,28.5,20.9,0.55062,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
