"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"24384",2019-07-17 22:23:00,-4.12248,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,27,28.5,20.7,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24385",2019-07-17 22:24:00,-3.57593,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,27,28.5,20.7,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24386",2019-07-17 22:25:00,-3.00995,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,27,28.5,20.6,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24387",2019-07-17 22:26:00,-2.88404,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,27,28.5,20.6,0.53613,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24388",2019-07-17 22:27:00,-2.69812,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,27,28.5,20.6,0.53172,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24389",2019-07-17 22:28:00,-2.57708,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,27,28.5,20.6,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24390",2019-07-17 22:29:00,-2.53947,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,27,28.5,20.3,0.53046,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24391",2019-07-17 22:30:00,-2.51238,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28.5,20.4,0.53865,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24392",2019-07-17 22:31:00,-2.21837,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28.5,20.3,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24393",2019-07-17 22:32:00,-2.49681,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28.5,20.2,0.54306,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24394",2019-07-17 22:33:00,-2.3809,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28.5,20.4,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24395",2019-07-17 22:34:00,-2.44142,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28.5,20.5,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24396",2019-07-17 22:35:00,-2.3445,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28.5,20.5,0.5292,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24397",2019-07-17 22:36:00,-2.42836,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28.5,20.6,0.5229,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"24398",2019-07-17 22:37:00,-2.1484,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28.5,20.7,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24399",2019-07-17 22:38:00,-2.38699,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28.5,20.7,0.54432,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24400",2019-07-17 22:39:00,-2.36109,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28.5,20.7,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24401",2019-07-17 22:40:00,-2.55038,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28.5,20.7,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24402",2019-07-17 22:41:00,-2.58248,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28.5,20.9,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24403",2019-07-17 22:42:00,-2.55544,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28.5,20.9,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24404",2019-07-17 22:43:00,-2.70299,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28.5,21,0.5418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24405",2019-07-17 22:44:00,-3.02043,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28.5,21,0.4977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24406",2019-07-17 22:45:00,-2.81911,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28,20.9,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24407",2019-07-17 22:46:00,-2.13476,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28,20.8,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24408",2019-07-17 22:47:00,-1.28545,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28,20.7,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24409",2019-07-17 22:48:00,-0.787026,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28,20.6,0.47628,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24410",2019-07-17 22:49:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28,20.5,0.47691,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24411",2019-07-17 22:50:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,28,20.5,0.504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"24412",2019-07-17 22:51:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,20.5,0.4977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"24413",2019-07-17 22:52:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,20.6,0.53991,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"24414",2019-07-17 22:53:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,20.6,1.97505,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"24415",2019-07-17 22:54:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,20.5,0.66087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"24416",2019-07-17 22:55:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,20.4,0.6237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"24417",2019-07-17 22:56:00,-2.37744,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,20.4,0.49959,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"24418",2019-07-17 22:57:00,-3.44759,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,20.4,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"24419",2019-07-17 22:58:00,-5.17219,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,20.3,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"24420",2019-07-17 22:59:00,-5.50788,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,27,26.5,28,20.3,0.49077,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"24421",2019-07-17 23:00:00,-5.50628,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,20.3,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24422",2019-07-17 23:01:00,-5.14412,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,20.3,0.48762,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24423",2019-07-17 23:02:00,-4.28403,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,20.1,0.48258,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24424",2019-07-17 23:03:00,-3.61858,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,20.1,0.48447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24425",2019-07-17 23:04:00,-3.36791,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,20.1,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24426",2019-07-17 23:05:00,-2.88992,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,20,0.4788,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24427",2019-07-17 23:06:00,-2.55136,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,20,0.46683,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24428",2019-07-17 23:07:00,-2.39531,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,20,0.4662,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24429",2019-07-17 23:08:00,-2.12103,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,19.9,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24430",2019-07-17 23:09:00,-2.17109,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,19.9,0.47754,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24431",2019-07-17 23:10:00,-1.93668,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,20,0.4725,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24432",2019-07-17 23:11:00,-2.0146,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,20.1,0.47565,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24433",2019-07-17 23:12:00,-2.11791,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,20.1,0.47691,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24434",2019-07-17 23:13:00,-1.69844,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,20.1,0.4725,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24435",2019-07-17 23:14:00,-1.72733,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,20,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24436",2019-07-17 23:15:00,-1.61217,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,20,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24437",2019-07-17 23:16:00,-1.58145,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,19.9,0.48825,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24438",2019-07-17 23:17:00,-1.73553,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,20,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24439",2019-07-17 23:18:00,-1.48143,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,19.9,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24440",2019-07-17 23:19:00,-1.44041,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,19.9,0.50211,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24441",2019-07-17 23:20:00,-1.47341,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,19.6,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24442",2019-07-17 23:21:00,-1.43866,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,28,19.4,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24443",2019-07-17 23:22:00,-1.44956,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,28,19.6,0.49518,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24444",2019-07-17 23:23:00,-1.59381,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,28,19.8,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24445",2019-07-17 23:24:00,-1.45613,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,28,19.8,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24446",2019-07-17 23:25:00,-1.46412,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,28,19.6,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24447",2019-07-17 23:26:00,-1.51529,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,28,19.6,0.49707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24448",2019-07-17 23:27:00,-1.45214,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,28,19.6,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24449",2019-07-17 23:28:00,-1.36896,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,28,19.7,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24450",2019-07-17 23:29:00,-1.45298,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,28,19.6,0.4914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24451",2019-07-17 23:30:00,-1.18084,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,28,19.7,0.50085,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24452",2019-07-17 23:31:00,-1.44061,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,27,26.5,28,19.8,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24453",2019-07-17 23:32:00,-1.58545,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,27,26,28,19.9,0.49581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24454",2019-07-17 23:33:00,-1.38728,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,27,26,28,20,0.4977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24455",2019-07-17 23:34:00,-1.45447,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,27,26,28,20.1,0.49896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24456",2019-07-17 23:35:00,-1.47157,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,27,26,28,20,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24457",2019-07-17 23:36:00,-1.4606,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,27,26,28,19.8,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24458",2019-07-17 23:37:00,-1.42109,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,28,19.6,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24459",2019-07-17 23:38:00,-1.36965,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,28,19.6,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24460",2019-07-17 23:39:00,-1.37934,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,28,19.6,0.49959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24461",2019-07-17 23:40:00,-1.42819,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,28,19.6,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24462",2019-07-17 23:41:00,-1.56463,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,28,19.7,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24463",2019-07-17 23:42:00,-1.81958,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,28,19.8,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24464",2019-07-17 23:43:00,-1.82951,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,28,19.8,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24465",2019-07-17 23:44:00,-2.4075,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,28,19.8,0.52101,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"24466",2019-07-17 23:45:00,-2.54205,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,28,19.8,0.49455,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"24467",2019-07-17 23:46:00,-2.75531,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,28,19.9,0.49896,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"24468",2019-07-17 23:47:00,-2.63347,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,28,20,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"24469",2019-07-17 23:48:00,-2.97858,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,28,20.1,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"24470",2019-07-17 23:49:00,-2.41677,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,28,20.1,0.51345,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"24471",2019-07-17 23:50:00,-2.71367,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,28,20,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"24472",2019-07-17 23:51:00,-2.58235,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,28,20.1,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"24473",2019-07-17 23:52:00,-2.60461,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,27.5,20.1,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"24474",2019-07-17 23:53:00,-2.62582,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,27.5,20.1,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"24475",2019-07-17 23:54:00,-2.42741,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,27.5,20,0.49392,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24476",2019-07-17 23:55:00,-2.32984,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,27.5,19.9,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24477",2019-07-17 23:56:00,-2.30621,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,27.5,19.8,0.49896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24478",2019-07-17 23:57:00,-1.9315,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,27.5,19.7,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24479",2019-07-17 23:58:00,-2.13306,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,27.5,19.7,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24480",2019-07-17 23:59:00,-2.04478,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,27,26,27.5,19.7,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24481",2019-07-18 00:00:00,-2.05106,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27.5,19.6,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24482",2019-07-18 00:01:00,-1.87308,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,19.6,0.47502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24483",2019-07-18 00:02:00,-2.02728,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,19.5,0.46998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24484",2019-07-18 00:03:00,-2.05385,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,19.5,0.47628,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24485",2019-07-18 00:04:00,-1.93949,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,19.5,0.46998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24486",2019-07-18 00:05:00,-1.37603,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,19.3,0.46998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24487",2019-07-18 00:06:00,-2.03508,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,19.3,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24488",2019-07-18 00:07:00,-2.02249,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,19.4,0.46872,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24489",2019-07-18 00:08:00,-1.54109,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,19.2,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24490",2019-07-18 00:09:00,-1.99728,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,19.4,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24491",2019-07-18 00:10:00,-1.6351,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,19.4,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24492",2019-07-18 00:11:00,-1.94604,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,19.4,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24493",2019-07-18 00:12:00,-2.0001,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,19.3,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24494",2019-07-18 00:13:00,-2.01481,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,19.2,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"24495",2019-07-18 00:14:00,-1.94691,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,19,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24496",2019-07-18 00:15:00,-1.9976,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,19,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24497",2019-07-18 00:16:00,-1.59391,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,18.9,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24498",2019-07-18 00:17:00,-1.96489,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,18.9,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24499",2019-07-18 00:18:00,-2.07408,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,18.8,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24500",2019-07-18 00:19:00,-2.03077,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27.5,18.8,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24501",2019-07-18 00:20:00,-1.98492,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.8,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24502",2019-07-18 00:21:00,-1.967,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.8,0.46116,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24503",2019-07-18 00:22:00,-2.02002,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.8,0.45612,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24504",2019-07-18 00:23:00,-2.01876,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.8,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"24505",2019-07-18 00:24:00,-2.05989,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.6,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24506",2019-07-18 00:25:00,-2.24174,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.5,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24507",2019-07-18 00:26:00,-2.13609,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.5,0.45738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"24508",2019-07-18 00:27:00,-2.17487,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.5,0.45612,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24509",2019-07-18 00:28:00,-2.27595,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.5,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24510",2019-07-18 00:29:00,-2.1912,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.5,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24511",2019-07-18 00:30:00,-2.34993,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.5,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24512",2019-07-18 00:31:00,-2.16179,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.4,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24513",2019-07-18 00:32:00,-2.14733,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.4,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24514",2019-07-18 00:33:00,-2.14657,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.4,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24515",2019-07-18 00:34:00,-2.13568,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.4,0.63126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24516",2019-07-18 00:35:00,-2.11603,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.4,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24517",2019-07-18 00:36:00,-2.17961,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.3,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24518",2019-07-18 00:37:00,-2.1198,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.3,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24519",2019-07-18 00:38:00,-2.05777,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.4,0.64071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24520",2019-07-18 00:39:00,-2.02817,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27.5,18.3,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24521",2019-07-18 00:40:00,-1.94638,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,25.5,27.5,18.2,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24522",2019-07-18 00:41:00,-1.94162,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,25.5,27.5,18.2,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24523",2019-07-18 00:42:00,-1.92454,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,25.5,27.5,18.2,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24524",2019-07-18 00:43:00,-1.36766,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,25.5,27.5,18.2,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24525",2019-07-18 00:44:00,-1.97109,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,25.5,27.5,18.3,0.66402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24526",2019-07-18 00:45:00,-1.95839,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,25.5,27.5,18.2,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24527",2019-07-18 00:46:00,-2.17457,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,25.5,27.5,18.4,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24528",2019-07-18 00:47:00,-1.91808,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,25.5,27.5,18.3,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24529",2019-07-18 00:48:00,-1.9033,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,25.5,27.5,18.3,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24530",2019-07-18 00:49:00,-1.9002,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27.5,18.3,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24531",2019-07-18 00:50:00,-1.59401,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27.5,18.3,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24532",2019-07-18 00:51:00,-1.89342,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27.5,18.3,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24533",2019-07-18 00:52:00,-1.87001,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27.5,18.3,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24534",2019-07-18 00:53:00,-1.86283,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27.5,18.2,0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24535",2019-07-18 00:54:00,-1.7926,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27.5,18.2,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24536",2019-07-18 00:55:00,-1.69593,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27.5,18.2,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24537",2019-07-18 00:56:00,-1.54263,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27.5,18.3,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24538",2019-07-18 00:57:00,-1.22036,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27.5,18.3,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24539",2019-07-18 00:58:00,-1.31764,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27.5,18.4,0.67095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24540",2019-07-18 00:59:00,-1.19542,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27,18.4,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24541",2019-07-18 01:00:00,-1.07251,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27,18.5,0.66402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24542",2019-07-18 01:01:00,-0.866743,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27,18.6,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24543",2019-07-18 01:02:00,-0.601041,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27,18.5,0.66465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24544",2019-07-18 01:03:00,-0.848365,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27,18.5,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24545",2019-07-18 01:04:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,27,18.4,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24546",2019-07-18 01:05:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,26.5,25.5,27,18.4,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24547",2019-07-18 01:06:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,26.5,25.5,27,18.4,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24548",2019-07-18 01:07:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,26.5,25.5,27,18.4,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24549",2019-07-18 01:08:00,-2.05913,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,26.5,25.5,27,18.4,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24550",2019-07-18 01:09:00,-2.60701,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,26.5,25.5,27,18.3,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24551",2019-07-18 01:10:00,-3.53461,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,26.5,25.5,27,18.4,0.67536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24552",2019-07-18 01:11:00,-4.51351,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,26.5,25.5,27,18.3,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24553",2019-07-18 01:12:00,-4.06513,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,26.5,25.5,27,18.3,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24554",2019-07-18 01:13:00,-4.50608,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25,26.5,25.5,27,18.2,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24555",2019-07-18 01:14:00,-3.8708,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25.5,27,18,2.12184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24556",2019-07-18 01:15:00,-3.23567,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26.5,25.5,27,17.9,0.79002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"24557",2019-07-18 01:16:00,-2.782,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26,25.5,27,17.8,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"24558",2019-07-18 01:17:00,-2.39274,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26,25.5,27,17.8,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"24559",2019-07-18 01:18:00,-2.13912,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26,25.5,27,17.7,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"24560",2019-07-18 01:19:00,-1.9384,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26,25.5,27,17.6,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24561",2019-07-18 01:20:00,-1.81008,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,26,25.5,27,17.5,0.47313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24562",2019-07-18 01:21:00,-1.67795,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.4,0.47754,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24563",2019-07-18 01:22:00,-1.61988,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.4,0.47124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24564",2019-07-18 01:23:00,-1.54997,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.3,0.46998,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24565",2019-07-18 01:24:00,-1.8035,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.2,0.4599,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24566",2019-07-18 01:25:00,-1.51489,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.2,0.4599,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24567",2019-07-18 01:26:00,-1.38804,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.2,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24568",2019-07-18 01:27:00,-1.317,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.3,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24569",2019-07-18 01:28:00,-1.27291,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.4,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24570",2019-07-18 01:29:00,-1.31507,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.3,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24571",2019-07-18 01:30:00,-1.2149,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.3,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24572",2019-07-18 01:31:00,-1.28362,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.3,0.48762,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24573",2019-07-18 01:32:00,-1.29299,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.4,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24574",2019-07-18 01:33:00,-1.27245,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.4,0.49392,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24575",2019-07-18 01:34:00,-1.30481,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.4,1.93914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24576",2019-07-18 01:35:00,-1.29596,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.5,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24577",2019-07-18 01:36:00,-1.48708,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.5,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24578",2019-07-18 01:37:00,-1.07516,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.5,0.63,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24579",2019-07-18 01:38:00,-1.28917,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.4,0.48825,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24580",2019-07-18 01:39:00,-1.29808,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.4,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24581",2019-07-18 01:40:00,-1.02214,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.5,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24582",2019-07-18 01:41:00,-1.26925,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.4,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24583",2019-07-18 01:42:00,-1.27732,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.2,0.45864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24584",2019-07-18 01:43:00,-1.29203,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.2,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24585",2019-07-18 01:44:00,-1.23919,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.2,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24586",2019-07-18 01:45:00,-1.24121,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.4,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24587",2019-07-18 01:46:00,-1.24643,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.3,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24588",2019-07-18 01:47:00,-1.26589,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.4,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24589",2019-07-18 01:48:00,-1.22833,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.4,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24590",2019-07-18 01:49:00,-1.25813,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.4,0.48762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24591",2019-07-18 01:50:00,-1.24597,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.5,0.48069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24592",2019-07-18 01:51:00,-1.30561,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25.5,27,17.6,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24593",2019-07-18 01:52:00,-1.26177,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25,27,17.8,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24594",2019-07-18 01:53:00,-1.49139,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25,27,17.8,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24595",2019-07-18 01:54:00,-1.35294,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25,27,17.7,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24596",2019-07-18 01:55:00,-1.25146,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25,27,17.7,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24597",2019-07-18 01:56:00,-1.91743,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25,27,17.6,0.48888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24598",2019-07-18 01:57:00,-2.01959,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25,27,17.6,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24599",2019-07-18 01:58:00,-2.19276,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25,27,17.5,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24600",2019-07-18 01:59:00,-2.23335,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26,25,27,17.6,0.48132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24601",2019-07-18 02:00:00,-2.33436,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,27,17.6,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24602",2019-07-18 02:01:00,-2.23515,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,27,17.6,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24603",2019-07-18 02:02:00,-2.23313,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.5,0.48195,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24604",2019-07-18 02:03:00,-2.25413,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.6,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24605",2019-07-18 02:04:00,-2.21552,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.7,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24606",2019-07-18 02:05:00,-2.18297,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.8,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24607",2019-07-18 02:06:00,-2.09751,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.8,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24608",2019-07-18 02:07:00,-2.01752,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.7,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24609",2019-07-18 02:08:00,-1.91026,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.5,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24610",2019-07-18 02:09:00,-1.95785,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.4,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24611",2019-07-18 02:10:00,-1.88398,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.3,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24612",2019-07-18 02:11:00,-1.80114,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.1,0.48258,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24613",2019-07-18 02:12:00,-1.79131,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.3,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24614",2019-07-18 02:13:00,-1.77786,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.4,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24615",2019-07-18 02:14:00,-1.7805,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.4,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24616",2019-07-18 02:15:00,-1.8113,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.3,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24617",2019-07-18 02:16:00,-1.81891,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.2,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24618",2019-07-18 02:17:00,-1.99068,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.2,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24619",2019-07-18 02:18:00,-1.79627,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.2,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24620",2019-07-18 02:19:00,-1.53429,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17.1,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24621",2019-07-18 02:20:00,-1.58313,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24622",2019-07-18 02:21:00,-2.33161,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24623",2019-07-18 02:22:00,-1.81614,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17,0.47502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24624",2019-07-18 02:23:00,-1.73311,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,16.9,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24625",2019-07-18 02:24:00,-1.38952,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24626",2019-07-18 02:25:00,-1.7384,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24627",2019-07-18 02:26:00,-1.69162,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,24.5,26,25,26.5,17,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24628",2019-07-18 02:27:00,-1.75334,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,25,26.5,16.9,0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24629",2019-07-18 02:28:00,-1.72731,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,25,26.5,16.7,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24630",2019-07-18 02:29:00,-1.73213,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,25,26.5,16.6,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24631",2019-07-18 02:30:00,-1.59002,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,25,26.5,16.7,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24632",2019-07-18 02:31:00,-1.94684,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,25,26.5,16.8,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24633",2019-07-18 02:32:00,-1.7127,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,16.9,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24634",2019-07-18 02:33:00,-1.72194,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,16.9,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24635",2019-07-18 02:34:00,-1.72888,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,16.7,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24636",2019-07-18 02:35:00,-1.42365,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,16.6,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24637",2019-07-18 02:36:00,-1.65115,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,16.6,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24638",2019-07-18 02:37:00,-1.35853,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,16.6,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24639",2019-07-18 02:38:00,-1.6841,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,16.7,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24640",2019-07-18 02:39:00,-1.80051,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,16.7,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24641",2019-07-18 02:40:00,-1.68772,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,16.8,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24642",2019-07-18 02:41:00,-1.67245,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,16.8,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24643",2019-07-18 02:42:00,-1.60434,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,16.8,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24644",2019-07-18 02:43:00,-1.61534,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,16.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24645",2019-07-18 02:44:00,-2.34188,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,17,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24646",2019-07-18 02:45:00,-1.67707,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,17.1,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24647",2019-07-18 02:46:00,-1.69481,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,17.2,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24648",2019-07-18 02:47:00,-1.68019,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,17.3,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24649",2019-07-18 02:48:00,-1.66128,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,17.2,0.45108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24650",2019-07-18 02:49:00,-1.56062,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,17.2,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24651",2019-07-18 02:50:00,-1.27687,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,17.1,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24652",2019-07-18 02:51:00,-1.65324,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,17.1,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24653",2019-07-18 02:52:00,-1.19164,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,17.1,1.88937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24654",2019-07-18 02:53:00,-1.06087,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,17.1,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24655",2019-07-18 02:54:00,-0.891557,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,17.1,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24656",2019-07-18 02:55:00,-0.734193,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,17.1,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24657",2019-07-18 02:56:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,17,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24658",2019-07-18 02:57:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,25.5,25,26.5,17.1,0.52416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24659",2019-07-18 02:58:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,25,26.5,17.1,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24660",2019-07-18 02:59:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,25,26.5,17.2,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24661",2019-07-18 03:00:00,0,0,0,25,22,22,19,26.5,22,19,0,6.29590909090909,23.5,24,23.5,24.5,25.5,25,26.5,17.2,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24662",2019-07-18 03:01:00,0,0,0,25,22,22,19,26.5,22,19,0,6.70366666666667,23.5,24,23.5,24.5,25.5,25,26.5,17.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24663",2019-07-18 03:02:00,0,0,0,25,22,22,19,26.5,22,19,0,6.69616666666667,23.5,24,23.5,24.5,25.5,25,26.5,17.2,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24664",2019-07-18 03:03:00,-0.638905,0,0,25,22,22,19,26.5,22,19,0,6.7045,23.5,24,23.5,24.5,25.5,25,26.5,17.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24665",2019-07-18 03:04:00,-2.02769,0,0,25,22,22,19,26.5,22,19,0,6.70933333333333,23.5,24,23.5,24.5,25.5,25,26.5,17.1,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24666",2019-07-18 03:05:00,-2.50005,0,0,25,22,22,19,26.5,22,19,0,5.79533333333333,23.5,24,23.5,24.5,25.5,25,26,17.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24667",2019-07-18 03:06:00,-2.66706,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,25,26,17,0.91791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24668",2019-07-18 03:07:00,-4.08467,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,25,26,16.9,0.93744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24669",2019-07-18 03:08:00,-3.63709,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,25,26,16.9,0.98217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24670",2019-07-18 03:09:00,-3.40995,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,25,26,16.8,1.04391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24671",2019-07-18 03:10:00,-2.62901,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,25,26,16.7,0.98784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24672",2019-07-18 03:11:00,-1.79484,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,25,26,16.7,0.99477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"24673",2019-07-18 03:12:00,-1.58991,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,24.5,26,16.6,1.45026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"24674",2019-07-18 03:13:00,-1.19138,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,24.5,26,16.7,1.00674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"24675",2019-07-18 03:14:00,-0.881085,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,24.5,26,16.7,0.98154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"24676",2019-07-18 03:15:00,-0.664674,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,24.5,26,16.7,0.97524,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24677",2019-07-18 03:16:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,24.5,26,16.7,0.95634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24678",2019-07-18 03:17:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,24.5,26,16.6,0.91728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24679",2019-07-18 03:18:00,4.99883,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,24.5,26,16.6,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24680",2019-07-18 03:19:00,4.90003,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,24.5,26,16.5,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24681",2019-07-18 03:20:00,5.45454,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,24.5,26,16.5,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24682",2019-07-18 03:21:00,6.40666,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,24.5,26,16.5,0.96201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24683",2019-07-18 03:22:00,4.92923,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,24.5,26,16.5,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24684",2019-07-18 03:23:00,3.55331,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,24.5,26,16.5,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24685",2019-07-18 03:24:00,2.51893,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,24.5,26,16.5,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24686",2019-07-18 03:25:00,2.05348,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,24.5,26,16.5,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24687",2019-07-18 03:26:00,1.81953,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,24.5,25.5,24.5,26,16.5,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24688",2019-07-18 03:27:00,1.56488,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,26,16.5,0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24689",2019-07-18 03:28:00,1.2994,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,26,16.5,0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24690",2019-07-18 03:29:00,1.28099,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,26,16.5,0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24691",2019-07-18 03:30:00,1.40434,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,26,16.5,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24692",2019-07-18 03:31:00,1.66412,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,26,16.3,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24693",2019-07-18 03:32:00,1.68541,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,26,16.3,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24694",2019-07-18 03:33:00,2.12665,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,26,16.3,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24695",2019-07-18 03:34:00,2.30485,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,26,16.2,1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24696",2019-07-18 03:35:00,2.56385,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,26,16.2,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24697",2019-07-18 03:36:00,2.7307,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,26,16.2,1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24698",2019-07-18 03:37:00,2.53016,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,26,16.2,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24699",2019-07-18 03:38:00,2.47099,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,26,16.2,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24700",2019-07-18 03:39:00,2.21824,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.2,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
