"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"24701",2019-07-18 03:40:00,2.03597,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.2,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24702",2019-07-18 03:41:00,1.91001,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.3,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24703",2019-07-18 03:42:00,1.74229,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.3,1.0017,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24704",2019-07-18 03:43:00,1.66982,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.3,1.01241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24705",2019-07-18 03:44:00,1.75858,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.3,1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"24706",2019-07-18 03:45:00,0.996285,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.3,1.02627,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"24707",2019-07-18 03:46:00,1.92412,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.2,1.01997,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"24708",2019-07-18 03:47:00,1.82307,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.3,1.05021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24709",2019-07-18 03:48:00,1.95803,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.2,1.05084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24710",2019-07-18 03:49:00,2.36055,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.3,1.0395,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24711",2019-07-18 03:50:00,1.34612,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.2,1.07037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24712",2019-07-18 03:51:00,-2.29815,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.2,1.05777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24713",2019-07-18 03:52:00,-1.94948,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.2,1.03887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24714",2019-07-18 03:53:00,-2.71337,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.1,1.04454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24715",2019-07-18 03:54:00,-2.88093,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.1,1.03887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24716",2019-07-18 03:55:00,-2.4011,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16.1,1.05084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24717",2019-07-18 03:56:00,-1.98874,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16,1.04517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24718",2019-07-18 03:57:00,-1.39672,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,16,1.05147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24719",2019-07-18 03:58:00,-0.63674,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,15.9,1.04454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24720",2019-07-18 03:59:00,-1.12664,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,15.8,1.03887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24721",2019-07-18 04:00:00,-1.21497,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,15.8,1.04139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24722",2019-07-18 04:01:00,-1.17496,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,15.8,1.03761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24723",2019-07-18 04:02:00,-1.19542,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,15.8,1.02627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24724",2019-07-18 04:03:00,-1.39502,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,15.7,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24725",2019-07-18 04:04:00,-0.867116,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,15.7,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24726",2019-07-18 04:05:00,-1.15103,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,15.8,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24727",2019-07-18 04:06:00,-1.18439,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,15.7,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24728",2019-07-18 04:07:00,-1.41764,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,15.8,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24729",2019-07-18 04:08:00,-1.47584,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25.5,24.5,26,15.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24730",2019-07-18 04:09:00,-1.64376,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,26,16,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24731",2019-07-18 04:10:00,-1.77628,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,26,15.9,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24732",2019-07-18 04:11:00,-2.1406,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,26,16,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24733",2019-07-18 04:12:00,-1.86783,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,26,16,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24734",2019-07-18 04:13:00,-1.90985,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,26,16,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24735",2019-07-18 04:14:00,-1.89551,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,26,16,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24736",2019-07-18 04:15:00,-1.88665,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,26,16,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24737",2019-07-18 04:16:00,-1.67156,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,26,16,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24738",2019-07-18 04:17:00,-1.86525,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25.5,15.9,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24739",2019-07-18 04:18:00,-1.63567,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25.5,15.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24740",2019-07-18 04:19:00,-1.89026,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25.5,15.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24741",2019-07-18 04:20:00,-1.93817,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25.5,15.7,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24742",2019-07-18 04:21:00,-1.88,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25.5,15.7,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24743",2019-07-18 04:22:00,-2.01935,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25.5,15.7,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24744",2019-07-18 04:23:00,-2.01701,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25.5,15.7,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24745",2019-07-18 04:24:00,-1.99895,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25.5,15.7,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24746",2019-07-18 04:25:00,-1.96171,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25.5,15.7,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24747",2019-07-18 04:26:00,-1.83948,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25.5,15.8,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24748",2019-07-18 04:27:00,-1.78122,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25.5,15.7,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24749",2019-07-18 04:28:00,-1.67793,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25.5,15.7,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24750",2019-07-18 04:29:00,-1.68614,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25.5,15.7,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24751",2019-07-18 04:30:00,-1.65755,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25.5,15.7,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24752",2019-07-18 04:31:00,-1.62858,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25.5,15.6,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24753",2019-07-18 04:32:00,-1.62714,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25.5,15.5,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24754",2019-07-18 04:33:00,-1.65968,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25.5,15.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24755",2019-07-18 04:34:00,-1.69416,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25.5,15.5,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24756",2019-07-18 04:35:00,-1.64367,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25.5,15.5,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24757",2019-07-18 04:36:00,-1.23814,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25.5,15.5,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24758",2019-07-18 04:37:00,-1.67727,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.4,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24759",2019-07-18 04:38:00,-1.84978,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.5,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24760",2019-07-18 04:39:00,-1.8723,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.5,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24761",2019-07-18 04:40:00,-1.88283,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.5,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24762",2019-07-18 04:41:00,-1.2335,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.5,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24763",2019-07-18 04:42:00,-1.4377,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24764",2019-07-18 04:43:00,-1.23672,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.6,0.46179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24765",2019-07-18 04:44:00,-0.974598,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.7,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24766",2019-07-18 04:45:00,-0.818817,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.7,0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24767",2019-07-18 04:46:00,-0.564001,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.7,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24768",2019-07-18 04:47:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.8,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24769",2019-07-18 04:48:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.8,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24770",2019-07-18 04:49:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.8,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24771",2019-07-18 04:50:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.8,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24772",2019-07-18 04:51:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.7,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24773",2019-07-18 04:52:00,0.716927,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.7,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24774",2019-07-18 04:53:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.7,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24775",2019-07-18 04:54:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.7,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24776",2019-07-18 04:55:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24777",2019-07-18 04:56:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.6,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24778",2019-07-18 04:57:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.6,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24779",2019-07-18 04:58:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24780",2019-07-18 04:59:00,-0.585252,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.5,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24781",2019-07-18 05:00:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.5,0.81711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24782",2019-07-18 05:01:00,-0.995649,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.6,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24783",2019-07-18 05:02:00,-1.15155,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.5,0.68292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24784",2019-07-18 05:03:00,-1.07349,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.5,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24785",2019-07-18 05:04:00,-1.07745,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.5,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24786",2019-07-18 05:05:00,-1.23203,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.4,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24787",2019-07-18 05:06:00,-1.12728,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.5,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24788",2019-07-18 05:07:00,-1.43709,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.3,0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24789",2019-07-18 05:08:00,-1.79216,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.4,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24790",2019-07-18 05:09:00,-2.03447,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.3,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24791",2019-07-18 05:10:00,-2.18216,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.2,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24792",2019-07-18 05:11:00,-2.1853,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.4,0.61488,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24793",2019-07-18 05:12:00,-2.095,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.5,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24794",2019-07-18 05:13:00,-1.8819,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.6,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24795",2019-07-18 05:14:00,-1.70469,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.6,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24796",2019-07-18 05:15:00,-1.65095,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.6,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24797",2019-07-18 05:16:00,-1.62824,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24.5,25.5,15.5,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24798",2019-07-18 05:17:00,-1.74143,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24,25.5,15.5,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24799",2019-07-18 05:18:00,-1.33375,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24,25.5,15.5,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24800",2019-07-18 05:19:00,-1.91491,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24,25.5,15.5,0.60228,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24801",2019-07-18 05:20:00,-2.02024,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24,25.5,15.5,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24802",2019-07-18 05:21:00,-2.02409,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24,25.5,15.6,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24803",2019-07-18 05:22:00,-2.0673,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24,25.5,15.5,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24804",2019-07-18 05:23:00,-1.87638,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24,25.5,15.5,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24805",2019-07-18 05:24:00,-2.04922,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24,25.5,15.5,0.59472,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24806",2019-07-18 05:25:00,-2.26261,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24,25.5,15.5,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24807",2019-07-18 05:26:00,-2.16762,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24,25.5,15.4,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24808",2019-07-18 05:27:00,-1.96874,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24,25.5,15.3,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24809",2019-07-18 05:28:00,-2.02792,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24,25.5,15.2,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24810",2019-07-18 05:29:00,-2.0763,10,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25,24,25.5,15.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24811",2019-07-18 05:30:00,-2.06873,9,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25.5,15.1,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24812",2019-07-18 05:31:00,-2.05649,9,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25.5,15.1,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24813",2019-07-18 05:32:00,-2.13465,9,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25.5,15,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24814",2019-07-18 05:33:00,-1.97246,7,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25.5,14.9,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24815",2019-07-18 05:34:00,-1.87074,8,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25.5,14.9,0.57078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24816",2019-07-18 05:35:00,-1.81606,7,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25.5,14.9,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24817",2019-07-18 05:36:00,-1.69819,7,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25.5,14.9,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24818",2019-07-18 05:37:00,-1.58366,8,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25.5,14.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24819",2019-07-18 05:38:00,-1.22144,8,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25.5,14.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24820",2019-07-18 05:39:00,-1.28091,9,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25.5,14.8,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24821",2019-07-18 05:40:00,-1.34518,10,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25.5,14.9,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24822",2019-07-18 05:41:00,-1.34226,9,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25.5,14.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24823",2019-07-18 05:42:00,-1.27817,10,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,14.9,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24824",2019-07-18 05:43:00,-1.24248,10,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,14.8,0.56133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24825",2019-07-18 05:44:00,-1.10937,10,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,14.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24826",2019-07-18 05:45:00,-1.14806,11,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,15,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24827",2019-07-18 05:46:00,-1.39333,10,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,15.1,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24828",2019-07-18 05:47:00,-1.11841,11,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,15,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24829",2019-07-18 05:48:00,-1.00332,11,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,15.1,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24830",2019-07-18 05:49:00,-1.61237,13,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,15.1,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24831",2019-07-18 05:50:00,-1.74884,14,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,15.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24832",2019-07-18 05:51:00,-1.80525,15,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,15.1,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24833",2019-07-18 05:52:00,-1.37514,16,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,15.2,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24834",2019-07-18 05:53:00,-1.79423,15,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,15.2,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24835",2019-07-18 05:54:00,-1.75846,17,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,15.2,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24836",2019-07-18 05:55:00,-1.79565,16,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,15.2,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24837",2019-07-18 05:56:00,-1.8364,18,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,15.1,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24838",2019-07-18 05:57:00,-1.82979,19,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,15.1,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24839",2019-07-18 05:58:00,-2.01497,19,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,23.5,25,24,25,15.1,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24840",2019-07-18 05:59:00,-1.87894,21,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,15,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24841",2019-07-18 06:00:00,-1.89941,22,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,15,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24842",2019-07-18 06:01:00,-1.87593,22,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,14.9,0.50148,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24843",2019-07-18 06:02:00,-1.83346,23,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,14.9,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24844",2019-07-18 06:03:00,-1.78573,24,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,14.8,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24845",2019-07-18 06:04:00,-1.69475,27,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,14.8,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24846",2019-07-18 06:05:00,-1.46148,29,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,14.8,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24847",2019-07-18 06:06:00,-1.66766,29,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,14.8,0.50022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24848",2019-07-18 06:07:00,-1.62607,29,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,14.9,0.48069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24849",2019-07-18 06:08:00,-1.63244,30,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,14.9,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24850",2019-07-18 06:09:00,-1.60853,32,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,14.9,0.46998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24851",2019-07-18 06:10:00,-1.78765,32,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,14.9,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24852",2019-07-18 06:11:00,-1.51982,33,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,14.9,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24853",2019-07-18 06:12:00,-1.50874,34,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,14.9,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24854",2019-07-18 06:13:00,-1.51096,35,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,14.9,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24855",2019-07-18 06:14:00,-1.61552,36,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,14.9,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24856",2019-07-18 06:15:00,-1.40333,37,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,25,24,25,14.9,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24857",2019-07-18 06:16:00,-1.35744,37,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,14.9,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24858",2019-07-18 06:17:00,-1.32553,40,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,14.9,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24859",2019-07-18 06:18:00,-1.29665,42,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,14.9,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24860",2019-07-18 06:19:00,-1.13386,44,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,14.9,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24861",2019-07-18 06:20:00,-1.14039,47,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,14.9,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24862",2019-07-18 06:21:00,-1.07641,48,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24863",2019-07-18 06:22:00,-1.15929,48,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15,0.378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24864",2019-07-18 06:23:00,-1.12721,49,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15,0.37674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24865",2019-07-18 06:24:00,-1.11044,51,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15,0.35847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24866",2019-07-18 06:25:00,-0.964037,56,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.1,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24867",2019-07-18 06:26:00,-1.31267,61,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.1,0.33894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24868",2019-07-18 06:27:00,-1.15061,63,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.1,0.32319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24869",2019-07-18 06:28:00,-1.20279,65,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.2,0.3087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24870",2019-07-18 06:29:00,-1.21222,66,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.2,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24871",2019-07-18 06:30:00,-1.30978,69,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.3,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24872",2019-07-18 06:31:00,-1.41285,72,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.4,0.2709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24873",2019-07-18 06:32:00,-1.28654,73,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.4,0.26712,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24874",2019-07-18 06:33:00,-1.57002,78,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.4,0.26334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24875",2019-07-18 06:34:00,-1.3991,78,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.5,0.23436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24876",2019-07-18 06:35:00,-1.28858,80,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.5,0.23751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24877",2019-07-18 06:36:00,-1.22548,92,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.6,0.21861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24878",2019-07-18 06:37:00,-0.818486,98,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.6,0.20349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24879",2019-07-18 06:38:00,-1.18426,96,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.7,0.19971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24880",2019-07-18 06:39:00,-1.28133,95,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.8,0.18144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24881",2019-07-18 06:40:00,-1.10168,96,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.8,0.18711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24882",2019-07-18 06:41:00,-1.28758,105,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.9,0.13167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24883",2019-07-18 06:42:00,-1.23839,109,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.9,0.13671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24884",2019-07-18 06:43:00,-1.11044,109,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,15.9,0.13671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24885",2019-07-18 06:44:00,-1.14536,104,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16,0.10395,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24886",2019-07-18 06:45:00,-1.11683,103,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16,0.10899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24887",2019-07-18 06:46:00,-1.30566,104,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16,0.08127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24888",2019-07-18 06:47:00,-1.01658,102,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16.1,0.09387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24889",2019-07-18 06:48:00,-0.962603,102,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16.1,0.08757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24890",2019-07-18 06:49:00,-1.02663,103,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16.1,0.0693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24891",2019-07-18 06:50:00,-0.871448,104,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16.1,0.08127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24892",2019-07-18 06:51:00,-0.664853,105,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16.1,0.0567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24893",2019-07-18 06:52:00,-1.25063,105,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16.1,0.0567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24894",2019-07-18 06:53:00,-0.833441,107,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16.1,0.08001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24895",2019-07-18 06:54:00,-1.3079,108,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16.2,0.06111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24896",2019-07-18 06:55:00,-1.65661,110,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16.2,0.03402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24897",2019-07-18 06:56:00,-1.78525,111,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16.2,0.03276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24898",2019-07-18 06:57:00,-1.6127,112,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16.2,0.01764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24899",2019-07-18 06:58:00,-1.75329,112,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16.2,0.01764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24900",2019-07-18 06:59:00,-2.05891,115,0,25,22,22,19,26.5,22,19,0,0,23,23,23,23.5,24.5,24,25,16.2,0.00504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24901",2019-07-18 07:00:00,-2.24487,116,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,25,16.2,-0.00378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24902",2019-07-18 07:01:00,-1.71801,117,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,25,16.2,-0.01323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24903",2019-07-18 07:02:00,-1.85118,118,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,25,16.2,-0.00756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24904",2019-07-18 07:03:00,-2.27354,119,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,25,16.3,-0.02331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24905",2019-07-18 07:04:00,-2.32102,122,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,25,16.3,-0.03213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24906",2019-07-18 07:05:00,-2.09519,123,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,25,16.4,-0.05733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24907",2019-07-18 07:06:00,-2.18086,126,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,25,16.4,-0.04536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24908",2019-07-18 07:07:00,-2.52403,128,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,25,16.4,-0.05355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24909",2019-07-18 07:08:00,-2.6765,129,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,25,16.4,-0.07371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24910",2019-07-18 07:09:00,-2.1219,132,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,25,16.4,-0.07623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24911",2019-07-18 07:10:00,-1.8389,134,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,25,16.4,-0.1008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24912",2019-07-18 07:11:00,-1.6618,134,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,24.5,24,25,16.4,-0.08379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24913",2019-07-18 07:12:00,-1.74553,134,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,16.4,-0.11277,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24914",2019-07-18 07:13:00,-1.69245,135,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,16.3,-0.10143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24915",2019-07-18 07:14:00,-1.60004,134,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,16.4,-0.10143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24916",2019-07-18 07:15:00,-1.47294,133,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,16.4,-0.1008,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24917",2019-07-18 07:16:00,-1.42843,135,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,16.5,-0.10269,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24918",2019-07-18 07:17:00,-1.39545,137,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,16.6,-0.10836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24919",2019-07-18 07:18:00,-1.4009,142,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,16.7,-0.13923,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24920",2019-07-18 07:19:00,-1.28066,142,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,16.8,-0.12033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24921",2019-07-18 07:20:00,-1.32841,141,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,16.8,-0.13167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24922",2019-07-18 07:21:00,-1.37754,145,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,16.9,-0.15876,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24923",2019-07-18 07:22:00,-1.31354,144,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,16.9,-0.16191,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24924",2019-07-18 07:23:00,-1.21867,147,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,16.9,-0.1575,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24925",2019-07-18 07:24:00,-1.06553,150,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,16.9,-0.16254,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24926",2019-07-18 07:25:00,-0.970069,150,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,16.9,-0.16002,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24927",2019-07-18 07:26:00,-0.952381,142,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,16.9,-0.13356,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24928",2019-07-18 07:27:00,-1.08834,139,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,17,-0.13608,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24929",2019-07-18 07:28:00,-0.797646,136,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,17.1,-0.11529,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24930",2019-07-18 07:29:00,-0.713117,132,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,17.2,-0.10521,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24931",2019-07-18 07:30:00,-0.759446,132,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,17.4,-0.1134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24932",2019-07-18 07:31:00,-0.769331,132,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,17.4,-0.09576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24933",2019-07-18 07:32:00,-0.840712,132,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,17.6,-0.12033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24934",2019-07-18 07:33:00,-0.888504,132,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,17.6,-0.11781,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24935",2019-07-18 07:34:00,-0.967055,135,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,17.7,-0.12159,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24936",2019-07-18 07:35:00,-1.00084,136,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,17.8,-0.10647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24937",2019-07-18 07:36:00,-1.12407,136,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,17.8,-0.12033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24938",2019-07-18 07:37:00,-1.02472,139,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,17.8,-0.12537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24939",2019-07-18 07:38:00,-1.01411,140,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,17.8,-0.12537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24940",2019-07-18 07:39:00,-1.03093,143,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,17.9,-0.12474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24941",2019-07-18 07:40:00,-0.705904,144,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,17.9,-0.13419,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24942",2019-07-18 07:41:00,-1.02896,146,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18,-0.14805,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"24943",2019-07-18 07:42:00,-1.00731,148,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.2,-0.15435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24944",2019-07-18 07:43:00,-0.975445,150,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.3,-0.14049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24945",2019-07-18 07:44:00,-0.982213,151,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.5,-0.15813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24946",2019-07-18 07:45:00,-0.963798,153,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.5,-0.16443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24947",2019-07-18 07:46:00,-1.25049,154,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.6,-0.17703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24948",2019-07-18 07:47:00,-1.01286,155,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.6,-0.189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24949",2019-07-18 07:48:00,-1.38053,156,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.7,-0.16569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24950",2019-07-18 07:49:00,-1.55062,158,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.7,-0.17829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24951",2019-07-18 07:50:00,-1.69052,161,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.7,-0.2142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24952",2019-07-18 07:51:00,-1.96567,165,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.7,-0.22239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24953",2019-07-18 07:52:00,-1.88423,167,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.8,-0.22617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24954",2019-07-18 07:53:00,-1.88193,168,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.8,-0.24444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24955",2019-07-18 07:54:00,-2.46757,171,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.8,-0.24066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24956",2019-07-18 07:55:00,-1.96958,172,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.8,-0.2772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24957",2019-07-18 07:56:00,-2.19109,175,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.8,-0.28413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24958",2019-07-18 07:57:00,-1.93162,183,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.8,-0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24959",2019-07-18 07:58:00,-1.83707,182,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.9,-0.315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24960",2019-07-18 07:59:00,-1.77887,182,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.9,-0.30618,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24961",2019-07-18 08:00:00,-1.70083,192,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.9,-0.32949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24962",2019-07-18 08:01:00,-1.69582,192,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.9,-0.33705,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24963",2019-07-18 08:02:00,-1.5968,193,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.8,-0.3528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24964",2019-07-18 08:03:00,-1.54999,194,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.8,-0.34902,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24965",2019-07-18 08:04:00,-1.50374,197,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.8,-0.34839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24966",2019-07-18 08:05:00,-1.45906,198,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.7,-0.37989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24967",2019-07-18 08:06:00,-1.46161,198,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.7,-0.378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24968",2019-07-18 08:07:00,-1.65351,192,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.8,-0.34146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24969",2019-07-18 08:08:00,-1.43391,195,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.8,-0.34839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24970",2019-07-18 08:09:00,-1.42171,201,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,18.9,-0.36036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24971",2019-07-18 08:10:00,-1.42533,200,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,19,-0.35469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24972",2019-07-18 08:11:00,-1.37738,204,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,19,-0.37926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24973",2019-07-18 08:12:00,-1.40712,201,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,19.4,-0.36036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24974",2019-07-18 08:13:00,-1.33533,195,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,19.4,-0.35532,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24975",2019-07-18 08:14:00,-1.32481,196,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,19.3,-0.36036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24976",2019-07-18 08:15:00,-1.44905,195,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,19.3,-0.34146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24977",2019-07-18 08:16:00,-1.28057,187,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,19.4,-0.31689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24978",2019-07-18 08:17:00,-1.17812,186,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,19.2,-0.31752,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24979",2019-07-18 08:18:00,-1.18119,189,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,19.5,-0.3402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24980",2019-07-18 08:19:00,-1.17079,203,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,19.6,-0.37422,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24981",2019-07-18 08:20:00,-1.41118,200,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,19.7,0.00441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24982",2019-07-18 08:21:00,-1.18515,211,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,20.1,0.99981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24983",2019-07-18 08:22:00,-1.16808,243,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,20.6,-0.32319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24984",2019-07-18 08:23:00,-1.14804,263,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,20.4,-0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24985",2019-07-18 08:24:00,-1.11995,269,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,19.8,-0.59409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24986",2019-07-18 08:25:00,-1.11476,285,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,20.3,-0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24987",2019-07-18 08:26:00,-0.788306,321,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,20.6,-0.68796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24988",2019-07-18 08:27:00,-0.950375,326,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,20.8,-0.75033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24989",2019-07-18 08:28:00,-1.26019,295,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,24.5,24,25,21.1,-0.66339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24990",2019-07-18 08:29:00,-1.42299,298,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,24.5,24,25,21.3,-0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24991",2019-07-18 08:30:00,-1.50499,306,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,24.5,24,25,21.6,-0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24992",2019-07-18 08:31:00,-1.28375,312,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,24.5,24,25,21.7,-0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24993",2019-07-18 08:32:00,-1.46042,301,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,24.5,24,25,21.6,-0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24994",2019-07-18 08:33:00,-1.49328,287,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,24.5,24,25,21.5,-0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24995",2019-07-18 08:34:00,-1.43928,305,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,24.5,24,25,21.4,-0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24996",2019-07-18 08:35:00,-1.96949,345,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,24.5,24,25,21.3,-0.97209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24997",2019-07-18 08:36:00,-1.38034,379,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,24.5,24,25,21.4,-1.14723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24998",2019-07-18 08:37:00,-1.24542,400,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,24.5,24,25,21.7,-1.26819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"24999",2019-07-18 08:38:00,-1.11378,458,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,24.5,24,25,22,-1.45656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25000",2019-07-18 08:39:00,-1.13959,459,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,24.5,24,25,22.3,-1.45152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25001",2019-07-18 08:40:00,-1.71818,452,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,24.5,24,25,22.6,-1.41246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25002",2019-07-18 08:41:00,-0.972467,451,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,24.5,24,25,22.6,-1.4049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25003",2019-07-18 08:42:00,-0.916884,504,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,24.5,24,25,22.7,-0.23625,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25004",2019-07-18 08:43:00,-0.800835,536,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,24.5,24,25,22.2,-1.59201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25005",2019-07-18 08:44:00,-0.816793,521,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,24.5,24,25,20.6,-1.67769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25006",2019-07-18 08:45:00,-0.870375,543,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,24.5,24,25,20.9,-1.77786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25007",2019-07-18 08:46:00,-0.973946,599,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,24.5,24,25,22.3,-2.00592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25008",2019-07-18 08:47:00,-0.954923,613,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25,22.7,-2.02671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25009",2019-07-18 08:48:00,-1.01976,617,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25,22.6,-2.06703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25010",2019-07-18 08:49:00,-1.01694,609,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25,23.1,-2.0412,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25011",2019-07-18 08:50:00,-1.02575,605,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25,22.6,-2.04624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25012",2019-07-18 08:51:00,-1.03369,616,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25,22.4,-2.06766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25013",2019-07-18 08:52:00,-1.01997,609,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25,23,-2.08971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25014",2019-07-18 08:53:00,-1.15106,616,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25,23.6,-2.10609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25015",2019-07-18 08:54:00,-1.2,611,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25.5,23.7,-2.1231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
