"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"25016",2019-07-18 08:55:00,-1.26561,626,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25.5,24,-2.23146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25017",2019-07-18 08:56:00,-1.21514,648,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25.5,23.8,-2.26296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25018",2019-07-18 08:57:00,-1.10666,651,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25.5,24.7,-2.29572,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25019",2019-07-18 08:58:00,-0.934471,638,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25.5,25.1,-2.2554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25020",2019-07-18 08:59:00,-0.921969,618,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25.5,25.4,-2.16657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25021",2019-07-18 09:00:00,-0.848198,625,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25.5,25.5,-2.18799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25022",2019-07-18 09:01:00,-0.791,574,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25.5,25.6,-1.80369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25023",2019-07-18 09:02:00,-0.687825,547,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25.5,25.1,-1.81818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25024",2019-07-18 09:03:00,-0.766773,583,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25.5,24.6,-1.88811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25025",2019-07-18 09:04:00,-0.875109,539,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,25.5,23.9,-1.81503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25026",2019-07-18 09:05:00,-0.931937,529,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,24.2,-1.62603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25027",2019-07-18 09:06:00,-1.1195,545,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,24.7,-1.85283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25028",2019-07-18 09:07:00,-1.38234,571,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.2,-1.9467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25029",2019-07-18 09:08:00,-1.75279,582,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.5,-1.9719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25030",2019-07-18 09:09:00,-1.92789,561,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.7,-1.82511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25031",2019-07-18 09:10:00,-1.83141,506,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.7,-1.59579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25032",2019-07-18 09:11:00,-1.55754,440,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.7,-1.3545,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25033",2019-07-18 09:12:00,-1.27975,464,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.9,-1.5309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25034",2019-07-18 09:13:00,-1.40892,520,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.8,-1.71423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25035",2019-07-18 09:14:00,-2.28535,572,0.181,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25,-1.89126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25036",2019-07-18 09:15:00,-3.60531,618,0.838,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,24.8,-1.35576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25037",2019-07-18 09:16:00,-4.25866,594,0.836,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.4,-0.82278,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25038",2019-07-18 09:17:00,-4.25856,704,0.832,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.2,-1.70163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25039",2019-07-18 09:18:00,-3.11416,704,0.863,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25,-1.58256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25040",2019-07-18 09:19:00,-2.64873,709,0.857,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.4,-1.75203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25041",2019-07-18 09:20:00,-2.00441,766,0.715,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,26,-2.0916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"25042",2019-07-18 09:21:00,-1.8829,547,0.639,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,26.4,-1.29906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"25043",2019-07-18 09:22:00,-1.4074,557,0.637,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,26.4,-1.3482,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"25044",2019-07-18 09:23:00,-1.2005,599,0.634,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,26.5,-1.62036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"25045",2019-07-18 09:24:00,-1.34243,540,0.632,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,26.3,-1.17873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25046",2019-07-18 09:25:00,-1.29777,504,0.618,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.7,-1.10376,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25047",2019-07-18 09:26:00,-1.19787,473,0.717,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.6,-0.9324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25048",2019-07-18 09:27:00,-1.15485,479,0.72,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.6,-0.99414,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25049",2019-07-18 09:28:00,-1.18974,505,0.18,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.5,-1.6002,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25050",2019-07-18 09:29:00,-1.20046,495,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.7,-1.32174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25051",2019-07-18 09:30:00,-1.10838,470,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.8,-1.37403,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25052",2019-07-18 09:31:00,-1.07021,466,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.6,-1.3356,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"25053",2019-07-18 09:32:00,-1.0434,442,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,25.4,-1.39608,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25054",2019-07-18 09:33:00,-0.955683,435,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,24.6,-1.46223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25055",2019-07-18 09:34:00,-0.899415,417,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,24.5,-1.37466,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25056",2019-07-18 09:35:00,-1.04981,398,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,24.4,-1.08108,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25057",2019-07-18 09:36:00,-1.02594,395,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,24,-1.28583,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25058",2019-07-18 09:37:00,-1.01016,401,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,23,-1.30599,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25059",2019-07-18 09:38:00,-1.01937,400,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,23.6,-1.20645,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25060",2019-07-18 09:39:00,-1.0092,416,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,23.6,-1.41246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25061",2019-07-18 09:40:00,-1.0042,445,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,23.4,-1.52145,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25062",2019-07-18 09:41:00,-1.08874,453,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,22.3,-1.51893,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25063",2019-07-18 09:42:00,-1.0396,456,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,22.5,-1.56933,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25064",2019-07-18 09:43:00,-1.02457,457,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,22.6,-1.56366,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25065",2019-07-18 09:44:00,-1.09084,461,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,22,-1.57626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25066",2019-07-18 09:45:00,-0.851889,431,0.034,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,22.2,-1.48743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25067",2019-07-18 09:46:00,-1.15408,448,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,23,-1.43703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25068",2019-07-18 09:47:00,-1.14241,480,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,23.7,-1.67076,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25069",2019-07-18 09:48:00,-1.13523,455,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,23.9,-1.55043,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25070",2019-07-18 09:49:00,-1.16077,451,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,24,25.5,23.6,-1.53216,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25071",2019-07-18 09:50:00,-1.14985,447,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,24.5,24,25.5,23.4,-1.47483,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25072",2019-07-18 09:51:00,-1.17041,458,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,24.5,24,25.5,24.2,-1.55043,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25073",2019-07-18 09:52:00,-1.18052,413,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,24.5,24,25.5,24.5,-1.34316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25074",2019-07-18 09:53:00,-1.27698,401,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,24.5,24,25.5,24.8,-1.2222,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25075",2019-07-18 09:54:00,-1.09684,386,0.1,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,24.5,24,25.5,24,-1.19133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25076",2019-07-18 09:55:00,-1.17613,382,0.105,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,24.5,24,25.5,23.5,-1.17873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25077",2019-07-18 09:56:00,-1.18306,409,0.055,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,24.5,24,25.5,23.6,-1.35009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25078",2019-07-18 09:57:00,-1.13749,434,0.086,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,24.5,24,25.5,23.4,-1.41813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25079",2019-07-18 09:58:00,-1.4639,466,0.08,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,24.5,24,25.5,23.9,-1.56996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25080",2019-07-18 09:59:00,-1.27547,518,0.102,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,24.5,24,25.5,24.5,-1.70919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25081",2019-07-18 10:00:00,-1.22233,544,0.105,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,24.5,24,25.5,25.3,-1.91016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25082",2019-07-18 10:01:00,-1.74914,556,0.057,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,24.5,24,25.5,26.1,-1.92213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25083",2019-07-18 10:02:00,-1.48149,528,0.087,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,24.5,24,25.5,26.3,-1.8837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25084",2019-07-18 10:03:00,-1.77929,553,0.105,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,24.5,24,25.5,26.4,-1.97883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25085",2019-07-18 10:04:00,-1.76305,609,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,25.5,26.2,-2.30013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25086",2019-07-18 10:05:00,-1.79468,677,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,25.5,24.9,-2.41416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25087",2019-07-18 10:06:00,-1.78868,717,0.062,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,25.5,23.2,-2.75373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25088",2019-07-18 10:07:00,-1.68931,712,2.055,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,25.5,22.7,-0.58653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25089",2019-07-18 10:08:00,-1.75717,682,2.053,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,25.5,23.1,-0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25090",2019-07-18 10:09:00,-1.75638,696,2.04,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24.5,24,25.5,23.5,-0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25091",2019-07-18 10:10:00,-1.74524,709,2.04,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,25.5,24,-0.61299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25092",2019-07-18 10:11:00,-1.85368,664,2.049,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,25.5,24.1,-0.38493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25093",2019-07-18 10:12:00,-1.94942,670,2.054,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,25.5,23.4,-0.44163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25094",2019-07-18 10:13:00,-2.06562,689,2.022,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,25.5,23,-0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25095",2019-07-18 10:14:00,-1.93617,649,2.051,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,25.5,22.9,-0.26523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25096",2019-07-18 10:15:00,-1.91979,651,2.043,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,25.5,24,-0.33453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25097",2019-07-18 10:16:00,-1.79841,657,2.061,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,25.5,23.3,-0.36603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25098",2019-07-18 10:17:00,-1.64892,674,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,25.5,23.8,-2.49606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25099",2019-07-18 10:18:00,-1.56458,605,2.023,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,25.5,23.9,0.06174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25100",2019-07-18 10:19:00,-1.50775,565,2.046,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,25.5,24.8,0.0428399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25101",2019-07-18 10:20:00,-1.50503,598,2.042,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,25.5,25.3,-0.0711899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25102",2019-07-18 10:21:00,-1.45043,737,2.054,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,25.5,25.7,-0.9324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25103",2019-07-18 10:22:00,-1.47551,868,2.056,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,25.5,26.3,-1.22409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25104",2019-07-18 10:23:00,-1.44086,929,2.024,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,25.5,27.1,-1.53468,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25105",2019-07-18 10:24:00,-1.40355,963,2.047,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,26,26.7,-1.61406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25106",2019-07-18 10:25:00,-1.42687,971,0.096,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,26,26.3,-3.7044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25107",2019-07-18 10:26:00,-1.41763,964,0.114,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,26,27.2,-3.61179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25108",2019-07-18 10:27:00,-1.46372,964,0.111,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,26,28,-3.62943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25109",2019-07-18 10:28:00,-1.78435,964,0.061,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,26,28.8,-3.64266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25110",2019-07-18 10:29:00,-1.68144,962,0.096,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,26,29.2,-3.63384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25111",2019-07-18 10:30:00,-1.40597,967,0.096,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,26,29.1,-3.62502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25112",2019-07-18 10:31:00,-1.47623,948,0.112,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,26,29.4,-3.5406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25113",2019-07-18 10:32:00,-1.50401,960,0.116,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,26,29.1,-3.61683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25114",2019-07-18 10:33:00,-1.61793,975,0.064,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,26,29.1,-3.64455,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25115",2019-07-18 10:34:00,-1.12777,979,0.095,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24,26,28.7,-3.63447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25116",2019-07-18 10:35:00,-1.63701,987,0.095,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,28.2,-3.55509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25117",2019-07-18 10:36:00,-1.64221,991,0.114,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,29.5,-3.59289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25118",2019-07-18 10:37:00,-1.67105,987,0.116,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,28,-3.52989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25119",2019-07-18 10:38:00,-1.62822,990,0.093,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,27.7,-3.50532,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25120",2019-07-18 10:39:00,-1.66429,993,0.093,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,28.3,-3.51603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25121",2019-07-18 10:40:00,-1.76073,997,0.093,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,27.9,-3.50343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25122",2019-07-18 10:41:00,-2.20924,999,0.114,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,28.2,-3.50343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25123",2019-07-18 10:42:00,-1.71667,1009,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,29.5,-3.60171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25124",2019-07-18 10:43:00,-1.66818,1014,0.091,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,27.2,-3.56013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25125",2019-07-18 10:44:00,-1.58982,997,0.093,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,27.6,-3.50343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25126",2019-07-18 10:45:00,-1.74516,1020,0.066,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,28.1,-3.59793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25127",2019-07-18 10:46:00,-1.51235,984,0.114,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,28.6,-3.4902,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25128",2019-07-18 10:47:00,-1.53634,1018,0.116,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,28.6,-3.53556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25129",2019-07-18 10:48:00,-1.51117,960,0.093,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,29.7,-3.27096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25130",2019-07-18 10:49:00,-1.58014,917,0.093,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,29.8,-3.25773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25131",2019-07-18 10:50:00,-1.42692,963,0.068,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,29,-3.42153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25132",2019-07-18 10:51:00,-1.51098,1004,0.116,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,24.5,24.5,26,29.6,-3.69306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25133",2019-07-18 10:52:00,-1.52976,1011,0.066,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,29.3,-3.72645,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25134",2019-07-18 10:53:00,-1.55298,1028,0.095,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,26.9,-3.78126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25135",2019-07-18 10:54:00,-1.74385,1028,0.114,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.9,-3.78126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25136",2019-07-18 10:55:00,-1.53336,1045,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.6,-3.906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25137",2019-07-18 10:56:00,-1.51901,1053,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25,-3.8619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25138",2019-07-18 10:57:00,-1.47987,1059,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.5,-3.92616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25139",2019-07-18 10:58:00,-1.51767,1066,0.105,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.9,-3.90663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25140",2019-07-18 10:59:00,-1.50416,1069,0.061,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25,-3.94002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25141",2019-07-18 11:00:00,-1.27132,1069,0.091,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.2,-3.92553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25142",2019-07-18 11:01:00,-1.36773,1071,0.107,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.8,-3.85119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25143",2019-07-18 11:02:00,-1.53139,1070,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.4,-3.9753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25144",2019-07-18 11:03:00,-1.51637,1012,0.023,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.8,-3.7485,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25145",2019-07-18 11:04:00,-1.49693,1032,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.6,-3.75165,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25146",2019-07-18 11:05:00,-1.37635,1033,0.068,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,27.3,-3.79386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25147",2019-07-18 11:06:00,-1.51501,958,0.109,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,28.2,-3.56013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25148",2019-07-18 11:07:00,-1.74912,1002,0.059,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,26.4,-3.70503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25149",2019-07-18 11:08:00,-1.71936,1021,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.9,-3.74409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25150",2019-07-18 11:09:00,-1.30632,1071,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.4,-4.01499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25151",2019-07-18 11:10:00,-1.55207,1108,0.02,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.8,-4.18005,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25152",2019-07-18 11:11:00,-1.50667,1098,2.044,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.4,-2.1231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25153",2019-07-18 11:12:00,-1.48421,1071,2.043,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.1,-1.96875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25154",2019-07-18 11:13:00,-1.49694,1060,2.027,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.7,-2.01033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25155",2019-07-18 11:14:00,-1.53984,1082,0.091,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.1,-4.01247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25156",2019-07-18 11:15:00,-1.52306,1041,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.3,-4.01436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25157",2019-07-18 11:16:00,-1.52153,1047,2.043,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.7,-2.07333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25158",2019-07-18 11:17:00,-1.49293,1094,2.043,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24,-2.09979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25159",2019-07-18 11:18:00,-1.51611,1119,2.035,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.4,-2.21823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25160",2019-07-18 11:19:00,-1.52255,1122,2.032,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.3,-2.1798,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25161",2019-07-18 11:20:00,-1.67744,1134,2.04,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25,-2.15082,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25162",2019-07-18 11:21:00,-1.36509,1131,2.037,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.5,-2.1609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25163",2019-07-18 11:22:00,-1.57155,1131,2.039,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.7,-2.205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25164",2019-07-18 11:23:00,-1.50636,1133,0.093,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.4,-4.24305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25165",2019-07-18 11:24:00,-1.55943,1128,0.046,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.2,-4.2147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25166",2019-07-18 11:25:00,-1.53525,1129,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.2,-4.19076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25167",2019-07-18 11:26:00,-1.55317,1125,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.2,-4.17249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25168",2019-07-18 11:27:00,-1.27986,1043,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24,-3.65526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25169",2019-07-18 11:28:00,-1.31158,1147,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.2,-4.28463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25170",2019-07-18 11:29:00,-1.54635,1158,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,23.5,-4.30416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25171",2019-07-18 11:30:00,-1.52042,1151,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,23.4,-4.24116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25172",2019-07-18 11:31:00,-1.49222,1113,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.1,-4.0698,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25173",2019-07-18 11:32:00,-1.50553,1074,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.3,-3.98916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25174",2019-07-18 11:33:00,-1.58517,1077,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.4,-4.0131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25175",2019-07-18 11:34:00,-1.6202,1117,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.3,-4.2021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25176",2019-07-18 11:35:00,-1.54939,1140,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.3,-4.24494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25177",2019-07-18 11:36:00,-1.43121,1165,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.5,-4.46733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25178",2019-07-18 11:37:00,-1.67025,1163,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,24.8,-4.45788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25179",2019-07-18 11:38:00,-1.52009,1162,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26,24.5,24.5,26,25.9,-4.49316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25180",2019-07-18 11:39:00,-1.53088,1162,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,25.6,-4.50513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25181",2019-07-18 11:40:00,-1.58296,1164,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,26,-4.52088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25182",2019-07-18 11:41:00,-1.30702,1169,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,25.5,-4.53096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25183",2019-07-18 11:42:00,-1.56258,1173,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,25.3,-4.56183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25184",2019-07-18 11:43:00,-1.57434,1175,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,26.6,-4.5738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25185",2019-07-18 11:44:00,-1.56391,1186,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,26.2,-4.55049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25186",2019-07-18 11:45:00,-1.55021,1190,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,26.1,-4.59396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25187",2019-07-18 11:46:00,-1.55439,1194,0.425,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,25.4,-4.39803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25188",2019-07-18 11:47:00,-1.42275,1201,1.936,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,24.5,-1.38663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25189",2019-07-18 11:48:00,-1.18821,1202,1.915,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,24.8,-1.38222,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25190",2019-07-18 11:49:00,-1.53198,1206,1.921,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,24.6,-1.91583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25191",2019-07-18 11:50:00,-1.53946,1208,1.913,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,24.1,-2.88036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25192",2019-07-18 11:51:00,-1.52963,1206,1.913,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,23.6,-2.97927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25193",2019-07-18 11:52:00,-1.93787,1213,1.883,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,23.6,-3.03534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25194",2019-07-18 11:53:00,-1.52805,1214,1.832,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,23.9,-3.07629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25195",2019-07-18 11:54:00,-1.92067,1217,1.807,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,24.8,-3.06999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25196",2019-07-18 11:55:00,-1.8497,1221,1.815,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,25.7,-2.50173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25197",2019-07-18 11:56:00,-1.53641,1221,1.786,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,25.4,-2.5011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25198",2019-07-18 11:57:00,-1.65946,1224,1.748,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,25,-2.40345,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25199",2019-07-18 11:58:00,-1.64088,1219,1.765,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,25,-2.42361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25200",2019-07-18 11:59:00,-1.64062,1216,1.002,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,26,-3.07503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25201",2019-07-18 12:00:00,-1.6419,1213,1,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,24.5,26,26.2,-3.02526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25202",2019-07-18 12:01:00,-1.57261,1217,0.999,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26,25.5,-2.94336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25203",2019-07-18 12:02:00,-1.63705,1224,0.99,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26,26,-3.00384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25204",2019-07-18 12:03:00,-1.56612,1225,0.843,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26,25.5,-3.1185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25205",2019-07-18 12:04:00,-1.5633,1223,0.838,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26,25.4,-3.18906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25206",2019-07-18 12:05:00,-1.56056,1224,1.447,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26,25.7,-2.40786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25207",2019-07-18 12:06:00,-1.51586,1228,0.68,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26,26.7,-3.45996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25208",2019-07-18 12:07:00,-1.8778,1240,0.44,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26,26.8,-3.56769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25209",2019-07-18 12:08:00,-1.40654,1248,0.522,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26,26.1,-3.4776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25210",2019-07-18 12:09:00,-1.53177,1246,0.679,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26,26,-3.51099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25211",2019-07-18 12:10:00,-1.55787,NA,0.677,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26,26,-3.60045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25212",2019-07-18 12:11:00,-1.52091,NA,0.685,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26.5,26.9,-4.17816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25213",2019-07-18 12:12:00,-1.70342,NA,0.68,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26.5,25.9,-4.18383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25214",2019-07-18 12:13:00,-1.52278,NA,1.074,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26.5,26.8,-3.7611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25215",2019-07-18 12:14:00,-1.56333,NA,1.079,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26.5,27.5,-3.77433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25216",2019-07-18 12:15:00,-1.45737,NA,0.665,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26.5,26.9,-4.34763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25217",2019-07-18 12:16:00,-1.72654,NA,0.599,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26.5,26.4,-4.35456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25218",2019-07-18 12:17:00,-1.40254,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26.5,25.8,-4.75146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25219",2019-07-18 12:18:00,-1.48545,NA,0.034,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26.5,26.4,-4.81446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25220",2019-07-18 12:19:00,-1.45971,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26.5,26.7,-4.79808,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25221",2019-07-18 12:20:00,-1.50967,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26.5,27.6,-4.82769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25222",2019-07-18 12:21:00,-1.55484,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26,24.5,25,26.5,26.9,-4.8258,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25223",2019-07-18 12:22:00,-1.50951,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,26,-4.85793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25224",2019-07-18 12:23:00,-1.47909,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,26.6,-4.8321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25225",2019-07-18 12:24:00,-1.53665,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,27.7,-4.78863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25226",2019-07-18 12:25:00,-1.56507,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,27.2,-4.73823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25227",2019-07-18 12:26:00,-1.61344,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,27.4,-4.74894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25228",2019-07-18 12:27:00,-1.49424,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,27,-4.72815,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25229",2019-07-18 12:28:00,-1.59033,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,26.9,-4.70547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25230",2019-07-18 12:29:00,-1.7051,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,27.6,-4.67019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25231",2019-07-18 12:30:00,-1.67806,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,28,-4.61034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25232",2019-07-18 12:31:00,-1.65279,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,27.1,-4.59963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25233",2019-07-18 12:32:00,-1.76999,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,28.1,-4.71429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25234",2019-07-18 12:33:00,-1.66118,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,28.5,-4.72185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25235",2019-07-18 12:34:00,-1.52772,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,28.2,-4.7061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25236",2019-07-18 12:35:00,-1.63262,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,28.1,-4.6116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25237",2019-07-18 12:36:00,-1.71051,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,27.7,-4.70736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25238",2019-07-18 12:37:00,-1.81726,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,27.4,-4.0005,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25239",2019-07-18 12:38:00,-1.53165,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,28.1,-4.80123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25240",2019-07-18 12:39:00,-1.55685,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,27.9,-4.79556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25241",2019-07-18 12:40:00,-1.57183,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,27.1,-4.76028,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25242",2019-07-18 12:41:00,-1.59414,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,27.5,-4.77666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25243",2019-07-18 12:42:00,-1.55274,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,27.7,-4.81446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25244",2019-07-18 12:43:00,-1.52241,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,24.5,25,26.5,26.4,-4.85793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25245",2019-07-18 12:44:00,-1.55172,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26.9,-4.80753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25246",2019-07-18 12:45:00,-1.53264,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26.9,-4.84659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25247",2019-07-18 12:46:00,-1.53268,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26,-4.11705,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25248",2019-07-18 12:47:00,-1.70233,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.4,-3.61557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25249",2019-07-18 12:48:00,-1.30896,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.3,-3.47193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25250",2019-07-18 12:49:00,-1.51798,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,24.8,-3.42279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25251",2019-07-18 12:50:00,-1.50868,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.3,-2.30769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25252",2019-07-18 12:51:00,-1.51306,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26,-2.41416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25253",2019-07-18 12:52:00,-1.53112,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.4,-2.49606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25254",2019-07-18 12:53:00,-1.54169,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.7,-4.7061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25255",2019-07-18 12:54:00,-1.71968,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.8,-4.98456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25256",2019-07-18 12:55:00,-1.49135,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26,-4.94739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25257",2019-07-18 12:56:00,-1.59689,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.5,-4.96566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25258",2019-07-18 12:57:00,-1.20552,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.8,-5.02047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25259",2019-07-18 12:58:00,-1.47507,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26.6,-4.99716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25260",2019-07-18 12:59:00,-1.47157,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,27.8,-4.99716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25261",2019-07-18 13:00:00,-1.50396,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,27.3,-5.00409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25262",2019-07-18 13:01:00,-1.93283,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,27.9,-4.94046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25263",2019-07-18 13:02:00,-1.52952,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,28.1,-3.47823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25264",2019-07-18 13:03:00,-1.57961,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26.8,-2.016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25265",2019-07-18 13:04:00,-1.57424,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26.8,-3.1563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25266",2019-07-18 13:05:00,-1.55873,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26.5,-5.11623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25267",2019-07-18 13:06:00,-1.52213,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.8,-5.14836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25268",2019-07-18 13:07:00,-1.62783,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26.1,-5.16159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25269",2019-07-18 13:08:00,-1.36747,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.8,-5.17293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25270",2019-07-18 13:09:00,-1.55155,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.4,-5.07906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25271",2019-07-18 13:10:00,-1.52589,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.2,-5.10111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25272",2019-07-18 13:11:00,-1.58077,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26.5,-5.09103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25273",2019-07-18 13:12:00,-1.53437,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26.9,-3.89025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25274",2019-07-18 13:13:00,-1.51557,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26,-3.58533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25275",2019-07-18 13:14:00,-1.7755,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,27.4,-5.03433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25276",2019-07-18 13:15:00,-1.31966,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,27.3,-5.09103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25277",2019-07-18 13:16:00,-1.17469,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.4,-5.11434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25278",2019-07-18 13:17:00,-1.87411,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.8,-5.103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25279",2019-07-18 13:18:00,-1.53216,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26.3,-5.09418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25280",2019-07-18 13:19:00,-1.68381,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26,-5.09103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25281",2019-07-18 13:20:00,-1.51473,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26.3,-5.04693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25282",2019-07-18 13:21:00,-1.53992,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26,-5.07843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25283",2019-07-18 13:22:00,-1.50744,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.8,-5.10363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25284",2019-07-18 13:23:00,-1.5325,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,25.8,-5.14269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25285",2019-07-18 13:24:00,-1.31355,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26.3,-5.20317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25286",2019-07-18 13:25:00,-1.54521,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,26.9,-5.16915,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25287",2019-07-18 13:26:00,-1.52927,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,28.2,-5.15466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25288",2019-07-18 13:27:00,-1.53408,NA,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,25,26.5,28.7,-5.11623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25289",2019-07-18 13:28:00,-1.50514,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,28.2,-5.10993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25290",2019-07-18 13:29:00,-1.52363,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,27.4,-5.05953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25291",2019-07-18 13:30:00,-1.54786,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,26.9,-5.08536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25292",2019-07-18 13:31:00,-1.5747,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,26.4,-5.10363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25293",2019-07-18 13:32:00,-1.66182,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,27.8,-5.17293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25294",2019-07-18 13:33:00,-1.60847,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,27.9,-5.21955,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25295",2019-07-18 13:34:00,-1.35411,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,28.7,-5.2416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25296",2019-07-18 13:35:00,-1.42241,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,28.5,-5.21388,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25297",2019-07-18 13:36:00,-1.37219,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,27.6,-5.20506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25298",2019-07-18 13:37:00,-1.64471,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,26.9,-3.20229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25299",2019-07-18 13:38:00,-1.62531,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,26.7,-1.33182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25300",2019-07-18 13:39:00,-1.65782,518,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,26,-1.4805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25301",2019-07-18 13:40:00,-1.567,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,26.3,-1.69596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25302",2019-07-18 13:41:00,-1.55389,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,27.7,-1.43073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25303",2019-07-18 13:42:00,-1.57188,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,28,-5.37579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25304",2019-07-18 13:43:00,-1.57235,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,27.8,-2.06766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25305",2019-07-18 13:44:00,-1.57166,231,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,27.3,-0.41013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25306",2019-07-18 13:45:00,-1.56657,204,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,27.5,-0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25307",2019-07-18 13:46:00,-1.58305,206,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,28,-0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25308",2019-07-18 13:47:00,-1.51513,211,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,28.1,-0.52416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25309",2019-07-18 13:48:00,-1.68284,226,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,27.9,-5.55408,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25310",2019-07-18 13:49:00,-1.56439,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,27.3,-5.48793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25311",2019-07-18 13:50:00,-1.56133,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,28.1,-5.52006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25312",2019-07-18 13:51:00,-1.5581,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,28.5,-4.6053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25313",2019-07-18 13:52:00,-1.56625,1216,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,28.5,-1.12833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25314",2019-07-18 13:53:00,-1.53733,273,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26.5,28.9,-0.77868,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25315",2019-07-18 13:54:00,-1.37154,351,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,27.6,-0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25316",2019-07-18 13:55:00,-1.69914,273,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,27.8,-0.78876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25317",2019-07-18 13:56:00,-1.54653,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,27.3,-3.66093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25318",2019-07-18 13:57:00,-1.54912,268,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,27.6,-0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25319",2019-07-18 13:58:00,-1.57385,211,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,27.9,-0.51723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25320",2019-07-18 13:59:00,-1.63851,207,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,27.7,-0.52038,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25321",2019-07-18 14:00:00,-1.56928,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,27,-4.88943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25322",2019-07-18 14:01:00,-1.71764,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,26.5,-4.95306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25323",2019-07-18 14:02:00,-1.55022,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,27,-4.95873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25324",2019-07-18 14:03:00,-1.84806,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,26.8,-4.91715,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25325",2019-07-18 14:04:00,-1.47829,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,27.4,-4.92219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
