"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"25326",2019-07-18 14:05:00,-1.57693,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,28,-4.95054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25327",2019-07-18 14:06:00,-1.52323,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,27.9,-4.90959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25328",2019-07-18 14:07:00,-1.54544,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,28.3,-4.94613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25329",2019-07-18 14:08:00,-1.42527,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,29.3,-4.88313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25330",2019-07-18 14:09:00,-1.49165,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,29.7,-4.92786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25331",2019-07-18 14:10:00,-1.51549,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,29.4,-4.88502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25332",2019-07-18 14:11:00,-1.53356,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,27.6,-4.8888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25333",2019-07-18 14:12:00,-1.57151,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,28.7,-4.91085,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25334",2019-07-18 14:13:00,-1.58357,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,28.7,-5.01606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25335",2019-07-18 14:14:00,-1.7421,222,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,28.7,-0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25336",2019-07-18 14:15:00,-1.55956,417,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,27.9,-0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25337",2019-07-18 14:16:00,-1.62291,256,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,26.3,-0.83916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25338",2019-07-18 14:17:00,-1.66476,278,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,25.8,-0.99729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25339",2019-07-18 14:18:00,-1.60822,273,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,27.1,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25340",2019-07-18 14:19:00,-1.63242,540,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,27.5,-4.2525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25341",2019-07-18 14:20:00,-1.63484,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,28.2,-5.35059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25342",2019-07-18 14:21:00,-1.59858,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,28.8,-5.3298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25343",2019-07-18 14:22:00,-1.62011,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,29.3,-5.25987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25344",2019-07-18 14:23:00,-1.56896,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,29.7,-5.17608,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25345",2019-07-18 14:24:00,-1.35582,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,30.2,-5.22648,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25346",2019-07-18 14:25:00,-1.51253,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,29.5,-5.20443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25347",2019-07-18 14:26:00,-1.55593,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,28.8,-5.15277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25348",2019-07-18 14:27:00,-1.5261,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,29,-5.12757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25349",2019-07-18 14:28:00,-1.63336,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,27.8,-5.17419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25350",2019-07-18 14:29:00,-1.50472,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25,25,26,26.8,-5.18679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25351",2019-07-18 14:30:00,-1.52633,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,26.4,-5.15781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25352",2019-07-18 14:31:00,-1.5448,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,26.5,-5.11056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25353",2019-07-18 14:32:00,-1.53377,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,26.5,-4.9707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25354",2019-07-18 14:33:00,-1.53487,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,26.3,-5.14143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25355",2019-07-18 14:34:00,-1.7258,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,27.3,-5.1471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25356",2019-07-18 14:35:00,-1.60449,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,27.3,-5.16096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25357",2019-07-18 14:36:00,-1.5008,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,27.4,-5.16789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25358",2019-07-18 14:37:00,-1.5057,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,27.7,-5.13513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25359",2019-07-18 14:38:00,-1.48998,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,28.5,-5.08536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25360",2019-07-18 14:39:00,-1.70249,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,27.8,-5.13639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25361",2019-07-18 14:40:00,-1.49087,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,28.1,-5.06583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25362",2019-07-18 14:41:00,-1.51296,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,29.3,-5.14773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25363",2019-07-18 14:42:00,-1.66155,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,30.3,-5.19309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25364",2019-07-18 14:43:00,-1.20207,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,30.2,-5.17104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25365",2019-07-18 14:44:00,-1.7003,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,29.7,-5.18301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25366",2019-07-18 14:45:00,-1.58308,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,30.1,-5.23656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25367",2019-07-18 14:46:00,-1.53314,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,30.4,-5.1786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25368",2019-07-18 14:47:00,-1.53616,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,28.9,-5.04126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25369",2019-07-18 14:48:00,-1.61715,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,28.7,-5.00283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25370",2019-07-18 14:49:00,-1.5293,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,29.8,-4.96629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25371",2019-07-18 14:50:00,-1.52481,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,28.9,-4.9707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25372",2019-07-18 14:51:00,-1.53742,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,29.2,-4.977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25373",2019-07-18 14:52:00,-1.50463,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,28.9,-4.98456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25374",2019-07-18 14:53:00,-1.54587,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,27.1,-4.91526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25375",2019-07-18 14:54:00,-1.55603,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,26.9,-4.95999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25376",2019-07-18 14:55:00,-1.49296,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,26.6,-5.0841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25377",2019-07-18 14:56:00,-1.52132,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,27.8,-4.95243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25378",2019-07-18 14:57:00,-1.53993,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,28.5,-5.12379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25379",2019-07-18 14:58:00,-1.5279,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,29.8,-5.0337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25380",2019-07-18 14:59:00,-1.57454,337,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,30.4,-2.2239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25381",2019-07-18 15:00:00,-1.53442,390,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,30.6,-4.7754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25382",2019-07-18 15:01:00,-1.50729,1188,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25,25,26,30.6,-4.62546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25383",2019-07-18 15:02:00,-1.60409,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25,26,29.3,-4.60656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25384",2019-07-18 15:03:00,-1.55155,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25,26,29.6,-4.66767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25385",2019-07-18 15:04:00,-1.58623,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25,26,30.5,-4.76595,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25386",2019-07-18 15:05:00,-1.5392,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25,26,31,-4.84029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25387",2019-07-18 15:06:00,-1.55439,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25,26,30.8,-4.88439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25388",2019-07-18 15:07:00,-1.74572,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,31,-4.851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25389",2019-07-18 15:08:00,-1.72273,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25,26,30.8,-4.36716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25390",2019-07-18 15:09:00,-1.53334,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25.5,26,30.7,-4.80879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25391",2019-07-18 15:10:00,-1.57676,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25,25.5,26,30.4,-4.68909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25392",2019-07-18 15:11:00,-1.57755,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26,30.4,-4.8951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25393",2019-07-18 15:12:00,-1.4415,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26,29.8,-4.78863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25394",2019-07-18 15:13:00,-1.53645,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26,30.6,-4.53663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25395",2019-07-18 15:14:00,-1.5096,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26,29.6,-4.47804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25396",2019-07-18 15:15:00,-1.34298,1196,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26,29.5,-4.43016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25397",2019-07-18 15:16:00,-1.2098,1217,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26,30.2,-4.43709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25398",2019-07-18 15:17:00,-1.33478,1103,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26,29.7,-3.72456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25399",2019-07-18 15:18:00,-1.56994,1166,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26,28.5,-4.22856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25400",2019-07-18 15:19:00,-1.56109,1184,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26,29.1,-4.22415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25401",2019-07-18 15:20:00,-1.51284,1231,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26,28.2,-4.59333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25402",2019-07-18 15:21:00,-1.47457,1207,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26,27.8,-3.77244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25403",2019-07-18 15:22:00,-1.56979,1201,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26,27.5,-4.4163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25404",2019-07-18 15:23:00,-1.602,1238,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26,27.3,-4.599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25405",2019-07-18 15:24:00,-1.61507,1249,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,27.4,-1.86354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25406",2019-07-18 15:25:00,-1.56141,460,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,27.5,-2.19429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25407",2019-07-18 15:26:00,-1.61886,1056,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,27.8,-2.32659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25408",2019-07-18 15:27:00,-1.69411,846,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,27,-3.8556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25409",2019-07-18 15:28:00,-1.59655,1202,3.337,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,27.1,-1.06029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25410",2019-07-18 15:29:00,-1.65751,1245,3.306,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,28.4,-1.20519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25411",2019-07-18 15:30:00,-1.65877,1216,3.286,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,28.5,-1.04013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25412",2019-07-18 15:31:00,-1.65755,1198,3.274,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,28.6,-1.1844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25413",2019-07-18 15:32:00,-1.64463,1224,3.268,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,29.1,-2.14137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25414",2019-07-18 15:33:00,-1.65719,1245,0.069,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,29.2,-4.53096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25415",2019-07-18 15:34:00,-1.48061,1204,0.069,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,28.6,-4.53663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25416",2019-07-18 15:35:00,-1.65096,1241,0.069,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,27.7,-4.50009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25417",2019-07-18 15:36:00,-1.67285,1248,0.069,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,29.2,-4.54293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25418",2019-07-18 15:37:00,-1.64412,1199,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,29.4,-4.41063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25419",2019-07-18 15:38:00,-1.60581,1202,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,30,-4.20336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25420",2019-07-18 15:39:00,-2.07249,1188,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,30.1,-4.53663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25421",2019-07-18 15:40:00,-1.58208,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,30.2,-4.55364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25422",2019-07-18 15:41:00,-1.57092,1248,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,31.4,-4.50639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25423",2019-07-18 15:42:00,-1.57331,1232,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,31.4,-4.46733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25424",2019-07-18 15:43:00,-1.54618,1227,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,30.2,-4.4037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25425",2019-07-18 15:44:00,-1.98499,1200,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,28.9,-4.31739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25426",2019-07-18 15:45:00,-1.59698,1181,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,28.7,-4.36086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25427",2019-07-18 15:46:00,-1.6095,1185,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25,25.5,26.5,29.3,-4.26069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25428",2019-07-18 15:47:00,-1.60072,1170,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,28.9,-4.3218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25429",2019-07-18 15:48:00,-1.45082,1171,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,27.5,-4.20399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25430",2019-07-18 15:49:00,-1.54241,1156,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,28.3,-4.2399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25431",2019-07-18 15:50:00,-1.58645,1168,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,28.4,-4.25943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25432",2019-07-18 15:51:00,-1.60363,1115,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,27.8,-4.19706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25433",2019-07-18 15:52:00,-1.62216,1145,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,26.5,28.3,-4.14036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25434",2019-07-18 15:53:00,-1.59833,1107,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,26.5,28,-4.05153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25435",2019-07-18 15:54:00,-1.48428,1108,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,26.5,27.6,-4.05216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25436",2019-07-18 15:55:00,-1.96345,1122,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,26.5,28.5,-4.03389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25437",2019-07-18 15:56:00,-1.61607,971,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,27.2,-3.99483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25438",2019-07-18 15:57:00,-1.5942,1084,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,28,-3.89592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25439",2019-07-18 15:58:00,-1.48329,1086,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,28,-3.93939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25440",2019-07-18 15:59:00,-1.31335,1096,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,28.7,-3.73968,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25441",2019-07-18 16:00:00,-1.04167,1092,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,29.3,-3.66786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25442",2019-07-18 16:01:00,-0.993139,1121,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,29.5,-3.74976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25443",2019-07-18 16:02:00,-0.811765,1118,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,29.5,-3.88773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25444",2019-07-18 16:03:00,0,1129,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,29.3,-3.92742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25445",2019-07-18 16:04:00,-0.785268,1151,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,29.5,-4.032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25446",2019-07-18 16:05:00,-0.784511,1131,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,26.5,29.3,-3.97593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25447",2019-07-18 16:06:00,-0.745837,1156,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,26.5,28.6,-4.09059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25448",2019-07-18 16:07:00,-1.19597,1168,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,26.5,29,-4.10193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25449",2019-07-18 16:08:00,-1.5787,1166,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25.5,25.5,26.5,28.5,-4.1076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25450",2019-07-18 16:09:00,-2.26996,1161,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,28.1,-4.07106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25451",2019-07-18 16:10:00,-2.89534,1158,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,29.1,-4.02696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25452",2019-07-18 16:11:00,-3.19108,1144,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,28.3,-3.96459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25453",2019-07-18 16:12:00,-2.99049,1142,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,28.6,-3.9753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25454",2019-07-18 16:13:00,-2.54898,1139,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,29.1,-3.9501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25455",2019-07-18 16:14:00,-2.41746,1127,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,29.1,-3.92553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25456",2019-07-18 16:15:00,-1.88435,884,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,29.7,-2.6334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25457",2019-07-18 16:16:00,-1.84545,330,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,29.8,-2.17161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25458",2019-07-18 16:17:00,-1.77625,1052,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,28.8,-3.59289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25459",2019-07-18 16:18:00,-1.71884,1060,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,28.3,-3.71133,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25460",2019-07-18 16:19:00,-1.5796,1040,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,27.9,-3.64329,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25461",2019-07-18 16:20:00,-1.49992,1014,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,28,-3.5154,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25462",2019-07-18 16:21:00,-1.40719,1008,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,28.8,-3.55194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25463",2019-07-18 16:22:00,-1.30074,1018,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,29.5,-3.60234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25464",2019-07-18 16:23:00,-1.35489,1010,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,29.5,-3.56391,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25465",2019-07-18 16:24:00,-1.50066,1026,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26.5,29.9,-3.60549,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25466",2019-07-18 16:25:00,-1.57423,1005,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,26,26.5,29.7,-3.54249,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25467",2019-07-18 16:26:00,-1.77513,1000,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,26,26.5,29.3,-3.50658,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25468",2019-07-18 16:27:00,-1.46834,992,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,26,26.5,29.4,-3.51981,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25469",2019-07-18 16:28:00,-1.66632,980,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,26,26.5,29.8,-3.47823,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25470",2019-07-18 16:29:00,-1.311,1006,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,26,26.5,30.1,-3.52674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25471",2019-07-18 16:30:00,-1.29836,1014,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,26,26.5,30.6,-3.54186,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25472",2019-07-18 16:31:00,-1.17919,1004,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,26,26.5,31,-3.55257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25473",2019-07-18 16:32:00,-1.20879,992,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,26.5,31.2,-3.49776,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25474",2019-07-18 16:33:00,-1.29423,999,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,26.5,30.8,-3.48579,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25475",2019-07-18 16:34:00,-1.26495,1011,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,26.5,30.2,-3.48012,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25476",2019-07-18 16:35:00,-1.56535,1002,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,26.5,30,-3.47256,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25477",2019-07-18 16:36:00,-1.30343,980,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,26.5,28.2,-3.42909,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25478",2019-07-18 16:37:00,-1.2614,989,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,26.5,28.9,-3.40263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25479",2019-07-18 16:38:00,-1.28967,949,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,26.5,30.1,-3.30687,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25480",2019-07-18 16:39:00,-1.20638,960,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,26.5,30.9,-3.33774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25481",2019-07-18 16:40:00,-1.20506,947,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,31.3,-3.28671,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25482",2019-07-18 16:41:00,-1.0763,263,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,30.9,-0.51219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25483",2019-07-18 16:42:00,-1.23687,257,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,30.3,-0.57456,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25484",2019-07-18 16:43:00,-1.23807,896,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,29.2,-0.69363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25485",2019-07-18 16:44:00,-1.23047,273,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,29,-0.62685,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25486",2019-07-18 16:45:00,-1.27566,272,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,26.5,28.9,-0.61929,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25487",2019-07-18 16:46:00,-1.10665,813,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,26.5,28.1,-3.15819,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25488",2019-07-18 16:47:00,-1.1792,931,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,26.5,28.4,-3.30309,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"25489",2019-07-18 16:48:00,-1.17506,927,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,26.5,28.3,-3.28986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25490",2019-07-18 16:49:00,-1.19065,935,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,28,-3.33396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25491",2019-07-18 16:50:00,-1.1945,930,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,29.2,-3.30057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25492",2019-07-18 16:51:00,-1.20931,893,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,28.8,-3.13929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25493",2019-07-18 16:52:00,-1.19612,897,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,29.6,-3.09519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25494",2019-07-18 16:53:00,-1.34946,862,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,29.3,-2.97297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25495",2019-07-18 16:54:00,-1.39691,857,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,29.1,-2.94084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25496",2019-07-18 16:55:00,-1.72495,856,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,29.6,-2.93139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25497",2019-07-18 16:56:00,-1.85983,851,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,29.2,-2.9295,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25498",2019-07-18 16:57:00,-2.05592,853,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,29.6,-2.9547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25499",2019-07-18 16:58:00,-2.01739,838,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,29.5,-2.8539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25500",2019-07-18 16:59:00,-2.072,828,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,26,25.5,26,27,29.6,-2.8602,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25501",2019-07-18 17:00:00,-2.09166,804,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,29.7,-2.76129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25502",2019-07-18 17:01:00,-2.52488,707,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,29.7,-1.74825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25503",2019-07-18 17:02:00,-2.07271,802,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,29.9,-2.77515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25504",2019-07-18 17:03:00,-2.04676,819,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,30.1,-2.85705,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25505",2019-07-18 17:04:00,-2.01544,810,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,30,-2.68884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25506",2019-07-18 17:05:00,-2.0396,772,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,29.3,-2.67183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25507",2019-07-18 17:06:00,-2.18564,746,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,29.2,-1.8585,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25508",2019-07-18 17:07:00,-1.93791,749,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,28.7,-2.57166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25509",2019-07-18 17:08:00,-1.71631,796,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,28.4,-2.7972,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25510",2019-07-18 17:09:00,-1.8319,787,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,28.5,-2.82366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25511",2019-07-18 17:10:00,-1.78823,814,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,28.9,-2.71341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25512",2019-07-18 17:11:00,-1.73786,810,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,28.9,-2.78082,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25513",2019-07-18 17:12:00,-1.71226,806,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,28.5,-2.74239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25514",2019-07-18 17:13:00,-1.67487,814,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,28.8,-2.81232,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25515",2019-07-18 17:14:00,-1.57158,818,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,28.4,-2.8602,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25516",2019-07-18 17:15:00,-1.61734,824,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,29.3,-1.44459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25517",2019-07-18 17:16:00,-1.43338,823,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,28.9,-2.83437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25518",2019-07-18 17:17:00,-1.36887,817,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,29.5,-2.7468,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25519",2019-07-18 17:18:00,-1.48761,820,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,29.3,-2.8035,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25520",2019-07-18 17:19:00,-1.52622,783,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,30.4,-2.69829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25521",2019-07-18 17:20:00,-1.59028,777,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,30.3,-2.6271,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25522",2019-07-18 17:21:00,-1.25733,739,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,30.4,-2.5767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25523",2019-07-18 17:22:00,-1.72913,762,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,30.4,-2.6208,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25524",2019-07-18 17:23:00,-1.62351,762,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,30.5,-2.5641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25525",2019-07-18 17:24:00,-1.68442,777,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,31,-2.62584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25526",2019-07-18 17:25:00,-1.67578,771,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,26,27,30.7,-2.57355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25527",2019-07-18 17:26:00,-2.22652,773,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26,27,30.4,-2.5452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25528",2019-07-18 17:27:00,-1.74916,774,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26,27,30.4,-2.62836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25529",2019-07-18 17:28:00,-1.83594,765,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26,27,30.5,-2.6145,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25530",2019-07-18 17:29:00,-1.7637,600,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26,27,30.4,-2.26296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25531",2019-07-18 17:30:00,-2.0049,701,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26,27,30.4,-2.26296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25532",2019-07-18 17:31:00,-2.04451,690,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26,27,30.6,-2.36691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25533",2019-07-18 17:32:00,-2.11363,713,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26,27,31,-2.35179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25534",2019-07-18 17:33:00,-2.13769,631,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26,27,31,-1.81629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25535",2019-07-18 17:34:00,-2.10702,684,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26,27,30.3,-2.20563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25536",2019-07-18 17:35:00,-2.33228,561,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26,27,29.6,-1.8396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25537",2019-07-18 17:36:00,-1.97314,742,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26.5,27,29.2,-2.52063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25538",2019-07-18 17:37:00,-1.93701,742,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26.5,27,29.4,-2.4885,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25539",2019-07-18 17:38:00,-1.90503,747,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26.5,27,28.9,-2.50236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25540",2019-07-18 17:39:00,-1.85067,758,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26.5,27,28.5,-2.54268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25541",2019-07-18 17:40:00,-1.79781,766,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26.5,27,28.9,-2.57103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25542",2019-07-18 17:41:00,-1.6119,773,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26.5,27,29.5,-2.59119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25543",2019-07-18 17:42:00,-1.92564,776,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26.5,27,29.3,-2.59749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25544",2019-07-18 17:43:00,-1.82293,781,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26.5,27.5,29.5,-2.61639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25545",2019-07-18 17:44:00,-1.78533,737,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26.5,27.5,29.7,-2.36313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25546",2019-07-18 17:45:00,-1.77541,768,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,26,26.5,27.5,29.3,-2.5893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25547",2019-07-18 17:46:00,-1.75868,773,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,29.3,-2.58237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25548",2019-07-18 17:47:00,-1.73104,771,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,29.7,-2.52063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25549",2019-07-18 17:48:00,-1.72225,732,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,29.9,-2.13885,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25550",2019-07-18 17:49:00,-1.75531,686,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,29.8,-2.331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25551",2019-07-18 17:50:00,-1.63279,753,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,29.5,-2.43369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25552",2019-07-18 17:51:00,-1.79359,767,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,29.8,-2.47086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25553",2019-07-18 17:52:00,-1.72368,766,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,30,-2.44755,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25554",2019-07-18 17:53:00,-1.66775,775,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,29.5,-2.4633,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25555",2019-07-18 17:54:00,-1.58728,777,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,29.6,-2.46456,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25556",2019-07-18 17:55:00,-1.39509,771,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,30,-2.43306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25557",2019-07-18 17:56:00,-1.645,769,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,30.2,-2.39589,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25558",2019-07-18 17:57:00,-2.15103,753,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,30.1,-2.331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25559",2019-07-18 17:58:00,-1.82708,742,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,30.5,-2.26989,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25560",2019-07-18 17:59:00,-2.73396,730,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,30.4,-2.20941,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25561",2019-07-18 18:00:00,-3.09648,718,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,30.4,-2.12499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25562",2019-07-18 18:01:00,-3.56029,705,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,30.9,-2.06766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25563",2019-07-18 18:02:00,-4.04094,684,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,30.6,-2.03616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25564",2019-07-18 18:03:00,-4.03858,687,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,31.3,-2.01348,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25565",2019-07-18 18:04:00,-4.17542,683,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,31,-1.98765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25566",2019-07-18 18:05:00,-4.16183,681,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,29.7,-1.96056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25567",2019-07-18 18:06:00,-4.0484,660,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,30.1,-2.0286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25568",2019-07-18 18:07:00,-3.96254,642,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,29.5,-1.95993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25569",2019-07-18 18:08:00,-3.76969,632,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,29.7,-1.94166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25570",2019-07-18 18:09:00,-2.90275,636,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,29.5,-1.87299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25571",2019-07-18 18:10:00,-2.96752,631,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,29.9,-1.85346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25572",2019-07-18 18:11:00,-2.7842,597,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,29.8,-1.52649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25573",2019-07-18 18:12:00,-2.63486,284,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,29.9,-0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25574",2019-07-18 18:13:00,-2.54051,392,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,29.3,-0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25575",2019-07-18 18:14:00,-2.35201,465,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,30.2,-1.32426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25576",2019-07-18 18:15:00,-2.29347,554,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,29.6,-1.7325,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25577",2019-07-18 18:16:00,-2.23639,407,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,29.9,-1.14093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25578",2019-07-18 18:17:00,-2.12903,577,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,28.6,-1.67706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25579",2019-07-18 18:18:00,-1.98803,562,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,28.5,-1.6317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25580",2019-07-18 18:19:00,-2.17258,504,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,29.4,-1.48113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25581",2019-07-18 18:20:00,-2.15419,538,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,29.5,-1.50066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25582",2019-07-18 18:21:00,-2.15059,403,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,27,27.5,29.2,-1.12077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25583",2019-07-18 18:22:00,-2.22675,449,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,27,27.5,28.4,-0.882,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25584",2019-07-18 18:23:00,-2.14983,434,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,27,27.5,27.7,-0.99036,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25585",2019-07-18 18:24:00,-2.1105,296,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,27,27.5,27.2,-0.8883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25586",2019-07-18 18:25:00,-2.09852,530,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,27,27.5,27.8,-1.53783,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25587",2019-07-18 18:26:00,-2.58167,554,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,28.5,-1.59075,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25588",2019-07-18 18:27:00,-2.39748,421,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26.5,27.5,28.1,-1.24173,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25589",2019-07-18 18:28:00,-2.32717,510,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,28.5,-1.5309,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25590",2019-07-18 18:29:00,-3.13744,552,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,28.6,-1.61658,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25591",2019-07-18 18:30:00,-3.50955,464,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,28.1,-1.26126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25592",2019-07-18 18:31:00,-3.74613,411,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,28.5,-1.2474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25593",2019-07-18 18:32:00,-3.87708,349,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,28.5,-0.9765,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25594",2019-07-18 18:33:00,-3.98591,507,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,28.1,-1.26063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25595",2019-07-18 18:34:00,-3.97648,358,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,27.5,-1.07793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25596",2019-07-18 18:35:00,-3.85396,430,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,27.7,-1.16991,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25597",2019-07-18 18:36:00,-3.7695,411,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,27.1,-1.08486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25598",2019-07-18 18:37:00,-3.8881,406,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.9,-1.08549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25599",2019-07-18 18:38:00,-3.86119,403,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,28.1,-0.97776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25600",2019-07-18 18:39:00,-3.85931,347,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,28.1,-0.78876,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25601",2019-07-18 18:40:00,-4.34525,321,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,28.3,-0.77679,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25602",2019-07-18 18:41:00,-3.82388,351,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.9,-0.83601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25603",2019-07-18 18:42:00,-3.45428,328,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.9,-0.78183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25604",2019-07-18 18:43:00,-3.72872,332,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,28,-0.80892,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25605",2019-07-18 18:44:00,-3.63366,335,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,28,-0.78183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25606",2019-07-18 18:45:00,-4.03474,359,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.2,-0.882,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25607",2019-07-18 18:46:00,-3.63427,356,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,28.2,-0.87066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25608",2019-07-18 18:47:00,-3.53686,338,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.6,-0.84168,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25609",2019-07-18 18:48:00,-3.52687,318,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.1,-0.73395,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25610",2019-07-18 18:49:00,-3.32297,286,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27,-0.58086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25611",2019-07-18 18:50:00,-3.48358,262,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.3,-0.5103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25612",2019-07-18 18:51:00,-3.48102,248,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.1,-0.47943,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25613",2019-07-18 18:52:00,-3.46556,208,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.8,-0.30996,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25614",2019-07-18 18:53:00,-3.43336,210,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.8,-0.30933,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25615",2019-07-18 18:54:00,-3.42255,200,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.4,-0.27531,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25616",2019-07-18 18:55:00,-3.64256,230,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.1,-0.37233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25617",2019-07-18 18:56:00,-3.12166,245,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.9,-0.37926,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25618",2019-07-18 18:57:00,-3.3853,274,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.6,-0.54936,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25619",2019-07-18 18:58:00,-3.32686,273,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.5,-0.51156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25620",2019-07-18 18:59:00,-3.37846,248,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.9,-0.39627,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25621",2019-07-18 19:00:00,-3.13917,204,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.8,-0.3087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25622",2019-07-18 19:01:00,-3.32528,218,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.8,-0.36351,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25623",2019-07-18 19:02:00,-3.19438,193,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.9,-0.24948,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25624",2019-07-18 19:03:00,-3.03854,196,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.9,-0.1764,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25625",2019-07-18 19:04:00,-3.28619,199,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.9,-0.19908,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25626",2019-07-18 19:05:00,-3.14705,175,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27,-0.1827,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25627",2019-07-18 19:06:00,-3.34417,172,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.1,-0.1575,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25628",2019-07-18 19:07:00,-3.93077,176,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.1,-0.17136,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25629",2019-07-18 19:08:00,-3.6726,177,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.2,-0.18333,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25630",2019-07-18 19:09:00,-3.3398,164,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.3,-0.13293,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25631",2019-07-18 19:10:00,-3.77908,166,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.3,-0.13167,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25632",2019-07-18 19:11:00,-3.34842,160,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.4,-0.11466,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25633",2019-07-18 19:12:00,-3.63698,158,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.3,-0.10836,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25634",2019-07-18 19:13:00,-3.62343,158,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.1,-0.01197,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
