"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"25635",2019-07-18 19:14:00,-3.59616,156,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.1,-0.10836,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25636",2019-07-18 19:15:00,-3.59964,156,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27.1,-0.1071,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25637",2019-07-18 19:16:00,-3.84811,158,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,27,-0.10206,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25638",2019-07-18 19:17:00,-3.57689,157,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.9,-0.1197,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25639",2019-07-18 19:18:00,-3.44545,158,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.9,-0.10836,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25640",2019-07-18 19:19:00,-3.45986,158,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.9,-0.02583,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25641",2019-07-18 19:20:00,-3.31257,157,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.8,-0.10206,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25642",2019-07-18 19:21:00,-3.29727,156,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.9,-0.0945,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25643",2019-07-18 19:22:00,-3.31436,153,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.8,-0.08379,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25644",2019-07-18 19:23:00,-3.24837,150,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.8,-0.07056,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25645",2019-07-18 19:24:00,-3.95534,150,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.8,-0.03906,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25646",2019-07-18 19:25:00,-3.2824,149,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.8,-0.00756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25647",2019-07-18 19:26:00,-3.29893,150,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,26.6,-0.0882,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25648",2019-07-18 19:27:00,-3.05151,151,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,26.6,-0.0756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25649",2019-07-18 19:28:00,-3.25913,156,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,26.6,-0.09198,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25650",2019-07-18 19:29:00,-3.34043,151,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,26.6,-0.0756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25651",2019-07-18 19:30:00,-3.29176,150,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,26.6,-0.07056,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25652",2019-07-18 19:31:00,-3.25871,151,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,26.7,1.34757,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25653",2019-07-18 19:32:00,-3.28946,157,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,26.7,1.32111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25654",2019-07-18 19:33:00,-3.25126,160,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,26.7,-0.12726,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25655",2019-07-18 19:34:00,-3.32569,155,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,26.6,-0.11403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25656",2019-07-18 19:35:00,-3.24191,153,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.6,-0.10899,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25657",2019-07-18 19:36:00,-3.7254,152,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.5,-0.10836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25658",2019-07-18 19:37:00,-3.32813,151,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.5,-0.09513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25659",2019-07-18 19:38:00,-3.3105,152,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.5,-0.08946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25660",2019-07-18 19:39:00,-3.28616,153,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.5,0.01197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25661",2019-07-18 19:40:00,-3.28018,159,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.5,-0.01953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25662",2019-07-18 19:41:00,-3.2864,156,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.4,-0.08253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25663",2019-07-18 19:42:00,-3.12965,157,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.4,-0.01449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25664",2019-07-18 19:43:00,-3.23414,152,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.4,0.01008,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25665",2019-07-18 19:44:00,-3.34297,142,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,26.4,0.04914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25666",2019-07-18 19:45:00,-3.26742,142,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,26.4,0.06237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25667",2019-07-18 19:46:00,-3.25547,150,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,26.5,0.06174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25668",2019-07-18 19:47:00,-3.1129,141,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,26.5,0.10143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25669",2019-07-18 19:48:00,-3.15805,139,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,26.6,0.1134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25670",2019-07-18 19:49:00,-3.12045,136,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.6,0.13797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25671",2019-07-18 19:50:00,-3.18377,129,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.6,0.16254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25672",2019-07-18 19:51:00,-3.1837,124,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.6,0.20664,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25673",2019-07-18 19:52:00,-3.42149,121,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.6,0.2079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25674",2019-07-18 19:53:00,-3.24291,117,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.6,0.2205,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25675",2019-07-18 19:54:00,-3.26982,115,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.5,0.2331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25676",2019-07-18 19:55:00,-3.2882,112,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.5,0.23184,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25677",2019-07-18 19:56:00,-3.25097,111,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.5,0.24381,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25678",2019-07-18 19:57:00,-3.22879,111,0.197,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.4,2.29257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25679",2019-07-18 19:58:00,-3.21577,110,0.198,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.4,0.25704,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25680",2019-07-18 19:59:00,-3.15629,110,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.4,0.24192,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25681",2019-07-18 20:00:00,-3.21853,111,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.5,0.23247,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25682",2019-07-18 20:01:00,-3.22145,112,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.4,0.23247,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25683",2019-07-18 20:02:00,-3.06827,112,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.4,0.34587,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25684",2019-07-18 20:03:00,-3.15516,112,2.597,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.4,2.89107,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25685",2019-07-18 20:04:00,-3.61427,109,3.416,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.3,5.81364,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25686",2019-07-18 20:05:00,-3.20211,105,3.407,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.3,5.70591,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25687",2019-07-18 20:06:00,-3.19662,102,4.268,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.2,6.59547,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25688",2019-07-18 20:07:00,-3.57214,101,5.582,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.3,7.94052,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25689",2019-07-18 20:08:00,-3.20613,100,4.704,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.3,6.96654,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25690",2019-07-18 20:09:00,-3.24939,95,4.953,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.3,5.27121,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25691",2019-07-18 20:10:00,-3.22563,85,5.34,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.3,5.6952,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25692",2019-07-18 20:11:00,-3.19219,80,5.311,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.3,5.66874,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25693",2019-07-18 20:12:00,-3.15005,77,4.268,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.2,4.60782,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25694",2019-07-18 20:13:00,-3.10265,74,4.268,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.2,4.61664,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25695",2019-07-18 20:14:00,-3.10108,70,4.263,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26.1,3.8934,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25696",2019-07-18 20:15:00,-3.09773,67,3.844,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26,4.20084,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25697",2019-07-18 20:16:00,-3.53987,64,4.252,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26,4.99338,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25698",2019-07-18 20:17:00,-3.09699,62,2.965,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,26,3.27537,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25699",2019-07-18 20:18:00,-3.0886,60,2.999,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,25.9,3.29427,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25700",2019-07-18 20:19:00,-3.06065,58,3.05,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,25.9,3.35664,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25701",2019-07-18 20:20:00,-3.07625,57,1.277,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,25.8,0.9387,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25702",2019-07-18 20:21:00,-3.05913,55,0.962,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,25.7,1.20897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25703",2019-07-18 20:22:00,-3.51311,53,1.067,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,25.6,1.11825,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25704",2019-07-18 20:23:00,-3.16516,52,1.37,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,25.6,0.96327,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25705",2019-07-18 20:24:00,-3.22688,51,1.075,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,25.6,1.22157,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25706",2019-07-18 20:25:00,-2.8872,49,0.668,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,25.6,0.88263,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25707",2019-07-18 20:26:00,-2.99755,48,2.089,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,25.6,2.14074,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25708",2019-07-18 20:27:00,-3.40462,46,2.112,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,25.6,2.44314,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25709",2019-07-18 20:28:00,-3.00908,44,0.377,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,25.6,0.88641,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25710",2019-07-18 20:29:00,-3.20405,42,2.489,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,25.5,2.82744,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25711",2019-07-18 20:30:00,-3.04042,40,0.499,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,25.5,0.75411,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25712",2019-07-18 20:31:00,-2.8088,40,0.882,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,25.4,3.23001,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25713",2019-07-18 20:32:00,-3.1369,39,0.709,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,25.3,1.08234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25714",2019-07-18 20:33:00,-3.00657,37,0.775,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.3,1.06407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25715",2019-07-18 20:34:00,-3.01059,38,0.2,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.3,0.5103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25716",2019-07-18 20:35:00,-3.02473,36,0.2,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.3,0.52164,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25717",2019-07-18 20:36:00,-3.2117,36,0.2,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.2,0.5166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25718",2019-07-18 20:37:00,-3.02079,34,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.2,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25719",2019-07-18 20:38:00,-3.01064,33,0.108,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.1,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25720",2019-07-18 20:39:00,-3.01775,32,0.113,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.1,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25721",2019-07-18 20:40:00,-2.99971,31,0.061,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.1,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25722",2019-07-18 20:41:00,-2.99713,31,0.09,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.1,0.5859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25723",2019-07-18 20:42:00,-2.7414,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.1,0.55251,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25724",2019-07-18 20:43:00,-3.30402,30,0.113,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.2,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25725",2019-07-18 20:44:00,-3.00727,30,0.113,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.2,0.62181,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25726",2019-07-18 20:45:00,-3.14174,28,0.059,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.2,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25727",2019-07-18 20:46:00,-2.97952,27,0.093,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.1,0.6111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25728",2019-07-18 20:47:00,-2.99196,26,0.095,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.1,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25729",2019-07-18 20:48:00,-3,24,0.036,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25730",2019-07-18 20:49:00,-2.63786,24,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25731",2019-07-18 20:50:00,-2.98221,23,2.037,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25,2.6712,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25732",2019-07-18 20:51:00,-2.94392,23,2.025,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25,2.709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25733",2019-07-18 20:52:00,-3.04931,23,1.994,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25,2.63277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25734",2019-07-18 20:53:00,-3.04975,22,2.013,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25,2.61387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25735",2019-07-18 20:54:00,-3.02283,20,2.016,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25,2.62647,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25736",2019-07-18 20:55:00,-3.44845,19,2.028,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.9,2.65104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25737",2019-07-18 20:56:00,-3.07205,18,2.041,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.9,2.65734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25738",2019-07-18 20:57:00,-3.02548,18,2.004,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.8,2.64474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25739",2019-07-18 20:58:00,-3.0323,17,2.027,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.8,2.6649,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25740",2019-07-18 20:59:00,-3.05361,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.9,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25741",2019-07-18 21:00:00,-2.99968,16,0.07,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.9,0.75411,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25742",2019-07-18 21:01:00,-3.03549,16,2.044,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.9,2.7972,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25743",2019-07-18 21:02:00,-2.86876,16,2.037,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.9,2.80539,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25744",2019-07-18 21:03:00,-3.0144,14,2.022,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.8,2.6838,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25745",2019-07-18 21:04:00,-3.04931,13,2.018,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.7,2.69703,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25746",2019-07-18 21:05:00,-3.18916,14,2.015,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.6,2.70144,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25747",2019-07-18 21:06:00,-2.98411,14,2.039,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.6,2.76381,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25748",2019-07-18 21:07:00,-3.03381,13,2.003,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.5,2.68191,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25749",2019-07-18 21:08:00,-3.01608,12,0.097,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.5,0.67914,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25750",2019-07-18 21:09:00,-2.87959,11,0.097,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.4,0.67347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25751",2019-07-18 21:10:00,-3.02626,10,0.12,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.4,0.68922,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25752",2019-07-18 21:11:00,-3.03726,10,0.124,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.3,0.69741,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25753",2019-07-18 21:12:00,-2.98304,9,0.063,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.4,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25754",2019-07-18 21:13:00,-2.96514,10,0.097,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.3,0.67914,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25755",2019-07-18 21:14:00,-2.93147,9,0.097,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.3,0.67977,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25756",2019-07-18 21:15:00,-2.77223,9,0.12,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.3,0.69363,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25757",2019-07-18 21:16:00,-3.03737,9,0.122,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.2,0.693,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25758",2019-07-18 21:17:00,-3.03244,8,0.063,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.2,0.6552,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25759",2019-07-18 21:18:00,-3.1178,8,0.097,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.2,0.67788,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25760",2019-07-18 21:19:00,-3.15873,7,0.097,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.1,0.67977,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25761",2019-07-18 21:20:00,-3.21617,7,0.122,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24,0.69741,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25762",2019-07-18 21:21:00,-3.07014,7,0.124,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24,0.7308,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25763",2019-07-18 21:22:00,-2.94458,6,0.063,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24,0.65394,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25764",2019-07-18 21:23:00,-3.14595,6,0.097,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24,0.67977,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25765",2019-07-18 21:24:00,-2.9846,5,0.097,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.1,0.67536,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25766",2019-07-18 21:25:00,-2.72344,6,0.124,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.1,0.63,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25767",2019-07-18 21:26:00,-2.87444,6,0.12,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24,0.68922,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25768",2019-07-18 21:27:00,-2.86728,7,0.061,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,23.9,0.6552,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25769",2019-07-18 21:28:00,-2.86836,8,0.099,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,23.9,0.67914,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25770",2019-07-18 21:29:00,-2.76335,9,0.097,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,23.8,0.68859,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25771",2019-07-18 21:30:00,-2.79846,10,0.122,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,23.8,0.68607,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25772",2019-07-18 21:31:00,-2.82013,9,0.122,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,23.7,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25773",2019-07-18 21:32:00,-2.79796,0,0.099,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,23.7,0.68103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25774",2019-07-18 21:33:00,-2.81134,0,0.099,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,23.8,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25775",2019-07-18 21:34:00,-2.80979,0,0.099,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,23.8,0.66276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25776",2019-07-18 21:35:00,-2.66941,0,0.122,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,23.9,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25777",2019-07-18 21:36:00,-2.88993,0,0.122,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,24,0.71253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25778",2019-07-18 21:37:00,-2.87374,0,0.059,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,23.8,0.65961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25779",2019-07-18 21:38:00,-2.83738,0,0.036,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,23.9,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25780",2019-07-18 21:39:00,-2.83712,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,23.9,0.72387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25781",2019-07-18 21:40:00,-2.64414,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,23.8,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25782",2019-07-18 21:41:00,-2.823,0,0.068,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,23.8,0.67851,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25783",2019-07-18 21:42:00,-2.70931,0,0.075,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,23.7,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25784",2019-07-18 21:43:00,-2.83063,0,0.097,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,23.8,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25785",2019-07-18 21:44:00,-2.931,0,0.095,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,23.9,0.60543,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25786",2019-07-18 21:45:00,-3.20837,0,0.12,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,24,0.66843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25787",2019-07-18 21:46:00,-2.92003,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27,24,0.64638,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25788",2019-07-18 21:47:00,-3.3318,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24,0.69867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25789",2019-07-18 21:48:00,-2.95133,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24.2,0.6111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25790",2019-07-18 21:49:00,-2.91645,0,0.118,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24.2,0.67473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25791",2019-07-18 21:50:00,-2.98856,0,0.063,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24.2,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25792",2019-07-18 21:51:00,-2.97527,0,0.1,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24.2,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25793",2019-07-18 21:52:00,-3.00717,0,0.118,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24.1,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25794",2019-07-18 21:53:00,-2.97232,0,0.023,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24.2,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25795",2019-07-18 21:54:00,-3.00877,0,2.034,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24.1,2.69577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25796",2019-07-18 21:55:00,-2.50269,0,2.037,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,24,2.68947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25797",2019-07-18 21:56:00,-2.71941,0,0.063,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.9,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25798",2019-07-18 21:57:00,-2.76612,0,0.097,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.8,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25799",2019-07-18 21:58:00,-2.65433,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.9,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25800",2019-07-18 21:59:00,-2.55858,0,2.037,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.8,2.69325,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25801",2019-07-18 22:00:00,-2.46128,0,2.016,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.8,2.52882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25802",2019-07-18 22:01:00,-2.38942,0,1.984,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.8,2.50047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25803",2019-07-18 22:02:00,-2.80108,0,1.996,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.7,2.51307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25804",2019-07-18 22:03:00,-1.87417,0,1.979,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.7,2.4822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25805",2019-07-18 22:04:00,-1.85996,0,2.009,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.7,2.51937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25806",2019-07-18 22:05:00,-2.22765,0,2.004,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.6,2.51874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25807",2019-07-18 22:06:00,-2.10269,0,0.101,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.6,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25808",2019-07-18 22:07:00,-2.18141,0,0.043,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26,27,23.6,0.48762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25809",2019-07-18 22:08:00,-2.03298,0,0.043,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,23.6,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25810",2019-07-18 22:09:00,-2.01059,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,23.7,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"25811",2019-07-18 22:10:00,-2.03656,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,23.5,0.51471,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25812",2019-07-18 22:11:00,-2.04318,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,23.4,0.4977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25813",2019-07-18 22:12:00,-2.37409,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,23.3,0.49959,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25814",2019-07-18 22:13:00,-2.01754,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,23.3,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25815",2019-07-18 22:14:00,-2.23926,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,23.2,0.51471,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25816",2019-07-18 22:15:00,-2.10816,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,23.1,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25817",2019-07-18 22:16:00,-2.4239,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,23,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25818",2019-07-18 22:17:00,-2.58969,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.9,0.4977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25819",2019-07-18 22:18:00,-2.74524,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.7,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25820",2019-07-18 22:19:00,-2.89973,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.7,0.50085,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"25821",2019-07-18 22:20:00,-3.02761,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.6,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"25822",2019-07-18 22:21:00,-3.11235,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.6,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"25823",2019-07-18 22:22:00,-3.25096,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.5,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"25824",2019-07-18 22:23:00,-3.33822,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.3,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"25825",2019-07-18 22:24:00,-3.0847,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.3,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"25826",2019-07-18 22:25:00,-3.02072,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.2,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"25827",2019-07-18 22:26:00,-2.98764,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.2,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25828",2019-07-18 22:27:00,-2.56807,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.2,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25829",2019-07-18 22:28:00,-2.64628,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.2,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25830",2019-07-18 22:29:00,-2.22079,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.2,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25831",2019-07-18 22:30:00,-2.46918,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.2,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25832",2019-07-18 22:31:00,-2.28425,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.1,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25833",2019-07-18 22:32:00,-2.18619,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.1,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25834",2019-07-18 22:33:00,-2.01119,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.1,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25835",2019-07-18 22:34:00,-1.87187,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.1,1.87677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25836",2019-07-18 22:35:00,-1.95765,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.1,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25837",2019-07-18 22:36:00,-1.65934,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22.1,0.47502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25838",2019-07-18 22:37:00,-1.72873,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,22,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25839",2019-07-18 22:38:00,-1.70645,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,21.9,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25840",2019-07-18 22:39:00,-1.7288,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26.5,26,27,21.9,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25841",2019-07-18 22:40:00,-1.70908,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.8,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25842",2019-07-18 22:41:00,-1.71794,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25843",2019-07-18 22:42:00,-1.93815,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25844",2019-07-18 22:43:00,-1.58061,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25845",2019-07-18 22:44:00,-1.73297,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25846",2019-07-18 22:45:00,-1.6928,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25847",2019-07-18 22:46:00,-1.70486,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25848",2019-07-18 22:47:00,-1.74108,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25849",2019-07-18 22:48:00,-1.71885,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.46242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25850",2019-07-18 22:49:00,-2.05326,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.47439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25851",2019-07-18 22:50:00,-1.69853,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,22,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25852",2019-07-18 22:51:00,-1.72952,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25853",2019-07-18 22:52:00,-1.70585,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25854",2019-07-18 22:53:00,-1.67681,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25855",2019-07-18 22:54:00,-1.73712,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25856",2019-07-18 22:55:00,-1.59872,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25857",2019-07-18 22:56:00,-1.55673,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27,21.8,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25858",2019-07-18 22:57:00,-1.76292,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27,21.9,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25859",2019-07-18 22:58:00,-1.73484,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27,21.9,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25860",2019-07-18 22:59:00,-1.70639,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27,21.9,0.76041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25861",2019-07-18 23:00:00,-1.77437,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26.5,26,27,21.9,0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25862",2019-07-18 23:01:00,-1.73713,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.75033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25863",2019-07-18 23:02:00,-1.70873,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25864",2019-07-18 23:03:00,-1.70998,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.7,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25865",2019-07-18 23:04:00,-1.70566,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.5,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25866",2019-07-18 23:05:00,-1.75035,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.7,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25867",2019-07-18 23:06:00,-1.73822,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.7,0.65079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25868",2019-07-18 23:07:00,-1.686,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.65268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25869",2019-07-18 23:08:00,-1.72561,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26.5,26,27,21.9,0.76671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25870",2019-07-18 23:09:00,-1.94289,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,27,21.9,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25871",2019-07-18 23:10:00,-2.11781,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,27,22,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25872",2019-07-18 23:11:00,-1.74229,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,27,22,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25873",2019-07-18 23:12:00,-1.35313,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,27,21.9,0.69741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25874",2019-07-18 23:13:00,-1.72895,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,27,21.9,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25875",2019-07-18 23:14:00,-1.7074,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.8,0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25876",2019-07-18 23:15:00,-1.67388,0,0.111,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.8,0.71505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25877",2019-07-18 23:16:00,-1.34956,0,0.117,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.7,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25878",2019-07-18 23:17:00,-1.72299,0,0.061,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.7,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25879",2019-07-18 23:18:00,-1.68213,0,0.097,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,26,26,26.5,21.7,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25880",2019-07-18 23:19:00,-1.67443,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,26,26.5,21.7,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25881",2019-07-18 23:20:00,-1.67459,0,0.115,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,26,26.5,21.7,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25882",2019-07-18 23:21:00,-1.67712,0,0.12,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,26,26.5,21.7,0.70938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25883",2019-07-18 23:22:00,-1.57776,0,0.063,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,26,26.5,21.7,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25884",2019-07-18 23:23:00,-1.73074,0,0.097,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,26,26.5,21.6,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25885",2019-07-18 23:24:00,-1.69986,0,0.117,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,26,26.5,21.5,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25886",2019-07-18 23:25:00,-1.66375,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,26,26.5,21.5,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25887",2019-07-18 23:26:00,-1.65053,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21.4,0.73962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25888",2019-07-18 23:27:00,-2.09995,0,0.061,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21.4,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25889",2019-07-18 23:28:00,-1.65686,0,2.019,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21.4,2.71404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25890",2019-07-18 23:29:00,-1.61553,0,2.017,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21.3,2.71404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25891",2019-07-18 23:30:00,-1.73956,0,2.005,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21.4,2.70774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25892",2019-07-18 23:31:00,-1.78438,0,2.015,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21.3,2.71971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25893",2019-07-18 23:32:00,-1.809,0,1.998,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21.4,2.70144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25894",2019-07-18 23:33:00,-1.70222,0,2.026,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21.4,2.71593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25895",2019-07-18 23:34:00,-1.75378,0,0.072,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21.4,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25896",2019-07-18 23:35:00,-1.77827,0,0.097,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21.3,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25897",2019-07-18 23:36:00,-1.96212,0,0.099,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21.4,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25898",2019-07-18 23:37:00,-1.75638,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,25.5,26,25.5,26.5,21.5,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25899",2019-07-18 23:38:00,-1.70262,0,2.029,25,22,22,19,26.5,22,19,0,0,24.5,24,25,25.5,26,25.5,26.5,21.5,2.72538,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25900",2019-07-18 23:39:00,-1.69515,0,1.987,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.5,2.67687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25901",2019-07-18 23:40:00,-1.6664,0,2.004,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.5,2.69514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25902",2019-07-18 23:41:00,-1.68046,0,2.004,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.5,2.6964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25903",2019-07-18 23:42:00,-1.87559,0,2.016,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.4,2.70837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25904",2019-07-18 23:43:00,-1.57539,0,2.018,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.4,2.70837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25905",2019-07-18 23:44:00,-1.84495,0,1.987,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.4,2.68254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25906",2019-07-18 23:45:00,-1.72502,0,0.097,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.4,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25907",2019-07-18 23:46:00,-1.71293,0,0.099,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.4,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25908",2019-07-18 23:47:00,-1.46879,0,0.119,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.4,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25909",2019-07-18 23:48:00,-1.73915,0,0.122,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.5,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25910",2019-07-18 23:49:00,-1.62947,0,0.065,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.3,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25911",2019-07-18 23:50:00,-1.71495,0,0.099,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.3,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25912",2019-07-18 23:51:00,-1.59089,0,0.101,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.2,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25913",2019-07-18 23:52:00,-1.44255,0,0.122,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.2,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25914",2019-07-18 23:53:00,-1.70437,0,0.122,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.2,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25915",2019-07-18 23:54:00,-1.67504,0,0.063,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.2,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25916",2019-07-18 23:55:00,-1.66727,0,0.101,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.1,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25917",2019-07-18 23:56:00,-2.00161,0,0.104,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.1,0.70119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25918",2019-07-18 23:57:00,-1.67171,0,0.124,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.2,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25919",2019-07-18 23:58:00,-1.68706,0,0.124,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.3,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25920",2019-07-18 23:59:00,-1.65811,0,0.065,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.2,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25921",2019-07-19 00:00:00,-1.64822,0,0.101,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.1,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25922",2019-07-19 00:01:00,-1.64263,0,0.101,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.2,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25923",2019-07-19 00:02:00,-1.57196,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.3,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25924",2019-07-19 00:03:00,-1.63282,0,0.121,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.3,0.71379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25925",2019-07-19 00:04:00,-1.67421,0,0.07,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.3,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25926",2019-07-19 00:05:00,-1.63168,0,0.101,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.1,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25927",2019-07-19 00:06:00,-1.62425,0,0.103,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.1,2.91501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25928",2019-07-19 00:07:00,-1.58509,0,0.123,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.9,2.78334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25929",2019-07-19 00:08:00,-1.68657,0,0.125,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21,2.82807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25930",2019-07-19 00:09:00,-1.56582,0,0.101,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.1,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25931",2019-07-19 00:10:00,-1.68705,0,0.103,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.1,0.89208,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25932",2019-07-19 00:11:00,-1.67096,0,0.072,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21,0.87633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25933",2019-07-19 00:12:00,-1.75022,0,0.124,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21,0.90594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25934",2019-07-19 00:13:00,-1.68949,0,0.124,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25935",2019-07-19 00:14:00,-1.76326,0,0.119,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.9,0.90594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25936",2019-07-19 00:15:00,-1.6964,0,0.036,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.1,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25937",2019-07-19 00:16:00,-2.11073,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.1,0.93177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25938",2019-07-19 00:17:00,-1.74199,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.1,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
