"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"25939",2019-07-19 00:18:00,-1.68978,0,0.117,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.1,0.90594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25940",2019-07-19 00:19:00,-1.69606,0,0.065,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.1,0.87381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25941",2019-07-19 00:20:00,-1.6146,0,0.099,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.9,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25942",2019-07-19 00:21:00,-1.62127,0,0.117,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.8,0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25943",2019-07-19 00:22:00,-1.58527,0,0.023,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.8,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25944",2019-07-19 00:23:00,-1.52583,0,0.119,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26.5,20.7,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25945",2019-07-19 00:24:00,-1.5415,0,0.124,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26.5,20.7,0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25946",2019-07-19 00:25:00,-1.58252,0,0.063,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26.5,20.7,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25947",2019-07-19 00:26:00,-1.62612,0,0.097,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26.5,20.6,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25948",2019-07-19 00:27:00,-1.81987,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.7,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25949",2019-07-19 00:28:00,-1.59846,0,2.023,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.6,2.72727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25950",2019-07-19 00:29:00,-1.61341,0,2.013,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.6,2.72664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25951",2019-07-19 00:30:00,-1.61433,0,1.981,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.7,2.71152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25952",2019-07-19 00:31:00,-1.58383,0,1.994,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.7,2.7783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25953",2019-07-19 00:32:00,-1.57613,0,1.99,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.7,2.7531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25954",2019-07-19 00:33:00,-1.59894,0,2.004,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.7,2.76507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25955",2019-07-19 00:34:00,-1.5999,0,2.002,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.7,2.76255,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25956",2019-07-19 00:35:00,-1.54565,0,0.101,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.8,0.75537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25957",2019-07-19 00:36:00,-1.97245,0,0.045,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.8,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25958",2019-07-19 00:37:00,-1.59726,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.8,0.72261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25959",2019-07-19 00:38:00,-1.59645,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.8,0.72261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25960",2019-07-19 00:39:00,-1.59294,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.7,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25961",2019-07-19 00:40:00,-1.60646,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.7,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25962",2019-07-19 00:41:00,-1.57583,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.8,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25963",2019-07-19 00:42:00,-1.62573,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.7,0.72009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25964",2019-07-19 00:43:00,-1.61515,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,20.6,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25965",2019-07-19 00:44:00,-1.56768,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.6,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25966",2019-07-19 00:45:00,-1.62,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.7,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25967",2019-07-19 00:46:00,-1.58407,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.4,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25968",2019-07-19 00:47:00,-1.8241,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.4,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25969",2019-07-19 00:48:00,-1.60073,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.3,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25970",2019-07-19 00:49:00,-1.77706,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.3,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25971",2019-07-19 00:50:00,-1.59991,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.5,0.69615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25972",2019-07-19 00:51:00,-1.58512,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.6,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25973",2019-07-19 00:52:00,-1.51799,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.5,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25974",2019-07-19 00:53:00,-1.60353,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.5,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25975",2019-07-19 00:54:00,-1.58448,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.4,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25976",2019-07-19 00:55:00,-1.5917,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.4,0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25977",2019-07-19 00:56:00,-1.59285,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.3,0.68418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25978",2019-07-19 00:57:00,-1.59404,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.3,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25979",2019-07-19 00:58:00,-1.56577,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.4,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25980",2019-07-19 00:59:00,-1.59645,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.3,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25981",2019-07-19 01:00:00,-1.57995,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.3,0.70119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25982",2019-07-19 01:01:00,-1.56131,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.4,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25983",2019-07-19 01:02:00,-1.7267,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.4,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25984",2019-07-19 01:03:00,-1.55592,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.4,0.70245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25985",2019-07-19 01:04:00,-1.5837,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.3,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25986",2019-07-19 01:05:00,-1.61932,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.2,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25987",2019-07-19 01:06:00,-1.57756,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.2,0.72828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25988",2019-07-19 01:07:00,-1.65217,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.4,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25989",2019-07-19 01:08:00,-1.57871,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.5,0.72765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25990",2019-07-19 01:09:00,-1.73114,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.4,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25991",2019-07-19 01:10:00,-1.32633,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.5,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25992",2019-07-19 01:11:00,-1.5937,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.4,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25993",2019-07-19 01:12:00,-1.57024,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.5,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25994",2019-07-19 01:13:00,-1.61957,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.5,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25995",2019-07-19 01:14:00,-1.53828,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.6,1.15731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25996",2019-07-19 01:15:00,-0.897461,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.5,1.19511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25997",2019-07-19 01:16:00,-1.58201,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.5,1.21905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25998",2019-07-19 01:17:00,-1.43921,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26,20.4,1.22787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"25999",2019-07-19 01:18:00,-1.31074,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.4,1.25307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26000",2019-07-19 01:19:00,-1.21719,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.1,1.25811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26001",2019-07-19 01:20:00,-0.941837,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.3,1.27197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26002",2019-07-19 01:21:00,-0.705873,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.3,1.27134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26003",2019-07-19 01:22:00,-0.614492,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.3,1.27134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26004",2019-07-19 01:23:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.2,1.23984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26005",2019-07-19 01:24:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.3,1.23921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26006",2019-07-19 01:25:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.3,1.24551,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26007",2019-07-19 01:26:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.2,1.24677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26008",2019-07-19 01:27:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.4,1.25181,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26009",2019-07-19 01:28:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.3,1.24929,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26010",2019-07-19 01:29:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.2,1.24614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26011",2019-07-19 01:30:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.1,1.23984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26012",2019-07-19 01:31:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20,1.23354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26013",2019-07-19 01:32:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.1,1.24047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26014",2019-07-19 01:33:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.1,1.23102,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26015",2019-07-19 01:34:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.1,1.2222,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26016",2019-07-19 01:35:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20,1.22535,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26017",2019-07-19 01:36:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20,1.23984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26018",2019-07-19 01:37:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20,1.23984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26019",2019-07-19 01:38:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20,1.23732,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26020",2019-07-19 01:39:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,19.9,1.24362,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26021",2019-07-19 01:40:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20,1.23795,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26022",2019-07-19 01:41:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.1,1.24047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26023",2019-07-19 01:42:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.3,1.23606,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26024",2019-07-19 01:43:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.3,1.24551,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26025",2019-07-19 01:44:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.3,1.24047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26026",2019-07-19 01:45:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.3,1.24614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26027",2019-07-19 01:46:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.3,1.25244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26028",2019-07-19 01:47:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,26,25,26,20.3,1.24803,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26029",2019-07-19 01:48:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24.5,25.5,26,25,26,20.1,1.24614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26030",2019-07-19 01:49:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,26,25,26,20.1,1.2411,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26031",2019-07-19 01:50:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,26,25,26,20,1.24614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26032",2019-07-19 01:51:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,26,25,26,20,1.24047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26033",2019-07-19 01:52:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,26,25,26,19.9,1.25181,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26034",2019-07-19 01:53:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,26,25,26,20,1.24551,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26035",2019-07-19 01:54:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,26,25,26,20,1.2663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26036",2019-07-19 01:55:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,20.1,1.26504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26037",2019-07-19 01:56:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,20,1.26693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26038",2019-07-19 01:57:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,20,1.25496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26039",2019-07-19 01:58:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,20,1.2537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26040",2019-07-19 01:59:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,20,1.25811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26041",2019-07-19 02:00:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,20,1.26378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26042",2019-07-19 02:01:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.9,1.25307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26043",2019-07-19 02:02:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.9,1.25874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26044",2019-07-19 02:03:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.9,1.25874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26045",2019-07-19 02:04:00,-0.589281,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.9,1.26504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26046",2019-07-19 02:05:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.9,1.26504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26047",2019-07-19 02:06:00,-0.567652,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.9,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26048",2019-07-19 02:07:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.9,0.66276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26049",2019-07-19 02:08:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.9,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26050",2019-07-19 02:09:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.9,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26051",2019-07-19 02:10:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,20,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26052",2019-07-19 02:11:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.9,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26053",2019-07-19 02:12:00,-0.932845,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.9,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26054",2019-07-19 02:13:00,-1.03014,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.9,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26055",2019-07-19 02:14:00,-1.25697,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.8,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26056",2019-07-19 02:15:00,-0.968248,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.8,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26057",2019-07-19 02:16:00,-1.66558,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.8,0.67788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26058",2019-07-19 02:17:00,-2.04082,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.8,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26059",2019-07-19 02:18:00,-1.79625,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.8,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26060",2019-07-19 02:19:00,-1.86127,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.8,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26061",2019-07-19 02:20:00,-1.98487,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.8,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26062",2019-07-19 02:21:00,-2.08737,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.8,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26063",2019-07-19 02:22:00,-2.15829,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,26,19.7,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26064",2019-07-19 02:23:00,-2.38102,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.8,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26065",2019-07-19 02:24:00,-2.45685,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.8,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26066",2019-07-19 02:25:00,-2.09967,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.8,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26067",2019-07-19 02:26:00,-1.99779,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.8,0.65583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26068",2019-07-19 02:27:00,-1.92877,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.7,0.66969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26069",2019-07-19 02:28:00,-1.85951,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.8,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26070",2019-07-19 02:29:00,-1.70437,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.7,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26071",2019-07-19 02:30:00,-1.40717,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.6,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26072",2019-07-19 02:31:00,-1.87115,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.6,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26073",2019-07-19 02:32:00,-1.55953,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.6,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26074",2019-07-19 02:33:00,-1.54143,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.6,0.66969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26075",2019-07-19 02:34:00,-1.50555,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.5,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26076",2019-07-19 02:35:00,-1.5296,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.4,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26077",2019-07-19 02:36:00,-1.49844,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.6,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26078",2019-07-19 02:37:00,-1.59117,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.6,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26079",2019-07-19 02:38:00,-1.49405,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.6,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26080",2019-07-19 02:39:00,-1.23524,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.6,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26081",2019-07-19 02:40:00,-1.53604,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25.5,25.5,25,25.5,19.6,0.66528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26082",2019-07-19 02:41:00,-1.54103,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,19.5,0.67095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26083",2019-07-19 02:42:00,-1.94428,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,19.5,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26084",2019-07-19 02:43:00,-1.52037,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,19.5,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26085",2019-07-19 02:44:00,-1.39127,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,19.5,0.65898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26086",2019-07-19 02:45:00,-1.53204,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,19.5,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26087",2019-07-19 02:46:00,-1.46095,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,19.5,0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26088",2019-07-19 02:47:00,-1.53024,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,19.5,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26089",2019-07-19 02:48:00,-1.52134,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,19.4,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26090",2019-07-19 02:49:00,-1.53046,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,25,25.5,25,25.5,19.3,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26091",2019-07-19 02:50:00,-1.43256,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,19.3,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26092",2019-07-19 02:51:00,-1.35897,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,19.2,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26093",2019-07-19 02:52:00,-1.50248,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,19.2,0.66339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26094",2019-07-19 02:53:00,-1.48704,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,19.2,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26095",2019-07-19 02:54:00,-1.5221,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,19.2,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26096",2019-07-19 02:55:00,-1.55235,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,19.2,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26097",2019-07-19 02:56:00,-1.5336,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,19.1,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26098",2019-07-19 02:57:00,-1.44078,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,25.5,25,25.5,19.2,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26099",2019-07-19 02:58:00,-1.23991,0,1.895,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25,25.5,25,25.5,19.1,2.43621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26100",2019-07-19 02:59:00,-1.88317,0,1.873,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25,25.5,25,25.5,19.1,2.41794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26101",2019-07-19 03:00:00,-1.69385,0,1.849,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25,25.5,25,25.5,19,2.38203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26102",2019-07-19 03:01:00,-1.54641,0,1.893,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25,25.5,24.5,25.5,19,2.41227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26103",2019-07-19 03:02:00,-1.52715,0,0.763,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25,25.5,24.5,25.5,19,1.25307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26104",2019-07-19 03:03:00,-1.50185,0,0.761,25,22,22,19,26.5,22,19,0,0,23.5,24,23.5,25,25.5,24.5,25.5,18.9,1.24677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26105",2019-07-19 03:04:00,-1.89839,0,0.758,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,1.24047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26106",2019-07-19 03:05:00,-1.55055,0,0.756,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,1.24614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26107",2019-07-19 03:06:00,-1.52932,0,0.754,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,1.24047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26108",2019-07-19 03:07:00,-1.53788,0,0.754,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,1.24551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26109",2019-07-19 03:08:00,-1.51225,0,0.752,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,1.23732,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26110",2019-07-19 03:09:00,-1.50195,0,0.754,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,1.24047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26111",2019-07-19 03:10:00,-1.33054,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,18.9,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26112",2019-07-19 03:11:00,-1.81502,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26113",2019-07-19 03:12:00,-1.53266,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.46116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26114",2019-07-19 03:13:00,-1.49046,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,18.9,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26115",2019-07-19 03:14:00,-1.52166,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,1.94418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26116",2019-07-19 03:15:00,-1.60097,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26117",2019-07-19 03:16:00,-1.53405,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26118",2019-07-19 03:17:00,-1.7066,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26119",2019-07-19 03:18:00,-1.36327,0,0,25,22,22,19,26.5,22,19,0,6.45076923076923,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.60669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26120",2019-07-19 03:19:00,-1.26101,0,0,25,22,22,19,26.5,22,19,0,6.85377049180328,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26121",2019-07-19 03:20:00,-1.56495,0,0,25,22,22,19,26.5,22,19,0,7.008,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26122",2019-07-19 03:21:00,-1.51928,0,0,25,22,22,19,26.5,22,19,0,7.00344262295082,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26123",2019-07-19 03:22:00,-1.51623,0,0,25,22,22,19,26.5,22,19,0,5.85049180327869,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26124",2019-07-19 03:23:00,-1.42876,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,18.9,0.50589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26125",2019-07-19 03:24:00,-1.45849,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,18.9,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26126",2019-07-19 03:25:00,-1.48737,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,18.9,0.50589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26127",2019-07-19 03:26:00,-1.55109,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26128",2019-07-19 03:27:00,-1.56997,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.50778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26129",2019-07-19 03:28:00,-1.55008,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26130",2019-07-19 03:29:00,-1.57,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,1.92591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26131",2019-07-19 03:30:00,-1.89586,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26132",2019-07-19 03:31:00,-1.49632,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26133",2019-07-19 03:32:00,-1.53168,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.51219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26134",2019-07-19 03:33:00,-1.55421,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26135",2019-07-19 03:34:00,-1.56386,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26136",2019-07-19 03:35:00,-1.3968,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26137",2019-07-19 03:36:00,-1.43905,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26138",2019-07-19 03:37:00,-1.32621,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.47502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26139",2019-07-19 03:38:00,-1.43033,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,18.9,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26140",2019-07-19 03:39:00,-1.6786,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,18.9,0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26141",2019-07-19 03:40:00,-1.2291,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,18.9,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26142",2019-07-19 03:41:00,-1.42449,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26143",2019-07-19 03:42:00,-1.41567,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26144",2019-07-19 03:43:00,-1.44437,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25,25.5,24.5,25.5,19.1,0.45612,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26145",2019-07-19 03:44:00,-1.51446,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,19.2,0.46242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26146",2019-07-19 03:45:00,-1.3972,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,19.1,0.46368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26147",2019-07-19 03:46:00,-1.44116,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,19.1,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26148",2019-07-19 03:47:00,-1.46471,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,19,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26149",2019-07-19 03:48:00,-1.41329,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,19.1,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26150",2019-07-19 03:49:00,-1.39536,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,19.1,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26151",2019-07-19 03:50:00,-1.404,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,19,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26152",2019-07-19 03:51:00,-1.03497,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,19,0.45486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26153",2019-07-19 03:52:00,-1.5368,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,19.1,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26154",2019-07-19 03:53:00,-1.49269,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,19.1,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26155",2019-07-19 03:54:00,-1.56952,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,19.2,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26156",2019-07-19 03:55:00,-1.45296,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,19.1,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26157",2019-07-19 03:56:00,-1.54465,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,19.1,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26158",2019-07-19 03:57:00,-1.5311,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,19.2,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26159",2019-07-19 03:58:00,-1.52405,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,19.1,0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26160",2019-07-19 03:59:00,-1.65917,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,19,0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26161",2019-07-19 04:00:00,-1.54186,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.9,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26162",2019-07-19 04:01:00,-1.59999,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.9,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26163",2019-07-19 04:02:00,-1.55589,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.8,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26164",2019-07-19 04:03:00,-1.56497,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.8,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26165",2019-07-19 04:04:00,-1.66392,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26166",2019-07-19 04:05:00,-1.48156,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.8,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26167",2019-07-19 04:06:00,-1.46249,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.7,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26168",2019-07-19 04:07:00,-1.84462,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26169",2019-07-19 04:08:00,-1.49357,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.7,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26170",2019-07-19 04:09:00,-1.50744,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.42588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26171",2019-07-19 04:10:00,-1.46054,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.42966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26172",2019-07-19 04:11:00,-1.87182,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26173",2019-07-19 04:12:00,-1.43089,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.5,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26174",2019-07-19 04:13:00,-1.4586,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.5,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26175",2019-07-19 04:14:00,-1.43653,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26176",2019-07-19 04:15:00,-1.451,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26177",2019-07-19 04:16:00,-1.45334,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26178",2019-07-19 04:17:00,-1.387,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.43155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26179",2019-07-19 04:18:00,-1.54308,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26180",2019-07-19 04:19:00,-1.46026,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.5,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26181",2019-07-19 04:20:00,-1.47334,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26182",2019-07-19 04:21:00,-1.45081,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26183",2019-07-19 04:22:00,-1.64653,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26184",2019-07-19 04:23:00,-1.42445,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26185",2019-07-19 04:24:00,-1.44113,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26186",2019-07-19 04:25:00,-1.18454,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.5,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26187",2019-07-19 04:26:00,-1.50284,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26188",2019-07-19 04:27:00,-1.19463,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.5,0.45675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26189",2019-07-19 04:28:00,-1.42625,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.5,0.45738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26190",2019-07-19 04:29:00,-1.36384,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26191",2019-07-19 04:30:00,-1.34277,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25,18.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26192",2019-07-19 04:31:00,-1.01113,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,18.6,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26193",2019-07-19 04:32:00,-1.33196,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,18.6,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26194",2019-07-19 04:33:00,-1.29585,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,18.6,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26195",2019-07-19 04:34:00,-1.29704,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,18.7,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26196",2019-07-19 04:35:00,-1.33036,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,18.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26197",2019-07-19 04:36:00,-1.32159,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,18.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26198",2019-07-19 04:37:00,-0.939451,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,18.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26199",2019-07-19 04:38:00,-1.64907,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,18.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26200",2019-07-19 04:39:00,-1.44682,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,18.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26201",2019-07-19 04:40:00,-1.51779,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,18.6,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26202",2019-07-19 04:41:00,-1.49984,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,18.6,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26203",2019-07-19 04:42:00,-1.53802,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,18.6,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26204",2019-07-19 04:43:00,-1.53069,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,18.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26205",2019-07-19 04:44:00,-1.80896,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,18.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26206",2019-07-19 04:45:00,-1.67323,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,18.8,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26207",2019-07-19 04:46:00,-1.63712,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25,18.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26208",2019-07-19 04:47:00,-1.7651,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25,18.8,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26209",2019-07-19 04:48:00,-1.53097,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25,18.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26210",2019-07-19 04:49:00,-1.55001,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25,18.7,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26211",2019-07-19 04:50:00,-1.53092,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25,18.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26212",2019-07-19 04:51:00,-1.46524,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25,18.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26213",2019-07-19 04:52:00,-1.54825,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25,18.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26214",2019-07-19 04:53:00,-1.50764,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.7,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26215",2019-07-19 04:54:00,-1.62028,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.7,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26216",2019-07-19 04:55:00,-1.47923,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.6,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26217",2019-07-19 04:56:00,-1.54056,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26218",2019-07-19 04:57:00,-1.50154,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.5,0.45108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26219",2019-07-19 04:58:00,-1.27771,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26220",2019-07-19 04:59:00,-1.5097,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26221",2019-07-19 05:00:00,-1.46138,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.5,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26222",2019-07-19 05:01:00,-1.38683,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.4,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26223",2019-07-19 05:02:00,-1.59144,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.4,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26224",2019-07-19 05:03:00,-1.34784,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.4,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26225",2019-07-19 05:04:00,-1.35437,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.4,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26226",2019-07-19 05:05:00,-1.3234,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.3,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26227",2019-07-19 05:06:00,-1.07671,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.4,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26228",2019-07-19 05:07:00,-1.07221,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.2,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26229",2019-07-19 05:08:00,-1.33245,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.4,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26230",2019-07-19 05:09:00,-1.22063,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.3,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26231",2019-07-19 05:10:00,-1.33053,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.2,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26232",2019-07-19 05:11:00,-1.40591,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24,25,18.4,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26233",2019-07-19 05:12:00,-1.3578,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.2,0.60039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26234",2019-07-19 05:13:00,-1.31342,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.2,0.59913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26235",2019-07-19 05:14:00,-1.90846,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.2,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26236",2019-07-19 05:15:00,-1.40802,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.2,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26237",2019-07-19 05:16:00,-1.48406,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.3,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26238",2019-07-19 05:17:00,-1.45278,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.2,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26239",2019-07-19 05:18:00,-1.24082,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.2,0.57582,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26240",2019-07-19 05:19:00,-1.48434,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.2,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26241",2019-07-19 05:20:00,-1.50674,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.3,0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26242",2019-07-19 05:21:00,-1.52546,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.3,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26243",2019-07-19 05:22:00,-1.52032,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26244",2019-07-19 05:23:00,-1.51429,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26245",2019-07-19 05:24:00,-1.46858,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.3,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26246",2019-07-19 05:25:00,-1.48055,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.3,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26247",2019-07-19 05:26:00,-1.5201,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.3,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26248",2019-07-19 05:27:00,-1.49876,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.3,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26249",2019-07-19 05:28:00,-1.47731,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.2,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26250",2019-07-19 05:29:00,-1.4167,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.2,0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26251",2019-07-19 05:30:00,-1.42518,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26252",2019-07-19 05:31:00,-1.61116,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.2,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26253",2019-07-19 05:32:00,-1.32592,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.2,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
