"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"26254",2019-07-19 05:33:00,-1.8426,9,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.2,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26255",2019-07-19 05:34:00,-1.38447,9,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.3,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26256",2019-07-19 05:35:00,-1.37791,8,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.5,0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26257",2019-07-19 05:36:00,-1.39758,8,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,25,18.5,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26258",2019-07-19 05:37:00,-1.40104,9,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,25,18.5,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26259",2019-07-19 05:38:00,-1.17672,6,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,25,18.5,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26260",2019-07-19 05:39:00,-1.43837,6,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,25,18.5,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26261",2019-07-19 05:40:00,-1.39816,5,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,25,18.5,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26262",2019-07-19 05:41:00,-1.38296,7,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,25,18.4,0.58905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26263",2019-07-19 05:42:00,-1.3942,7,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,25,18.4,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26264",2019-07-19 05:43:00,-1.39923,7,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,25,18.3,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26265",2019-07-19 05:44:00,-1.61893,7,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,24.5,18.4,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26266",2019-07-19 05:45:00,-1.33466,9,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,24.5,18.4,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26267",2019-07-19 05:46:00,-1.39424,9,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,24.5,18.4,0.58716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26268",2019-07-19 05:47:00,-1.35264,9,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,24.5,18.4,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26269",2019-07-19 05:48:00,-1.3371,9,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,24.5,18.4,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26270",2019-07-19 05:49:00,-1.38773,10,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,24.5,18.4,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26271",2019-07-19 05:50:00,-1.39399,10,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24,24.5,18.4,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26272",2019-07-19 05:51:00,-1.47836,9,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,24.5,18.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26273",2019-07-19 05:52:00,-1.33131,10,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,24.5,18.4,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26274",2019-07-19 05:53:00,-0.846998,10,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,24.5,18.4,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26275",2019-07-19 05:54:00,-1.33304,11,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,24.5,18.2,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26276",2019-07-19 05:55:00,-1.37814,11,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,24.5,18.4,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26277",2019-07-19 05:56:00,-1.40132,12,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,24.5,18.4,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26278",2019-07-19 05:57:00,-1.34565,13,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,24.5,18.2,0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26279",2019-07-19 05:58:00,-1.14532,13,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,24.5,18.3,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26280",2019-07-19 05:59:00,-1.34498,14,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,25.5,24,24.5,18.2,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26281",2019-07-19 06:00:00,-1.36067,14,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,25,24,24.5,18.2,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26282",2019-07-19 06:01:00,-1.33041,14,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,25,24,24.5,18.2,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26283",2019-07-19 06:02:00,-1.3367,15,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,25,24,24.5,18.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26284",2019-07-19 06:03:00,-1.31174,16,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,25,24,24.5,18.1,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26285",2019-07-19 06:04:00,-1.48483,16,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,25,24,24.5,18.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26286",2019-07-19 06:05:00,-1.31861,16,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,25,24,24.5,18.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26287",2019-07-19 06:06:00,-1.35368,16,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,25,24,24.5,18.1,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26288",2019-07-19 06:07:00,-1.30821,17,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,25,24,24.5,18.1,0.55692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26289",2019-07-19 06:08:00,-1.4109,17,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,25,24,24.5,18.2,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26290",2019-07-19 06:09:00,-1.39376,18,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,25,24,24.5,18.3,0.54558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26291",2019-07-19 06:10:00,-1.37288,19,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24,25,24,24.5,18.4,0.54306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26292",2019-07-19 06:11:00,-1.49585,18,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.5,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26293",2019-07-19 06:12:00,-1.39344,20,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.5,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26294",2019-07-19 06:13:00,-1.39028,20,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.5,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26295",2019-07-19 06:14:00,-1.38118,21,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.6,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26296",2019-07-19 06:15:00,-1.36207,23,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.6,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26297",2019-07-19 06:16:00,-1.38996,23,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.6,0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26298",2019-07-19 06:17:00,-1.30098,22,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.5,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26299",2019-07-19 06:18:00,-1.01342,25,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.5,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26300",2019-07-19 06:19:00,-1.33841,25,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.5,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26301",2019-07-19 06:20:00,-1.35589,27,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.4,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26302",2019-07-19 06:21:00,-1.37584,28,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.4,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26303",2019-07-19 06:22:00,-1.3504,29,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.4,0.47628,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26304",2019-07-19 06:23:00,-1.37561,30,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.4,0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26305",2019-07-19 06:24:00,-1.36657,31,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.5,0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26306",2019-07-19 06:25:00,-1.57178,32,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.5,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26307",2019-07-19 06:26:00,-1.31942,33,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.5,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26308",2019-07-19 06:27:00,-1.34408,34,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26309",2019-07-19 06:28:00,-1.34596,36,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26310",2019-07-19 06:29:00,-1.49155,38,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.6,0.41139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26311",2019-07-19 06:30:00,-1.33334,39,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.6,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26312",2019-07-19 06:31:00,-0.876343,40,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.6,0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26313",2019-07-19 06:32:00,-1.33482,41,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.7,0.37674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26314",2019-07-19 06:33:00,-1.36686,42,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.7,0.37044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26315",2019-07-19 06:34:00,-1.35158,44,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.7,0.37044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26316",2019-07-19 06:35:00,-1.38898,44,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.7,0.35847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26317",2019-07-19 06:36:00,-1.33826,44,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.7,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26318",2019-07-19 06:37:00,-1.22942,44,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.7,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26319",2019-07-19 06:38:00,-1.80219,44,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.7,0.3528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26320",2019-07-19 06:39:00,-1.36709,45,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.7,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26321",2019-07-19 06:40:00,-1.32298,44,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.7,0.35217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26322",2019-07-19 06:41:00,-1.32508,46,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.7,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26323",2019-07-19 06:42:00,-1.18026,46,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.7,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26324",2019-07-19 06:43:00,-1.35422,48,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.7,0.34587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26325",2019-07-19 06:44:00,-1.3085,48,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.6,0.34587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26326",2019-07-19 06:45:00,-1.36949,48,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.6,0.33327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26327",2019-07-19 06:46:00,-1.09726,48,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.6,0.3276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26328",2019-07-19 06:47:00,-1.3103,49,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.6,0.33327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26329",2019-07-19 06:48:00,-1.31673,49,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.6,0.33327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26330",2019-07-19 06:49:00,-1.75958,49,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.6,0.32697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26331",2019-07-19 06:50:00,-1.30079,50,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.6,0.3087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26332",2019-07-19 06:51:00,-1.5125,51,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.6,0.32571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26333",2019-07-19 06:52:00,-1.31857,49,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.7,0.31815,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26334",2019-07-19 06:53:00,-1.40077,50,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.7,0.315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26335",2019-07-19 06:54:00,-1.40095,49,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.8,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26336",2019-07-19 06:55:00,-1.42225,50,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.9,0.35091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26337",2019-07-19 06:56:00,-1.41645,50,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,18.9,0.34587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26338",2019-07-19 06:57:00,-1.44004,50,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,24,24.5,19,0.35091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26339",2019-07-19 06:58:00,-1.714,51,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.1,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26340",2019-07-19 06:59:00,-1.49595,51,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.2,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26341",2019-07-19 07:00:00,-1.4902,51,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.2,0.33894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26342",2019-07-19 07:01:00,-1.8486,52,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.3,0.33264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26343",2019-07-19 07:02:00,-1.44281,56,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.3,0.32004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26344",2019-07-19 07:03:00,-1.41805,59,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.3,0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26345",2019-07-19 07:04:00,-1.37895,63,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.4,0.28917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26346",2019-07-19 07:05:00,-1.47347,65,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.4,0.27594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26347",2019-07-19 07:06:00,-1.38096,69,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.4,0.25137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26348",2019-07-19 07:07:00,-1.34628,71,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.4,0.23247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26349",2019-07-19 07:08:00,-1.35467,73,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.4,0.23247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26350",2019-07-19 07:09:00,-1.37111,74,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.5,0.2142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26351",2019-07-19 07:10:00,-1.35076,77,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.5,0.22239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26352",2019-07-19 07:11:00,-1.13367,78,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.5,0.20727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26353",2019-07-19 07:12:00,-1.44889,79,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.5,0.20664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26354",2019-07-19 07:13:00,-1.29856,80,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.5,0.20097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26355",2019-07-19 07:14:00,-1.13177,80,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.5,0.20034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26356",2019-07-19 07:15:00,-1.3224,80,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.5,0.19971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26357",2019-07-19 07:16:00,-1.23994,81,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,23.5,25,23.5,24.5,19.5,0.19404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26358",2019-07-19 07:17:00,-1.3488,82,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,19.5,0.18144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26359",2019-07-19 07:18:00,-0.946351,85,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,19.6,0.18081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26360",2019-07-19 07:19:00,-1.36435,86,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,19.7,0.16317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26361",2019-07-19 07:20:00,-1.33269,90,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,19.8,0.14931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26362",2019-07-19 07:21:00,-1.64566,91,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,19.9,0.1197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26363",2019-07-19 07:22:00,-1.38644,95,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,19.9,0.10773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26364",2019-07-19 07:23:00,-1.3937,99,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,20,0.09009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26365",2019-07-19 07:24:00,-1.36302,104,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,20.1,0.06804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26366",2019-07-19 07:25:00,-1.49205,109,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,20.2,0.06804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26367",2019-07-19 07:26:00,-1.38456,114,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,20.2,0.0378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26368",2019-07-19 07:27:00,-1.37206,118,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,20.1,0.02394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26369",2019-07-19 07:28:00,-1.3595,121,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,20.1,-0.00126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26370",2019-07-19 07:29:00,-1.41355,121,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,20,-0.00693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26371",2019-07-19 07:30:00,-1.39189,125,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,19.9,-0.02583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26372",2019-07-19 07:31:00,-1.28299,128,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,19.9,-0.06363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26373",2019-07-19 07:32:00,-1.39624,132,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,19.9,-0.06426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26374",2019-07-19 07:33:00,-1.33188,138,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,19.9,-0.08883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26375",2019-07-19 07:34:00,-1.29597,142,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,20,-0.10458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26376",2019-07-19 07:35:00,-1.27736,145,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,20.1,-0.13608,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26377",2019-07-19 07:36:00,-1.51603,149,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,20.2,-0.15813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26378",2019-07-19 07:37:00,-1.27034,152,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,20.4,-0.16506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26379",2019-07-19 07:38:00,-1.50304,156,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,20.6,-0.17073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26380",2019-07-19 07:39:00,-1.29199,159,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,20.8,-0.2079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26381",2019-07-19 07:40:00,-1.30212,165,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,20.9,-0.20286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26382",2019-07-19 07:41:00,-1.00768,155,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,21,1.2096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26383",2019-07-19 07:42:00,-1.30092,160,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,21,-0.26019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26384",2019-07-19 07:43:00,-1.28666,158,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,21.1,-0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26385",2019-07-19 07:44:00,-1.29415,160,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,21.1,-0.19341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26386",2019-07-19 07:45:00,-1.28594,163,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,21.1,-0.17073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26387",2019-07-19 07:46:00,-1.28452,168,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,21.2,-0.23436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26388",2019-07-19 07:47:00,-1.30037,199,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,21.1,-0.36162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26389",2019-07-19 07:48:00,-1.24453,186,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,21.1,-0.31941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26390",2019-07-19 07:49:00,-1.3278,192,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,21.2,-0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26391",2019-07-19 07:50:00,-1.33397,227,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,21.2,-0.46809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26392",2019-07-19 07:51:00,-1.07009,238,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,21.2,-0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26393",2019-07-19 07:52:00,-1.39502,192,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,21.3,-0.35406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26394",2019-07-19 07:53:00,-1.32144,192,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,23.5,25,23.5,24.5,21.3,-0.36603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26395",2019-07-19 07:54:00,-1.36493,207,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,25,23.5,24.5,21.2,-0.47313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26396",2019-07-19 07:55:00,-1.31779,304,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,25,23.5,24.5,21.2,-0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26397",2019-07-19 07:56:00,-1.34458,297,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,25,23.5,24.5,21.2,-0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26398",2019-07-19 07:57:00,-1.32286,307,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,25,23.5,24.5,21.2,-0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26399",2019-07-19 07:58:00,-1.12563,254,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,25,23.5,24.5,21.3,-0.45549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26400",2019-07-19 07:59:00,-0.827116,211,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,25,23.5,24.5,21.5,-0.48069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26401",2019-07-19 08:00:00,-1.35057,339,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,25,23.5,24.5,21.8,-0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26402",2019-07-19 08:01:00,-1.35023,224,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,25,23.5,24.5,22,-0.18396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26403",2019-07-19 08:02:00,-1.34409,344,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,24,25,23.5,24.5,22.1,-0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26404",2019-07-19 08:03:00,-1.44594,245,0,25,22,22,19,26.5,22,19,0,0,23,23,22.5,24,25,23.5,24.5,22.2,-0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26405",2019-07-19 08:04:00,-1.34693,203,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,23.5,24.5,22.2,-0.28539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26406",2019-07-19 08:05:00,-1.267,200,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,23.5,24.5,22.3,-0.39816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26407",2019-07-19 08:06:00,-1.35714,198,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,23.5,24.5,22.3,-0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26408",2019-07-19 08:07:00,-1.32814,311,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,23.5,24.5,22.4,-0.47376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26409",2019-07-19 08:08:00,-1.33431,203,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,23.5,24.5,22.5,-0.2898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26410",2019-07-19 08:09:00,-1.31395,196,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,24,24.5,22.9,-0.26586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26411",2019-07-19 08:10:00,-1.30464,236,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,24,24.5,23.1,-0.07056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26412",2019-07-19 08:11:00,-1.31308,208,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,24,24.5,23.3,-0.49203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26413",2019-07-19 08:12:00,-1.0182,219,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,24,24.5,23.2,-0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26414",2019-07-19 08:13:00,-1.29679,272,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,24,24.5,23.1,-0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26415",2019-07-19 08:14:00,-1.30426,324,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,24,24.5,22.9,-0.77679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26416",2019-07-19 08:15:00,-1.37765,207,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,24,24.5,22.8,-0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26417",2019-07-19 08:16:00,-1.12419,213,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,24,24.5,22.7,-0.01512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26418",2019-07-19 08:17:00,-1.361,220,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,24,24.5,23,-0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26419",2019-07-19 08:18:00,-1.35162,380,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,24,24.5,23.1,-1.0899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26420",2019-07-19 08:19:00,-1.34637,421,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,24,24.5,23,-1.07982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26421",2019-07-19 08:20:00,-1.42407,432,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,25,24,24.5,23.8,-1.04013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26422",2019-07-19 08:21:00,-1.35231,414,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,24,-1.0521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26423",2019-07-19 08:22:00,-1.31647,430,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,23.5,-0.96957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26424",2019-07-19 08:23:00,-1.31818,433,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,23.5,-1.10628,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26425",2019-07-19 08:24:00,-1.33942,371,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,24.3,-0.97146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26426",2019-07-19 08:25:00,-1.36198,450,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,24.3,-1.07919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26427",2019-07-19 08:26:00,-1.35338,458,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,24.3,-1.0962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26428",2019-07-19 08:27:00,-1.34643,465,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,25,-1.3986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26429",2019-07-19 08:28:00,-1.30487,469,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,25,24,24.5,25.4,-1.40616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26430",2019-07-19 08:29:00,-1.30553,473,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,24.5,25,24,24.5,25.9,-1.42506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26431",2019-07-19 08:30:00,-1.33089,478,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,24.5,25,24,24.5,26.2,-1.45026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26432",2019-07-19 08:31:00,-1.21679,482,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,24.5,25,24,24.5,26.3,-1.45656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26433",2019-07-19 08:32:00,-1.01928,481,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,24.5,25,24,24.5,25.7,-0.04536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26434",2019-07-19 08:33:00,-1.3097,484,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,24.5,25,24,24.5,25.8,-1.38096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26435",2019-07-19 08:34:00,-1.38659,452,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,24.5,25,24,24.5,26.2,-1.30599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26436",2019-07-19 08:35:00,-1.37926,428,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,24.5,25,24,24.5,26,-1.17243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26437",2019-07-19 08:36:00,-1.52904,469,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,24.5,25,24,24.5,25.7,-1.4427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26438",2019-07-19 08:37:00,-1.35948,462,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,24.5,25,24,24.5,25.9,-1.17873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26439",2019-07-19 08:38:00,-1.36855,424,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,24.5,25,24,24.5,26.1,-1.3167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26440",2019-07-19 08:39:00,-1.43013,462,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,24.5,25,24,24.5,26.5,-1.37403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26441",2019-07-19 08:40:00,-1.37339,472,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,24.5,25,24,24.5,26.4,-1.53846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26442",2019-07-19 08:41:00,-1.53265,523,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,24.5,25,24,24.5,25.8,-1.67643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26443",2019-07-19 08:42:00,-1.45196,519,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,24.5,25,24,24.5,26.4,-1.58319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26444",2019-07-19 08:43:00,-1.43445,472,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,26.9,-1.50066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26445",2019-07-19 08:44:00,-1.44055,488,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,27.2,-1.46979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26446",2019-07-19 08:45:00,-1.191,492,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,27.1,-1.55673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26447",2019-07-19 08:46:00,-1.40023,517,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,27.1,-1.62162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26448",2019-07-19 08:47:00,-1.44925,523,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,26.6,-1.71108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26449",2019-07-19 08:48:00,-1.40661,529,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,26.1,-1.67643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26450",2019-07-19 08:49:00,-1.51095,528,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,26.9,-1.72746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26451",2019-07-19 08:50:00,-1.53882,537,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,26.7,-1.75203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26452",2019-07-19 08:51:00,-1.51062,531,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,26.5,-1.63233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26453",2019-07-19 08:52:00,-1.22768,542,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,25.1,-1.83456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26454",2019-07-19 08:53:00,-1.56532,608,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,25.2,0.01134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26455",2019-07-19 08:54:00,-1.42525,623,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,25.5,-2.15523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26456",2019-07-19 08:55:00,-1.39331,658,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,25,-2.30643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26457",2019-07-19 08:56:00,-1.30535,678,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.5,-2.36691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26458",2019-07-19 08:57:00,-1.14451,683,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24,-2.36502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26459",2019-07-19 08:58:00,-1.17934,648,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,23.2,-1.69533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26460",2019-07-19 08:59:00,-1.00473,415,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,22.3,-1.09116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26461",2019-07-19 09:00:00,-0.96713,478,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,22,-1.25559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26462",2019-07-19 09:01:00,0,430,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,22.5,-1.53216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26463",2019-07-19 09:02:00,0,433,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,22.2,-1.30473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26464",2019-07-19 09:03:00,-0.557277,381,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,22.2,-1.35639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26465",2019-07-19 09:04:00,-0.596044,422,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,22.2,-1.3545,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26466",2019-07-19 09:05:00,-0.972781,397,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,22.3,-0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26467",2019-07-19 09:06:00,-1.44837,526,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,22.3,-1.33119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26468",2019-07-19 09:07:00,-2.48295,465,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,22.3,-2.20626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26469",2019-07-19 09:08:00,-3.19021,659,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,22.3,-2.26611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26470",2019-07-19 09:09:00,-2.47767,667,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,23,-2.32533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26471",2019-07-19 09:10:00,-2.64117,637,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.2,-2.12436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26472",2019-07-19 09:11:00,-2.10494,625,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.4,-2.10168,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26473",2019-07-19 09:12:00,-1.89358,631,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.6,-2.09286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26474",2019-07-19 09:13:00,-1.61168,600,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.8,-2.13633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26475",2019-07-19 09:14:00,-1.57267,449,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.7,-1.82763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26476",2019-07-19 09:15:00,-1.46618,624,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.8,-1.99143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26477",2019-07-19 09:16:00,-1.19712,485,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,25.1,-1.60209,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26478",2019-07-19 09:17:00,-1.30167,594,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,25,24,24.5,25.5,-2.05506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26479",2019-07-19 09:18:00,-0.748099,593,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,25,24,24.5,24.6,-2.08656,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26480",2019-07-19 09:19:00,-1.20568,614,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,25,24,24.5,24.4,-2.04435,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26481",2019-07-19 09:20:00,-1.25001,637,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,25,24,24.5,24.7,-2.12499,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26482",2019-07-19 09:21:00,-1.19997,678,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,25,24.5,24.5,25.2,-2.4759,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26483",2019-07-19 09:22:00,-1.23652,690,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,25,24.5,24.5,24.4,-2.5137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26484",2019-07-19 09:23:00,-1.12884,709,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,24.3,-2.50236,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26485",2019-07-19 09:24:00,-1.15272,704,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,24.1,-2.52693,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26486",2019-07-19 09:25:00,-1.04796,751,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,25.5,-2.72538,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26487",2019-07-19 09:26:00,-1.04706,781,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,25.2,-2.55843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26488",2019-07-19 09:27:00,-1.04737,684,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,25.6,-2.6334,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26489",2019-07-19 09:28:00,-0.961128,756,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,23.4,-2.79153,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26490",2019-07-19 09:29:00,-0.925779,838,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,23.9,-3.02967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26491",2019-07-19 09:30:00,-0.844098,831,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,25.1,-2.93202,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26492",2019-07-19 09:31:00,-0.775187,785,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,25,-2.55213,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26493",2019-07-19 09:32:00,-0.928286,813,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,22.9,-2.898,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26494",2019-07-19 09:33:00,-0.766431,785,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,23.5,-2.73105,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26495",2019-07-19 09:34:00,0,426,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,24,-1.17873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26496",2019-07-19 09:35:00,-0.428325,341,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,24.2,-0.54936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26497",2019-07-19 09:36:00,0,379,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,25.1,-1.08423,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26498",2019-07-19 09:37:00,0,373,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,24.4,-1.13463,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26499",2019-07-19 09:38:00,-0.606091,400,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,24.5,-1.30473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26500",2019-07-19 09:39:00,-1.17271,607,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,24.2,-2.04876,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26501",2019-07-19 09:40:00,-1.89675,634,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,24.1,-2.6334,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26502",2019-07-19 09:41:00,-2.33023,678,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,24.4,-2.38077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26503",2019-07-19 09:42:00,-2.26641,672,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,24.1,-2.45826,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26504",2019-07-19 09:43:00,-2.0925,788,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,24.1,-2.44062,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26505",2019-07-19 09:44:00,-1.94089,734,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,24.1,-2.60316,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26506",2019-07-19 09:45:00,-1.791,762,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,24.4,-2.79783,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"26507",2019-07-19 09:46:00,-1.45922,739,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,25,-2.55969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26508",2019-07-19 09:47:00,-1.28728,686,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,24.2,-1.99206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26509",2019-07-19 09:48:00,-1.13722,660,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25.5,25,24.5,25,24.2,-2.30769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26510",2019-07-19 09:49:00,-1.11708,627,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,22.8,-1.8711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26511",2019-07-19 09:50:00,-1.14631,611,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,23.2,-2.00655,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26512",2019-07-19 09:51:00,-0.989711,638,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,23.5,-2.21886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26513",2019-07-19 09:52:00,-0.99669,652,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24,-2.27556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26514",2019-07-19 09:53:00,-0.72616,725,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.3,-2.74239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26515",2019-07-19 09:54:00,-1.53972,761,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.3,-2.57733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26516",2019-07-19 09:55:00,-1.71444,740,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.9,-2.33919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26517",2019-07-19 09:56:00,-1.70894,647,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,23.2,-2.60253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26518",2019-07-19 09:57:00,-1.7789,667,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,22.5,-2.37573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26519",2019-07-19 09:58:00,-1.78123,723,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,23.3,-2.60568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26520",2019-07-19 09:59:00,-1.79669,778,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,23.8,-2.86146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26521",2019-07-19 10:00:00,-1.82116,785,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.3,-3.0429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26522",2019-07-19 10:01:00,-1.66467,817,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,23.5,-3.25773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26523",2019-07-19 10:02:00,-1.81427,821,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,23.7,-3.21426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26524",2019-07-19 10:03:00,-1.79071,832,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.3,-3.25836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26525",2019-07-19 10:04:00,-2.05827,816,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.4,-3.20859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26526",2019-07-19 10:05:00,-1.89687,837,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.8,-3.2571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26527",2019-07-19 10:06:00,-1.56469,852,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.9,-3.31506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26528",2019-07-19 10:07:00,-1.56147,851,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.1,-3.33144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26529",2019-07-19 10:08:00,-1.47188,851,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,23.9,-3.31443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26530",2019-07-19 10:09:00,-1.42029,854,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.6,-3.34026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26531",2019-07-19 10:10:00,-1.53696,850,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.3,-3.33522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26532",2019-07-19 10:11:00,-1.21053,864,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.6,-3.34593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26533",2019-07-19 10:12:00,-1.46003,866,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.5,-3.31191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26534",2019-07-19 10:13:00,-1.41223,874,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,25.6,-3.37806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26535",2019-07-19 10:14:00,-1.60846,883,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.5,-3.39066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26536",2019-07-19 10:15:00,-1.48734,875,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.1,-3.4083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26537",2019-07-19 10:16:00,-0.870417,887,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,23.3,-3.44673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26538",2019-07-19 10:17:00,-1.47741,896,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,24.6,-3.46563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26539",2019-07-19 10:18:00,-1.58192,901,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,23.3,-3.44106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26540",2019-07-19 10:19:00,-1.44774,628,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,23.4,-2.98494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26541",2019-07-19 10:20:00,-1.4312,486,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25.5,25,24.5,25,22.9,-1.82007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26542",2019-07-19 10:21:00,-1.46642,563,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,26,25,24.5,25,22.7,-2.5641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26543",2019-07-19 10:22:00,-1.42865,913,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,26,25,24.5,25.5,22.7,-3.55383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26544",2019-07-19 10:23:00,-1.45591,900,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,26,25,24.5,25.5,24.4,-3.31128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26545",2019-07-19 10:24:00,-1.53937,914,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,26,25,24.5,25.5,24.7,-3.5658,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26546",2019-07-19 10:25:00,-1.43466,924,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,26,25,24.5,25.5,24,-3.59163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26547",2019-07-19 10:26:00,-0.901604,927,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,24.5,25.5,23.9,-3.59226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26548",2019-07-19 10:27:00,-1.74551,942,0,25,22,22,19,26.5,22,19,0,0,24,23,24,26,25,24.5,25.5,24.6,-3.5973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26549",2019-07-19 10:28:00,-1.54357,951,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,23.9,-3.67353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26550",2019-07-19 10:29:00,-1.5815,952,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,23.6,-3.6855,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26551",2019-07-19 10:30:00,-1.50547,976,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,24.2,-3.47823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26552",2019-07-19 10:31:00,-0.907792,1007,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,25.2,-3.69684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26553",2019-07-19 10:32:00,-1.53666,1025,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,24.7,-3.80016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26554",2019-07-19 10:33:00,-1.56773,1038,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,23.6,-3.54879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26555",2019-07-19 10:34:00,-1.61383,1007,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,23.1,-3.75669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26556",2019-07-19 10:35:00,-1.46774,909,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,24.4,-3.06243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26557",2019-07-19 10:36:00,-1.49612,1057,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,24.1,-3.42279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26558",2019-07-19 10:37:00,-1.51532,1007,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,24.9,-3.8493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26559",2019-07-19 10:38:00,-1.40764,1055,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,25.5,-3.76299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26560",2019-07-19 10:39:00,-1.50614,1065,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,25.2,-3.7548,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26561",2019-07-19 10:40:00,-1.52056,1079,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,24.8,-3.80268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26562",2019-07-19 10:41:00,-1.45757,1077,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,24.9,-3.7989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26563",2019-07-19 10:42:00,-1.54303,1084,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,26.7,-3.96333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26564",2019-07-19 10:43:00,-1.55814,746,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,26.7,-2.91627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26565",2019-07-19 10:44:00,-1.839,1053,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,26.3,-3.97026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26566",2019-07-19 10:45:00,-1.68442,1045,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,25.1,-4.04775,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
