"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"26567",2019-07-19 10:46:00,-1.50712,786,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,26.1,-2.1483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26568",2019-07-19 10:47:00,-1.59957,1162,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,27.1,-3.46689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26569",2019-07-19 10:48:00,-1.51805,714,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,27,-1.34694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26570",2019-07-19 10:49:00,-1.5346,654,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,25,-4.00239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26571",2019-07-19 10:50:00,-1.51912,465,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,25.6,-2.89359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26572",2019-07-19 10:51:00,-1.78019,420,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,24.4,-2.6145,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26573",2019-07-19 10:52:00,-1.55461,531,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,24.4,-1.41687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26574",2019-07-19 10:53:00,-1.56462,1102,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,25.8,-3.91356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26575",2019-07-19 10:54:00,-1.81739,1092,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,26.7,-3.93309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26576",2019-07-19 10:55:00,-1.54292,925,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,26.4,-3.69999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26577",2019-07-19 10:56:00,-1.51863,387,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,25.4,-1.3356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26578",2019-07-19 10:57:00,-1.53935,953,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,25.9,-2.67246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26579",2019-07-19 10:58:00,-1.71683,1040,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,26.4,-3.7926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26580",2019-07-19 10:59:00,-1.55372,1061,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,25.8,-3.91482,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26581",2019-07-19 11:00:00,-1.55083,1040,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,26.7,-3.969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26582",2019-07-19 11:01:00,-1.534,1051,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,27.3,-3.93813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26583",2019-07-19 11:02:00,-1.57296,1055,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,26.5,-3.98349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26584",2019-07-19 11:03:00,-1.569,1080,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,26.8,-4.09626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26585",2019-07-19 11:04:00,-1.45112,1083,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,26.2,-4.04523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26586",2019-07-19 11:05:00,-1.29764,1080,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,25.5,-4.09626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26587",2019-07-19 11:06:00,-1.59865,967,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,26.3,-3.38499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26588",2019-07-19 11:07:00,-1.60723,983,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,24.6,-3.41649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26589",2019-07-19 11:08:00,-1.58761,512,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,24,-2.394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26590",2019-07-19 11:09:00,-1.43313,1064,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,24.3,-4.01877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26591",2019-07-19 11:10:00,-1.59384,1072,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,26,-3.99546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26592",2019-07-19 11:11:00,-1.7318,1066,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,27.8,-3.98223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26593",2019-07-19 11:12:00,-1.31458,1076,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,26.3,-3.4965,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26594",2019-07-19 11:13:00,-1.54247,1086,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,25.7,-4.10319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26595",2019-07-19 11:14:00,-1.14429,1084,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,26.1,-4.12083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26596",2019-07-19 11:15:00,-1.4801,1087,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,26.1,-4.10319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26597",2019-07-19 11:16:00,-1.47067,1098,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,26.1,-4.1328,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26598",2019-07-19 11:17:00,-1.46917,1101,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,26.6,-4.15863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26599",2019-07-19 11:18:00,-1.48693,1107,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,26.4,-4.14792,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26600",2019-07-19 11:19:00,-1.33008,1124,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,27.3,-4.21281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26601",2019-07-19 11:20:00,-1.28386,1101,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,28.1,-3.92679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26602",2019-07-19 11:21:00,-1.24259,1126,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,27.6,-4.17753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26603",2019-07-19 11:22:00,-1.40452,1121,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,28.4,-4.0635,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26604",2019-07-19 11:23:00,-1.50418,1112,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,28.7,-2.62143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26605",2019-07-19 11:24:00,-1.65565,1108,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,29.4,-3.9438,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26606",2019-07-19 11:25:00,-1.52676,1131,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,29.2,-4.0131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26607",2019-07-19 11:26:00,-1.74373,1128,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,29.4,-4.04586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26608",2019-07-19 11:27:00,-1.82371,1134,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,29.7,-4.12839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26609",2019-07-19 11:28:00,-1.86293,1133,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,29,-4.2273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26610",2019-07-19 11:29:00,-1.88041,1139,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,28.3,-4.20273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26611",2019-07-19 11:30:00,-1.84101,1128,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,28.5,-3.8619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26612",2019-07-19 11:31:00,-1.52379,1133,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,29.1,-4.00743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26613",2019-07-19 11:32:00,-1.78922,1138,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,27.6,-4.00176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26614",2019-07-19 11:33:00,-1.75551,1142,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,29.1,-4.10256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26615",2019-07-19 11:34:00,-1.44292,1144,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,28.5,-4.1643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26616",2019-07-19 11:35:00,-1.54754,1145,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,26.8,-4.16493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26617",2019-07-19 11:36:00,-1.52235,1135,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,28,-4.16556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26618",2019-07-19 11:37:00,-1.50107,1146,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,28.1,-4.2525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26619",2019-07-19 11:38:00,-1.5181,1157,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,26.9,-4.26006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26620",2019-07-19 11:39:00,-1.49642,1162,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,28,-4.27959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26621",2019-07-19 11:40:00,-1.48818,1168,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,27,-4.33755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26622",2019-07-19 11:41:00,-1.48045,1169,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,25.9,-4.24872,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26623",2019-07-19 11:42:00,-1.49807,1181,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,25.3,-3.59982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26624",2019-07-19 11:43:00,-1.55082,1189,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,26.1,-4.43016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26625",2019-07-19 11:44:00,-1.93975,1189,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,27.6,-4.43772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26626",2019-07-19 11:45:00,-1.66031,1189,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,25.4,-4.3659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26627",2019-07-19 11:46:00,-1.56266,1188,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,25.5,-4.4163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26628",2019-07-19 11:47:00,-1.59115,1187,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,25.8,-4.35519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26629",2019-07-19 11:48:00,-1.58643,1185,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,25.4,-4.39992,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26630",2019-07-19 11:49:00,-1.51042,1186,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,25.6,-4.4352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26631",2019-07-19 11:50:00,-1.54386,1173,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,26.7,-4.40874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26632",2019-07-19 11:51:00,-1.83204,1169,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,26,25.5,25,25.5,27.9,-4.37976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26633",2019-07-19 11:52:00,-1.57798,1160,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,25.5,29.3,-4.3785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26634",2019-07-19 11:53:00,-1.35754,1175,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,25.5,27.7,-4.39929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26635",2019-07-19 11:54:00,-1.59735,1174,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,25.5,26.9,-4.39173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26636",2019-07-19 11:55:00,-1.57306,1187,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,25.5,27.7,-4.44969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26637",2019-07-19 11:56:00,-1.59226,1198,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,25.5,27.7,-4.42386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26638",2019-07-19 11:57:00,-1.60546,1178,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,25.5,28.1,-4.41126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26639",2019-07-19 11:58:00,-1.64612,1180,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,25.5,26.5,-4.37913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26640",2019-07-19 11:59:00,-1.55867,1188,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,25.5,26,-4.41945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26641",2019-07-19 12:00:00,-1.56258,1179,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,26.5,-4.53789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26642",2019-07-19 12:01:00,-1.5456,1195,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.5,-4.60593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26643",2019-07-19 12:02:00,-1.52253,1205,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,26,-4.69413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26644",2019-07-19 12:03:00,-1.52434,1221,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,26,-4.70358,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26645",2019-07-19 12:04:00,-1.38652,1224,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,26.2,-4.74012,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26646",2019-07-19 12:05:00,-1.38598,1237,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.2,-4.75461,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26647",2019-07-19 12:06:00,-1.56432,1226,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28.7,-4.69413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26648",2019-07-19 12:07:00,-1.56069,1228,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28.1,-4.68279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26649",2019-07-19 12:08:00,-1.54316,1217,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.2,-4.68153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26650",2019-07-19 12:09:00,-1.47891,1240,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.7,-4.73193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26651",2019-07-19 12:10:00,-1.56912,1231,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,25.7,-4.6557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26652",2019-07-19 12:11:00,-1.42036,1248,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.4,-4.72563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26653",2019-07-19 12:12:00,-1.56951,1246,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28.2,-4.62609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26654",2019-07-19 12:13:00,-1.57132,1245,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.7,-4.68846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26655",2019-07-19 12:14:00,-1.46183,1241,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,26.4,-4.71366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26656",2019-07-19 12:15:00,-1.5689,1243,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,25.7,-4.74453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26657",2019-07-19 12:16:00,-1.53941,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,26.6,-4.7313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26658",2019-07-19 12:17:00,-1.53798,1246,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,26.2,-4.65633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26659",2019-07-19 12:18:00,-2.10775,1241,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,26.1,-4.61853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26660",2019-07-19 12:19:00,-1.53959,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.1,-4.68783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26661",2019-07-19 12:20:00,-1.52429,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.3,-4.7187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26662",2019-07-19 12:21:00,-1.56026,1220,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.7,-4.65066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26663",2019-07-19 12:22:00,-1.5182,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.8,-4.71366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26664",2019-07-19 12:23:00,-1.5585,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.4,-4.75713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26665",2019-07-19 12:24:00,-1.52666,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.8,-4.7502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26666",2019-07-19 12:25:00,-1.58665,1249,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.8,-4.64625,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26667",2019-07-19 12:26:00,-1.54326,1233,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28.2,-4.58136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26668",2019-07-19 12:27:00,-1.54435,1233,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28.1,-4.49883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26669",2019-07-19 12:28:00,-1.55363,1210,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28.3,-4.48686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26670",2019-07-19 12:29:00,-1.52734,1211,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28.6,-4.57758,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26671",2019-07-19 12:30:00,-1.53804,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28.6,-4.7313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26672",2019-07-19 12:31:00,-1.76762,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28.1,-4.69413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26673",2019-07-19 12:32:00,-1.42887,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28.3,-4.68846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26674",2019-07-19 12:33:00,-1.55543,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28.7,-4.61853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26675",2019-07-19 12:34:00,-1.57666,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.6,-4.60719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26676",2019-07-19 12:35:00,-1.54809,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.4,-4.66011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26677",2019-07-19 12:36:00,-1.66427,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,26.4,-4.60026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26678",2019-07-19 12:37:00,-1.56348,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27,-4.51143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26679",2019-07-19 12:38:00,-1.70151,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.1,-4.6179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26680",2019-07-19 12:39:00,-1.61777,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.7,-4.61916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26681",2019-07-19 12:40:00,-1.71479,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.1,-4.59963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26682",2019-07-19 12:41:00,-1.84581,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.4,-4.45599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26683",2019-07-19 12:42:00,-1.56734,1242,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,26.1,-2.04687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26684",2019-07-19 12:43:00,-1.55242,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,26.1,-2.51118,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26685",2019-07-19 12:44:00,-1.62547,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.2,-1.87362,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26686",2019-07-19 12:45:00,-1.59569,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,25.5,-4.65759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26687",2019-07-19 12:46:00,-1.5637,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,26,-4.725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26688",2019-07-19 12:47:00,-1.53476,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,26.7,-4.77603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26689",2019-07-19 12:48:00,-1.56388,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28.3,-4.81509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26690",2019-07-19 12:49:00,-1.55545,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,26.6,-4.88439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26691",2019-07-19 12:50:00,-1.58774,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.4,-4.86423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26692",2019-07-19 12:51:00,-1.8359,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28,-4.82643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26693",2019-07-19 12:52:00,-1.35064,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28.7,-4.89006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26694",2019-07-19 12:53:00,-1.57651,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,29.3,-4.89888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26695",2019-07-19 12:54:00,-1.52235,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,30,-4.92156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26696",2019-07-19 12:55:00,-1.48139,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.8,-4.90896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26697",2019-07-19 12:56:00,-1.53737,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28.2,-4.94109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26698",2019-07-19 12:57:00,-1.50841,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,28.7,-4.97889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26699",2019-07-19 12:58:00,-1.5035,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.2,-4.96566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26700",2019-07-19 12:59:00,-1.52977,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25.5,26,27.5,-4.97826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26701",2019-07-19 13:00:00,-1.42964,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,26,25.5,26,28.9,-4.95873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26702",2019-07-19 13:01:00,-1.38769,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,26,25.5,26,28.1,-4.92093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26703",2019-07-19 13:02:00,-1.25743,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,26,25.5,26,27.8,-4.91463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26704",2019-07-19 13:03:00,-1.18866,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,26,25.5,26,29,-4.90077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26705",2019-07-19 13:04:00,-1.24337,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,26,25.5,26,29.2,-4.90959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26706",2019-07-19 13:05:00,-1.71338,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,26,25.5,26,29.6,-4.86486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26707",2019-07-19 13:06:00,-1.57337,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26,26,25.5,26,29.8,-4.95243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26708",2019-07-19 13:07:00,-1.82815,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,28.9,-4.9392,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26709",2019-07-19 13:08:00,-2.23685,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,27.8,-4.95495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26710",2019-07-19 13:09:00,-2.06204,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,29,-4.99401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26711",2019-07-19 13:10:00,-2.17431,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,28.6,-5.04945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26712",2019-07-19 13:11:00,-2.10308,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,27.6,-5.02362,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26713",2019-07-19 13:12:00,-1.84931,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,28.3,-4.91211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26714",2019-07-19 13:13:00,-1.82395,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,29.1,-5.00913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26715",2019-07-19 13:14:00,-1.75936,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,29.6,-5.00346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26716",2019-07-19 13:15:00,-1.68654,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,28.6,-5.04756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26717",2019-07-19 13:16:00,-1.606,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,27.9,-5.04126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26718",2019-07-19 13:17:00,-1.58741,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,27.2,-5.09166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26719",2019-07-19 13:18:00,-1.43096,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,27.7,-5.01039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26720",2019-07-19 13:19:00,-1.29305,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,27.8,-4.99338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26721",2019-07-19 13:20:00,-1.48528,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,29.3,-5.05323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26722",2019-07-19 13:21:00,-1.51021,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,28.9,-4.99212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26723",2019-07-19 13:22:00,-1.50586,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,27.5,-5.02236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26724",2019-07-19 13:23:00,-1.30988,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,27,-5.02173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26725",2019-07-19 13:24:00,-1.47523,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,26.3,-5.10489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26726",2019-07-19 13:25:00,-1.17488,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,26.2,-5.16789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26727",2019-07-19 13:26:00,-1.50473,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,26.1,-5.21703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26728",2019-07-19 13:27:00,-1.44973,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,28.1,-5.2227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26729",2019-07-19 13:28:00,-1.45312,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,27.6,-5.29956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26730",2019-07-19 13:29:00,-1.52767,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,27.1,-5.34366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26731",2019-07-19 13:30:00,-1.509,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,27,-5.39154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26732",2019-07-19 13:31:00,-1.50738,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,25.8,-4.35519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26733",2019-07-19 13:32:00,-1.63827,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,27.1,-5.50116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26734",2019-07-19 13:33:00,-1.54594,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,26.7,-5.53203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26735",2019-07-19 13:34:00,-1.55477,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,25.8,-4.43079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26736",2019-07-19 13:35:00,-1.54161,1157,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,25.7,-4.54419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26737",2019-07-19 13:36:00,-1.53811,1162,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,26.2,-4.8825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26738",2019-07-19 13:37:00,-1.5715,1139,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,27.1,-3.71259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26739",2019-07-19 13:38:00,-1.56967,1221,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,28.3,-5.33295,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26740",2019-07-19 13:39:00,-1.67444,1053,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,29.1,-4.1076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26741",2019-07-19 13:40:00,-1.53444,1219,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,30,-3.75606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26742",2019-07-19 13:41:00,-1.56207,883,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,30.1,-3.42405,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26743",2019-07-19 13:42:00,-1.56703,856,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,29.9,-3.01203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26744",2019-07-19 13:43:00,-1.57859,770,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,28.3,-3.01203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26745",2019-07-19 13:44:00,-1.57069,1061,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,29,-3.96459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26746",2019-07-19 13:45:00,-1.56457,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,29,-5.13009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26747",2019-07-19 13:46:00,-1.34723,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,29.1,-5.68134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26748",2019-07-19 13:47:00,-1.22601,1077,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,29.6,-2.38518,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26749",2019-07-19 13:48:00,-1.38997,439,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,29.3,-1.48743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26750",2019-07-19 13:49:00,-1.58178,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,27.8,-5.04819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26751",2019-07-19 13:50:00,-1.57825,463,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,27,-1.54476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26752",2019-07-19 13:51:00,-1.62994,887,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,26.8,-5.3991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26753",2019-07-19 13:52:00,-1.50542,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,27.2,-5.21199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26754",2019-07-19 13:53:00,-1.59157,368,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,27.7,-0.92862,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26755",2019-07-19 13:54:00,-1.55036,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,27,-1.40616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26756",2019-07-19 13:55:00,-1.56539,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28,-4.97763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26757",2019-07-19 13:56:00,-1.5905,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28.5,-5.11938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26758",2019-07-19 13:57:00,-1.61775,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28.2,-5.15466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26759",2019-07-19 13:58:00,-1.33723,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28.6,-5.19813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26760",2019-07-19 13:59:00,-1.42729,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28.2,-5.12316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26761",2019-07-19 14:00:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"26762",2019-07-19 14:01:00,-1.54007,685,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28.2,-4.85163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26763",2019-07-19 14:02:00,-1.58115,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,29.6,-5.43816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26764",2019-07-19 14:03:00,-1.83434,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28.7,-5.31279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26765",2019-07-19 14:04:00,-1.56452,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28.5,-4.41063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26766",2019-07-19 14:05:00,-1.93755,1188,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28.9,-4.31613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26767",2019-07-19 14:06:00,-1.64358,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28.7,-5.04819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26768",2019-07-19 14:07:00,-1.69485,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28.3,-5.4117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26769",2019-07-19 14:08:00,-1.68427,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,27.7,-5.07339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26770",2019-07-19 14:09:00,-1.6051,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,26.2,-4.3596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26771",2019-07-19 14:10:00,-1.6186,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,26.1,-5.06646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26772",2019-07-19 14:11:00,-1.58973,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,26.7,-5.04126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26773",2019-07-19 14:12:00,-1.83089,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,27.2,-5.04189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26774",2019-07-19 14:13:00,-1.60548,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,27.7,-5.2164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26775",2019-07-19 14:14:00,-1.64973,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,27.6,-5.23656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26776",2019-07-19 14:15:00,-1.30685,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28.5,-5.34996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26777",2019-07-19 14:16:00,-1.61906,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28,-5.19939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26778",2019-07-19 14:17:00,-1.61158,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,27.4,-5.2101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26779",2019-07-19 14:18:00,-1.58045,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,26.4,-5.23656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26780",2019-07-19 14:19:00,-1.62445,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,26.6,-5.0148,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26781",2019-07-19 14:20:00,-1.61423,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,26.2,-5.09796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26782",2019-07-19 14:21:00,-1.61525,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,26.8,-5.1093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26783",2019-07-19 14:22:00,-1.60414,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,27.9,-4.76406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26784",2019-07-19 14:23:00,-1.59922,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28.6,-4.92975,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26785",2019-07-19 14:24:00,-1.57936,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28.9,-4.99779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26786",2019-07-19 14:25:00,-1.72891,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,27.3,-5.10993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26787",2019-07-19 14:26:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"26788",2019-07-19 14:27:00,-1.58284,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,26.6,-5.03496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26789",2019-07-19 14:28:00,-1.61931,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,27.1,-4.87053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26790",2019-07-19 14:29:00,-1.62251,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,26.6,-5.00976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26791",2019-07-19 14:30:00,-1.66958,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,26.7,-4.86549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26792",2019-07-19 14:31:00,-1.61563,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,26.8,-4.77099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26793",2019-07-19 14:32:00,-1.34887,273,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,26.7,-0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26794",2019-07-19 14:33:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"26795",2019-07-19 14:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"26796",2019-07-19 14:35:00,-1.65911,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28,-5.06016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26797",2019-07-19 14:36:00,-1.86017,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,28.6,-4.99464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26798",2019-07-19 14:37:00,-1.64555,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,26.5,26,25.5,26,28.6,-5.04126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26799",2019-07-19 14:38:00,-1.66377,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,26.5,26,25.5,26,26.5,-4.46859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26800",2019-07-19 14:39:00,-1.69389,628,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,26.5,26,25.5,26,27.5,-3.1311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26801",2019-07-19 14:40:00,-1.50744,452,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,26.5,26,25.5,26,28.2,-2.62899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26802",2019-07-19 14:41:00,-1.46544,727,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,26.5,26,25.5,26,27.6,-3.49398,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26803",2019-07-19 14:42:00,-1.4716,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,26.5,26,25.5,26,28.6,-5.19183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26804",2019-07-19 14:43:00,-1.68023,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,26.5,26,25.5,26,28.4,-5.05953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"26805",2019-07-19 14:44:00,-1.29658,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26,29,-4.52655,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26806",2019-07-19 14:45:00,-1.14753,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26,28.6,-4.83903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26807",2019-07-19 14:46:00,-1.08737,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,27.9,-4.87179,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26808",2019-07-19 14:47:00,-1.13833,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,27.8,-5.14962,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26809",2019-07-19 14:48:00,-1.28271,1101,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,28.1,-3.31065,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26810",2019-07-19 14:49:00,-2.27872,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,28.6,-5.21073,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26811",2019-07-19 14:50:00,-2.0258,391,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,28.4,-1.63359,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26812",2019-07-19 14:51:00,-3.21325,1040,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,27.9,-4.80564,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26813",2019-07-19 14:52:00,-3.67317,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,28.6,-5.22396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26814",2019-07-19 14:53:00,-4.04777,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,26,26.5,27.4,-5.229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26815",2019-07-19 14:54:00,-4.21091,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,26,26.5,26.6,-5.17356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26816",2019-07-19 14:55:00,-4.29417,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,26,26.5,26.7,-5.04126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26817",2019-07-19 14:56:00,-4.00232,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,26,26.5,27.2,-5.0967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26818",2019-07-19 14:57:00,-3.95226,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,26,26.5,27.9,-5.1408,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26819",2019-07-19 14:58:00,-4.27405,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,26,26.5,28.1,-5.05449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26820",2019-07-19 14:59:00,-4.01357,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,26,26.5,27.2,-4.80249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26821",2019-07-19 15:00:00,-3.39464,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,26,26.5,27.4,-4.85541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26822",2019-07-19 15:01:00,-2.86765,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,26,26.5,28.5,-4.851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26823",2019-07-19 15:02:00,-2.73463,1178,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,26,26.5,28.7,-4.48056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26824",2019-07-19 15:03:00,-2.04137,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,26,26.5,28.9,-4.52718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26825",2019-07-19 15:04:00,-2.45772,1236,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,26,26.5,29.7,-4.54923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26826",2019-07-19 15:05:00,-2.32615,1250,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26,26,26.5,29,-4.68279,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26827",2019-07-19 15:06:00,-2.30009,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,28.7,-5.01228,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26828",2019-07-19 15:07:00,-2.15556,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,28.5,-4.83336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26829",2019-07-19 15:08:00,-2.03823,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,28.3,-4.6809,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26830",2019-07-19 15:09:00,-2.04673,1092,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,27.6,-3.91356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26831",2019-07-19 15:10:00,-2.24359,1090,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,27.5,-4.14099,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26832",2019-07-19 15:11:00,-1.93487,1208,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,28.5,-4.43772,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26833",2019-07-19 15:12:00,-1.83191,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,29.2,-4.45473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26834",2019-07-19 15:13:00,-1.83652,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.4,-4.24809,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26835",2019-07-19 15:14:00,-1.68852,1207,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,30.9,-4.32936,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26836",2019-07-19 15:15:00,-1.7397,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,28.9,-4.49631,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26837",2019-07-19 15:16:00,-1.74269,1191,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,28.6,-4.01499,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26838",2019-07-19 15:17:00,-1.61469,829,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,28.6,-2.9484,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26839",2019-07-19 15:18:00,-2.23855,714,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,27.8,-2.64411,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26840",2019-07-19 15:19:00,-2.17628,1043,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,27.1,-3.75039,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26841",2019-07-19 15:20:00,-2.62019,1116,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,28,-4.14288,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26842",2019-07-19 15:21:00,-2.88545,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,27.6,-4.71996,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26843",2019-07-19 15:22:00,-3.46124,1160,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,28,-3.71889,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26844",2019-07-19 15:23:00,-3.84119,1236,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26,26,26.5,28.8,-4.55616,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26845",2019-07-19 15:24:00,-3.75047,1233,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,27.9,-4.60026,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"26846",2019-07-19 15:25:00,-3.74682,1238,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,27.9,-4.65633,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"26847",2019-07-19 15:26:00,-3.68556,1206,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.1,-4.47174,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"26848",2019-07-19 15:27:00,-3.7441,1232,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.7,-4.60656,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"26849",2019-07-19 15:28:00,-3.61929,1231,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.9,-4.61475,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"26850",2019-07-19 15:29:00,-3.41861,1236,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.7,-4.61853,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"26851",2019-07-19 15:30:00,-2.8833,1243,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.8,-4.66578,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"26852",2019-07-19 15:31:00,-2.57819,1227,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.1,-4.54986,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"26853",2019-07-19 15:32:00,-2.33872,1210,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28,-4.47363,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"26854",2019-07-19 15:33:00,-2.08709,1196,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.5,-4.49253,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"26855",2019-07-19 15:34:00,-1.83066,1218,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.8,-4.50639,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"26856",2019-07-19 15:35:00,-1.74983,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29,-4.5171,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"26857",2019-07-19 15:36:00,-1.68821,1238,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.4,-4.61475,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"26858",2019-07-19 15:37:00,-1.39162,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.4,-4.57191,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"26859",2019-07-19 15:38:00,-1.44672,1238,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.5,-4.60656,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"26860",2019-07-19 15:39:00,-1.39626,1240,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.4,-4.52592,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"26861",2019-07-19 15:40:00,-1.63163,1206,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.4,-4.3911,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"26862",2019-07-19 15:41:00,-1.03272,1199,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.2,-4.36338,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"26863",2019-07-19 15:42:00,-1.6949,1207,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.7,-4.44969,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"26864",2019-07-19 15:43:00,-1.54823,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.8,-4.62483,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"26865",2019-07-19 15:44:00,-2.04973,1217,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.6,-4.41756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26866",2019-07-19 15:45:00,-2.20179,1223,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,30.7,-4.45851,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26867",2019-07-19 15:46:00,-2.32667,1238,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.4,-3.03156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26868",2019-07-19 15:47:00,-2.206,1218,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.5,-4.37976,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26869",2019-07-19 15:48:00,-2.54194,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.9,-4.3029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26870",2019-07-19 15:49:00,-2.76651,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,30.1,-4.27203,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26871",2019-07-19 15:50:00,-2.70239,1192,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.2,-4.36716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26872",2019-07-19 15:51:00,-3.33756,1142,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,30.3,-4.10193,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26873",2019-07-19 15:52:00,-3.50852,1138,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,30.6,-4.12209,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"26874",2019-07-19 15:53:00,-3.60734,1014,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,30.9,-2.31273,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
