"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"26875",2019-07-19 15:54:00,-3.70168,1096,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,30.2,-3.91923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"26876",2019-07-19 15:55:00,-3.63732,1106,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,30,-4.1328,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"26877",2019-07-19 15:56:00,-3.79296,1101,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,30.1,-4.00869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"26878",2019-07-19 15:57:00,-3.39785,1086,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,30.1,-3.98853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"26879",2019-07-19 15:58:00,-3.78971,1108,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.9,-3.5595,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"26880",2019-07-19 15:59:00,-3.20549,1010,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.3,-3.18339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"26881",2019-07-19 16:00:00,-2.84922,1084,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.6,-3.13929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"26882",2019-07-19 16:01:00,-2.2603,1066,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.7,-3.14433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"26883",2019-07-19 16:02:00,-2.0846,1097,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.2,-3.32199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"26884",2019-07-19 16:03:00,-1.76246,1112,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28,-3.0114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"26885",2019-07-19 16:04:00,-1.47696,1108,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.6,-3.00699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"26886",2019-07-19 16:05:00,-1.27645,1011,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.4,-3.0366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"26887",2019-07-19 16:06:00,-0.883468,1007,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.2,-2.91186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"26888",2019-07-19 16:07:00,-0.935436,983,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.6,-2.9421,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"26889",2019-07-19 16:08:00,-0.853167,1051,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.2,-3.2634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"26890",2019-07-19 16:09:00,-0.784211,1039,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.9,-3.15063,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"26891",2019-07-19 16:10:00,0,1096,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.1,-3.35475,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"26892",2019-07-19 16:11:00,-0.614499,988,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.1,-3.07566,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"26893",2019-07-19 16:12:00,0,996,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.2,-3.09456,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"26894",2019-07-19 16:13:00,0,984,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.8,-3.1185,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"26895",2019-07-19 16:14:00,0,1028,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29,-2.85516,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26896",2019-07-19 16:15:00,0,908,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.4,-2.5893,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26897",2019-07-19 16:16:00,0,1015,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.5,-2.99313,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26898",2019-07-19 16:17:00,0,945,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,28.9,-2.70333,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26899",2019-07-19 16:18:00,-0.689223,888,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.1,-2.43999,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26900",2019-07-19 16:19:00,-0.606722,875,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,26.5,26,26.5,29.5,-2.30076,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26901",2019-07-19 16:20:00,0,908,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26,26.5,29.5,-2.583,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26902",2019-07-19 16:21:00,0,1044,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26,26.5,28,-3.13866,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26903",2019-07-19 16:22:00,-0.937575,975,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26,26.5,29,-2.69073,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26904",2019-07-19 16:23:00,-1.0263,1054,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26,26.5,28.3,-3.14433,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"26905",2019-07-19 16:24:00,-1.4529,1040,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26,26.5,28.3,-3.15126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26906",2019-07-19 16:25:00,-1.59089,1051,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26,27,27.8,-3.17709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26907",2019-07-19 16:26:00,-1.72573,1044,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26,27,28,-3.22056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26908",2019-07-19 16:27:00,-1.65273,1043,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26,27,28,-3.12984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26909",2019-07-19 16:28:00,-1.63247,1039,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26,27,28.3,-3.0429,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26910",2019-07-19 16:29:00,-1.15626,1020,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26,27,28.9,-3.02841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26911",2019-07-19 16:30:00,-1.59909,1040,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26,27,29,-3.13803,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26912",2019-07-19 16:31:00,-1.15647,1015,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26,27,28.2,-3.03282,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26913",2019-07-19 16:32:00,-0.903732,1022,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26,27,29.4,-3.04605,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26914",2019-07-19 16:33:00,-0.730714,1017,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,27,28.6,-3.02463,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26915",2019-07-19 16:34:00,-0.605543,998,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,27,28,-2.93769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26916",2019-07-19 16:35:00,0,994,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26,27,27.9,-2.93202,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26917",2019-07-19 16:36:00,0,994,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26.5,27,28.3,-2.94714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"26918",2019-07-19 16:37:00,-0.57295,982,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26.5,27,29.1,-2.83626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26919",2019-07-19 16:38:00,0,953,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26.5,27,29.6,-2.67246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26920",2019-07-19 16:39:00,0,975,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26.5,27,28.8,-2.87028,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26921",2019-07-19 16:40:00,0,975,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26.5,27,28.8,-2.82933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26922",2019-07-19 16:41:00,0,963,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26.5,27,30.1,-2.77326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26923",2019-07-19 16:42:00,0,954,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26.5,27,30.6,-2.72223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26924",2019-07-19 16:43:00,-0.784918,952,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26.5,27,30.8,-2.65923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"26925",2019-07-19 16:44:00,0,945,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27,26.5,26.5,27,30.4,-2.58111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"26926",2019-07-19 16:45:00,0,909,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,28.8,-2.43243,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"26927",2019-07-19 16:46:00,-0.590612,939,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,29.4,-2.58489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"26928",2019-07-19 16:47:00,-0.800006,938,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,29.1,-2.54646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"26929",2019-07-19 16:48:00,-0.886611,935,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,28.7,-2.58993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"26930",2019-07-19 16:49:00,-1.44119,950,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,28.3,-2.72916,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"26931",2019-07-19 16:50:00,-1.62526,935,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,28.6,-2.61009,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"26932",2019-07-19 16:51:00,-1.5376,910,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,28.7,-2.57166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"26933",2019-07-19 16:52:00,-1.77485,909,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,27.9,-2.53386,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"26934",2019-07-19 16:53:00,-1.97515,897,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,28.8,-2.56536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0
"26935",2019-07-19 16:54:00,-2.10971,847,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,27.7,-2.62206,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"26936",2019-07-19 16:55:00,-2.16325,805,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,28.4,-2.47716,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"26937",2019-07-19 16:56:00,-2.26777,897,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,28.3,-3.13236,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"26938",2019-07-19 16:57:00,-2.41287,861,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,28.1,-3.00636,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"26939",2019-07-19 16:58:00,-2.81069,894,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,28.5,-3.07629,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"26940",2019-07-19 16:59:00,-2.96145,869,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,29.8,-3.04479,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"26941",2019-07-19 17:00:00,-2.97669,833,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,30.4,-2.89863,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"26942",2019-07-19 17:01:00,-2.90823,851,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,26.5,26.5,27,31.3,-2.95533,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"26943",2019-07-19 17:02:00,-2.96455,851,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31.7,-2.9232,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"26944",2019-07-19 17:03:00,-2.67872,862,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.7,-2.97045,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"26945",2019-07-19 17:04:00,-2.16975,866,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.8,-2.98557,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"26946",2019-07-19 17:05:00,-2.58406,878,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.9,-3.00636,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"26947",2019-07-19 17:06:00,-2.3042,874,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,31,-3.03912,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"26948",2019-07-19 17:07:00,-2.35426,872,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29,-3.01896,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"26949",2019-07-19 17:08:00,-2.76568,878,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.8,-3.04857,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"26950",2019-07-19 17:09:00,-2.3318,865,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.9,-2.97423,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"26951",2019-07-19 17:10:00,-2.65104,805,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.6,-2.69514,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"26952",2019-07-19 17:11:00,-2.60666,766,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.8,-2.58993,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"26953",2019-07-19 17:12:00,-2.65545,780,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.1,-2.6838,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"26954",2019-07-19 17:13:00,-2.59468,806,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.4,-2.70963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"26955",2019-07-19 17:14:00,-2.66371,820,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30.7,-2.81043,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26956",2019-07-19 17:15:00,-2.66584,828,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,30,-2.82366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26957",2019-07-19 17:16:00,-2.8259,808,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,29.1,-2.84823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26958",2019-07-19 17:17:00,-3.20898,819,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,28.9,-2.82807,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26959",2019-07-19 17:18:00,-2.90344,796,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27,28.3,-2.62143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26960",2019-07-19 17:19:00,-3.10897,819,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27.5,28.5,-2.76633,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26961",2019-07-19 17:20:00,-3.34082,779,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27.5,29.4,-1.24362,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26962",2019-07-19 17:21:00,-3.62975,783,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27.5,30.5,-2.65986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26963",2019-07-19 17:22:00,-3.79125,798,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27.5,31.3,-2.78271,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26964",2019-07-19 17:23:00,-3.99196,762,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27.5,31.5,-2.52756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26965",2019-07-19 17:24:00,-4.08806,742,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27.5,31.4,-2.44629,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26966",2019-07-19 17:25:00,-3.99384,787,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27.5,30.9,-2.6397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26967",2019-07-19 17:26:00,-3.88882,789,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27.5,30.5,-2.57733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26968",2019-07-19 17:27:00,-3.93703,771,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27.5,29.7,-2.53323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26969",2019-07-19 17:28:00,-3.92234,803,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27.5,30.2,-2.64285,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26970",2019-07-19 17:29:00,-3.87537,779,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,26.5,27.5,30.9,-2.59056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26971",2019-07-19 17:30:00,-3.65999,790,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,27,27.5,30.8,-2.63088,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26972",2019-07-19 17:31:00,-3.84795,780,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,27,27.5,31.2,-2.58426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"26973",2019-07-19 17:32:00,-3.79196,773,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,27,27.5,31.2,-2.52126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26974",2019-07-19 17:33:00,-3.65707,719,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27,27,27,27.5,31.4,-2.33793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26975",2019-07-19 17:34:00,-3.65332,770,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27,27,27,27.5,30.8,-2.49669,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26976",2019-07-19 17:35:00,-3.58837,755,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27,27,27,27.5,30.2,-2.43306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26977",2019-07-19 17:36:00,-3.68052,735,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27,27,27,27.5,30.5,-2.30832,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26978",2019-07-19 17:37:00,-3.64374,734,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27,27,27,27.5,30.3,-2.36313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26979",2019-07-19 17:38:00,-3.49121,746,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27,27,27,27.5,30.6,-2.38266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26980",2019-07-19 17:39:00,-3.46156,751,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27,27,27,27.5,29.6,-2.41416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26981",2019-07-19 17:40:00,-3.48494,745,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27,27,27,27.5,30,-2.39463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26982",2019-07-19 17:41:00,-3.49679,740,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27,27,27,27.5,30,-2.3877,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26983",2019-07-19 17:42:00,-3.58189,739,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27,27,27,27.5,29.7,-2.37069,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26984",2019-07-19 17:43:00,-3.37581,738,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27,27,27,27.5,29.7,-2.31903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26985",2019-07-19 17:44:00,-3.83292,733,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27,27,27,27.5,29.1,-2.33856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26986",2019-07-19 17:45:00,-3.90317,722,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27,27,27,27.5,29,-2.27745,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26987",2019-07-19 17:46:00,-3.48773,707,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27,27,27,27.5,28.7,-2.2554,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26988",2019-07-19 17:47:00,-3.53616,717,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27,27,27.5,28.9,-2.27493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26989",2019-07-19 17:48:00,-3.55191,714,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27,27,27.5,29.6,-2.25729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26990",2019-07-19 17:49:00,-3.54213,711,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27,27,27.5,30.2,-2.23587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26991",2019-07-19 17:50:00,-3.26719,711,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27,27,27.5,30.3,-2.21949,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26992",2019-07-19 17:51:00,-3.49561,706,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27,27,27.5,30.5,-2.17476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26993",2019-07-19 17:52:00,-3.4847,688,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27,27,27.5,29.9,-2.08026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26994",2019-07-19 17:53:00,-3.47939,689,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,27.5,30.1,-2.0979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26995",2019-07-19 17:54:00,-3.52415,687,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,27.5,30.4,-2.05506,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26996",2019-07-19 17:55:00,-3.4797,674,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,27.5,30,-1.99458,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26997",2019-07-19 17:56:00,-3.42301,675,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,27.5,29.2,-1.98576,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26998",2019-07-19 17:57:00,-3.45548,669,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,27.5,29.9,-1.92276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"26999",2019-07-19 17:58:00,-3.48706,668,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,27.5,29.4,-2.02167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27000",2019-07-19 17:59:00,-3.52535,665,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,28,29.1,-2.04183,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27001",2019-07-19 18:00:00,-3.62025,665,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,28,28.9,-2.03931,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27002",2019-07-19 18:01:00,-3.73628,657,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,28,29.1,-2.00592,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27003",2019-07-19 18:02:00,-3.73487,650,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,28,29.8,-1.94733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27004",2019-07-19 18:03:00,-3.68966,634,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,28,29.6,-1.94859,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27005",2019-07-19 18:04:00,-3.67728,640,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,28,28.3,-1.93473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27006",2019-07-19 18:05:00,-3.70182,639,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,28,29.3,-1.91646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27007",2019-07-19 18:06:00,-3.12193,636,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,28,30.2,-1.90764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27008",2019-07-19 18:07:00,-3.43141,635,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,28,30.4,-1.89126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27009",2019-07-19 18:08:00,-3.65675,627,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,28,30.5,-1.8648,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27010",2019-07-19 18:09:00,-3.43392,621,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27,28,31.1,-1.82196,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27011",2019-07-19 18:10:00,-3.46617,601,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27.5,28,31.2,-1.76463,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27012",2019-07-19 18:11:00,-3.38997,598,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27.5,28,30.5,-1.74699,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27013",2019-07-19 18:12:00,-3.36032,594,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27.5,28,28.9,-1.72053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27014",2019-07-19 18:13:00,-3.1143,595,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27,27.5,28,29.4,-1.73817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27015",2019-07-19 18:14:00,-3.3978,594,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,30.8,-1.7325,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27016",2019-07-19 18:15:00,-3.32015,589,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,31.3,-1.65375,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27017",2019-07-19 18:16:00,-3.39233,583,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,31.9,-1.62036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27018",2019-07-19 18:17:00,-3.08996,564,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,31.7,-1.59516,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27019",2019-07-19 18:18:00,-3.34463,523,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,31.4,-1.43136,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27020",2019-07-19 18:19:00,-3.34531,514,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,31.2,-1.39923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27021",2019-07-19 18:20:00,-3.34354,493,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,30.6,-1.32048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27022",2019-07-19 18:21:00,-3.32553,535,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,30.3,-1.52586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27023",2019-07-19 18:22:00,-3.32379,557,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,30.8,-1.54413,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27024",2019-07-19 18:23:00,-3.31762,546,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,30.7,-1.51263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27025",2019-07-19 18:24:00,-3.35368,541,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,31,-1.36206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27026",2019-07-19 18:25:00,-3.25731,497,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,30.8,-1.30473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27027",2019-07-19 18:26:00,-3.33551,485,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,31,-1.24173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27028",2019-07-19 18:27:00,-3.31848,497,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,30.1,-1.26945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27029",2019-07-19 18:28:00,-3.44733,499,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,29.8,-1.27764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27030",2019-07-19 18:29:00,-3.33674,505,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,29.8,-1.33623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27031",2019-07-19 18:30:00,-3.28361,509,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,29.2,-1.33812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27032",2019-07-19 18:31:00,-3.29776,500,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,29.9,-1.30095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27033",2019-07-19 18:32:00,-3.31452,502,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,30.2,-1.32363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27034",2019-07-19 18:33:00,-3.29502,503,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,29.4,-1.30536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27035",2019-07-19 18:34:00,-3.35329,492,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,30,-1.26756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27036",2019-07-19 18:35:00,-3.28895,482,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,29.4,-1.2222,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27037",2019-07-19 18:36:00,-3.33927,460,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,28.9,-1.12959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27038",2019-07-19 18:37:00,-3.25027,449,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,29.1,-1.07919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27039",2019-07-19 18:38:00,-3.3326,449,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,28.7,-1.12266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27040",2019-07-19 18:39:00,-3.31172,447,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,28.9,-1.08108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27041",2019-07-19 18:40:00,-3.32394,446,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27.5,28,29.3,-1.1151,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27042",2019-07-19 18:41:00,-3.3477,456,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27.5,28,29,-1.12833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27043",2019-07-19 18:42:00,-3.34472,449,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27.5,28,29.3,-1.11195,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27044",2019-07-19 18:43:00,-3.28875,477,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27.5,28,29.5,-1.16739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27045",2019-07-19 18:44:00,-3.66547,436,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27.5,28,28.6,-1.05336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27046",2019-07-19 18:45:00,-3.33634,469,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27.5,28,28.9,-1.15983,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27047",2019-07-19 18:46:00,-3.35036,463,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27.5,28,29.7,-1.14219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27048",2019-07-19 18:47:00,-3.33924,462,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27.5,28,29.9,-1.10502,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27049",2019-07-19 18:48:00,-3.15683,450,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27.5,28,29.6,-1.07856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27050",2019-07-19 18:49:00,-3.37576,438,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27.5,28.5,28.9,-1.02186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27051",2019-07-19 18:50:00,-3.44158,418,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27.5,28.5,29.5,-0.94563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27052",2019-07-19 18:51:00,-3.76854,417,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27.5,28.5,29.9,-0.93996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27053",2019-07-19 18:52:00,-3.5906,401,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27.5,28.5,30.2,-0.88326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27054",2019-07-19 18:53:00,-3.386,314,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27.5,28.5,30.6,0.0441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27055",2019-07-19 18:54:00,-3.43064,356,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27.5,28.5,31,-0.8694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27056",2019-07-19 18:55:00,-2.98976,284,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27.5,28.5,30.2,-0.34461,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27057",2019-07-19 18:56:00,-3.44403,157,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28.5,29.4,-0.04536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27058",2019-07-19 18:57:00,-3.5356,150,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28.5,29.3,-0.03969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27059",2019-07-19 18:58:00,-3.46922,162,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28.5,29.2,-0.08379,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27060",2019-07-19 18:59:00,-3.4827,219,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28.5,29.1,-0.49896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27061",2019-07-19 19:00:00,-3.48841,366,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28.5,29.2,-0.69363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27062",2019-07-19 19:01:00,-3.49794,356,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28.5,29.2,-0.67473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27063",2019-07-19 19:02:00,-3.46094,350,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28.5,29.1,-0.67158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27064",2019-07-19 19:03:00,-3.38483,365,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28.5,29,-0.71127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27065",2019-07-19 19:04:00,-3.20609,378,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28.5,29,-0.75033,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27066",2019-07-19 19:05:00,-3.33893,380,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28.5,29,-0.74718,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27067",2019-07-19 19:06:00,-3.26933,382,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28.5,29.1,-0.7434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27068",2019-07-19 19:07:00,-3.28285,377,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28.5,29.1,-0.70056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27069",2019-07-19 19:08:00,-3.25254,367,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28.5,29.1,-0.66402,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27070",2019-07-19 19:09:00,-3.27416,353,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,28,28.5,29.1,-0.62496,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27071",2019-07-19 19:10:00,-2.91596,358,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,28,28.5,29.1,-0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27072",2019-07-19 19:11:00,-3.26686,364,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,28,28.5,29.1,-0.64638,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27073",2019-07-19 19:12:00,-3.25744,366,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,28,28.5,29.1,-0.63882,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27074",2019-07-19 19:13:00,-3.30404,367,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,28,28.5,29.1,-0.61299,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27075",2019-07-19 19:14:00,-3.23554,369,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,28,28.5,29.1,-0.70686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27076",2019-07-19 19:15:00,-3.2063,369,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,28,28.5,29.3,-0.70686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27077",2019-07-19 19:16:00,-3.24667,363,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,28,28.5,29.6,-0.68796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27078",2019-07-19 19:17:00,-3.45447,366,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28,27.5,28,28.5,29.8,-0.69741,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27079",2019-07-19 19:18:00,-3.27617,362,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,27.5,28,28.5,30.1,-0.68607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27080",2019-07-19 19:19:00,-3.26996,355,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,27.5,28,28.5,30.1,-0.63126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27081",2019-07-19 19:20:00,-3.00606,350,1.875,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,27.5,28,28.5,30.1,3.32073,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27082",2019-07-19 19:21:00,-3.26515,344,1.859,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,27.5,28,28.5,30.1,3.30687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27083",2019-07-19 19:22:00,-3.27928,337,1.717,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,27.5,28,28.5,30.1,3.19284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27084",2019-07-19 19:23:00,-3.21018,334,1.624,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,27.5,28,28.5,30.1,3.09519,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27085",2019-07-19 19:24:00,-3.17519,330,1.531,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,27.5,28,28.5,30,0.91917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27086",2019-07-19 19:25:00,-3.28524,325,1.47,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,28.5,30,0.88767,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27087",2019-07-19 19:26:00,-3.37886,305,1.427,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,28.5,30,0.89397,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27088",2019-07-19 19:27:00,-3.36284,316,1.362,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,28.5,29.9,0.80514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27089",2019-07-19 19:28:00,-3.51241,305,1.355,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,28.5,29.9,0.83601,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27090",2019-07-19 19:29:00,-3.47428,297,0.811,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,28.5,29.9,0.29547,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27091",2019-07-19 19:30:00,-3.33357,288,0.8,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,28.5,29.8,0.30681,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27092",2019-07-19 19:31:00,-3.71996,289,0.595,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,28.5,29.6,0.08253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27093",2019-07-19 19:32:00,-3.6207,275,0.593,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,28.5,29.3,0.11844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27094",2019-07-19 19:33:00,-3.60158,249,0.595,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,28.5,29.3,0.18774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27095",2019-07-19 19:34:00,-3.67066,217,0.451,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,28.5,29.4,0.0315,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27096",2019-07-19 19:35:00,-3.57953,182,0.499,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,28.5,29.3,0.07434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27097",2019-07-19 19:36:00,-3.67078,122,0.499,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,28.5,29.1,0.08757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27098",2019-07-19 19:37:00,-3.65404,108,0.502,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,28.5,29.1,0.12537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27099",2019-07-19 19:38:00,-4.09059,111,0.502,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,29,29,0.20601,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27100",2019-07-19 19:39:00,-3.62104,133,0.388,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,29,29,0.07497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27101",2019-07-19 19:40:00,-3.66335,166,0.365,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,29,29,0.04347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27102",2019-07-19 19:41:00,-3.64204,210,0.56,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,29,29,0.30807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27103",2019-07-19 19:42:00,-3.59812,234,0.977,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,29,29.1,0.70434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27104",2019-07-19 19:43:00,-3.6629,237,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,29,29.1,-0.16002,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27105",2019-07-19 19:44:00,-3.76182,234,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,29,29.1,-0.16443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27106",2019-07-19 19:45:00,-3.65514,230,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,29,29.1,-0.14112,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27107",2019-07-19 19:46:00,-3.64123,223,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,29,29.1,-0.09954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27108",2019-07-19 19:47:00,-3.57595,200,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,29,29.1,-0.05229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27109",2019-07-19 19:48:00,-3.63269,196,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,28,29,29,-0.04662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27110",2019-07-19 19:49:00,-3.63809,204,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.1,-0.063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27111",2019-07-19 19:50:00,-3.36387,208,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.4,-0.063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27112",2019-07-19 19:51:00,-3.57688,197,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.7,-0.03402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27113",2019-07-19 19:52:00,-3.57228,183,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.7,0.02331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27114",2019-07-19 19:53:00,-3.61967,190,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.7,-0.01323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27115",2019-07-19 19:54:00,-3.60645,196,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.8,-0.00693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27116",2019-07-19 19:55:00,-3.54009,182,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.7,0.02457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27117",2019-07-19 19:56:00,-3.59295,179,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.7,0.03087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27118",2019-07-19 19:57:00,-3.54557,171,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.7,0.063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27119",2019-07-19 19:58:00,-3.03298,168,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.8,0.063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27120",2019-07-19 19:59:00,-3.64291,165,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.8,0.09891,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27121",2019-07-19 20:00:00,-3.70028,137,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.8,0.16191,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27122",2019-07-19 20:01:00,-3.66881,134,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.8,0.16884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27123",2019-07-19 20:02:00,-3.05372,131,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.7,1.65627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27124",2019-07-19 20:03:00,-3.667,140,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.7,0.25074,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27125",2019-07-19 20:04:00,-3.54096,163,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.7,0.14994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27126",2019-07-19 20:05:00,-3.57431,162,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.7,0.2205,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27127",2019-07-19 20:06:00,-3.62392,155,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.7,0.30807,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27128",2019-07-19 20:07:00,-3.83838,151,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.6,0.25641,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27129",2019-07-19 20:08:00,-3.5696,148,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.4,0.18837,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27130",2019-07-19 20:09:00,-3.53345,142,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29.2,0.26334,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27131",2019-07-19 20:10:00,-3.64374,142,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,29,0.21924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27132",2019-07-19 20:11:00,-3.72388,138,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.9,0.24192,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27133",2019-07-19 20:12:00,-3.77582,135,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.9,0.24129,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27134",2019-07-19 20:13:00,-3.75344,132,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.9,0.25263,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27135",2019-07-19 20:14:00,-3.74011,132,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.9,0.25704,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27136",2019-07-19 20:15:00,-3.65004,129,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.9,0.25704,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27137",2019-07-19 20:16:00,-3.63169,130,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.9,0.26334,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27138",2019-07-19 20:17:00,-3.17389,129,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.9,0.27909,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27139",2019-07-19 20:18:00,-3.51768,127,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.9,0.2772,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27140",2019-07-19 20:19:00,-3.47304,122,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.8,0.30051,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27141",2019-07-19 20:20:00,-3.48752,118,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.8,0.31059,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27142",2019-07-19 20:21:00,-3.44723,113,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.8,0.32067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27143",2019-07-19 20:22:00,-3.41158,110,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.8,0.3276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27144",2019-07-19 20:23:00,-3.42308,108,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.9,0.33768,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27145",2019-07-19 20:24:00,-3.21069,106,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.9,0.35154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27146",2019-07-19 20:25:00,-3.34981,104,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.8,0.3465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27147",2019-07-19 20:26:00,-3.3377,99,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.8,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27148",2019-07-19 20:27:00,-3.33778,96,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.7,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27149",2019-07-19 20:28:00,-3.44336,90,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.5,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27150",2019-07-19 20:29:00,-3.69161,88,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.4,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27151",2019-07-19 20:30:00,-3.40029,86,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.4,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27152",2019-07-19 20:31:00,-2.98692,85,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.3,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27153",2019-07-19 20:32:00,-3.37458,77,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.3,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27154",2019-07-19 20:33:00,-3.43307,71,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.3,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27155",2019-07-19 20:34:00,-3.34704,72,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.2,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27156",2019-07-19 20:35:00,-3.40599,74,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28.1,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27157",2019-07-19 20:36:00,-3.45633,71,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,28,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27158",2019-07-19 20:37:00,-3.31493,67,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,27.9,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27159",2019-07-19 20:38:00,-3.05202,59,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,27.7,0.46683,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27160",2019-07-19 20:39:00,-3.38392,52,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,27.6,0.47313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27161",2019-07-19 20:40:00,-3.43382,48,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,27.5,0.49581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27162",2019-07-19 20:41:00,-3.39748,46,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,27.4,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27163",2019-07-19 20:42:00,-3.39347,42,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,27.3,0.60732,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27164",2019-07-19 20:43:00,-3.43482,40,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,27.1,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27165",2019-07-19 20:44:00,-3.13992,36,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,26.9,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27166",2019-07-19 20:45:00,-3.61472,32,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,26.8,0.63441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27167",2019-07-19 20:46:00,-3.60964,32,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,26.7,0.62811,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27168",2019-07-19 20:47:00,-2.77149,32,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,26.6,0.62811,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27169",2019-07-19 20:48:00,-3.53956,31,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,26.5,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27170",2019-07-19 20:49:00,-3.50271,30,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,26.4,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27171",2019-07-19 20:50:00,-3.47672,29,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,26.3,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27172",2019-07-19 20:51:00,-3.38126,24,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,26.2,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27173",2019-07-19 20:52:00,-3.49873,24,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,26.1,0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27174",2019-07-19 20:53:00,-3.44156,24,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,26.1,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27175",2019-07-19 20:54:00,-3.40036,21,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,29,26,0.71631,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27176",2019-07-19 20:55:00,-3.4555,20,0,25,22,22,19,26.5,22,19,6.03415094339623,0,26,26,26.5,28,28,28,29,25.9,0.91791,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27177",2019-07-19 20:56:00,-3.43765,17,0,25,22,22,19,26.5,22,19,7.71606557377049,0,26,26,26.5,28,28,28,29,25.8,0.83727,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27178",2019-07-19 20:57:00,-3.35217,17,0,25,22,22,19,26.5,22,19,7.7905,0,26,26,26.5,28,28,28,29,25.8,0.84924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27179",2019-07-19 20:58:00,-3.46517,17,0.649,25,22,22,19,26.5,22,19,7.79409836065574,0,26,26,26.5,28,28,28,28.5,25.7,1.32804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27180",2019-07-19 20:59:00,-3.5043,16,0.733,25,22,22,19,26.5,22,19,7.76196721311475,0,26,26,26.5,28,28,28,28.5,25.7,1.42191,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27181",2019-07-19 21:00:00,-3.4995,16,0.726,25,22,22,19,26.5,22,19,7.48333333333333,0,26,26,26.5,28,28,28,28.5,25.6,1.49247,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27182",2019-07-19 21:01:00,-3.57005,16,0.846,25,22,22,19,26.5,22,19,7.67639344262295,0,26,26,26.5,28,28,28,28.5,25.6,1.60524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27183",2019-07-19 21:02:00,-3.75394,16,0.974,25,22,22,19,26.5,22,19,7.69540983606557,0,26,26,26.5,28,28,28,28.5,25.6,1.70604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27184",2019-07-19 21:03:00,-3.56864,15,0.461,25,22,22,19,26.5,22,19,7.66566666666667,0,26,26,26.5,28,28,28,28.5,25.5,1.15353,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27185",2019-07-19 21:04:00,-3.67085,15,0.452,25,22,22,19,26.5,22,19,7.74573770491803,0,26,26,26.5,28,28,28,28.5,25.5,1.12581,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
