"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"27186",2019-07-19 21:05:00,-3.65777,13,0.449,25,22,22,19,26.5,22,19,7.70852459016393,0,26,26,26.5,28,28,28,28.5,25.5,1.10817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27187",2019-07-19 21:06:00,-3.70419,13,0.449,25,22,22,19,26.5,22,19,7.67566666666667,0,26,26,26.5,28,28,28,28.5,25.4,1.1088,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27188",2019-07-19 21:07:00,-3.69548,14,0.444,25,22,22,19,26.5,22,19,7.73491803278689,0,26,26,26.5,28,28,28,28.5,25.4,1.14471,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27189",2019-07-19 21:08:00,-3.57584,13,0.444,25,22,22,19,26.5,22,19,7.71049180327869,0,26,26,26.5,28,28,28,28.5,25.4,1.14156,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27190",2019-07-19 21:09:00,-3.5471,13,0.599,25,22,22,19,26.5,22,19,6.0575,0,26,26,26.5,28,28,28,28.5,25.4,1.30788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27191",2019-07-19 21:10:00,-3.45851,11,0.722,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.4,1.30914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27192",2019-07-19 21:11:00,-3.41675,11,0.725,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.4,1.33434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27193",2019-07-19 21:12:00,-3.3713,12,0.722,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.4,1.32552,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27194",2019-07-19 21:13:00,-3.42803,10,0.72,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.5,1.3167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27195",2019-07-19 21:14:00,-3.4101,10,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.4,0.92232,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27196",2019-07-19 21:15:00,-3.29058,11,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.4,0.78561,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27197",2019-07-19 21:16:00,-3.26439,9,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.4,0.86184,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27198",2019-07-19 21:17:00,-3.14049,9,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.3,0.83349,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27199",2019-07-19 21:18:00,-2.89413,10,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.4,0.83664,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27200",2019-07-19 21:19:00,-3.29473,9,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.3,0.8379,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27201",2019-07-19 21:20:00,-3.35543,9,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.2,0.84231,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27202",2019-07-19 21:21:00,-3.41809,7,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.2,0.8379,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27203",2019-07-19 21:22:00,-3.57377,7,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.2,0.945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27204",2019-07-19 21:23:00,-3.48209,8,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.2,0.84861,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27205",2019-07-19 21:24:00,-3.36186,6,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.1,0.83664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27206",2019-07-19 21:25:00,-3.44148,7,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25.1,0.80514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27207",2019-07-19 21:26:00,-3.59302,6,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,28,28.5,25,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27208",2019-07-19 21:27:00,-3.3833,5,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,27.5,28.5,24.9,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27209",2019-07-19 21:28:00,-3.32068,6,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,27.5,28.5,24.9,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27210",2019-07-19 21:29:00,-3.35347,6,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,27.5,28.5,24.8,0.77931,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27211",2019-07-19 21:30:00,-3.33067,7,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,27.5,28.5,24.8,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27212",2019-07-19 21:31:00,-3.32254,7,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,27.5,28.5,24.7,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27213",2019-07-19 21:32:00,-3.25237,9,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,27.5,28.5,24.8,0.76734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27214",2019-07-19 21:33:00,-3.31739,9,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,27.5,28.5,24.8,0.77301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27215",2019-07-19 21:34:00,-3.27879,10,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,27.5,28.5,24.8,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27216",2019-07-19 21:35:00,-3.29268,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,27.5,28.5,24.6,0.8001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27217",2019-07-19 21:36:00,-3.26351,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,28,28,27.5,28.5,24.7,0.81837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27218",2019-07-19 21:37:00,-3.62855,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.7,0.76671,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27219",2019-07-19 21:38:00,-3.20698,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.8,0.9387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27220",2019-07-19 21:39:00,-3.27269,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.8,0.94815,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27221",2019-07-19 21:40:00,-3.27937,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.7,0.9387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27222",2019-07-19 21:41:00,-3.24552,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.7,0.94437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27223",2019-07-19 21:42:00,-3.20521,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.4,0.93807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27224",2019-07-19 21:43:00,-3.23947,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.3,0.95004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27225",2019-07-19 21:44:00,-3.15581,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.2,0.91476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27226",2019-07-19 21:45:00,-3.19216,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.2,0.91287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27227",2019-07-19 21:46:00,-2.56586,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.3,0.7812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27228",2019-07-19 21:47:00,-3.12388,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.4,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27229",2019-07-19 21:48:00,-3.28493,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.4,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27230",2019-07-19 21:49:00,-3.24561,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.4,0.8568,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27231",2019-07-19 21:50:00,-3.26445,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.4,0.7812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27232",2019-07-19 21:51:00,-3.31226,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.3,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27233",2019-07-19 21:52:00,-3.24785,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.3,0.77931,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27234",2019-07-19 21:53:00,-3.26384,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.3,0.78624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27235",2019-07-19 21:54:00,-3.23921,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.4,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27236",2019-07-19 21:55:00,-3.25378,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.4,0.76167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27237",2019-07-19 21:56:00,-3.24215,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.4,0.76419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27238",2019-07-19 21:57:00,-3.10676,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.5,0.75978,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27239",2019-07-19 21:58:00,-3.42356,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.6,0.78687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27240",2019-07-19 21:59:00,-3.33673,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.6,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27241",2019-07-19 22:00:00,-3.42467,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.7,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27242",2019-07-19 22:01:00,-3.42005,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27.5,28,27.5,28.5,24.7,0.71001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27243",2019-07-19 22:02:00,-3.58281,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27.5,28,27.5,28.5,24.7,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27244",2019-07-19 22:03:00,-3.40364,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27.5,28,27.5,28.5,24.6,0.63882,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27245",2019-07-19 22:04:00,-3.35868,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27.5,28,27.5,28.5,24.6,0.64071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27246",2019-07-19 22:05:00,-3.36911,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27.5,28,27.5,28.5,24.5,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27247",2019-07-19 22:06:00,-3.34179,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27.5,28,27.5,28,24.4,0.63882,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27248",2019-07-19 22:07:00,-3.44988,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27.5,28,27.5,28,24.3,0.63441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27249",2019-07-19 22:08:00,-3.32406,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,28,27.5,28,24,0.63252,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27250",2019-07-19 22:09:00,-3.31077,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,28,27.5,28,24,0.6237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27251",2019-07-19 22:10:00,-3.31103,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,28,27.5,28,23.8,0.6237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27252",2019-07-19 22:11:00,-3.48408,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,28,27.5,28,23.7,0.63441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27253",2019-07-19 22:12:00,-3.24934,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,28,27.5,28,23.8,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27254",2019-07-19 22:13:00,-3.29815,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,28,27.5,28,23.7,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27255",2019-07-19 22:14:00,-3.28148,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.8,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27256",2019-07-19 22:15:00,-3.26726,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.7,0.72324,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27257",2019-07-19 22:16:00,-3.24006,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.7,0.72324,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27258",2019-07-19 22:17:00,-3.27329,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.7,0.72828,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27259",2019-07-19 22:18:00,-2.70855,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.7,0.71757,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27260",2019-07-19 22:19:00,-3.2298,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.7,0.73395,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27261",2019-07-19 22:20:00,-3.22263,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.9,0.73458,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27262",2019-07-19 22:21:00,-3.20891,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.9,0.72387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27263",2019-07-19 22:22:00,-3.2112,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,24.1,0.73017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27264",2019-07-19 22:23:00,-3.21146,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,24,0.73017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27265",2019-07-19 22:24:00,-3.20393,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.9,0.72387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27266",2019-07-19 22:25:00,-3.26881,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.9,0.73017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27267",2019-07-19 22:26:00,-3.15864,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.9,0.73647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27268",2019-07-19 22:27:00,-3.18107,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.9,0.71757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27269",2019-07-19 22:28:00,-3.25954,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.9,0.70875,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27270",2019-07-19 22:29:00,-3.45827,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.9,0.73017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27271",2019-07-19 22:30:00,-3.17527,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.8,0.72324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27272",2019-07-19 22:31:00,-3.17068,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.6,0.7182,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27273",2019-07-19 22:32:00,-3.14876,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.6,0.7182,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27274",2019-07-19 22:33:00,-3.16193,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.5,0.72324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27275",2019-07-19 22:34:00,-3.45277,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,23.5,0.73773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27276",2019-07-19 22:35:00,-3.1565,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27.5,28,23.4,0.72513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27277",2019-07-19 22:36:00,-3.20063,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27.5,28,23.3,0.73017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27278",2019-07-19 22:37:00,-3.27815,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27.5,28,23.2,0.72387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27279",2019-07-19 22:38:00,-3.5302,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27.5,28,23.2,0.72954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27280",2019-07-19 22:39:00,-3.34399,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27.5,28,23.2,0.7245,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27281",2019-07-19 22:40:00,-3.33971,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27.5,28,23.1,0.73017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27282",2019-07-19 22:41:00,-3.2586,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27.5,28,23.1,0.72324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27283",2019-07-19 22:42:00,-3.24319,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27.5,28,23.2,0.72387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27284",2019-07-19 22:43:00,-3.2446,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,23.2,0.71694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27285",2019-07-19 22:44:00,-3.29818,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,23.1,0.72324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27286",2019-07-19 22:45:00,-3.47422,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,23.1,0.72198,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27287",2019-07-19 22:46:00,-3.19229,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,23.2,0.71757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27288",2019-07-19 22:47:00,-3.17364,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,23.1,0.72324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27289",2019-07-19 22:48:00,-3.17343,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,23.1,0.71757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27290",2019-07-19 22:49:00,-3.11349,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,23.1,0.7182,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27291",2019-07-19 22:50:00,-3.10902,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,23,0.72702,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27292",2019-07-19 22:51:00,-3.53272,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.9,0.7119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27293",2019-07-19 22:52:00,-2.85846,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.7,0.71127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27294",2019-07-19 22:53:00,-3.52762,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.7,0.71631,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27295",2019-07-19 22:54:00,-2.95629,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.7,0.71631,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27296",2019-07-19 22:55:00,-3.08149,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.8,0.70497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27297",2019-07-19 22:56:00,-3.06872,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.7,0.71064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27298",2019-07-19 22:57:00,-3.124,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.9,0.70686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27299",2019-07-19 22:58:00,-3.10791,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.9,2.1672,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27300",2019-07-19 22:59:00,-3.1837,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.9,0.73017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27301",2019-07-19 23:00:00,-3.18025,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,23,0.74025,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27302",2019-07-19 23:01:00,-3.42165,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,23.1,0.73521,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27303",2019-07-19 23:02:00,-3.18191,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,23.1,0.72261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"27304",2019-07-19 23:03:00,-3.16189,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,23,0.72261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27305",2019-07-19 23:04:00,-3.04382,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.9,0.72261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27306",2019-07-19 23:05:00,-2.96878,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.8,0.72954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27307",2019-07-19 23:06:00,-3.18225,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.6,0.70434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27308",2019-07-19 23:07:00,-3.06286,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.5,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27309",2019-07-19 23:08:00,-3.04268,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.5,0.67284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27310",2019-07-19 23:09:00,-3.0684,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.5,0.67914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27311",2019-07-19 23:10:00,-3.03846,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,28,27,28,22.3,0.66087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27312",2019-07-19 23:11:00,-3.02588,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27,28,27,28,22.3,0.67347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27313",2019-07-19 23:12:00,-2.95675,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27,28,27,28,22.2,0.67851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27314",2019-07-19 23:13:00,-3.52193,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27,28,27,28,22.1,0.67095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27315",2019-07-19 23:14:00,-3.02177,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27,28,27,28,22,0.61929,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27316",2019-07-19 23:15:00,-2.94483,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27,28,27,28,21.8,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27317",2019-07-19 23:16:00,-2.88546,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27,28,27,28,21.6,0.62811,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27318",2019-07-19 23:17:00,-2.78246,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27,28,27,28,21.6,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27319",2019-07-19 23:18:00,-2.67264,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27,28,27,28,21.5,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27320",2019-07-19 23:19:00,-2.60154,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27,28,27,28,21.5,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27321",2019-07-19 23:20:00,-2.58589,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,28,27,28,21.5,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27322",2019-07-19 23:21:00,-2.43119,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,28,27,28,21.5,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27323",2019-07-19 23:22:00,-2.49224,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,28,27,27.5,21.5,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27324",2019-07-19 23:23:00,-2.47796,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,28,27,27.5,21.4,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"27325",2019-07-19 23:24:00,-2.50946,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,28,27,27.5,21.4,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"27326",2019-07-19 23:25:00,-2.39413,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,28,27,27.5,21.4,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"27327",2019-07-19 23:26:00,-2.42636,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,28,27,27.5,21.4,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"27328",2019-07-19 23:27:00,-2.39344,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,28,27,27.5,21.3,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"27329",2019-07-19 23:28:00,-2.37916,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,28,27,27.5,21.4,0.63378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"27330",2019-07-19 23:29:00,-2.35825,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,28,27,27.5,21.3,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"27331",2019-07-19 23:30:00,-2.25655,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,28,27,27.5,21.4,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"27332",2019-07-19 23:31:00,-2.25297,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.4,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"27333",2019-07-19 23:32:00,-2.22109,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.4,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27334",2019-07-19 23:33:00,-2.15487,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.5,0.6363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27335",2019-07-19 23:34:00,-2.13439,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.5,0.63,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27336",2019-07-19 23:35:00,-2.00652,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.5,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27337",2019-07-19 23:36:00,-1.78037,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.5,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27338",2019-07-19 23:37:00,-2.09392,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.7,0.6237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27339",2019-07-19 23:38:00,-1.62803,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.7,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27340",2019-07-19 23:39:00,-2.1481,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.5,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27341",2019-07-19 23:40:00,-2.09909,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.5,0.63441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27342",2019-07-19 23:41:00,-2.26438,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.5,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27343",2019-07-19 23:42:00,-2.0902,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.6,0.63,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27344",2019-07-19 23:43:00,-2.0912,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.6,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27345",2019-07-19 23:44:00,-2.10271,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.4,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27346",2019-07-19 23:45:00,-2.02568,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.5,0.63693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27347",2019-07-19 23:46:00,-2.17605,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.6,0.62433,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27348",2019-07-19 23:47:00,-2.13519,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.6,0.6174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27349",2019-07-19 23:48:00,-2.15345,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.6,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27350",2019-07-19 23:49:00,-2.16279,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.7,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27351",2019-07-19 23:50:00,-2.15712,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.5,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27352",2019-07-19 23:51:00,-2.39215,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.5,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27353",2019-07-19 23:52:00,-2.62981,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.6,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27354",2019-07-19 23:53:00,-2.56797,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.6,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27355",2019-07-19 23:54:00,-2.14325,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.7,0.62559,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27356",2019-07-19 23:55:00,-2.13265,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,21.7,0.62433,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27357",2019-07-19 23:56:00,-2.17823,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,21.8,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27358",2019-07-19 23:57:00,-2.16952,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,21.7,0.62559,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27359",2019-07-19 23:58:00,-1.82949,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,21.7,0.62748,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27360",2019-07-19 23:59:00,-2.11521,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,21.3,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27361",2019-07-20 00:00:00,-2.35705,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,21.2,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27362",2019-07-20 00:01:00,-2.11043,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27363",2019-07-20 00:02:00,-2.09186,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,21.2,0.6174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27364",2019-07-20 00:03:00,-2.11279,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,21.3,0.6174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27365",2019-07-20 00:04:00,-2.103,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.3,0.6174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27366",2019-07-20 00:05:00,-1.63774,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.3,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27367",2019-07-20 00:06:00,-2.11587,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.3,0.61488,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27368",2019-07-20 00:07:00,-2.13278,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.2,0.62811,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27369",2019-07-20 00:08:00,-2.12279,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.2,0.62811,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27370",2019-07-20 00:09:00,-2.08825,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.2,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27371",2019-07-20 00:10:00,-2.12137,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.2,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27372",2019-07-20 00:11:00,-2.1302,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.61677,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27373",2019-07-20 00:12:00,-2.05526,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27374",2019-07-20 00:13:00,-2.1004,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26,27.5,26.5,27.5,21.1,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27375",2019-07-20 00:14:00,-2.04607,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26,27.5,26.5,27.5,21.1,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27376",2019-07-20 00:15:00,-2.12222,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26,27.5,26.5,27.5,21.1,0.5922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27377",2019-07-20 00:16:00,-2.2188,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26,27.5,26.5,27.5,21,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27378",2019-07-20 00:17:00,-2.10467,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26,27.5,26.5,27.5,20.8,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27379",2019-07-20 00:18:00,-2.13849,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26,27.5,26.5,27.5,20.7,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27380",2019-07-20 00:19:00,-2.08431,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26,27.5,26.5,27.5,20.8,0.60795,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27381",2019-07-20 00:20:00,-2.20396,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26,27.5,26.5,27.5,21,0.59913,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27382",2019-07-20 00:21:00,-2.08483,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26,27.5,26.5,27.5,20.9,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27383",2019-07-20 00:22:00,-2.04734,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26,27.5,26.5,27.5,21,0.5922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27384",2019-07-20 00:23:00,-2.08175,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,21,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27385",2019-07-20 00:24:00,-2.07602,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,21.1,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27386",2019-07-20 00:25:00,-1.97614,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,21.1,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27387",2019-07-20 00:26:00,-2.06511,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,20.9,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27388",2019-07-20 00:27:00,-2.08163,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,20.8,0.56637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27389",2019-07-20 00:28:00,-2.02334,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,20.8,0.567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27390",2019-07-20 00:29:00,-2.04832,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,20.8,0.5607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27391",2019-07-20 00:30:00,-2.06414,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,20.8,0.5544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27392",2019-07-20 00:31:00,-2.37619,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,20.8,0.5607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27393",2019-07-20 00:32:00,-2.56332,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,20.8,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27394",2019-07-20 00:33:00,-2.0535,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,20.8,0.5544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27395",2019-07-20 00:34:00,-2.02457,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,20.7,0.6678,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27396",2019-07-20 00:35:00,-2.01177,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,20.6,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27397",2019-07-20 00:36:00,-2.00705,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,20.5,0.61929,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27398",2019-07-20 00:37:00,-2.01837,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,20.4,0.57456,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27399",2019-07-20 00:38:00,-2.04784,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27,20.3,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27400",2019-07-20 00:39:00,-1.70412,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27,19.9,0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27401",2019-07-20 00:40:00,-1.99752,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27,19.8,0.57456,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27402",2019-07-20 00:41:00,-1.99861,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.7,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27403",2019-07-20 00:42:00,-2.01607,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.8,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27404",2019-07-20 00:43:00,-2.7524,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.7,0.78246,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27405",2019-07-20 00:44:00,-1.9852,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.6,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27406",2019-07-20 00:45:00,-2.06021,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.6,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27407",2019-07-20 00:46:00,-2.18745,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.5,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27408",2019-07-20 00:47:00,-2.31939,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.5,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27409",2019-07-20 00:48:00,-1.56929,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.5,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27410",2019-07-20 00:49:00,-1.94871,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.4,0.5796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27411",2019-07-20 00:50:00,-1.95643,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.5,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27412",2019-07-20 00:51:00,-1.93922,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.5,0.57582,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27413",2019-07-20 00:52:00,-2.34398,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.6,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27414",2019-07-20 00:53:00,-2.03713,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.6,0.58653,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27415",2019-07-20 00:54:00,-2.04406,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.7,0.58149,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27416",2019-07-20 00:55:00,-1.99217,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.7,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27417",2019-07-20 00:56:00,-2.0458,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.8,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27418",2019-07-20 00:57:00,-2.01618,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.7,0.5796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27419",2019-07-20 00:58:00,-1.91667,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.8,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27420",2019-07-20 00:59:00,-2.04967,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.9,0.5796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27421",2019-07-20 01:00:00,-2.03359,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,20,0.58149,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27422",2019-07-20 01:01:00,-2.03664,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,20,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27423",2019-07-20 01:02:00,-2.02171,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,20,0.57771,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27424",2019-07-20 01:03:00,-2.00831,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,20,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27425",2019-07-20 01:04:00,-2.07091,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.8,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27426",2019-07-20 01:05:00,-2.06661,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,27,19.6,0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27427",2019-07-20 01:06:00,-2.19719,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,27,19.4,0.58086,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27428",2019-07-20 01:07:00,-2.08183,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,19.4,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27429",2019-07-20 01:08:00,-2.2461,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,19.4,0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27430",2019-07-20 01:09:00,-2.0011,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,19.5,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27431",2019-07-20 01:10:00,-1.94946,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,19.5,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27432",2019-07-20 01:11:00,-1.97213,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,19.7,0.57771,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27433",2019-07-20 01:12:00,-1.82887,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,19.7,0.58401,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27434",2019-07-20 01:13:00,-1.91279,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,19.7,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27435",2019-07-20 01:14:00,-1.96016,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,19.7,0.57771,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27436",2019-07-20 01:15:00,-1.9907,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,19.7,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27437",2019-07-20 01:16:00,-1.95147,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,19.8,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27438",2019-07-20 01:17:00,-1.9335,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27439",2019-07-20 01:18:00,-1.7892,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27440",2019-07-20 01:19:00,-1.99014,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20,0.66024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27441",2019-07-20 01:20:00,-1.95174,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26,27,20,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27442",2019-07-20 01:21:00,-1.97428,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26,27,19.9,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27443",2019-07-20 01:22:00,-1.95575,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26,27,19.9,0.58338,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27444",2019-07-20 01:23:00,-1.98999,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26,27,19.8,0.57204,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27445",2019-07-20 01:24:00,-1.98208,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26,27,19.7,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27446",2019-07-20 01:25:00,-1.76112,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26,27,19.6,0.56637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27447",2019-07-20 01:26:00,-1.76441,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26,27,19.6,0.57204,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27448",2019-07-20 01:27:00,-2.03712,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,25.5,27,26,27,19.4,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27449",2019-07-20 01:28:00,-2.09394,0,0,25,22,22,19,26.5,22,19,0,0,24,25,25,25.5,27,26,27,19.3,0.55755,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27450",2019-07-20 01:29:00,-2.08742,0,0,25,22,22,19,26.5,22,19,0,0,24,25,25,25.5,27,26,27,19.3,0.55251,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27451",2019-07-20 01:30:00,-2.43664,0,0,25,22,22,19,26.5,22,19,0,0,24,25,25,25.5,27,26,27,19.2,0.55881,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27452",2019-07-20 01:31:00,-2.04662,0,0,25,22,22,19,26.5,22,19,0,0,24,25,25,25.5,27,26,27,19.2,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27453",2019-07-20 01:32:00,-1.89425,0,0,25,22,22,19,26.5,22,19,0,0,24,25,25,25.5,27,26,27,19.1,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27454",2019-07-20 01:33:00,-2.05458,0,0,25,22,22,19,26.5,22,19,0,0,24,25,25,25.5,27,26,27,19.2,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27455",2019-07-20 01:34:00,-1.86993,0,0,25,22,22,19,26.5,22,19,0,0,24,25,25,25.5,27,26,27,19.2,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27456",2019-07-20 01:35:00,-1.59905,0,0,25,22,22,19,26.5,22,19,0,0,24,25,25,25.5,27,26,27,19.2,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27457",2019-07-20 01:36:00,-1.97429,0,0,25,22,22,19,26.5,22,19,0,0,24,25,25,25.5,27,26,27,19.2,0.58401,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27458",2019-07-20 01:37:00,-1.97504,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,27,19.2,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27459",2019-07-20 01:38:00,-1.96402,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,27,19.2,0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27460",2019-07-20 01:39:00,-1.62248,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,27,19.3,0.57519,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27461",2019-07-20 01:40:00,-1.92682,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,27,19.2,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27462",2019-07-20 01:41:00,-1.93316,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,27,19.2,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27463",2019-07-20 01:42:00,-1.9595,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,27,19.2,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27464",2019-07-20 01:43:00,-1.93238,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,27,19.1,0.57771,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27465",2019-07-20 01:44:00,-1.9265,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,27,19.1,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27466",2019-07-20 01:45:00,-1.90687,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,27,19.1,0.58401,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27467",2019-07-20 01:46:00,-2.15981,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,27,19,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27468",2019-07-20 01:47:00,-1.90418,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,27,19,0.57204,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27469",2019-07-20 01:48:00,-1.92465,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,27,18.9,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27470",2019-07-20 01:49:00,-1.89301,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,27,19,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27471",2019-07-20 01:50:00,-1.8523,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,19,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27472",2019-07-20 01:51:00,-1.85747,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,19.1,0.59472,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27473",2019-07-20 01:52:00,-1.81341,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,19,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27474",2019-07-20 01:53:00,-1.86432,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,19,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27475",2019-07-20 01:54:00,-1.90762,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,18.9,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27476",2019-07-20 01:55:00,-2.10422,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,18.9,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27477",2019-07-20 01:56:00,-1.8732,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,18.9,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27478",2019-07-20 01:57:00,-1.84496,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,18.9,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27479",2019-07-20 01:58:00,-1.83857,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,18.9,1.04139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27480",2019-07-20 01:59:00,-1.82727,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,19,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27481",2019-07-20 02:00:00,-1.83484,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,18.9,0.62118,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27482",2019-07-20 02:01:00,-1.83669,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,19,1.57815,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27483",2019-07-20 02:02:00,-1.83307,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,19,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27484",2019-07-20 02:03:00,-1.87434,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,19,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27485",2019-07-20 02:04:00,-1.89892,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,19,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27486",2019-07-20 02:05:00,-1.77623,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,18.9,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27487",2019-07-20 02:06:00,-1.89877,0,0,25,22,22,19,26.5,22,19,0,0,24,25,24.5,25.5,27,26,26.5,18.9,0.61488,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27488",2019-07-20 02:07:00,-1.91926,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,26,26.5,18.9,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27489",2019-07-20 02:08:00,-1.93458,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,26,26.5,19,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27490",2019-07-20 02:09:00,-1.95659,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,26,26.5,19,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27491",2019-07-20 02:10:00,-1.84873,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,18.9,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27492",2019-07-20 02:11:00,-1.98572,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,18.9,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27493",2019-07-20 02:12:00,-1.83593,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,18.9,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27494",2019-07-20 02:13:00,-2.03266,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,19,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27495",2019-07-20 02:14:00,-2.32105,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,18.8,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27496",2019-07-20 02:15:00,-2.03896,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,19,0.60606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27497",2019-07-20 02:16:00,-2.02582,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,19,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27498",2019-07-20 02:17:00,-1.98285,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,19,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27499",2019-07-20 02:18:00,-1.98834,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,19.1,0.62181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27500",2019-07-20 02:19:00,-2.21543,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,19.1,0.7119,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27501",2019-07-20 02:20:00,-1.98046,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,19.1,0.61551,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27502",2019-07-20 02:21:00,-1.97673,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,19.1,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
