"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"27503",2019-07-20 02:22:00,-2.15042,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,19,0.5985,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27504",2019-07-20 02:23:00,-1.97166,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,18.8,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27505",2019-07-20 02:24:00,-1.92247,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,18.5,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27506",2019-07-20 02:25:00,-1.96246,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25.5,27,25.5,26.5,18.4,0.60921,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27507",2019-07-20 02:26:00,-2.05067,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,27,25.5,26.5,18.4,0.70497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27508",2019-07-20 02:27:00,-1.86835,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,27,25.5,26.5,18.2,0.69237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27509",2019-07-20 02:28:00,-1.89444,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,27,25.5,26.5,18.3,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27510",2019-07-20 02:29:00,-1.87424,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,27,25.5,26.5,18.4,0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27511",2019-07-20 02:30:00,-1.86731,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,27,25.5,26.5,18.4,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27512",2019-07-20 02:31:00,-1.85468,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,27,25.5,26.5,18.4,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27513",2019-07-20 02:32:00,-1.41116,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,27,25.5,26.5,18.3,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27514",2019-07-20 02:33:00,-2.09901,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,27,25.5,26.5,18.2,2.70774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27515",2019-07-20 02:34:00,-1.88701,0,0.987,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.2,3.60234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27516",2019-07-20 02:35:00,-1.90793,0,0.98,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.2,3.59226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27517",2019-07-20 02:36:00,-1.89368,0,0.978,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.2,1.50444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27518",2019-07-20 02:37:00,-1.81581,0,0.969,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.2,1.50444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27519",2019-07-20 02:38:00,-1.89501,0,0.966,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.2,1.49247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27520",2019-07-20 02:39:00,-1.77291,0,0.964,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.2,1.51011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27521",2019-07-20 02:40:00,-1.87727,0,0.969,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.2,1.49814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27522",2019-07-20 02:41:00,-1.73362,0,0.969,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.2,1.50381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27523",2019-07-20 02:42:00,-2.16965,0,0.503,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.2,1.08864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27524",2019-07-20 02:43:00,-1.8659,0,0.512,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.2,0.99729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27525",2019-07-20 02:44:00,-1.89295,0,0.512,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.3,1.00611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27526",2019-07-20 02:45:00,-1.88224,0,0.51,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.2,1.00044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27527",2019-07-20 02:46:00,-1.98654,0,0.507,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.2,0.98091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27528",2019-07-20 02:47:00,-1.95469,0,0.507,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.2,0.96957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27529",2019-07-20 02:48:00,-1.9971,0,0.505,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.3,0.97587,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27530",2019-07-20 02:49:00,-1.90881,0,0.508,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.3,0.98154,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27531",2019-07-20 02:50:00,-1.90256,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.4,0.59598,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27532",2019-07-20 02:51:00,-1.86112,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.3,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27533",2019-07-20 02:52:00,-1.8742,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.3,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27534",2019-07-20 02:53:00,-1.59539,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.3,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27535",2019-07-20 02:54:00,-1.85332,0,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,25.5,26.5,18.4,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27536",2019-07-20 02:55:00,-1.88117,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,18.5,0.47124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27537",2019-07-20 02:56:00,-1.87466,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,18.5,0.53361,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27538",2019-07-20 02:57:00,-1.61974,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,18.4,0.51534,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"27539",2019-07-20 02:58:00,-1.8484,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,18.3,0.51156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27540",2019-07-20 02:59:00,-1.85556,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,18.1,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27541",2019-07-20 03:00:00,-1.83684,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,17.9,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27542",2019-07-20 03:01:00,-1.58691,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26,18,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27543",2019-07-20 03:02:00,-1.86402,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26,18.2,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27544",2019-07-20 03:03:00,-1.83044,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.2,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27545",2019-07-20 03:04:00,-1.83589,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.1,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27546",2019-07-20 03:05:00,-1.81949,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.1,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27547",2019-07-20 03:06:00,-1.9562,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.1,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27548",2019-07-20 03:07:00,-1.80296,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.1,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27549",2019-07-20 03:08:00,-1.82845,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.1,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"27550",2019-07-20 03:09:00,-1.86911,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.1,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27551",2019-07-20 03:10:00,-1.82817,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.1,0.50652,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27552",2019-07-20 03:11:00,-1.84487,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.1,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27553",2019-07-20 03:12:00,-1.58943,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27554",2019-07-20 03:13:00,-2.10438,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18,0.50778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27555",2019-07-20 03:14:00,-1.90368,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.1,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27556",2019-07-20 03:15:00,-1.90987,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.2,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27557",2019-07-20 03:16:00,-1.92345,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.2,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27558",2019-07-20 03:17:00,-2.18841,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.2,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27559",2019-07-20 03:18:00,-1.83044,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.1,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27560",2019-07-20 03:19:00,-1.97571,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27561",2019-07-20 03:20:00,-1.80138,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18,0.52479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27562",2019-07-20 03:21:00,-1.79589,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18,0.52983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27563",2019-07-20 03:22:00,-1.25026,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.2,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27564",2019-07-20 03:23:00,-1.76028,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.3,0.53172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27565",2019-07-20 03:24:00,-1.79378,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26,18.4,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27566",2019-07-20 03:25:00,-1.77345,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,18.4,0.58905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27567",2019-07-20 03:26:00,-1.98273,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,18.3,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27568",2019-07-20 03:27:00,-1.73139,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,18.2,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27569",2019-07-20 03:28:00,-1.75306,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,18,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27570",2019-07-20 03:29:00,-1.79121,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,18,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27571",2019-07-20 03:30:00,-1.75656,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,17.9,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27572",2019-07-20 03:31:00,-1.74591,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,17.8,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27573",2019-07-20 03:32:00,-1.73025,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,17.8,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27574",2019-07-20 03:33:00,-1.70027,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,17.7,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27575",2019-07-20 03:34:00,-1.73055,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,17.7,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27576",2019-07-20 03:35:00,-1.68824,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,17.7,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27577",2019-07-20 03:36:00,-1.73934,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,17.8,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27578",2019-07-20 03:37:00,-1.82378,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,17.8,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27579",2019-07-20 03:38:00,-1.73996,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,17.8,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27580",2019-07-20 03:39:00,-1.49097,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,17.8,0.44478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27581",2019-07-20 03:40:00,-1.5743,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26.5,25,26,17.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27582",2019-07-20 03:41:00,-1.70349,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26.5,25,26,17.8,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27583",2019-07-20 03:42:00,-1.7601,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27584",2019-07-20 03:43:00,-1.71382,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27585",2019-07-20 03:44:00,-1.67652,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,17.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27586",2019-07-20 03:45:00,-1.66463,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,17.6,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27587",2019-07-20 03:46:00,-1.60909,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,17.4,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27588",2019-07-20 03:47:00,-1.67915,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,17.4,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27589",2019-07-20 03:48:00,-1.66495,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,17.5,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27590",2019-07-20 03:49:00,-1.5499,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,17.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27591",2019-07-20 03:50:00,-1.66444,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,17.6,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27592",2019-07-20 03:51:00,-1.64657,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,17.7,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27593",2019-07-20 03:52:00,-1.53939,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,17.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27594",2019-07-20 03:53:00,-1.36112,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.6,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27595",2019-07-20 03:54:00,-1.6714,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.6,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27596",2019-07-20 03:55:00,-1.67309,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27597",2019-07-20 03:56:00,-1.61886,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27598",2019-07-20 03:57:00,-1.71432,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27599",2019-07-20 03:58:00,-1.71873,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.6,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27600",2019-07-20 03:59:00,-1.29841,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27601",2019-07-20 04:00:00,-1.9184,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27602",2019-07-20 04:01:00,-1.71555,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27603",2019-07-20 04:02:00,-1.75892,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.7,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27604",2019-07-20 04:03:00,-1.64297,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27605",2019-07-20 04:04:00,-1.71291,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.8,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27606",2019-07-20 04:05:00,-1.67262,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27607",2019-07-20 04:06:00,-1.57541,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27608",2019-07-20 04:07:00,-1.66862,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.7,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27609",2019-07-20 04:08:00,-1.63015,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.6,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27610",2019-07-20 04:09:00,-1.42759,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.6,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27611",2019-07-20 04:10:00,-1.67839,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.7,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27612",2019-07-20 04:11:00,-1.67324,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.6,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27613",2019-07-20 04:12:00,-2.0999,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,26,17.6,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27614",2019-07-20 04:13:00,-1.66436,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,25.5,17.7,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27615",2019-07-20 04:14:00,-1.67024,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,25.5,17.7,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27616",2019-07-20 04:15:00,-1.65342,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,24.5,26.5,25,25.5,17.8,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27617",2019-07-20 04:16:00,-1.67677,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,23.5,24.5,26.5,25,25.5,17.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27618",2019-07-20 04:17:00,-1.69506,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,23.5,24.5,26.5,25,25.5,17.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27619",2019-07-20 04:18:00,-1.69077,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,23.5,24.5,26.5,25,25.5,17.9,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27620",2019-07-20 04:19:00,-1.87827,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,23.5,24.5,26.5,25,25.5,17.9,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27621",2019-07-20 04:20:00,-1.68247,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,23.5,24.5,26.5,25,25.5,17.8,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27622",2019-07-20 04:21:00,-1.821,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,23.5,24.5,26.5,25,25.5,17.9,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27623",2019-07-20 04:22:00,-1.76479,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,23.5,24.5,26.5,25,25.5,17.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27624",2019-07-20 04:23:00,-1.75784,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,23.5,24.5,26.5,25,25.5,17.8,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27625",2019-07-20 04:24:00,-1.99214,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,23.5,24.5,26.5,25,25.5,17.8,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27626",2019-07-20 04:25:00,-1.75497,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,23.5,24.5,26,25,25.5,17.6,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27627",2019-07-20 04:26:00,-1.3214,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,23.5,24.5,26,25,25.5,17.5,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27628",2019-07-20 04:27:00,-1.75017,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,23.5,24.5,26,25,25.5,17.5,0.42588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27629",2019-07-20 04:28:00,-1.80163,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,23.5,24.5,26,25,25.5,17.5,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27630",2019-07-20 04:29:00,-1.60253,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,23.5,24.5,26,25,25.5,17.5,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27631",2019-07-20 04:30:00,-1.78685,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,25,25.5,17.6,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27632",2019-07-20 04:31:00,-1.78521,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,25,25.5,17.6,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27633",2019-07-20 04:32:00,-1.73008,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,25,25.5,17.4,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27634",2019-07-20 04:33:00,-1.91916,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,25,25.5,17.4,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27635",2019-07-20 04:34:00,-1.66053,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,25,25.5,17.4,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27636",2019-07-20 04:35:00,-1.61594,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,25,25.5,17.4,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27637",2019-07-20 04:36:00,-1.59886,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,25,25.5,17.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27638",2019-07-20 04:37:00,-1.6004,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,24.5,25.5,17.4,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27639",2019-07-20 04:38:00,-1.58582,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,24.5,25.5,17.4,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27640",2019-07-20 04:39:00,-1.63467,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,24.5,25.5,17.4,0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27641",2019-07-20 04:40:00,-1.60126,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,24.5,25.5,17.4,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27642",2019-07-20 04:41:00,-1.35885,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,24.5,25.5,17.4,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27643",2019-07-20 04:42:00,-1.10558,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,24.5,25.5,17.5,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27644",2019-07-20 04:43:00,-1.51768,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,24.5,25.5,17.4,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27645",2019-07-20 04:44:00,-1.64608,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,24.5,25.5,17.4,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27646",2019-07-20 04:45:00,-1.56536,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,24.5,25.5,17.4,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27647",2019-07-20 04:46:00,-1.76725,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,17.2,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27648",2019-07-20 04:47:00,-1.53514,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,17.2,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27649",2019-07-20 04:48:00,-1.52564,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,17.2,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27650",2019-07-20 04:49:00,-2.14825,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,24.5,25.5,17.2,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27651",2019-07-20 04:50:00,-1.62149,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,24.5,25.5,17.3,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27652",2019-07-20 04:51:00,-1.61743,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,24.5,25.5,17.3,1.93284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27653",2019-07-20 04:52:00,-1.68754,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24.5,26,24.5,25.5,17.3,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27654",2019-07-20 04:53:00,-1.72982,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24,26,24.5,25.5,17.2,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27655",2019-07-20 04:54:00,-1.70371,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24,26,24.5,25.5,17,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27656",2019-07-20 04:55:00,-1.74014,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24,26,24.5,25.5,17.1,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27657",2019-07-20 04:56:00,-1.70382,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24,26,24.5,25.5,17,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27658",2019-07-20 04:57:00,-1.75464,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24,26,24.5,25.5,17,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27659",2019-07-20 04:58:00,-1.74833,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24,26,24.5,25.5,17.1,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27660",2019-07-20 04:59:00,-1.73086,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24,26,24.5,25.5,17.2,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27661",2019-07-20 05:00:00,-1.81409,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24,26,24.5,25.5,17.2,0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27662",2019-07-20 05:01:00,-1.55636,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24,26,24.5,25.5,17.2,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27663",2019-07-20 05:02:00,-1.56971,0,0,25,22,22,19,26.5,22,19,0,0,23,24,23.5,24,26,24.5,25.5,17.2,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27664",2019-07-20 05:03:00,-1.56453,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,17.1,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27665",2019-07-20 05:04:00,-1.34573,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,17.2,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27666",2019-07-20 05:05:00,-1.57861,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,17.1,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27667",2019-07-20 05:06:00,-1.58162,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,17.1,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27668",2019-07-20 05:07:00,-1.59498,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,17.1,0.66906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27669",2019-07-20 05:08:00,-1.39526,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,17.1,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27670",2019-07-20 05:09:00,-1.48845,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,17.1,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27671",2019-07-20 05:10:00,-1.5663,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,17.1,0.73899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27672",2019-07-20 05:11:00,-1.59617,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,17,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27673",2019-07-20 05:12:00,-1.57344,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.9,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27674",2019-07-20 05:13:00,-1.50789,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.8,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27675",2019-07-20 05:14:00,-1.58538,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.8,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27676",2019-07-20 05:15:00,-1.56083,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.9,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27677",2019-07-20 05:16:00,-1.54618,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.9,2.72034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27678",2019-07-20 05:17:00,-1.55395,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.9,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27679",2019-07-20 05:18:00,-1.56572,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.8,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27680",2019-07-20 05:19:00,-1.16912,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.9,0.64449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27681",2019-07-20 05:20:00,-1.92666,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,17,0.64386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27682",2019-07-20 05:21:00,-1.52437,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.9,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27683",2019-07-20 05:22:00,-1.51301,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.8,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27684",2019-07-20 05:23:00,-1.56238,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.7,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27685",2019-07-20 05:24:00,-1.54556,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.7,0.74781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27686",2019-07-20 05:25:00,-1.53304,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.7,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27687",2019-07-20 05:26:00,-1.35992,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.5,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27688",2019-07-20 05:27:00,-1.68124,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.5,1.02564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27689",2019-07-20 05:28:00,-0.717054,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25.5,16.5,1.03761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27690",2019-07-20 05:29:00,-1.3346,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24,26,24.5,25,16.4,1.07982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27691",2019-07-20 05:30:00,-0.973255,10,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23,24,26,24.5,25,16.4,1.13967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27692",2019-07-20 05:31:00,-0.887998,10,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23,24,26,24.5,25,16.5,1.07667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27693",2019-07-20 05:32:00,-0.728115,10,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23,24,26,24.5,25,16.4,1.08927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27694",2019-07-20 05:33:00,-0.700909,9,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23,24,26,24.5,25,16.4,1.09179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27695",2019-07-20 05:34:00,-0.612037,8,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.4,1.10061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27696",2019-07-20 05:35:00,0,7,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.3,1.06533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27697",2019-07-20 05:36:00,0,7,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.3,1.07037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27698",2019-07-20 05:37:00,0,6,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.5,1.07667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27699",2019-07-20 05:38:00,0,6,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.4,1.07667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27700",2019-07-20 05:39:00,-0.771874,6,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.5,1.08297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27701",2019-07-20 05:40:00,0,7,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.6,1.08297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27702",2019-07-20 05:41:00,0,7,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.6,1.09431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27703",2019-07-20 05:42:00,0,7,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.6,1.07982,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27704",2019-07-20 05:43:00,0,9,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.6,1.09431,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27705",2019-07-20 05:44:00,0,9,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.7,1.08927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27706",2019-07-20 05:45:00,0,9,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.7,1.08234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27707",2019-07-20 05:46:00,0,9,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.7,1.07604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27708",2019-07-20 05:47:00,0,9,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.7,1.07667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27709",2019-07-20 05:48:00,0,10,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.9,1.08864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27710",2019-07-20 05:49:00,0,11,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.8,1.0773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27711",2019-07-20 05:50:00,0,10,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.8,1.07667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27712",2019-07-20 05:51:00,0,12,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.9,1.08297,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27713",2019-07-20 05:52:00,0,12,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.9,1.14597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27714",2019-07-20 05:53:00,0,13,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.9,1.10061,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27715",2019-07-20 05:54:00,0,14,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,17,1.09557,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27716",2019-07-20 05:55:00,0,15,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,17,1.0899,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27717",2019-07-20 05:56:00,0,15,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.7,1.08549,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27718",2019-07-20 05:57:00,0,14,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24.5,25,16.6,1.0836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27719",2019-07-20 05:58:00,0,16,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24,25,16.3,1.08423,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27720",2019-07-20 05:59:00,0,16,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24,26,24,25,16.6,1.07667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27721",2019-07-20 06:00:00,0,17,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,26,24,25,16.5,1.0773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27722",2019-07-20 06:01:00,0,16,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,26,24,25,16.4,1.0962,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27723",2019-07-20 06:02:00,0,17,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,26,24,25,16.3,1.10124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27724",2019-07-20 06:03:00,0,19,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,26,24,25,16.3,1.10061,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27725",2019-07-20 06:04:00,0,19,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,26,24,25,16.2,1.09557,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27726",2019-07-20 06:05:00,0,19,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,26,24,25,16.2,1.09242,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27727",2019-07-20 06:06:00,0,20,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,26,24,25,16.2,1.09431,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27728",2019-07-20 06:07:00,0,22,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,26,24,25,16.2,1.13841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27729",2019-07-20 06:08:00,0,22,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,16.2,1.07667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27730",2019-07-20 06:09:00,0,25,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,16.2,1.07604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27731",2019-07-20 06:10:00,0,29,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,16.3,1.06407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27732",2019-07-20 06:11:00,0,29,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,16.4,1.08297,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"27733",2019-07-20 06:12:00,0,29,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,16.5,1.07982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27734",2019-07-20 06:13:00,0,29,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,16.5,1.05966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27735",2019-07-20 06:14:00,0,32,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,16.6,1.06218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27736",2019-07-20 06:15:00,0,37,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,16.7,1.04076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27737",2019-07-20 06:16:00,0,42,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,16.7,1.03887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27738",2019-07-20 06:17:00,0,44,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,16.8,1.03824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27739",2019-07-20 06:18:00,0,45,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,16.9,1.02564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27740",2019-07-20 06:19:00,0,47,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,17,1.02501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27741",2019-07-20 06:20:00,0,48,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,17.1,1.0143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27742",2019-07-20 06:21:00,0,50,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,17.2,1.0017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27743",2019-07-20 06:22:00,0,52,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,17.4,1.07037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27744",2019-07-20 06:23:00,0,54,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,17.5,0.99477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27745",2019-07-20 06:24:00,0,57,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,17.7,0.99477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27746",2019-07-20 06:25:00,0,56,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,17.8,0.98784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27747",2019-07-20 06:26:00,0,60,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,17.9,0.98595,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27748",2019-07-20 06:27:00,0,61,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,18.1,0.97398,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27749",2019-07-20 06:28:00,0,64,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,18.1,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27750",2019-07-20 06:29:00,0,65,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,18.1,0.95067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27751",2019-07-20 06:30:00,0,67,0,25,22,22,19,26.5,22,19,0,0,22,24,23,23.5,25.5,24,25,18.1,0.95004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27752",2019-07-20 06:31:00,0,68,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.2,0.33831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27753",2019-07-20 06:32:00,0,71,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.3,0.32067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27754",2019-07-20 06:33:00,0,72,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.4,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27755",2019-07-20 06:34:00,0,74,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.6,0.29673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27756",2019-07-20 06:35:00,0,77,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.8,0.28287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27757",2019-07-20 06:36:00,0,79,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,19,0.28413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27758",2019-07-20 06:37:00,0,80,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,19.1,0.3213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27759",2019-07-20 06:38:00,0,82,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,19.2,0.29421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27760",2019-07-20 06:39:00,-0.718282,84,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,19.3,0.25704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27761",2019-07-20 06:40:00,-1.16337,87,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,19.3,0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27762",2019-07-20 06:41:00,-1.42932,88,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,19.3,0.23751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27763",2019-07-20 06:42:00,-1.58509,91,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,19.2,0.23499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27764",2019-07-20 06:43:00,-1.72288,93,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,19.1,0.23814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27765",2019-07-20 06:44:00,-1.57966,96,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.9,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27766",2019-07-20 06:45:00,-1.72168,98,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.8,0.20979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27767",2019-07-20 06:46:00,-2.03325,101,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.6,0.20034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27768",2019-07-20 06:47:00,-1.72218,104,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.6,0.18522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27769",2019-07-20 06:48:00,-1.36156,101,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.6,0.19404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27770",2019-07-20 06:49:00,-1.80515,95,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.7,0.21861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27771",2019-07-20 06:50:00,-2.00398,85,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.8,0.2142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27772",2019-07-20 06:51:00,-2.04206,97,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.8,0.19341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27773",2019-07-20 06:52:00,-1.97556,112,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.8,0.38241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27774",2019-07-20 06:53:00,-1.82451,114,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.7,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27775",2019-07-20 06:54:00,-1.82534,112,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.7,0.10206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27776",2019-07-20 06:55:00,-1.74694,122,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.7,0.06993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27777",2019-07-20 06:56:00,-1.86677,129,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.7,0.03654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27778",2019-07-20 06:57:00,-1.71184,129,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,18.8,0.02646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27779",2019-07-20 06:58:00,-1.64197,133,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,19,0.00441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27780",2019-07-20 06:59:00,-1.54311,140,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,19.2,-0.0441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27781",2019-07-20 07:00:00,-1.54139,141,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,19.3,-0.03843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27782",2019-07-20 07:01:00,-1.43944,137,0,25,22,22,19,26.5,22,19,0,0,22,23.5,23,23.5,25.5,24,25,19.6,-0.04473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27783",2019-07-20 07:02:00,-1.41634,145,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,23.5,25.5,24,25,19.8,-0.0756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27784",2019-07-20 07:03:00,-1.43694,151,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,25,20.1,-0.10836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27785",2019-07-20 07:04:00,-1.43439,152,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24,25,20.4,-0.10773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27786",2019-07-20 07:05:00,-1.43932,155,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24.5,25,20.6,-0.1323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27787",2019-07-20 07:06:00,-1.01687,159,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24.5,25,20.7,-0.15183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27788",2019-07-20 07:07:00,-1.34449,160,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24.5,25,20.7,-0.11529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27789",2019-07-20 07:08:00,-1.38881,144,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24.5,25,20.7,-0.09072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27790",2019-07-20 07:09:00,-1.42692,144,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24.5,25,20.7,-0.06426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27791",2019-07-20 07:10:00,-1.38311,136,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24.5,25,20.7,-0.05733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27792",2019-07-20 07:11:00,-1.19229,164,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24.5,25,20.7,-0.16632,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27793",2019-07-20 07:12:00,-1.41477,169,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24.5,25,20.8,-0.18963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27794",2019-07-20 07:13:00,-1.26441,176,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24.5,25,20.7,-0.1953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27795",2019-07-20 07:14:00,-1.38806,138,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24.5,25,20.7,-0.05481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27796",2019-07-20 07:15:00,-1.44432,147,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24.5,25,20.7,-0.1008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27797",2019-07-20 07:16:00,-1.48948,160,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24.5,25,20.7,-0.1449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27798",2019-07-20 07:17:00,-1.45937,187,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24.5,25,20.8,-0.2268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27799",2019-07-20 07:18:00,-1.58852,197,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24.5,25,20.9,-0.24003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27800",2019-07-20 07:19:00,-1.28098,199,0,25,22,22,19,26.5,22,19,0,0,22.5,23.5,23,24,25.5,24.5,25,21,-0.22176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27801",2019-07-20 07:20:00,-1.58834,193,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.2,-0.20853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27802",2019-07-20 07:21:00,-1.68068,201,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.4,-0.2016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27803",2019-07-20 07:22:00,-1.67764,208,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.5,-0.19593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27804",2019-07-20 07:23:00,-1.62049,208,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.7,-0.26838,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27805",2019-07-20 07:24:00,-1.64056,202,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.8,-0.22176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27806",2019-07-20 07:25:00,-1.67405,168,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.8,-0.10143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27807",2019-07-20 07:26:00,-1.59421,144,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.9,-0.00189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27808",2019-07-20 07:27:00,-1.36589,121,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,22,0.47628,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27809",2019-07-20 07:28:00,-1.49907,118,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.9,0.07434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27810",2019-07-20 07:29:00,-1.76962,119,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.7,0.06804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27811",2019-07-20 07:30:00,-1.50238,124,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.7,0.03654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27812",2019-07-20 07:31:00,-1.67939,166,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.5,-0.1323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27813",2019-07-20 07:32:00,-1.51009,200,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.4,0.17577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27814",2019-07-20 07:33:00,-1.56672,227,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.3,-0.31059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27815",2019-07-20 07:34:00,-1.444,236,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.4,-0.34146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27816",2019-07-20 07:35:00,-1.51533,218,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.7,-0.26019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27817",2019-07-20 07:36:00,-1.45454,208,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,21.9,-0.24003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27818",2019-07-20 07:37:00,-1.49403,211,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,22.2,-0.2646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27819",2019-07-20 07:38:00,-1.45748,198,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,22.3,-0.1701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27820",2019-07-20 07:39:00,-1.50309,195,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,22.4,-0.20853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
