"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"27821",2019-07-20 07:40:00,-1.97451,227,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,22.3,-0.2835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27822",2019-07-20 07:41:00,-1.46881,248,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,22.2,-0.33453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27823",2019-07-20 07:42:00,-1.46042,273,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,22.2,-0.39123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27824",2019-07-20 07:43:00,-1.50668,279,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,22.3,-0.37233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27825",2019-07-20 07:44:00,-1.43035,264,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,22.6,-0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27826",2019-07-20 07:45:00,-1.46176,257,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,22.9,-0.32067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27827",2019-07-20 07:46:00,-1.33948,260,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,23.2,-0.35469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27828",2019-07-20 07:47:00,-0.955495,276,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24,25.5,24.5,25,23.5,-0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27829",2019-07-20 07:48:00,-1.43326,258,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25,23.7,-0.36666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27830",2019-07-20 07:49:00,-1.48981,284,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25,23.8,-0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27831",2019-07-20 07:50:00,-1.48613,299,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25,23.9,-0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27832",2019-07-20 07:51:00,-0.972974,292,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24,25.5,24.5,25,24,-0.35973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27833",2019-07-20 07:52:00,-1.57681,290,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,24,-0.37296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27834",2019-07-20 07:53:00,-1.76951,278,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,24.1,-0.64323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27835",2019-07-20 07:54:00,-1.55874,307,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,24.1,-0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27836",2019-07-20 07:55:00,-1.57518,307,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,24.1,-0.69426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27837",2019-07-20 07:56:00,-1.64557,316,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25,24,-0.77616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27838",2019-07-20 07:57:00,-1.51588,337,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25.5,24,-0.80829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27839",2019-07-20 07:58:00,-1.53959,332,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25.5,24,-0.81333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27840",2019-07-20 07:59:00,-1.53866,340,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25.5,24,-0.85239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27841",2019-07-20 08:00:00,-1.56423,343,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25.5,24,-0.85806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27842",2019-07-20 08:01:00,-1.51995,337,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25.5,24.1,-0.82656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27843",2019-07-20 08:02:00,-1.52147,337,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25.5,24.1,-0.75726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27844",2019-07-20 08:03:00,-1.55012,333,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,24.5,25.5,24.5,25.5,24.1,-0.8064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27845",2019-07-20 08:04:00,-1.52306,329,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,24.1,-0.81963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27846",2019-07-20 08:05:00,-1.54384,346,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,24.1,-0.90783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27847",2019-07-20 08:06:00,-1.49652,361,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,24.1,-0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27848",2019-07-20 08:07:00,-1.66251,320,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,24,-0.66906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27849",2019-07-20 08:08:00,-1.59839,247,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,23.9,-0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27850",2019-07-20 08:09:00,-1.58897,358,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,23.9,-0.92673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27851",2019-07-20 08:10:00,-1.56224,350,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,23.8,-0.92043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27852",2019-07-20 08:11:00,-1.32737,359,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,23.7,-1.0017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27853",2019-07-20 08:12:00,-1.54564,387,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,23.5,-1.13778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27854",2019-07-20 08:13:00,-1.44327,375,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,24.4,-1.00863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27855",2019-07-20 08:14:00,-1.45982,369,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,25,-1.03257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27856",2019-07-20 08:15:00,-1.68796,373,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,25.8,-1.02753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27857",2019-07-20 08:16:00,-1.53401,367,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,24.5,25.5,25.8,-0.99666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27858",2019-07-20 08:17:00,-1.53102,365,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,25.5,-0.98973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27859",2019-07-20 08:18:00,-1.49938,401,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,25.2,-1.12203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27860",2019-07-20 08:19:00,-1.52361,387,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,25.6,-1.06659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27861",2019-07-20 08:20:00,-0.917859,429,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,25.6,-1.22913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27862",2019-07-20 08:21:00,-1.50992,385,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,25.1,-1.05966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27863",2019-07-20 08:22:00,-1.51079,405,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,24.3,-1.16802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27864",2019-07-20 08:23:00,-1.56177,390,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,25.3,-1.09179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27865",2019-07-20 08:24:00,-1.54957,405,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,26.3,-1.29213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27866",2019-07-20 08:25:00,-1.56329,425,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,27.1,-1.21086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27867",2019-07-20 08:26:00,-1.48402,397,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,26.6,-1.1781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27868",2019-07-20 08:27:00,-1.78033,414,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,26.7,-1.23732,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27869",2019-07-20 08:28:00,-1.55424,429,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,26.5,-1.02501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27870",2019-07-20 08:29:00,-1.52754,427,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,25.9,-1.27386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27871",2019-07-20 08:30:00,-1.55386,418,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,25.5,-1.24236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27872",2019-07-20 08:31:00,-1.34128,398,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,25.3,-1.17369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27873",2019-07-20 08:32:00,-1.57369,414,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,25.2,-1.24803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27874",2019-07-20 08:33:00,-1.56278,463,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,25.2,-1.46475,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27875",2019-07-20 08:34:00,-1.53511,480,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,25,-1.55862,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27876",2019-07-20 08:35:00,-1.46812,484,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,24.7,-1.58193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27877",2019-07-20 08:36:00,-1.61767,498,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,25.2,-1.64493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27878",2019-07-20 08:37:00,-1.56398,497,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,25.2,-1.63233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27879",2019-07-20 08:38:00,-1.54478,508,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,25.8,-1.66446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27880",2019-07-20 08:39:00,-1.57941,503,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24.5,25.5,25,25.5,26.6,-1.65123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27881",2019-07-20 08:40:00,-1.42031,466,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,24.5,25.5,25,25.5,27,-1.52523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27882",2019-07-20 08:41:00,-1.57708,492,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,26.8,-1.60209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27883",2019-07-20 08:42:00,-1.58978,494,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,27.4,-1.61406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27884",2019-07-20 08:43:00,-1.6169,509,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,27.5,-1.6821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27885",2019-07-20 08:44:00,-1.66759,516,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,27.5,-1.69533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27886",2019-07-20 08:45:00,-1.70507,514,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,27.9,-1.7388,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27887",2019-07-20 08:46:00,-1.77825,541,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,28,-1.82196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27888",2019-07-20 08:47:00,-1.828,556,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,27.4,-1.88496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27889",2019-07-20 08:48:00,-1.72743,567,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,23.2,-1.94103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27890",2019-07-20 08:49:00,-1.74368,567,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,23.6,-1.91646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27891",2019-07-20 08:50:00,-1.67906,545,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,23.3,-1.82196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27892",2019-07-20 08:51:00,-1.47057,541,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,24.7,-1.8522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27893",2019-07-20 08:52:00,-1.60993,550,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,26,-1.79739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27894",2019-07-20 08:53:00,-1.59181,552,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,27.1,-1.92906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27895",2019-07-20 08:54:00,-1.58527,574,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,27.7,-1.93536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27896",2019-07-20 08:55:00,-1.8335,551,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,28.1,-1.8711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27897",2019-07-20 08:56:00,-1.66049,563,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,28,-1.91016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27898",2019-07-20 08:57:00,-1.5355,542,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,28,-1.63989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27899",2019-07-20 08:58:00,-1.52513,525,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,27.9,-1.72683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27900",2019-07-20 08:59:00,-1.56916,543,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,28.3,-1.87803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27901",2019-07-20 09:00:00,-1.75762,550,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,28.4,-1.87173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27902",2019-07-20 09:01:00,-1.57754,524,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,28.2,-1.73439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27903",2019-07-20 09:02:00,-1.56083,564,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,27.8,-1.91268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27904",2019-07-20 09:03:00,-1.56669,623,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,25.5,27.5,-2.04372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27905",2019-07-20 09:04:00,-1.56848,574,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,26,27.7,-1.94733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27906",2019-07-20 09:05:00,-1.54491,598,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,26,26.8,-2.06199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27907",2019-07-20 09:06:00,-1.4679,615,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,26,27.3,-2.13003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27908",2019-07-20 09:07:00,-1.3916,526,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,26,27.9,-1.77219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27909",2019-07-20 09:08:00,-1.62521,592,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,26,27.1,-0.60606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27910",2019-07-20 09:09:00,-1.60278,609,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,25,25.5,25,26,27.5,-1.95426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27911",2019-07-20 09:10:00,-1.64234,550,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25.5,25,26,27.9,-1.75203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27912",2019-07-20 09:11:00,-1.60401,554,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25.5,25,26,28.3,-1.90008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27913",2019-07-20 09:12:00,-1.56601,529,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25.5,25,26,27.6,-1.6884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27914",2019-07-20 09:13:00,-1.764,580,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25.5,25,26,28,-1.95489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27915",2019-07-20 09:14:00,-1.42668,565,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25.5,25,26,28.6,-1.83519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27916",2019-07-20 09:15:00,-1.57749,608,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25.5,25,26,28.9,-1.98135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27917",2019-07-20 09:16:00,-1.57166,557,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25,25.5,25,26,27.8,-1.97883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27918",2019-07-20 09:17:00,-1.57519,621,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25.5,25.5,25,26,26.1,-2.19051,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27919",2019-07-20 09:18:00,-1.59491,682,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25.5,25.5,25,26,27.2,-2.4318,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27920",2019-07-20 09:19:00,-1.59092,660,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25.5,25.5,25,26,28.2,-2.29446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27921",2019-07-20 09:20:00,-1.80002,611,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25.5,25.5,25,26,27.2,-2.05128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27922",2019-07-20 09:21:00,-1.54486,631,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25.5,25.5,25,26,26.9,-2.22453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27923",2019-07-20 09:22:00,-1.52347,603,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25.5,25.5,25,26,26.9,-2.07396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27924",2019-07-20 09:23:00,-1.56083,677,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25.5,25.5,25,26,27.9,-2.37636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27925",2019-07-20 09:24:00,-1.6001,695,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25.5,25.5,25,26,29,-2.37636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27926",2019-07-20 09:25:00,-1.02067,710,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25.5,25.5,25,26,29.8,-2.51433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27927",2019-07-20 09:26:00,-1.56761,764,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25.5,25.5,25,26,30.3,-2.60883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27928",2019-07-20 09:27:00,-2.21889,718,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25.5,25.5,25,26,30.3,-2.59686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27929",2019-07-20 09:28:00,-1.23015,751,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25.5,25.5,25.5,26,29.8,-1.97379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27930",2019-07-20 09:29:00,-1.63892,769,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,25.5,25.5,25.5,26,29.2,-2.25729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27931",2019-07-20 09:30:00,-1.55256,792,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25.5,26,28.9,-2.72223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27932",2019-07-20 09:31:00,-1.52209,826,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25.5,26,28.7,-2.85516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27933",2019-07-20 09:32:00,-1.5336,741,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25.5,26,28.7,-2.67876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27934",2019-07-20 09:33:00,-1.62965,750,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25.5,26,29,-2.56599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27935",2019-07-20 09:34:00,-1.6679,754,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25.5,26,29.2,-2.53386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27936",2019-07-20 09:35:00,-1.61456,591,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25.5,26,29.6,-1.11762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27937",2019-07-20 09:36:00,-1.62804,327,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,30.1,-0.49266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27938",2019-07-20 09:37:00,-1.60735,686,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,29.4,-2.4948,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27939",2019-07-20 09:38:00,-1.59914,783,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,28.8,-2.62773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27940",2019-07-20 09:39:00,-1.62663,851,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,28.2,-2.76003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27941",2019-07-20 09:40:00,-1.21824,666,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,28.4,-2.1987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27942",2019-07-20 09:41:00,-1.47928,778,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,29.1,-2.45826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27943",2019-07-20 09:42:00,-1.63152,377,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,29.4,-1.16046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27944",2019-07-20 09:43:00,-1.61619,611,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,29.5,-1.7136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27945",2019-07-20 09:44:00,-1.61815,622,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,29.1,-2.3814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27946",2019-07-20 09:45:00,-1.61766,788,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,29.1,-2.37132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27947",2019-07-20 09:46:00,-1.62137,633,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,29.5,-2.09286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27948",2019-07-20 09:47:00,-1.42123,699,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,27.4,-2.24469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27949",2019-07-20 09:48:00,-1.84104,418,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,26.8,-1.47105,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27950",2019-07-20 09:49:00,-1.61344,769,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,27.6,-2.65671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27951",2019-07-20 09:50:00,-1.60289,578,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,27.5,-1.91583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27952",2019-07-20 09:51:00,-1.57898,662,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,28.5,-2.42739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27953",2019-07-20 09:52:00,-1.59898,524,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,29.5,-1.6128,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27954",2019-07-20 09:53:00,-1.62495,781,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,29.9,-2.78523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27955",2019-07-20 09:54:00,-0.872191,617,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,30,-2.1105,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27956",2019-07-20 09:55:00,-1.47475,832,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,29.8,-2.76129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27957",2019-07-20 09:56:00,-1.48944,766,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25.5,25.5,26,30.3,-2.77893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27958",2019-07-20 09:57:00,-1.6417,870,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,31,-3.02463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27959",2019-07-20 09:58:00,-1.6595,465,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,31.3,-1.49562,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27960",2019-07-20 09:59:00,-1.61297,763,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,31,-2.69073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27961",2019-07-20 10:00:00,-1.59523,701,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,29.8,-2.57859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27962",2019-07-20 10:01:00,-1.38112,471,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,29.4,-1.62603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27963",2019-07-20 10:02:00,-1.6269,484,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,28.1,-2.20626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27964",2019-07-20 10:03:00,-1.64895,439,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,27.8,-1.61343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27965",2019-07-20 10:04:00,-1.64061,610,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,28.2,-1.60587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27966",2019-07-20 10:05:00,-1.59506,568,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,27.2,-1.86039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27967",2019-07-20 10:06:00,-1.64809,433,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,27.3,-1.59516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27968",2019-07-20 10:07:00,-1.25595,396,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,27.1,-1.31103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27969",2019-07-20 10:08:00,-1.39627,363,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,27.2,-1.22724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27970",2019-07-20 10:09:00,-1.60919,348,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,26.6,-1.15731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27971",2019-07-20 10:10:00,-1.63636,342,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,26.7,-1.134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27972",2019-07-20 10:11:00,-1.64882,335,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,27.8,-1.13526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27973",2019-07-20 10:12:00,-1.69066,328,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,28.3,-1.09809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27974",2019-07-20 10:13:00,-1.62853,326,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,28.2,-1.15353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27975",2019-07-20 10:14:00,-1.64552,344,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,27.8,-1.09683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27976",2019-07-20 10:15:00,-1.74601,785,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,27.2,-2.62773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27977",2019-07-20 10:16:00,-1.80623,780,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,27.9,-2.20059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27978",2019-07-20 10:17:00,-1.41731,311,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,28.6,-1.03383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27979",2019-07-20 10:18:00,-1.57783,368,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,28.8,-1.32363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27980",2019-07-20 10:19:00,-1.60171,361,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,28.9,-2.2302,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27981",2019-07-20 10:20:00,-1.60148,913,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26.5,25.5,25.5,26,29.4,-3.16197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27982",2019-07-20 10:21:00,-1.3738,979,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25.5,25.5,26,30.3,-2.84256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27983",2019-07-20 10:22:00,-1.64667,948,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25.5,25.5,26,30.6,-3.33144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27984",2019-07-20 10:23:00,-1.67105,691,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25.5,25.5,26,30.3,-3.58848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27985",2019-07-20 10:24:00,-1.63732,452,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25.5,25.5,26,29.4,-2.98431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27986",2019-07-20 10:25:00,-1.65559,776,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25.5,25.5,26,29.3,-3.0177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27987",2019-07-20 10:26:00,-1.70741,952,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25.5,25.5,26,29.3,-3.4965,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27988",2019-07-20 10:27:00,-1.55835,994,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25.5,25.5,26,29.7,-3.61683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27989",2019-07-20 10:28:00,-2.17662,893,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25.5,25.5,26,29.8,-3.06306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27990",2019-07-20 10:29:00,-1.84499,966,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25.5,25.5,26.5,30.5,-3.56706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27991",2019-07-20 10:30:00,-1.86952,997,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25.5,25.5,26.5,30.8,-3.58407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27992",2019-07-20 10:31:00,-1.82655,957,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,25.5,25.5,26.5,31,-3.54186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27993",2019-07-20 10:32:00,-1.78484,937,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,26,25.5,26.5,31.6,-3.20859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27994",2019-07-20 10:33:00,-1.74423,868,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,26,25.5,26.5,32,-3.22056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27995",2019-07-20 10:34:00,-1.4904,873,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,26,25.5,26.5,30.2,-3.11409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27996",2019-07-20 10:35:00,-0.960743,848,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,26,25.5,26.5,29.4,-3.19536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27997",2019-07-20 10:36:00,-1.69773,859,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,26.5,26,25.5,26.5,28.1,-3.13236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27998",2019-07-20 10:37:00,-1.62294,825,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,27.4,-2.94714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"27999",2019-07-20 10:38:00,-1.64769,892,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,28.5,-3.2886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28000",2019-07-20 10:39:00,-1.5573,919,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,27.7,-3.25017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28001",2019-07-20 10:40:00,-1.58438,942,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,28.9,-3.47319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28002",2019-07-20 10:41:00,-1.5095,995,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,30.7,-3.6792,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28003",2019-07-20 10:42:00,-1.59195,978,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,30.6,-3.6162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28004",2019-07-20 10:43:00,-1.57509,767,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,30,-2.34297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28005",2019-07-20 10:44:00,-1.60702,524,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,29.5,-1.70856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28006",2019-07-20 10:45:00,-1.55723,586,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,28.3,-2.4885,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28007",2019-07-20 10:46:00,-1.62295,852,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,29.3,-3.24639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28008",2019-07-20 10:47:00,-1.58647,970,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,29.4,-3.54249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28009",2019-07-20 10:48:00,-1.08146,941,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,28.6,-3.53619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28010",2019-07-20 10:49:00,-1.57235,1018,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,26.9,-3.74913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28011",2019-07-20 10:50:00,-1.57064,1044,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,25.9,-3.35538,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28012",2019-07-20 10:51:00,-1.62649,896,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,27.3,-3.75543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28013",2019-07-20 10:52:00,-1.64014,982,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,27.2,-3.6666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28014",2019-07-20 10:53:00,-1.65202,508,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,27.1,-1.82826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28015",2019-07-20 10:54:00,-1.72638,939,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,27,-3.50973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28016",2019-07-20 10:55:00,-1.85403,582,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,28.2,-3.30939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28017",2019-07-20 10:56:00,-1.67882,1044,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,27.3,-3.71637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28018",2019-07-20 10:57:00,-1.75238,883,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,27.7,-3.05865,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28019",2019-07-20 10:58:00,-1.70634,899,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,29.4,-3.0996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28020",2019-07-20 10:59:00,-1.73615,919,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,29.5,-3.37995,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28021",2019-07-20 11:00:00,-1.74377,1039,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,28.5,-4.10319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28022",2019-07-20 11:01:00,-1.66285,956,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,27.8,-3.72834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28023",2019-07-20 11:02:00,-1.70311,1007,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,26.7,-3.23379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28024",2019-07-20 11:03:00,-1.73443,957,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,26.4,-3.591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28025",2019-07-20 11:04:00,-1.7622,590,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,26.6,-2.21949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28026",2019-07-20 11:05:00,-1.72324,610,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,26.9,-2.3436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28027",2019-07-20 11:06:00,-1.72539,879,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,27.1,-2.31903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28028",2019-07-20 11:07:00,-1.62472,921,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,26.7,-2.79216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28029",2019-07-20 11:08:00,-1.70769,565,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,27.2,-2.20059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28030",2019-07-20 11:09:00,-1.66003,628,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,27.1,-2.32281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28031",2019-07-20 11:10:00,-1.72514,685,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,25.5,26.5,27.5,-2.84004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28032",2019-07-20 11:11:00,-1.67521,997,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,26,26.5,29,-3.9186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28033",2019-07-20 11:12:00,-1.68289,659,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,26,26.5,29.6,-3.969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28034",2019-07-20 11:13:00,-1.67148,931,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,26,26.5,30.2,-2.67624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28035",2019-07-20 11:14:00,-1.78356,734,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,26,26.5,29.7,-2.2176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28036",2019-07-20 11:15:00,-1.58174,1053,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,26,26.5,28.9,-4.12209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28037",2019-07-20 11:16:00,-1.72451,1201,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,27,26,26,26.5,27.7,-4.6431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28038",2019-07-20 11:17:00,-1.69037,1250,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,26,26.5,29,-2.2995,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28039",2019-07-20 11:18:00,-1.70277,629,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,26,26.5,29.1,-2.79279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28040",2019-07-20 11:19:00,-1.915,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,26,26.5,29.3,-5.09733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28041",2019-07-20 11:20:00,-1.65183,1241,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,26,26.5,28.3,-4.79493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28042",2019-07-20 11:21:00,-1.37279,1242,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,26,26.5,29,-4.76406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28043",2019-07-20 11:22:00,-1.72513,1182,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,26,26.5,31,-4.37346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28044",2019-07-20 11:23:00,-1.76118,1204,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,26,26.5,31.9,-4.30416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28045",2019-07-20 11:24:00,-1.67766,1229,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,26,26.5,31.5,-4.46103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28046",2019-07-20 11:25:00,-1.65956,1194,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,26,26.5,29.6,-4.18509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28047",2019-07-20 11:26:00,-1.71414,1180,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27.5,26,26,26.5,28.2,-4.24809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28048",2019-07-20 11:27:00,-1.6501,1210,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27.5,26,26,26.5,28.7,-4.25439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28049",2019-07-20 11:28:00,-1.33284,1156,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27.5,26,26,26.5,28.8,-4.2399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28050",2019-07-20 11:29:00,-1.68629,1114,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27.5,26,26,26.5,28,-4.32117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28051",2019-07-20 11:30:00,-1.67855,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27.5,26,26,26.5,27.9,-4.65066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28052",2019-07-20 11:31:00,-1.65721,1219,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27.5,26,26,26.5,27,-4.41693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28053",2019-07-20 11:32:00,-1.64561,1041,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27.5,26,26,26.5,27,-4.04586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28054",2019-07-20 11:33:00,-1.62684,1238,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27.5,26,26,26.5,27.3,-4.54986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28055",2019-07-20 11:34:00,-1.56606,1202,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27.5,26,26,26.5,27.6,-4.221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28056",2019-07-20 11:35:00,-1.6631,1036,0,25,22,22,19,26.5,22,19,0,0,24.5,24,25,27.5,26,26,26.5,28.4,-4.02759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28057",2019-07-20 11:36:00,-1.71164,1176,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,29.5,-3.84867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28058",2019-07-20 11:37:00,-1.71733,1006,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,27.8,-3.14559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28059",2019-07-20 11:38:00,-1.6759,612,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,27.5,-2.46141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28060",2019-07-20 11:39:00,-1.68331,657,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,27.3,-2.3499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28061",2019-07-20 11:40:00,-1.64349,908,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,27.3,-3.34656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28062",2019-07-20 11:41:00,-1.73397,870,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,27.7,-3.59541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28063",2019-07-20 11:42:00,-1.66638,1060,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,28.1,-3.99924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28064",2019-07-20 11:43:00,-1.61436,966,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,28.6,-3.49776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28065",2019-07-20 11:44:00,-1.69772,1111,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,27.9,-4.2714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28066",2019-07-20 11:45:00,-1.67587,1095,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,28.7,-4.1643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28067",2019-07-20 11:46:00,-1.78712,1127,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,28.7,-4.3407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28068",2019-07-20 11:47:00,-1.68554,1205,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,29.4,-4.61979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28069",2019-07-20 11:48:00,-1.60975,1238,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,29.4,-4.25439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28070",2019-07-20 11:49:00,-1.66323,744,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,28.1,-3.15945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28071",2019-07-20 11:50:00,-1.66721,1186,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,28.1,-4.59459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28072",2019-07-20 11:51:00,-1.64348,1237,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,27.7,-4.72626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28073",2019-07-20 11:52:00,-1.69394,947,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,28.6,-4.08681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28074",2019-07-20 11:53:00,-1.73175,666,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,28.4,-4.37913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28075",2019-07-20 11:54:00,-1.70728,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,28.5,-5.15214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28076",2019-07-20 11:55:00,-1.80929,1118,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,28.5,-4.56435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28077",2019-07-20 11:56:00,-1.72874,1124,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,27.5,-3.90726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28078",2019-07-20 11:57:00,-1.716,1010,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,27.2,-3.67479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28079",2019-07-20 11:58:00,-1.72684,961,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,26.9,-3.59919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28080",2019-07-20 11:59:00,-1.7229,989,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,26.9,-3.56643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28081",2019-07-20 12:00:00,-1.69758,945,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,27.4,-3.3957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28082",2019-07-20 12:01:00,-1.60673,1085,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,27.8,-4.40748,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28083",2019-07-20 12:02:00,-1.66339,1156,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,26.5,27.3,-4.26132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28084",2019-07-20 12:03:00,-1.7422,949,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,27.7,-3.58596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28085",2019-07-20 12:04:00,-1.73281,982,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,27.8,-3.64266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28086",2019-07-20 12:05:00,-1.77688,924,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,28.9,-3.49398,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28087",2019-07-20 12:06:00,-2.0991,800,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,29.5,-2.7342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28088",2019-07-20 12:07:00,-1.85581,659,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,30.4,-2.40156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28089",2019-07-20 12:08:00,-1.74001,615,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,30.2,-2.23587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28090",2019-07-20 12:09:00,-1.81944,679,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,30.6,-2.50236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28091",2019-07-20 12:10:00,-1.79581,700,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,29.5,-2.66427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28092",2019-07-20 12:11:00,-1.78469,666,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,29.9,-2.37888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28093",2019-07-20 12:12:00,-1.78454,678,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,31,-2.47023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28094",2019-07-20 12:13:00,-1.79533,644,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,30.2,-2.38077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28095",2019-07-20 12:14:00,-2.24947,692,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,29.3,-2.54457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28096",2019-07-20 12:15:00,-1.82228,739,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,30.9,-2.80413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28097",2019-07-20 12:16:00,-1.68673,770,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,31.1,-2.89737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28098",2019-07-20 12:17:00,-1.69508,811,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,31.4,-3.43413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28099",2019-07-20 12:18:00,-1.69504,880,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26,26,27,32.5,-3.6036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28100",2019-07-20 12:19:00,-1.64275,855,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,33.1,-3.1752,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28101",2019-07-20 12:20:00,-1.6796,737,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,33.4,-2.66616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28102",2019-07-20 12:21:00,-1.89042,581,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,33.3,-2.11113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28103",2019-07-20 12:22:00,-1.72381,576,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,32.2,-2.11806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28104",2019-07-20 12:23:00,-1.47305,599,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,31.6,-2.23776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28105",2019-07-20 12:24:00,-1.87213,589,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,29.4,-2.2617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28106",2019-07-20 12:25:00,-1.71759,704,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,28.3,-2.6649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28107",2019-07-20 12:26:00,-1.66474,762,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,28.7,-2.93643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28108",2019-07-20 12:27:00,-1.7356,1092,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,29.1,-4.07736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28109",2019-07-20 12:28:00,-1.83084,849,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,29,-3.34845,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28110",2019-07-20 12:29:00,-1.70182,1001,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,29.2,-4.1139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28111",2019-07-20 12:30:00,-1.65752,1175,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,29.5,-4.10193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28112",2019-07-20 12:31:00,-1.68392,1021,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,28.1,-3.99987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28113",2019-07-20 12:32:00,-1.77667,847,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,28.8,-3.09519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28114",2019-07-20 12:33:00,-1.72783,684,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,28.4,-2.52693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28115",2019-07-20 12:34:00,-1.61545,709,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,28.1,-2.8665,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28116",2019-07-20 12:35:00,-1.78727,1054,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,27.8,-4.26699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28117",2019-07-20 12:36:00,-1.86233,1243,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,27.8,-4.83777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28118",2019-07-20 12:37:00,-1.73898,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,30.2,-5.06079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28119",2019-07-20 12:38:00,-1.65692,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,31.1,-3.40389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28120",2019-07-20 12:39:00,-1.65616,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,30.2,-4.8888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28121",2019-07-20 12:40:00,-1.63643,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,30,-4.8447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28122",2019-07-20 12:41:00,-1.69056,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,30.2,-5.19876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28123",2019-07-20 12:42:00,-1.70123,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,28.6,-5.14773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28124",2019-07-20 12:43:00,-1.70237,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,28.1,-5.16159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28125",2019-07-20 12:44:00,-1.732,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,27.9,-4.89384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28126",2019-07-20 12:45:00,-1.7474,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,28.8,-4.75902,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28127",2019-07-20 12:46:00,-1.76402,1241,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,30.5,-4.82202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28128",2019-07-20 12:47:00,-1.31193,1168,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,31.6,-4.14036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
