"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"28129",2019-07-20 12:48:00,-1.76237,1141,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,31.2,-4.11201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28130",2019-07-20 12:49:00,-1.71197,1179,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,32.6,-4.44906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28131",2019-07-20 12:50:00,-1.81652,1010,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,31.8,-3.66786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28132",2019-07-20 12:51:00,-1.84806,1021,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,31,-1.80243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28133",2019-07-20 12:52:00,-1.93544,929,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,30.8,-1.1718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28134",2019-07-20 12:53:00,-1.83752,1185,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26,27,30.5,-2.4255,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28135",2019-07-20 12:54:00,-1.70327,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26.5,27,30.3,-2.44629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28136",2019-07-20 12:55:00,-1.82677,1112,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,30.2,-4.3344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28137",2019-07-20 12:56:00,-1.73186,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,30.4,-5.26113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28138",2019-07-20 12:57:00,-1.63445,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,30.6,-5.34618,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28139",2019-07-20 12:58:00,-1.69189,NA,0.18,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,31.2,-5.04756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28140",2019-07-20 12:59:00,-1.70965,NA,1.119,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26.5,27,29.6,-4.3659,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28141",2019-07-20 13:00:00,-2.19263,NA,0.833,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26.5,27,29.2,-4.7502,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28142",2019-07-20 13:01:00,-2.29872,NA,0.818,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26.5,27,29.3,-4.1643,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28143",2019-07-20 13:02:00,-2.67277,772,0.805,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26.5,27,29.1,-2.10609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28144",2019-07-20 13:03:00,-3.15866,669,0.8,25,22,22,19,26.5,22,19,0,0,25,24,25,27.5,26.5,26.5,27,28.5,-1.36773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28145",2019-07-20 13:04:00,-3.51333,536,0.795,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,28.1,-1.02186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28146",2019-07-20 13:05:00,-3.81241,507,0.937,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,28.4,-0.78876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28147",2019-07-20 13:06:00,-4.05908,513,0.936,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,29.1,-0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28148",2019-07-20 13:07:00,-4.68685,808,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,29.1,-2.75436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28149",2019-07-20 13:08:00,-4.41544,859,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,28,-3.10779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28150",2019-07-20 13:09:00,-4.03094,1133,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,28.1,-4.52403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28151",2019-07-20 13:10:00,-3.85443,1086,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,28.9,-3.69873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28152",2019-07-20 13:11:00,-3.42958,1156,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,28.8,-4.55616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28153",2019-07-20 13:12:00,-2.90709,1049,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,28.7,-3.94506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28154",2019-07-20 13:13:00,-2.86302,1069,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,28.6,-4.158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28155",2019-07-20 13:14:00,-2.33195,1007,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,29.1,-3.8304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28156",2019-07-20 13:15:00,-2.51313,973,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,29.1,-4.14918,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28157",2019-07-20 13:16:00,-2.34755,1041,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,29.1,-4.03137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28158",2019-07-20 13:17:00,-2.31061,905,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,29.9,-3.4146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28159",2019-07-20 13:18:00,-2.26816,801,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,29.2,-2.86839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28160",2019-07-20 13:19:00,-2.18397,738,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,29.3,-2.7342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28161",2019-07-20 13:20:00,-2.14633,865,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,29.7,-3.27726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28162",2019-07-20 13:21:00,-2.10589,930,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,29.5,-3.70566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28163",2019-07-20 13:22:00,-2.07395,723,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,28.7,-2.62647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28164",2019-07-20 13:23:00,-2.04035,687,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,28.7,-2.58615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28165",2019-07-20 13:24:00,-2.06078,791,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,28.7,-2.98053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28166",2019-07-20 13:25:00,-2.08194,709,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,28,-2.61639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28167",2019-07-20 13:26:00,-2.07968,626,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,28.5,-2.06136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28168",2019-07-20 13:27:00,-2.22768,839,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,28.7,-2.66049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28169",2019-07-20 13:28:00,-2.01349,852,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26.5,26.5,27,28.7,-3.10653,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28170",2019-07-20 13:29:00,-2.35717,992,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.7,-3.91986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28171",2019-07-20 13:30:00,-2.49061,910,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.1,-3.49713,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28172",2019-07-20 13:31:00,-2.86603,1150,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.2,-4.46229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28173",2019-07-20 13:32:00,-3.06389,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.8,-5.50053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28174",2019-07-20 13:33:00,-3.48449,855,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.2,-5.58936,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28175",2019-07-20 13:34:00,-3.65407,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.8,-5.6511,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28176",2019-07-20 13:35:00,-3.93274,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29,-5.42556,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28177",2019-07-20 13:36:00,-3.93342,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.1,-5.1786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28178",2019-07-20 13:37:00,-3.86403,1243,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.3,-4.81383,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28179",2019-07-20 13:38:00,-3.96137,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.9,-4.60656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28180",2019-07-20 13:39:00,-3.47807,1163,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.5,-4.3218,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28181",2019-07-20 13:40:00,-3.87173,995,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.4,-3.79197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28182",2019-07-20 13:41:00,-3.58684,944,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.3,-3.69117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28183",2019-07-20 13:42:00,-3.77483,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.7,-4.80438,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28184",2019-07-20 13:43:00,-3.6501,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.3,-5.17923,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28185",2019-07-20 13:44:00,-3.64452,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.6,-4.56939,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28186",2019-07-20 13:45:00,-3.52618,1069,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.7,-3.66534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28187",2019-07-20 13:46:00,-3.44207,892,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.2,-3.27789,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28188",2019-07-20 13:47:00,-3.42996,916,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.9,-3.49272,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28189",2019-07-20 13:48:00,-3.25285,761,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.8,-2.49228,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28190",2019-07-20 13:49:00,-3.31613,981,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.2,-4.43079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28191",2019-07-20 13:50:00,-3.25696,980,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.5,-3.94065,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28192",2019-07-20 13:51:00,-3.28627,1120,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.8,-4.24809,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28193",2019-07-20 13:52:00,-3.23313,1081,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29,-4.86234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28194",2019-07-20 13:53:00,-3.26375,1196,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.9,-4.90455,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28195",2019-07-20 13:54:00,-3.22174,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.3,-5.73804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28196",2019-07-20 13:55:00,-3.30356,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.2,-5.48793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28197",2019-07-20 13:56:00,-3.6575,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.2,-5.52006,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28198",2019-07-20 13:57:00,-3.26124,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.2,-5.44824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28199",2019-07-20 13:58:00,-3.22249,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.1,-4.31865,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28200",2019-07-20 13:59:00,-3.23639,849,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.2,-3.18087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28201",2019-07-20 14:00:00,-3.17401,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.3,-4.74642,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28202",2019-07-20 14:01:00,-2.97176,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.7,-5.41863,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28203",2019-07-20 14:02:00,-3.33518,956,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.8,-3.96837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28204",2019-07-20 14:03:00,-3.39268,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29,-4.85226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28205",2019-07-20 14:04:00,-3.1941,1094,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.3,-4.4352,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28206",2019-07-20 14:05:00,-3.28807,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.8,-4.76469,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28207",2019-07-20 14:06:00,-3.13248,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.2,-4.90392,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28208",2019-07-20 14:07:00,-3.19599,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.4,-4.83399,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28209",2019-07-20 14:08:00,-3.10151,1211,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.1,-5.27373,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28210",2019-07-20 14:09:00,-3.07414,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,31,-5.17293,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28211",2019-07-20 14:10:00,-3.10003,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.9,-5.28066,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28212",2019-07-20 14:11:00,-3.09054,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.6,-5.09166,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28213",2019-07-20 14:12:00,-3.11735,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.3,-5.19813,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28214",2019-07-20 14:13:00,-3.0644,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.6,-5.26995,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28215",2019-07-20 14:14:00,-2.89174,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.8,-5.25483,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28216",2019-07-20 14:15:00,-3.09162,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,28.9,-5.23089,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28217",2019-07-20 14:16:00,-2.98042,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.3,-5.14836,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28218",2019-07-20 14:17:00,-3.14833,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30,-5.22333,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28219",2019-07-20 14:18:00,-3.16864,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.8,-4.90455,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28220",2019-07-20 14:19:00,-3.16969,974,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.5,-5.11749,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28221",2019-07-20 14:20:00,-3.13966,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.4,-4.83273,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28222",2019-07-20 14:21:00,-3.40338,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.5,-5.07717,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28223",2019-07-20 14:22:00,-3.16191,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.3,-5.10615,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28224",2019-07-20 14:23:00,-3.1493,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,26.5,26.5,27,30.3,-5.18553,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28225",2019-07-20 14:24:00,-3.13204,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,26.5,26.5,27,30.4,-5.12946,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28226",2019-07-20 14:25:00,-3.15791,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,26.5,26.5,27,30,-5.1282,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28227",2019-07-20 14:26:00,-3.11038,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,26.5,26.5,27,29.3,-5.10363,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28228",2019-07-20 14:27:00,-3.26754,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.4,-5.07906,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28229",2019-07-20 14:28:00,-3.16452,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.8,-4.83399,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28230",2019-07-20 14:29:00,-3.13179,1216,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,27,26.5,27,30.5,-4.5171,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28231",2019-07-20 14:30:00,-3.158,1063,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,27,26.5,27,31,-3.86064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28232",2019-07-20 14:31:00,-3.13825,882,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,27,26.5,27,30.2,-3.0807,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28233",2019-07-20 14:32:00,-3.0328,917,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,29.8,-3.52296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28234",2019-07-20 14:33:00,-3.1203,1080,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,30.2,-4.00617,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28235",2019-07-20 14:34:00,-3.57076,1156,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,29.8,-4.44906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28236",2019-07-20 14:35:00,-3.54985,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,29.9,-5.2479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28237",2019-07-20 14:36:00,-3.82454,1217,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,29.5,-5.1471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28238",2019-07-20 14:37:00,-3.27171,1128,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,29.4,-3.37869,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28239",2019-07-20 14:38:00,-3.5737,971,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,30.4,-2.21319,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28240",2019-07-20 14:39:00,-3.66468,382,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,30.4,-1.24173,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28241",2019-07-20 14:40:00,-3.60446,631,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,29.9,-2.26296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28242",2019-07-20 14:41:00,-4.11775,1180,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,29.9,-4.27329,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28243",2019-07-20 14:42:00,-3.57598,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,29.9,-4.90014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28244",2019-07-20 14:43:00,-3.56439,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,29.9,-5.03748,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28245",2019-07-20 14:44:00,-3.53152,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,30,-5.02299,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28246",2019-07-20 14:45:00,-3.58015,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,29.8,-4.95243,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28247",2019-07-20 14:46:00,-3.54398,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,30,-4.87809,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28248",2019-07-20 14:47:00,-3.47627,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,30.2,-4.81635,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28249",2019-07-20 14:48:00,-2.58703,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27,30.1,-4.87305,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28250",2019-07-20 14:49:00,-3.29636,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27.5,29.2,-4.84533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28251",2019-07-20 14:50:00,-3.29883,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27.5,29.3,-4.82076,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28252",2019-07-20 14:51:00,-3.30738,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27.5,30.1,-4.77792,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28253",2019-07-20 14:52:00,-3.37493,NA,0,25,22,22,19,26.5,22,19,0,0,26,24,25.5,27.5,27,26.5,27.5,30,-4.76973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28254",2019-07-20 14:53:00,-3.28693,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,27.5,27,26.5,27.5,29.5,-4.73193,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28255",2019-07-20 14:54:00,-3.27545,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27.5,27,26.5,27.5,29.8,-4.73256,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28256",2019-07-20 14:55:00,-3.24158,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27.5,27,26.5,27.5,29.7,-4.72185,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28257",2019-07-20 14:56:00,-2.86589,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,27.5,27,26.5,27.5,29.9,-4.70169,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28258",2019-07-20 14:57:00,-3.69407,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,29.4,-4.69476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28259",2019-07-20 14:58:00,-3.14642,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,29.6,-4.65696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28260",2019-07-20 14:59:00,-3.14606,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,29.8,-4.662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28261",2019-07-20 15:00:00,-3.20619,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,30.3,-4.65633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28262",2019-07-20 15:01:00,-3.13006,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,29.7,-4.66956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28263",2019-07-20 15:02:00,-3.18983,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,30.1,-4.66893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28264",2019-07-20 15:03:00,-3.39445,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,29.9,-4.662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28265",2019-07-20 15:04:00,-3.2709,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,29.5,-4.68153,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28266",2019-07-20 15:05:00,-3.26897,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,29.6,-4.68783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28267",2019-07-20 15:06:00,-3.30019,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,29.6,-4.63113,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28268",2019-07-20 15:07:00,-3.11821,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,31,-4.63113,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28269",2019-07-20 15:08:00,-2.95552,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,30.3,-4.6494,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28270",2019-07-20 15:09:00,-3.3264,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,30.4,-4.64373,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28271",2019-07-20 15:10:00,-3.37631,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,30.2,-4.61601,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28272",2019-07-20 15:11:00,-3.36663,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,30.6,-4.60026,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28273",2019-07-20 15:12:00,-3.37069,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,30.7,-3.1626,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28274",2019-07-20 15:13:00,-3.44073,1244,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,30.9,-4.57821,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28275",2019-07-20 15:14:00,-3.40807,1240,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,31.7,-4.60089,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28276",2019-07-20 15:15:00,-3.37882,1242,0,25,22,22,19,26.5,22,19,0,6.00571428571429,25.5,24.5,25.5,28,27,26.5,27.5,30.8,-4.61538,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28277",2019-07-20 15:16:00,-3.37693,1250,0,25,22,22,19,26.5,22,19,0,6.682,25.5,24.5,25.5,28,27,26.5,27.5,31,-3.80646,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28278",2019-07-20 15:17:00,-3.10029,1241,0,25,22,22,19,26.5,22,19,0,6.93885245901639,25.5,24.5,25.5,28,27,26.5,27.5,31.6,-4.47867,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28279",2019-07-20 15:18:00,-3.33036,NA,0,25,22,22,19,26.5,22,19,0,3.98754098360656,25.5,24.5,25.5,28,27,26.5,27.5,30.9,-4.12272,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28280",2019-07-20 15:19:00,-3.34912,1222,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,31,-4.51395,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28281",2019-07-20 15:20:00,-3.2684,1190,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,30.7,-4.24683,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28282",2019-07-20 15:21:00,-3.34854,1248,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,31.1,-4.52403,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28283",2019-07-20 15:22:00,-3.32344,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,26.5,27.5,30.7,-4.55175,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28284",2019-07-20 15:23:00,-3.26041,1234,0,25,22,22,19,26.5,22,19,0,2.38672131147541,25.5,24.5,25.5,28,27,26.5,27.5,31.3,-4.41504,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28285",2019-07-20 15:24:00,-3.18641,NA,0,25,22,22,19,26.5,22,19,0,6.99081967213115,25.5,24.5,25.5,28,27,26.5,27.5,31.3,-4.41126,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28286",2019-07-20 15:25:00,-3.21661,NA,0,25,22,22,19,26.5,22,19,0,7.031,25.5,24.5,25.5,28,27,26.5,27.5,31.6,-3.4839,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28287",2019-07-20 15:26:00,-3.1149,NA,0,25,22,22,19,26.5,22,19,0,7.03377049180328,25.5,24.5,25.5,28,27,26.5,27.5,31.4,-4.68153,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28288",2019-07-20 15:27:00,-3.44064,NA,0,25,22,22,19,26.5,22,19,0,7.01967213114754,25.5,24.5,25.5,28,27,26.5,27.5,32.5,-4.63176,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28289",2019-07-20 15:28:00,-3.40015,NA,0,25,22,22,19,26.5,22,19,0,7.00916666666667,25.5,24.5,25.5,28,27,26.5,27.5,32,-4.65759,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28290",2019-07-20 15:29:00,-3.00412,NA,0,25,22,22,19,26.5,22,19,0,7.00311475409836,25.5,24.5,25.5,28,27,26.5,27.5,31,-4.71933,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28291",2019-07-20 15:30:00,-3.42238,1240,0,25,22,22,19,26.5,22,19,0,1.26229508196721,25.5,24.5,25.5,28,27,26.5,27.5,31.6,-4.15233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28292",2019-07-20 15:31:00,-3.06663,1156,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,27,27.5,30.3,-4.02507,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28293",2019-07-20 15:32:00,-3.14278,1173,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,27,27.5,30.4,-4.34763,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28294",2019-07-20 15:33:00,-3.1667,653,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,27,27,27.5,30.6,-1.98387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28295",2019-07-20 15:34:00,-2.87881,1206,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,27.5,31.4,-4.32873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28296",2019-07-20 15:35:00,-3.11986,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,27.5,31.8,-4.39929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28297",2019-07-20 15:36:00,-3.12509,1176,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,27.5,30.8,-4.1139,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28298",2019-07-20 15:37:00,-3.28676,1241,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,27.5,31.4,-4.46733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28299",2019-07-20 15:38:00,-3.20092,1240,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,27.5,31.5,-4.54797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28300",2019-07-20 15:39:00,-3.22388,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,27.5,31.2,-4.66326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28301",2019-07-20 15:40:00,-3.59831,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,27.5,31.9,-4.52655,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28302",2019-07-20 15:41:00,-3.78051,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,27.5,32.3,-4.36086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28303",2019-07-20 15:42:00,-3.35389,1175,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,27.5,31.2,-4.36086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28304",2019-07-20 15:43:00,-3.34363,1172,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,27.5,30.7,-4.13973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28305",2019-07-20 15:44:00,-3.33622,1150,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27.5,27,27.5,30.9,-4.09059,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28306",2019-07-20 15:45:00,-3.3099,1011,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27.5,27,27.5,30.7,-3.54249,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28307",2019-07-20 15:46:00,-3.30004,943,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27.5,27,27.5,31.1,-3.08259,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28308",2019-07-20 15:47:00,-3.18815,963,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,31.8,-3.78756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28309",2019-07-20 15:48:00,-3.32963,1124,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,31.3,-4.2147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28310",2019-07-20 15:49:00,-3.34798,1195,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,31,-4.17753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28311",2019-07-20 15:50:00,-3.30829,1213,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,31.3,-4.27266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28312",2019-07-20 15:51:00,-3.2975,1203,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,30.8,-4.31613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28313",2019-07-20 15:52:00,-3.24731,1210,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,30.7,-4.43016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28314",2019-07-20 15:53:00,-3.30899,1207,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,30.6,-4.48497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28315",2019-07-20 15:54:00,-3.56199,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,30.8,-3.40389,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28316",2019-07-20 15:55:00,-3.2688,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,31.6,-4.80123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28317",2019-07-20 15:56:00,-2.72434,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,31.5,-4.70169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28318",2019-07-20 15:57:00,-3.22195,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,31.1,-4.85163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28319",2019-07-20 15:58:00,-3.27906,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,31.5,-4.76973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28320",2019-07-20 15:59:00,-3.25998,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,31.4,-4.77666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28321",2019-07-20 16:00:00,-3.22019,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,31.3,-4.24746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28322",2019-07-20 16:01:00,-3.61234,1076,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,30.7,-2.38959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28323",2019-07-20 16:02:00,-3.24789,1249,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,30.6,-4.51143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28324",2019-07-20 16:03:00,-3.22064,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,31.1,-4.1013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28325",2019-07-20 16:04:00,-3.33193,993,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,30.8,-3.2949,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28326",2019-07-20 16:05:00,-3.42266,955,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,31.1,-3.62439,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28327",2019-07-20 16:06:00,-3.49333,1013,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,31,-3.27789,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28328",2019-07-20 16:07:00,-3.38627,967,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,28,27.5,27,27.5,30.9,-3.7044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28329",2019-07-20 16:08:00,-3.72057,1229,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27,27.5,31.3,-4.4352,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28330",2019-07-20 16:09:00,-3.54391,1204,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27,27.5,30.8,-4.5612,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28331",2019-07-20 16:10:00,-3.09511,1186,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27,27.5,31.2,-3.4083,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28332",2019-07-20 16:11:00,-3.37593,1159,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27,27.5,31.6,-4.39173,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28333",2019-07-20 16:12:00,-3.1921,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27,27.5,30.8,-4.93983,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28334",2019-07-20 16:13:00,-3.38499,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27,27.5,30.5,-4.99464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28335",2019-07-20 16:14:00,-3.30443,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27,27.5,30.6,-5.10426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28336",2019-07-20 16:15:00,-3.36854,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27,27.5,30.9,-4.61853,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28337",2019-07-20 16:16:00,-3.33552,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27,27.5,30.2,-4.34196,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28338",2019-07-20 16:17:00,-3.46937,1236,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27,27.5,30.6,-4.41945,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28339",2019-07-20 16:18:00,-3.25435,1195,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27,27.5,31.4,-4.4856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28340",2019-07-20 16:19:00,-3.24827,1242,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27,28,30.6,-4.45851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28341",2019-07-20 16:20:00,-3.30813,1220,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27,28,30.4,-4.37472,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28342",2019-07-20 16:21:00,-3.85216,1206,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27,28,31.2,-4.30164,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28343",2019-07-20 16:22:00,-3.31396,1208,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27,28,31.2,-4.2777,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28344",2019-07-20 16:23:00,-3.22449,1212,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27.5,28,31,-4.31802,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28345",2019-07-20 16:24:00,-3.27331,1187,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27.5,28,30.7,-4.23486,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28346",2019-07-20 16:25:00,-3.10011,1158,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27.5,28,31.2,-4.13973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28347",2019-07-20 16:26:00,-3.2329,1103,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27.5,28,31.1,-3.89466,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28348",2019-07-20 16:27:00,-3.30861,1066,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27.5,28,31.7,-3.46311,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28349",2019-07-20 16:28:00,-3.60631,862,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27.5,28,30.5,-3.15189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28350",2019-07-20 16:29:00,-3.2464,868,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27.5,28,30.9,-3.00636,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28351",2019-07-20 16:30:00,-3.5568,942,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27.5,28,30.6,-3.29742,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28352",2019-07-20 16:31:00,-3.23628,965,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27.5,28,30.2,-3.35916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28353",2019-07-20 16:32:00,-3.36563,930,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27.5,28,30,-3.21489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28354",2019-07-20 16:33:00,-3.28375,901,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26,27.5,27.5,27.5,28,30.4,-3.21615,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28355",2019-07-20 16:34:00,-2.97802,943,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26.5,27.5,27.5,27.5,28,30.7,-3.31191,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28356",2019-07-20 16:35:00,-3.29519,943,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26.5,27.5,27.5,27.5,28,30.5,-3.22245,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28357",2019-07-20 16:36:00,-3.30508,306,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26.5,27.5,27.5,27.5,28,30.6,-0.756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28358",2019-07-20 16:37:00,-3.36259,289,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26.5,27.5,27.5,27.5,28,30.4,-0.68733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28359",2019-07-20 16:38:00,-3.25585,803,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26.5,27.5,27.5,27.5,28,30.3,-3.71574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28360",2019-07-20 16:39:00,-3.31903,1111,0,25,22,22,19,26.5,22,19,0,0,26,24.5,26.5,27.5,27.5,27.5,28,30.4,-3.9753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28361",2019-07-20 16:40:00,-3.34747,757,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,30.7,-3.9186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28362",2019-07-20 16:41:00,-3.58748,1090,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,30.3,-3.80079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28363",2019-07-20 16:42:00,-3.44959,276,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,30.5,-0.66339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28364",2019-07-20 16:43:00,-3.41653,1092,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,30.4,-3.39129,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28365",2019-07-20 16:44:00,-3.56746,1089,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,30.4,-3.91923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28366",2019-07-20 16:45:00,-3.55342,1097,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,30.9,-3.90348,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28367",2019-07-20 16:46:00,-3.5847,1085,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,30.9,-3.91293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28368",2019-07-20 16:47:00,-3.56769,1067,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,30.4,-3.76362,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28369",2019-07-20 16:48:00,-3.72541,1044,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,30.5,-3.71259,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28370",2019-07-20 16:49:00,-3.54009,1014,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,30.9,-3.62124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28371",2019-07-20 16:50:00,-3.58213,993,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,31.2,-3.528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28372",2019-07-20 16:51:00,-3.60585,983,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,31.9,-3.46878,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28373",2019-07-20 16:52:00,-3.68821,966,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,31.3,-3.37869,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28374",2019-07-20 16:53:00,-3.61422,954,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,30.8,-3.3264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28375",2019-07-20 16:54:00,-3.59095,947,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,31.1,-3.27033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28376",2019-07-20 16:55:00,-3.5061,935,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,31.2,-3.24198,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28377",2019-07-20 16:56:00,-3.70682,929,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,30.7,-3.20166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28378",2019-07-20 16:57:00,-3.75069,931,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,31.4,-3.21804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28379",2019-07-20 16:58:00,-3.69733,929,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,31.3,-3.2067,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28380",2019-07-20 16:59:00,-3.78108,919,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,27.5,27.5,28,31.1,-3.1941,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28381",2019-07-20 17:00:00,-3.66098,915,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,28,27.5,28,31,-3.17646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28382",2019-07-20 17:01:00,-3.56813,910,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,28,27.5,28,31.5,-3.15693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28383",2019-07-20 17:02:00,-3.64232,906,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,28,27.5,28,31,-3.12039,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28384",2019-07-20 17:03:00,-3.58047,899,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,28,27.5,28,30.4,-3.10842,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28385",2019-07-20 17:04:00,-3.68326,897,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,28,27.5,28,31,-3.11598,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28386",2019-07-20 17:05:00,-3.77322,884,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,28,27.5,28,31.5,-2.96982,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28387",2019-07-20 17:06:00,-3.58385,879,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,28,27.5,28,32,-3.02589,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28388",2019-07-20 17:07:00,-3.51293,875,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,28,27.5,28,31.2,-3.01833,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28389",2019-07-20 17:08:00,-3.66391,883,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,28,27.5,28,31.3,-3.06873,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28390",2019-07-20 17:09:00,-3.46578,883,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,28,27.5,28,31.7,-2.91879,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28391",2019-07-20 17:10:00,-3.63888,864,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,28,27.5,28,31.2,-2.98935,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28392",2019-07-20 17:11:00,-3.85599,854,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,28,27.5,28,31.2,-2.92572,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28393",2019-07-20 17:12:00,-3.894,855,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,28,27.5,28,31.2,-2.94903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28394",2019-07-20 17:13:00,-3.88806,858,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,28,27.5,28,31.3,-2.94966,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28395",2019-07-20 17:14:00,-3.38086,831,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27.5,28,27.5,28,31.3,-2.87973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28396",2019-07-20 17:15:00,-3.77673,834,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,27.5,28,31.2,-2.89863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28397",2019-07-20 17:16:00,-3.74139,843,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,27.5,28,31.6,-2.8602,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28398",2019-07-20 17:17:00,-3.7367,840,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,31.4,-2.84067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28399",2019-07-20 17:18:00,-3.7232,835,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,30.6,-2.80098,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28400",2019-07-20 17:19:00,-3.76246,828,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,31,-2.76507,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28401",2019-07-20 17:20:00,-3.74868,825,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,31.4,-2.71845,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28402",2019-07-20 17:21:00,-3.55743,766,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,31.7,-2.39589,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28403",2019-07-20 17:22:00,-3.73606,805,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,32.1,-2.61828,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28404",2019-07-20 17:23:00,-3.74905,774,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,31.5,-2.30769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28405",2019-07-20 17:24:00,-3.68277,797,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,31.8,-2.67876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28406",2019-07-20 17:25:00,-3.51813,795,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,30.8,-2.67813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28407",2019-07-20 17:26:00,-3.65239,791,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,31.1,-2.66553,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28408",2019-07-20 17:27:00,-3.64266,789,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,31.4,-2.64726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28409",2019-07-20 17:28:00,-3.60417,785,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,31.2,-2.62143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28410",2019-07-20 17:29:00,-3.76556,785,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,30.6,-2.6208,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28411",2019-07-20 17:30:00,-3.77422,781,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,30.6,-2.62647,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28412",2019-07-20 17:31:00,-3.70553,761,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,31.2,-2.56788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28413",2019-07-20 17:32:00,-3.55911,765,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,31.7,-2.56347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28414",2019-07-20 17:33:00,-3.82096,687,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,31.4,-2.32092,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28415",2019-07-20 17:34:00,-4.14133,636,0,25,22,22,19,26.5,22,19,0,0,26.5,25,27,27.5,28,28,28.5,31.1,-2.2428,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28416",2019-07-20 17:35:00,-3.80503,727,0,25,22,22,19,26.5,22,19,0,0,26.5,25,27,27.5,28,28,28.5,30.9,-2.38896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28417",2019-07-20 17:36:00,-3.84093,755,0,25,22,22,19,26.5,22,19,0,0,26.5,25,27,27.5,28,28,28.5,30.8,-2.49606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28418",2019-07-20 17:37:00,-3.82685,282,0,25,22,22,19,26.5,22,19,0,0,26.5,25,27,27.5,28,28,28.5,31.3,-2.0853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28419",2019-07-20 17:38:00,-3.72549,765,0,25,22,22,19,26.5,22,19,0,0,26.5,25,27,27.5,28,28,28.5,30.9,-2.42676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28420",2019-07-20 17:39:00,-3.83001,753,0,25,22,22,19,26.5,22,19,0,0,26.5,25,27,27.5,28,28,28.5,31,-1.29276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28421",2019-07-20 17:40:00,-3.82624,727,0,25,22,22,19,26.5,22,19,0,0,26.5,25,27,27.5,28,28,28.5,31.3,-2.29446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28422",2019-07-20 17:41:00,-3.49945,691,0,25,22,22,19,26.5,22,19,0,0,26.5,25,27,27.5,28,28,28.5,31.3,-2.14893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28423",2019-07-20 17:42:00,-3.91117,666,0,25,22,22,19,26.5,22,19,0,0,26.5,25,27,27.5,28,28,28.5,30.8,-2.10546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28424",2019-07-20 17:43:00,-3.91027,685,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28,28.5,30.8,-2.04183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28425",2019-07-20 17:44:00,-3.90495,683,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28,28.5,31.1,-2.07396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28426",2019-07-20 17:45:00,-3.95365,678,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28,28.5,31.4,-2.08593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28427",2019-07-20 17:46:00,-3.94708,678,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28,28.5,31.5,-2.06451,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28428",2019-07-20 17:47:00,-3.9802,658,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28,28.5,31.1,-2.01096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28429",2019-07-20 17:48:00,-3.80936,623,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28,28.5,31.4,-1.82826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28430",2019-07-20 17:49:00,-3.97781,532,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28,28.5,31.5,-1.55043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28431",2019-07-20 17:50:00,-4.02866,489,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28,28.5,31.2,-1.34253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28432",2019-07-20 17:51:00,-3.99562,355,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28,28.5,31.1,-0.92673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28433",2019-07-20 17:52:00,-4.02314,396,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28,28.5,31.1,-1.02186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28434",2019-07-20 17:53:00,-4.00239,603,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28,28.5,30.5,-1.67706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28435",2019-07-20 17:54:00,-3.87755,594,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28,28.5,30.9,-1.74069,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
