"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"28436",2019-07-20 17:55:00,-4.25331,579,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28,28.5,30.6,-1.41876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28437",2019-07-20 17:56:00,-4.18451,530,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28,28.5,30.9,-1.49436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28438",2019-07-20 17:57:00,-3.71545,514,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28.5,29,31,-1.41939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28439",2019-07-20 17:58:00,-3.93075,465,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28.5,29,30.8,-1.32489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28440",2019-07-20 17:59:00,-3.93652,481,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28.5,29,30.8,-1.28646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28441",2019-07-20 18:00:00,-3.90847,492,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28.5,29,30.5,-1.323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28442",2019-07-20 18:01:00,-4.2035,476,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28.5,29,30.4,-1.28835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28443",2019-07-20 18:02:00,-3.89992,455,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28.5,29,30.6,-1.2222,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28444",2019-07-20 18:03:00,-3.92774,415,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28.5,29,30.5,-1.071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28445",2019-07-20 18:04:00,-3.92224,428,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28.5,29,30.5,-1.12329,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28446",2019-07-20 18:05:00,-3.93444,513,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28,28.5,29,31.2,-1.4238,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28447",2019-07-20 18:06:00,-3.86458,559,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28,28.5,29,31.7,-1.59453,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28448",2019-07-20 18:07:00,-3.82461,515,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28,28.5,29,31.5,-1.41246,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28449",2019-07-20 18:08:00,-3.35883,478,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28,28.5,29,31.7,-1.21779,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28450",2019-07-20 18:09:00,-3.82232,512,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28,28.5,29,32.1,-1.38159,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28451",2019-07-20 18:10:00,-3.89074,503,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28,28.5,29,31,-1.38348,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28452",2019-07-20 18:11:00,-3.91997,487,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28,28.5,29,30.7,-1.30032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28453",2019-07-20 18:12:00,-3.94122,311,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28,28.5,29,30.9,-0.70056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28454",2019-07-20 18:13:00,-4.02806,330,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28,28.5,29,30.6,-0.80703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28455",2019-07-20 18:14:00,-4.04985,353,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28,28.5,29,30.5,-0.91476,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28456",2019-07-20 18:15:00,-4.07108,360,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28,28.5,29,30.8,-0.90972,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28457",2019-07-20 18:16:00,-4.10254,559,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28,28.5,29,30.9,-1.62603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28458",2019-07-20 18:17:00,-4.07091,597,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28,28.5,29,30.7,-1.70856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28459",2019-07-20 18:18:00,-3.91555,601,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28,28.5,29,31.1,-1.75203,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28460",2019-07-20 18:19:00,-4.1034,632,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28,28.5,29,31.1,-1.81566,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28461",2019-07-20 18:20:00,-3.74402,612,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28,28.5,29,30.6,-1.7766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28462",2019-07-20 18:21:00,-3.57239,589,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.7,-1.61973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28463",2019-07-20 18:22:00,-3.78027,614,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.5,-1.74636,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28464",2019-07-20 18:23:00,-3.57771,578,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.5,-1.56492,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28465",2019-07-20 18:24:00,-3.93944,536,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.2,-1.61406,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28466",2019-07-20 18:25:00,-3.58858,522,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.4,-1.57689,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28467",2019-07-20 18:26:00,-3.52373,382,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.4,-0.67914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28468",2019-07-20 18:27:00,-3.61895,267,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.2,-0.56448,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28469",2019-07-20 18:28:00,-3.8663,267,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.4,-0.54999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28470",2019-07-20 18:29:00,-3.55237,230,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.5,-0.42399,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28471",2019-07-20 18:30:00,-3.5936,225,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.3,-0.40446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28472",2019-07-20 18:31:00,-3.539,225,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.3,-0.41076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28473",2019-07-20 18:32:00,-3.54138,233,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.3,-0.48069,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28474",2019-07-20 18:33:00,-3.5339,307,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,31.1,-0.86751,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28475",2019-07-20 18:34:00,-3.40615,429,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.5,-1.12896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28476",2019-07-20 18:35:00,-3.60417,427,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.5,-1.11069,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28477",2019-07-20 18:36:00,-3.49697,385,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.2,-1.00296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28478",2019-07-20 18:37:00,-3.55129,365,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.1,-0.70434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28479",2019-07-20 18:38:00,-3.64562,441,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30,-1.00989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28480",2019-07-20 18:39:00,-3.56601,475,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30,-1.20015,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28481",2019-07-20 18:40:00,-3.62345,415,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.9,-1.01493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28482",2019-07-20 18:41:00,-3.35085,389,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30,-0.92106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28483",2019-07-20 18:42:00,-3.72144,381,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.3,-0.98343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28484",2019-07-20 18:43:00,-3.73117,453,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.4,-1.16046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28485",2019-07-20 18:44:00,-3.40815,492,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.5,-1.23606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28486",2019-07-20 18:45:00,-3.68301,496,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,31,-1.25118,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28487",2019-07-20 18:46:00,-3.72925,460,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.7,-1.10313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28488",2019-07-20 18:47:00,-3.71922,427,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.4,-0.93933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28489",2019-07-20 18:48:00,-3.81504,335,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.5,-0.70623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28490",2019-07-20 18:49:00,-3.70643,341,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.5,-0.70623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28491",2019-07-20 18:50:00,-3.71018,301,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.4,-0.58653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28492",2019-07-20 18:51:00,-3.75762,282,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.2,-0.45738,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28493",2019-07-20 18:52:00,-3.75257,305,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.2,-0.54936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28494",2019-07-20 18:53:00,-3.74989,271,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.4,-0.38241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28495",2019-07-20 18:54:00,-3.53088,274,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.3,-0.51849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28496",2019-07-20 18:55:00,-3.68239,290,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30.3,-0.54306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28497",2019-07-20 18:56:00,-3.73613,194,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,30,-0.21483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28498",2019-07-20 18:57:00,-3.76749,181,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.7,-0.12726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28499",2019-07-20 18:58:00,-3.71871,180,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.5,-0.13923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28500",2019-07-20 18:59:00,-3.77765,181,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.9,-0.15876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28501",2019-07-20 19:00:00,-3.76323,183,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.8,-0.1764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28502",2019-07-20 19:01:00,-4.10825,191,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.6,-0.2268,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28503",2019-07-20 19:02:00,-3.62745,195,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.5,-0.24759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28504",2019-07-20 19:03:00,-4.15888,204,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.5,-0.29043,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28505",2019-07-20 19:04:00,-3.65673,241,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.5,-0.40383,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28506",2019-07-20 19:05:00,-3.63982,232,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.5,-0.32193,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28507",2019-07-20 19:06:00,-3.67968,201,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.5,-0.27657,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28508",2019-07-20 19:07:00,-3.46314,192,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.5,-0.23436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28509",2019-07-20 19:08:00,-3.40337,187,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.5,-0.17955,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28510",2019-07-20 19:09:00,-3.57291,176,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.6,-0.1764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28511",2019-07-20 19:10:00,-3.57218,174,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.6,-0.15876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28512",2019-07-20 19:11:00,-3.559,191,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.7,-0.15309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28513",2019-07-20 19:12:00,-3.55647,154,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.7,-0.06363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28514",2019-07-20 19:13:00,-3.54656,139,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.7,-0.01953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28515",2019-07-20 19:14:00,-3.41172,136,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.7,-0.01197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28516",2019-07-20 19:15:00,-3.91201,136,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.6,-0.00756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28517",2019-07-20 19:16:00,-3.6234,132,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.6,0.0189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28518",2019-07-20 19:17:00,-3.57798,131,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.6,0.0189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28519",2019-07-20 19:18:00,-3.60014,129,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.6,0.02394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28520",2019-07-20 19:19:00,-3.72206,128,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.5,0.04284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28521",2019-07-20 19:20:00,-3.57546,121,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.5,0.06678,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28522",2019-07-20 19:21:00,-3.59701,116,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.4,0.08127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28523",2019-07-20 19:22:00,-3.36689,112,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.4,0.09387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28524",2019-07-20 19:23:00,-3.47901,111,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.4,0.10584,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28525",2019-07-20 19:24:00,-3.45042,109,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.3,0.10647,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28526",2019-07-20 19:25:00,-3.47732,108,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.3,0.10647,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28527",2019-07-20 19:26:00,-3.53829,109,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.3,0.11277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28528",2019-07-20 19:27:00,-3.45958,110,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.3,0.11214,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28529",2019-07-20 19:28:00,-3.27297,111,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.2,0.08064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28530",2019-07-20 19:29:00,-3.436,114,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.2,0.07371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28531",2019-07-20 19:30:00,-3.44311,121,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.2,0.04221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28532",2019-07-20 19:31:00,-3.45119,137,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,29.2,0.00441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28533",2019-07-20 19:32:00,-3.38951,163,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,29.2,-0.06993,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28534",2019-07-20 19:33:00,-3.43653,145,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,29.2,-0.00819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28535",2019-07-20 19:34:00,-3.40769,144,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,29.2,-0.00063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28536",2019-07-20 19:35:00,-3.35639,128,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,29.2,0.04347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28537",2019-07-20 19:36:00,-3.36043,115,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.2,0.11214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28538",2019-07-20 19:37:00,-3.39079,112,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.1,0.11277,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28539",2019-07-20 19:38:00,-3.4746,110,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29.1,0.19467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28540",2019-07-20 19:39:00,-3.44149,109,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,28,28.5,28.5,29,29,0.19404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28541",2019-07-20 19:40:00,-3.40608,111,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,29,0.18207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28542",2019-07-20 19:41:00,-3.48669,114,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,29,0.1512,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28543",2019-07-20 19:42:00,-3.37502,121,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,28.9,0.14994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28544",2019-07-20 19:43:00,-3.28808,125,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,28.9,0.13671,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28545",2019-07-20 19:44:00,-3.41435,128,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,28.9,0.13104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28546",2019-07-20 19:45:00,-3.44721,137,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,28.9,0.08757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28547",2019-07-20 19:46:00,-2.82971,137,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,28.9,0.08694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28548",2019-07-20 19:47:00,-3.43637,134,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,29,0.09324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28549",2019-07-20 19:48:00,-2.93896,133,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,29,0.07497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28550",2019-07-20 19:49:00,-3.48354,131,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,29,0.08127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28551",2019-07-20 19:50:00,-3.49308,130,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,28.9,0.09324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28552",2019-07-20 19:51:00,-3.49622,138,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,28.9,0.08631,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28553",2019-07-20 19:52:00,-3.50977,147,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,28.9,0.04851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28554",2019-07-20 19:53:00,-3.44773,134,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,28.9,0.11907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28555",2019-07-20 19:54:00,-3.98516,114,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,28.9,0.17577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28556",2019-07-20 19:55:00,-3.60581,107,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,28.9,0.20601,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28557",2019-07-20 19:56:00,-3.47759,102,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,28.9,0.21357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28558",2019-07-20 19:57:00,-3.46207,99,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28.5,29,28.9,0.23184,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28559",2019-07-20 19:58:00,-3.4852,97,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.9,0.23877,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28560",2019-07-20 19:59:00,-3.43911,98,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.9,0.23247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28561",2019-07-20 20:00:00,-3.41598,98,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.9,0.23247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28562",2019-07-20 20:01:00,-3.37063,100,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.9,0.21987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28563",2019-07-20 20:02:00,-3.4256,103,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.8,0.1953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28564",2019-07-20 20:03:00,-3.59539,106,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.8,0.14427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28565",2019-07-20 20:04:00,-3.4138,108,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.8,0.25893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28566",2019-07-20 20:05:00,-3.44812,111,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.7,0.23814,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28567",2019-07-20 20:06:00,-3.88956,111,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.7,0.23184,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28568",2019-07-20 20:07:00,-3.43772,108,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.7,0.23625,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28569",2019-07-20 20:08:00,-3.72314,102,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.6,0.26649,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28570",2019-07-20 20:09:00,-3.40327,95,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.5,0.2961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28571",2019-07-20 20:10:00,-3.47173,90,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.5,0.32319,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28572",2019-07-20 20:11:00,-3.48204,82,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.5,0.36351,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28573",2019-07-20 20:12:00,-3.46582,74,0.177,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.4,0.47502,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28574",2019-07-20 20:13:00,-3.5084,69,0.18,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.4,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28575",2019-07-20 20:14:00,-3.59817,63,0.555,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.4,0.84924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28576",2019-07-20 20:15:00,-3.66088,62,0.627,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.3,1.02627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28577",2019-07-20 20:16:00,-3.76101,57,0.625,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.3,0.9513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28578",2019-07-20 20:17:00,-3.70555,56,0.625,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.2,0.96264,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28579",2019-07-20 20:18:00,-3.51331,53,0.62,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.2,0.97398,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28580",2019-07-20 20:19:00,-3.38276,50,0.393,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.2,0.71631,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28581",2019-07-20 20:20:00,-3.35547,49,0.373,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.2,0.75159,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28582",2019-07-20 20:21:00,-2.42588,48,0.375,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.2,0.74277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28583",2019-07-20 20:22:00,-3.23413,46,0.373,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.2,0.75033,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28584",2019-07-20 20:23:00,-3.58936,44,0.378,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.2,0.756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28585",2019-07-20 20:24:00,-3.26237,42,0.378,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.1,0.77994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28586",2019-07-20 20:25:00,-3.22619,41,0.377,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.1,0.7812,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28587",2019-07-20 20:26:00,-3.19136,40,0.375,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.1,0.79317,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28588",2019-07-20 20:27:00,-3.26255,38,0.375,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.1,0.81774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28589",2019-07-20 20:28:00,-3.56903,37,0.375,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28.1,0.80577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28590",2019-07-20 20:29:00,-3.15709,34,0.376,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28,0.82404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28591",2019-07-20 20:30:00,-3.16469,32,0.373,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28,0.8253,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28592",2019-07-20 20:31:00,-3.16076,30,0.374,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,28,0.84357,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28593",2019-07-20 20:32:00,-3.19457,30,0.376,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,27.9,0.85554,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28594",2019-07-20 20:33:00,-3.16421,30,0.373,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29,27.9,0.8631,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28595",2019-07-20 20:34:00,-3.24507,28,0.373,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27.9,0.87444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28596",2019-07-20 20:35:00,-3.18847,26,0.371,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27.9,0.88137,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28597",2019-07-20 20:36:00,-3.27908,23,0.371,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27.9,0.88137,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28598",2019-07-20 20:37:00,-3.20923,22,0.371,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27.8,0.89334,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28599",2019-07-20 20:38:00,-3.32674,22,0.371,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27.8,0.82215,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28600",2019-07-20 20:39:00,-3.55595,22,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27.8,0.69741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28601",2019-07-20 20:40:00,-3.34982,23,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27.8,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28602",2019-07-20 20:41:00,-3.09846,23,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27.7,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28603",2019-07-20 20:42:00,-3.51109,22,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27.6,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28604",2019-07-20 20:43:00,-3.62273,19,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27.5,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28605",2019-07-20 20:44:00,-3.25966,19,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27.4,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28606",2019-07-20 20:45:00,-3.42888,17,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27.3,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28607",2019-07-20 20:46:00,-3.40631,18,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27.2,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28608",2019-07-20 20:47:00,-3.43713,17,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27.1,0.68103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28609",2019-07-20 20:48:00,-2.88197,17,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27.1,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28610",2019-07-20 20:49:00,-3.4101,16,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28611",2019-07-20 20:50:00,-3.40762,16,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27,0.68103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28612",2019-07-20 20:51:00,-3.43425,17,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28613",2019-07-20 20:52:00,-3.42461,16,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,27,0.77553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28614",2019-07-20 20:53:00,-3.42218,16,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.9,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28615",2019-07-20 20:54:00,-2.87952,15,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.9,0.7686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28616",2019-07-20 20:55:00,-3.31795,16,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.8,0.7371,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28617",2019-07-20 20:56:00,-3.47595,16,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.8,0.74277,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28618",2019-07-20 20:57:00,-3.47201,16,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.8,0.74277,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28619",2019-07-20 20:58:00,-3.45983,15,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.8,0.75411,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28620",2019-07-20 20:59:00,-3.49892,14,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.8,0.74844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28621",2019-07-20 21:00:00,-3.52839,13,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.8,0.75537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28622",2019-07-20 21:01:00,-3.40372,13,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.8,0.75096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28623",2019-07-20 21:02:00,-3.4347,13,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.7,0.71379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28624",2019-07-20 21:03:00,-3.54262,15,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.7,0.75411,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28625",2019-07-20 21:04:00,-3.3791,13,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.7,0.74781,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28626",2019-07-20 21:05:00,-3.42076,13,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.7,0.74907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28627",2019-07-20 21:06:00,-3.30331,12,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.7,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28628",2019-07-20 21:07:00,-3.3321,11,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.7,0.76041,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28629",2019-07-20 21:08:00,-3.42395,11,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.7,0.75474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28630",2019-07-20 21:09:00,-3.4236,10,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.6,0.75789,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28631",2019-07-20 21:10:00,-3.41821,9,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.6,0.75474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28632",2019-07-20 21:11:00,-3.44584,9,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.6,0.75474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28633",2019-07-20 21:12:00,-3.32762,9,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.6,0.76041,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28634",2019-07-20 21:13:00,-3.40455,9,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.6,0.75474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28635",2019-07-20 21:14:00,-3.57735,9,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.6,0.75537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28636",2019-07-20 21:15:00,-3.37551,9,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.6,0.76167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28637",2019-07-20 21:16:00,-3.36628,8,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.7,0.76104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28638",2019-07-20 21:17:00,-3.39421,9,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.7,0.75537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28639",2019-07-20 21:18:00,-3.30182,9,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.5,0.756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28640",2019-07-20 21:19:00,-3.24259,8,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.6,0.75978,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28641",2019-07-20 21:20:00,-3.25987,8,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.7,0.7497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28642",2019-07-20 21:21:00,-3.1652,8,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.9,0.76734,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28643",2019-07-20 21:22:00,-3.48223,8,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.8,0.74214,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28644",2019-07-20 21:23:00,-3.31788,7,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.7,0.73584,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28645",2019-07-20 21:24:00,-3.06671,6,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.7,0.73584,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28646",2019-07-20 21:25:00,-3.18046,4,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.8,0.74025,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28647",2019-07-20 21:26:00,-3.21032,5,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,28.5,26.8,0.74151,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28648",2019-07-20 21:27:00,-3.18443,6,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28.5,28,28.5,26.6,0.76797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28649",2019-07-20 21:28:00,-3.26976,9,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28.5,28,28.5,26.6,0.76734,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28650",2019-07-20 21:29:00,-3.1763,8,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28.5,28,28.5,26.4,0.77364,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28651",2019-07-20 21:30:00,-3.19104,8,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28.5,28,28.5,26.4,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28652",2019-07-20 21:31:00,-3.1994,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28.5,28,28.5,26.5,0.76734,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28653",2019-07-20 21:32:00,-3.18268,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28.5,28,28.5,26.6,0.77175,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28654",2019-07-20 21:33:00,-3.15816,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,28,28.5,26.5,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28655",2019-07-20 21:34:00,-3.33486,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,28,28.5,26.6,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28656",2019-07-20 21:35:00,-3.12641,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,28,28.5,26.6,0.77679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28657",2019-07-20 21:36:00,-3.15344,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,28,28.5,26.6,0.78435,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28658",2019-07-20 21:37:00,-3.18176,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26.6,0.78498,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28659",2019-07-20 21:38:00,-3.19617,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26.5,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28660",2019-07-20 21:39:00,-3.2229,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26.5,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28661",2019-07-20 21:40:00,-3.1752,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26.5,0.7749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28662",2019-07-20 21:41:00,-3.03355,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26.4,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28663",2019-07-20 21:42:00,-2.89099,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26.3,0.76986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28664",2019-07-20 21:43:00,-3.16642,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26.3,0.75726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28665",2019-07-20 21:44:00,-2.81473,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26.3,0.74844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28666",2019-07-20 21:45:00,-3.15238,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26.3,0.75474,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28667",2019-07-20 21:46:00,-3.15158,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26.2,0.75096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28668",2019-07-20 21:47:00,-3.18941,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26.2,0.75411,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28669",2019-07-20 21:48:00,-3.27716,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26.1,0.74844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28670",2019-07-20 21:49:00,-3.19857,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26.1,0.74844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28671",2019-07-20 21:50:00,-3.1862,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26,0.74907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28672",2019-07-20 21:51:00,-3.23949,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26,0.74214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28673",2019-07-20 21:52:00,-3.24421,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26,0.7497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28674",2019-07-20 21:53:00,-3.30874,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,26,0.75348,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28675",2019-07-20 21:54:00,-3.33621,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,25.9,0.75348,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28676",2019-07-20 21:55:00,-3.34667,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,25.9,0.74844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28677",2019-07-20 21:56:00,-3.31516,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,25.8,0.73647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28678",2019-07-20 21:57:00,-3.29716,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,25.8,0.74907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28679",2019-07-20 21:58:00,-3.29967,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,25.8,0.73584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28680",2019-07-20 21:59:00,-3.02391,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,25.8,0.74403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28681",2019-07-20 22:00:00,-3.29526,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,25.8,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28682",2019-07-20 22:01:00,-3.12265,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,25.7,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28683",2019-07-20 22:02:00,-3.2745,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,25.6,0.63441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28684",2019-07-20 22:03:00,-3.25774,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,25.6,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28685",2019-07-20 22:04:00,-3.38818,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,25.6,0.63252,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28686",2019-07-20 22:05:00,-3.30941,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,25.6,0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28687",2019-07-20 22:06:00,-3.26226,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,25.4,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28688",2019-07-20 22:07:00,-3.2712,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28.5,25.4,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28689",2019-07-20 22:08:00,-2.7544,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28,25.4,0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28690",2019-07-20 22:09:00,-3.25806,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28,25.4,0.62811,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28691",2019-07-20 22:10:00,-3.27597,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28,25.4,0.62811,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28692",2019-07-20 22:11:00,-3.24269,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28,25.4,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28693",2019-07-20 22:12:00,-3.25059,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28,25.5,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28694",2019-07-20 22:13:00,-3.25506,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28,25.5,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28695",2019-07-20 22:14:00,-3.18478,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28,25.4,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28696",2019-07-20 22:15:00,-2.87014,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28,25,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28697",2019-07-20 22:16:00,-3.22255,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,28,24.9,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28698",2019-07-20 22:17:00,-3.16847,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.7,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28699",2019-07-20 22:18:00,-3.18112,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.6,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28700",2019-07-20 22:19:00,-2.91252,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.7,0.62811,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28701",2019-07-20 22:20:00,-3.14807,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.6,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28702",2019-07-20 22:21:00,-2.98226,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.8,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28703",2019-07-20 22:22:00,-3.39916,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.9,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28704",2019-07-20 22:23:00,-3.26347,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,25.1,0.60039,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28705",2019-07-20 22:24:00,-3.4542,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,25.2,0.6048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28706",2019-07-20 22:25:00,-3.33695,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,25.2,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28707",2019-07-20 22:26:00,-3.29431,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.8,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28708",2019-07-20 22:27:00,-3.53969,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.6,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28709",2019-07-20 22:28:00,-3.69205,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.4,0.60921,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28710",2019-07-20 22:29:00,-3.24101,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.5,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28711",2019-07-20 22:30:00,-2.96637,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.6,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28712",2019-07-20 22:31:00,-3.14092,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.7,0.62496,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28713",2019-07-20 22:32:00,-3.13469,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.8,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28714",2019-07-20 22:33:00,-3.07817,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.8,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28715",2019-07-20 22:34:00,-3.77916,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.8,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28716",2019-07-20 22:35:00,-3.00435,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.8,0.64071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28717",2019-07-20 22:36:00,-3.08384,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.8,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28718",2019-07-20 22:37:00,-3.18977,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.8,0.63882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28719",2019-07-20 22:38:00,-3.11095,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.8,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28720",2019-07-20 22:39:00,-3.24784,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.7,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28721",2019-07-20 22:40:00,-3.12477,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.6,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28722",2019-07-20 22:41:00,-3.38977,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.7,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28723",2019-07-20 22:42:00,-3.10546,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.7,0.6363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28724",2019-07-20 22:43:00,-3.117,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.7,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28725",2019-07-20 22:44:00,-3.53045,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.7,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28726",2019-07-20 22:45:00,-3.15836,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.6,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28727",2019-07-20 22:46:00,-3.1834,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.6,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28728",2019-07-20 22:47:00,-3.15336,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.6,0.56952,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28729",2019-07-20 22:48:00,-3.42548,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.7,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28730",2019-07-20 22:49:00,-3.17829,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.7,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28731",2019-07-20 22:50:00,-3.16738,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.8,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28732",2019-07-20 22:51:00,-3.21401,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.8,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28733",2019-07-20 22:52:00,-3.13844,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.8,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28734",2019-07-20 22:53:00,-3.1673,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.9,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28735",2019-07-20 22:54:00,-3.09886,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.8,0.56889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28736",2019-07-20 22:55:00,-3.11235,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.8,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28737",2019-07-20 22:56:00,-3.137,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.8,0.55125,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28738",2019-07-20 22:57:00,-3.18642,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.9,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28739",2019-07-20 22:58:00,-3.22478,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.8,0.5481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28740",2019-07-20 22:59:00,-3.37921,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.6,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28741",2019-07-20 23:00:00,-3.24058,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.7,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28742",2019-07-20 23:01:00,-3.64373,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.5,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28743",2019-07-20 23:02:00,-3.22882,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.2,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28744",2019-07-20 23:03:00,-3.28751,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.1,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
