"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"28745",2019-07-20 23:04:00,-3.26962,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.2,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28746",2019-07-20 23:05:00,-3.19544,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.4,0.5544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28747",2019-07-20 23:06:00,-3.14619,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28,24.6,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28748",2019-07-20 23:07:00,-3.22286,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28,24.6,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28749",2019-07-20 23:08:00,-2.8675,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28,24.5,0.58842,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28750",2019-07-20 23:09:00,-3.18783,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28,24.1,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28751",2019-07-20 23:10:00,-3.19272,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28,24.2,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28752",2019-07-20 23:11:00,-3.22595,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28,24.4,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28753",2019-07-20 23:12:00,-3.13557,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28,24.4,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28754",2019-07-20 23:13:00,-3.15546,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28,24.3,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28755",2019-07-20 23:14:00,-3.06251,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28,24.2,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28756",2019-07-20 23:15:00,-3.24865,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27,28,24.2,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28757",2019-07-20 23:16:00,-3.06429,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27,28,24.5,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28758",2019-07-20 23:17:00,-3.0665,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27,28,24.6,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28759",2019-07-20 23:18:00,-2.87402,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27,28,24.5,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28760",2019-07-20 23:19:00,-2.89302,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27,28,24.3,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28761",2019-07-20 23:20:00,-3.01046,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27,28,24.2,0.55629,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28762",2019-07-20 23:21:00,-3.03039,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27,28,24,0.53991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28763",2019-07-20 23:22:00,-3.07306,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27,28,23.8,0.53487,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28764",2019-07-20 23:23:00,-3.21817,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27,28,23.8,0.5292,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28765",2019-07-20 23:24:00,-2.94849,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27,28,24,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28766",2019-07-20 23:25:00,-3.06022,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27,28,24.1,0.53991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28767",2019-07-20 23:26:00,-3.06119,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27,28,24.2,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28768",2019-07-20 23:27:00,-3.08268,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27,28,24.2,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28769",2019-07-20 23:28:00,-2.81148,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27,28,23.8,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28770",2019-07-20 23:29:00,-3.1028,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26.5,27,27.5,27,28,23.7,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28771",2019-07-20 23:30:00,-3.12959,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27,27.5,27,28,23.7,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28772",2019-07-20 23:31:00,-2.83299,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,27,27.5,27,28,23.6,0.56448,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28773",2019-07-20 23:32:00,-3.08606,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.5,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28774",2019-07-20 23:33:00,-3.08411,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.3,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28775",2019-07-20 23:34:00,-3.21225,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.3,0.57645,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28776",2019-07-20 23:35:00,-2.82026,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.2,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28777",2019-07-20 23:36:00,-3.09169,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.5,0.57456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28778",2019-07-20 23:37:00,-3.17233,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.6,0.57645,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28779",2019-07-20 23:38:00,-3.10801,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.9,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28780",2019-07-20 23:39:00,-3.70555,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.9,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28781",2019-07-20 23:40:00,-3.09841,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.9,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28782",2019-07-20 23:41:00,-2.60195,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.9,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28783",2019-07-20 23:42:00,-3.30628,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.8,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28784",2019-07-20 23:43:00,-3.15295,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.7,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28785",2019-07-20 23:44:00,-3.06003,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.6,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28786",2019-07-20 23:45:00,-3.10894,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.6,0.56763,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28787",2019-07-20 23:46:00,-3.11414,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.7,0.58275,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28788",2019-07-20 23:47:00,-2.90619,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.8,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28789",2019-07-20 23:48:00,-2.76247,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.8,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28790",2019-07-20 23:49:00,-3.0204,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.7,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28791",2019-07-20 23:50:00,-3.11254,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.6,0.57456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28792",2019-07-20 23:51:00,-3.08291,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.6,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28793",2019-07-20 23:52:00,-3.10165,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.6,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28794",2019-07-20 23:53:00,-3.08321,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.6,0.57519,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28795",2019-07-20 23:54:00,-2.66421,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.6,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28796",2019-07-20 23:55:00,-3.02679,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,28,23.6,0.57708,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28797",2019-07-20 23:56:00,-2.92414,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,27.5,23.7,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28798",2019-07-20 23:57:00,-3.05955,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,27.5,23.6,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28799",2019-07-20 23:58:00,-3.04136,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,27.5,23.6,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28800",2019-07-20 23:59:00,-3.07841,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,27.5,23.4,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28801",2019-07-21 00:00:00,-3.09754,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,27.5,23.4,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28802",2019-07-21 00:01:00,-3.03157,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,27.5,23.1,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28803",2019-07-21 00:02:00,-3.10249,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,27.5,23.1,0.58086,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28804",2019-07-21 00:03:00,-3.04872,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,27.5,23,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28805",2019-07-21 00:04:00,-2.55516,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,27.5,22.9,0.56385,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28806",2019-07-21 00:05:00,-3.05396,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,27.5,23,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28807",2019-07-21 00:06:00,-3.04113,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,27.5,23.2,0.57771,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28808",2019-07-21 00:07:00,-3.07581,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,27.5,23.1,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28809",2019-07-21 00:08:00,-3.17096,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27.5,27,27.5,23.2,1.00107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28810",2019-07-21 00:09:00,-2.43691,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27,27,27.5,23.3,1.03131,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28811",2019-07-21 00:10:00,-2.70014,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27,27,27.5,23.3,1.06281,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28812",2019-07-21 00:11:00,-2.75629,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27,27,27.5,23.3,1.06029,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28813",2019-07-21 00:12:00,-2.44562,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,27,27,27,27.5,23.3,1.07037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28814",2019-07-21 00:13:00,-2.35706,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,23.3,1.09494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28815",2019-07-21 00:14:00,-1.84336,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,23.2,1.09494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28816",2019-07-21 00:15:00,-2.09596,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,23.2,1.10124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28817",2019-07-21 00:16:00,-1.7614,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,23.1,1.07604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28818",2019-07-21 00:17:00,-1.60668,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,23.1,1.0647,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28819",2019-07-21 00:18:00,-1.61136,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,23,1.071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28820",2019-07-21 00:19:00,-1.59575,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.9,1.18062,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28821",2019-07-21 00:20:00,-1.46242,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.9,1.08801,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28822",2019-07-21 00:21:00,-1.41865,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.8,1.08864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28823",2019-07-21 00:22:00,-1.39353,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.8,1.1277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28824",2019-07-21 00:23:00,-1.39665,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.9,1.14597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28825",2019-07-21 00:24:00,-1.35121,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.9,2.58174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28826",2019-07-21 00:25:00,-1.3474,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.8,1.15227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28827",2019-07-21 00:26:00,-1.35569,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.8,1.15542,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28828",2019-07-21 00:27:00,-1.40665,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.7,1.15479,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28829",2019-07-21 00:28:00,-1.25834,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.8,1.17117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28830",2019-07-21 00:29:00,-1.61335,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.7,1.17747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28831",2019-07-21 00:30:00,-1.30473,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.6,1.18503,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28832",2019-07-21 00:31:00,-1.362,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.5,1.21527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28833",2019-07-21 00:32:00,-1.45807,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.4,1.21464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28834",2019-07-21 00:33:00,-1.31428,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.4,1.30347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28835",2019-07-21 00:34:00,-1.34404,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.4,2.31777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28836",2019-07-21 00:35:00,-1.3375,0,0.1,25,22,22,19,26.5,22,19,6.65586206896552,0,26,25,26,26.5,27,27,27.5,22.2,1.28457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28837",2019-07-21 00:36:00,-1.31549,0,0.107,25,22,22,19,26.5,22,19,7.62283333333333,0,26,25,26,26.5,27,27,27.5,22.3,1.27827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28838",2019-07-21 00:37:00,-1.27284,0,0.107,25,22,22,19,26.5,22,19,7.67622950819672,0,26,25,26,26.5,27,27,27.5,22.3,1.26567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28839",2019-07-21 00:38:00,-1.40949,0,0.091,25,22,22,19,26.5,22,19,7.66672131147541,0,26,25,26,26.5,27,27,27.5,22.3,1.28835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28840",2019-07-21 00:39:00,-1.35696,0,0,25,22,22,19,26.5,22,19,7.53366666666667,0,26,25,26,26.5,27,27,27.5,22.3,1.24614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28841",2019-07-21 00:40:00,-0.973988,0,0.102,25,22,22,19,26.5,22,19,7.68,0,26,25,26,26.5,27,27,27.5,22.4,1.27953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28842",2019-07-21 00:41:00,-1.2331,0,0.107,25,22,22,19,26.5,22,19,6.30360655737705,0,26,25,26,26.5,27,27,27.5,22.1,1.26126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28843",2019-07-21 00:42:00,-1.26944,0,0.064,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.2,1.12581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28844",2019-07-21 00:43:00,-1.30093,0,0.091,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.2,1.17684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28845",2019-07-21 00:44:00,-1.23269,0,0.107,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.3,1.15164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28846",2019-07-21 00:45:00,-1.25248,0,0.048,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.3,1.11699,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28847",2019-07-21 00:46:00,-1.29129,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.2,1.15353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28848",2019-07-21 00:47:00,-1.23558,0,0.043,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.2,1.10628,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28849",2019-07-21 00:48:00,-1.35077,0,2.052,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,22.3,3.16323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28850",2019-07-21 00:49:00,-2.03864,0,2.053,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22.4,3.16764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28851",2019-07-21 00:50:00,-1.31479,0,2.041,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22.3,3.16134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28852",2019-07-21 00:51:00,-1.38098,0,2.031,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22.4,4.65507,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28853",2019-07-21 00:52:00,-1.3693,0,2.01,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22.4,3.13047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28854",2019-07-21 00:53:00,-1.03433,0,2.052,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22.5,3.13992,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28855",2019-07-21 00:54:00,-1.91652,0,2.063,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22.4,3.15693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28856",2019-07-21 00:55:00,-1.48482,0,2.05,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22.3,3.26025,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28857",2019-07-21 00:56:00,-1.53919,0,2.056,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22.3,3.15,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28858",2019-07-21 00:57:00,-1.46891,0,0.07,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22.2,1.07667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28859",2019-07-21 00:58:00,-1.44965,0,2.063,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22,3.14307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28860",2019-07-21 00:59:00,-1.43652,0,2.055,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,21.9,3.13677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28861",2019-07-21 01:00:00,-1.38534,0,2.034,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22,3.12102,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28862",2019-07-21 01:01:00,-1.29786,0,2.022,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22.1,3.11157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28863",2019-07-21 01:02:00,-1.45386,0,2.038,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22.1,3.13047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28864",2019-07-21 01:03:00,-1.41441,0,2.035,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22.1,3.14181,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28865",2019-07-21 01:04:00,-1.38241,0,2.001,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22.1,3.11157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28866",2019-07-21 01:05:00,-1.45128,0,2.025,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22.1,3.12417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28867",2019-07-21 01:06:00,-1.40756,0,0.093,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,27,26.5,27.5,22,1.10124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28868",2019-07-21 01:07:00,-1.66679,0,0.115,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27.5,22.2,1.10187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28869",2019-07-21 01:08:00,-1.32968,0,0.115,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27.5,22.2,1.10124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28870",2019-07-21 01:09:00,-1.27474,0,0.063,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27.5,22.2,1.07163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28871",2019-07-21 01:10:00,-1.40004,0,0.095,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27.5,21.9,1.09494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28872",2019-07-21 01:11:00,-1.4001,0,0.095,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27.5,21.9,1.09494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28873",2019-07-21 01:12:00,-1.84071,0,0.115,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27.5,21.9,1.10817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28874",2019-07-21 01:13:00,-1.36904,0,0.115,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27.5,21.9,1.11384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28875",2019-07-21 01:14:00,-1.28364,0,0.063,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27.5,22,1.06911,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28876",2019-07-21 01:15:00,-1.36184,0,0.095,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27.5,22.1,1.09557,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28877",2019-07-21 01:16:00,-1.37596,0,0.097,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27.5,22.1,1.09998,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28878",2019-07-21 01:17:00,-1.3298,0,0.115,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27.5,22.1,1.11069,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28879",2019-07-21 01:18:00,-1.40189,0,0.115,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27.5,22.3,1.10817,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28880",2019-07-21 01:19:00,-1.4382,0,0.066,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27.5,22.2,1.08801,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28881",2019-07-21 01:20:00,-1.482,0,0.095,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,27,26.5,27.5,22.2,1.08108,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28882",2019-07-21 01:21:00,-1.45323,0,0.095,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,22.2,0.50085,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28883",2019-07-21 01:22:00,-1.686,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,22.2,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"28884",2019-07-21 01:23:00,-1.59154,0,0.113,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,22.1,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28885",2019-07-21 01:24:00,-1.90997,0,0.059,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,22,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28886",2019-07-21 01:25:00,-2.39845,0,0.095,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,22,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28887",2019-07-21 01:26:00,-2.49337,0,0.097,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,22,0.48195,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28888",2019-07-21 01:27:00,-2.63725,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,22,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28889",2019-07-21 01:28:00,-3.05429,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.9,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28890",2019-07-21 01:29:00,-3.44396,0,0.072,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.9,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28891",2019-07-21 01:30:00,-3.21799,0,0.097,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.9,0.4788,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28892",2019-07-21 01:31:00,-3.19717,0,0.057,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,22.1,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28893",2019-07-21 01:32:00,-3.46154,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,22,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28894",2019-07-21 01:33:00,-3.1727,0,0.115,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.8,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28895",2019-07-21 01:34:00,-3.15775,0,0.095,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.8,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28896",2019-07-21 01:35:00,-3.21067,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.7,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28897",2019-07-21 01:36:00,-3.21944,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.8,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28898",2019-07-21 01:37:00,-3.67491,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.9,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"28899",2019-07-21 01:38:00,-3.17973,0,0.023,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27.5,21.9,0.46116,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"28900",2019-07-21 01:39:00,-3.2288,0,0.113,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,21.8,0.5166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"28901",2019-07-21 01:40:00,-3.42716,0,0.057,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,22,0.49266,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"28902",2019-07-21 01:41:00,-3.46553,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,22.1,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"28903",2019-07-21 01:42:00,-3.20225,0,0.111,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,22.2,0.50715,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"28904",2019-07-21 01:43:00,-3.11231,0,0.066,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,22.2,0.50778,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"28905",2019-07-21 01:44:00,-2.9505,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,22,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"28906",2019-07-21 01:45:00,-2.7173,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,22,0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"28907",2019-07-21 01:46:00,-2.70779,0,0.043,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,22.1,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"28908",2019-07-21 01:47:00,-2.88402,0,0.113,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,22,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"28909",2019-07-21 01:48:00,-3.05007,0,0.093,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,21.9,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"28910",2019-07-21 01:49:00,-2.62881,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,21.9,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"28911",2019-07-21 01:50:00,-2.2143,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,21.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"28912",2019-07-21 01:51:00,-2.42592,0,2.042,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,21.7,2.53197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"28913",2019-07-21 01:52:00,-2.41049,0,2.042,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,21.7,2.53323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"28914",2019-07-21 01:53:00,-2.36319,0,2.003,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,21.7,2.4948,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"28915",2019-07-21 01:54:00,-2.37006,0,0.095,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,21.7,0.49518,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"28916",2019-07-21 01:55:00,-2.35296,0,0.054,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,21.8,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"28917",2019-07-21 01:56:00,-2.51207,0,0.116,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,21.8,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"28918",2019-07-21 01:57:00,-2.33161,0,2.041,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,21.8,2.56221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28919",2019-07-21 01:58:00,-2.33593,0,2,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,21.8,2.51937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28920",2019-07-21 01:59:00,-2.28265,0,2.022,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,21.6,2.53638,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28921",2019-07-21 02:00:00,-2.33041,0,2.019,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26.5,26.5,27,21.6,2.52693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"28922",2019-07-21 02:01:00,-2.40051,0,2.026,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.6,2.53134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28923",2019-07-21 02:02:00,-2.45406,0,2.024,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.5,2.53134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28924",2019-07-21 02:03:00,-2.49785,0,0.059,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.4,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28925",2019-07-21 02:04:00,-2.75839,0,0.095,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.4,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28926",2019-07-21 02:05:00,-3.24058,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.4,0.47061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28927",2019-07-21 02:06:00,-3.09148,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.3,0.46431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28928",2019-07-21 02:07:00,-3.19482,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.3,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28929",2019-07-21 02:08:00,-3.26406,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.3,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28930",2019-07-21 02:09:00,-3.45308,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.4,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28931",2019-07-21 02:10:00,-3.12048,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.4,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28932",2019-07-21 02:11:00,-3.22262,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.4,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28933",2019-07-21 02:12:00,-3.24819,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.5,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28934",2019-07-21 02:13:00,-3.16371,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28935",2019-07-21 02:14:00,-2.55611,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28936",2019-07-21 02:15:00,-2.90042,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28937",2019-07-21 02:16:00,-2.71016,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,26.5,26.5,27,21.8,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28938",2019-07-21 02:17:00,-2.60949,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,21.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28939",2019-07-21 02:18:00,-2.51775,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,21.9,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28940",2019-07-21 02:19:00,-2.40132,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.1,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28941",2019-07-21 02:20:00,-2.23461,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.1,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28942",2019-07-21 02:21:00,-1.98836,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.2,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28943",2019-07-21 02:22:00,-2.24221,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.1,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28944",2019-07-21 02:23:00,-2.22053,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,21.8,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28945",2019-07-21 02:24:00,-2.1783,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,21.9,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28946",2019-07-21 02:25:00,-2.39425,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.1,0.40635,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28947",2019-07-21 02:26:00,-2.28354,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.2,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"28948",2019-07-21 02:27:00,-2.2279,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.3,0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28949",2019-07-21 02:28:00,-2.12106,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.1,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28950",2019-07-21 02:29:00,-2.15369,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.2,0.43344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28951",2019-07-21 02:30:00,-2.1838,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.1,0.42714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28952",2019-07-21 02:31:00,-2.33691,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.3,0.43281,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28953",2019-07-21 02:32:00,-2.30705,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.3,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28954",2019-07-21 02:33:00,-2.39221,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.3,0.42147,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28955",2019-07-21 02:34:00,-2.61698,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.2,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28956",2019-07-21 02:35:00,-2.85269,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.2,0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28957",2019-07-21 02:36:00,-3.0925,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.4,0.44541,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28958",2019-07-21 02:37:00,-3.19569,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28959",2019-07-21 02:38:00,-3.33219,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.4,0.42588,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28960",2019-07-21 02:39:00,-3.2636,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.4,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28961",2019-07-21 02:40:00,-3.24303,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26.5,27,22.6,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28962",2019-07-21 02:41:00,-3.2672,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.5,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28963",2019-07-21 02:42:00,-3.26694,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.5,0.44226,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28964",2019-07-21 02:43:00,-3.22746,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28965",2019-07-21 02:44:00,-3.03878,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.7,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28966",2019-07-21 02:45:00,-2.77842,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.8,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28967",2019-07-21 02:46:00,-2.59999,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28968",2019-07-21 02:47:00,-2.01169,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28969",2019-07-21 02:48:00,-2.5791,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28970",2019-07-21 02:49:00,-1.88712,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.9,0.44856,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28971",2019-07-21 02:50:00,-2.04798,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28972",2019-07-21 02:51:00,-2.25569,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28973",2019-07-21 02:52:00,-2.14948,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28974",2019-07-21 02:53:00,-2.10516,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.5,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28975",2019-07-21 02:54:00,-1.80134,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.7,0.441,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28976",2019-07-21 02:55:00,-2.07638,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,23,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28977",2019-07-21 02:56:00,-2.09713,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,26,26.5,26,27,22.9,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"28978",2019-07-21 02:57:00,-2.13707,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.8,0.4725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28979",2019-07-21 02:58:00,-2.1415,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.6,0.46053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28980",2019-07-21 02:59:00,-2.05856,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.5,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28981",2019-07-21 03:00:00,-2.08527,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.3,0.46305,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28982",2019-07-21 03:01:00,-2.34606,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.3,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28983",2019-07-21 03:02:00,-2.25998,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.3,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28984",2019-07-21 03:03:00,-2.37835,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.3,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28985",2019-07-21 03:04:00,-2.64561,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.3,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28986",2019-07-21 03:05:00,-2.89571,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.4,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28987",2019-07-21 03:06:00,-3.04363,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.4,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"28988",2019-07-21 03:07:00,-3.18905,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28989",2019-07-21 03:08:00,-3.12959,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.4,0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28990",2019-07-21 03:09:00,-3.02055,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.6,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"28991",2019-07-21 03:10:00,-3.27108,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28992",2019-07-21 03:11:00,-3.24807,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28993",2019-07-21 03:12:00,-3.00906,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,26,27,22.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28994",2019-07-21 03:13:00,-3.11337,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,25.5,27,22.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28995",2019-07-21 03:14:00,-3.06974,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,25.5,27,22.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28996",2019-07-21 03:15:00,-2.84213,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,25.5,27,22.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28997",2019-07-21 03:16:00,-2.55473,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26.5,25.5,27,22.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28998",2019-07-21 03:17:00,-1.90643,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,25.5,27,22.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"28999",2019-07-21 03:18:00,-2.27552,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,25.5,27,22.4,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29000",2019-07-21 03:19:00,-2.10354,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,25.5,27,22.3,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29001",2019-07-21 03:20:00,-2.07672,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,26,26,25.5,27,22.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29002",2019-07-21 03:21:00,-1.68695,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,27,22.2,0.41076,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29003",2019-07-21 03:22:00,-1.90029,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,26,25.5,27,22.1,0.4095,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29004",2019-07-21 03:23:00,-1.84464,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,27,22,0.41769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29005",2019-07-21 03:24:00,-1.8209,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,27,22.1,0.42084,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29006",2019-07-21 03:25:00,-1.85629,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,27,22,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29007",2019-07-21 03:26:00,-1.89201,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,27,22,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29008",2019-07-21 03:27:00,-1.53736,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,27,21.9,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29009",2019-07-21 03:28:00,-1.58591,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,27,21.8,0.41454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29010",2019-07-21 03:29:00,-1.53424,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,27,21.7,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29011",2019-07-21 03:30:00,-1.45512,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,27,21.7,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29012",2019-07-21 03:31:00,-1.47301,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,27,21.7,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29013",2019-07-21 03:32:00,-1.11316,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,27,21.5,0.38808,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29014",2019-07-21 03:33:00,-1.49747,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,27,21.3,0.39879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29015",2019-07-21 03:34:00,-1.55108,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26,25.5,27,21.2,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29016",2019-07-21 03:35:00,-1.46305,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21.2,0.39627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29017",2019-07-21 03:36:00,-1.55697,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21.2,0.39501,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29018",2019-07-21 03:37:00,-1.45907,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29019",2019-07-21 03:38:00,-1.43794,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29020",2019-07-21 03:39:00,-1.429,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21,0.38934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29021",2019-07-21 03:40:00,-1.43104,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,21,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29022",2019-07-21 03:41:00,-1.37383,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,20.9,0.3843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29023",2019-07-21 03:42:00,-1.4338,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,20.9,0.39312,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29024",2019-07-21 03:43:00,-1.4191,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25.5,26.5,20.8,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29025",2019-07-21 03:44:00,-1.38997,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25,26.5,20.7,0.39438,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29026",2019-07-21 03:45:00,-1.41826,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25,26.5,20.6,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29027",2019-07-21 03:46:00,-1.41629,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25,26.5,20.7,0.3843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29028",2019-07-21 03:47:00,-1.40806,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25,26.5,20.7,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29029",2019-07-21 03:48:00,-1.42685,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25,26.5,20.6,0.42021,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29030",2019-07-21 03:49:00,-1.40549,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25,26.5,20.6,0.4095,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29031",2019-07-21 03:50:00,-1.38606,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25,26.5,20.5,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"29032",2019-07-21 03:51:00,-1.40477,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25,26.5,20.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29033",2019-07-21 03:52:00,-1.24031,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25,26.5,20.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29034",2019-07-21 03:53:00,-1.40043,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25,26.5,20.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29035",2019-07-21 03:54:00,-1.35753,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25,26.5,20.5,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29036",2019-07-21 03:55:00,-1.36191,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25,26.5,20.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29037",2019-07-21 03:56:00,-1.60989,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25,26.5,20.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29038",2019-07-21 03:57:00,-2.32597,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,26,25,26.5,20.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29039",2019-07-21 03:58:00,-1.89241,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,25,26.5,20.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29040",2019-07-21 03:59:00,-2.10518,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,25,26.5,20.4,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29041",2019-07-21 04:00:00,-2.17795,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,25,26.5,20.5,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29042",2019-07-21 04:01:00,-2.32361,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,25,26.5,20.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29043",2019-07-21 04:02:00,-2.19131,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,25,26.5,20.6,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29044",2019-07-21 04:03:00,-2.20851,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,25,26.5,20.5,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29045",2019-07-21 04:04:00,-2.16679,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26,25,26.5,20.5,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29046",2019-07-21 04:05:00,-2.19042,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26,25,26.5,20.5,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29047",2019-07-21 04:06:00,-2.14386,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26,25,26.5,20.5,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29048",2019-07-21 04:07:00,-2.04407,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25,26.5,20.5,0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29049",2019-07-21 04:08:00,-2.12718,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25,26.5,20.5,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29050",2019-07-21 04:09:00,-2.13205,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25,26.5,20.7,0.43218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29051",2019-07-21 04:10:00,-2.16533,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25,26.5,20.7,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29052",2019-07-21 04:11:00,-2.10037,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.7,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29053",2019-07-21 04:12:00,-2.04338,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.7,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29054",2019-07-21 04:13:00,-1.99141,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.9,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29055",2019-07-21 04:14:00,-1.83288,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,21,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29056",2019-07-21 04:15:00,-1.90845,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29057",2019-07-21 04:16:00,-1.79501,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.9,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29058",2019-07-21 04:17:00,-1.5436,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,21,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
