"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"29059",2019-07-21 04:18:00,-1.82182,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,21.1,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29060",2019-07-21 04:19:00,-1.83266,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.8,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29061",2019-07-21 04:20:00,-1.83812,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.7,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29062",2019-07-21 04:21:00,-2.23133,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.9,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29063",2019-07-21 04:22:00,-1.80798,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,21.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29064",2019-07-21 04:23:00,-1.83475,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,21.3,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29065",2019-07-21 04:24:00,-1.79203,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,21.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29066",2019-07-21 04:25:00,-1.84613,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,21.5,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29067",2019-07-21 04:26:00,-1.8671,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,21.5,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29068",2019-07-21 04:27:00,-1.57663,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,21.7,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29069",2019-07-21 04:28:00,-1.89963,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,21.2,0.42525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29070",2019-07-21 04:29:00,-1.8818,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.8,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29071",2019-07-21 04:30:00,-1.85729,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,21.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29072",2019-07-21 04:31:00,-1.82056,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.9,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29073",2019-07-21 04:32:00,-1.57628,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.8,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29074",2019-07-21 04:33:00,-1.78526,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.7,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29075",2019-07-21 04:34:00,-1.6365,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29076",2019-07-21 04:35:00,-2.076,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.5,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29077",2019-07-21 04:36:00,-1.96767,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.5,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29078",2019-07-21 04:37:00,-1.87745,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20.4,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29079",2019-07-21 04:38:00,-1.77904,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29080",2019-07-21 04:39:00,-1.78789,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,19.8,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29081",2019-07-21 04:40:00,-1.83922,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29082",2019-07-21 04:41:00,-1.96944,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,20,0.40005,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29083",2019-07-21 04:42:00,-1.83994,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,19.9,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29084",2019-07-21 04:43:00,-1.83595,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,19.8,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29085",2019-07-21 04:44:00,-1.78096,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,19.6,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29086",2019-07-21 04:45:00,-1.77651,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,26,25.5,26.5,19.4,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29087",2019-07-21 04:46:00,-1.81258,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,19.3,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29088",2019-07-21 04:47:00,-1.75123,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,19.2,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29089",2019-07-21 04:48:00,-1.72447,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,19.1,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29090",2019-07-21 04:49:00,-1.72047,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,19,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29091",2019-07-21 04:50:00,-1.72371,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,18.9,0.39879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29092",2019-07-21 04:51:00,-1.7138,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,18.9,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29093",2019-07-21 04:52:00,-1.71032,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,18.8,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29094",2019-07-21 04:53:00,-1.73007,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,18.9,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29095",2019-07-21 04:54:00,-1.5426,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,19,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29096",2019-07-21 04:55:00,-2.12821,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,19,0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29097",2019-07-21 04:56:00,-1.87915,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,19,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29098",2019-07-21 04:57:00,-1.77834,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,19,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29099",2019-07-21 04:58:00,-1.81486,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,18.9,0.43155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29100",2019-07-21 04:59:00,-1.81221,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,19,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29101",2019-07-21 05:00:00,-1.83384,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26.5,19,0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29102",2019-07-21 05:01:00,-1.79364,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26.5,18.8,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29103",2019-07-21 05:02:00,-1.73641,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26.5,18.8,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29104",2019-07-21 05:03:00,-1.7523,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26.5,18.8,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29105",2019-07-21 05:04:00,-1.98798,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26.5,18.9,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29106",2019-07-21 05:05:00,-1.75226,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26.5,18.9,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29107",2019-07-21 05:06:00,-1.75091,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26.5,19,0.61425,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29108",2019-07-21 05:07:00,-1.77801,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26.5,18.8,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29109",2019-07-21 05:08:00,-1.87078,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26.5,18.8,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29110",2019-07-21 05:09:00,-1.76446,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26.5,18.8,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29111",2019-07-21 05:10:00,-1.74034,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26.5,18.9,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29112",2019-07-21 05:11:00,-1.74278,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26.5,19,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29113",2019-07-21 05:12:00,-1.74567,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26.5,19.1,0.59598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29114",2019-07-21 05:13:00,-1.73119,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26.5,19.2,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29115",2019-07-21 05:14:00,-1.62828,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,19.2,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29116",2019-07-21 05:15:00,-1.84321,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,19,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29117",2019-07-21 05:16:00,-1.76237,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,19,0.59346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29118",2019-07-21 05:17:00,-1.74567,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,19.1,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29119",2019-07-21 05:18:00,-1.76225,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,19.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29120",2019-07-21 05:19:00,-1.82591,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,19.2,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29121",2019-07-21 05:20:00,-1.75227,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,19.1,0.59598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29122",2019-07-21 05:21:00,-1.6568,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,19,0.58716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29123",2019-07-21 05:22:00,-1.77314,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.8,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29124",2019-07-21 05:23:00,-1.50214,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.8,0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29125",2019-07-21 05:24:00,-1.97087,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.8,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29126",2019-07-21 05:25:00,-1.70682,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.8,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29127",2019-07-21 05:26:00,-1.81564,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.6,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29128",2019-07-21 05:27:00,-1.66213,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29129",2019-07-21 05:28:00,-1.72994,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.6,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29130",2019-07-21 05:29:00,-1.70293,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.5,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29131",2019-07-21 05:30:00,-1.633,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.5,0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29132",2019-07-21 05:31:00,-1.65725,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.5,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29133",2019-07-21 05:32:00,-1.70275,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.5,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29134",2019-07-21 05:33:00,-1.7001,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.5,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29135",2019-07-21 05:34:00,-1.69116,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.4,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29136",2019-07-21 05:35:00,-1.13325,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.4,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29137",2019-07-21 05:36:00,-1.68635,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.5,0.57456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29138",2019-07-21 05:37:00,-1.70948,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.5,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29139",2019-07-21 05:38:00,-1.66006,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.4,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29140",2019-07-21 05:39:00,-1.64809,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.4,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29141",2019-07-21 05:40:00,-1.70002,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.4,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29142",2019-07-21 05:41:00,-1.92132,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.3,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29143",2019-07-21 05:42:00,-1.61686,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25.5,25.5,25.5,26,18.4,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29144",2019-07-21 05:43:00,-1.61405,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29145",2019-07-21 05:44:00,-1.77836,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29146",2019-07-21 05:45:00,-1.70504,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.2,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29147",2019-07-21 05:46:00,-1.81215,9,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29148",2019-07-21 05:47:00,-1.69055,9,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.4,0.56952,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29149",2019-07-21 05:48:00,-1.61318,8,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.4,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29150",2019-07-21 05:49:00,-1.66491,9,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.4,0.55062,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29151",2019-07-21 05:50:00,-1.69463,9,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.5,0.55629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29152",2019-07-21 05:51:00,-1.66209,8,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29153",2019-07-21 05:52:00,-1.70886,7,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.5,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29154",2019-07-21 05:53:00,-1.66668,6,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.6,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29155",2019-07-21 05:54:00,-1.65237,6,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.4,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29156",2019-07-21 05:55:00,-1.80279,5,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29157",2019-07-21 05:56:00,-1.69641,6,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.4,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29158",2019-07-21 05:57:00,-1.67791,6,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29159",2019-07-21 05:58:00,-1.62519,6,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.5,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29160",2019-07-21 05:59:00,-1.66685,8,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29161",2019-07-21 06:00:00,-1.68815,7,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.4,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29162",2019-07-21 06:01:00,-1.66036,9,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.4,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29163",2019-07-21 06:02:00,-1.99722,9,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29164",2019-07-21 06:03:00,-1.72559,10,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.5,0.53802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29165",2019-07-21 06:04:00,-1.73618,9,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.5,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29166",2019-07-21 06:05:00,-1.6694,9,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.5,0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29167",2019-07-21 06:06:00,-1.85105,10,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.4,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29168",2019-07-21 06:07:00,-1.66564,10,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.4,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29169",2019-07-21 06:08:00,-1.64005,11,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.4,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29170",2019-07-21 06:09:00,-1.65403,11,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.4,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29171",2019-07-21 06:10:00,-1.60909,11,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29172",2019-07-21 06:11:00,-1.69824,11,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29173",2019-07-21 06:12:00,-1.6526,11,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29174",2019-07-21 06:13:00,-1.63107,11,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29175",2019-07-21 06:14:00,-1.65664,11,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29176",2019-07-21 06:15:00,-1.45623,11,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.2,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29177",2019-07-21 06:16:00,-1.67838,11,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29178",2019-07-21 06:17:00,-2.12473,11,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29179",2019-07-21 06:18:00,-1.66352,12,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29180",2019-07-21 06:19:00,-1.64366,12,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29181",2019-07-21 06:20:00,-1.68201,12,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29182",2019-07-21 06:21:00,-1.73146,13,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.57078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29183",2019-07-21 06:22:00,-1.7634,14,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29184",2019-07-21 06:23:00,-1.60947,15,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,18.3,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29185",2019-07-21 06:24:00,-1.65394,15,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.3,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29186",2019-07-21 06:25:00,-1.67672,15,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.3,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29187",2019-07-21 06:26:00,-1.74758,16,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.3,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29188",2019-07-21 06:27:00,-1.65155,16,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.3,1.97127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29189",2019-07-21 06:28:00,-1.72777,16,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.3,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29190",2019-07-21 06:29:00,-1.66331,16,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.3,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29191",2019-07-21 06:30:00,-1.54509,16,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29192",2019-07-21 06:31:00,-1.46984,19,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29193",2019-07-21 06:32:00,-1.65481,18,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,0.53235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29194",2019-07-21 06:33:00,-1.66207,17,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29195",2019-07-21 06:34:00,-1.45162,16,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.5,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29196",2019-07-21 06:35:00,-2.00593,16,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29197",2019-07-21 06:36:00,-1.61966,16,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.5,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29198",2019-07-21 06:37:00,-1.6222,16,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29199",2019-07-21 06:38:00,-1.61805,16,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.5,0.53991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29200",2019-07-21 06:39:00,-1.59551,18,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.5,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29201",2019-07-21 06:40:00,-1.69123,19,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29202",2019-07-21 06:41:00,-1.88572,18,1.348,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,4.11957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29203",2019-07-21 06:42:00,-1.42622,19,3.529,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,6.28047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29204",2019-07-21 06:43:00,-1.74162,19,3.532,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,6.27984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29205",2019-07-21 06:44:00,-1.76389,21,3.693,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,4.57443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29206",2019-07-21 06:45:00,-1.78161,21,0.077,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29207",2019-07-21 06:46:00,-1.80307,22,0.041,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,0.63756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29208",2019-07-21 06:47:00,-1.753,21,0.041,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29209",2019-07-21 06:48:00,-1.70589,18,0.041,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29210",2019-07-21 06:49:00,-1.81492,19,3.348,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,3.97152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29211",2019-07-21 06:50:00,-1.4842,18,3.28,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,3.93561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29212",2019-07-21 06:51:00,-1.72647,19,3.279,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,3.92931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29213",2019-07-21 06:52:00,-1.66951,19,3.268,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,3.89844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29214",2019-07-21 06:53:00,-1.66062,22,3.267,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,3.89781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29215",2019-07-21 06:54:00,-1.65053,23,0.066,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29216",2019-07-21 06:55:00,-1.67622,25,0.066,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29217",2019-07-21 06:56:00,-1.6941,29,0.066,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.5,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29218",2019-07-21 06:57:00,-1.67256,30,0.066,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29219",2019-07-21 06:58:00,-1.58081,33,0.066,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29220",2019-07-21 06:59:00,-1.62423,39,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.5,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29221",2019-07-21 07:00:00,-1.59435,44,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.5,0.38241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29222",2019-07-21 07:01:00,-1.66778,48,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,0.36477,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29223",2019-07-21 07:02:00,-1.10899,48,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.4,0.3591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29224",2019-07-21 07:03:00,-1.52267,51,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.5,0.35091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29225",2019-07-21 07:04:00,-1.53687,57,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.5,0.31122,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29226",2019-07-21 07:05:00,-1.54951,68,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.5,0.25137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29227",2019-07-21 07:06:00,-1.5263,80,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.5,0.1827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29228",2019-07-21 07:07:00,-1.51944,87,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.5,0.16317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29229",2019-07-21 07:08:00,-1.64323,88,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.6,0.15687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29230",2019-07-21 07:09:00,-1.58384,89,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.6,0.16254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29231",2019-07-21 07:10:00,-1.78861,90,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.6,0.1512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29232",2019-07-21 07:11:00,-1.58569,94,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.7,0.13167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29233",2019-07-21 07:12:00,-1.67272,100,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.8,0.08757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29234",2019-07-21 07:13:00,-1.99044,115,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,18.9,0.04284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29235",2019-07-21 07:14:00,-1.6966,126,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19,0.0063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29236",2019-07-21 07:15:00,-1.72525,123,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.1,-0.00756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29237",2019-07-21 07:16:00,-1.71496,139,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.1,-0.07308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29238",2019-07-21 07:17:00,-1.78354,158,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.1,-0.16821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29239",2019-07-21 07:18:00,-1.761,173,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.2,-0.22806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29240",2019-07-21 07:19:00,-1.77702,180,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.2,-0.25389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29241",2019-07-21 07:20:00,-1.77505,186,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.3,-0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29242",2019-07-21 07:21:00,-1.7695,190,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.3,-0.33516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29243",2019-07-21 07:22:00,-1.79577,194,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.4,-0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29244",2019-07-21 07:23:00,-1.67857,194,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.5,-0.35973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29245",2019-07-21 07:24:00,-1.67703,192,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.5,-0.34083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29246",2019-07-21 07:25:00,-1.6087,184,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.6,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29247",2019-07-21 07:26:00,-1.61268,173,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.6,-0.24633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29248",2019-07-21 07:27:00,-1.54914,162,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.6,-0.15876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29249",2019-07-21 07:28:00,-1.75891,140,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.6,-0.1071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29250",2019-07-21 07:29:00,-1.04449,141,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.6,-0.00189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29251",2019-07-21 07:30:00,-1.59034,134,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.6,0.04284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29252",2019-07-21 07:31:00,-1.53898,85,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.6,0.16569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29253",2019-07-21 07:32:00,-1.56178,66,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.7,0.26334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29254",2019-07-21 07:33:00,-1.57653,56,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25,25.5,26,19.7,0.33327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"29255",2019-07-21 07:34:00,-1.56277,46,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.7,0.40131,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29256",2019-07-21 07:35:00,-1.59215,41,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.8,0.4095,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29257",2019-07-21 07:36:00,-1.59161,40,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.8,0.42021,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29258",2019-07-21 07:37:00,-1.55058,39,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.8,0.41643,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29259",2019-07-21 07:38:00,-1.74453,38,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.8,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29260",2019-07-21 07:39:00,-1.63654,38,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.7,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29261",2019-07-21 07:40:00,-1.84174,37,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.7,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29262",2019-07-21 07:41:00,-2.32371,38,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.6,0.43344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29263",2019-07-21 07:42:00,-2.79589,37,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.6,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29264",2019-07-21 07:43:00,-3.05686,38,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.6,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29265",2019-07-21 07:44:00,-3.38096,43,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.6,0.3717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29266",2019-07-21 07:45:00,-3.58628,47,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.6,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29267",2019-07-21 07:46:00,-3.73152,49,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.7,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29268",2019-07-21 07:47:00,-3.67224,51,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.7,0.3276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29269",2019-07-21 07:48:00,-3.85534,54,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.6,0.31437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29270",2019-07-21 07:49:00,-3.08131,59,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,19.6,0.28728,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29271",2019-07-21 07:50:00,-3.35269,71,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.6,0.23184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29272",2019-07-21 07:51:00,-3.06205,83,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.6,0.13167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29273",2019-07-21 07:52:00,-2.75654,109,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.6,0.00252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29274",2019-07-21 07:53:00,-2.51594,129,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.6,-0.09513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29275",2019-07-21 07:54:00,-2.41207,137,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.6,-0.12537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29276",2019-07-21 07:55:00,-2.17665,147,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.6,-0.18396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29277",2019-07-21 07:56:00,-2.07441,156,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.6,-0.10773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29278",2019-07-21 07:57:00,-2.07465,165,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.7,-0.25137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29279",2019-07-21 07:58:00,-1.82575,161,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.8,-0.21483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29280",2019-07-21 07:59:00,-1.90057,145,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.9,1.31796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29281",2019-07-21 08:00:00,-1.91694,132,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.1,0.04347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29282",2019-07-21 08:01:00,-1.79326,107,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.2,0.11214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29283",2019-07-21 08:02:00,-1.79645,95,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.2,0.14427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29284",2019-07-21 08:03:00,-1.79676,83,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.1,0.19593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29285",2019-07-21 08:04:00,-1.82405,67,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.9,0.35217,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29286",2019-07-21 08:05:00,-1.80298,53,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.8,0.38871,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29287",2019-07-21 08:06:00,-1.77462,38,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.7,0.50211,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29288",2019-07-21 08:07:00,-1.80392,29,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.7,0.52101,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29289",2019-07-21 08:08:00,-2.11586,23,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.7,0.53802,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29290",2019-07-21 08:09:00,-1.94244,17,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.7,0.55503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29291",2019-07-21 08:10:00,-2.44983,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.6,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29292",2019-07-21 08:11:00,-2.72971,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.5,0.60165,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29293",2019-07-21 08:12:00,-3.00458,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.2,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29294",2019-07-21 08:13:00,-3.37273,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.8,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29295",2019-07-21 08:14:00,-3.36236,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.5,0.56574,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29296",2019-07-21 08:15:00,-3.15597,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.4,0.55314,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29297",2019-07-21 08:16:00,-3.43334,21,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.4,0.56007,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29298",2019-07-21 08:17:00,-3.15129,21,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.4,0.55377,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29299",2019-07-21 08:18:00,-3.1559,24,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.4,0.5103,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29300",2019-07-21 08:19:00,-3.36472,23,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.3,0.5481,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29301",2019-07-21 08:20:00,-3.27763,28,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.3,0.47817,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29302",2019-07-21 08:21:00,-2.95029,33,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.3,0.43974,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29303",2019-07-21 08:22:00,-2.5669,42,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.4,0.39627,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29304",2019-07-21 08:23:00,-2.45989,52,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.2,0.34524,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29305",2019-07-21 08:24:00,-2.31841,64,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.3,0.28224,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29306",2019-07-21 08:25:00,-2.22201,75,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.2,0.22932,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29307",2019-07-21 08:26:00,-2.07771,83,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.2,0.18207,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29308",2019-07-21 08:27:00,-1.98023,95,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.4,0.126,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29309",2019-07-21 08:28:00,-1.84972,101,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.4,0.09387,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29310",2019-07-21 08:29:00,-2.10874,104,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.5,0.08694,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29311",2019-07-21 08:30:00,-1.80158,100,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.5,0.09954,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29312",2019-07-21 08:31:00,-2.23526,92,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.5,0.1449,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29313",2019-07-21 08:32:00,-1.67963,83,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.6,0.21294,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29314",2019-07-21 08:33:00,-1.72598,69,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.6,0.28161,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29315",2019-07-21 08:34:00,-1.70588,59,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.7,0.35595,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29316",2019-07-21 08:35:00,-1.74857,55,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.8,0.36414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29317",2019-07-21 08:36:00,-1.70157,51,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.7,0.378,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29318",2019-07-21 08:37:00,-1.70227,48,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.7,0.40194,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29319",2019-07-21 08:38:00,-2.11677,48,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.7,0.40257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29320",2019-07-21 08:39:00,-2.00711,48,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.8,0.38934,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29321",2019-07-21 08:40:00,-2.48855,50,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.8,0.38052,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29322",2019-07-21 08:41:00,-2.63736,52,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.8,0.35847,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29323",2019-07-21 08:42:00,-3.09627,58,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.7,0.33957,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29324",2019-07-21 08:43:00,-3.1423,59,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.8,0.33264,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29325",2019-07-21 08:44:00,-3.15789,62,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19,0.29547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29326",2019-07-21 08:45:00,-3.2285,67,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19,0.26334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29327",2019-07-21 08:46:00,-3.26914,77,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.9,0.21924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29328",2019-07-21 08:47:00,-3.24736,88,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.9,0.16821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29329",2019-07-21 08:48:00,-3.65502,93,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.9,0.13734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29330",2019-07-21 08:49:00,-3.33745,96,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.9,0.16317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29331",2019-07-21 08:50:00,-3.26512,102,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.1,0.13797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29332",2019-07-21 08:51:00,-2.9724,120,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.1,-0.00945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29333",2019-07-21 08:52:00,-3.04636,133,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.9,-0.05796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29334",2019-07-21 08:53:00,-2.31869,121,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.9,-0.0063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29335",2019-07-21 08:54:00,-2.12049,107,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.9,0.08064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29336",2019-07-21 08:55:00,-2.2893,100,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19,0.10647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29337",2019-07-21 08:56:00,-2.05331,107,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.8,0.07371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29338",2019-07-21 08:57:00,-1.84684,133,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,18.8,-0.08883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29339",2019-07-21 08:58:00,-1.9579,181,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19,-0.27846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29340",2019-07-21 08:59:00,-1.83597,228,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19,-0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29341",2019-07-21 09:00:00,-2.0223,265,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.1,-0.7245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29342",2019-07-21 09:01:00,-1.8508,283,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.3,-0.8442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29343",2019-07-21 09:02:00,-1.65989,292,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.4,-0.87003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29344",2019-07-21 09:03:00,-1.81826,262,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.3,-0.63756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29345",2019-07-21 09:04:00,-1.81333,171,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.4,-0.22113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29346",2019-07-21 09:05:00,-1.83034,136,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.5,-0.063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29347",2019-07-21 09:06:00,-1.78995,129,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.6,-0.02709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29348",2019-07-21 09:07:00,-1.76597,128,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.6,-0.01638,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29349",2019-07-21 09:08:00,-2.58302,126,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.6,-0.0252,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29350",2019-07-21 09:09:00,-2.11294,143,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.6,-0.14112,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29351",2019-07-21 09:10:00,-2.30901,196,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.4,-0.36666,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29352",2019-07-21 09:11:00,-2.53464,252,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.6,-0.63693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29353",2019-07-21 09:12:00,-2.71792,277,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.8,-0.80892,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29354",2019-07-21 09:13:00,-2.89375,297,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,19.9,-0.88263,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29355",2019-07-21 09:14:00,-3.0546,311,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.1,-0.9765,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29356",2019-07-21 09:15:00,-3.20912,353,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.3,-1.15416,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29357",2019-07-21 09:16:00,-3.28255,389,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20,-1.28646,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29358",2019-07-21 09:17:00,-3.56457,414,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.5,-1.39356,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29359",2019-07-21 09:18:00,-3.25922,409,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.5,-1.28016,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29360",2019-07-21 09:19:00,-3.28178,341,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.7,-0.99036,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29361",2019-07-21 09:20:00,-2.86677,267,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,21.2,-0.48006,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29362",2019-07-21 09:21:00,-3.13284,226,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.5,-0.4095,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29363",2019-07-21 09:22:00,-2.78623,216,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.6,-0.42966,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29364",2019-07-21 09:23:00,-2.53235,206,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.5,-0.38241,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29365",2019-07-21 09:24:00,-2.32789,197,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.8,-0.34146,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29366",2019-07-21 09:25:00,-2.70328,196,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,21,-0.34965,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29367",2019-07-21 09:26:00,-2.05227,209,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.8,-0.41832,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29368",2019-07-21 09:27:00,-1.97823,223,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.3,-0.47376,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29369",2019-07-21 09:28:00,-1.3004,232,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.1,-0.52416,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29370",2019-07-21 09:29:00,-1.82284,251,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.4,-0.59913,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
