"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"29371",2019-07-21 09:30:00,-1.82388,251,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.7,-0.58086,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29372",2019-07-21 09:31:00,-1.76351,235,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.8,-0.48573,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29373",2019-07-21 09:32:00,-1.76667,209,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.4,-0.36918,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29374",2019-07-21 09:33:00,-1.80767,191,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.4,-0.28413,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"29375",2019-07-21 09:34:00,-1.76607,184,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.5,-0.24003,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29376",2019-07-21 09:35:00,-1.73823,186,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.7,-0.25326,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29377",2019-07-21 09:36:00,-1.5735,184,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.8,-0.25389,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29378",2019-07-21 09:37:00,-1.738,186,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.9,-0.27846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29379",2019-07-21 09:38:00,-1.98717,197,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.7,-0.34839,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29380",2019-07-21 09:39:00,-2.05358,214,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,20.7,-0.42903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29381",2019-07-21 09:40:00,-2.38642,227,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,21,-0.4914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29382",2019-07-21 09:41:00,-2.83287,236,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,21.2,-0.54306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29383",2019-07-21 09:42:00,-2.7144,242,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,21.4,-0.6174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29384",2019-07-21 09:43:00,-3.01749,287,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,21.1,-0.8568,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29385",2019-07-21 09:44:00,-3.10545,388,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,21.2,-1.35639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29386",2019-07-21 09:45:00,-3.67349,450,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,21.4,-1.6695,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29387",2019-07-21 09:46:00,-3.32594,444,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25,26,21.7,-1.46979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29388",2019-07-21 09:47:00,-3.24157,414,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,22.1,-1.36206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29389",2019-07-21 09:48:00,-3.22084,392,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,22.5,-1.22472,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29390",2019-07-21 09:49:00,-2.70902,344,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,22.5,-0.75096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29391",2019-07-21 09:50:00,-3.09318,304,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,22.2,-0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29392",2019-07-21 09:51:00,-2.82274,311,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.7,-0.8568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29393",2019-07-21 09:52:00,-2.63538,318,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.4,-0.92799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29394",2019-07-21 09:53:00,-2.45426,330,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.3,-0.96894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29395",2019-07-21 09:54:00,-2.35701,329,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.3,-1.02438,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29396",2019-07-21 09:55:00,-2.4159,378,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.2,-1.29339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29397",2019-07-21 09:56:00,-2.38707,488,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.8,-1.48302,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29398",2019-07-21 09:57:00,-1.49066,651,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.6,-2.41038,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29399",2019-07-21 09:58:00,-1.99242,847,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.8,-3.43854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29400",2019-07-21 09:59:00,-1.96043,622,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,22.3,-2.29509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29401",2019-07-21 10:00:00,-1.8672,528,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,22.7,-1.95993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29402",2019-07-21 10:01:00,-1.86984,441,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,23.2,-1.55358,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29403",2019-07-21 10:02:00,-1.91044,416,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,23.3,-1.44459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29404",2019-07-21 10:03:00,-1.9224,387,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,22.5,-1.32678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"29405",2019-07-21 10:04:00,-1.90408,367,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,22,-1.1025,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29406",2019-07-21 10:05:00,-2.35107,370,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.9,-1.30599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29407",2019-07-21 10:06:00,-1.89028,418,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,21.8,-1.55736,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29408",2019-07-21 10:07:00,-2.2103,450,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25,25.5,26,22.1,-1.62603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29409",2019-07-21 10:08:00,-2.08258,417,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,22.1,-1.47483,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29410",2019-07-21 10:09:00,-2.06705,416,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,21.7,-1.4931,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29411",2019-07-21 10:10:00,-2.42138,471,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,21.7,-1.6884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29412",2019-07-21 10:11:00,-2.7409,440,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,21.5,-1.63233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29413",2019-07-21 10:12:00,-2.88317,437,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,21.2,-1.57374,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29414",2019-07-21 10:13:00,-3.14947,364,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,20.9,-1.06722,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29415",2019-07-21 10:14:00,-3.2249,300,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,20.8,-1.01115,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29416",2019-07-21 10:15:00,-3.05426,320,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,21.1,-1.09746,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29417",2019-07-21 10:16:00,-3.64883,385,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,21.2,-1.4175,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29418",2019-07-21 10:17:00,-3.30832,618,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,20.9,-1.73376,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29419",2019-07-21 10:18:00,-3.28112,562,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,21.2,-2.10483,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29420",2019-07-21 10:19:00,-3.22584,624,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,21.7,-3.6351,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29421",2019-07-21 10:20:00,-3.56878,996,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,22.6,-3.60549,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29422",2019-07-21 10:21:00,-2.8351,751,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,22.5,-3.95703,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29423",2019-07-21 10:22:00,-2.4967,700,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,22.3,-2.29131,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29424",2019-07-21 10:23:00,-1.89317,925,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,22.2,-2.71593,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29425",2019-07-21 10:24:00,-2.03114,1028,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,22.5,-3.45744,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29426",2019-07-21 10:25:00,-2.19401,924,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,21.7,-3.21993,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29427",2019-07-21 10:26:00,-2.06553,987,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,22.2,-3.98601,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29428",2019-07-21 10:27:00,-1.98031,1001,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,22.2,-3.72456,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29429",2019-07-21 10:28:00,-2.52082,964,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.3,-3.84363,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29430",2019-07-21 10:29:00,-1.707,1110,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.4,-4.45095,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29431",2019-07-21 10:30:00,-1.83088,988,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.9,-3.51099,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29432",2019-07-21 10:31:00,-1.74853,1126,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.6,-4.50891,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29433",2019-07-21 10:32:00,-1.76257,1052,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22,-4.10508,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29434",2019-07-21 10:33:00,-1.74479,590,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.1,-3.19725,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"29435",2019-07-21 10:34:00,-1.74162,702,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.2,-3.57525,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29436",2019-07-21 10:35:00,-1.93233,948,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.3,-3.62943,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29437",2019-07-21 10:36:00,-1.56587,802,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22,-2.43369,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29438",2019-07-21 10:37:00,-2.13298,665,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.2,-2.05569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29439",2019-07-21 10:38:00,-2.00913,881,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.5,-3.30435,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29440",2019-07-21 10:39:00,-2.25026,896,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.8,-2.9043,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29441",2019-07-21 10:40:00,-2.7848,855,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.5,-3.33459,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29442",2019-07-21 10:41:00,-2.78204,631,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.3,-2.37069,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29443",2019-07-21 10:42:00,-3.07811,611,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.3,-2.3562,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29444",2019-07-21 10:43:00,-3.24742,557,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.2,-0.62433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29445",2019-07-21 10:44:00,-3.01484,521,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.9,-1.94796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29446",2019-07-21 10:45:00,-3.32977,552,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.9,-2.0538,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29447",2019-07-21 10:46:00,-3.40004,870,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,21.9,-3.30939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29448",2019-07-21 10:47:00,-3.31289,1049,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.6,-4.01373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29449",2019-07-21 10:48:00,-3.31647,991,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.2,-4.01814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29450",2019-07-21 10:49:00,-3.11787,504,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.6,-1.82007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29451",2019-07-21 10:50:00,-3.04141,959,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.7,-3.83859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29452",2019-07-21 10:51:00,-2.82657,1019,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,22.4,-3.7359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29453",2019-07-21 10:52:00,-2.71962,1053,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.4,-4.07862,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29454",2019-07-21 10:53:00,-2.50766,1092,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.2,-4.06476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29455",2019-07-21 10:54:00,-2.40891,1114,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.5,-4.19013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29456",2019-07-21 10:55:00,-2.34158,1128,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.5,-4.08366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29457",2019-07-21 10:56:00,-2.18169,1148,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,25.5,25.5,25.5,26,23.2,-4.36653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29458",2019-07-21 10:57:00,-2.17073,1169,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,22.8,-4.46859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29459",2019-07-21 10:58:00,-2.05848,1085,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,22.7,-3.55761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29460",2019-07-21 10:59:00,-1.9535,759,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,23.2,-2.4948,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29461",2019-07-21 11:00:00,-1.89198,961,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,23.8,-4.72122,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29462",2019-07-21 11:01:00,-1.90553,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25.4,-4.80879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29463",2019-07-21 11:02:00,-1.95475,1152,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,25.4,-4.38606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"29464",2019-07-21 11:03:00,-2.41744,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24.7,-4.88817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29465",2019-07-21 11:04:00,-1.85421,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,23.9,-4.46985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29466",2019-07-21 11:05:00,-1.8884,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24.5,-4.48686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29467",2019-07-21 11:06:00,-1.88319,1015,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,23.6,-4.65759,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29468",2019-07-21 11:07:00,-1.90578,610,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,23.5,-2.05758,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29469",2019-07-21 11:08:00,-2.12168,602,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,23.1,-2.15523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29470",2019-07-21 11:09:00,-2.37175,544,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,23.6,-1.87488,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29471",2019-07-21 11:10:00,-2.48459,699,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24.4,-2.86587,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29472",2019-07-21 11:11:00,-2.81725,552,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,25.5,26,24.6,-1.90701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29473",2019-07-21 11:12:00,-3.05964,656,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26,24.3,-2.17161,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29474",2019-07-21 11:13:00,-3.20501,587,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26,24,-2.08341,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29475",2019-07-21 11:14:00,-3.37141,567,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26,23.4,-1.95048,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29476",2019-07-21 11:15:00,-3.46625,533,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26,23.3,-1.97568,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29477",2019-07-21 11:16:00,-3.23498,564,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26,23.5,-2.1798,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29478",2019-07-21 11:17:00,-3.50423,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26,23.8,-3.91797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29479",2019-07-21 11:18:00,-2.73792,1155,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26,24,-4.81824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29480",2019-07-21 11:19:00,-3.31495,865,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26,24.4,-4.07988,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29481",2019-07-21 11:20:00,-3.35691,517,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26,24.3,-1.79676,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29482",2019-07-21 11:21:00,-3.40022,592,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,23.6,-2.66994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29483",2019-07-21 11:22:00,-3.09395,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,24.4,-4.46355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29484",2019-07-21 11:23:00,-3.25289,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,24.1,-4.17942,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29485",2019-07-21 11:24:00,-3.49929,800,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,23.3,-5.13324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29486",2019-07-21 11:25:00,-3.65061,1038,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,23.8,-4.60278,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29487",2019-07-21 11:26:00,-3.3619,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,24.2,-5.80167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29488",2019-07-21 11:27:00,-2.97918,1160,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,24,-2.25918,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29489",2019-07-21 11:28:00,-3.18557,597,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,23.3,-2.04561,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29490",2019-07-21 11:29:00,-3.45499,600,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,23.2,-5.28255,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29491",2019-07-21 11:30:00,-3.08326,634,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,23.9,-2.01159,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29492",2019-07-21 11:31:00,-3.08177,492,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,23.7,-1.53405,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29493",2019-07-21 11:32:00,-3.12071,403,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,22.9,-1.19826,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29494",2019-07-21 11:33:00,-2.95695,372,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,22.7,-0.87129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29495",2019-07-21 11:34:00,-2.93602,359,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,22.7,-1.04706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29496",2019-07-21 11:35:00,-2.97379,375,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,23.6,-1.11762,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29497",2019-07-21 11:36:00,-3.1849,392,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,22.9,-1.22346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29498",2019-07-21 11:37:00,-2.94864,439,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,22.5,-1.42317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29499",2019-07-21 11:38:00,-2.95308,460,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,22.5,-1.51452,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29500",2019-07-21 11:39:00,-2.94577,476,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,22.5,-1.71234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29501",2019-07-21 11:40:00,-2.92102,471,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26,26,26,26.5,22.7,-1.26756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29502",2019-07-21 11:41:00,-2.91666,378,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,23.6,-0.99036,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29503",2019-07-21 11:42:00,-3.05999,343,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,23.4,-0.97209,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29504",2019-07-21 11:43:00,-2.78028,341,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,22.9,-0.95886,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29505",2019-07-21 11:44:00,-2.91948,408,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,22.8,-2.55906,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29506",2019-07-21 11:45:00,-2.8671,453,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,22.8,-1.48239,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29507",2019-07-21 11:46:00,-3.06117,1124,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,22.7,-1.57752,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29508",2019-07-21 11:47:00,-2.48511,682,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,22.6,-4.13406,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29509",2019-07-21 11:48:00,-3.01533,1219,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,22.9,-4.78485,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29510",2019-07-21 11:49:00,-2.86621,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,23.4,-4.76343,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29511",2019-07-21 11:50:00,-3.10422,1184,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,23.9,-2.54079,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29512",2019-07-21 11:51:00,-3.13991,1210,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,24,-4.75083,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29513",2019-07-21 11:52:00,-3.08543,1231,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,23.9,-4.74516,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29514",2019-07-21 11:53:00,-3.10005,1247,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,24.1,-4.86171,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29515",2019-07-21 11:54:00,-3.05448,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,23.7,-4.72248,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29516",2019-07-21 11:55:00,-2.81034,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,23.9,-4.42701,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29517",2019-07-21 11:56:00,-3.05585,1185,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,25.3,-4.52403,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29518",2019-07-21 11:57:00,-3.04989,1185,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,24.5,-4.23801,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29519",2019-07-21 11:58:00,-3.05979,1192,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,26,26,26,26.5,24.1,-4.33755,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29520",2019-07-21 11:59:00,-3.04569,1091,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,25.2,-4.20147,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29521",2019-07-21 12:00:00,-3.46525,1009,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,25.6,-3.81843,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29522",2019-07-21 12:01:00,-3.04075,1196,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,26.1,-4.6179,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29523",2019-07-21 12:02:00,-3.05847,1223,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,25.8,-4.75272,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29524",2019-07-21 12:03:00,-2.97675,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,24.4,-4.85856,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29525",2019-07-21 12:04:00,-2.52146,1231,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,24.8,-4.75776,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29526",2019-07-21 12:05:00,-3.45802,1230,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,24.8,-4.7754,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29527",2019-07-21 12:06:00,-3.01586,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,26.9,-4.69413,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29528",2019-07-21 12:07:00,-3.13321,1171,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,27.7,-4.33566,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29529",2019-07-21 12:08:00,-3.17418,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,28.2,-4.86927,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29530",2019-07-21 12:09:00,-3.11709,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,28.7,-4.89258,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29531",2019-07-21 12:10:00,-3.01755,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,28.7,-4.93983,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29532",2019-07-21 12:11:00,-2.98039,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,26.1,-3.00321,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29533",2019-07-21 12:12:00,-2.99155,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,26.1,-4.92912,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29534",2019-07-21 12:13:00,-2.95942,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,26.1,-4.84029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29535",2019-07-21 12:14:00,-2.97633,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,26.3,-5.1975,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29536",2019-07-21 12:15:00,-2.94658,994,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,25.6,-3.51225,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29537",2019-07-21 12:16:00,-2.94164,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,25.1,-4.8384,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29538",2019-07-21 12:17:00,-2.95549,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,26.6,-4.66893,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29539",2019-07-21 12:18:00,-2.96847,415,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,27.1,-1.29969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29540",2019-07-21 12:19:00,-3.00946,414,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,27.5,-1.32552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29541",2019-07-21 12:20:00,-2.95238,433,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,28.1,-1.35639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29542",2019-07-21 12:21:00,-2.95225,391,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,28.5,-1.19826,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29543",2019-07-21 12:22:00,-2.93671,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,29.5,-4.66893,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29544",2019-07-21 12:23:00,-3.03368,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,29,-4.60152,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29545",2019-07-21 12:24:00,-3.36443,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,29.1,-4.62546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29546",2019-07-21 12:25:00,-2.94027,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,27.1,-4.66893,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29547",2019-07-21 12:26:00,-2.91388,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,25.9,-4.74012,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29548",2019-07-21 12:27:00,-2.96145,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,25.2,-4.90833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29549",2019-07-21 12:28:00,-2.76578,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,25,-5.41044,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29550",2019-07-21 12:29:00,-3.12871,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,24.8,-5.6826,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29551",2019-07-21 12:30:00,-2.93246,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,24.7,-5.17419,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29552",2019-07-21 12:31:00,-2.90928,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,24.8,-2.28186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29553",2019-07-21 12:32:00,-2.97414,573,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,25.1,-1.89378,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29554",2019-07-21 12:33:00,-3.00617,557,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,24.3,-1.87866,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29555",2019-07-21 12:34:00,-3.05257,652,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,24.1,-2.95533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29556",2019-07-21 12:35:00,-3.03937,622,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,23.8,-2.23146,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29557",2019-07-21 12:36:00,-2.83421,691,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,24.3,-2.51433,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29558",2019-07-21 12:37:00,-2.97223,657,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,24.3,-2.32659,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29559",2019-07-21 12:38:00,-2.99996,658,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,25.7,-2.45196,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29560",2019-07-21 12:39:00,-3.02603,775,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,25.4,-2.81799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29561",2019-07-21 12:40:00,-2.46063,1169,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,25.2,-4.18194,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29562",2019-07-21 12:41:00,-3.0201,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,25.5,-6.06816,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29563",2019-07-21 12:42:00,-3.2095,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,26.5,25.4,-4.68846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29564",2019-07-21 12:43:00,-2.70057,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26,26,26.5,25.2,-4.70169,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29565",2019-07-21 12:44:00,-2.92187,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,26,-5.7141,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29566",2019-07-21 12:45:00,-3.57464,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,26.2,-4.52529,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29567",2019-07-21 12:46:00,-3.18882,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,25.6,-5.40729,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29568",2019-07-21 12:47:00,-3.30218,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,25.2,-5.48793,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29569",2019-07-21 12:48:00,-3.39175,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,25.9,-5.4558,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29570",2019-07-21 12:49:00,-3.05271,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,26.6,-5.47911,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29571",2019-07-21 12:50:00,-3.08022,1078,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,27.6,-5.57676,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29572",2019-07-21 12:51:00,-3.29322,1140,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,28.3,-5.68323,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29573",2019-07-21 12:52:00,-3.33694,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,29.5,-3.96144,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29574",2019-07-21 12:53:00,-3.07364,698,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,29.8,-2.48283,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29575",2019-07-21 12:54:00,-3.03159,768,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,29.8,-2.55339,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29576",2019-07-21 12:55:00,-2.97348,848,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26.5,26.5,29.3,-3.13929,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29577",2019-07-21 12:56:00,-3.3923,737,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26.5,26.5,29.8,-2.20689,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29578",2019-07-21 12:57:00,-3.02514,732,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26.5,26.5,30.1,-1.72116,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29579",2019-07-21 12:58:00,-2.96503,476,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26.5,26.5,29.3,-1.36395,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29580",2019-07-21 12:59:00,-3.015,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26.5,26.5,28,-3.7989,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29581",2019-07-21 13:00:00,-2.9277,501,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26.5,26.5,27.6,-1.35009,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29582",2019-07-21 13:01:00,-2.95788,502,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26.5,26.5,28.1,-1.51956,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29583",2019-07-21 13:02:00,-2.80508,502,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26.5,26.5,28.6,-1.67013,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29584",2019-07-21 13:03:00,-3.02561,531,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26.5,26.5,28.4,-1.83897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29585",2019-07-21 13:04:00,-3.31243,635,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26.5,26.5,28,-2.20563,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29586",2019-07-21 13:05:00,-2.55734,529,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26.5,26.5,28.9,-1.65186,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29587",2019-07-21 13:06:00,-3.03093,420,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26.5,26.5,28.3,-0.94059,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29588",2019-07-21 13:07:00,-3.02539,390,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26.5,26.5,27.3,-1.16109,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29589",2019-07-21 13:08:00,-3.03384,367,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,26,-1.06659,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29590",2019-07-21 13:09:00,-3.07464,344,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,26,-0.9765,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29591",2019-07-21 13:10:00,-3.05926,325,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,25.8,-0.92043,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29592",2019-07-21 13:11:00,-3.26079,326,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26,26.5,26,26.5,25.3,-1.00863,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29593",2019-07-21 13:12:00,-2.95169,338,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26,26.5,24.8,-1.10943,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29594",2019-07-21 13:13:00,-2.94663,365,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,24.9,-1.21527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29595",2019-07-21 13:14:00,-2.98942,407,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,24.8,-1.41813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29596",2019-07-21 13:15:00,-3.06359,448,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,25.3,-1.60146,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29597",2019-07-21 13:16:00,-2.89736,460,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,26.3,-1.65186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29598",2019-07-21 13:17:00,-3.17478,491,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,27.3,-1.83393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29599",2019-07-21 13:18:00,-2.98029,580,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,27.6,-1.99836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29600",2019-07-21 13:19:00,-3.14652,547,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,27.4,-2.1294,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29601",2019-07-21 13:20:00,-2.81062,601,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,26.3,-2.3877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29602",2019-07-21 13:21:00,-3.1527,776,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,26,-3.3705,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29603",2019-07-21 13:22:00,-3.46635,616,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,26.1,-2.30139,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29604",2019-07-21 13:23:00,-3.16942,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,26.6,-5.544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29605",2019-07-21 13:24:00,-2.96406,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,27.7,-5.53329,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29606",2019-07-21 13:25:00,-2.46558,1231,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,28.1,-4.81257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29607",2019-07-21 13:26:00,-3.05939,1237,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,27,-1.95363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29608",2019-07-21 13:27:00,-3.10047,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,26.7,-4.92471,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29609",2019-07-21 13:28:00,-3.01706,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,26.8,-5.25609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29610",2019-07-21 13:29:00,-3.00285,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,27.6,-5.37894,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29611",2019-07-21 13:30:00,-3.01207,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,28.2,-5.17293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29612",2019-07-21 13:31:00,-2.97411,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,26.7,-4.4226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29613",2019-07-21 13:32:00,-2.92039,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,27,-5.36949,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29614",2019-07-21 13:33:00,-2.99525,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,26.8,-5.18553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29615",2019-07-21 13:34:00,-3.01096,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,28.4,-5.08599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29616",2019-07-21 13:35:00,-2.92611,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,28.3,-5.09166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29617",2019-07-21 13:36:00,-3.26952,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,28.6,-5.15466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29618",2019-07-21 13:37:00,-2.94238,NA,0,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,28.4,-5.11056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29619",2019-07-21 13:38:00,-3.56673,NA,0.183,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,29.3,-5.00346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29620",2019-07-21 13:39:00,-2.98729,NA,0.247,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,28.7,-4.97385,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29621",2019-07-21 13:40:00,-3.13683,NA,0.399,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,28.6,-4.95243,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29622",2019-07-21 13:41:00,-2.96853,NA,0.398,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,29.1,-5.15403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29623",2019-07-21 13:42:00,-2.53104,NA,0.401,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,29.1,-5.15718,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29624",2019-07-21 13:43:00,-2.23861,NA,0.398,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,28.2,-4.96629,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29625",2019-07-21 13:44:00,-3.07415,619,0.393,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,29.2,-1.34316,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29626",2019-07-21 13:45:00,-3.0185,578,0.395,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,29.6,-1.75329,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29627",2019-07-21 13:46:00,-3.0414,565,0.395,25,22,22,19,26.5,22,19,0,0,26,24.5,25.5,26.5,26.5,26.5,27,29.8,-1.60713,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29628",2019-07-21 13:47:00,-3.08177,1110,0.4,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,29.5,-3.7863,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29629",2019-07-21 13:48:00,-3.0685,NA,0.4,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,30,-3.38499,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29630",2019-07-21 13:49:00,-3.83,NA,0.403,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,29.6,-5.44509,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29631",2019-07-21 13:50:00,-3.18864,NA,0.403,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,26.5,26.5,27,28.8,-5.5251,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29632",2019-07-21 13:51:00,-3.12312,674,0.402,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,28,-2.19429,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29633",2019-07-21 13:52:00,-3.12461,601,0.397,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,27.5,-1.02942,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29634",2019-07-21 13:53:00,-3.12969,464,0.39,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,26.6,-1.01556,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29635",2019-07-21 13:54:00,-3.13409,467,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,26.3,-1.50759,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29636",2019-07-21 13:55:00,-3.10652,584,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,26.5,-2.14326,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29637",2019-07-21 13:56:00,-3.61896,682,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,26.5,-2.8287,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29638",2019-07-21 13:57:00,-3.10262,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,26.1,-5.8968,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29639",2019-07-21 13:58:00,-3.31852,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,26.8,-5.96106,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29640",2019-07-21 13:59:00,-3.11121,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,26.2,-6.0669,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29641",2019-07-21 14:00:00,-3.17429,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,26.5,-5.81994,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29642",2019-07-21 14:01:00,-3.07634,514,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,25.4,-1.5309,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29643",2019-07-21 14:02:00,-3.07465,855,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,25.1,-4.0068,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29644",2019-07-21 14:03:00,-3.0448,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,25.2,-5.77143,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29645",2019-07-21 14:04:00,-3.06361,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,25.8,-5.97429,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29646",2019-07-21 14:05:00,-3.27722,642,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,26.2,-4.01247,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29647",2019-07-21 14:06:00,-3.05526,800,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,26.8,-5.52132,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29648",2019-07-21 14:07:00,-3.01623,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,26.8,-6.07509,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29649",2019-07-21 14:08:00,-3.03291,546,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,26.5,26.5,27,27.1,-1.58823,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29650",2019-07-21 14:09:00,-3.03212,540,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.1,-1.71423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29651",2019-07-21 14:10:00,-3.05466,553,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28.5,-1.8522,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29652",2019-07-21 14:11:00,-3.02587,511,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28.6,-1.6947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29653",2019-07-21 14:12:00,-3.00998,489,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.3,-1.63926,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29654",2019-07-21 14:13:00,-3.31481,487,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.5,-1.63863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29655",2019-07-21 14:14:00,-3.02273,489,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28,-1.64619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29656",2019-07-21 14:15:00,-3.64706,460,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.4,-1.53279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29657",2019-07-21 14:16:00,-3.34485,438,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.6,-1.46286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29658",2019-07-21 14:17:00,-3.43167,433,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26,-1.45089,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29659",2019-07-21 14:18:00,-3.62209,471,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.5,-1.67895,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29660",2019-07-21 14:19:00,-3.49487,624,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26,-1.98639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29661",2019-07-21 14:20:00,-3.53553,414,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.1,-1.37403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29662",2019-07-21 14:21:00,-3.48291,364,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28,-1.14849,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29663",2019-07-21 14:22:00,-3.46086,345,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.8,-1.07226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29664",2019-07-21 14:23:00,-3.45112,530,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.1,-2.0286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29665",2019-07-21 14:24:00,-3.42247,518,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27,-1.53846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29666",2019-07-21 14:25:00,-3.62279,403,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.4,-1.31796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29667",2019-07-21 14:26:00,-3.3807,408,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28.1,-1.35891,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29668",2019-07-21 14:27:00,-3.29185,414,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.8,-1.4175,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29669",2019-07-21 14:28:00,-3.31383,930,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28.1,-1.67769,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29670",2019-07-21 14:29:00,-3.30907,447,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.4,-1.4868,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29671",2019-07-21 14:30:00,-3.61157,427,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.3,-1.42569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29672",2019-07-21 14:31:00,-3.48133,467,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.4,-1.45089,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29673",2019-07-21 14:32:00,-3.32566,405,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.2,-1.31103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29674",2019-07-21 14:33:00,-3.32326,369,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.2,-1.15731,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29675",2019-07-21 14:34:00,-2.67519,365,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.7,-1.1907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29676",2019-07-21 14:35:00,-3.11301,402,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28,-1.39293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29677",2019-07-21 14:36:00,-3.0447,787,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.1,-2.92446,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29678",2019-07-21 14:37:00,-2.97467,546,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.2,-1.91709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"29679",2019-07-21 14:38:00,-2.69392,553,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.7,-1.96623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
