"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"29680",2019-07-21 14:39:00,-2.91481,576,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.7,-2.11113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29681",2019-07-21 14:40:00,-2.9576,597,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.1,-2.17413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29682",2019-07-21 14:41:00,-2.93721,595,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.6,-2.16153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29683",2019-07-21 14:42:00,-2.94945,538,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28,-1.75329,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29684",2019-07-21 14:43:00,-3.05452,449,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.9,-1.55106,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29685",2019-07-21 14:44:00,-3.08423,438,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.6,-1.55043,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29686",2019-07-21 14:45:00,-3.21072,409,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28,-1.32993,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29687",2019-07-21 14:46:00,-3.28383,399,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28.2,-1.33056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29688",2019-07-21 14:47:00,-3.30576,400,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.9,-1.31859,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29689",2019-07-21 14:48:00,-3.29385,400,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.7,-1.33245,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29690",2019-07-21 14:49:00,-3.54305,405,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.6,-1.36773,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29691",2019-07-21 14:50:00,-3.38481,419,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.5,-1.44774,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29692",2019-07-21 14:51:00,-3.38621,443,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.2,-1.55106,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29693",2019-07-21 14:52:00,-3.40016,446,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26,-1.57563,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29694",2019-07-21 14:53:00,-3.37613,444,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26,-1.56303,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29695",2019-07-21 14:54:00,-3.36267,434,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.3,-1.4994,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29696",2019-07-21 14:55:00,-3.30579,420,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.2,-1.46223,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29697",2019-07-21 14:56:00,-3.29783,906,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.8,-2.97549,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29698",2019-07-21 14:57:00,-3.38643,497,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.7,-1.63296,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29699",2019-07-21 14:58:00,-3.2265,374,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.6,-1.19322,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29700",2019-07-21 14:59:00,-3.167,342,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.6,-1.07982,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29701",2019-07-21 15:00:00,-3.02937,325,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.7,-1.02186,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29702",2019-07-21 15:01:00,-3.08611,320,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.5,-1.008,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29703",2019-07-21 15:02:00,-3.34498,319,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.4,-1.00359,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29704",2019-07-21 15:03:00,-3.10094,319,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.4,-0.99603,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29705",2019-07-21 15:04:00,-3.06634,318,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.5,-1.00296,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29706",2019-07-21 15:05:00,-3.20836,324,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.5,-1.04013,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29707",2019-07-21 15:06:00,-3.06758,341,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.6,-1.12896,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29708",2019-07-21 15:07:00,-3.03747,357,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.9,-1.18314,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"29709",2019-07-21 15:08:00,-3.09839,364,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.2,-1.21023,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29710",2019-07-21 15:09:00,-3.00856,365,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,25.9,-1.21023,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29711",2019-07-21 15:10:00,-3.04354,360,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.1,-1.09116,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29712",2019-07-21 15:11:00,-3.02764,347,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.2,-1.07793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29713",2019-07-21 15:12:00,-3.00081,333,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26,-0.96012,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29714",2019-07-21 15:13:00,-3.21121,328,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26,-0.98343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29715",2019-07-21 15:14:00,-3.16186,338,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26,-1.03383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29716",2019-07-21 15:15:00,-3.07021,347,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26,-1.0458,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29717",2019-07-21 15:16:00,-2.62169,362,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.1,-1.14786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29718",2019-07-21 15:17:00,-3.15472,382,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.6,-1.21779,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29719",2019-07-21 15:18:00,-3.1261,590,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.7,-1.46286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29720",2019-07-21 15:19:00,-3.12061,547,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.8,-1.65249,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29721",2019-07-21 15:20:00,-3.27665,472,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.8,-1.61973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29722",2019-07-21 15:21:00,-3.17068,491,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.7,-1.74636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29723",2019-07-21 15:22:00,-2.57261,505,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.5,-1.75833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29724",2019-07-21 15:23:00,-3.17229,529,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.8,-1.95363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29725",2019-07-21 15:24:00,-3.2227,551,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27,-1.95993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29726",2019-07-21 15:25:00,-3.19402,553,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,26.9,-1.98576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29727",2019-07-21 15:26:00,-3.13845,658,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27,-2.898,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29728",2019-07-21 15:27:00,-3.10692,1005,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.3,-3.28986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29729",2019-07-21 15:28:00,-3.13474,1179,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,27.3,-6.34473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29730",2019-07-21 15:29:00,-3.14785,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28.1,-6.33339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29731",2019-07-21 15:30:00,-3.15471,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28.7,-6.15573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29732",2019-07-21 15:31:00,-3.12886,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28.7,-5.72103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29733",2019-07-21 15:32:00,-3.09875,931,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28.2,-4.40181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29734",2019-07-21 15:33:00,-3.13906,756,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28.1,-3.74409,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29735",2019-07-21 15:34:00,-3.11309,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28.1,-5.83506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29736",2019-07-21 15:35:00,-3.14836,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28.4,-5.60826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29737",2019-07-21 15:36:00,-3.97693,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,29.2,-5.41044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29738",2019-07-21 15:37:00,-3.16364,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,29.5,-5.19624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29739",2019-07-21 15:38:00,-3.01051,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,29.2,-4.96629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29740",2019-07-21 15:39:00,-3.15646,NA,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,28.8,-4.58451,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29741",2019-07-21 15:40:00,-3.17553,1169,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27,29.1,-4.31298,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29742",2019-07-21 15:41:00,-3.14936,1125,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,29,-4.21029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29743",2019-07-21 15:42:00,-3.3158,1206,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,29.4,-4.52907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29744",2019-07-21 15:43:00,-2.47911,1202,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,30,-4.49883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29745",2019-07-21 15:44:00,-3.19383,1181,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,30,-4.38606,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29746",2019-07-21 15:45:00,-3.20691,1144,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,30.3,-4.19454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29747",2019-07-21 15:46:00,-3.18593,937,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,27,27.5,30.4,-3.3201,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29748",2019-07-21 15:47:00,-3.02833,1090,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.8,-3.95829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29749",2019-07-21 15:48:00,-3.13146,1090,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.3,-4.02255,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29750",2019-07-21 15:49:00,-3.09322,1143,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.7,-4.20651,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29751",2019-07-21 15:50:00,-3.10322,1157,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.2,-4.29723,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29752",2019-07-21 15:51:00,-3.14349,1144,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.3,-4.22226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29753",2019-07-21 15:52:00,-3.23161,1154,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.5,-4.19013,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29754",2019-07-21 15:53:00,-3.14866,1119,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.7,-4.08996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29755",2019-07-21 15:54:00,-3.11904,1149,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,28.5,-4.17753,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29756",2019-07-21 15:55:00,-3.07562,1097,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.5,-3.98097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29757",2019-07-21 15:56:00,-2.93061,1073,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27.5,27,27.5,29.3,-3.77307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29758",2019-07-21 15:57:00,-3.2076,840,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,29.2,-2.9988,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29759",2019-07-21 15:58:00,-3.18565,986,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,29,-3.47256,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29760",2019-07-21 15:59:00,-3.14462,965,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,28.7,-3.55446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29761",2019-07-21 16:00:00,-3.20794,977,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,29.9,-3.04983,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29762",2019-07-21 16:01:00,-3.13957,1105,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,30.6,-3.6918,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29763",2019-07-21 16:02:00,-3.09248,1071,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,30.6,-3.55257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29764",2019-07-21 16:03:00,-3.21596,929,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,29.7,-3.34656,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29765",2019-07-21 16:04:00,-3.11527,1028,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,30.1,-3.47886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29766",2019-07-21 16:05:00,-3.15281,899,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,30.3,-2.93706,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29767",2019-07-21 16:06:00,-3.16386,706,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,30.1,-2.28186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29768",2019-07-21 16:07:00,-3.09357,809,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,29.8,-2.03742,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29769",2019-07-21 16:08:00,-3.11205,505,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,29.9,-1.43136,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29770",2019-07-21 16:09:00,-3.36659,514,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,30.4,-1.60713,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29771",2019-07-21 16:10:00,-3.42885,541,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,30.4,-1.73943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29772",2019-07-21 16:11:00,-3.43115,728,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,29.9,-2.46204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29773",2019-07-21 16:12:00,-3.14057,848,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,30,-2.9106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29774",2019-07-21 16:13:00,-3.07402,737,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,30.2,-2.29635,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29775",2019-07-21 16:14:00,-3.09106,615,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,30.6,-1.63422,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29776",2019-07-21 16:15:00,-3.25485,870,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,31.1,-2.81862,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29777",2019-07-21 16:16:00,-3.02859,625,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,30.1,-2.04309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29778",2019-07-21 16:17:00,-3.12078,655,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,29.8,-2.09979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29779",2019-07-21 16:18:00,-3.21158,770,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,30.3,-2.7783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29780",2019-07-21 16:19:00,-3.30623,791,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,30.8,-2.709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29781",2019-07-21 16:20:00,-3.32312,683,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,30.2,-2.48031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29782",2019-07-21 16:21:00,-3.35283,714,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,30.8,-2.48976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29783",2019-07-21 16:22:00,-3.30899,743,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,30.5,-2.47653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29784",2019-07-21 16:23:00,-3.3274,720,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,30.3,-2.50173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29785",2019-07-21 16:24:00,-3.19838,771,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,30.8,-2.6838,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29786",2019-07-21 16:25:00,-3.92178,828,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,31.2,-3.02463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29787",2019-07-21 16:26:00,-3.18911,816,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,31.4,-2.97549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29788",2019-07-21 16:27:00,-3.14913,849,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,31.4,-3.0303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29789",2019-07-21 16:28:00,-3.1314,851,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,31.4,-3.4524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29790",2019-07-21 16:29:00,-3.17862,1082,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,30.4,-3.91923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29791",2019-07-21 16:30:00,-2.93998,1034,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,30.3,-3.68046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29792",2019-07-21 16:31:00,-3.22753,1043,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,30.6,-3.60675,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29793",2019-07-21 16:32:00,-3.00212,934,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,30.4,-3.36105,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29794",2019-07-21 16:33:00,-3.08434,887,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,31,-2.94651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29795",2019-07-21 16:34:00,-3.07149,912,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,30.6,-3.15819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29796",2019-07-21 16:35:00,-2.86458,889,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,29.2,-3.04479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29797",2019-07-21 16:36:00,-3.05815,903,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,28.8,-3.14055,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29798",2019-07-21 16:37:00,-3.03602,907,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,29.2,-3.28986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29799",2019-07-21 16:38:00,-3.07324,887,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,29.8,-2.86776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29800",2019-07-21 16:39:00,-3.05484,843,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,30.8,-2.75373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29801",2019-07-21 16:40:00,-3.05065,824,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,31.5,-2.87595,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29802",2019-07-21 16:41:00,-3.04453,780,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,31.1,-2.79657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29803",2019-07-21 16:42:00,-3.04901,864,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,30.6,-3.03786,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29804",2019-07-21 16:43:00,-3.55177,861,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,30.4,-3.12606,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29805",2019-07-21 16:44:00,-3.04167,984,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,30.6,-3.51729,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29806",2019-07-21 16:45:00,-3.1057,913,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,27.5,30.4,-3.30813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29807",2019-07-21 16:46:00,-3.08207,953,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,27.5,30.6,-3.41208,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29808",2019-07-21 16:47:00,-3.08009,997,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,27.5,30.2,-3.52359,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29809",2019-07-21 16:48:00,-3.1176,938,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,27.5,30.3,-3.37239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29810",2019-07-21 16:49:00,-3.02831,944,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,27.5,30.6,-3.2571,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29811",2019-07-21 16:50:00,-3.21816,899,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,27.5,30.7,-2.94966,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29812",2019-07-21 16:51:00,-3.2644,780,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,27.5,30.2,-2.86776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29813",2019-07-21 16:52:00,-3.51998,765,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,27.5,30.2,-2.62206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29814",2019-07-21 16:53:00,-3.23149,695,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,27.5,30.1,-2.36943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29815",2019-07-21 16:54:00,-3.27939,710,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,27.5,30,-1.91835,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29816",2019-07-21 16:55:00,-3.26007,556,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,27.5,30.3,-1.08486,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29817",2019-07-21 16:56:00,-3.23138,729,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,27.5,30.4,-2.6775,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29818",2019-07-21 16:57:00,-3.16993,814,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,30,-2.78523,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29819",2019-07-21 16:58:00,-3.21316,784,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,30.1,-2.67813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29820",2019-07-21 16:59:00,-3.21918,749,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,30.8,-2.583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29821",2019-07-21 17:00:00,-3.2209,771,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,30.8,-2.68569,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29822",2019-07-21 17:01:00,-3.19591,797,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,30.7,-2.75688,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29823",2019-07-21 17:02:00,-3.23592,800,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,29.3,-2.72412,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29824",2019-07-21 17:03:00,-3.28398,724,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,28.3,-2.43243,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29825",2019-07-21 17:04:00,-3.12821,719,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,29.8,-2.44566,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29826",2019-07-21 17:05:00,-3.2008,611,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,27.9,-1.99206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29827",2019-07-21 17:06:00,-3.18648,773,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,28,-1.94229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29828",2019-07-21 17:07:00,-3.12148,782,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,29.3,-2.85642,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29829",2019-07-21 17:08:00,-3.19824,737,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,29.9,-2.65923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29830",2019-07-21 17:09:00,-3.00145,783,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,29.6,-2.75058,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29831",2019-07-21 17:10:00,-3.07831,920,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,28.5,-2.65356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29832",2019-07-21 17:11:00,-3.24809,955,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,28.9,-3.41586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29833",2019-07-21 17:12:00,-3.15979,941,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,29.2,-3.35349,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29834",2019-07-21 17:13:00,-3.32707,941,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,29,-3.3327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29835",2019-07-21 17:14:00,-3.28972,911,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,29.5,-3.18906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29836",2019-07-21 17:15:00,-3.37677,902,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,29.8,-3.17016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29837",2019-07-21 17:16:00,-3.26044,899,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,29.9,-3.14496,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29838",2019-07-21 17:17:00,-3.43121,883,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,29.4,-3.06306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29839",2019-07-21 17:18:00,-3.40531,880,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,29,-3.0177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29840",2019-07-21 17:19:00,-3.44916,867,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,29.5,-2.93769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29841",2019-07-21 17:20:00,-3.50474,858,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,29.1,-2.85516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29842",2019-07-21 17:21:00,-3.44247,845,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27.5,28,28.4,-2.8035,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29843",2019-07-21 17:22:00,-3.40827,843,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,28,27.5,28,28.5,-2.67372,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29844",2019-07-21 17:23:00,-3.44345,833,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,28,27.5,28,28.9,-2.6523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29845",2019-07-21 17:24:00,-3.40427,831,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,28,27.5,28,27.9,-2.6649,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29846",2019-07-21 17:25:00,-3.42726,825,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,28,27.5,28,27.1,-2.61009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29847",2019-07-21 17:26:00,-3.8458,805,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,28,27.5,28,28.2,-2.52063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29848",2019-07-21 17:27:00,-3.39601,810,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,28,27.5,28,28.9,-2.52189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29849",2019-07-21 17:28:00,-3.31768,810,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,28,27.5,28,29.8,-2.47149,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29850",2019-07-21 17:29:00,-3.36717,801,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,28,27.5,28,30.8,-2.67183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29851",2019-07-21 17:30:00,-3.49996,798,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,28,27.5,28,31.6,-2.66616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29852",2019-07-21 17:31:00,-3.04938,797,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,28,27.5,28,30.4,-2.64096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29853",2019-07-21 17:32:00,-3.42585,797,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,28,27.5,28,30,-2.6397,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29854",2019-07-21 17:33:00,-3.4295,796,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,28,27.5,28,30.4,-2.63844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29855",2019-07-21 17:34:00,-3.43766,804,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,28.5,27.5,28,30.8,-2.65293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29856",2019-07-21 17:35:00,-3.24777,808,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,27.5,28,30.8,-2.68821,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29857",2019-07-21 17:36:00,-3.73714,815,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,27.5,28,30.8,-2.64978,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29858",2019-07-21 17:37:00,-3.32127,818,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,27.5,28,31.4,-2.67813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29859",2019-07-21 17:38:00,-3.12695,796,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,27.5,28,31.7,-2.57733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29860",2019-07-21 17:39:00,-3.33189,781,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,27.5,28,32.2,-2.5263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29861",2019-07-21 17:40:00,-3.28385,780,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,27.5,28,32.6,-2.51559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29862",2019-07-21 17:41:00,-3.25946,782,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,27.5,28,32.4,-2.55465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29863",2019-07-21 17:42:00,-3.31795,795,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,27.5,28,31.9,-1.02123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29864",2019-07-21 17:43:00,-3.26635,816,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,27.5,28,31.4,-2.61135,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29865",2019-07-21 17:44:00,-3.26296,324,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,27.5,28,30.6,-0.64449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29866",2019-07-21 17:45:00,-3.31472,257,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,27.5,28,29.4,0.21987,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29867",2019-07-21 17:46:00,-3.26196,752,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,27.5,28,30.2,-1.92213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29868",2019-07-21 17:47:00,-3.43564,793,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,27.5,28,30.2,-2.55276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29869",2019-07-21 17:48:00,-3.23757,781,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,27.5,28,31,-2.4381,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29870",2019-07-21 17:49:00,-3.33087,784,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,27.5,28,31.3,-2.39778,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29871",2019-07-21 17:50:00,-3.34231,769,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,28,28,30.9,-2.09223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29872",2019-07-21 17:51:00,-3.37596,771,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,28,28.5,31.2,-2.41353,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29873",2019-07-21 17:52:00,-3.51759,763,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,28,28.5,31.3,-2.3814,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29874",2019-07-21 17:53:00,-3.39483,766,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,28,28.5,30,-2.36628,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29875",2019-07-21 17:54:00,-3.31608,764,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,28,28.5,30.2,-2.34423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29876",2019-07-21 17:55:00,-3.29542,741,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,28,28.5,30,-2.21886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29877",2019-07-21 17:56:00,-3.05023,712,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,28,28.5,30.4,-2.10861,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29878",2019-07-21 17:57:00,-3.3488,705,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,28,28.5,30.7,-1.96749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29879",2019-07-21 17:58:00,-3.31626,694,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,28,28.5,30.5,0.21294,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29880",2019-07-21 17:59:00,-3.35312,674,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,28,28.5,31.7,0.06804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29881",2019-07-21 18:00:00,-3.33757,669,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,28,28.5,31.8,0.23247,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29882",2019-07-21 18:01:00,-3.29905,617,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,28,28.5,32.3,-1.78731,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29883",2019-07-21 18:02:00,-3.59722,341,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,28,28.5,32,-0.10899,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29884",2019-07-21 18:03:00,-3.30718,233,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,28,28.5,31.8,-0.39438,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29885",2019-07-21 18:04:00,-3.30702,662,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27,28.5,28,28.5,31.6,-1.72872,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29886",2019-07-21 18:05:00,-3.35906,218,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27,28.5,28,28.5,30.9,-0.40509,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29887",2019-07-21 18:06:00,-3.23888,193,0.785,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27,28.5,28,28.5,30.2,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29888",2019-07-21 18:07:00,-3.564,157,0.779,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27,28.5,28,28.5,29.8,0.59598,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29889",2019-07-21 18:08:00,-3.24471,144,0.779,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27,28.5,28,28.5,30,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29890",2019-07-21 18:09:00,-3.32485,150,0.769,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27,28.5,28,28.5,30.2,0.74781,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29891",2019-07-21 18:10:00,-3.29123,150,0.769,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27,28.5,28,28.5,30.1,0.65961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29892",2019-07-21 18:11:00,-3.23149,163,0.782,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27,28.5,28,28.5,30,0.5985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29893",2019-07-21 18:12:00,-3.72761,209,0.794,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27,28.5,28,28.5,29.9,0.11844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29894",2019-07-21 18:13:00,-3.29722,287,0.766,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27,28.5,28,28.5,29.5,-0.47943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29895",2019-07-21 18:14:00,-3.23588,632,0.537,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27,28.5,28,28.5,29.4,-1.48113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29896",2019-07-21 18:15:00,-3.27983,632,0.532,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27,28.5,28,28.5,29.2,-1.46286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29897",2019-07-21 18:16:00,-3.26354,626,0.533,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27,28.5,28,28.5,29.4,-1.42506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29898",2019-07-21 18:17:00,-3.29997,615,0.533,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27,28.5,28,28.5,29.4,-1.29465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29899",2019-07-21 18:18:00,-2.71182,610,0.53,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27,28.5,28,28.5,29.7,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29900",2019-07-21 18:19:00,-3.3351,609,0.53,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27,28,28,28.5,29.9,0.7812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29901",2019-07-21 18:20:00,-3.38494,595,0.528,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27.5,28,28,28.5,30.6,-1.27323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29902",2019-07-21 18:21:00,-3.4324,591,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27.5,28,28,28.5,30.8,-1.60839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29903",2019-07-21 18:22:00,-3.15982,589,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27.5,28,28,28.5,30.8,-1.55106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29904",2019-07-21 18:23:00,-3.43925,580,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27.5,28,28,28.5,31.8,-1.5435,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29905",2019-07-21 18:24:00,-3.39154,581,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,27.5,28,28,28.5,31.3,-1.51263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29906",2019-07-21 18:25:00,-3.29991,580,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,31,-1.49373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29907",2019-07-21 18:26:00,-3.39036,577,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,29.7,-1.47546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29908",2019-07-21 18:27:00,-3.35683,574,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,29.9,-1.46538,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29909",2019-07-21 18:28:00,-3.3652,549,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,29.5,-1.31796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29910",2019-07-21 18:29:00,-3.35891,488,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,29.2,-1.03887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29911",2019-07-21 18:30:00,-3.35947,551,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,29.5,-1.34379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29912",2019-07-21 18:31:00,-3.3278,542,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,29.5,-1.31103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29913",2019-07-21 18:32:00,-3.32748,482,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,29.3,-1.07289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29914",2019-07-21 18:33:00,-3.34753,531,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,29.8,-1.24929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29915",2019-07-21 18:34:00,-3.36457,527,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,29.9,-1.21086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29916",2019-07-21 18:35:00,-3.46861,509,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,30,-1.01241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29917",2019-07-21 18:36:00,-3.57239,160,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,29.8,-0.0945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29918",2019-07-21 18:37:00,-3.60869,192,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,30,-0.05481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29919",2019-07-21 18:38:00,-3.59592,231,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,30.1,-0.18648,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29920",2019-07-21 18:39:00,-3.29163,157,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,30.1,0.04284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29921",2019-07-21 18:40:00,-3.698,153,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,29.9,0.05607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29922",2019-07-21 18:41:00,-3.45139,142,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,29.3,0.07497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29923",2019-07-21 18:42:00,-3.43968,279,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,29.1,-0.75663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29924",2019-07-21 18:43:00,-3.01787,367,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,29.3,-0.43533,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29925",2019-07-21 18:44:00,-3.41694,451,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,29.4,-0.99666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29926",2019-07-21 18:45:00,-3.38327,462,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,29.9,-1.0143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29927",2019-07-21 18:46:00,-3.43133,449,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,30.2,-0.9828,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29928",2019-07-21 18:47:00,-3.43736,429,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,30,-0.62685,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29929",2019-07-21 18:48:00,-3.34311,437,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,30.2,-0.53109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29930",2019-07-21 18:49:00,-3.83497,434,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,30.6,-0.90153,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29931",2019-07-21 18:50:00,-3.30438,464,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,30.4,-0.97965,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29932",2019-07-21 18:51:00,-3.30367,463,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,30.3,-0.92799,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29933",2019-07-21 18:52:00,-3.37031,450,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,30.6,-0.93807,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29934",2019-07-21 18:53:00,-3.29071,390,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,30.3,-0.62811,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29935",2019-07-21 18:54:00,-3.26795,277,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.8,-0.39816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29936",2019-07-21 18:55:00,-3.82225,394,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.5,-0.75663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29937",2019-07-21 18:56:00,-3.31175,371,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.8,-0.68733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29938",2019-07-21 18:57:00,-3.26011,428,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.7,-0.84483,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29939",2019-07-21 18:58:00,-3.32491,444,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.8,-0.92799,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29940",2019-07-21 18:59:00,-3.17005,454,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.8,-1.0143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29941",2019-07-21 19:00:00,-3.27611,472,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.8,-1.04832,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29942",2019-07-21 19:01:00,-3.28521,464,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.8,-0.93492,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29943",2019-07-21 19:02:00,-3.28035,314,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.8,-0.5481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29944",2019-07-21 19:03:00,-2.9634,358,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.8,-0.66276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29945",2019-07-21 19:04:00,-3.3862,379,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.8,-0.75726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29946",2019-07-21 19:05:00,-3.42473,376,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.8,-0.69489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29947",2019-07-21 19:06:00,-3.27878,398,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.9,-0.74529,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29948",2019-07-21 19:07:00,-3.26033,381,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.9,-0.69993,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29949",2019-07-21 19:08:00,-3.02641,353,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.9,-0.51156,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29950",2019-07-21 19:09:00,-3.17382,284,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.8,-0.29799,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29951",2019-07-21 19:10:00,-3.22583,270,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.9,-0.37233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29952",2019-07-21 19:11:00,-3.28685,271,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,29.9,-0.24696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29953",2019-07-21 19:12:00,-3.28615,243,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,30,-0.19719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29954",2019-07-21 19:13:00,-3.28846,250,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,30,-0.24948,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29955",2019-07-21 19:14:00,-3.29654,319,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,30,-0.51786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29956",2019-07-21 19:15:00,-3.32653,350,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,30,-0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29957",2019-07-21 19:16:00,-3.35677,357,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,30,-0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29958",2019-07-21 19:17:00,-3.29745,368,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,30,-0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29959",2019-07-21 19:18:00,-3.31331,359,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,30,-0.56889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29960",2019-07-21 19:19:00,-3.38042,347,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,30,-0.52731,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29961",2019-07-21 19:20:00,-3.19715,352,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,30.1,-0.55566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29962",2019-07-21 19:21:00,-3.39795,364,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,30.1,-0.58149,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29963",2019-07-21 19:22:00,-3.48392,364,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,30,-0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29964",2019-07-21 19:23:00,-3.01656,361,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.8,-0.57708,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29965",2019-07-21 19:24:00,-3.10454,360,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.8,-0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29966",2019-07-21 19:25:00,-3.15725,356,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.8,-0.55503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29967",2019-07-21 19:26:00,-3.46492,350,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.8,0.94437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29968",2019-07-21 19:27:00,-3.67148,344,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.7,-0.31941,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29969",2019-07-21 19:28:00,-3.21933,336,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.6,-0.41706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29970",2019-07-21 19:29:00,-3.39896,328,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.6,-0.32193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29971",2019-07-21 19:30:00,-3.4365,323,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.7,-0.38493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29972",2019-07-21 19:31:00,-3.45332,317,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.7,-0.30933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29973",2019-07-21 19:32:00,-3.42995,315,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.7,-0.32256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29974",2019-07-21 19:33:00,-3.53579,297,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.7,-0.27783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29975",2019-07-21 19:34:00,-3.51006,289,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.7,-0.24066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29976",2019-07-21 19:35:00,-3.17746,261,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.7,-0.22806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29977",2019-07-21 19:36:00,-3.62426,218,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.7,-0.00189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29978",2019-07-21 19:37:00,-3.64869,165,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.7,-0.12726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29979",2019-07-21 19:38:00,-3.64484,135,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.7,-0.13293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29980",2019-07-21 19:39:00,-3.69602,125,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.7,-0.10206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29981",2019-07-21 19:40:00,-3.83569,136,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.7,-0.09324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"29982",2019-07-21 19:41:00,-3.69126,174,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.7,0.05859,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29983",2019-07-21 19:42:00,-3.62562,213,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.7,-0.06552,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29984",2019-07-21 19:43:00,-3.83195,213,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.8,-0.0252,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29985",2019-07-21 19:44:00,-3.57714,200,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.8,0.05418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29986",2019-07-21 19:45:00,-3.51799,163,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.8,0.12978,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29987",2019-07-21 19:46:00,-3.46352,167,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.8,0.13734,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29988",2019-07-21 19:47:00,-3.43257,194,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.6,0.07434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29989",2019-07-21 19:48:00,-3.24517,198,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.4,0.1638,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29990",2019-07-21 19:49:00,-3.45234,196,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.3,0.07497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
