"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"29991",2019-07-21 19:50:00,-3.50903,199,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.2,0.13104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29992",2019-07-21 19:51:00,-3.56814,203,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.2,0.08001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29993",2019-07-21 19:52:00,-3.58521,202,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.2,0.08064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29994",2019-07-21 19:53:00,-3.45445,184,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.2,2.331,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29995",2019-07-21 19:54:00,-3.44963,192,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.2,2.25099,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29996",2019-07-21 19:55:00,-3.47229,190,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.2,2.24406,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29997",2019-07-21 19:56:00,-4.01636,186,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.2,0.13104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29998",2019-07-21 19:57:00,-3.38312,177,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.2,0.16317,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29999",2019-07-21 19:58:00,-3.09657,178,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.2,0.15624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30000",2019-07-21 19:59:00,-3.41118,179,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.2,0.1953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30001",2019-07-21 20:00:00,-3.33825,178,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.2,0.14427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30002",2019-07-21 20:01:00,-3.33599,176,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.2,0.15939,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30003",2019-07-21 20:02:00,-3.03549,174,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.2,0.16632,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30004",2019-07-21 20:03:00,-2.99924,169,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.3,0.18018,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30005",2019-07-21 20:04:00,-2.94273,166,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.3,0.18837,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30006",2019-07-21 20:05:00,-3.31327,162,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.3,0.21483,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30007",2019-07-21 20:06:00,-3.32232,157,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.4,0.21924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30008",2019-07-21 20:07:00,-3.30799,151,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.4,0.24381,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30009",2019-07-21 20:08:00,-3.32606,139,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.5,0.2772,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30010",2019-07-21 20:09:00,-3.35057,137,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.5,0.27657,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30011",2019-07-21 20:10:00,-3.31642,143,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.5,0.2709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30012",2019-07-21 20:11:00,-3.33559,141,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.5,0.2898,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30013",2019-07-21 20:12:00,-3.66403,141,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.5,0.29484,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30014",2019-07-21 20:13:00,-3.31019,139,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.4,0.30807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30015",2019-07-21 20:14:00,-3.3145,136,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.4,0.32067,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30016",2019-07-21 20:15:00,-3.30576,132,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.2,0.33327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30017",2019-07-21 20:16:00,-3.84196,129,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.1,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30018",2019-07-21 20:17:00,-3.36188,127,0,25,22,22,19,26.5,22,19,0,0,27,26.5,27,27.5,28.5,28.5,29,29.1,0.35154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30019",2019-07-21 20:18:00,-3.34845,123,0,25,22,22,19,26.5,22,19,0,0,27,26.5,27,27.5,28.5,28.5,29.5,29.3,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30020",2019-07-21 20:19:00,-3.30401,112,0,25,22,22,19,26.5,22,19,0,0,27,26.5,27,27.5,28.5,28.5,29.5,29.4,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30021",2019-07-21 20:20:00,-3.09716,116,0,25,22,22,19,26.5,22,19,0,0,27,26.5,27,27.5,28.5,28.5,29.5,29.6,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30022",2019-07-21 20:21:00,-3.36411,116,0,25,22,22,19,26.5,22,19,0,0,27,26.5,27,27.5,28.5,28.5,29.5,29.8,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30023",2019-07-21 20:22:00,-3.24238,113,0,25,22,22,19,26.5,22,19,0,0,27,26.5,27,27.5,28.5,28.5,29.5,30,0.39375,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30024",2019-07-21 20:23:00,-3.60954,109,0,25,22,22,19,26.5,22,19,0,0,27,26.5,27,27.5,28.5,28.5,29.5,30,0.41202,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30025",2019-07-21 20:24:00,-3.56542,108,0,25,22,22,19,26.5,22,19,0,0,27,26.5,27,27.5,28.5,28.5,29.5,30,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30026",2019-07-21 20:25:00,-3.63508,105,0,25,22,22,19,26.5,22,19,0,0,27,26.5,27,27.5,28.5,28.5,29.5,30.1,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30027",2019-07-21 20:26:00,-3.56876,100,0,25,22,22,19,26.5,22,19,0,0,27,26.5,27,27.5,28.5,28.5,29.5,30.2,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30028",2019-07-21 20:27:00,-3.56132,96,0,25,22,22,19,26.5,22,19,0,0,27,26.5,27,27.5,28.5,28.5,29.5,30.3,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30029",2019-07-21 20:28:00,-3.56929,94,0,25,22,22,19,26.5,22,19,0,0,27,26.5,27,27.5,28.5,28.5,29.5,30.5,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30030",2019-07-21 20:29:00,-3.54015,89,0,25,22,22,19,26.5,22,19,0,0,27,26.5,27,27.5,28.5,28.5,29.5,30.6,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30031",2019-07-21 20:30:00,-3.53296,88,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29.5,30.6,0.47628,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30032",2019-07-21 20:31:00,-3.53342,83,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29.5,30.6,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30033",2019-07-21 20:32:00,-3.04245,78,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,30.7,0.4977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30034",2019-07-21 20:33:00,-3.48363,72,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,30.7,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30035",2019-07-21 20:34:00,-3.51152,66,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,30.7,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30036",2019-07-21 20:35:00,-3.51122,59,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,30.6,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30037",2019-07-21 20:36:00,-3.61062,55,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,30.5,0.55062,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30038",2019-07-21 20:37:00,-3.51246,48,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,30.5,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30039",2019-07-21 20:38:00,-3.28222,43,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,30.2,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30040",2019-07-21 20:39:00,-3.50095,39,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29.6,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30041",2019-07-21 20:40:00,-3.33621,38,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,29,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30042",2019-07-21 20:41:00,-3.18279,37,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,28.3,0.60291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30043",2019-07-21 20:42:00,-3.82759,35,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,27.7,0.59472,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30044",2019-07-21 20:43:00,-3.44224,30,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,27,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30045",2019-07-21 20:44:00,-3.46988,30,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,26.5,0.60165,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30046",2019-07-21 20:45:00,-3.45561,28,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,26.3,0.60165,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30047",2019-07-21 20:46:00,-3.47378,27,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,26.3,0.60102,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30048",2019-07-21 20:47:00,-3.47099,26,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,26.3,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30049",2019-07-21 20:48:00,-3.42422,25,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,26.3,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30050",2019-07-21 20:49:00,-3.42402,23,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,26.3,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30051",2019-07-21 20:50:00,-3.42456,23,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,26.2,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30052",2019-07-21 20:51:00,-3.42839,22,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,26.2,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30053",2019-07-21 20:52:00,-3.41407,20,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,26,0.63504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30054",2019-07-21 20:53:00,-3.42742,20,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28.5,29,26,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30055",2019-07-21 20:54:00,-3.41246,17,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.8,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30056",2019-07-21 20:55:00,-3.34396,18,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.8,0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30057",2019-07-21 20:56:00,-2.75534,18,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.7,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30058",2019-07-21 20:57:00,-3.24341,17,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.8,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30059",2019-07-21 20:58:00,-2.77809,16,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.8,0.64827,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30060",2019-07-21 20:59:00,-3.62421,16,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.8,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30061",2019-07-21 21:00:00,-3.59512,16,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.9,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30062",2019-07-21 21:01:00,-3.56992,16,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,26,0.63504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30063",2019-07-21 21:02:00,-3.5271,16,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,26,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30064",2019-07-21 21:03:00,-3.52711,15,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,26,1.0962,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30065",2019-07-21 21:04:00,-3.39401,14,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,26,1.12707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30066",2019-07-21 21:05:00,-2.50799,13,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,26,1.15101,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30067",2019-07-21 21:06:00,-2.93351,13,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.9,1.17684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30068",2019-07-21 21:07:00,-2.64048,13,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.8,1.27764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30069",2019-07-21 21:08:00,-2.47234,13,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.7,1.20582,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30070",2019-07-21 21:09:00,-2.48723,12,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.6,1.24173,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30071",2019-07-21 21:10:00,-2.25166,11,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.8,1.29087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30072",2019-07-21 21:11:00,-2.26518,11,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.8,1.23984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30073",2019-07-21 21:12:00,-2.09613,11,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.5,1.31229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30074",2019-07-21 21:13:00,-2.07701,10,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.3,1.25874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30075",2019-07-21 21:14:00,-1.97451,9,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.3,1.26882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30076",2019-07-21 21:15:00,-1.94286,9,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.1,1.26567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30077",2019-07-21 21:16:00,-2.15245,9,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.9,1.27764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30078",2019-07-21 21:17:00,-1.84573,9,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.9,1.28394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30079",2019-07-21 21:18:00,-1.66673,9,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.9,1.28961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30080",2019-07-21 21:19:00,-1.79529,8,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.9,1.28961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30081",2019-07-21 21:20:00,-1.50648,7,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.7,1.29843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30082",2019-07-21 21:21:00,-1.78079,6,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.5,1.29024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30083",2019-07-21 21:22:00,-1.80564,6,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.5,1.29465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30084",2019-07-21 21:23:00,-1.84434,5,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.6,1.29969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30085",2019-07-21 21:24:00,-1.78024,6,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.6,1.29528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30086",2019-07-21 21:25:00,-2.30681,8,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.7,1.30158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30087",2019-07-21 21:26:00,-1.7895,9,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.8,1.29465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30088",2019-07-21 21:27:00,-1.89641,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.9,1.30221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30089",2019-07-21 21:28:00,-1.83757,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25,1.29717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30090",2019-07-21 21:29:00,-2.00787,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25,1.41057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30091",2019-07-21 21:30:00,-1.94957,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25,1.3986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30092",2019-07-21 21:31:00,-1.71217,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25,1.40427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30093",2019-07-21 21:32:00,-1.93253,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.8,1.41624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30094",2019-07-21 21:33:00,-1.91848,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.8,1.41624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30095",2019-07-21 21:34:00,-1.94433,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.8,1.41372,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30096",2019-07-21 21:35:00,-1.82514,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,24.9,1.41624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30097",2019-07-21 21:36:00,-1.96238,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25,1.4931,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30098",2019-07-21 21:37:00,-1.94487,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25,1.40931,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30099",2019-07-21 21:38:00,-1.94061,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,29,25.2,1.39797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30100",2019-07-21 21:39:00,-1.91599,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,25.2,1.40364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30101",2019-07-21 21:40:00,-2.21078,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,25.2,1.39797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30102",2019-07-21 21:41:00,-1.95828,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,25.2,1.39797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30103",2019-07-21 21:42:00,-1.97006,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,25.1,1.3986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30104",2019-07-21 21:43:00,-1.49921,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,24.9,1.40301,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30105",2019-07-21 21:44:00,-2.0928,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,25,1.41057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30106",2019-07-21 21:45:00,-2.27259,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,25,1.41561,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30107",2019-07-21 21:46:00,-1.98301,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,25,1.40364,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30108",2019-07-21 21:47:00,-1.93422,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,25,1.39734,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30109",2019-07-21 21:48:00,-1.88838,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28.5,28,28.5,24.8,1.40301,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30110",2019-07-21 21:49:00,-1.88508,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,24.7,1.39734,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30111",2019-07-21 21:50:00,-1.89442,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,24.7,1.40994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30112",2019-07-21 21:51:00,-2.1625,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,24.8,0.80577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30113",2019-07-21 21:52:00,-2.59931,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,24.8,0.79947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30114",2019-07-21 21:53:00,-2.37701,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,24.8,0.81081,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30115",2019-07-21 21:54:00,-2.65447,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,24.7,0.80514,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30116",2019-07-21 21:55:00,-2.99501,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,24.6,0.79947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30117",2019-07-21 21:56:00,-2.61603,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,24.6,0.7938,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30118",2019-07-21 21:57:00,-3.2547,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,24.5,0.79947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30119",2019-07-21 21:58:00,-3.30508,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,24.4,0.79632,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30120",2019-07-21 21:59:00,-3.28914,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,24.4,0.79317,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30121",2019-07-21 22:00:00,-3.16931,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,24.3,0.6741,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30122",2019-07-21 22:01:00,-3.45953,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,24.2,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30123",2019-07-21 22:02:00,-3.32062,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,27.5,28,28,28.5,24,0.68607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30124",2019-07-21 22:03:00,-3.6189,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,26.5,27.5,28,28,28.5,23.8,0.68607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30125",2019-07-21 22:04:00,-3.61088,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,26.5,27.5,28,28,28.5,23.8,0.68103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30126",2019-07-21 22:05:00,-3.63214,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,26.5,27.5,28,28,28.5,23.7,0.6804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30127",2019-07-21 22:06:00,-3.54462,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,26.5,27.5,28,27.5,28.5,23.9,0.6741,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30128",2019-07-21 22:07:00,-3.51858,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,26.5,27.5,28,27.5,28.5,23.8,0.69174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30129",2019-07-21 22:08:00,-3.55188,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,26.5,27.5,28,27.5,28.5,23.8,0.6804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30130",2019-07-21 22:09:00,-3.23435,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,26.5,27.5,28,27.5,28.5,23.6,0.6804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30131",2019-07-21 22:10:00,-3.30698,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,26.5,27.5,28,27.5,28.5,23.5,0.68985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30132",2019-07-21 22:11:00,-3.24865,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,26.5,27.5,28,27.5,28.5,23.5,0.69552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30133",2019-07-21 22:12:00,-3.15023,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.6,0.83727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30134",2019-07-21 22:13:00,-3.3323,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.5,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30135",2019-07-21 22:14:00,-3.28061,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.4,0.69615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30136",2019-07-21 22:15:00,-3.31698,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.4,0.69363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30137",2019-07-21 22:16:00,-3.28935,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.4,0.69174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30138",2019-07-21 22:17:00,-3.29824,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.5,0.69174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30139",2019-07-21 22:18:00,-3.27142,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.6,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30140",2019-07-21 22:19:00,-3.33918,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.7,0.69111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30141",2019-07-21 22:20:00,-3.65842,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.6,0.6804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30142",2019-07-21 22:21:00,-3.33115,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.6,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30143",2019-07-21 22:22:00,-3.17777,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.4,0.6678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30144",2019-07-21 22:23:00,-3.29815,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.6,0.68481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30145",2019-07-21 22:24:00,-3.27321,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.6,0.69174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30146",2019-07-21 22:25:00,-3.26584,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.4,0.69174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30147",2019-07-21 22:26:00,-3.27631,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.1,0.69111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30148",2019-07-21 22:27:00,-3.19139,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,22.8,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30149",2019-07-21 22:28:00,-3.29524,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,22.8,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30150",2019-07-21 22:29:00,-3.28254,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,22.9,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30151",2019-07-21 22:30:00,-3.26371,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,22.9,0.68733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30152",2019-07-21 22:31:00,-3.25982,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30153",2019-07-21 22:32:00,-2.95066,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.3,0.6804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30154",2019-07-21 22:33:00,-2.82735,0,2.302,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.4,3.04794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30155",2019-07-21 22:34:00,-3.2313,0,2.291,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.5,3.02904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30156",2019-07-21 22:35:00,-3.29549,0,2.295,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.7,3.17646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30157",2019-07-21 22:36:00,-3.31384,0,2.295,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.8,3.0303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30158",2019-07-21 22:37:00,-3.32905,0,0.105,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.8,0.7686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30159",2019-07-21 22:38:00,-2.89495,0,0.105,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.8,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30160",2019-07-21 22:39:00,-3.31833,0,0.105,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.8,0.76797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30161",2019-07-21 22:40:00,-3.33949,0,0.103,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.6,0.76797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30162",2019-07-21 22:41:00,-3.32118,0,2.323,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.5,3.04857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30163",2019-07-21 22:42:00,-3.39165,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.4,0.71127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30164",2019-07-21 22:43:00,-3.32259,0,2.303,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.3,3.03534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30165",2019-07-21 22:44:00,-3.28495,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,23.3,0.70497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30166",2019-07-21 22:45:00,-3.27429,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,23.2,3.04164,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30167",2019-07-21 22:46:00,-3.28365,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,23.1,0.693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30168",2019-07-21 22:47:00,-3.27578,0,2.299,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,23.1,0.68922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30169",2019-07-21 22:48:00,-3.46877,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,23.1,0.8568,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30170",2019-07-21 22:49:00,-3.23856,0,2.306,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,22.9,3.20481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30171",2019-07-21 22:50:00,-3.29294,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,22.8,0.88137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30172",2019-07-21 22:51:00,-3.26089,0,2.3,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,22.8,3.20229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30173",2019-07-21 22:52:00,-3.26981,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,22.8,2.33667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30174",2019-07-21 22:53:00,-3.5407,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,22.7,0.94563,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30175",2019-07-21 22:54:00,-3.32569,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28.5,22.7,0.9639,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30176",2019-07-21 22:55:00,-3.34364,0,2.3,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.6,0.89397,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30177",2019-07-21 22:56:00,-3.16206,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.6,0.88074,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30178",2019-07-21 22:57:00,-3.59778,0,2.309,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.6,3.19347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30179",2019-07-21 22:58:00,-3.20583,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.6,0.8694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30180",2019-07-21 22:59:00,-3.35967,0,2.313,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.6,3.19851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30181",2019-07-21 23:00:00,-3.30505,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.5,0.89397,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30182",2019-07-21 23:01:00,-3.04657,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.5,0.90279,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30183",2019-07-21 23:02:00,-3.13212,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.5,0.91035,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30184",2019-07-21 23:03:00,-3.31378,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.3,0.91602,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30185",2019-07-21 23:04:00,-3.29669,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.5,0.88578,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30186",2019-07-21 23:05:00,-3.26818,0,2.31,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.5,3.24387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30187",2019-07-21 23:06:00,-3.22132,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.4,0.91161,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30188",2019-07-21 23:07:00,-3.23711,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.5,0.90531,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30189",2019-07-21 23:08:00,-3.18688,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.6,0.8946,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30190",2019-07-21 23:09:00,-3.06591,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.6,0.8946,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30191",2019-07-21 23:10:00,-3.23943,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.4,0.9324,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30192",2019-07-21 23:11:00,-3.24839,0,2.326,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.3,0.97146,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30193",2019-07-21 23:12:00,-3.19991,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.4,0.90594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30194",2019-07-21 23:13:00,-3.20595,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.6,0.90027,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30195",2019-07-21 23:14:00,-3.21659,0,0.066,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.5,0.90027,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30196",2019-07-21 23:15:00,-3.20064,0,0.066,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.2,0.90342,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30197",2019-07-21 23:16:00,-3.19725,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.1,0.89901,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30198",2019-07-21 23:17:00,-3.19101,0,0.066,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.1,0.90657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30199",2019-07-21 23:18:00,-3.15053,0,0.066,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.1,0.8946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30200",2019-07-21 23:19:00,-3.23485,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22,0.89649,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30201",2019-07-21 23:20:00,-3.20438,0,0.064,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,27.5,28,22.1,0.8946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30202",2019-07-21 23:21:00,-3.07229,0,0.105,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28,22.3,0.96957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30203",2019-07-21 23:22:00,-3.15977,0,0.103,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28,22.3,0.96894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30204",2019-07-21 23:23:00,-3.73709,0,0.103,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28,22.4,0.9513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30205",2019-07-21 23:24:00,-3.17785,0,0.103,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28,22.3,1.08486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30206",2019-07-21 23:25:00,-3.25628,0,1.089,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28,22.4,1.953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30207",2019-07-21 23:26:00,-3.17261,0,1.048,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27,28,22.5,2.0349,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30208",2019-07-21 23:27:00,-3.14716,0,1.039,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27,28,22.5,1.97757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30209",2019-07-21 23:28:00,-3.17299,0,1.037,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27,28,22.5,1.97757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30210",2019-07-21 23:29:00,-3.67453,0,1.03,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27,28,22.3,1.95174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30211",2019-07-21 23:30:00,-3.12017,0,1.032,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27,28,22.2,1.86417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30212",2019-07-21 23:31:00,-2.59998,0,1.044,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27,28,22.1,1.97127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30213",2019-07-21 23:32:00,-3.1586,0,1.046,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27,28,21.9,2.02671,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30214",2019-07-21 23:33:00,-3.19588,0,0.25,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27,28,22,1.27071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30215",2019-07-21 23:34:00,-3.17503,0,0.254,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27,28,21.9,3.59667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30216",2019-07-21 23:35:00,-2.85206,0,0.25,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27,28,21.9,1.22724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30217",2019-07-21 23:36:00,-3.16951,0,0.244,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27,28,22,1.22157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30218",2019-07-21 23:37:00,-3.14565,0,0.422,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27,28,22.1,1.26945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30219",2019-07-21 23:38:00,-3.1258,0,0.423,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,28,27,28,22.3,1.28961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30220",2019-07-21 23:39:00,-3.118,0,0.379,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,28,27,28,22.3,1.27827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30221",2019-07-21 23:40:00,-3.1144,0,2.707,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,28,27,28,22.3,1.27827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30222",2019-07-21 23:41:00,-3.05017,0,0.288,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,28,27,28,22.3,1.14093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30223",2019-07-21 23:42:00,-3.09632,0,0.386,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,28,27,28,22.2,1.22157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30224",2019-07-21 23:43:00,-3.15182,0,0.384,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,28,27,28,22.1,1.2222,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30225",2019-07-21 23:44:00,-3.5439,0,0.421,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,28,27,28,22,1.26504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30226",2019-07-21 23:45:00,-3.09862,0,0.418,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,28,27,28,21.9,1.2726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30227",2019-07-21 23:46:00,-3.1955,0,0.418,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,28,27,28,21.9,1.27827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30228",2019-07-21 23:47:00,-3.25556,0,0.282,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,28,27,28,21.8,1.13274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30229",2019-07-21 23:48:00,-3.19038,0,0.282,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,28,27,28,21.8,1.13967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30230",2019-07-21 23:49:00,-3.22803,0,0.243,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,28,27,28,21.8,1.0836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30231",2019-07-21 23:50:00,-3.2307,0,0.064,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,27.5,27,28,21.7,1.05273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30232",2019-07-21 23:51:00,-3.23675,0,1.17,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,27.5,27,28,21.6,2.0664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30233",2019-07-21 23:52:00,-3.14071,0,0.457,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,27.5,27,28,21.5,1.4679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30234",2019-07-21 23:53:00,-3.1389,0,3.412,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,27.5,27,28,21.4,4.44276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30235",2019-07-21 23:54:00,-3.10706,0,3.605,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,27.5,27,28,21.3,4.65003,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30236",2019-07-21 23:55:00,-3.33878,0,3.6,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,27.5,27,28,21.3,2.34108,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30237",2019-07-21 23:56:00,-3.08431,0,1.374,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27.5,27.5,27,28,21.2,2.29887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30238",2019-07-21 23:57:00,-3.08265,0,1.367,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21.2,2.37069,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30239",2019-07-21 23:58:00,-3.1145,0,1.2,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21.1,2.20563,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30240",2019-07-21 23:59:00,-3.11227,0,1.159,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21.1,2.1357,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30241",2019-07-22 00:00:00,-2.83557,0,1.034,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21.1,1.92591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30242",2019-07-22 00:01:00,-2.99136,0,1.268,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21,2.17791,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30243",2019-07-22 00:02:00,-2.87581,0,1.239,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21,4.27644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30244",2019-07-22 00:03:00,-2.66644,0,1.107,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21.1,2.0034,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30245",2019-07-22 00:04:00,-2.5632,0,0.872,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21,1.74006,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30246",2019-07-22 00:05:00,-2.26264,0,0.882,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21,1.75329,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30247",2019-07-22 00:06:00,-2.58256,0,0.902,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,20.8,1.76463,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30248",2019-07-22 00:07:00,-2.59474,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,20.9,0.96642,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30249",2019-07-22 00:08:00,-2.49876,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21,0.98532,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30250",2019-07-22 00:09:00,-2.48001,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,20.9,0.9639,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30251",2019-07-22 00:10:00,-2.48164,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21,1.07604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30252",2019-07-22 00:11:00,-2.50307,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21.1,0.92547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30253",2019-07-22 00:12:00,-2.50358,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21.2,0.92799,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30254",2019-07-22 00:13:00,-2.45521,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21.3,0.94437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30255",2019-07-22 00:14:00,-2.51001,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21.2,0.94374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30256",2019-07-22 00:15:00,-2.22285,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,28,21.1,0.93807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30257",2019-07-22 00:16:00,-2.2025,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21.1,0.94248,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30258",2019-07-22 00:17:00,-2.63822,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21.1,0.93807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30259",2019-07-22 00:18:00,-2.64529,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21.2,0.94374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30260",2019-07-22 00:19:00,-2.79636,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21.5,0.93744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30261",2019-07-22 00:20:00,-3.14708,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21.4,0.9261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30262",2019-07-22 00:21:00,-3.13835,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21.2,0.92484,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30263",2019-07-22 00:22:00,-2.44736,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21.1,0.93114,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30264",2019-07-22 00:23:00,-3.12126,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21,0.90972,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30265",2019-07-22 00:24:00,-3.1904,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21,0.90657,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30266",2019-07-22 00:25:00,-3.22199,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21,0.90153,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30267",2019-07-22 00:26:00,-3.4741,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21.2,0.9072,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30268",2019-07-22 00:27:00,-3.56944,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21.2,0.89586,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30269",2019-07-22 00:28:00,-3.47705,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21.3,0.91161,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30270",2019-07-22 00:29:00,-3.22531,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21.3,0.89964,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30271",2019-07-22 00:30:00,-3.06132,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21.4,0.90531,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30272",2019-07-22 00:31:00,-2.92396,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21.5,0.90594,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30273",2019-07-22 00:32:00,-2.48169,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21.4,0.90342,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30274",2019-07-22 00:33:00,-2.55407,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21.2,0.90594,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30275",2019-07-22 00:34:00,-2.46085,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,21,1.02627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30276",2019-07-22 00:35:00,-2.40711,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,20.9,0.90216,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30277",2019-07-22 00:36:00,-2.85791,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,20.7,0.90594,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30278",2019-07-22 00:37:00,-2.39606,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,27,27.5,20.6,0.90657,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30279",2019-07-22 00:38:00,-2.84599,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,26.5,27.5,20.6,0.90594,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30280",2019-07-22 00:39:00,-2.33868,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,26.5,27.5,20.6,0.91413,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30281",2019-07-22 00:40:00,-2.33403,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,26.5,27.5,20.6,0.90657,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30282",2019-07-22 00:41:00,-2.30645,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,27.5,26.5,27.5,20.6,0.9072,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30283",2019-07-22 00:42:00,-2.34137,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27.5,27.5,26.5,27.5,20.6,0.9198,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30284",2019-07-22 00:43:00,-2.28276,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27.5,27.5,26.5,27.5,20.6,0.92673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30285",2019-07-22 00:44:00,-2.31028,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27.5,27.5,26.5,27.5,20.7,0.9261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30286",2019-07-22 00:45:00,-2.30286,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27.5,27.5,26.5,27.5,20.7,0.93051,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30287",2019-07-22 00:46:00,-2.28921,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27.5,27.5,26.5,27.5,20.8,0.91854,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30288",2019-07-22 00:47:00,-2.55324,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27.5,27.5,26.5,27.5,20.9,0.92421,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30289",2019-07-22 00:48:00,-2.47763,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27.5,27.5,26.5,27.5,20.8,0.92547,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30290",2019-07-22 00:49:00,-2.86575,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.9,0.92673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30291",2019-07-22 00:50:00,-3.5627,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.9,0.93303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30292",2019-07-22 00:51:00,-3.07723,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.9,0.9198,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30293",2019-07-22 00:52:00,-3.1042,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.9,0.9072,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30294",2019-07-22 00:53:00,-3.41213,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.8,0.9135,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"30295",2019-07-22 00:54:00,-3.44483,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.9,0.9135,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"30296",2019-07-22 00:55:00,-3.39033,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.9,0.9072,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"30297",2019-07-22 00:56:00,-3.82864,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,21,0.90783,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"30298",2019-07-22 00:57:00,-3.45835,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,21,0.91098,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"30299",2019-07-22 00:58:00,-3.32213,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,21.1,0.91161,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"30300",2019-07-22 00:59:00,-3.35653,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,21.3,0.91224,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"30301",2019-07-22 01:00:00,-3.0913,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,21.4,0.91098,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
