"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"30302",2019-07-22 01:01:00,-2.90112,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,21.5,0.91224,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"30303",2019-07-22 01:02:00,-2.60644,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,21.5,0.91602,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"30304",2019-07-22 01:03:00,-2.5231,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,21.5,0.90657,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30305",2019-07-22 01:04:00,-2.55348,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,21.2,0.91224,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30306",2019-07-22 01:05:00,-2.43582,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,21,0.91224,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30307",2019-07-22 01:06:00,-2.39885,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.7,0.90468,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30308",2019-07-22 01:07:00,-2.35705,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.8,0.8946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30309",2019-07-22 01:08:00,-2.35677,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.7,1.01367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30310",2019-07-22 01:09:00,-2.30664,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.7,0.9072,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30311",2019-07-22 01:10:00,-2.50916,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.7,0.89964,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30312",2019-07-22 01:11:00,-2.23185,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.9,0.89397,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30313",2019-07-22 01:12:00,-2.20141,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.9,0.90027,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30314",2019-07-22 01:13:00,-2.25726,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.9,0.90027,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30315",2019-07-22 01:14:00,-2.29009,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.9,0.89397,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30316",2019-07-22 01:15:00,-2.21691,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.9,0.91161,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30317",2019-07-22 01:16:00,-2.20306,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.9,0.90027,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30318",2019-07-22 01:17:00,-2.18507,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.8,0.90027,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30319",2019-07-22 01:18:00,-2.1483,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.8,0.9828,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30320",2019-07-22 01:19:00,-1.77904,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.7,0.98847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30321",2019-07-22 01:20:00,-2.04919,0,0.104,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.6,0.95697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30322",2019-07-22 01:21:00,-2.11794,0,0.107,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.6,0.94626,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30323",2019-07-22 01:22:00,-2.05954,0,0.059,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27.5,26.5,27.5,20.7,0.92484,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30324",2019-07-22 01:23:00,-1.82033,0,0.088,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27,26.5,27.5,20.6,0.94374,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30325",2019-07-22 01:24:00,-2.05534,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27,26.5,27.5,20.5,0.89712,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30326",2019-07-22 01:25:00,-1.83573,0,0.104,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27,26.5,27.5,20.5,0.96201,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30327",2019-07-22 01:26:00,-2.04029,0,0.107,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27,26.5,27.5,20.3,0.95067,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30328",2019-07-22 01:27:00,-2.1051,0,0.059,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27,26.5,27.5,20.4,0.95697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30329",2019-07-22 01:28:00,-2.07328,0,0.091,25,22,22,19,26.5,22,19,2.74944444444444,0,25,26,25.5,27,27,26.5,27.5,20.5,0.95067,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30330",2019-07-22 01:29:00,-2.05126,0,0.107,25,22,22,19,26.5,22,19,7.32540983606557,0,25,26,25.5,27,27,26.5,27.5,20.5,1.06722,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30331",2019-07-22 01:30:00,-2.06183,0,0,25,22,22,19,26.5,22,19,7.72766666666667,0,25,26,25.5,27,27,26.5,27.5,20.5,1.07037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30332",2019-07-22 01:31:00,-2.03657,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27,26.5,27.5,20.6,1.01304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30333",2019-07-22 01:32:00,-2.04885,0,0.102,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27,26.5,27.5,20.7,1.15164,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30334",2019-07-22 01:33:00,-2.00239,0,2.04,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27,26.5,27.5,20.8,3.08637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30335",2019-07-22 01:34:00,-2.02005,0,2.042,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27,26.5,27.5,20.7,3.01392,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30336",2019-07-22 01:35:00,-2.27577,0,2.026,25,22,22,19,26.5,22,19,1.41866666666667,0,25,26,25.5,27,27,26.5,27.5,20.9,3.15819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30337",2019-07-22 01:36:00,-2.04917,0,2.023,25,22,22,19,26.5,22,19,0.0708196721311476,0,25,26,25.5,27,27,26.5,27.5,20.9,3.00951,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30338",2019-07-22 01:37:00,-2.00816,0,2.034,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27,26.5,27,20.9,3.04857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30339",2019-07-22 01:38:00,-2.11783,0,2.033,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27,26.5,27,20.9,2.97297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"30340",2019-07-22 01:39:00,-2.27248,0,2.016,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27,26.5,27,20.9,2.8224,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30341",2019-07-22 01:40:00,-1.99,0,2.037,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27,26.5,27,20.8,2.88414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30342",2019-07-22 01:41:00,-2.06099,0,2.04,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27,26.5,27,20.7,2.94903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30343",2019-07-22 01:42:00,-2.06982,0,0,25,22,22,19,26.5,22,19,0,0,25,26,25.5,27,27,26.5,27,20.6,0.74214,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30344",2019-07-22 01:43:00,-2.10635,0,2.055,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26.5,27,20.5,2.84382,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30345",2019-07-22 01:44:00,-2.14596,0,2.02,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26.5,27,20.5,2.81547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30346",2019-07-22 01:45:00,-2.5378,0,2.039,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26.5,27,20.5,2.87154,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30347",2019-07-22 01:46:00,-2.14522,0,2.039,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26.5,27,20.5,2.81736,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30348",2019-07-22 01:47:00,-2.15658,0,2.057,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26.5,27,20.3,2.83437,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30349",2019-07-22 01:48:00,-2.14301,0,2.057,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26.5,27,20.3,2.84634,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30350",2019-07-22 01:49:00,-1.98176,0,2.023,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26.5,27,20.1,2.8035,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30351",2019-07-22 01:50:00,-2.14317,0,0,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26.5,27,20,0.73017,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30352",2019-07-22 01:51:00,-2.09562,0,0.096,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26.5,27,19.9,0.77931,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30353",2019-07-22 01:52:00,-2.14109,0,0.116,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26.5,27,19.9,0.79191,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30354",2019-07-22 01:53:00,-2.22015,0,0.116,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26.5,27,19.8,0.77994,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30355",2019-07-22 01:54:00,-2.11964,0,0.064,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26,27,19.8,0.75474,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30356",2019-07-22 01:55:00,-2.09028,0,0.096,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26,27,19.8,0.7749,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30357",2019-07-22 01:56:00,-2.1339,0,0.091,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26,27,19.8,0.73017,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30358",2019-07-22 01:57:00,-2.02917,0,0.116,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26,27,19.9,0.77931,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30359",2019-07-22 01:58:00,-2.08082,0,0.116,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26,27,19.9,0.77994,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30360",2019-07-22 01:59:00,-1.96825,0,0.075,25,22,22,19,26.5,22,19,0,0,24.5,26,25.5,27,27,26,27,20,0.76104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30361",2019-07-22 02:00:00,-2.16574,0,0.098,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20,0.76104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30362",2019-07-22 02:01:00,-2.30031,0,0.095,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.1,0.756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30363",2019-07-22 02:02:00,-2.14999,0,0.111,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.2,0.77427,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30364",2019-07-22 02:03:00,-1.94491,0,0.116,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.2,0.76608,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30365",2019-07-22 02:04:00,-2.04788,0,0.098,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.3,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30366",2019-07-22 02:05:00,-2.02163,0,0.098,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.3,0.75537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30367",2019-07-22 02:06:00,-2.03155,0,0.071,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.3,0.74844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30368",2019-07-22 02:07:00,-2.03854,0,0.118,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.3,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30369",2019-07-22 02:08:00,-2.05597,0,0.116,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.3,0.75663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30370",2019-07-22 02:09:00,-2.04669,0,0.095,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.3,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30371",2019-07-22 02:10:00,-2.05962,0,0.095,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.4,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30372",2019-07-22 02:11:00,-2.03191,0,0.114,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.4,0.7434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30373",2019-07-22 02:12:00,-2.04993,0,0.116,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.4,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30374",2019-07-22 02:13:00,-2.08144,0,0.116,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.5,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30375",2019-07-22 02:14:00,-2.10513,0,0.095,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.4,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30376",2019-07-22 02:15:00,-2.07957,0,0.095,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.4,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30377",2019-07-22 02:16:00,-2.13034,0,0.116,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.4,0.74781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30378",2019-07-22 02:17:00,-2.25019,0,0.118,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.4,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30379",2019-07-22 02:18:00,-2.15548,0,0.079,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.4,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30380",2019-07-22 02:19:00,-2.08934,0,0.097,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.4,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30381",2019-07-22 02:20:00,-2.13818,0,0.039,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.4,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30382",2019-07-22 02:21:00,-2.16497,0,0,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.4,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30383",2019-07-22 02:22:00,-1.81406,0,0,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.3,0.76671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30384",2019-07-22 02:23:00,-2.1774,0,0.064,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.4,0.69867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30385",2019-07-22 02:24:00,-2.16516,0,0.111,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.3,0.73521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30386",2019-07-22 02:25:00,-1.73766,0,0.093,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.3,0.71757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30387",2019-07-22 02:26:00,-1.75706,0,0.093,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.2,0.67914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30388",2019-07-22 02:27:00,-2.21395,0,0,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.2,0.67284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30389",2019-07-22 02:28:00,-2.18991,0,2.043,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.1,2.75877,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30390",2019-07-22 02:29:00,-2.16391,0,0.113,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.2,0.73017,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30391",2019-07-22 02:30:00,-2.36011,0,0.066,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.3,0.70434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30392",2019-07-22 02:31:00,-2.14308,0,0.095,25,22,22,19,26.5,22,19,0,0,24.5,26,25,27,27,26,27,20.4,0.72324,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30393",2019-07-22 02:32:00,-1.89138,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,27,27,26,27,20.4,0.67536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30394",2019-07-22 02:33:00,-2.04943,0,0.109,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,27,27,26,27,20.4,0.53172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30395",2019-07-22 02:34:00,-2.07985,0,2.043,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,27,27,26,27,20.3,2.53764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30396",2019-07-22 02:35:00,-2.04359,0,1.999,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,27,27,26,27,20.3,2.50614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30397",2019-07-22 02:36:00,-1.97451,0,2.02,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,27,27,26,27,20.2,2.56221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30398",2019-07-22 02:37:00,-1.76871,0,2.02,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,27,27,26,27,20.2,2.54457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30399",2019-07-22 02:38:00,-1.99426,0,2.034,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,27,27,26,27,20.1,2.56347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30400",2019-07-22 02:39:00,-1.92981,0,2.034,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,27,26.5,26,27,20.2,2.68947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30401",2019-07-22 02:40:00,-2.05639,0,0.066,25,22,22,19,26.5,22,19,0,6.75775510204082,24.5,25.5,25,27,26.5,26,27,20.1,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30402",2019-07-22 02:41:00,-1.52359,0,0.036,25,22,22,19,26.5,22,19,0,7.03633333333333,24.5,25.5,25,27,26.5,26,27,20.1,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30403",2019-07-22 02:42:00,-2.01969,0,0,25,22,22,19,26.5,22,19,0,7.038,24.5,25.5,25,27,26.5,26,27,20.3,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30404",2019-07-22 02:43:00,-1.94761,0,0,25,22,22,19,26.5,22,19,0,7.01666666666667,24.5,25.5,25,27,26.5,26,27,20.3,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30405",2019-07-22 02:44:00,-1.97128,0,0,25,22,22,19,26.5,22,19,0,7.01666666666667,24.5,25.5,25,27,26.5,26,27,20.3,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30406",2019-07-22 02:45:00,-1.9394,0,0,25,22,22,19,26.5,22,19,0,7.02016666666667,24.5,25.5,25,27,26.5,26,27,20.3,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30407",2019-07-22 02:46:00,-2.09391,0,0,25,22,22,19,26.5,22,19,0,0.819,24.5,25.5,25,27,26.5,26,27,20.3,0.49266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30408",2019-07-22 02:47:00,-1.97338,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,27,26.5,26,27,20.2,0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30409",2019-07-22 02:48:00,-2.01586,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,27,26.5,26,26.5,20.2,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30410",2019-07-22 02:49:00,-2.01844,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,26.5,26,26.5,20.2,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30411",2019-07-22 02:50:00,-2.54683,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,26.5,26,26.5,20.1,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30412",2019-07-22 02:51:00,-2.01611,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,26.5,26,26.5,20.1,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30413",2019-07-22 02:52:00,-2.49529,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,20,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30414",2019-07-22 02:53:00,-2.04193,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,20,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30415",2019-07-22 02:54:00,-2.01545,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,20,0.47943,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30416",2019-07-22 02:55:00,-2.01543,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,19.9,0.47313,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30417",2019-07-22 02:56:00,-2.01436,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,19.9,0.48951,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30418",2019-07-22 02:57:00,-1.47443,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,19.8,0.4725,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30419",2019-07-22 02:58:00,-2.00228,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,19.7,0.57204,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30420",2019-07-22 02:59:00,-2.02659,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,19.7,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30421",2019-07-22 03:00:00,-2.04369,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,19.6,0.46053,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30422",2019-07-22 03:01:00,-2.13351,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,19.6,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30423",2019-07-22 03:02:00,-2.00694,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,19.6,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30424",2019-07-22 03:03:00,-2.05047,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,19.6,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30425",2019-07-22 03:04:00,-1.97894,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,19.6,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30426",2019-07-22 03:05:00,-1.99842,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,19.6,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30427",2019-07-22 03:06:00,-2.00489,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,19.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30428",2019-07-22 03:07:00,-2.09431,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,27,27,26,26.5,19.4,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30429",2019-07-22 03:08:00,-2.00682,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.4,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30430",2019-07-22 03:09:00,-2.01458,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30431",2019-07-22 03:10:00,-2.02992,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.4,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30432",2019-07-22 03:11:00,-2.02516,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.4,0.45486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30433",2019-07-22 03:12:00,-2.23084,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.6,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30434",2019-07-22 03:13:00,-2.02496,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.6,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30435",2019-07-22 03:14:00,-2.04919,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30436",2019-07-22 03:15:00,-2.00319,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.6,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30437",2019-07-22 03:16:00,-2.0431,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30438",2019-07-22 03:17:00,-2.18643,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.8,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30439",2019-07-22 03:18:00,-2.04711,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.8,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30440",2019-07-22 03:19:00,-2.33769,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.7,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30441",2019-07-22 03:20:00,-2.0182,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30442",2019-07-22 03:21:00,-2.23612,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30443",2019-07-22 03:22:00,-1.9416,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.6,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"30444",2019-07-22 03:23:00,-2.05208,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.7,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30445",2019-07-22 03:24:00,-1.74738,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.7,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30446",2019-07-22 03:25:00,-2.07132,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.7,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30447",2019-07-22 03:26:00,-2.62551,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.6,0.4536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30448",2019-07-22 03:27:00,-2.13555,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.7,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30449",2019-07-22 03:28:00,-2.04976,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25,26.5,27,26,26.5,19.7,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"30450",2019-07-22 03:29:00,-2.03635,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25,26.5,27,26,26.5,19.7,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30451",2019-07-22 03:30:00,-2.00341,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,27,26,26.5,19.8,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30452",2019-07-22 03:31:00,-2.05663,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,27,26,26.5,19.9,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30453",2019-07-22 03:32:00,-2.02557,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,27,26,26.5,19.9,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30454",2019-07-22 03:33:00,-2.17131,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.8,0.49014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30455",2019-07-22 03:34:00,-2.4699,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.8,0.49014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30456",2019-07-22 03:35:00,-2.40152,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.8,0.47061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30457",2019-07-22 03:36:00,-2.74518,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.7,0.47691,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30458",2019-07-22 03:37:00,-2.91276,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.7,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30459",2019-07-22 03:38:00,-3.4328,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.6,0.4662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30460",2019-07-22 03:39:00,-3.25245,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.5,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"30461",2019-07-22 03:40:00,-3.79082,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.4,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"30462",2019-07-22 03:41:00,-3.87364,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.2,0.45108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"30463",2019-07-22 03:42:00,-3.58017,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"30464",2019-07-22 03:43:00,-4.12296,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.2,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"30465",2019-07-22 03:44:00,-3.29837,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.2,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"30466",2019-07-22 03:45:00,-3.2782,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"30467",2019-07-22 03:46:00,-3.14651,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.2,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"30468",2019-07-22 03:47:00,-2.88932,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.2,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"30469",2019-07-22 03:48:00,-2.66321,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.2,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"30470",2019-07-22 03:49:00,-2.62162,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.1,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"30471",2019-07-22 03:50:00,-2.38368,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.1,0.44415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"30472",2019-07-22 03:51:00,-2.2854,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.1,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"30473",2019-07-22 03:52:00,-2.33431,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.1,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"30474",2019-07-22 03:53:00,-2.31272,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.1,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30475",2019-07-22 03:54:00,-2.18506,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30476",2019-07-22 03:55:00,-2.21388,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30477",2019-07-22 03:56:00,-2.09582,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30478",2019-07-22 03:57:00,-2.17952,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30479",2019-07-22 03:58:00,-2.21516,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19.1,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"30480",2019-07-22 03:59:00,-2.15549,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30481",2019-07-22 04:00:00,-2.14476,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19,0.50211,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30482",2019-07-22 04:01:00,-2.18057,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,19,0.48762,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30483",2019-07-22 04:02:00,-2.32077,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,18.8,0.48951,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30484",2019-07-22 04:03:00,-2.47095,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,18.7,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30485",2019-07-22 04:04:00,-2.66879,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,18.7,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30486",2019-07-22 04:05:00,-2.86991,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,18.7,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30487",2019-07-22 04:06:00,-2.73137,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,18.6,0.48384,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30488",2019-07-22 04:07:00,-3.35282,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,26,26.5,18.6,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30489",2019-07-22 04:08:00,-3.45669,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,25.5,26.5,18.6,0.46431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30490",2019-07-22 04:09:00,-3.48067,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,25.5,26.5,18.6,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"30491",2019-07-22 04:10:00,-3.58831,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,24.5,26.5,26.5,25.5,26.5,18.6,0.46305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"30492",2019-07-22 04:11:00,-3.53907,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26.5,18.6,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"30493",2019-07-22 04:12:00,-3.57709,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26.5,18.6,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"30494",2019-07-22 04:13:00,-3.53816,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26.5,18.6,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"30495",2019-07-22 04:14:00,-3.44178,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26.5,18.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"30496",2019-07-22 04:15:00,-3.30786,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26.5,18.7,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"30497",2019-07-22 04:16:00,-2.99638,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26.5,18.7,0.43848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"30498",2019-07-22 04:17:00,-2.75968,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26.5,18.8,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"30499",2019-07-22 04:18:00,-2.64259,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26.5,18.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"30500",2019-07-22 04:19:00,-2.50656,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26.5,18.6,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"30501",2019-07-22 04:20:00,-2.42626,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26.5,18.5,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"30502",2019-07-22 04:21:00,-2.28503,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26.5,18.4,0.43218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"30503",2019-07-22 04:22:00,-2.28247,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.6,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30504",2019-07-22 04:23:00,-2.18974,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.7,0.43785,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30505",2019-07-22 04:24:00,-2.09647,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.8,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30506",2019-07-22 04:25:00,-2.06673,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.8,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30507",2019-07-22 04:26:00,-2.51757,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.9,0.43218,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30508",2019-07-22 04:27:00,-2.12976,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.8,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"30509",2019-07-22 04:28:00,-1.96405,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.7,0.48132,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,0
"30510",2019-07-22 04:29:00,-1.71334,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.6,0.47502,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30511",2019-07-22 04:30:00,-1.91094,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.6,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30512",2019-07-22 04:31:00,-1.92295,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.6,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"30513",2019-07-22 04:32:00,-2.48225,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.6,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30514",2019-07-22 04:33:00,-2.2863,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.8,0.4599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30515",2019-07-22 04:34:00,-2.66555,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19,0.4725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30516",2019-07-22 04:35:00,-2.95678,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.2,0.46683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30517",2019-07-22 04:36:00,-3.18677,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.3,0.4725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30518",2019-07-22 04:37:00,-3.33466,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.3,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30519",2019-07-22 04:38:00,-3.44862,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.4,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"30520",2019-07-22 04:39:00,-3.45136,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.4,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"30521",2019-07-22 04:40:00,-3.43495,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.4,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30522",2019-07-22 04:41:00,-3.38567,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.4,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30523",2019-07-22 04:42:00,-3.45502,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.1,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30524",2019-07-22 04:43:00,-3.44246,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30525",2019-07-22 04:44:00,-3.3895,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.9,0.46368,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30526",2019-07-22 04:45:00,-3.07923,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.9,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30527",2019-07-22 04:46:00,-3.05801,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.9,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30528",2019-07-22 04:47:00,-2.87111,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.1,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30529",2019-07-22 04:48:00,-2.5903,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.2,0.46368,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30530",2019-07-22 04:49:00,-2.41667,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.3,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30531",2019-07-22 04:50:00,-2.39662,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.4,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30532",2019-07-22 04:51:00,-2.31142,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.4,0.46242,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30533",2019-07-22 04:52:00,-2.11906,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.5,0.45738,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30534",2019-07-22 04:53:00,-2.18535,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.5,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30535",2019-07-22 04:54:00,-2.06183,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.5,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30536",2019-07-22 04:55:00,-2.10668,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.6,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30537",2019-07-22 04:56:00,-2.28105,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30538",2019-07-22 04:57:00,-2.03146,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.6,0.45549,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30539",2019-07-22 04:58:00,-2.04082,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.4,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30540",2019-07-22 04:59:00,-2.05401,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.4,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30541",2019-07-22 05:00:00,-2.08088,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.2,0.93681,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30542",2019-07-22 05:01:00,-1.75592,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19.2,0.7623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30543",2019-07-22 05:02:00,-2.79003,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19,0.71631,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30544",2019-07-22 05:03:00,-2.27921,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30545",2019-07-22 05:04:00,-2.4657,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30546",2019-07-22 05:05:00,-2.56372,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30547",2019-07-22 05:06:00,-2.8708,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19,0.6363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30548",2019-07-22 05:07:00,-3.11966,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,19,0.64449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30549",2019-07-22 05:08:00,-3.2543,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.9,0.62055,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30550",2019-07-22 05:09:00,-3.27882,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.9,0.61677,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30551",2019-07-22 05:10:00,-3.47992,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.8,0.62118,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30552",2019-07-22 05:11:00,-3.55689,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.8,0.62811,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30553",2019-07-22 05:12:00,-3.45712,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26.5,26.5,25.5,26,18.8,0.61614,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30554",2019-07-22 05:13:00,-3.01953,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26,26.5,25.5,26,18.8,0.60921,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30555",2019-07-22 05:14:00,-3.08365,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26,26.5,25.5,26,18.8,0.60354,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30556",2019-07-22 05:15:00,-2.8412,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26,26.5,25.5,26,18.7,0.60921,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30557",2019-07-22 05:16:00,-2.62067,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26,26.5,25.5,26,18.8,0.60921,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30558",2019-07-22 05:17:00,-2.47167,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26,26.5,25.5,26,18.9,0.60354,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30559",2019-07-22 05:18:00,-2.38687,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26,26.5,25.5,26,18.9,0.59598,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30560",2019-07-22 05:19:00,-1.82116,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26,26.5,25.5,26,19,0.58023,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30561",2019-07-22 05:20:00,-2.14922,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26,26.5,25.5,26,19,0.59031,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30562",2019-07-22 05:21:00,-2.1757,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26,26.5,25.5,26,19,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30563",2019-07-22 05:22:00,-2.0393,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,26,26.5,25.5,26,18.9,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30564",2019-07-22 05:23:00,-2.00987,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,19,0.58023,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30565",2019-07-22 05:24:00,-2.18805,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,18.9,0.57834,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30566",2019-07-22 05:25:00,-1.79405,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,18.9,0.58401,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30567",2019-07-22 05:26:00,-2.54511,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,18.9,0.57267,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30568",2019-07-22 05:27:00,-1.93589,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,18.8,0.57267,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30569",2019-07-22 05:28:00,-1.90031,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,18.9,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30570",2019-07-22 05:29:00,-1.88857,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,18.9,0.59409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30571",2019-07-22 05:30:00,-1.88754,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,18.9,0.60291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30572",2019-07-22 05:31:00,-1.84299,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,18.9,0.5922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30573",2019-07-22 05:32:00,-1.96893,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,18.8,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30574",2019-07-22 05:33:00,-2.11633,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,18.9,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30575",2019-07-22 05:34:00,-2.26919,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,18.9,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30576",2019-07-22 05:35:00,-2.6832,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,18.9,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30577",2019-07-22 05:36:00,-2.81968,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,18.9,0.6111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30578",2019-07-22 05:37:00,-3.02007,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,19,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30579",2019-07-22 05:38:00,-3.14366,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,19,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30580",2019-07-22 05:39:00,-3.19623,6,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,19.1,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30581",2019-07-22 05:40:00,-3.32994,5,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,19,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30582",2019-07-22 05:41:00,-3.36636,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,19.1,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30583",2019-07-22 05:42:00,-2.91336,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,19.2,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30584",2019-07-22 05:43:00,-3.49191,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,19.1,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30585",2019-07-22 05:44:00,-3.03433,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24,26,26.5,25.5,26,19.1,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30586",2019-07-22 05:45:00,-2.80393,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,26,26.5,25.5,26,19,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30587",2019-07-22 05:46:00,-2.71144,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,26,26.5,25.5,26,19,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30588",2019-07-22 05:47:00,-2.45508,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,26,26.5,25.5,26,19,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30589",2019-07-22 05:48:00,-2.35312,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,26,26.5,25.5,26,18.9,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30590",2019-07-22 05:49:00,-2.22356,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,26,26.5,25.5,26,19,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30591",2019-07-22 05:50:00,-2.17625,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,26,26.5,25.5,26,19,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30592",2019-07-22 05:51:00,-2.11542,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,26,26.5,25.5,26,19,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30593",2019-07-22 05:52:00,-2.03599,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,26,26.5,25.5,26,19,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30594",2019-07-22 05:53:00,-1.93323,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,26,26.5,25.5,26,19.1,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30595",2019-07-22 05:54:00,-1.94103,12,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26.5,25.5,26,19.1,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30596",2019-07-22 05:55:00,-1.96011,11,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26.5,25.5,26,19.1,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30597",2019-07-22 05:56:00,-1.99218,12,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26.5,25.5,25.5,19,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30598",2019-07-22 05:57:00,-1.70548,13,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26.5,25.5,25.5,19,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30599",2019-07-22 05:58:00,-2.0197,14,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26.5,25.5,25.5,19,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30600",2019-07-22 05:59:00,-2.09927,14,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26.5,25.5,25.5,19,0.60921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30601",2019-07-22 06:00:00,-1.94944,14,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26.5,25.5,25.5,19,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30602",2019-07-22 06:01:00,-1.98619,16,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26.5,25.5,25.5,19,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30603",2019-07-22 06:02:00,-2.17127,16,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26.5,25.5,25.5,19,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30604",2019-07-22 06:03:00,-1.99671,16,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26.5,25.5,25.5,18.9,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30605",2019-07-22 06:04:00,-2.26592,18,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26.5,25.5,25.5,18.9,0.57582,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30606",2019-07-22 06:05:00,-2.65288,18,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25.5,25.5,18.9,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30607",2019-07-22 06:06:00,-2.68412,18,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25.5,25.5,18.9,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30608",2019-07-22 06:07:00,-2.91149,20,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25.5,25.5,18.9,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30609",2019-07-22 06:08:00,-3.02729,22,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25.5,25.5,18.9,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30610",2019-07-22 06:09:00,-2.91755,23,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30611",2019-07-22 06:10:00,-3.13705,23,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30612",2019-07-22 06:11:00,-3.15307,23,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.50778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30613",2019-07-22 06:12:00,-3.10567,24,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30614",2019-07-22 06:13:00,-3.07517,25,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
