"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"30615",2019-07-22 06:14:00,-3.27865,28,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30616",2019-07-22 06:15:00,-2.87042,27,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30617",2019-07-22 06:16:00,-2.50988,29,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30618",2019-07-22 06:17:00,-2.21125,29,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30619",2019-07-22 06:18:00,-2.3253,30,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30620",2019-07-22 06:19:00,-2.22136,30,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30621",2019-07-22 06:20:00,-2.07519,32,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30622",2019-07-22 06:21:00,-1.9548,32,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30623",2019-07-22 06:22:00,-2.06551,32,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30624",2019-07-22 06:23:00,-1.94492,34,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30625",2019-07-22 06:24:00,-1.9197,33,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30626",2019-07-22 06:25:00,-1.49482,36,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30627",2019-07-22 06:26:00,-2.16247,36,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30628",2019-07-22 06:27:00,-1.84359,37,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.8,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30629",2019-07-22 06:28:00,-1.87635,38,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.8,0.42651,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30630",2019-07-22 06:29:00,-1.81773,39,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.7,0.41391,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30631",2019-07-22 06:30:00,-1.81591,41,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.7,0.3969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30632",2019-07-22 06:31:00,-1.85663,42,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.7,0.38997,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30633",2019-07-22 06:32:00,-1.754,45,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.7,0.38304,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30634",2019-07-22 06:33:00,-1.99962,47,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.8,0.3654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30635",2019-07-22 06:34:00,-2.2882,48,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.8,0.35973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30636",2019-07-22 06:35:00,-2.58505,50,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.8,0.34083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30637",2019-07-22 06:36:00,-2.79154,55,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.8,0.3276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30638",2019-07-22 06:37:00,-2.99377,58,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.31122,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30639",2019-07-22 06:38:00,-3.05833,62,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.29547,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30640",2019-07-22 06:39:00,-3.11508,64,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,18.9,0.28287,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30641",2019-07-22 06:40:00,-3.14521,66,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,19,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30642",2019-07-22 06:41:00,-3.11546,69,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,19.1,0.29547,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30643",2019-07-22 06:42:00,-3.10023,73,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,19.2,0.29862,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30644",2019-07-22 06:43:00,-2.98676,76,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,19.3,0.26649,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30645",2019-07-22 06:44:00,-2.99544,80,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,19.4,0.25704,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30646",2019-07-22 06:45:00,-2.70854,83,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,19.5,0.23814,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30647",2019-07-22 06:46:00,-2.63382,89,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,19.7,0.21987,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30648",2019-07-22 06:47:00,-2.41366,89,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,19.9,0.21987,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30649",2019-07-22 06:48:00,-2.25234,90,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,20,0.26271,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30650",2019-07-22 06:49:00,-2.20112,92,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,20.2,0.20853,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30651",2019-07-22 06:50:00,-1.94163,94,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,20.3,0.20097,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30652",2019-07-22 06:51:00,-2.0821,96,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,20.4,0.18459,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30653",2019-07-22 06:52:00,-2.25722,97,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,20.4,1.59894,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30654",2019-07-22 06:53:00,-1.92339,99,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,20.5,0.17514,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30655",2019-07-22 06:54:00,-1.89221,107,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,20.6,0.14994,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30656",2019-07-22 06:55:00,-1.88021,110,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,20.7,0.14364,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30657",2019-07-22 06:56:00,-1.44107,112,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,20.7,0.14994,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30658",2019-07-22 06:57:00,-1.8817,115,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,20.9,0.10647,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30659",2019-07-22 06:58:00,-1.80736,120,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,21,0.12474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30660",2019-07-22 06:59:00,-1.42098,120,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,21,0.11844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30661",2019-07-22 07:00:00,-1.84838,118,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,21.1,0.09513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30662",2019-07-22 07:01:00,-1.88808,119,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,21.1,0.0945,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30663",2019-07-22 07:02:00,-2.07134,122,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,21.1,0.09639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30664",2019-07-22 07:03:00,-2.1768,121,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,21.2,0.09891,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30665",2019-07-22 07:04:00,-2.37018,125,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26,26,25,25.5,21.2,0.07623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30666",2019-07-22 07:05:00,-2.51618,128,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,21.1,0.08757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30667",2019-07-22 07:06:00,-2.73757,131,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,21.1,0.09324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30668",2019-07-22 07:07:00,-2.98789,130,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,21.1,0.10017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30669",2019-07-22 07:08:00,-3.09847,132,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,21.2,0.06237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30670",2019-07-22 07:09:00,-3.12172,140,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,21.2,0.16884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30671",2019-07-22 07:10:00,-3.07027,142,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,21.4,2.11491,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30672",2019-07-22 07:11:00,-3.03982,150,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,21.5,-0.01071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30673",2019-07-22 07:12:00,-3.1598,153,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,21.7,-0.0819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30674",2019-07-22 07:13:00,-3.04544,156,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,21.9,-0.08379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30675",2019-07-22 07:14:00,-3.00927,154,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,22.1,0.17199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30676",2019-07-22 07:15:00,-2.84614,152,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,22.3,0.05607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30677",2019-07-22 07:16:00,-2.19488,150,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,22.5,-0.0756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30678",2019-07-22 07:17:00,-2.49305,154,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,22.6,-0.07686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30679",2019-07-22 07:18:00,-2.35543,152,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,22.7,-0.04536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30680",2019-07-22 07:19:00,-2.27021,163,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,22.8,-0.06615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30681",2019-07-22 07:20:00,-2.10227,165,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,22.8,-0.05166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30682",2019-07-22 07:21:00,-1.96623,170,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,22.8,-0.12789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30683",2019-07-22 07:22:00,-2.20965,178,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,22.7,0.26523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30684",2019-07-22 07:23:00,-1.89157,188,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,22.7,-0.1764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30685",2019-07-22 07:24:00,-1.84793,192,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,22.7,-0.18963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30686",2019-07-22 07:25:00,-1.88901,192,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,22.7,-0.19089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30687",2019-07-22 07:26:00,-1.64739,190,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,22.8,-0.17955,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30688",2019-07-22 07:27:00,-2.17635,192,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,22.9,-0.17136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30689",2019-07-22 07:28:00,-1.8616,188,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23,-0.16569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30690",2019-07-22 07:29:00,-1.81729,186,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23,-0.15876,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30691",2019-07-22 07:30:00,-1.57115,194,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23,-0.21168,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30692",2019-07-22 07:31:00,-1.83148,199,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23,-0.20286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30693",2019-07-22 07:32:00,-2.11539,202,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23,-0.24066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30694",2019-07-22 07:33:00,-2.29208,199,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23,-0.20853,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30695",2019-07-22 07:34:00,-2.4173,203,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.1,-0.25137,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30696",2019-07-22 07:35:00,-2.26761,204,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.1,-0.25515,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30697",2019-07-22 07:36:00,-2.93934,193,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.2,-0.21483,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30698",2019-07-22 07:37:00,-3.01874,193,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.2,-0.22743,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30699",2019-07-22 07:38:00,-3.1391,195,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.3,-0.252,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30700",2019-07-22 07:39:00,-3.14657,205,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.4,-0.26586,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30701",2019-07-22 07:40:00,-3.20499,207,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.4,-0.28476,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30702",2019-07-22 07:41:00,-3.23403,215,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.4,-0.29799,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30703",2019-07-22 07:42:00,-3.19117,208,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.4,-0.28539,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30704",2019-07-22 07:43:00,-3.14219,208,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.4,-0.25893,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30705",2019-07-22 07:44:00,-2.99554,218,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.5,-0.27153,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30706",2019-07-22 07:45:00,-2.86955,215,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.5,-0.2646,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30707",2019-07-22 07:46:00,-2.62317,215,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.5,-0.26523,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30708",2019-07-22 07:47:00,-2.33139,221,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.4,-0.27216,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30709",2019-07-22 07:48:00,-2.26312,223,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.3,-0.315,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30710",2019-07-22 07:49:00,-2.16462,228,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.2,-0.31689,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30711",2019-07-22 07:50:00,-2.07358,232,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.1,-0.31941,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30712",2019-07-22 07:51:00,-2.01206,242,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,22.9,-0.315,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30713",2019-07-22 07:52:00,-2.39907,254,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23,-0.31563,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30714",2019-07-22 07:53:00,-2.00538,268,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,26.5,26,25,25.5,23.1,-0.3528,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30715",2019-07-22 07:54:00,-1.9882,280,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26.5,26,25,25.5,23.2,-0.39186,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30716",2019-07-22 07:55:00,-1.90976,286,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26.5,26,25,25.5,23.4,-0.46053,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30717",2019-07-22 07:56:00,-1.92429,291,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26.5,26,25,25.5,23.6,-0.48573,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30718",2019-07-22 07:57:00,-2.1342,297,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,26.5,26,25,25.5,23.7,-0.44919,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30719",2019-07-22 07:58:00,-1.89819,298,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25,25.5,23.8,-0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30720",2019-07-22 07:59:00,-1.94299,302,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25,25.5,23.8,-0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30721",2019-07-22 08:00:00,-1.92738,312,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25,25.5,23.9,-0.55503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30722",2019-07-22 08:01:00,-2.17903,317,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,25.5,24.1,-0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30723",2019-07-22 08:02:00,-2.09636,310,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,25.5,24.2,-0.49581,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30724",2019-07-22 08:03:00,-2.21182,305,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,25.5,24.3,-0.60543,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30725",2019-07-22 08:04:00,-2.53188,334,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,25.5,24.3,-0.72513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30726",2019-07-22 08:05:00,-2.51867,336,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,25.5,24.3,-0.61803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30727",2019-07-22 08:06:00,-2.7662,317,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,24.4,-0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30728",2019-07-22 08:07:00,-2.98697,303,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,24.3,-0.59913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30729",2019-07-22 08:08:00,-3.11859,289,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,24.3,-0.54936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30730",2019-07-22 08:09:00,-3.11943,310,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,24.4,-0.65583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30731",2019-07-22 08:10:00,-3.18577,314,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,24.5,-0.66906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30732",2019-07-22 08:11:00,-3.0752,324,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,24.5,-0.63063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30733",2019-07-22 08:12:00,-3.07016,340,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,24.5,-0.87633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30734",2019-07-22 08:13:00,-3.10628,368,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,24.7,-1.03446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30735",2019-07-22 08:14:00,-2.74895,362,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,24.7,-0.9954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30736",2019-07-22 08:15:00,-2.65268,372,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,24.7,-1.04643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30737",2019-07-22 08:16:00,-2.51498,382,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,24.6,-1.07793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30738",2019-07-22 08:17:00,-2.54115,379,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,24.5,-1.04706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30739",2019-07-22 08:18:00,-2.2992,379,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,26.1,-1.07793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30740",2019-07-22 08:19:00,-2.31383,386,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,27.1,-1.09746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30741",2019-07-22 08:20:00,-2.06876,385,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,27.7,-1.10313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30742",2019-07-22 08:21:00,-2.06466,387,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,27.9,-1.09998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30743",2019-07-22 08:22:00,-1.96339,399,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,27.7,-1.15983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30744",2019-07-22 08:23:00,-2.15112,417,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,27.3,-1.22031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30745",2019-07-22 08:24:00,-1.96503,417,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,26.2,-1.21086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30746",2019-07-22 08:25:00,-1.25681,405,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,26.5,-1.12959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30747",2019-07-22 08:26:00,-1.93862,403,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,27,-1.15983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30748",2019-07-22 08:27:00,-1.94073,426,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,27.1,-1.21716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1,1
"30749",2019-07-22 08:28:00,-1.93356,420,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,26.6,-1.19574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30750",2019-07-22 08:29:00,-1.93843,399,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,26.1,-1.09746,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30751",2019-07-22 08:30:00,-1.92982,392,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,25.8,-1.10313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30752",2019-07-22 08:31:00,-2.20232,411,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,25.9,-1.16676,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30753",2019-07-22 08:32:00,-2.19036,413,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,25.7,-1.17873,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30754",2019-07-22 08:33:00,-2.3948,408,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,25.4,-1.15416,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30755",2019-07-22 08:34:00,-2.28658,401,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,25.2,-1.19196,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30756",2019-07-22 08:35:00,-2.70607,426,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,25.2,-1.24866,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30757",2019-07-22 08:36:00,-2.8559,418,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,25.4,-1.23543,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30758",2019-07-22 08:37:00,-2.67466,420,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26,25.8,-1.39608,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30759",2019-07-22 08:38:00,-3.2204,467,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,26.1,-1.46223,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30760",2019-07-22 08:39:00,-3.06078,464,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,26.4,-1.44585,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30761",2019-07-22 08:40:00,-3.21667,474,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,26.7,-1.5183,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30762",2019-07-22 08:41:00,-3.18206,482,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,26.4,-1.5057,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30763",2019-07-22 08:42:00,-3.16048,489,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,26.1,-1.61343,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30764",2019-07-22 08:43:00,-3.10385,494,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,26,-1.58949,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30765",2019-07-22 08:44:00,-2.87502,494,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,25.6,-1.60776,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30766",2019-07-22 08:45:00,-3.21201,492,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,26.8,-1.58004,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30767",2019-07-22 08:46:00,-2.64799,496,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,26.9,-1.49499,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30768",2019-07-22 08:47:00,-2.38437,445,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,26.2,-1.41246,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30769",2019-07-22 08:48:00,-2.3189,465,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,26.6,-1.46979,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30770",2019-07-22 08:49:00,-2.27098,484,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,26.8,-1.52523,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30771",2019-07-22 08:50:00,-2.3071,498,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.6,-1.56933,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30772",2019-07-22 08:51:00,-2.04192,501,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,28.1,-1.57248,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30773",2019-07-22 08:52:00,-2.01781,503,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,28.1,-1.51893,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30774",2019-07-22 08:53:00,-1.79226,450,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,28.3,-1.37466,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30775",2019-07-22 08:54:00,-2.07138,449,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,28.2,-1.43136,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30776",2019-07-22 08:55:00,-1.91587,455,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,28.1,-1.42632,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30777",2019-07-22 08:56:00,-1.9413,449,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,28.2,-1.38915,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30778",2019-07-22 08:57:00,-1.9717,453,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,28.1,-1.43514,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30779",2019-07-22 08:58:00,-1.96546,465,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,28.3,-1.49436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30780",2019-07-22 08:59:00,-1.9076,488,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,28.3,-1.58193,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30781",2019-07-22 09:00:00,-1.9331,534,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,28,-1.79109,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30782",2019-07-22 09:01:00,-2.24941,511,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.9,-1.65123,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30783",2019-07-22 09:02:00,-2.14592,520,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,28,-1.71423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30784",2019-07-22 09:03:00,-2.33593,525,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.5,-0.15876,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30785",2019-07-22 09:04:00,-2.47477,498,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,28.2,-1.54287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30786",2019-07-22 09:05:00,-2.70253,519,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27,-1.60209,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30787",2019-07-22 09:06:00,-2.81111,489,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,26.1,-1.51389,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30788",2019-07-22 09:07:00,-3.10938,501,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.1,-1.65249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30789",2019-07-22 09:08:00,-3.13264,530,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.5,-1.7892,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30790",2019-07-22 09:09:00,-3.21684,535,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.5,-1.74699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30791",2019-07-22 09:10:00,-3.20393,520,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.8,-1.77093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30792",2019-07-22 09:11:00,-3.08578,530,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,28,-1.74573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30793",2019-07-22 09:12:00,-3.10481,535,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,28,-1.74762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30794",2019-07-22 09:13:00,-2.94578,575,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,28.3,-1.96623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30795",2019-07-22 09:14:00,-2.84932,561,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.7,-1.83519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30796",2019-07-22 09:15:00,-2.69844,563,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.6,-1.85913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30797",2019-07-22 09:16:00,-2.62744,562,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,26,-1.88496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30798",2019-07-22 09:17:00,-2.48019,564,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,26.6,-1.88622,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30799",2019-07-22 09:18:00,-2.39793,568,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.5,-1.92213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30800",2019-07-22 09:19:00,-2.27792,578,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.7,-1.94229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30801",2019-07-22 09:20:00,-2.25284,565,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.6,-1.87866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30802",2019-07-22 09:21:00,-2.15048,578,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.1,-1.9467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30803",2019-07-22 09:22:00,-2.0626,577,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.5,-1.92906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30804",2019-07-22 09:23:00,-2.12177,576,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.2,-1.93599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30805",2019-07-22 09:24:00,-1.94759,574,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.2,-1.91646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30806",2019-07-22 09:25:00,-1.96578,577,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.6,-1.92969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30807",2019-07-22 09:26:00,-1.9608,577,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.4,-1.77156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30808",2019-07-22 09:27:00,-1.96613,565,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27.5,26,25.5,26,27.5,-1.73439,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30809",2019-07-22 09:28:00,-1.94008,567,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26,27.4,-1.68651,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30810",2019-07-22 09:29:00,-1.96509,604,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26,27.3,-1.92969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30811",2019-07-22 09:30:00,-1.96776,615,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26,27.5,-1.96623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30812",2019-07-22 09:31:00,-2.1461,618,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,26.6,-1.98639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30813",2019-07-22 09:32:00,-2.08292,640,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,27,-2.08656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30814",2019-07-22 09:33:00,-2.50818,653,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,27.6,-2.10546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30815",2019-07-22 09:34:00,-2.6687,652,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,27.9,-2.14326,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30816",2019-07-22 09:35:00,-2.84531,650,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,27.5,-2.09979,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30817",2019-07-22 09:36:00,-3.05609,658,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,27.5,-2.09286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30818",2019-07-22 09:37:00,-2.91906,668,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,27.7,-2.1924,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30819",2019-07-22 09:38:00,-3.1627,672,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,27.8,-2.20626,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30820",2019-07-22 09:39:00,-3.24437,675,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,28.1,-2.22516,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30821",2019-07-22 09:40:00,-3.18836,665,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,28.7,-2.16846,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30822",2019-07-22 09:41:00,-3.3147,677,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,28.7,-2.2239,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30823",2019-07-22 09:42:00,-3.15987,674,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,28.7,-2.29446,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30824",2019-07-22 09:43:00,-3.07572,664,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,28,-2.27556,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30825",2019-07-22 09:44:00,-2.85303,687,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,27.5,-2.33919,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30826",2019-07-22 09:45:00,-2.63597,692,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,27.1,-2.40093,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30827",2019-07-22 09:46:00,-2.49075,688,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,26.7,-2.4192,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30828",2019-07-22 09:47:00,-2.36935,672,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,25.5,26.5,27.2,-2.33226,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30829",2019-07-22 09:48:00,-2.05636,674,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,26,26.5,26.7,-2.3688,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30830",2019-07-22 09:49:00,-2.38677,696,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,26,26.5,26.2,-2.45889,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30831",2019-07-22 09:50:00,-2.14789,672,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,26,26.5,25,-2.45133,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30832",2019-07-22 09:51:00,-2.09028,692,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,26,26.5,24.8,-2.44503,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30833",2019-07-22 09:52:00,-2.02564,706,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,26,26.5,26.6,-2.54079,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30834",2019-07-22 09:53:00,-2.04352,756,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,26,26.5,27.6,-2.74113,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30835",2019-07-22 09:54:00,-1.91213,730,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26,26,26.5,27.7,-2.59119,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30836",2019-07-22 09:55:00,-1.87731,741,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,27.7,-2.71026,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30837",2019-07-22 09:56:00,-1.89258,764,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,27.9,-2.6775,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30838",2019-07-22 09:57:00,-1.88717,747,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,27.9,-2.62269,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30839",2019-07-22 09:58:00,-1.86942,759,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,28,-2.2176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30840",2019-07-22 09:59:00,-1.93139,749,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,27.9,-2.70396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30841",2019-07-22 10:00:00,-1.87642,781,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,28,-2.94273,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30842",2019-07-22 10:01:00,-2.17653,797,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,28.2,-3.01896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30843",2019-07-22 10:02:00,-2.37651,781,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,28.6,-2.87406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30844",2019-07-22 10:03:00,-2.55831,787,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,29.5,-2.99628,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30845",2019-07-22 10:04:00,-2.75393,818,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,29.6,-3.0744,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30846",2019-07-22 10:05:00,-3.04954,796,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,28.9,-2.9799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30847",2019-07-22 10:06:00,-2.81702,830,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,29.1,-3.12291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30848",2019-07-22 10:07:00,-3.13853,840,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,29.7,-3.21048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30849",2019-07-22 10:08:00,-3.22376,855,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,29.8,-3.24513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30850",2019-07-22 10:09:00,-2.89598,864,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,31,-3.28356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30851",2019-07-22 10:10:00,-2.78413,868,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,30.9,-3.27663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30852",2019-07-22 10:11:00,-3.19318,843,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,29,-3.17583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30853",2019-07-22 10:12:00,-3.14936,833,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,26.7,-3.11913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30854",2019-07-22 10:13:00,-3.11959,830,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,26.3,-3.11913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30855",2019-07-22 10:14:00,-2.76214,827,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,25.7,-3.08259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30856",2019-07-22 10:15:00,-2.60222,841,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,27.7,-3.15,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30857",2019-07-22 10:16:00,-2.28407,832,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,29.2,-3.10401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30858",2019-07-22 10:17:00,-2.38273,828,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,29.7,-3.10716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30859",2019-07-22 10:18:00,-2.22634,831,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,30.4,-3.12858,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30860",2019-07-22 10:19:00,-2.18447,834,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,30.6,-3.18276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30861",2019-07-22 10:20:00,-1.99596,856,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,30,-3.20733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30862",2019-07-22 10:21:00,-2.06008,833,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,30.4,-3.06243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30863",2019-07-22 10:22:00,-2.00824,837,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,30.9,-3.14496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30864",2019-07-22 10:23:00,-1.98538,832,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,30.5,-3.03093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30865",2019-07-22 10:24:00,-1.71976,854,0.03,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,29.9,-3.15126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30866",2019-07-22 10:25:00,-2.13241,856,0.03,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,30.9,-3.15126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30867",2019-07-22 10:26:00,-1.472,865,0.029,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,31.2,-3.23883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"30868",2019-07-22 10:27:00,-1.99851,857,0.03,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,31.4,-3.13299,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30869",2019-07-22 10:28:00,-1.97809,849,0.029,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,31,-3.13236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30870",2019-07-22 10:29:00,-2.33731,900,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,31.8,-3.28356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30871",2019-07-22 10:30:00,-1.91712,894,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,30.5,-3.3957,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30872",2019-07-22 10:31:00,-2.20613,926,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,30.7,-3.35853,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30873",2019-07-22 10:32:00,-2.1449,943,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,29.2,-3.4209,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30874",2019-07-22 10:33:00,-2.63937,933,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,28.9,-3.33333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30875",2019-07-22 10:34:00,-2.79807,933,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,28.7,-3.30876,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30876",2019-07-22 10:35:00,-2.98291,939,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,29.9,-3.28986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30877",2019-07-22 10:36:00,-3.09661,938,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,28,26,26,26.5,28.7,-3.28734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30878",2019-07-22 10:37:00,-3.17188,985,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,28,26,26,26.5,28.8,-3.39633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30879",2019-07-22 10:38:00,-3.29759,956,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,28,26,26,26.5,29.9,-3.3579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30880",2019-07-22 10:39:00,-3.31507,995,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,28,26,26,26.5,30.5,-3.45303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30881",2019-07-22 10:40:00,-3.57424,1006,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,28,26,26,26.5,31.6,-3.49083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30882",2019-07-22 10:41:00,-3.27998,960,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,28,26,26,26.5,31.2,-3.39003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30883",2019-07-22 10:42:00,-3.21722,958,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,26.5,31,-3.57273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30884",2019-07-22 10:43:00,-3.03155,995,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,26.5,30.9,-3.60486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30885",2019-07-22 10:44:00,-2.90075,1028,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,26.5,30.3,-3.81906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30886",2019-07-22 10:45:00,-2.62745,1011,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,26.5,29,-3.73779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30887",2019-07-22 10:46:00,-2.76366,1006,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,26.5,30,-3.69243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30888",2019-07-22 10:47:00,-2.44254,995,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,29.2,-3.67983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30889",2019-07-22 10:48:00,-2.35386,997,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,29.3,-3.64896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30890",2019-07-22 10:49:00,-2.25844,1036,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,28.9,-3.72519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30891",2019-07-22 10:50:00,-2.19668,989,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,28.3,-3.62943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30892",2019-07-22 10:51:00,-2.12745,989,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,27.2,-3.51603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30893",2019-07-22 10:52:00,-2.28946,1028,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,28.4,-3.76047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30894",2019-07-22 10:53:00,-1.9385,1036,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,30.9,-3.78756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30895",2019-07-22 10:54:00,-2.09259,1060,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,31.3,-3.85749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30896",2019-07-22 10:55:00,-2.04985,1050,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,31.3,-3.77559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30897",2019-07-22 10:56:00,-2.07766,1045,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,31.5,-3.8871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"30898",2019-07-22 10:57:00,-2.05883,1050,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,30.1,-3.71763,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30899",2019-07-22 10:58:00,-2.03841,1044,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,29.3,-3.80016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30900",2019-07-22 10:59:00,-1.85475,1075,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,28.8,-3.80646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30901",2019-07-22 11:00:00,-2.09083,1082,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,29.1,-3.83103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30902",2019-07-22 11:01:00,-2.26681,1083,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,29.6,-3.09393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30903",2019-07-22 11:02:00,-2.25911,1054,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,30.8,-3.03219,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30904",2019-07-22 11:03:00,-2.57572,1024,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,31.4,-2.89359,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30905",2019-07-22 11:04:00,-2.84754,972,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,31.2,-2.66616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30906",2019-07-22 11:05:00,-2.99371,956,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,30.8,-2.54016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30907",2019-07-22 11:06:00,-3.11627,839,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,30.3,-2.04183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30908",2019-07-22 11:07:00,-3.23499,951,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,30.3,-2.39841,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30909",2019-07-22 11:08:00,-3.26606,946,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,29.9,-2.8098,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30910",2019-07-22 11:09:00,-3.32637,1028,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,29.9,-2.93643,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30911",2019-07-22 11:10:00,-3.25152,975,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,30.4,-2.71593,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30912",2019-07-22 11:11:00,-3.30549,1057,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,30.6,-3.11913,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30913",2019-07-22 11:12:00,-3.13683,1062,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,31.2,-3.16323,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30914",2019-07-22 11:13:00,-3.10592,1032,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,30,-2.94273,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30915",2019-07-22 11:14:00,-2.83985,1022,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,28.7,-2.88666,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30916",2019-07-22 11:15:00,-2.67077,1029,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,27.7,-2.89926,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30917",2019-07-22 11:16:00,-2.50291,1056,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,28.1,-3.1122,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30918",2019-07-22 11:17:00,-2.46761,1059,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26,27,27.7,-2.93139,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30919",2019-07-22 11:18:00,-2.25492,986,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26.5,27,28,-3.48579,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30920",2019-07-22 11:19:00,-2.25261,899,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26.5,27,27.2,-3.35853,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30921",2019-07-22 11:20:00,-2.1406,1049,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26.5,27,27.6,-3.8682,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30922",2019-07-22 11:21:00,-2.13981,1066,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26.5,27,28.3,-3.91356,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30923",2019-07-22 11:22:00,-2.55698,1099,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26.5,27,30.1,-4.00176,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30924",2019-07-22 11:23:00,-2.31181,1137,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26.5,27,30.4,-4.11201,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30925",2019-07-22 11:24:00,-2.09783,1132,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26.5,27,30.8,-4.09059,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30926",2019-07-22 11:25:00,-2.11855,1103,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26.5,27,31.5,-3.92616,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"30927",2019-07-22 11:26:00,-2.16589,996,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26.5,27,30.7,-2.66679,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
