"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"30928",2019-07-22 11:27:00,-2.10931,969,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26.5,27,28.9,-2.67813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30929",2019-07-22 11:28:00,-2.09265,1004,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26.5,27,29.5,-2.7972,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30930",2019-07-22 11:29:00,-2.10658,1028,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26.5,27,30.5,-2.86776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30931",2019-07-22 11:30:00,-2.30684,1065,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26,26.5,27,30.3,-3.8808,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30932",2019-07-22 11:31:00,-2.2628,1052,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,30.2,-3.2634,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30933",2019-07-22 11:32:00,-2.21127,965,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,31.6,-3.21489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30934",2019-07-22 11:33:00,-2.39103,1039,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,30.9,-3.53556,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30935",2019-07-22 11:34:00,-2.79428,1127,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,32,-3.86127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30936",2019-07-22 11:35:00,-3.02025,1166,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,32.6,-3.98223,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30937",2019-07-22 11:36:00,-3.11979,1075,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,33.5,-3.68865,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30938",2019-07-22 11:37:00,-3.57307,1065,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,31.6,-3.61809,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30939",2019-07-22 11:38:00,-3.1667,1028,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,31.8,-2.9295,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30940",2019-07-22 11:39:00,-3.6902,1065,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,32.3,-3.0996,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30941",2019-07-22 11:40:00,-3.29367,1038,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,31,-2.94399,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30942",2019-07-22 11:41:00,-3.20367,1075,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,32.3,-3.12606,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30943",2019-07-22 11:42:00,-3.23246,1043,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,32.8,-3.94506,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30944",2019-07-22 11:43:00,-3.14629,1080,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,31.5,-4.05846,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30945",2019-07-22 11:44:00,-3.02309,1109,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,32.5,-4.19832,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30946",2019-07-22 11:45:00,-2.49854,1127,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,29.8,-4.27959,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30947",2019-07-22 11:46:00,-2.70568,1136,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,30.7,-4.06413,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30948",2019-07-22 11:47:00,-2.4503,1143,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,30.4,-4.27266,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30949",2019-07-22 11:48:00,-2.37866,1147,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,30.7,-4.38606,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30950",2019-07-22 11:49:00,-2.302,1194,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,31.6,-4.53033,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30951",2019-07-22 11:50:00,-1.85123,1124,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,32.8,-4.29849,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30952",2019-07-22 11:51:00,-2.24861,1151,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,32.7,-4.4352,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30953",2019-07-22 11:52:00,-2.32443,1197,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,32.8,-4.62609,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30954",2019-07-22 11:53:00,-2.16451,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,32.8,-4.69413,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30955",2019-07-22 11:54:00,-2.16163,1211,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,31.4,-4.56813,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30956",2019-07-22 11:55:00,-2.26378,1143,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,32.6,-4.24746,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"30957",2019-07-22 11:56:00,-2.16341,1101,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,32.8,-4.19076,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,0
"30958",2019-07-22 11:57:00,-2.15936,1092,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,32,-4.13406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30959",2019-07-22 11:58:00,-2.19725,1067,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,32.6,-4.14036,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30960",2019-07-22 11:59:00,-1.64995,1128,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27,32.2,-4.20273,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30961",2019-07-22 12:00:00,-2.41713,1149,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,30.5,-4.46985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30962",2019-07-22 12:01:00,-2.31694,1165,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,28.7,-4.4919,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30963",2019-07-22 12:02:00,-2.48036,1162,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,29.2,-4.41063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30964",2019-07-22 12:03:00,-2.65582,1174,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,30.5,-4.45536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30965",2019-07-22 12:04:00,-2.7978,1114,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,31.3,-4.3722,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30966",2019-07-22 12:05:00,-3.20104,1140,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,32.4,-4.40559,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30967",2019-07-22 12:06:00,-3.24975,1232,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,32.4,-4.72689,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30968",2019-07-22 12:07:00,-3.3378,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,29.5,-4.90833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30969",2019-07-22 12:08:00,-3.33717,1216,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,29.6,-4.55679,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30970",2019-07-22 12:09:00,-3.37661,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,28.2,-5.02929,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30971",2019-07-22 12:10:00,-3.61467,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,29.7,-4.76343,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30972",2019-07-22 12:11:00,-3.26401,1216,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,31.3,-4.77477,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30973",2019-07-22 12:12:00,-3.39595,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,32.6,-4.93479,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30974",2019-07-22 12:13:00,-3.3695,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,31.9,-4.99023,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30975",2019-07-22 12:14:00,-3.23256,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,32.3,-4.78989,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30976",2019-07-22 12:15:00,-3.24941,1204,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,32,-4.53537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30977",2019-07-22 12:16:00,-3.27035,1144,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27,32.1,-4.33503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30978",2019-07-22 12:17:00,-3.2696,1180,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27.5,32.1,-4.37976,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30979",2019-07-22 12:18:00,-3.15609,1162,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27.5,31.9,-4.44276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30980",2019-07-22 12:19:00,-3.22543,1192,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27.5,31.8,-4.45095,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30981",2019-07-22 12:20:00,-3.02807,1019,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27.5,31.9,-3.73086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30982",2019-07-22 12:21:00,-3.05062,1086,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27.5,32.1,-4.0761,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30983",2019-07-22 12:22:00,-3.02406,1078,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,32.4,-3.86883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30984",2019-07-22 12:23:00,-3.03252,1021,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,31.8,-3.71637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30985",2019-07-22 12:24:00,-3.03263,1093,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,31.7,-3.82599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30986",2019-07-22 12:25:00,-2.54679,1118,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,31.6,-4.08429,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30987",2019-07-22 12:26:00,-3.52331,1094,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,31.2,-3.97719,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30988",2019-07-22 12:27:00,-2.96221,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,30.5,-4.07043,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30989",2019-07-22 12:28:00,-2.99067,1138,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,29.1,-4.16871,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30990",2019-07-22 12:29:00,-2.99006,1192,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,27.7,-4.41063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30991",2019-07-22 12:30:00,-2.81799,1143,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,28.1,-4.05909,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30992",2019-07-22 12:31:00,-3.00983,1094,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,28.3,-4.00176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30993",2019-07-22 12:32:00,-2.86996,1163,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,28,-4.22226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30994",2019-07-22 12:33:00,-3.00339,1120,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,28.1,-4.1139,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30995",2019-07-22 12:34:00,-2.98425,1154,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,29.3,-4.34826,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30996",2019-07-22 12:35:00,-3.35468,1141,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,29.3,-4.12461,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30997",2019-07-22 12:36:00,-2.94897,1062,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,28.7,-3.89466,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30998",2019-07-22 12:37:00,-2.94846,1111,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,28.3,-4.06287,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"30999",2019-07-22 12:38:00,-2.96481,1093,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,28.7,-4.3029,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31000",2019-07-22 12:39:00,-2.81264,1149,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,30.1,-4.07736,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31001",2019-07-22 12:40:00,-2.95384,1051,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,32,-3.70125,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31002",2019-07-22 12:41:00,-3.0369,1014,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,31.5,-3.61683,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31003",2019-07-22 12:42:00,-2.99459,1060,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,30.3,-3.78756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31004",2019-07-22 12:43:00,-2.93445,1085,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,30.6,-3.95766,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31005",2019-07-22 12:44:00,-2.9397,1135,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,30.8,-4.21029,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31006",2019-07-22 12:45:00,-2.96848,1165,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,30.6,-4.50513,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31007",2019-07-22 12:46:00,-2.94868,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,30,-4.8888,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31008",2019-07-22 12:47:00,-2.49724,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,30.2,-4.99527,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31009",2019-07-22 12:48:00,-2.95426,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,30,-5.16096,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31010",2019-07-22 12:49:00,-2.95982,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,31.3,-5.13639,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31011",2019-07-22 12:50:00,-2.97454,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,31,-4.29219,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31012",2019-07-22 12:51:00,-2.97492,1057,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,31.2,-3.78756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31013",2019-07-22 12:52:00,-2.81964,988,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,31.8,-3.51162,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31014",2019-07-22 12:53:00,-2.9394,884,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,32.5,-3.29742,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31015",2019-07-22 12:54:00,-3.02139,939,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,32.4,-3.36483,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31016",2019-07-22 12:55:00,-3.14475,1039,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,32.1,-3.76803,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31017",2019-07-22 12:56:00,-3.09497,1059,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,31.8,-3.99672,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31018",2019-07-22 12:57:00,-3.23362,1126,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,32.1,-4.13469,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31019",2019-07-22 12:58:00,-3.14344,1148,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,32.1,-4.0761,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31020",2019-07-22 12:59:00,-2.77313,924,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,32,-3.27663,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31021",2019-07-22 13:00:00,-2.96068,1156,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,32.9,-4.52466,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31022",2019-07-22 13:01:00,-2.94115,966,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,33.4,-3.49839,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31023",2019-07-22 13:02:00,-2.92453,924,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,33.7,-4.54923,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31024",2019-07-22 13:03:00,-2.89848,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,34.1,-5.0652,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31025",2019-07-22 13:04:00,-2.92343,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,33.9,-4.87809,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31026",2019-07-22 13:05:00,-2.89555,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,33.2,-4.84785,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31027",2019-07-22 13:06:00,-2.8494,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,34,-5.5251,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31028",2019-07-22 13:07:00,-2.75764,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,33.5,-5.54526,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31029",2019-07-22 13:08:00,-2.84551,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,32.4,-5.37516,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31030",2019-07-22 13:09:00,-2.8688,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,31.9,-5.0904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31031",2019-07-22 13:10:00,-3.09788,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,31.6,-4.87809,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31032",2019-07-22 13:11:00,-2.98811,1049,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,31.4,-3.92553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31033",2019-07-22 13:12:00,-2.80529,1188,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,31.7,-4.49253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31034",2019-07-22 13:13:00,-2.81844,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,26.5,27.5,31.9,-4.67019,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31035",2019-07-22 13:14:00,-2.86908,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,32.2,-4.725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31036",2019-07-22 13:15:00,-2.87451,1030,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,32.9,-3.17079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31037",2019-07-22 13:16:00,-2.84196,858,0.177,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,32.6,-2.3877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31038",2019-07-22 13:17:00,-2.95946,854,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,33,-3.11913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31039",2019-07-22 13:18:00,-3.0182,838,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,33.5,-3.00006,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31040",2019-07-22 13:19:00,-3.14657,767,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,33.9,-2.67498,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31041",2019-07-22 13:20:00,-3.04862,726,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,32.5,-2.7594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31042",2019-07-22 13:21:00,-3.09732,982,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,32.1,-3.82599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31043",2019-07-22 13:22:00,-3.05685,967,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,32,-3.31002,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31044",2019-07-22 13:23:00,-2.81644,875,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,31.3,-3.02967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31045",2019-07-22 13:24:00,-3.09404,822,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,31.1,-2.76066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31046",2019-07-22 13:25:00,-2.93219,733,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,31.1,-2.33226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31047",2019-07-22 13:26:00,-3.11676,762,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,30.5,-2.65482,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31048",2019-07-22 13:27:00,-2.84648,825,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,30.5,-3.03723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31049",2019-07-22 13:28:00,-3.12017,874,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,30.5,-2.88666,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31050",2019-07-22 13:29:00,-3.10055,659,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,30.6,-2.18673,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31051",2019-07-22 13:30:00,-2.96664,676,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,30.6,-2.25036,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31052",2019-07-22 13:31:00,-3.04791,670,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,29.3,-2.30013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31053",2019-07-22 13:32:00,-3.05867,772,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28.5,26.5,27,27.5,28.7,-2.80539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31054",2019-07-22 13:33:00,-3.07516,867,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,28.5,-2.2491,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31055",2019-07-22 13:34:00,-3.15435,1079,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,29.7,-4.3029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31056",2019-07-22 13:35:00,-3.1184,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,29.9,-5.00094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31057",2019-07-22 13:36:00,-3.18241,1248,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,29.8,-4.50009,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31058",2019-07-22 13:37:00,-3.16338,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,30.2,-4.36086,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31059",2019-07-22 13:38:00,-3.4832,1213,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,30.6,-4.50009,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31060",2019-07-22 13:39:00,-2.71325,803,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,29.1,-2.51496,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31061",2019-07-22 13:40:00,-3.08009,724,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,28.4,-2.43873,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31062",2019-07-22 13:41:00,-3.0409,764,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,28.2,-2.59623,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31063",2019-07-22 13:42:00,-3.01082,813,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,28.6,-2.79279,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31064",2019-07-22 13:43:00,-3.02505,790,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,29.4,-2.62899,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31065",2019-07-22 13:44:00,-3.03433,806,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,28.7,-2.90493,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31066",2019-07-22 13:45:00,-2.31889,978,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,28.8,-3.78819,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31067",2019-07-22 13:46:00,-3.02663,996,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,29.7,-3.39759,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31068",2019-07-22 13:47:00,-2.99887,902,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,30.6,-3.11283,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31069",2019-07-22 13:48:00,-2.99823,896,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,30.1,-3.05739,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31070",2019-07-22 13:49:00,-3.03881,716,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,30.2,-1.94796,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31071",2019-07-22 13:50:00,-2.61758,656,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,31.1,-1.34379,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31072",2019-07-22 13:51:00,-2.59599,618,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,31,-1.40679,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31073",2019-07-22 13:52:00,-2.2898,598,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,26.5,27,27.5,30.9,-1.35576,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31074",2019-07-22 13:53:00,-2.25291,590,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,29.8,-1.29906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31075",2019-07-22 13:54:00,-2.13537,562,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,30.7,-1.17936,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31076",2019-07-22 13:55:00,-1.84934,562,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,30.9,-1.17999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31077",2019-07-22 13:56:00,-1.86012,562,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,31.3,-1.23984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31078",2019-07-22 13:57:00,-1.81786,585,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,31.2,-1.33875,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31079",2019-07-22 13:58:00,-1.66169,546,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,32,-1.16172,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31080",2019-07-22 13:59:00,-1.7574,531,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,31.5,-1.10313,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31081",2019-07-22 14:00:00,-1.80481,529,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,30.6,-1.08423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31082",2019-07-22 14:01:00,-1.61502,534,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,30.4,-1.19133,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31083",2019-07-22 14:02:00,-1.64458,620,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,31.4,-1.53846,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31084",2019-07-22 14:03:00,-1.6564,622,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,32.2,-1.4679,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31085",2019-07-22 14:04:00,-1.67794,784,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,32.4,-2.2113,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31086",2019-07-22 14:05:00,-1.57257,878,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,31.8,-2.52504,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31087",2019-07-22 14:06:00,-1.96569,888,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,32.4,-2.59749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31088",2019-07-22 14:07:00,-1.64877,841,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,32.4,-2.47023,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31089",2019-07-22 14:08:00,-1.67234,757,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,32.1,-1.91079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31090",2019-07-22 14:09:00,-1.61063,587,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,31.5,-1.40175,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31091",2019-07-22 14:10:00,-1.65591,616,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,31.3,-1.53783,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31092",2019-07-22 14:11:00,-1.59944,883,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,31.5,-2.57166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31093",2019-07-22 14:12:00,-1.50061,905,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,31.6,-2.71026,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31094",2019-07-22 14:13:00,-1.82463,949,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,31.5,-3.213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31095",2019-07-22 14:14:00,-2.1309,1170,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,31.8,-3.41586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31096",2019-07-22 14:15:00,-1.64096,911,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,32,-3.20166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31097",2019-07-22 14:16:00,-1.6128,1079,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,32.6,-3.35286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31098",2019-07-22 14:17:00,-1.84667,1229,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,31.8,-3.9123,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31099",2019-07-22 14:18:00,-1.61958,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,32.4,-3.71889,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31100",2019-07-22 14:19:00,-1.0786,1172,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,32.3,-3.63006,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31101",2019-07-22 14:20:00,-1.54426,1134,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,33.4,-3.25773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31102",2019-07-22 14:21:00,-1.5482,1095,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,27.5,33.7,-3.32766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31103",2019-07-22 14:22:00,-1.6374,976,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,33.5,-2.77515,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31104",2019-07-22 14:23:00,-1.5899,840,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,33.4,-2.3121,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31105",2019-07-22 14:24:00,-1.49852,967,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,33.4,-3.01959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31106",2019-07-22 14:25:00,-1.06894,1238,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,33.2,-4.04523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31107",2019-07-22 14:26:00,-1.62047,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,33.1,-4.15422,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31108",2019-07-22 14:27:00,-1.46661,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,32.5,-4.05972,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31109",2019-07-22 14:28:00,-1.6096,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,31.9,-4.42953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31110",2019-07-22 14:29:00,-1.59775,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,32,-4.25943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31111",2019-07-22 14:30:00,-1.47184,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,32.1,-4.25061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31112",2019-07-22 14:31:00,-1.50845,1217,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,32,-2.96226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31113",2019-07-22 14:32:00,-1.70312,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,31.8,-3.80394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31114",2019-07-22 14:33:00,-1.51411,1166,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,31.6,-3.7233,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31115",2019-07-22 14:34:00,-1.4358,1156,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,31,-3.52989,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31116",2019-07-22 14:35:00,-1.60528,1058,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,31,-3.10716,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31117",2019-07-22 14:36:00,-1.6507,890,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,30.6,-2.8917,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31118",2019-07-22 14:37:00,-1.91425,1103,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,29.6,-3.30813,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31119",2019-07-22 14:38:00,-1.63709,1028,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,29.3,-3.04479,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31120",2019-07-22 14:39:00,-1.99183,801,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,30.6,-1.97505,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"31121",2019-07-22 14:40:00,-1.61239,789,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,30.9,-2.01915,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"31122",2019-07-22 14:41:00,-1.63502,795,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,32.1,-2.04309,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"31123",2019-07-22 14:42:00,-1.62845,787,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,32.6,-1.82133,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"31124",2019-07-22 14:43:00,-1.61757,820,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,32.4,-2.52693,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"31125",2019-07-22 14:44:00,-1.62365,909,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,32.2,-2.6271,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"31126",2019-07-22 14:45:00,-1.64375,889,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,31.3,-2.6208,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"31127",2019-07-22 14:46:00,-1.65974,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,31.3,-3.79134,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"31128",2019-07-22 14:47:00,-1.74974,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,31.6,-4.63176,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"31129",2019-07-22 14:48:00,-1.93165,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,31.6,-4.76973,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"31130",2019-07-22 14:49:00,-2.28803,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,32.3,-4.60341,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"31131",2019-07-22 14:50:00,-2.69404,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,32.6,-4.51143,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"31132",2019-07-22 14:51:00,-2.76114,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,32.6,-4.49379,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"31133",2019-07-22 14:52:00,-2.67546,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,32.9,-4.58829,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"31134",2019-07-22 14:53:00,-3.2058,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,32.5,-4.43079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31135",2019-07-22 14:54:00,-3.16808,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,31.4,-4.35078,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31136",2019-07-22 14:55:00,-3.13459,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28.5,27,27,28,31.8,-4.39173,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31137",2019-07-22 14:56:00,-3.0993,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,31.8,-4.32369,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31138",2019-07-22 14:57:00,-3.28539,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,32.3,-4.3785,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31139",2019-07-22 14:58:00,-3.18564,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,32.5,-4.42386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31140",2019-07-22 14:59:00,-3.80564,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,32.3,-4.44717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31141",2019-07-22 15:00:00,-3.26847,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,32.3,-4.53537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31142",2019-07-22 15:01:00,-3.2499,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,32.7,-4.42134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31143",2019-07-22 15:02:00,-3.23319,1242,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,33.3,-4.30605,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31144",2019-07-22 15:03:00,-3.21352,1163,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,33.5,-3.99105,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31145",2019-07-22 15:04:00,-3.22778,1178,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,33.6,-4.08429,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31146",2019-07-22 15:05:00,-3.18157,1204,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,33.4,-4.16682,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31147",2019-07-22 15:06:00,-3.02454,1199,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,33.3,-4.14981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31148",2019-07-22 15:07:00,-3.22823,1216,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34,-4.16493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31149",2019-07-22 15:08:00,-3.2116,1209,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,32.4,-4.17186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31150",2019-07-22 15:09:00,-3.19799,1200,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,32.2,-4.11327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31151",2019-07-22 15:10:00,-3.06776,1194,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,30.6,-4.07862,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31152",2019-07-22 15:11:00,-3.19007,1217,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,31.8,-4.20966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31153",2019-07-22 15:12:00,-2.87685,1189,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,33,-3.96459,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31154",2019-07-22 15:13:00,-3.4638,1188,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.2,-4.08996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31155",2019-07-22 15:14:00,-3.27085,1213,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,35.4,-4.14666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31156",2019-07-22 15:15:00,-3.15401,1204,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.7,-4.11453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31157",2019-07-22 15:16:00,-3.20068,1198,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.1,-4.10508,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31158",2019-07-22 15:17:00,-3.14984,1172,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.1,-4.04649,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31159",2019-07-22 15:18:00,-3.07347,1172,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,33.7,-4.01436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31160",2019-07-22 15:19:00,-3.53071,1180,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.2,-4.12524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31161",2019-07-22 15:20:00,-3.08751,1188,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.5,-4.08996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31162",2019-07-22 15:21:00,-3.17999,1211,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.8,-4.17816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31163",2019-07-22 15:22:00,-3.2421,1213,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.8,-4.19076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31164",2019-07-22 15:23:00,-3.24152,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,33.7,-4.17123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31165",2019-07-22 15:24:00,-3.26204,1178,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.1,-4.158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31166",2019-07-22 15:25:00,-2.65444,1209,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.2,-4.15233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31167",2019-07-22 15:26:00,-3.17124,1180,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.7,-4.05783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31168",2019-07-22 15:27:00,-3.22754,1172,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.8,-3.95199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31169",2019-07-22 15:28:00,-3.18927,1180,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,35.1,-3.95766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31170",2019-07-22 15:29:00,-3.0967,1170,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,35.2,-4.02066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31171",2019-07-22 15:30:00,-3.0001,1139,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.3,-3.82536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31172",2019-07-22 15:31:00,-3.14968,1102,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.1,-3.88143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31173",2019-07-22 15:32:00,-3.39889,1186,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,32.8,-4.11516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31174",2019-07-22 15:33:00,-3.19482,1194,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.8,-4.13343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31175",2019-07-22 15:34:00,-3.47489,1195,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.7,-4.07169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31176",2019-07-22 15:35:00,-3.43139,1140,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.6,-3.95199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31177",2019-07-22 15:36:00,-3.06731,1124,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.2,-3.79323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31178",2019-07-22 15:37:00,-3.05829,1115,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,35,-3.81906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31179",2019-07-22 15:38:00,-3.09451,1115,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,35.2,-3.82851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31180",2019-07-22 15:39:00,-3.25298,1099,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.9,-3.80205,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31181",2019-07-22 15:40:00,-3.06664,1112,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.4,-3.90663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31182",2019-07-22 15:41:00,-3.06833,1138,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.3,-3.98223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31183",2019-07-22 15:42:00,-3.03135,1175,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34,-4.07673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31184",2019-07-22 15:43:00,-3.04413,1188,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.8,-4.14666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31185",2019-07-22 15:44:00,-3.00592,1186,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.9,-4.1391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31186",2019-07-22 15:45:00,-3.12422,1178,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.8,-4.1076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31187",2019-07-22 15:46:00,-2.92393,1182,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.7,-4.14666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31188",2019-07-22 15:47:00,-3.05391,1177,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.8,-4.10004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31189",2019-07-22 15:48:00,-3.06331,1195,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.7,-4.11453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31190",2019-07-22 15:49:00,-3.05296,1170,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.5,-4.04523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31191",2019-07-22 15:50:00,-2.94233,1129,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.5,-3.85119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31192",2019-07-22 15:51:00,-3.00558,1101,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.3,-3.7548,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31193",2019-07-22 15:52:00,-3.04104,1044,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.2,-3.56769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31194",2019-07-22 15:53:00,-3.27458,1043,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.3,-3.49776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31195",2019-07-22 15:54:00,-2.92029,1039,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.9,-3.51792,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31196",2019-07-22 15:55:00,-3.30814,1059,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.9,-3.56139,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31197",2019-07-22 15:56:00,-3.11103,1037,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.4,-3.49083,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31198",2019-07-22 15:57:00,-3.14649,1067,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.6,-3.54249,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31199",2019-07-22 15:58:00,-3.11109,1060,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.5,-3.64266,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31200",2019-07-22 15:59:00,-3.21983,1079,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.3,-3.67353,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31201",2019-07-22 16:00:00,-3.13759,1059,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.4,-3.11976,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31202",2019-07-22 16:01:00,-3.11635,1064,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.9,-3.28986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31203",2019-07-22 16:02:00,-3.07758,1085,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.7,-3.44421,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31204",2019-07-22 16:03:00,-3.20726,1054,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.1,-3.37239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31205",2019-07-22 16:04:00,-3.16413,1051,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.9,-3.43476,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31206",2019-07-22 16:05:00,-3.00864,1046,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.9,-3.37176,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31207",2019-07-22 16:06:00,-3.18783,1066,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33,-3.49839,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31208",2019-07-22 16:07:00,-2.61679,1055,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28,33.1,-3.45303,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31209",2019-07-22 16:08:00,-3.10846,1053,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28,31.8,-3.43413,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31210",2019-07-22 16:09:00,-3.13624,1050,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28,31,-2.39526,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31211",2019-07-22 16:10:00,-3.31929,763,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28,31,-2.32722,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31212",2019-07-22 16:11:00,-3.11979,727,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28,31.4,-2.6334,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31213",2019-07-22 16:12:00,-2.86204,956,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28,31.5,-2.91942,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31214",2019-07-22 16:13:00,-3.13939,993,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28,32.1,-3.29868,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31215",2019-07-22 16:14:00,-3.08963,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28,32.8,-3.53178,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31216",2019-07-22 16:15:00,-2.69551,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28,32.2,-3.53115,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31217",2019-07-22 16:16:00,-3.06307,1077,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28,31.6,-3.53556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31218",2019-07-22 16:17:00,-3.08618,1084,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28,32.6,-3.55446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31219",2019-07-22 16:18:00,-2.61074,1073,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28,33.8,-3.48516,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31220",2019-07-22 16:19:00,-2.89674,1053,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,29,27.5,27.5,28,33.5,-3.43665,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31221",2019-07-22 16:20:00,-3.0999,1061,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,29,27.5,27.5,28,33.5,-3.44736,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31222",2019-07-22 16:21:00,-3.06407,1058,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,29,27.5,27.5,28,33.6,-3.43476,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31223",2019-07-22 16:22:00,-3.02738,1060,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,29,27.5,27.5,28,33.7,-3.44673,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31224",2019-07-22 16:23:00,-3.07014,1050,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28,33,-3.40326,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31225",2019-07-22 16:24:00,-3.01453,1044,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28,33.2,-3.38436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31226",2019-07-22 16:25:00,-2.95106,1029,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28,33.4,-3.34026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31227",2019-07-22 16:26:00,-3.13604,1029,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28,33.5,-3.33459,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31228",2019-07-22 16:27:00,-3.12831,1037,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28,33.5,-3.339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31229",2019-07-22 16:28:00,-3.46923,1049,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28,34.1,-3.46563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31230",2019-07-22 16:29:00,-3.3215,1067,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28,34.2,-3.47193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31231",2019-07-22 16:30:00,-3.79335,1036,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28,33.9,-3.37869,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31232",2019-07-22 16:31:00,-3.30466,1007,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28,33.3,-3.24513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31233",2019-07-22 16:32:00,-3.14236,995,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.5,-3.2256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31234",2019-07-22 16:33:00,-3.16692,988,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.5,-3.1689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
