"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"31235",2019-07-22 16:34:00,-3.77949,989,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.5,-3.24513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31236",2019-07-22 16:35:00,-2.90054,994,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.1,-3.21615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31237",2019-07-22 16:36:00,-3.16561,969,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,32.9,-3.10086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31238",2019-07-22 16:37:00,-3.15119,944,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.3,-3.04353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31239",2019-07-22 16:38:00,-3.09018,963,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.9,-3.09015,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31240",2019-07-22 16:39:00,-3.31461,941,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,34.2,-2.99943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31241",2019-07-22 16:40:00,-3.07412,942,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,34,-3.04479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31242",2019-07-22 16:41:00,-3.08057,954,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.3,-3.06054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31243",2019-07-22 16:42:00,-3.07612,942,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,32.5,-3.05298,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31244",2019-07-22 16:43:00,-3.07367,946,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,32.7,-3.07503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31245",2019-07-22 16:44:00,-3.08221,947,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,32.6,-3.07251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31246",2019-07-22 16:45:00,-3.04651,953,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,32.4,-3.1059,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31247",2019-07-22 16:46:00,-3.03708,927,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,32.5,-2.98053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31248",2019-07-22 16:47:00,-3.05367,915,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,32.6,-3.0177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31249",2019-07-22 16:48:00,-3.07092,916,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,32.9,-2.96793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31250",2019-07-22 16:49:00,-3.09692,859,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.4,-2.75436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31251",2019-07-22 16:50:00,-3.15198,837,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.1,-2.69136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31252",2019-07-22 16:51:00,-3.10856,847,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.1,-2.68884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31253",2019-07-22 16:52:00,-3.75627,839,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.2,-2.68506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31254",2019-07-22 16:53:00,-3.0915,851,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,32.4,-2.75436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31255",2019-07-22 16:54:00,-3.79359,865,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.1,-2.77326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31256",2019-07-22 16:55:00,-3.43404,857,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.3,-2.73609,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31257",2019-07-22 16:56:00,-3.12523,844,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.6,-2.71656,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31258",2019-07-22 16:57:00,-3.0833,860,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.6,-2.78649,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31259",2019-07-22 16:58:00,-3.11398,882,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,28,28.5,33.2,-2.86524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31260",2019-07-22 16:59:00,-3.23506,859,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,28,28.5,33.2,-2.74932,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31261",2019-07-22 17:00:00,-3.10428,844,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,28,28.5,33.3,-2.68191,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31262",2019-07-22 17:01:00,-3.09748,842,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,28,28.5,33.4,-2.67309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31263",2019-07-22 17:02:00,-3.45712,840,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,28,28.5,33.7,-2.66427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31264",2019-07-22 17:03:00,-3.17658,825,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.4,-2.61891,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31265",2019-07-22 17:04:00,-3.16819,834,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.3,-2.69577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31266",2019-07-22 17:05:00,-3.23246,841,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,29,27.5,27.5,28.5,33.1,-2.67876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31267",2019-07-22 17:06:00,-3.16527,831,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,27.5,28.5,33.1,-2.64537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31268",2019-07-22 17:07:00,-3.31863,829,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,33.3,-2.64033,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31269",2019-07-22 17:08:00,-3.3967,831,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,33,-2.66931,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31270",2019-07-22 17:09:00,-3.35748,837,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,32.7,-2.7279,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31271",2019-07-22 17:10:00,-3.39464,823,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,32.8,-2.5893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31272",2019-07-22 17:11:00,-3.37957,811,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,33.1,-2.58363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31273",2019-07-22 17:12:00,-3.63463,815,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,33,-2.583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31274",2019-07-22 17:13:00,-3.29677,832,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,33.5,-2.6334,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31275",2019-07-22 17:14:00,-3.16158,836,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,33.3,-2.68506,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31276",2019-07-22 17:15:00,-3.17344,846,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,33.3,-2.6775,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31277",2019-07-22 17:16:00,-3.16938,821,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,33.3,-2.62143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31278",2019-07-22 17:17:00,-3.23618,796,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,33.7,-2.50236,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31279",2019-07-22 17:18:00,-3.10479,802,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,33.7,-2.52063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31280",2019-07-22 17:19:00,-3.07042,793,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,32.9,-2.47653,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31281",2019-07-22 17:20:00,-3.14717,787,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,32.9,-2.46771,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31282",2019-07-22 17:21:00,-3.11198,782,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,33,-2.4381,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31283",2019-07-22 17:22:00,-3.14488,762,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,33.1,-2.32533,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31284",2019-07-22 17:23:00,-3.12079,747,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,33.1,-2.28249,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31285",2019-07-22 17:24:00,-3.12471,737,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,33,-2.24973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31286",2019-07-22 17:25:00,-3.10044,746,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,28.5,32.9,-2.29446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31287",2019-07-22 17:26:00,-3.12995,755,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,29,32.6,-2.30076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31288",2019-07-22 17:27:00,-3.08881,744,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,29,32.9,-2.14956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31289",2019-07-22 17:28:00,-3.07158,705,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,29,32.8,-2.14893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31290",2019-07-22 17:29:00,-3.14017,706,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,29,33.1,-2.14578,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31291",2019-07-22 17:30:00,-3.17711,699,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,29,33,-2.08719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31292",2019-07-22 17:31:00,-3.09071,676,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,29,32.9,-1.9908,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31293",2019-07-22 17:32:00,-3.11989,658,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,29,32.9,-1.9719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31294",2019-07-22 17:33:00,-3.1769,680,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,29,32.8,-2.05569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31295",2019-07-22 17:34:00,-3.10071,708,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,29,32.6,-2.06073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31296",2019-07-22 17:35:00,-3.11074,671,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,29,32.5,-1.96938,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31297",2019-07-22 17:36:00,-3.12002,644,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,29,32.6,-1.8648,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31298",2019-07-22 17:37:00,-3.17736,648,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,29,32.8,-1.88496,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31299",2019-07-22 17:38:00,-3.22046,668,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,29,33.1,-1.93473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31300",2019-07-22 17:39:00,-3.84647,650,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,29,32.8,-1.88748,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31301",2019-07-22 17:40:00,-3.90468,666,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,27.5,28,29,32.9,-1.98513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31302",2019-07-22 17:41:00,-3.42382,668,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,32.2,-1.95489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31303",2019-07-22 17:42:00,-3.25686,658,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,32.8,-1.93599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31304",2019-07-22 17:43:00,-3.15032,657,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,32.9,-1.91646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31305",2019-07-22 17:44:00,-3.17998,657,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,32.9,-1.89756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31306",2019-07-22 17:45:00,-3.13483,633,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,32.6,-1.82889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31307",2019-07-22 17:46:00,-3.1888,611,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,32.4,-1.75266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31308",2019-07-22 17:47:00,-3.2326,600,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,32.3,-1.74888,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31309",2019-07-22 17:48:00,-3.2507,514,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29,32.7,-1.73376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31310",2019-07-22 17:49:00,-3.23661,490,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29,32.8,-1.77849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31311",2019-07-22 17:50:00,-3.19487,582,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29,32.7,-1.77093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31312",2019-07-22 17:51:00,-3.18408,612,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29,32.8,-1.77849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31313",2019-07-22 17:52:00,-3.23179,627,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29,32.6,-1.84653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31314",2019-07-22 17:53:00,-2.95127,643,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.3,-1.87803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31315",2019-07-22 17:54:00,-3.18934,587,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.2,-1.6695,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31316",2019-07-22 17:55:00,-3.18019,487,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.3,-1.39419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31317",2019-07-22 17:56:00,-3.20142,508,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.3,-1.701,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31318",2019-07-22 17:57:00,-3.1641,362,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.2,-1.64493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31319",2019-07-22 17:58:00,-3.21045,282,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32,-1.61847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31320",2019-07-22 17:59:00,-3.3193,312,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.1,-1.5939,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31321",2019-07-22 18:00:00,-3.11311,378,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.2,-1.5687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31322",2019-07-22 18:01:00,-3.26013,369,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.3,-1.43829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31323",2019-07-22 18:02:00,-3.31412,282,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.6,-1.45719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31324",2019-07-22 18:03:00,-3.27186,292,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.6,-1.48869,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31325",2019-07-22 18:04:00,-3.20445,316,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,33,-1.29339,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31326",2019-07-22 18:05:00,-3.36917,319,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.7,-1.24929,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31327",2019-07-22 18:06:00,-3.7408,375,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.8,-1.24362,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31328",2019-07-22 18:07:00,-3.3852,401,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,33,-1.24425,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31329",2019-07-22 18:08:00,-3.22169,353,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.6,-1.16802,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31330",2019-07-22 18:09:00,-3.30884,336,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.5,-1.15416,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31331",2019-07-22 18:10:00,-3.52702,348,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.5,-1.04454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31332",2019-07-22 18:11:00,-3.58812,311,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.9,-1.03824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31333",2019-07-22 18:12:00,-3.53046,303,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.6,0.47061,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31334",2019-07-22 18:13:00,-3.64609,377,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.7,-1.03257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31335",2019-07-22 18:14:00,-3.30453,377,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.9,-0.95256,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31336",2019-07-22 18:15:00,-3.29273,354,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.1,-0.75663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31337",2019-07-22 18:16:00,-3.24484,337,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32,-0.79065,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31338",2019-07-22 18:17:00,-3.26901,350,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.1,-0.62496,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31339",2019-07-22 18:18:00,-3.2501,371,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.6,-0.75159,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31340",2019-07-22 18:19:00,-2.83736,372,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.2,-0.8316,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31341",2019-07-22 18:20:00,-3.2212,385,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.1,-0.86877,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31342",2019-07-22 18:21:00,-3.20245,351,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.2,-0.77616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31343",2019-07-22 18:22:00,-3.18023,368,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.1,-0.85113,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31344",2019-07-22 18:23:00,-3.17651,372,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.7,-0.87759,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31345",2019-07-22 18:24:00,-3.13776,368,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,33,-0.88893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31346",2019-07-22 18:25:00,-3.23366,361,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.9,-0.82719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31347",2019-07-22 18:26:00,-3.17798,346,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,33,-0.78876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31348",2019-07-22 18:27:00,-3.23517,345,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.5,-0.77742,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31349",2019-07-22 18:28:00,-3.28206,335,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.3,-0.72513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31350",2019-07-22 18:29:00,-3.12111,335,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.1,-0.72009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31351",2019-07-22 18:30:00,-3.39878,337,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.2,-0.76923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31352",2019-07-22 18:31:00,-3.41639,364,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.4,-0.1575,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31353",2019-07-22 18:32:00,-3.4873,363,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.5,-0.41265,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31354",2019-07-22 18:33:00,-3.15745,353,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.2,-0.81333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31355",2019-07-22 18:34:00,-3.4691,344,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32,-0.65016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31356",2019-07-22 18:35:00,-3.48839,327,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.6,-0.79443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31357",2019-07-22 18:36:00,-3.46022,319,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.6,-0.65079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31358",2019-07-22 18:37:00,-3.46161,316,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32,-0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31359",2019-07-22 18:38:00,-3.50997,312,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.4,-0.71946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31360",2019-07-22 18:39:00,-3.09774,305,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.7,-0.61299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31361",2019-07-22 18:40:00,-3.45732,305,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32,-0.59472,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31362",2019-07-22 18:41:00,-3.98398,298,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.1,-0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31363",2019-07-22 18:42:00,-3.46119,294,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32,-0.56826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31364",2019-07-22 18:43:00,-3.50815,282,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.8,-0.53802,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31365",2019-07-22 18:44:00,-3.53508,285,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.8,-0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31366",2019-07-22 18:45:00,-3.48424,281,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.8,-0.54432,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31367",2019-07-22 18:46:00,-3.50629,282,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.5,-0.54306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31368",2019-07-22 18:47:00,-3.51585,276,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.3,-0.53613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31369",2019-07-22 18:48:00,-3.55166,275,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.6,-0.60606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31370",2019-07-22 18:49:00,-3.48923,266,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.7,-0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31371",2019-07-22 18:50:00,-3.50747,264,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.7,-0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31372",2019-07-22 18:51:00,-3.54021,257,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.7,-0.55881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31373",2019-07-22 18:52:00,-3.5997,256,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.5,-0.54873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31374",2019-07-22 18:53:00,-3.90647,255,2.694,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.6,4.22037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31375",2019-07-22 18:54:00,-3.5765,251,2.653,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.6,4.17312,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31376",2019-07-22 18:55:00,-3.54182,251,2.624,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.9,4.15737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31377",2019-07-22 18:56:00,-3.56278,250,2.621,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.2,2.04057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31378",2019-07-22 18:57:00,-3.55463,249,2.597,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.8,1.9908,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31379",2019-07-22 18:58:00,-3.63526,245,2.592,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.8,2.09097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31380",2019-07-22 18:59:00,-4.00438,242,5.901,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.9,5.43627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31381",2019-07-22 19:00:00,-3.80914,238,4.232,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32,3.74157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31382",2019-07-22 19:01:00,-3.59537,237,4.224,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32,3.78819,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31383",2019-07-22 19:02:00,-3.5951,237,4.198,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.9,3.88962,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31384",2019-07-22 19:03:00,-3.66383,238,4.199,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.9,3.86001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31385",2019-07-22 19:04:00,-3.6379,244,0.986,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.9,0.47943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31386",2019-07-22 19:05:00,-3.55529,254,0.993,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.9,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31387",2019-07-22 19:06:00,-3.04488,252,0.736,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.8,0.22617,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31388",2019-07-22 19:07:00,-3.60062,260,0.736,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.7,0.15561,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31389",2019-07-22 19:08:00,-4.01401,261,1.499,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.6,2.38707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31390",2019-07-22 19:09:00,-3.51049,257,0.729,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.5,0.19404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31391",2019-07-22 19:10:00,-3.47361,252,3.952,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.5,3.66534,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31392",2019-07-22 19:11:00,-3.40389,236,0.683,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.6,0.27909,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31393",2019-07-22 19:12:00,-3.39512,226,3.871,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,31.8,3.58974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31394",2019-07-22 19:13:00,-3.37506,223,0.707,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32,0.31374,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31395",2019-07-22 19:14:00,-3.37913,223,3.319,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.2,2.16657,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31396",2019-07-22 19:15:00,-3.3903,220,0.103,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.3,-0.01386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31397",2019-07-22 19:16:00,-3.37078,221,3.326,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.3,3.2319,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31398",2019-07-22 19:17:00,-3.39754,221,0.103,25,22,22,19,26.5,22,19,0,0,26,26,27,29.5,28,28.5,29,32.3,-0.10773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31399",2019-07-22 19:18:00,-3.35822,219,0.064,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29,32.2,-0.24759,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31400",2019-07-22 19:19:00,-3.41082,219,0.062,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29,32.2,-0.2016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31401",2019-07-22 19:20:00,-3.2257,223,0.066,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29,32.2,-0.18711,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31402",2019-07-22 19:21:00,-3.33918,226,0.066,25,22,22,19,26.5,22,19,0,0,26.5,26,27,29,28,28.5,29,32.1,-0.05418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31403",2019-07-22 19:22:00,-3.3771,226,0.066,25,22,22,19,26.5,22,19,0,0,26.5,26,27,29,28,28.5,29,32.1,-0.17829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31404",2019-07-22 19:23:00,-3.34833,223,0.066,25,22,22,19,26.5,22,19,0,0,26.5,26,27,29,28,28.5,29,32.1,1.25307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31405",2019-07-22 19:24:00,-3.26337,219,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,29,28,28.5,29,32.1,-0.21042,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31406",2019-07-22 19:25:00,-3.42037,216,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,29,28,28.5,29,32.1,-0.19656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31407",2019-07-22 19:26:00,-3.37356,210,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,29,28,28.5,29,32.1,-0.17073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31408",2019-07-22 19:27:00,-3.36942,207,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,29,28,28.5,29,32.2,-0.1449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31409",2019-07-22 19:28:00,-2.85679,201,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,29,28,28.5,29,32.2,-0.04536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31410",2019-07-22 19:29:00,-3.31839,194,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,29,28,28.5,29,32.1,-0.12285,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31411",2019-07-22 19:30:00,-3.40515,195,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,29,28,28.5,29,32.1,-0.12789,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31412",2019-07-22 19:31:00,-3.44541,196,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,29,28,28.5,29,31.9,-0.14616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31413",2019-07-22 19:32:00,-3.50643,201,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,29,28,28.5,29,31.8,-0.09009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31414",2019-07-22 19:33:00,-3.60492,202,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,29,28,28.5,29,31.7,-0.14553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31415",2019-07-22 19:34:00,-3.42189,202,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,29,28,28.5,29,31.6,-0.17073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31416",2019-07-22 19:35:00,-3.41635,198,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,29,28,28.5,29,31.6,-0.15813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31417",2019-07-22 19:36:00,-3.3782,196,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.5,-0.14616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31418",2019-07-22 19:37:00,-3.4334,194,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.5,-0.15309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31419",2019-07-22 19:38:00,-3.43174,195,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.4,-0.189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31420",2019-07-22 19:39:00,-3.36279,194,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.4,-0.19278,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31421",2019-07-22 19:40:00,-3.39148,194,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.3,-0.20286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31422",2019-07-22 19:41:00,-3.42899,201,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.2,-0.20916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31423",2019-07-22 19:42:00,-3.38136,209,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.2,-0.21546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31424",2019-07-22 19:43:00,-3.36776,219,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.3,-0.22113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31425",2019-07-22 19:44:00,-3.33832,231,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.3,-0.22239,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31426",2019-07-22 19:45:00,-3.34069,236,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.4,-0.23877,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31427",2019-07-22 19:46:00,-3.19385,222,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.6,-0.19593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31428",2019-07-22 19:47:00,-3.34541,225,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.7,-0.19026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31429",2019-07-22 19:48:00,-3.11149,221,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.8,-0.16821,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31430",2019-07-22 19:49:00,-3.3479,208,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,32,-0.13356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31431",2019-07-22 19:50:00,-3.32421,193,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,32.1,-0.08253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31432",2019-07-22 19:51:00,-3.74129,176,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,32.1,-0.05103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31433",2019-07-22 19:52:00,-3.33811,168,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.9,-0.00819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31434",2019-07-22 19:53:00,-3.19503,164,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.8,0.00441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31435",2019-07-22 19:54:00,-3.31363,162,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.6,0.01134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31436",2019-07-22 19:55:00,-3.41133,161,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.4,0.01197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31437",2019-07-22 19:56:00,-3.89246,161,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.3,0.01197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31438",2019-07-22 19:57:00,-3.38038,156,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.2,0.02394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31439",2019-07-22 19:58:00,-3.38281,153,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31.1,0.04284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31440",2019-07-22 19:59:00,-3.41445,154,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,31,0.04032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31441",2019-07-22 20:00:00,-3.42302,157,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,30.9,0.05229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31442",2019-07-22 20:01:00,-3.57294,158,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,30.8,0.0315,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31443",2019-07-22 20:02:00,-3.6318,155,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,30.7,0.03843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31444",2019-07-22 20:03:00,-3.71244,150,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,30.5,0.04284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31445",2019-07-22 20:04:00,-3.73608,146,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,30.3,0.05544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31446",2019-07-22 20:05:00,-3.76437,150,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,30.2,0.04977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31447",2019-07-22 20:06:00,-3.65122,154,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,29.9,0.08757,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31448",2019-07-22 20:07:00,-3.52373,157,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,29.7,0.15561,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31449",2019-07-22 20:08:00,-3.54921,152,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,29.6,0.10017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31450",2019-07-22 20:09:00,-3.42099,146,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,29.6,0.07497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31451",2019-07-22 20:10:00,-3.44645,150,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,29.6,0.08127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31452",2019-07-22 20:11:00,-3.3127,151,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,29.6,0.08757,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31453",2019-07-22 20:12:00,-3.42145,144,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,29.7,0.15057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31454",2019-07-22 20:13:00,-3.56722,136,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,29.7,0.1701,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31455",2019-07-22 20:14:00,-3.2825,127,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,29.6,0.20286,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31456",2019-07-22 20:15:00,-3.28963,128,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,29.4,0.21357,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31457",2019-07-22 20:16:00,-3.2378,122,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29.4,0.20664,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31458",2019-07-22 20:17:00,-3.3912,120,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29.4,0.18522,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31459",2019-07-22 20:18:00,-3.87912,114,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29.3,0.21357,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31460",2019-07-22 20:19:00,-3.38382,112,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29.3,0.27594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31461",2019-07-22 20:20:00,-2.88446,108,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29.3,0.30051,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31462",2019-07-22 20:21:00,-3.39204,102,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29.4,0.30807,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31463",2019-07-22 20:22:00,-3.37312,97,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29.4,0.33264,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31464",2019-07-22 20:23:00,-3.35272,88,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29.5,0.35028,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31465",2019-07-22 20:24:00,-3.3016,82,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29.6,0.38052,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31466",2019-07-22 20:25:00,-3.28998,76,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29.7,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31467",2019-07-22 20:26:00,-3.0899,73,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29.7,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31468",2019-07-22 20:27:00,-3.24249,71,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29.5,0.40635,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31469",2019-07-22 20:28:00,-3.3647,69,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29.4,0.41076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31470",2019-07-22 20:29:00,-3.3697,68,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29.2,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31471",2019-07-22 20:30:00,-3.3575,66,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.9,0.43785,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31472",2019-07-22 20:31:00,-3.35396,66,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.7,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31473",2019-07-22 20:32:00,-3.29854,62,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.5,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31474",2019-07-22 20:33:00,-2.51083,62,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.4,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31475",2019-07-22 20:34:00,-3.86054,61,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.4,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31476",2019-07-22 20:35:00,-3.17729,53,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.4,0.49518,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31477",2019-07-22 20:36:00,-3.27247,51,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.4,0.50085,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31478",2019-07-22 20:37:00,-3.36728,53,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.5,0.49896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31479",2019-07-22 20:38:00,-3.33797,53,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.5,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31480",2019-07-22 20:39:00,-3.26743,51,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.6,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31481",2019-07-22 20:40:00,-3.29544,47,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.7,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31482",2019-07-22 20:41:00,-3.35625,44,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.8,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31483",2019-07-22 20:42:00,-3.32718,43,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.9,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31484",2019-07-22 20:43:00,-3.31736,39,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31485",2019-07-22 20:44:00,-3.3736,40,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29,0.5481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31486",2019-07-22 20:45:00,-3.39169,37,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,29,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31487",2019-07-22 20:46:00,-3.32074,36,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.9,0.56889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31488",2019-07-22 20:47:00,-3.32272,35,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.8,0.56826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31489",2019-07-22 20:48:00,-3.44483,36,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.6,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31490",2019-07-22 20:49:00,-3.44514,36,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28.3,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31491",2019-07-22 20:50:00,-3.49287,34,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,28,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31492",2019-07-22 20:51:00,-3.7622,31,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,27.7,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31493",2019-07-22 20:52:00,-3.47435,30,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,27.6,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31494",2019-07-22 20:53:00,-3.81896,30,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,27.5,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31495",2019-07-22 20:54:00,-3.16679,29,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,27.4,0.5796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31496",2019-07-22 20:55:00,-3.51926,26,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,27.3,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31497",2019-07-22 20:56:00,-3.09908,23,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,27.3,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31498",2019-07-22 20:57:00,-3.381,23,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,27.3,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31499",2019-07-22 20:58:00,-3.47885,22,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,28.5,28,28.5,29,27.3,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31500",2019-07-22 20:59:00,-3.36716,21,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28.5,29,27.3,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31501",2019-07-22 21:00:00,-3.60427,18,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28,29,27.4,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31502",2019-07-22 21:01:00,-3.39484,18,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28,29,27.4,0.6048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31503",2019-07-22 21:02:00,-3.37299,18,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28,29,27.4,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31504",2019-07-22 21:03:00,-3.18061,17,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28,29,27.4,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31505",2019-07-22 21:04:00,-3.34614,16,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28.5,28,28,29,27.4,0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31506",2019-07-22 21:05:00,-3.37305,15,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27.4,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31507",2019-07-22 21:06:00,-3.35197,16,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27.3,0.61362,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31508",2019-07-22 21:07:00,-3.88862,13,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27.3,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31509",2019-07-22 21:08:00,-3.37393,13,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27.2,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31510",2019-07-22 21:09:00,-3.34057,12,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,26.9,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31511",2019-07-22 21:10:00,-3.35665,11,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,26.8,0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31512",2019-07-22 21:11:00,-3.36368,10,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,26.8,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31513",2019-07-22 21:12:00,-3.40597,10,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,26.8,0.61992,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31514",2019-07-22 21:13:00,-3.19006,11,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,26.9,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31515",2019-07-22 21:14:00,-3.3232,9,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27.1,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31516",2019-07-22 21:15:00,-3.35187,10,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27.2,0.6489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31517",2019-07-22 21:16:00,-3.38834,9,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27.5,0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31518",2019-07-22 21:17:00,-3.42346,9,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27.5,0.64827,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31519",2019-07-22 21:18:00,-3.11208,8,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27.5,0.64512,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31520",2019-07-22 21:19:00,-3.41117,7,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27.5,0.65331,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31521",2019-07-22 21:20:00,-3.29779,7,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27.3,0.64827,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31522",2019-07-22 21:21:00,-3.4752,7,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27.1,0.66591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31523",2019-07-22 21:22:00,-3.40205,6,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27,0.66213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31524",2019-07-22 21:23:00,-3.55664,6,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31525",2019-07-22 21:24:00,-3.45809,5,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27,0.67851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31526",2019-07-22 21:25:00,-3.54111,5,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31527",2019-07-22 21:26:00,-3.36859,6,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,26.9,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31528",2019-07-22 21:27:00,-3.64757,5,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27,0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31529",2019-07-22 21:28:00,-3.33111,6,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27.1,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31530",2019-07-22 21:29:00,-3.2075,7,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27.1,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31531",2019-07-22 21:30:00,-3.75509,7,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,27.1,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31532",2019-07-22 21:31:00,-3.50418,8,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,26.9,0.65898,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31533",2019-07-22 21:32:00,-3.40532,6,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,26.8,0.66339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31534",2019-07-22 21:33:00,-3.38502,5,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,26.3,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31535",2019-07-22 21:34:00,-3.49231,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,25.9,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31536",2019-07-22 21:35:00,-3.31736,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,25.6,0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31537",2019-07-22 21:36:00,-3.32483,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,25.4,0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31538",2019-07-22 21:37:00,-3.23314,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,25.4,0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31539",2019-07-22 21:38:00,-3.29489,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,25.3,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31540",2019-07-22 21:39:00,-3.23783,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,25,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31541",2019-07-22 21:40:00,-2.95885,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,25,0.6489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31542",2019-07-22 21:41:00,-3.18577,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,25,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31543",2019-07-22 21:42:00,-3.31827,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,25,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31544",2019-07-22 21:43:00,-3.22483,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,25,0.6489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31545",2019-07-22 21:44:00,-3.19547,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,25,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31546",2019-07-22 21:45:00,-3.3436,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,24.9,0.60921,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31547",2019-07-22 21:46:00,-3.2188,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,29,24.9,1.40553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31548",2019-07-22 21:47:00,-3.1728,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,29,24.9,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
