"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"31549",2019-07-22 21:48:00,-3.17501,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,29,24.8,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31550",2019-07-22 21:49:00,-3.14269,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,29,24.7,0.59598,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31551",2019-07-22 21:50:00,-3.07264,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,29,24.7,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31552",2019-07-22 21:51:00,-3.18835,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,24.8,0.58968,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31553",2019-07-22 21:52:00,-3.15157,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,24.8,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31554",2019-07-22 21:53:00,-3.21825,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,24.8,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31555",2019-07-22 21:54:00,-3.26223,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27,28,28,28,29,24.9,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31556",2019-07-22 21:55:00,-3.18924,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,29,24.9,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31557",2019-07-22 21:56:00,-3.17537,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,29,24.8,0.59472,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31558",2019-07-22 21:57:00,-3.19755,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,29,24.8,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31559",2019-07-22 21:58:00,-3.21411,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,29,24.7,0.58086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31560",2019-07-22 21:59:00,-3.20402,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,28.5,24.7,0.58779,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31561",2019-07-22 22:00:00,-2.5607,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,28.5,24.8,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31562",2019-07-22 22:01:00,-3.08658,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,28.5,24.7,0.46683,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31563",2019-07-22 22:02:00,-3.42019,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,28.5,24.6,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31564",2019-07-22 22:03:00,-2.99096,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,28.5,24.6,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31565",2019-07-22 22:04:00,-3.382,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,28.5,24.7,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31566",2019-07-22 22:05:00,-3.95193,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,28.5,24.9,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31567",2019-07-22 22:06:00,-3.39958,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,28.5,25.1,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31568",2019-07-22 22:07:00,-3.6944,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,28.5,25.1,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31569",2019-07-22 22:08:00,-3.35874,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,28.5,24.9,0.46557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31570",2019-07-22 22:09:00,-3.3939,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,28.5,24.7,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31571",2019-07-22 22:10:00,-3.24561,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,28.5,24.6,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31572",2019-07-22 22:11:00,-3.37438,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,28,28,28,28.5,24.6,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31573",2019-07-22 22:12:00,-3.38627,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27.5,28,28,28.5,24.6,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31574",2019-07-22 22:13:00,-3.36139,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27.5,28,28,28.5,24.5,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31575",2019-07-22 22:14:00,-3.65819,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27.5,28,28,28.5,24.4,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31576",2019-07-22 22:15:00,-3.3479,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27.5,28,28,28.5,24.4,0.441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31577",2019-07-22 22:16:00,-3.3209,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27.5,28,28,28.5,24.3,0.44352,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31578",2019-07-22 22:17:00,-3.27971,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27.5,28,28,28.5,24.4,0.4599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31579",2019-07-22 22:18:00,-3.29979,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27.5,28,28,28.5,24.5,0.65961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31580",2019-07-22 22:19:00,-3.3208,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27.5,28,28,28.5,24.5,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31581",2019-07-22 22:20:00,-2.89101,0,0,25,22,22,19,26.5,22,19,0,0,26,26,27,27.5,28,28,28.5,24.5,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31582",2019-07-22 22:21:00,-2.83191,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,28,28.5,24.6,0.60921,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31583",2019-07-22 22:22:00,-3.14745,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,28,28.5,24.6,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31584",2019-07-22 22:23:00,-3.29242,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,28,28.5,24.6,0.60732,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31585",2019-07-22 22:24:00,-3.25407,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,28,28.5,24.6,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31586",2019-07-22 22:25:00,-3.37806,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,28,28.5,24.6,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31587",2019-07-22 22:26:00,-3.23921,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,28,28.5,24.4,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31588",2019-07-22 22:27:00,-3.58039,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,28,28.5,24.4,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31589",2019-07-22 22:28:00,-3.28309,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,28,28.5,24.5,0.6048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31590",2019-07-22 22:29:00,-3.19827,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,28,28.5,24.6,0.61173,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31591",2019-07-22 22:30:00,-3.07895,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,28,28.5,24.6,0.62118,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31592",2019-07-22 22:31:00,-3.19607,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,28,28.5,24.5,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31593",2019-07-22 22:32:00,-3.26432,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,28,28.5,24.3,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31594",2019-07-22 22:33:00,-3.23829,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,28,28.5,24.2,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31595",2019-07-22 22:34:00,-3.3742,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,23.9,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31596",2019-07-22 22:35:00,-3.1895,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,23.9,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31597",2019-07-22 22:36:00,-3.20644,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.1,0.65772,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31598",2019-07-22 22:37:00,-3.19312,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.2,2.09601,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31599",2019-07-22 22:38:00,-3.07577,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.3,0.7056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31600",2019-07-22 22:39:00,-3.19875,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.3,0.71127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31601",2019-07-22 22:40:00,-2.69125,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.4,0.70812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31602",2019-07-22 22:41:00,-3.27728,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.4,0.70497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31603",2019-07-22 22:42:00,-3.39516,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.5,0.6993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31604",2019-07-22 22:43:00,-3.09537,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.5,0.70434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31605",2019-07-22 22:44:00,-3.15112,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.6,0.70371,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31606",2019-07-22 22:45:00,-3.2804,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.4,0.70308,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31607",2019-07-22 22:46:00,-3.40104,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,24.3,0.70308,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31608",2019-07-22 22:47:00,-3.90009,0,0,25,22,22,19,26.5,22,19,7.03041666666667,0,26,26,26.5,27.5,28,27.5,28.5,24.2,0.7875,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31609",2019-07-22 22:48:00,-3.46859,0,0,25,22,22,19,26.5,22,19,7.62083333333333,0,26,26,26.5,27.5,28,27.5,28.5,24.2,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31610",2019-07-22 22:49:00,-3.39032,0,0,25,22,22,19,26.5,22,19,7.70409836065574,0,26,26,26.5,27.5,28,27.5,28.5,24.2,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31611",2019-07-22 22:50:00,-3.34484,0,0,25,22,22,19,26.5,22,19,7.65983606557377,0,26,26,26.5,27.5,28,27.5,28.5,24,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31612",2019-07-22 22:51:00,-3.28217,0,0,25,22,22,19,26.5,22,19,7.71533333333333,0,26,26,26.5,27.5,28,27.5,28.5,23.8,0.7812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31613",2019-07-22 22:52:00,-3.24486,0,0,25,22,22,19,26.5,22,19,7.70885245901639,0,26,26,26.5,27.5,28,27.5,28.5,23.7,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31614",2019-07-22 22:53:00,-3.2184,0,0,25,22,22,19,26.5,22,19,7.63098360655738,0,26,26,26.5,27.5,28,27.5,28.5,23.6,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31615",2019-07-22 22:54:00,-3.29021,0,0,25,22,22,19,26.5,22,19,7.663,0,26,26,26.5,27.5,28,27.5,28.5,23.4,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31616",2019-07-22 22:55:00,-3.23695,0,0,25,22,22,19,26.5,22,19,7.6655737704918,0,26,26,26.5,27.5,28,27.5,28.5,23.4,0.7812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31617",2019-07-22 22:56:00,-3.19965,0,0,25,22,22,19,26.5,22,19,7.65704918032787,0,26,26,26.5,27.5,28,27.5,28.5,23.4,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31618",2019-07-22 22:57:00,-3.21812,0,0,25,22,22,19,26.5,22,19,7.6085,0,26,26,26.5,27.5,28,27.5,28.5,23.5,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31619",2019-07-22 22:58:00,-3.38653,0,0,25,22,22,19,26.5,22,19,7.65786885245902,0,26,26,26.5,27.5,28,27.5,28.5,23.4,0.78372,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31620",2019-07-22 22:59:00,-3.08375,0,0,25,22,22,19,26.5,22,19,7.664,0,26,26,26.5,27.5,28,27.5,28.5,23.6,0.76797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31621",2019-07-22 23:00:00,-2.85111,0,0,25,22,22,19,26.5,22,19,4.03786885245902,0,26,26,26.5,27.5,28,27.5,28.5,23.6,0.78435,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31622",2019-07-22 23:01:00,-3.15845,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,23.7,0.6489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31623",2019-07-22 23:02:00,-3.17091,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,23.8,0.70434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31624",2019-07-22 23:03:00,-3.1172,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,23.7,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31625",2019-07-22 23:04:00,-3.1091,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,23.7,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31626",2019-07-22 23:05:00,-3.12894,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,23.6,0.64575,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31627",2019-07-22 23:06:00,-3.11002,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,23.5,0.64953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31628",2019-07-22 23:07:00,-3.52206,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,23.5,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31629",2019-07-22 23:08:00,-3.05356,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,23.4,0.65961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31630",2019-07-22 23:09:00,-3.03199,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,28,27.5,28.5,23.3,0.65268,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31631",2019-07-22 23:10:00,-3.07788,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27.5,28.5,23.2,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31632",2019-07-22 23:11:00,-3.0925,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27.5,28.5,23.1,0.7245,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31633",2019-07-22 23:12:00,-3.06072,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27.5,28.5,23.3,0.64512,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31634",2019-07-22 23:13:00,-3.07943,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27.5,28.5,23.5,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31635",2019-07-22 23:14:00,-2.77286,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27.5,28.5,23.4,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31636",2019-07-22 23:15:00,-3.10771,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27.5,28.5,23.3,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31637",2019-07-22 23:16:00,-3.14122,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27.5,28.5,23.3,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31638",2019-07-22 23:17:00,-3.11489,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27.5,28.5,23.2,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31639",2019-07-22 23:18:00,-3.10189,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27.5,28.5,23.2,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31640",2019-07-22 23:19:00,-3.11015,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28,27.5,28.5,23.1,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31641",2019-07-22 23:20:00,-2.80287,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28.5,23,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31642",2019-07-22 23:21:00,-3.25357,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28.5,23,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31643",2019-07-22 23:22:00,-3.16005,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28.5,23.1,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31644",2019-07-22 23:23:00,-3.28379,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28.5,23.1,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31645",2019-07-22 23:24:00,-3.28892,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28.5,23.2,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31646",2019-07-22 23:25:00,-3.26265,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28.5,23.1,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31647",2019-07-22 23:26:00,-3.31319,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28.5,23,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31648",2019-07-22 23:27:00,-3.40735,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28.5,22.8,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31649",2019-07-22 23:28:00,-3.3047,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28.5,22.6,0.59661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31650",2019-07-22 23:29:00,-3.2835,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28,22.5,0.59031,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31651",2019-07-22 23:30:00,-3.78695,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28,22.5,0.60165,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31652",2019-07-22 23:31:00,-3.28526,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28,22.5,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31653",2019-07-22 23:32:00,-3.37252,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28,22.6,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31654",2019-07-22 23:33:00,-3.33935,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28,22.6,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31655",2019-07-22 23:34:00,-3.35211,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28,22.7,0.6111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31656",2019-07-22 23:35:00,-3.29167,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28,22.6,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31657",2019-07-22 23:36:00,-3.23569,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28,22.6,0.5985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31658",2019-07-22 23:37:00,-3.23574,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28,22.5,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31659",2019-07-22 23:38:00,-3.21936,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28,27.5,28,22.5,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31660",2019-07-22 23:39:00,-3.19305,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,22.5,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31661",2019-07-22 23:40:00,-3.12553,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,22.3,0.58653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31662",2019-07-22 23:41:00,-3.43071,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,22.3,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31663",2019-07-22 23:42:00,-3.15556,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,22.3,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31664",2019-07-22 23:43:00,-3.36182,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,22.2,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31665",2019-07-22 23:44:00,-3.26957,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,22.2,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31666",2019-07-22 23:45:00,-3.26311,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,22.2,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31667",2019-07-22 23:46:00,-3.23567,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,22.1,0.57141,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"31668",2019-07-22 23:47:00,-3.10126,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,22.2,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"31669",2019-07-22 23:48:00,-3.18638,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,22.2,0.56637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"31670",2019-07-22 23:49:00,-3.10525,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27.5,28,22.3,0.57204,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"31671",2019-07-22 23:50:00,-3.12407,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27,28,22.3,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"31672",2019-07-22 23:51:00,-3.19072,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27,28,22.1,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"31673",2019-07-22 23:52:00,-3.12768,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27,28,22.1,0.55881,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"31674",2019-07-22 23:53:00,-3.06163,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28,27,28,22.2,0.54243,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"31675",2019-07-22 23:54:00,-3.049,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,22.1,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"31676",2019-07-22 23:55:00,-2.88001,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,22,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"31677",2019-07-22 23:56:00,-2.72973,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.9,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"31678",2019-07-22 23:57:00,-2.69333,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.7,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"31679",2019-07-22 23:58:00,-2.66104,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.7,0.54495,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"31680",2019-07-22 23:59:00,-2.59119,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.6,0.55881,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"31681",2019-07-23 00:00:00,-2.61211,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.6,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"31682",2019-07-23 00:01:00,-2.41461,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.6,0.55881,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"31683",2019-07-23 00:02:00,-2.529,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.6,0.54936,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"31684",2019-07-23 00:03:00,-2.48929,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.7,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"31685",2019-07-23 00:04:00,-2.40219,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.7,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"31686",2019-07-23 00:05:00,-2.43155,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.8,0.53928,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"31687",2019-07-23 00:06:00,-2.39924,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.8,0.54999,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31688",2019-07-23 00:07:00,-2.13535,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.8,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31689",2019-07-23 00:08:00,-2.3668,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.8,0.54369,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31690",2019-07-23 00:09:00,-2.32009,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.8,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31691",2019-07-23 00:10:00,-2.71818,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.8,0.54558,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31692",2019-07-23 00:11:00,-2.55465,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.7,0.5355,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31693",2019-07-23 00:12:00,-2.68315,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.9,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31694",2019-07-23 00:13:00,-2.8515,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.8,0.53613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31695",2019-07-23 00:14:00,-3.03578,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.9,0.53802,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31696",2019-07-23 00:15:00,-3.19455,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.9,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31697",2019-07-23 00:16:00,-3.28593,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.8,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"31698",2019-07-23 00:17:00,-3.23117,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27,28,27,28,21.7,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"31699",2019-07-23 00:18:00,-3.30029,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,28,27,28,21.6,0.5229,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"31700",2019-07-23 00:19:00,-3.30744,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,28,27,28,21.6,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"31701",2019-07-23 00:20:00,-3.54544,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,28,27,28,21.6,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"31702",2019-07-23 00:21:00,-3.17464,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,28,27,28,21.5,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"31703",2019-07-23 00:22:00,-3.14657,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,28,27,28,21.6,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"31704",2019-07-23 00:23:00,-2.86059,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,28,27,28,21.5,0.52731,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"31705",2019-07-23 00:24:00,-2.61894,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,28,27,28,21.5,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"31706",2019-07-23 00:25:00,-2.64678,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,28,27,28,21.5,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"31707",2019-07-23 00:26:00,-2.38296,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,28,27,28,21.5,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31708",2019-07-23 00:27:00,-2.38099,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,28,27,28,21.4,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31709",2019-07-23 00:28:00,-2.25729,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,28,27,28,21.4,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31710",2019-07-23 00:29:00,-2.23832,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,28,27,28,21.6,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31711",2019-07-23 00:30:00,-2.21642,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,28,27,28,21.6,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31712",2019-07-23 00:31:00,-2.19196,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,28,27,28,21.5,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31713",2019-07-23 00:32:00,-2.18371,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,27.5,27,28,21.5,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31714",2019-07-23 00:33:00,-2.33989,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,26.5,27.5,27,28,21.5,0.5166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31715",2019-07-23 00:34:00,-2.22084,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27.5,27,28,21.4,0.52731,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31716",2019-07-23 00:35:00,-2.17098,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27.5,27,28,21.3,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31717",2019-07-23 00:36:00,-2.18473,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27.5,27,28,21.4,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31718",2019-07-23 00:37:00,-2.20947,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27.5,27,28,21.3,0.5355,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31719",2019-07-23 00:38:00,-2.17943,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,26.5,27.5,27,28,21.2,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31720",2019-07-23 00:39:00,-2.19124,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,28,21.3,0.5418,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31721",2019-07-23 00:40:00,-2.18928,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,28,21.4,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31722",2019-07-23 00:41:00,-2.23032,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,28,21.5,0.54936,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31723",2019-07-23 00:42:00,-2.20043,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,28,21.6,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31724",2019-07-23 00:43:00,-2.18559,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,28,21.7,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31725",2019-07-23 00:44:00,-2.19321,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,28,21.7,0.55566,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31726",2019-07-23 00:45:00,-2.05272,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,28,21.8,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31727",2019-07-23 00:46:00,-2.21204,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,28,21.9,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31728",2019-07-23 00:47:00,-2.45381,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,28,21.8,0.56322,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31729",2019-07-23 00:48:00,-2.18612,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,28,21.7,0.55818,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31730",2019-07-23 00:49:00,-2.16651,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,28,21.8,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31731",2019-07-23 00:50:00,-2.15536,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,28,21.8,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31732",2019-07-23 00:51:00,-2.17952,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,28,21.8,0.57141,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31733",2019-07-23 00:52:00,-2.16016,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,28,21.8,0.56322,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31734",2019-07-23 00:53:00,-2.17201,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,28,21.9,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31735",2019-07-23 00:54:00,-2.15724,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.9,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31736",2019-07-23 00:55:00,-2.21245,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.9,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31737",2019-07-23 00:56:00,-2.22966,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.9,0.55503,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31738",2019-07-23 00:57:00,-2.20432,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.9,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31739",2019-07-23 00:58:00,-2.21512,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.8,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31740",2019-07-23 00:59:00,-2.18524,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,27,27.5,21.9,0.54873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31741",2019-07-23 01:00:00,-2.17647,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,27,27.5,21.8,0.64071,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31742",2019-07-23 01:01:00,-2.18123,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,27,27.5,21.7,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31743",2019-07-23 01:02:00,-2.1309,0,1.013,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.7,3.58659,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31744",2019-07-23 01:03:00,-2.15356,0,1.01,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.8,3.5658,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31745",2019-07-23 01:04:00,-2.11275,0,1.003,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.7,3.56517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31746",2019-07-23 01:05:00,-2.1537,0,1.003,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.7,1.56744,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31747",2019-07-23 01:06:00,-1.85929,0,1.005,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.6,0.59283,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31748",2019-07-23 01:07:00,-1.89141,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.6,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31749",2019-07-23 01:08:00,-2.14334,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.5,0.64197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31750",2019-07-23 01:09:00,-2.10828,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.4,0.62811,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31751",2019-07-23 01:10:00,-2.10477,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.3,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31752",2019-07-23 01:11:00,-2.09957,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.2,0.6174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31753",2019-07-23 01:12:00,-2.13308,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31754",2019-07-23 01:13:00,-2.17568,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21,0.6048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31755",2019-07-23 01:14:00,-2.16904,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.9,0.6111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31756",2019-07-23 01:15:00,-2.1963,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.8,0.5796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31757",2019-07-23 01:16:00,-2.21172,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.8,0.49959,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31758",2019-07-23 01:17:00,-2.21925,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.8,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31759",2019-07-23 01:18:00,-1.91837,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.8,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31760",2019-07-23 01:19:00,-2.23725,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.8,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31761",2019-07-23 01:20:00,-2.0944,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.8,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31762",2019-07-23 01:21:00,-2.20789,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.8,0.50085,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31763",2019-07-23 01:22:00,-2.20438,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.7,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31764",2019-07-23 01:23:00,-2.1977,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.7,0.50148,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31765",2019-07-23 01:24:00,-2.17079,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.7,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31766",2019-07-23 01:25:00,-2.14302,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.6,0.4914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31767",2019-07-23 01:26:00,-2.0987,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.5,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31768",2019-07-23 01:27:00,-2.1456,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.4,0.47124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31769",2019-07-23 01:28:00,-2.12857,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.4,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31770",2019-07-23 01:29:00,-2.14029,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.4,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31771",2019-07-23 01:30:00,-2.09919,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.5,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31772",2019-07-23 01:31:00,-2.11949,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.5,0.48258,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31773",2019-07-23 01:32:00,-2.11421,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.6,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31774",2019-07-23 01:33:00,-1.97752,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.6,0.47754,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31775",2019-07-23 01:34:00,-1.93366,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.6,0.48321,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31776",2019-07-23 01:35:00,-2.07391,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.6,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31777",2019-07-23 01:36:00,-2.07122,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.6,0.47817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31778",2019-07-23 01:37:00,-2.08793,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.6,0.47439,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31779",2019-07-23 01:38:00,-2.09603,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.6,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31780",2019-07-23 01:39:00,-2.0717,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.7,0.48069,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31781",2019-07-23 01:40:00,-1.84971,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.7,0.48321,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31782",2019-07-23 01:41:00,-1.59496,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.7,0.48321,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31783",2019-07-23 01:42:00,-2.17518,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.8,0.4725,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31784",2019-07-23 01:43:00,-2.10937,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.9,0.47628,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31785",2019-07-23 01:44:00,-2.13499,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,21,0.47754,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31786",2019-07-23 01:45:00,-2.76567,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.9,0.50148,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31787",2019-07-23 01:46:00,-2.12904,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26.5,27.5,26.5,27.5,20.9,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31788",2019-07-23 01:47:00,-2.44389,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.8,0.50211,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31789",2019-07-23 01:48:00,-2.16948,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.8,0.50211,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31790",2019-07-23 01:49:00,-2.16362,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.6,0.50778,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31791",2019-07-23 01:50:00,-2.12685,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.7,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31792",2019-07-23 01:51:00,-2.08911,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.6,0.50904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31793",2019-07-23 01:52:00,-2.11271,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.7,0.50904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31794",2019-07-23 01:53:00,-2.08804,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.7,0.50904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31795",2019-07-23 01:54:00,-1.75782,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.8,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31796",2019-07-23 01:55:00,-2.05201,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.8,0.50904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31797",2019-07-23 01:56:00,-2.02778,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.7,0.50841,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31798",2019-07-23 01:57:00,-2.03964,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.7,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31799",2019-07-23 01:58:00,-2.05859,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.7,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31800",2019-07-23 01:59:00,-2.0262,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.6,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31801",2019-07-23 02:00:00,-2.23891,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.4,0.46116,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31802",2019-07-23 02:01:00,-2.15139,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.1,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31803",2019-07-23 02:02:00,-2.01399,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.1,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31804",2019-07-23 02:03:00,-2.04775,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.2,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31805",2019-07-23 02:04:00,-1.98979,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.3,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31806",2019-07-23 02:05:00,-2.00174,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,26,27.5,26.5,27.5,20.2,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31807",2019-07-23 02:06:00,-2.04475,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26,27.5,26.5,27.5,20.1,0.44415,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31808",2019-07-23 02:07:00,-2.03372,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26,27.5,26.5,27.5,20.1,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31809",2019-07-23 02:08:00,-1.91654,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26,27.5,26.5,27.5,19.9,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31810",2019-07-23 02:09:00,-2.00532,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26,27.5,26.5,27.5,19.8,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31811",2019-07-23 02:10:00,-1.99716,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27,19.8,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31812",2019-07-23 02:11:00,-2.00692,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27,19.8,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31813",2019-07-23 02:12:00,-1.91254,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27,19.7,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31814",2019-07-23 02:13:00,-1.99558,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27,19.8,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31815",2019-07-23 02:14:00,-1.57017,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27,19.9,0.45171,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31816",2019-07-23 02:15:00,-1.9752,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27,19.9,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31817",2019-07-23 02:16:00,-2.00108,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27,19.8,0.43848,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31818",2019-07-23 02:17:00,-1.94973,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27,19.9,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31819",2019-07-23 02:18:00,-1.97728,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27,20,0.65331,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31820",2019-07-23 02:19:00,-1.96615,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27,19.9,0.64827,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31821",2019-07-23 02:20:00,-2.13163,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27,19.8,0.64512,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31822",2019-07-23 02:21:00,-1.72159,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.7,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31823",2019-07-23 02:22:00,-2.03956,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.6,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31824",2019-07-23 02:23:00,-2.04828,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.6,0.42399,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31825",2019-07-23 02:24:00,-2.02489,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.5,2.02482,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31826",2019-07-23 02:25:00,-2.03036,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.5,0.57771,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31827",2019-07-23 02:26:00,-2.05008,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.4,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31828",2019-07-23 02:27:00,-1.75781,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.4,0.5607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31829",2019-07-23 02:28:00,-2.02131,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.3,0.56637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31830",2019-07-23 02:29:00,-1.98706,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.4,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31831",2019-07-23 02:30:00,-2.00689,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.4,0.56133,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31832",2019-07-23 02:31:00,-1.99267,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.5,0.65772,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31833",2019-07-23 02:32:00,-2.00678,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,19.4,0.57141,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31834",2019-07-23 02:33:00,-2.0212,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27.5,26.5,27,19.4,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31835",2019-07-23 02:34:00,-1.82394,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27.5,26.5,27,19.3,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31836",2019-07-23 02:35:00,-2.03131,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27.5,26.5,27,19.3,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31837",2019-07-23 02:36:00,-1.99406,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27.5,26.5,27,19.4,0.53865,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31838",2019-07-23 02:37:00,-2.02753,0,0,25,22,22,19,26.5,22,19,0,6.65545454545455,25,25,25,26,27,26.5,27,19.5,0.6489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31839",2019-07-23 02:38:00,-2.03369,0,0,25,22,22,19,26.5,22,19,0,7.11918032786885,25,25,25,26,27,26.5,27,19.6,0.66024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31840",2019-07-23 02:39:00,-2.0217,0,0,25,22,22,19,26.5,22,19,0,7.07524590163934,25,25,25,26,27,26.5,27,19.5,0.66024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31841",2019-07-23 02:40:00,-2.18795,0,0,25,22,22,19,26.5,22,19,0,6.98016666666667,25,25,25,26,27,26.5,27,19.6,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31842",2019-07-23 02:41:00,-2.20961,0,0,25,22,22,19,26.5,22,19,0,6.95606557377049,25,25,25,26,27,26.5,27,19.7,0.65079,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31843",2019-07-23 02:42:00,-2.04764,0,0,25,22,22,19,26.5,22,19,0,6.9516393442623,25,25,25,26,27,26.5,27,19.6,0.6489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31844",2019-07-23 02:43:00,-2.00707,0,0,25,22,22,19,26.5,22,19,0,2.58866666666667,25,25,25,26,27,26.5,27,19.5,1.03698,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31845",2019-07-23 02:44:00,-1.4463,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27,19.3,0.99351,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31846",2019-07-23 02:45:00,-1.87119,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27,19.3,1.00296,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31847",2019-07-23 02:46:00,-1.55173,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27,19.4,1.00863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31848",2019-07-23 02:47:00,-1.56123,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27,19.4,1.02123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31849",2019-07-23 02:48:00,-1.12488,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27,19.4,1.0269,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31850",2019-07-23 02:49:00,-1.13214,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27,19.4,1.03257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31851",2019-07-23 02:50:00,-0.869904,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27,19.4,1.03761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31852",2019-07-23 02:51:00,-0.790008,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27,19.4,1.05147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31853",2019-07-23 02:52:00,-0.717853,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27,19.5,1.02627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31854",2019-07-23 02:53:00,-0.675797,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27,19.6,1.00737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31855",2019-07-23 02:54:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27,19.8,1.06407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31856",2019-07-23 02:55:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27,19.9,1.01241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31857",2019-07-23 02:56:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27,19.8,1.00674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31858",2019-07-23 02:57:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27,19.8,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31859",2019-07-23 02:58:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26.5,27,19.6,1.01304,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31860",2019-07-23 02:59:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,19.6,1.01493,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31861",2019-07-23 03:00:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,19.6,1.0206,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31862",2019-07-23 03:01:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,19.6,1.02627,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31863",2019-07-23 03:02:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,19.6,1.03257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31864",2019-07-23 03:03:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,19.7,1.03824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
