"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"31865",2019-07-23 03:04:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,19.6,1.03257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31866",2019-07-23 03:05:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,19.6,1.01997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31867",2019-07-23 03:06:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,19.6,1.03194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31868",2019-07-23 03:07:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,19.6,1.03194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31869",2019-07-23 03:08:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.6,1.02564,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31870",2019-07-23 03:09:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.4,1.03194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31871",2019-07-23 03:10:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.4,1.0395,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31872",2019-07-23 03:11:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.6,1.04013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31873",2019-07-23 03:12:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.4,1.0332,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31874",2019-07-23 03:13:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.4,1.04454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31875",2019-07-23 03:14:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.4,0.94878,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31876",2019-07-23 03:15:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.5,0.945,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31877",2019-07-23 03:16:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.4,0.94122,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31878",2019-07-23 03:17:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.3,0.95004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31879",2019-07-23 03:18:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.3,0.95193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31880",2019-07-23 03:19:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.4,0.95571,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31881",2019-07-23 03:20:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.4,0.94752,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31882",2019-07-23 03:21:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.3,0.95256,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31883",2019-07-23 03:22:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.4,0.96264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"31884",2019-07-23 03:23:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.4,0.98217,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31885",2019-07-23 03:24:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.5,0.99351,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31886",2019-07-23 03:25:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.5,0.98532,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31887",2019-07-23 03:26:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,25.5,27,26,27,19.4,0.9891,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31888",2019-07-23 03:27:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25.5,27,26,27,19.4,0.99099,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31889",2019-07-23 03:28:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25.5,27,26,27,19.4,0.98721,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31890",2019-07-23 03:29:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,25,24.5,25.5,27,26,27,19.4,1.00863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"31891",2019-07-23 03:30:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,27,19.3,1.04391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31892",2019-07-23 03:31:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,27,19.3,1.05147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31893",2019-07-23 03:32:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,27,19.2,1.05714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31894",2019-07-23 03:33:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,27,19.1,1.0458,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31895",2019-07-23 03:34:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,27,19,1.0458,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31896",2019-07-23 03:35:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,27,19.1,1.05147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31897",2019-07-23 03:36:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,27,19.1,1.05588,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31898",2019-07-23 03:37:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,27,19.1,1.05147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31899",2019-07-23 03:38:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,27,19.1,1.0521,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31900",2019-07-23 03:39:00,-0.706385,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,27,19,1.06344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31901",2019-07-23 03:40:00,-1.45729,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.8,1.04454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31902",2019-07-23 03:41:00,-1.18637,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.9,1.04454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31903",2019-07-23 03:42:00,-1.76746,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.9,1.0395,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31904",2019-07-23 03:43:00,-1.83681,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.8,1.0395,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31905",2019-07-23 03:44:00,-1.8052,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.8,1.01997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31906",2019-07-23 03:45:00,-1.78014,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.8,1.01997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31907",2019-07-23 03:46:00,-1.71955,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.9,1.02564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31908",2019-07-23 03:47:00,-1.40603,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.9,1.02564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31909",2019-07-23 03:48:00,-1.54438,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.9,1.03131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31910",2019-07-23 03:49:00,-1.68886,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.9,1.01997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31911",2019-07-23 03:50:00,-1.56371,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.8,1.02564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31912",2019-07-23 03:51:00,-1.36467,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.8,1.03257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31913",2019-07-23 03:52:00,-0.804311,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.8,1.02564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31914",2019-07-23 03:53:00,-1.09863,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.7,1.03068,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31915",2019-07-23 03:54:00,-0.848044,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.8,1.0269,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31916",2019-07-23 03:55:00,-0.682875,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,18.9,1.01997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"31917",2019-07-23 03:56:00,-0.807951,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,19,1.01997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"31918",2019-07-23 03:57:00,-1.02052,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,19,1.02564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"31919",2019-07-23 03:58:00,-0.69076,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,19,1.01745,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"31920",2019-07-23 03:59:00,-0.663136,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,19,1.03761,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"31921",2019-07-23 04:00:00,-0.586724,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,19,1.05147,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"31922",2019-07-23 04:01:00,-0.935091,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,19,0.44604,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"31923",2019-07-23 04:02:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,19,0.4347,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"31924",2019-07-23 04:03:00,-0.582188,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26.5,19,0.44478,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"31925",2019-07-23 04:04:00,-1.12054,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.8,0.44163,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"31926",2019-07-23 04:05:00,-1.5617,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.7,0.4347,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"31927",2019-07-23 04:06:00,-2.22716,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.6,0.44037,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"31928",2019-07-23 04:07:00,-2.56749,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.5,0.4599,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"31929",2019-07-23 04:08:00,-2.95275,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.6,0.46494,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"31930",2019-07-23 04:09:00,-3.38836,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.4,0.46494,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"31931",2019-07-23 04:10:00,-3.61115,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.4,0.43533,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31932",2019-07-23 04:11:00,-3.67594,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.4,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31933",2019-07-23 04:12:00,-3.70816,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.5,0.46494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31934",2019-07-23 04:13:00,-3.65712,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.5,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31935",2019-07-23 04:14:00,-3.93577,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.6,0.45864,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31936",2019-07-23 04:15:00,-3.02177,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.6,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31937",2019-07-23 04:16:00,-3.10843,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.7,0.45801,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31938",2019-07-23 04:17:00,-2.59742,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.8,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31939",2019-07-23 04:18:00,-2.35141,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.8,0.44793,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31940",2019-07-23 04:19:00,-2.41521,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.9,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31941",2019-07-23 04:20:00,-2.04994,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.8,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31942",2019-07-23 04:21:00,-1.99742,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.8,0.44289,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31943",2019-07-23 04:22:00,-1.7839,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.9,0.44667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31944",2019-07-23 04:23:00,-1.73072,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.8,0.45171,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31945",2019-07-23 04:24:00,-1.32023,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.8,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31946",2019-07-23 04:25:00,-1.61206,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.8,0.46998,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"31947",2019-07-23 04:26:00,-1.5968,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.7,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"31948",2019-07-23 04:27:00,-1.59146,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.6,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"31949",2019-07-23 04:28:00,-1.35977,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.5,0.46368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"31950",2019-07-23 04:29:00,-1.48129,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.6,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"31951",2019-07-23 04:30:00,-1.69568,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.6,0.49014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31952",2019-07-23 04:31:00,-1.73159,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,27,26,26.5,18.7,0.48951,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31953",2019-07-23 04:32:00,-1.96769,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,27,26,26.5,18.5,0.48384,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31954",2019-07-23 04:33:00,-2.21506,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,27,26,26.5,18.6,0.48951,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31955",2019-07-23 04:34:00,-2.3356,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,27,26,26.5,18.6,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31956",2019-07-23 04:35:00,-3.00744,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,27,26,26.5,18.6,0.48762,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"31957",2019-07-23 04:36:00,-3.46504,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.6,0.4788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31958",2019-07-23 04:37:00,-3.72587,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.7,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31959",2019-07-23 04:38:00,-3.80879,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.7,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31960",2019-07-23 04:39:00,-4.08222,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.6,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"31961",2019-07-23 04:40:00,-3.8249,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.6,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"31962",2019-07-23 04:41:00,-3.96012,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.6,0.46053,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"31963",2019-07-23 04:42:00,-3.81104,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.6,0.46053,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"31964",2019-07-23 04:43:00,-3.69631,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.6,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"31965",2019-07-23 04:44:00,-3.15975,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.5,0.46305,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"31966",2019-07-23 04:45:00,-3.5616,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.4,0.44982,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"31967",2019-07-23 04:46:00,-3.33727,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.4,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"31968",2019-07-23 04:47:00,-3.17184,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.4,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"31969",2019-07-23 04:48:00,-2.92732,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.4,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"31970",2019-07-23 04:49:00,-2.82896,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.4,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"31971",2019-07-23 04:50:00,-2.70473,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.6,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"31972",2019-07-23 04:51:00,-2.53493,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"31973",2019-07-23 04:52:00,-2.4473,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"31974",2019-07-23 04:53:00,-2.37424,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.5,0.45675,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"31975",2019-07-23 04:54:00,-2.23545,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"31976",2019-07-23 04:55:00,-1.92041,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.7,0.441,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"31977",2019-07-23 04:56:00,-2.14098,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"31978",2019-07-23 04:57:00,-2.12616,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.6,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"31979",2019-07-23 04:58:00,-2.09407,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.6,0.44415,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"31980",2019-07-23 04:59:00,-2.11501,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.6,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"31981",2019-07-23 05:00:00,-2.08637,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.6,0.94374,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"31982",2019-07-23 05:01:00,-2.12522,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.5,0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"31983",2019-07-23 05:02:00,-2.0139,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.5,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"31984",2019-07-23 05:03:00,-2.3557,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,26,26.5,18.5,0.6552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"31985",2019-07-23 05:04:00,-2.29397,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,25.5,26.5,18.5,0.63693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"31986",2019-07-23 05:05:00,-2.41289,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,25,27,25.5,26.5,18.6,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"31987",2019-07-23 05:06:00,-2.58424,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,27,25.5,26.5,18.6,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31988",2019-07-23 05:07:00,-2.924,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,27,25.5,26.5,18.5,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31989",2019-07-23 05:08:00,-3.68114,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,27,25.5,26.5,18.5,0.61929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31990",2019-07-23 05:09:00,-3.24308,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,27,25.5,26.5,18.4,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31991",2019-07-23 05:10:00,-3.37237,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,27,25.5,26.5,18.4,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"31992",2019-07-23 05:11:00,-3.62148,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,27,25.5,26.5,18.3,0.5922,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"31993",2019-07-23 05:12:00,-3.33706,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,27,25.5,26.5,18.4,0.59598,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"31994",2019-07-23 05:13:00,-3.38017,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,27,25.5,26.5,18.3,0.59661,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"31995",2019-07-23 05:14:00,-3.24579,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.2,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"31996",2019-07-23 05:15:00,-3.26208,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.1,0.58527,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"31997",2019-07-23 05:16:00,-3.00534,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18,0.58527,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"31998",2019-07-23 05:17:00,-2.74202,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.1,0.59031,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"31999",2019-07-23 05:18:00,-2.59652,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.1,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"32000",2019-07-23 05:19:00,-2.43612,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.2,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"32001",2019-07-23 05:20:00,-2.39398,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.2,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"32002",2019-07-23 05:21:00,-2.40288,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.1,0.58464,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"32003",2019-07-23 05:22:00,-2.04253,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.1,0.60417,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"32004",2019-07-23 05:23:00,-2.19754,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.2,0.61047,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"32005",2019-07-23 05:24:00,-2.13855,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.2,0.6048,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"32006",2019-07-23 05:25:00,-2.03897,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.1,0.6048,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"32007",2019-07-23 05:26:00,-1.82262,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.2,0.5985,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"32008",2019-07-23 05:27:00,-2.05857,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.1,0.60984,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"32009",2019-07-23 05:28:00,-2.19291,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.2,0.60669,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"32010",2019-07-23 05:29:00,-2.21054,7,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.2,0.63504,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"32011",2019-07-23 05:30:00,-2.00569,7,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.3,0.64701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"32012",2019-07-23 05:31:00,-1.86463,6,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.2,0.65331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"32013",2019-07-23 05:32:00,-1.99318,5,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.2,0.63882,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"32014",2019-07-23 05:33:00,-2.26563,7,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.3,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"32015",2019-07-23 05:34:00,-2.28842,8,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.4,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"32016",2019-07-23 05:35:00,-2.95526,7,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.4,0.63189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32017",2019-07-23 05:36:00,-2.70315,8,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.4,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32018",2019-07-23 05:37:00,-2.92651,8,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.4,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32019",2019-07-23 05:38:00,-2.54162,8,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.4,0.62559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32020",2019-07-23 05:39:00,-3.21578,8,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.4,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"32021",2019-07-23 05:40:00,-3.33492,9,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.2,0.61173,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"32022",2019-07-23 05:41:00,-3.26221,9,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.1,0.62181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"32023",2019-07-23 05:42:00,-4.06047,9,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.1,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"32024",2019-07-23 05:43:00,-3.31241,10,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.1,0.60858,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"32025",2019-07-23 05:44:00,-3.23607,10,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18,0.5985,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"32026",2019-07-23 05:45:00,-3.1483,10,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"32027",2019-07-23 05:46:00,-2.93217,11,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.2,0.60228,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"32028",2019-07-23 05:47:00,-2.71022,11,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.2,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"32029",2019-07-23 05:48:00,-2.99194,11,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.3,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"32030",2019-07-23 05:49:00,-2.52214,11,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.3,0.59598,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"32031",2019-07-23 05:50:00,-2.38975,12,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.3,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"32032",2019-07-23 05:51:00,-2.32639,12,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.3,0.60795,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"32033",2019-07-23 05:52:00,-2.21986,13,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.3,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"32034",2019-07-23 05:53:00,-2.2555,13,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.4,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"32035",2019-07-23 05:54:00,-2.13896,15,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.4,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"32036",2019-07-23 05:55:00,-2.58803,16,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.5,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"32037",2019-07-23 05:56:00,-2.09644,14,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.6,0.58779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"32038",2019-07-23 05:57:00,-2.08156,15,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.5,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"32039",2019-07-23 05:58:00,-1.54106,16,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.4,0.57645,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"32040",2019-07-23 05:59:00,-2.0851,16,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.4,0.5922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32041",2019-07-23 06:00:00,-2.02154,16,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.3,0.5922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32042",2019-07-23 06:01:00,-2.03523,16,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,26.5,25.5,26,18.5,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32043",2019-07-23 06:02:00,-1.93673,16,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26.5,25.5,26,18.4,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32044",2019-07-23 06:03:00,-2.33327,17,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26.5,25.5,26,18.4,0.58212,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32045",2019-07-23 06:04:00,-2.24008,19,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26.5,25.5,26,18.4,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32046",2019-07-23 06:05:00,-2.3929,19,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26.5,25.5,26,18.5,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32047",2019-07-23 06:06:00,-2.56568,20,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26.5,25.5,26,18.6,0.55503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32048",2019-07-23 06:07:00,-2.80288,21,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26.5,25.5,26,18.7,0.55188,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32049",2019-07-23 06:08:00,-3.22024,23,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26.5,25.5,26,18.7,0.5355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32050",2019-07-23 06:09:00,-3.26326,23,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26.5,25.5,26,18.8,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32051",2019-07-23 06:10:00,-3.19013,27,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.8,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32052",2019-07-23 06:11:00,-3.22303,27,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.9,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32053",2019-07-23 06:12:00,-3.23058,27,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.9,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32054",2019-07-23 06:13:00,-3.25634,29,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.9,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32055",2019-07-23 06:14:00,-3.10522,32,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.8,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32056",2019-07-23 06:15:00,-2.73541,34,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.7,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32057",2019-07-23 06:16:00,-2.88675,36,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.7,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32058",2019-07-23 06:17:00,-3.02872,37,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.6,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32059",2019-07-23 06:18:00,-2.41683,38,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32060",2019-07-23 06:19:00,-2.34359,39,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.6,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32061",2019-07-23 06:20:00,-2.30517,40,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32062",2019-07-23 06:21:00,-2.202,41,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32063",2019-07-23 06:22:00,-2.00852,44,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.6,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32064",2019-07-23 06:23:00,-2.08229,45,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.7,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32065",2019-07-23 06:24:00,-2.01409,45,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.7,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32066",2019-07-23 06:25:00,-1.75233,48,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.7,0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32067",2019-07-23 06:26:00,-1.90529,48,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32068",2019-07-23 06:27:00,-1.91474,50,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.8,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32069",2019-07-23 06:28:00,-2.36412,52,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26.5,25.5,26,18.9,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32070",2019-07-23 06:29:00,-1.61684,53,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,19.1,0.40257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32071",2019-07-23 06:30:00,-1.88286,55,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,19.3,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32072",2019-07-23 06:31:00,-1.89816,56,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,19.5,0.39501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32073",2019-07-23 06:32:00,-1.88291,59,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,19.7,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32074",2019-07-23 06:33:00,-1.88014,61,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,19.9,0.378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32075",2019-07-23 06:34:00,-1.89285,63,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,20.2,0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32076",2019-07-23 06:35:00,-1.82138,65,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,20.4,0.32319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32077",2019-07-23 06:36:00,-1.63233,67,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,20.5,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32078",2019-07-23 06:37:00,-1.8712,69,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,20.7,0.32067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32079",2019-07-23 06:38:00,-1.85039,71,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,20.9,0.3087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32080",2019-07-23 06:39:00,-1.85584,72,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,21,0.3024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32081",2019-07-23 06:40:00,-2.03989,75,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,21.1,0.30681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32082",2019-07-23 06:41:00,-1.83868,77,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,21.1,0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32083",2019-07-23 06:42:00,-2.04032,79,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,21.1,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32084",2019-07-23 06:43:00,-1.75309,80,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,21.2,0.28413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32085",2019-07-23 06:44:00,-1.83691,82,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,21.3,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32086",2019-07-23 06:45:00,-1.6709,85,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,21.4,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32087",2019-07-23 06:46:00,-1.73932,88,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,21.5,0.24066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32088",2019-07-23 06:47:00,-1.74733,89,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,21.6,0.2331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32089",2019-07-23 06:48:00,-1.73441,92,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,21.6,0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32090",2019-07-23 06:49:00,-1.38659,94,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,21.7,0.24381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32091",2019-07-23 06:50:00,-1.73448,95,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,21.8,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32092",2019-07-23 06:51:00,-1.78222,98,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,21.9,0.20097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32093",2019-07-23 06:52:00,-1.74601,101,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22,0.20097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32094",2019-07-23 06:53:00,-1.72226,103,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22,0.18333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32095",2019-07-23 06:54:00,-1.69505,104,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.1,0.17577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32096",2019-07-23 06:55:00,-2.13783,109,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.1,0.16254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32097",2019-07-23 06:56:00,-1.79163,111,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.1,0.1512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32098",2019-07-23 06:57:00,-1.87109,113,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.1,0.14931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32099",2019-07-23 06:58:00,-1.73411,115,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.2,0.12537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32100",2019-07-23 06:59:00,-1.74018,116,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.2,0.11655,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32101",2019-07-23 07:00:00,-1.80997,121,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.2,0.10017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32102",2019-07-23 07:01:00,-1.7055,123,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.3,1.51326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32103",2019-07-23 07:02:00,-1.69024,127,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.3,0.08694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32104",2019-07-23 07:03:00,-1.68415,128,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.3,0.17514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32105",2019-07-23 07:04:00,-1.71653,131,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.3,0.10647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32106",2019-07-23 07:05:00,-1.69319,133,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.3,0.11844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32107",2019-07-23 07:06:00,-1.79235,136,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.2,0.01197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32108",2019-07-23 07:07:00,-1.77418,139,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.2,-0.01323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32109",2019-07-23 07:08:00,-1.7724,143,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.2,-0.02079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32110",2019-07-23 07:09:00,-1.84704,145,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.2,-0.03276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32111",2019-07-23 07:10:00,-1.92427,148,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.2,0.00252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32112",2019-07-23 07:11:00,-1.85178,151,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.2,-0.05796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32113",2019-07-23 07:12:00,-1.91874,154,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.2,-0.07245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32114",2019-07-23 07:13:00,-1.94784,157,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.2,-0.08505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32115",2019-07-23 07:14:00,-1.89455,160,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.2,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32116",2019-07-23 07:15:00,-1.77499,163,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.3,-0.10521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32117",2019-07-23 07:16:00,-2.18841,168,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.4,-0.11403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32118",2019-07-23 07:17:00,-1.75699,169,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.5,-0.09513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32119",2019-07-23 07:18:00,-1.99924,173,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.6,-0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32120",2019-07-23 07:19:00,-1.76696,176,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,22.8,-0.06426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32121",2019-07-23 07:20:00,-1.76615,178,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,23.1,-0.0882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32122",2019-07-23 07:21:00,-1.73969,182,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,23.2,-0.11718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32123",2019-07-23 07:22:00,-2.21623,185,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,23.4,-0.13041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32124",2019-07-23 07:23:00,-1.72018,188,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,23.5,-0.13923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32125",2019-07-23 07:24:00,-1.74337,192,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,23.6,-0.15939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32126",2019-07-23 07:25:00,-1.72594,194,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,23.7,-0.16506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32127",2019-07-23 07:26:00,-1.76182,198,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,26.5,25.5,26,23.9,-0.17703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32128",2019-07-23 07:27:00,-1.7359,201,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26.5,25.5,26,24,-0.18396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32129",2019-07-23 07:28:00,-1.80631,203,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26.5,25.5,26,24,-0.20853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32130",2019-07-23 07:29:00,-1.33738,207,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26.5,25.5,26,24.1,-0.20286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32131",2019-07-23 07:30:00,-1.73355,209,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26.5,25.5,26,24.3,-0.24129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32132",2019-07-23 07:31:00,-1.7335,213,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26.5,25.5,26,24.4,-0.252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32133",2019-07-23 07:32:00,-1.713,216,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25.5,26,24.5,-0.25956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32134",2019-07-23 07:33:00,-1.79669,220,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25.5,26,24.5,-0.27468,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32135",2019-07-23 07:34:00,-1.72925,223,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25.5,26,24.6,-0.28098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32136",2019-07-23 07:35:00,-1.81338,226,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25.5,26,24.6,-0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32137",2019-07-23 07:36:00,-1.9469,229,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26,25.5,26,24.6,-0.32193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32138",2019-07-23 07:37:00,-1.95503,233,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25.5,26.5,25.5,26,24.6,-0.33075,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32139",2019-07-23 07:38:00,-1.30774,237,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.7,-0.34839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32140",2019-07-23 07:39:00,-1.76578,241,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.8,-0.34146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32141",2019-07-23 07:40:00,-1.76073,243,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26.5,25.5,26,24.9,-0.33579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32142",2019-07-23 07:41:00,-1.7708,247,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,25,1.08801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32143",2019-07-23 07:42:00,-1.35397,250,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,25,-0.37107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32144",2019-07-23 07:43:00,-1.73491,254,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,25,-0.36036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32145",2019-07-23 07:44:00,-1.74118,257,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,24.9,-0.37485,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32146",2019-07-23 07:45:00,-1.77001,260,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,24.8,-0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32147",2019-07-23 07:46:00,-1.75434,263,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,24.7,-0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32148",2019-07-23 07:47:00,-1.76277,267,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,24.6,-0.39879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32149",2019-07-23 07:48:00,-1.90746,270,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,24.5,-0.39249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32150",2019-07-23 07:49:00,-1.7377,274,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,24.5,-0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32151",2019-07-23 07:50:00,-1.80075,278,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,24.5,-0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32152",2019-07-23 07:51:00,-1.8514,282,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,24.7,-0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32153",2019-07-23 07:52:00,-1.83116,286,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,24.8,-0.63063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32154",2019-07-23 07:53:00,-1.79239,288,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,25,-0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32155",2019-07-23 07:54:00,-1.79684,292,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26,25.2,-0.61236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32156",2019-07-23 07:55:00,-2.11979,297,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26,25.4,-0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32157",2019-07-23 07:56:00,-1.91512,302,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26,25.5,-0.62496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32158",2019-07-23 07:57:00,-1.65847,305,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26,25.5,-0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32159",2019-07-23 07:58:00,-1.72721,307,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26,25.5,-0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32160",2019-07-23 07:59:00,-1.85949,312,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26,25.4,-0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32161",2019-07-23 08:00:00,-1.90913,318,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26,25.4,-0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32162",2019-07-23 08:01:00,-1.73673,319,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26,25.6,-0.72576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32163",2019-07-23 08:02:00,-1.97623,324,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26,25.6,-0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32164",2019-07-23 08:03:00,-1.75568,329,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26,25.6,-0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32165",2019-07-23 08:04:00,-1.71304,331,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26,25.5,-0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32166",2019-07-23 08:05:00,-1.73136,337,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26,25.5,-0.76923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32167",2019-07-23 08:06:00,-1.71585,339,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26,25.4,-0.84042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32168",2019-07-23 08:07:00,-1.73167,345,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26,25.5,-0.85176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32169",2019-07-23 08:08:00,-1.62471,348,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26,25.5,-0.86499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32170",2019-07-23 08:09:00,-1.71933,352,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,25.4,-0.89523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32171",2019-07-23 08:10:00,-1.72643,355,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,25.4,-0.89523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32172",2019-07-23 08:11:00,-1.70397,358,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,25.4,-0.90846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32173",2019-07-23 08:12:00,-1.68319,362,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,25.4,-0.75852,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32174",2019-07-23 08:13:00,-1.71386,367,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,25.5,-0.97839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32175",2019-07-23 08:14:00,-1.73685,371,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,25.6,-1.00863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32176",2019-07-23 08:15:00,-2.01382,373,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,25.8,-0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32177",2019-07-23 08:16:00,-1.71122,376,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,26,-0.93303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32178",2019-07-23 08:17:00,-1.61098,382,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,26.4,-0.94122,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32179",2019-07-23 08:18:00,-1.7736,386,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,26.9,-1.0773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32180",2019-07-23 08:19:00,-1.75044,391,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,26.6,-1.07919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32181",2019-07-23 08:20:00,-1.55512,394,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26.5,27,-1.09746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32182",2019-07-23 08:21:00,-1.7433,400,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26.5,25.9,-1.15416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
