"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"32183",2019-07-23 08:22:00,-1.99313,402,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26.5,26.2,-1.17243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32184",2019-07-23 08:23:00,-1.76638,406,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26.5,26.3,-1.17936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32185",2019-07-23 08:24:00,-1.74793,410,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26.5,26.4,-1.20393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32186",2019-07-23 08:25:00,-1.25478,415,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26.5,26.2,-1.21338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32187",2019-07-23 08:26:00,-1.78404,419,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26.5,26.4,-1.22913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32188",2019-07-23 08:27:00,-1.83796,423,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26.5,26.2,-1.2537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32189",2019-07-23 08:28:00,-1.7906,426,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26,26,25.5,26.5,26.5,-1.25496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32190",2019-07-23 08:29:00,-1.99051,432,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,27,-1.27386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32191",2019-07-23 08:30:00,-1.77251,436,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,27.2,-1.30032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32192",2019-07-23 08:31:00,-1.78293,441,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,26.9,-1.3356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32193",2019-07-23 08:32:00,-1.78298,446,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,26.6,-1.33056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32194",2019-07-23 08:33:00,-1.79424,449,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,27.1,-1.386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32195",2019-07-23 08:34:00,-1.80557,451,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,25.5,26.5,27.6,-1.39356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32196",2019-07-23 08:35:00,-1.83676,457,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,26.8,-1.40301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32197",2019-07-23 08:36:00,-1.38206,460,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,27.2,-1.45089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32198",2019-07-23 08:37:00,-1.81338,465,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,27.1,-1.48113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32199",2019-07-23 08:38:00,-1.83806,470,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,27.6,-1.49373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32200",2019-07-23 08:39:00,-1.78938,471,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,28.2,-1.50696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32201",2019-07-23 08:40:00,-1.78845,476,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,26.8,-1.52586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32202",2019-07-23 08:41:00,-1.76956,481,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,27.2,-1.55799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32203",2019-07-23 08:42:00,-1.85031,485,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,27.9,-1.56996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32204",2019-07-23 08:43:00,-1.83504,490,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,28.4,-1.58256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32205",2019-07-23 08:44:00,-2.13286,495,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,28.6,-1.61343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32206",2019-07-23 08:45:00,-2.14846,498,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,28.2,-1.61973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32207",2019-07-23 08:46:00,-1.79619,502,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,29.3,-1.65186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32208",2019-07-23 08:47:00,-1.76555,507,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,28.3,-1.67013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32209",2019-07-23 08:48:00,-1.75671,510,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,28.8,-1.6884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32210",2019-07-23 08:49:00,-1.68084,515,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,29.1,-1.72116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32211",2019-07-23 08:50:00,-1.79038,518,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,26.5,26,26,26.5,29.5,-1.72116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32212",2019-07-23 08:51:00,-1.82251,523,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26.5,26,26,26.5,28.1,-1.77093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"32213",2019-07-23 08:52:00,-1.76273,527,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,27.3,-1.75896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32214",2019-07-23 08:53:00,-1.78265,530,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25.9,-1.78353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32215",2019-07-23 08:54:00,-1.75957,534,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25.9,-1.80243,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32216",2019-07-23 08:55:00,-1.86421,540,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25.3,-1.82259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32217",2019-07-23 08:56:00,-1.83524,542,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,26.5,-1.85094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32218",2019-07-23 08:57:00,-2.14009,549,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25.6,-1.8711,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32219",2019-07-23 08:58:00,-2.45215,550,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,23.8,-1.8837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32220",2019-07-23 08:59:00,-2.77074,555,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,24.1,-1.90323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32221",2019-07-23 09:00:00,-3.20798,559,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,24.8,-1.92024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32222",2019-07-23 09:01:00,-3.45257,564,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25.2,-1.92969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32223",2019-07-23 09:02:00,-3.39818,566,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25.1,-1.9782,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32224",2019-07-23 09:03:00,-3.74041,571,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25.2,-1.98576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32225",2019-07-23 09:04:00,-4.03046,575,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25.5,-2.01096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32226",2019-07-23 09:05:00,-3.61371,580,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25,-1.99773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32227",2019-07-23 09:06:00,-3.6878,584,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,26.6,-2.05758,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32228",2019-07-23 09:07:00,-3.4807,588,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,27,-2.07018,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32229",2019-07-23 09:08:00,-3.17805,594,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,27.3,-1.93599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32230",2019-07-23 09:09:00,-3.59689,597,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25.9,-1.99143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32231",2019-07-23 09:10:00,-2.73444,601,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,26.7,-2.08089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32232",2019-07-23 09:11:00,-2.56165,607,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,27.8,-2.06199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32233",2019-07-23 09:12:00,-2.5212,610,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,28.4,-2.13066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32234",2019-07-23 09:13:00,-2.41548,613,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,28.3,-2.05317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32235",2019-07-23 09:14:00,-2.3393,619,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,27.4,-2.04498,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32236",2019-07-23 09:15:00,-2.34275,622,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,26.2,-2.142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32237",2019-07-23 09:16:00,-2.1482,626,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25,-2.15649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32238",2019-07-23 09:17:00,-2.17993,633,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,26.1,-2.13003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32239",2019-07-23 09:18:00,-2.03356,636,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25.4,-2.205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32240",2019-07-23 09:19:00,-2.00344,641,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,24.7,-2.23839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32241",2019-07-23 09:20:00,-2.04117,643,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,24.1,-2.25603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32242",2019-07-23 09:21:00,-1.99393,650,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,24.1,-2.23776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32243",2019-07-23 09:22:00,-2.07045,653,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25,-2.24973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32244",2019-07-23 09:23:00,-1.83377,659,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,27,-2.26737,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32245",2019-07-23 09:24:00,-1.92866,661,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,28.7,-2.28186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32246",2019-07-23 09:25:00,-1.9887,664,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,27,29.3,-2.2932,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32247",2019-07-23 09:26:00,-2.27343,670,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,27,30,-2.30139,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32248",2019-07-23 09:27:00,-2.14505,673,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,27,30,-2.331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32249",2019-07-23 09:28:00,-2.78001,679,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,27,28.5,-2.33415,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32250",2019-07-23 09:29:00,-3.06659,680,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,27,29.3,-2.35053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32251",2019-07-23 09:30:00,-3.17265,684,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,27,30,-2.37006,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32252",2019-07-23 09:31:00,-4.02781,688,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,27,30.5,-2.39589,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32253",2019-07-23 09:32:00,-3.53411,692,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,31.1,-2.4129,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"32254",2019-07-23 09:33:00,-3.55789,697,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,31.4,-2.42361,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"32255",2019-07-23 09:34:00,-3.60719,700,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,31.1,-2.43873,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"32256",2019-07-23 09:35:00,-3.58385,704,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,31.5,-2.43684,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"32257",2019-07-23 09:36:00,-3.63663,709,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,30.8,-2.46393,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"32258",2019-07-23 09:37:00,-3.45006,711,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,29.5,-2.4822,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"32259",2019-07-23 09:38:00,-3.19707,716,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,29.6,-2.48976,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"32260",2019-07-23 09:39:00,-2.97734,720,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,29.8,-2.51433,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"32261",2019-07-23 09:40:00,-2.69694,725,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,29.5,-2.51496,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"32262",2019-07-23 09:41:00,-2.52721,729,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,28.5,-2.5326,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"32263",2019-07-23 09:42:00,-2.25226,733,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,29.1,-2.55465,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"32264",2019-07-23 09:43:00,-2.36911,737,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,29.1,-2.56473,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"32265",2019-07-23 09:44:00,-2.25324,743,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,29.7,-2.48913,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"32266",2019-07-23 09:45:00,-2.20487,744,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,28.7,-2.5137,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"32267",2019-07-23 09:46:00,-2.0523,751,0.102,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,28.1,-2.55528,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"32268",2019-07-23 09:47:00,-2.04055,755,0.104,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,28.2,-2.5515,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"32269",2019-07-23 09:48:00,-2.00761,758,0.057,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,28.4,-2.60883,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"32270",2019-07-23 09:49:00,-2.086,762,0.086,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,29.5,-2.6712,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"32271",2019-07-23 09:50:00,-2.13691,768,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,29.2,-2.7216,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"32272",2019-07-23 09:51:00,-2.03805,772,0.104,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,29.5,-2.60379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,0,0,0,0
"32273",2019-07-23 09:52:00,-1.69526,774,0.104,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,29.6,-2.6145,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32274",2019-07-23 09:53:00,-2.13253,780,0.057,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,29.1,-2.65356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32275",2019-07-23 09:54:00,-2.1593,784,0.086,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,29,-2.5704,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32276",2019-07-23 09:55:00,-2.37009,784,0.12,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,27.8,-2.6775,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32277",2019-07-23 09:56:00,-2.63733,788,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,28.9,-2.48976,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32278",2019-07-23 09:57:00,-2.55513,792,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,30.5,-2.15586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32279",2019-07-23 09:58:00,-2.76533,797,0.102,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,30.7,-1.04265,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32280",2019-07-23 09:59:00,-3.10903,801,2.04,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,29.9,-0.59409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32281",2019-07-23 10:00:00,-3.32557,806,2.009,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27,30.2,-0.70749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32282",2019-07-23 10:01:00,-3.4296,809,2.025,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27,30.6,-0.78435,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32283",2019-07-23 10:02:00,-3.26794,810,2.028,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27,31.5,-0.78813,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"32284",2019-07-23 10:03:00,-3.30552,812,2.043,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27,32,-0.78813,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"32285",2019-07-23 10:04:00,-3.52287,819,2.043,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27,28.9,-0.73206,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"32286",2019-07-23 10:05:00,-3.54944,822,2.019,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27,29.1,-0.80451,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"32287",2019-07-23 10:06:00,-3.32896,825,2.04,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27,29.1,-1.04706,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"32288",2019-07-23 10:07:00,-3.37836,830,2.036,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27,30.2,-1.05966,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"32289",2019-07-23 10:08:00,-3.08081,834,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27,30,-3.15063,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"32290",2019-07-23 10:09:00,-2.61224,842,2.045,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.8,-1.07289,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"32291",2019-07-23 10:10:00,-2.38874,842,2.017,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.6,-1.11006,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,0,0,0,0,0
"32292",2019-07-23 10:11:00,-2.17837,849,2.034,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,27.9,-1.11006,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"32293",2019-07-23 10:12:00,-2.41736,851,2.029,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.1,-1.13526,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"32294",2019-07-23 10:13:00,-2.31191,855,2.044,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.3,-1.13463,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"32295",2019-07-23 10:14:00,-2.66809,859,2.048,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.8,-1.14471,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"32296",2019-07-23 10:15:00,-2.11651,863,2.012,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.5,-1.18944,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"32297",2019-07-23 10:16:00,-2.16125,868,0.093,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.9,-3.22686,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"32298",2019-07-23 10:17:00,-2.05894,874,0.093,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,31.2,-3.25206,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"32299",2019-07-23 10:18:00,-2.1012,877,0.116,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,31,-3.24198,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"32300",2019-07-23 10:19:00,-1.99721,879,0.113,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,31.1,-3.25332,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"32301",2019-07-23 10:20:00,-2.06887,883,0.068,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.3,-3.28419,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"32302",2019-07-23 10:21:00,-2.07831,887,0.093,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.2,-3.27096,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1
"32303",2019-07-23 10:22:00,-1.98221,894,0.093,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,31.3,-3.28986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32304",2019-07-23 10:23:00,-2.04261,895,0.113,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,31.3,-3.29049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32305",2019-07-23 10:24:00,-2.05523,899,0.113,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,31.5,-3.32199,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32306",2019-07-23 10:25:00,-2.39806,905,0.091,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,32,-3.34971,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32307",2019-07-23 10:26:00,-2.44572,907,0.093,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,31.8,-3.35223,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32308",2019-07-23 10:27:00,-2.62451,911,0.07,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,31.8,-3.36798,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32309",2019-07-23 10:28:00,-2.89965,915,0.113,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,31.4,-3.33396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32310",2019-07-23 10:29:00,-3.22862,917,0.113,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.2,-3.33459,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32311",2019-07-23 10:30:00,-3.68586,923,0.093,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.8,-3.38688,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32312",2019-07-23 10:31:00,-3.39503,927,0.093,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30,-3.38814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32313",2019-07-23 10:32:00,-3.50378,931,0.111,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,29.8,-3.34593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32314",2019-07-23 10:33:00,-3.41263,936,0.075,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.8,-3.34656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32315",2019-07-23 10:34:00,-3.27606,937,0.113,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,30.8,-3.3705,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32316",2019-07-23 10:35:00,-3.3181,943,0.093,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,31.1,-3.26529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32317",2019-07-23 10:36:00,-2.85801,945,0.093,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,31.4,-3.4335,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32318",2019-07-23 10:37:00,-3.28371,949,0.113,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,31.4,-3.41649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32319",2019-07-23 10:38:00,-3.17948,953,0.116,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,31.8,-3.44043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32320",2019-07-23 10:39:00,-2.53765,960,0.077,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,32.2,-3.49713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32321",2019-07-23 10:40:00,-2.66255,964,0.095,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27,32.9,-3.54123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32322",2019-07-23 10:41:00,-2.47388,964,0.095,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,32.7,-3.5469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32323",2019-07-23 10:42:00,-2.40298,970,0.113,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,33,-3.54123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32324",2019-07-23 10:43:00,-2.14818,974,0.113,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,32.9,-3.54312,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32325",2019-07-23 10:44:00,-2.28835,977,0.064,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,33.7,-3.591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32326",2019-07-23 10:45:00,-2.19634,982,0.113,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,33.5,-3.57273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32327",2019-07-23 10:46:00,-2.15065,984,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,33,-3.58596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32328",2019-07-23 10:47:00,-2.1435,987,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,32.8,-3.58596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32329",2019-07-23 10:48:00,-2.05093,988,0.088,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,28,26.5,26.5,27.5,33.1,-3.67983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32330",2019-07-23 10:49:00,-1.87158,996,0.111,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,28,26.5,26.5,27.5,33,-3.6288,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32331",2019-07-23 10:50:00,-1.85131,999,0.061,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,28,26.5,26.5,27.5,31.1,-3.65715,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"32332",2019-07-23 10:51:00,-2.03972,1004,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25.5,28,26.5,26.5,27.5,30.8,-3.68739,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32333",2019-07-23 10:52:00,-2.00449,1009,0.043,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,30.1,-3.68928,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32334",2019-07-23 10:53:00,-1.99094,1010,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,31.2,-3.73401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32335",2019-07-23 10:54:00,-2.00591,1015,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,31.5,-3.6477,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32336",2019-07-23 10:55:00,-2.31667,1018,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,31.8,-3.66975,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32337",2019-07-23 10:56:00,-2.54792,1026,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32.5,-3.74409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32338",2019-07-23 10:57:00,-2.55695,1028,0.116,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32.6,-3.73086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32339",2019-07-23 10:58:00,-2.98012,1034,0.093,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32.4,-3.74346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32340",2019-07-23 10:59:00,-2.75294,1030,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32.1,-3.76992,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32341",2019-07-23 11:00:00,-3.23412,1026,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,31.8,-3.71889,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32342",2019-07-23 11:01:00,-3.2694,1016,2.022,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,31,-1.66383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32343",2019-07-23 11:02:00,-3.36671,1032,2.004,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,30.4,-1.70856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32344",2019-07-23 11:03:00,-3.73585,1021,1.976,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32,-1.71423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32345",2019-07-23 11:04:00,-3.45669,1024,0.097,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32,-3.73779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32346",2019-07-23 11:05:00,-3.37242,1033,0.099,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32.4,-3.7926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32347",2019-07-23 11:06:00,-3.37555,1036,0.099,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32.6,-3.6855,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32348",2019-07-23 11:07:00,-3.42488,1036,1.997,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32,-1.73943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32349",2019-07-23 11:08:00,-3.25344,1038,1.962,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32.2,-1.82007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32350",2019-07-23 11:09:00,-2.94211,1050,1.988,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32.6,-1.8207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32351",2019-07-23 11:10:00,-3.24594,1051,1.987,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32.7,-1.84149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32352",2019-07-23 11:11:00,-2.62555,1050,1.996,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32.7,-1.84716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"32353",2019-07-23 11:12:00,-2.59582,1055,1.999,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32.8,-1.88559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"32354",2019-07-23 11:13:00,-2.3453,1043,1.968,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,31.4,-1.87866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"32355",2019-07-23 11:14:00,-2.45076,1065,0.099,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,31.3,-3.87009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"32356",2019-07-23 11:15:00,-2.20083,1054,0.043,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,30.5,-3.83103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"32357",2019-07-23 11:16:00,-2.21193,1057,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,30,-3.85686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"32358",2019-07-23 11:17:00,-2.15714,1060,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,29.9,-3.90663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"32359",2019-07-23 11:18:00,-2.19377,1074,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,30.5,-3.90159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"32360",2019-07-23 11:19:00,-1.90802,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,31.1,-3.88269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"32361",2019-07-23 11:20:00,-2.1437,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,30.6,-3.88521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"32362",2019-07-23 11:21:00,-2.12595,1075,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,29.8,-3.83796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32363",2019-07-23 11:22:00,-2.13542,1086,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,31.3,-3.88143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32364",2019-07-23 11:23:00,-2.12298,1089,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,31.3,-3.85497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32365",2019-07-23 11:24:00,-2.0771,1093,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32.4,-3.87576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32366",2019-07-23 11:25:00,-2.3554,1095,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,32.3,-3.86883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32367",2019-07-23 11:26:00,-2.27839,1089,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27.5,32.2,-3.86379,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32368",2019-07-23 11:27:00,-2.45838,1098,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27.5,31.3,-3.88206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32369",2019-07-23 11:28:00,-2.84872,1102,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,26.5,27.5,31.3,-3.93813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32370",2019-07-23 11:29:00,-3.13523,1112,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.2,-3.92805,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32371",2019-07-23 11:30:00,-3.25728,1116,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,30.8,-3.94443,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32372",2019-07-23 11:31:00,-3.4011,1114,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,30.8,-3.94443,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32373",2019-07-23 11:32:00,-3.42318,1121,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31,-3.93624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32374",2019-07-23 11:33:00,-3.47345,1125,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.8,-3.96333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32375",2019-07-23 11:34:00,-3.45624,1131,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.3,-3.95136,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32376",2019-07-23 11:35:00,-3.47487,1133,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.3,-3.9753,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32377",2019-07-23 11:36:00,-3.58717,1132,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.7,-4.1895,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32378",2019-07-23 11:37:00,-3.4496,1133,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.1,-4.20084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32379",2019-07-23 11:38:00,-3.4148,1135,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.2,-4.21659,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32380",2019-07-23 11:39:00,-3.56425,1136,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.3,-4.23486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32381",2019-07-23 11:40:00,-3.33946,1140,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.4,-4.25943,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"32382",2019-07-23 11:41:00,-3.26338,1152,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.2,-4.31613,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32383",2019-07-23 11:42:00,-3.2889,1158,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.4,-4.34133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32384",2019-07-23 11:43:00,-2.95502,1161,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31,-4.33566,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32385",2019-07-23 11:44:00,-3.25319,1164,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.7,-4.3659,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32386",2019-07-23 11:45:00,-3.22065,1160,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.7,-4.32369,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32387",2019-07-23 11:46:00,-3.12609,1162,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31,-4.37535,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32388",2019-07-23 11:47:00,-3.16027,1160,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.8,-4.41063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32389",2019-07-23 11:48:00,-3.07774,1167,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32,-4.44276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32390",2019-07-23 11:49:00,-2.7299,1171,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.7,-4.5108,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32391",2019-07-23 11:50:00,-3.17741,1176,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.8,-4.52403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32392",2019-07-23 11:51:00,-3.06802,1180,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32,-4.53033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32393",2019-07-23 11:52:00,-3.01787,1187,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.3,-4.52466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32394",2019-07-23 11:53:00,-3.13407,1178,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.2,-4.51017,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32395",2019-07-23 11:54:00,-3.08888,1161,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.9,-4.42134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32396",2019-07-23 11:55:00,-3.04584,1159,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.5,-3.45429,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32397",2019-07-23 11:56:00,-2.7674,1179,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.4,-3.528,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32398",2019-07-23 11:57:00,-2.8282,1200,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.2,-3.57336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32399",2019-07-23 11:58:00,-2.88071,1195,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.3,-4.55175,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32400",2019-07-23 11:59:00,-3.06309,1190,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.4,-4.53033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32401",2019-07-23 12:00:00,-3.01735,1200,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.2,-4.55049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32402",2019-07-23 12:01:00,-2.99489,1199,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.4,-4.55742,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32403",2019-07-23 12:02:00,-3.05172,1200,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.6,-4.54419,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32404",2019-07-23 12:03:00,-2.84664,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.9,-4.55679,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32405",2019-07-23 12:04:00,-2.93674,1207,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.6,-4.58703,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32406",2019-07-23 12:05:00,-2.99268,1208,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.7,-4.60656,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32407",2019-07-23 12:06:00,-3.022,1211,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.4,-4.62357,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32408",2019-07-23 12:07:00,-3.04685,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.1,-4.64373,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32409",2019-07-23 12:08:00,-3.02959,1218,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.4,-4.64373,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32410",2019-07-23 12:09:00,-2.58385,1219,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.9,-4.65759,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32411",2019-07-23 12:10:00,-3.04805,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.7,-4.66893,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32412",2019-07-23 12:11:00,-2.99054,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.3,-4.6746,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32413",2019-07-23 12:12:00,-2.94738,1229,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.1,-4.67649,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32414",2019-07-23 12:13:00,-2.95565,1227,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31,-4.66956,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32415",2019-07-23 12:14:00,-2.96743,1229,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31,-4.6872,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32416",2019-07-23 12:15:00,-2.97628,1228,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.5,-4.65759,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32417",2019-07-23 12:16:00,-2.71133,1227,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.2,-4.65003,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32418",2019-07-23 12:17:00,-3.59868,1230,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.4,-4.66263,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32419",2019-07-23 12:18:00,-2.98328,1234,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.7,-4.65633,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32420",2019-07-23 12:19:00,-3.52824,1235,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.8,-4.64877,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32421",2019-07-23 12:20:00,-2.91047,1236,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.5,-4.62546,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32422",2019-07-23 12:21:00,-2.89387,1235,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.7,-4.62546,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32423",2019-07-23 12:22:00,-2.94362,1234,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.8,-4.61916,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32424",2019-07-23 12:23:00,-3.48596,1242,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.6,-4.66326,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32425",2019-07-23 12:24:00,-2.95577,1246,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32,-4.68783,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32426",2019-07-23 12:25:00,-2.93817,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.7,-4.69539,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32427",2019-07-23 12:26:00,-2.92893,1248,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33,-4.68783,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32428",2019-07-23 12:27:00,-2.90231,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33,-4.66956,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32429",2019-07-23 12:28:00,-2.89011,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33,-4.65003,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32430",2019-07-23 12:29:00,-3.035,1250,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.3,-4.59459,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32431",2019-07-23 12:30:00,-2.81072,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.5,-4.5675,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32432",2019-07-23 12:31:00,-2.91519,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.7,-4.54356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32433",2019-07-23 12:32:00,-2.86552,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.4,-4.53663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32434",2019-07-23 12:33:00,-2.92668,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.1,-4.49883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32435",2019-07-23 12:34:00,-2.62509,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,31.9,-4.50324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32436",2019-07-23 12:35:00,-2.84939,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32,-4.49253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32437",2019-07-23 12:36:00,-2.83915,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32,-4.63806,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32438",2019-07-23 12:37:00,-2.87549,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.1,-4.60656,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32439",2019-07-23 12:38:00,-2.86834,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.7,-4.59396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32440",2019-07-23 12:39:00,-2.62522,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.6,-4.60026,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32441",2019-07-23 12:40:00,-2.85856,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.6,-4.57065,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32442",2019-07-23 12:41:00,-2.86074,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33,-4.54797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32443",2019-07-23 12:42:00,-2.91778,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.3,-4.55553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32444",2019-07-23 12:43:00,-3.38299,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.4,-4.60593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32445",2019-07-23 12:44:00,-2.78252,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.1,-4.61853,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32446",2019-07-23 12:45:00,-2.95592,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.1,-4.66263,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32447",2019-07-23 12:46:00,-2.94459,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.2,-4.66893,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32448",2019-07-23 12:47:00,-2.9426,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.5,-4.66326,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32449",2019-07-23 12:48:00,-2.93599,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.6,-4.66263,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32450",2019-07-23 12:49:00,-2.60052,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.1,-4.6683,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32451",2019-07-23 12:50:00,-3.08368,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.1,-4.67523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32452",2019-07-23 12:51:00,-3.42965,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.2,-4.68783,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32453",2019-07-23 12:52:00,-2.49727,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.2,-4.6998,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32454",2019-07-23 12:53:00,-2.9563,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33,-4.69539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32455",2019-07-23 12:54:00,-3.093,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.3,-4.69476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32456",2019-07-23 12:55:00,-3.02362,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.2,-4.68594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32457",2019-07-23 12:56:00,-2.90264,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.5,-4.67523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32458",2019-07-23 12:57:00,-3.15219,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.9,-4.70106,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32459",2019-07-23 12:58:00,-3.11802,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33,-4.74516,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32460",2019-07-23 12:59:00,-3.1043,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.8,-4.73886,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32461",2019-07-23 13:00:00,-3.06234,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.9,-4.73256,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32462",2019-07-23 13:01:00,-2.97455,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,34,-4.72059,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32463",2019-07-23 13:02:00,-2.95441,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.9,-4.75083,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32464",2019-07-23 13:03:00,-3.37107,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.1,-4.77036,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32465",2019-07-23 13:04:00,-2.94975,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.7,-4.76469,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32466",2019-07-23 13:05:00,-2.97342,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.9,-4.77603,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32467",2019-07-23 13:06:00,-2.92202,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.7,-4.77036,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32468",2019-07-23 13:07:00,-2.95514,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.1,-4.78422,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32469",2019-07-23 13:08:00,-2.88283,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.6,-4.77036,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32470",2019-07-23 13:09:00,-2.88588,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,33.3,-4.78233,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32471",2019-07-23 13:10:00,-2.85157,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,32.3,-4.83273,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32472",2019-07-23 13:11:00,-2.87685,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,32.2,-4.82769,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32473",2019-07-23 13:12:00,-3.04061,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,32,-4.82139,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32474",2019-07-23 13:13:00,-2.8586,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.1,-4.82643,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32475",2019-07-23 13:14:00,-2.88001,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33,-4.85226,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32476",2019-07-23 13:15:00,-2.8334,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.5,-4.83336,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32477",2019-07-23 13:16:00,-3.11888,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,34,-4.83336,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32478",2019-07-23 13:17:00,-2.89643,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33.6,-4.86108,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32479",2019-07-23 13:18:00,-2.88628,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.9,-4.86549,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32480",2019-07-23 13:19:00,-2.91588,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,32.8,-4.85856,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32481",2019-07-23 13:20:00,-2.90607,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33,-4.88187,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32482",2019-07-23 13:21:00,-2.95575,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,27.5,33,-4.87053,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32483",2019-07-23 13:22:00,-2.96112,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,33.1,-3.4587,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32484",2019-07-23 13:23:00,-2.97338,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,32.6,-4.75776,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32485",2019-07-23 13:24:00,-3.02246,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,32.8,-4.89573,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32486",2019-07-23 13:25:00,-2.99139,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,33.1,-4.89573,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32487",2019-07-23 13:26:00,-2.96674,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,33.3,-4.88061,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32488",2019-07-23 13:27:00,-3.04145,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,33.1,-4.87746,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32489",2019-07-23 13:28:00,-3.02622,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,32.9,-4.91463,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
