"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"32490",2019-07-23 13:29:00,-2.69851,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,32.6,-4.94487,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32491",2019-07-23 13:30:00,-2.45628,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,32.9,-4.87683,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32492",2019-07-23 13:31:00,-1.83928,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,33,-4.8888,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32493",2019-07-23 13:32:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,33.1,-4.86045,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32494",2019-07-23 13:33:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,33.5,-4.85478,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32495",2019-07-23 13:34:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,34.1,-4.82013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32496",2019-07-23 13:35:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,34.5,-4.82769,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32497",2019-07-23 13:36:00,-0.683756,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,34.7,-4.81446,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32498",2019-07-23 13:37:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,33.9,-4.79556,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32499",2019-07-23 13:38:00,-1.30036,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,33.6,-4.79871,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32500",2019-07-23 13:39:00,-2.56379,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,33,-4.83588,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32501",2019-07-23 13:40:00,-3.36538,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,32.8,-4.85793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32502",2019-07-23 13:41:00,-3.77659,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,33.3,-4.88313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32503",2019-07-23 13:42:00,-4.40148,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,33.3,-4.93416,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32504",2019-07-23 13:43:00,-4.82081,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,33.7,-4.90833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32505",2019-07-23 13:44:00,-4.64434,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,34.7,-4.87998,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32506",2019-07-23 13:45:00,-4.45135,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,35.3,-4.83651,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32507",2019-07-23 13:46:00,-4.21417,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,26.5,27,28,35,-4.82076,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32508",2019-07-23 13:47:00,-3.87272,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.2,-4.81383,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32509",2019-07-23 13:48:00,-3.99608,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.4,-4.82076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32510",2019-07-23 13:49:00,-3.66714,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.4,-4.82013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32511",2019-07-23 13:50:00,-4.10471,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.9,-4.8447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32512",2019-07-23 13:51:00,-3.9291,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.5,-4.851,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32513",2019-07-23 13:52:00,-3.88746,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.5,-4.8447,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32514",2019-07-23 13:53:00,-3.37798,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.1,-4.86486,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32515",2019-07-23 13:54:00,-3.15882,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,32.9,-4.89006,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32516",2019-07-23 13:55:00,-3.01286,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.1,-4.88754,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32517",2019-07-23 13:56:00,-2.92755,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.5,-4.86171,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32518",2019-07-23 13:57:00,-2.82488,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33,-4.84029,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32519",2019-07-23 13:58:00,-2.75519,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,31.9,-4.87116,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32520",2019-07-23 13:59:00,-2.7255,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,31.8,-4.63176,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32521",2019-07-23 14:00:00,-2.70364,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,31.8,-4.85856,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32522",2019-07-23 14:01:00,-2.68166,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,32.3,-4.86423,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32523",2019-07-23 14:02:00,-2.89343,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,32.8,-4.7565,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32524",2019-07-23 14:03:00,-2.79299,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.3,-4.7943,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32525",2019-07-23 14:04:00,-2.65665,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.2,-4.62609,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32526",2019-07-23 14:05:00,-2.65847,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,32.5,-4.70106,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32527",2019-07-23 14:06:00,-2.65557,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,32.3,-4.8447,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32528",2019-07-23 14:07:00,-2.66089,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,32.6,-4.82013,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32529",2019-07-23 14:08:00,-2.67148,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,32.9,-4.77477,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32530",2019-07-23 14:09:00,-2.46263,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33,-4.70799,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32531",2019-07-23 14:10:00,-2.46329,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.1,-4.83084,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32532",2019-07-23 14:11:00,-2.73564,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34,-4.62861,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32533",2019-07-23 14:12:00,-2.21322,1242,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.9,-4.60026,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32534",2019-07-23 14:13:00,-2.60117,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.8,-4.72563,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32535",2019-07-23 14:14:00,-2.1277,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.7,-4.71177,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32536",2019-07-23 14:15:00,-2.65525,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.8,-4.75776,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32537",2019-07-23 14:16:00,-2.73079,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34,-4.7943,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32538",2019-07-23 14:17:00,-2.68708,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.1,-4.69413,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32539",2019-07-23 14:18:00,-2.43579,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.3,-4.69539,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32540",2019-07-23 14:19:00,-2.42755,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.5,-4.68846,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"32541",2019-07-23 14:20:00,-2.64317,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.5,-4.63554,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"32542",2019-07-23 14:21:00,-2.62064,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.2,-4.58703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32543",2019-07-23 14:22:00,-2.67722,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.3,-4.71303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32544",2019-07-23 14:23:00,-2.54787,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.5,-4.75272,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32545",2019-07-23 14:24:00,-2.62949,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.9,-4.7061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32546",2019-07-23 14:25:00,-2.62632,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.2,-4.52403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32547",2019-07-23 14:26:00,-2.79225,1239,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.6,-4.49127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32548",2019-07-23 14:27:00,-2.90436,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.9,-4.4856,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32549",2019-07-23 14:28:00,-2.97861,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33,-4.64499,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32550",2019-07-23 14:29:00,-3.53596,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.3,-4.70736,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32551",2019-07-23 14:30:00,-2.85156,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.5,-4.63869,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32552",2019-07-23 14:31:00,-2.60987,1248,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.4,-4.56876,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32553",2019-07-23 14:32:00,-2.45699,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33,-4.63806,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32554",2019-07-23 14:33:00,-2.24128,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.1,-4.75776,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32555",2019-07-23 14:34:00,-2.55048,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.5,-4.75146,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32556",2019-07-23 14:35:00,-3.18198,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.7,-4.76973,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32557",2019-07-23 14:36:00,-3.40871,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.9,-4.75398,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32558",2019-07-23 14:37:00,-4.4453,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.2,-4.72311,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32559",2019-07-23 14:38:00,-4.88842,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.4,-4.71429,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32560",2019-07-23 14:39:00,-4.71906,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.6,-4.71303,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32561",2019-07-23 14:40:00,-4.36008,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.8,-4.70043,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32562",2019-07-23 14:41:00,-4.02027,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.7,-4.69035,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32563",2019-07-23 14:42:00,-3.70707,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.6,-4.66011,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32564",2019-07-23 14:43:00,-3.55594,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.1,-4.66956,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32565",2019-07-23 14:44:00,-3.22592,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.3,-4.67019,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32566",2019-07-23 14:45:00,-3.24459,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.1,-4.65696,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32567",2019-07-23 14:46:00,-3.17407,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33,-4.65066,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"32568",2019-07-23 14:47:00,-3.06132,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,32.7,-4.66326,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32569",2019-07-23 14:48:00,-3.08323,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.3,-4.66452,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32570",2019-07-23 14:49:00,-3.35751,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.6,-4.65381,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32571",2019-07-23 14:50:00,-3.06291,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.5,-4.63176,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32572",2019-07-23 14:51:00,-2.87635,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.2,-4.61286,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32573",2019-07-23 14:52:00,-2.99049,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.1,-4.61223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32574",2019-07-23 14:53:00,-2.86338,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.4,-4.62798,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32575",2019-07-23 14:54:00,-2.73516,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.5,-4.6179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32576",2019-07-23 14:55:00,-2.91741,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.7,-4.61538,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32577",2019-07-23 14:56:00,-3.05822,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.7,-4.61853,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32578",2019-07-23 14:57:00,-3.28934,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.7,-4.65192,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32579",2019-07-23 14:58:00,-3.15169,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.6,-4.64373,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32580",2019-07-23 14:59:00,-3.11657,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.6,-4.61853,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32581",2019-07-23 15:00:00,-2.85915,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.7,-4.6431,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32582",2019-07-23 15:01:00,-2.62977,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.2,-4.62861,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32583",2019-07-23 15:02:00,-2.36672,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.1,-4.61916,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32584",2019-07-23 15:03:00,-1.78546,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.5,-4.57443,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32585",2019-07-23 15:04:00,-2.40517,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.7,-4.53159,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32586",2019-07-23 15:05:00,-2.76972,1245,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.5,-4.50513,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32587",2019-07-23 15:06:00,-3.22364,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.3,-4.52403,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32588",2019-07-23 15:07:00,-3.55509,1250,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.6,-1.26252,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32589",2019-07-23 15:08:00,-3.68095,1208,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.1,-4.26825,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32590",2019-07-23 15:09:00,-3.79496,1209,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.2,-4.29219,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32591",2019-07-23 15:10:00,-4.6812,1232,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.4,-4.4289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32592",2019-07-23 15:11:00,-4.12251,1232,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.6,-4.41693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32593",2019-07-23 15:12:00,-3.80512,1035,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.6,-4.37031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32594",2019-07-23 15:13:00,-3.49254,1163,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,35.1,-4.1706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32595",2019-07-23 15:14:00,-3.29303,1168,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.7,-4.19076,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32596",2019-07-23 15:15:00,-3.18895,1176,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.7,-4.2021,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32597",2019-07-23 15:16:00,-2.55206,1166,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.7,-4.18887,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"32598",2019-07-23 15:17:00,-3.19335,1184,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.7,-4.28463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32599",2019-07-23 15:18:00,-2.56925,1199,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.8,-4.2903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32600",2019-07-23 15:19:00,-2.6893,1199,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.2,-4.29156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32601",2019-07-23 15:20:00,-2.56093,1207,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.7,-1.28079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32602",2019-07-23 15:21:00,-2.66127,1196,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,35.3,-1.17243,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32603",2019-07-23 15:22:00,-2.45882,1208,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,35.6,-3.86379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32604",2019-07-23 15:23:00,-2.19042,1207,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,35.1,-4.32369,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32605",2019-07-23 15:24:00,-2.55729,1196,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,35.3,-4.29093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32606",2019-07-23 15:25:00,-2.51394,1212,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,35.5,-4.33503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32607",2019-07-23 15:26:00,-2.95243,1206,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,35.2,-4.32369,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32608",2019-07-23 15:27:00,-3.06707,1198,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,35.2,-4.21596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32609",2019-07-23 15:28:00,-3.24826,1177,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,35.7,-1.04643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32610",2019-07-23 15:29:00,-3.60389,1179,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,35,-2.87469,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32611",2019-07-23 15:30:00,-3.4646,1179,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.7,-4.18383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32612",2019-07-23 15:31:00,-4.04224,1147,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.5,-4.08366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32613",2019-07-23 15:32:00,-3.85915,1178,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.1,-4.20273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32614",2019-07-23 15:33:00,-3.6049,1191,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.2,-4.23738,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32615",2019-07-23 15:34:00,-3.27157,1184,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.1,-4.19265,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32616",2019-07-23 15:35:00,-2.93074,1143,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34,-4.0068,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32617",2019-07-23 15:36:00,-2.77097,1164,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.3,-4.15863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32618",2019-07-23 15:37:00,-3.07036,1166,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.7,-4.16619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32619",2019-07-23 15:38:00,-2.47251,1156,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.7,-4.12713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32620",2019-07-23 15:39:00,-2.32029,1134,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.5,-4.06476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32621",2019-07-23 15:40:00,-2.35528,1143,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.1,-4.10634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32622",2019-07-23 15:41:00,-2.56124,1151,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,34.4,-4.12839,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32623",2019-07-23 15:42:00,-2.77452,1149,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.9,-4.14099,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32624",2019-07-23 15:43:00,-3.06968,1152,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,26,28,27,27,28,33.7,-4.16619,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32625",2019-07-23 15:44:00,-3.36745,1155,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,27,27,28,34.1,-4.16808,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32626",2019-07-23 15:45:00,-4.21129,1159,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,34.2,-4.19517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32627",2019-07-23 15:46:00,-4.31211,1160,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,34.4,-4.19643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32628",2019-07-23 15:47:00,-4.39447,1158,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,33.9,-1.61973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32629",2019-07-23 15:48:00,-4.32823,1164,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,34.6,-1.64493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32630",2019-07-23 15:49:00,-3.4841,1160,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,34.8,-1.51263,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32631",2019-07-23 15:50:00,-3.25661,1157,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,34.4,-3.9312,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32632",2019-07-23 15:51:00,-2.65973,1158,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,33.6,-4.17186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32633",2019-07-23 15:52:00,-2.55184,1156,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,33.4,-4.17816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32634",2019-07-23 15:53:00,-2.37054,1151,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,33.6,-4.15296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32635",2019-07-23 15:54:00,-2.25711,1145,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,33.5,-0.81207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32636",2019-07-23 15:55:00,-2.38382,1140,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,33.7,-0.57393,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32637",2019-07-23 15:56:00,-2.64366,1134,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,33.8,-4.0572,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32638",2019-07-23 15:57:00,-3.13339,1134,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,34.3,-4.04586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32639",2019-07-23 15:58:00,-3.14106,1134,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,34.3,-4.02633,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32640",2019-07-23 15:59:00,-3.34132,1126,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,34.1,-4.03326,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32641",2019-07-23 16:00:00,-3.46932,1123,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,34.2,-3.55824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32642",2019-07-23 16:01:00,-3.59643,1120,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,34.3,-3.71763,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32643",2019-07-23 16:02:00,-3.68615,1121,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,34.4,-3.75606,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32644",2019-07-23 16:03:00,-4.31957,1112,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,34.7,-3.77559,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32645",2019-07-23 16:04:00,-3.45071,241,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,34.4,-3.78756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32646",2019-07-23 16:05:00,-3.23727,1108,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,34,-3.80583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32647",2019-07-23 16:06:00,-3.38565,1101,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,34.3,-3.79323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32648",2019-07-23 16:07:00,-3.56518,1096,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27.5,28,34.7,-3.77496,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32649",2019-07-23 16:08:00,-3.1834,1096,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27.5,28,34.8,-3.76866,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32650",2019-07-23 16:09:00,-3.246,1088,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27.5,28,35.1,-3.75543,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32651",2019-07-23 16:10:00,-2.84021,1074,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27.5,28,34.9,-3.7548,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32652",2019-07-23 16:11:00,-3.22298,1078,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34.5,-0.45423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32653",2019-07-23 16:12:00,-3.21008,1077,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34.6,-3.72456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32654",2019-07-23 16:13:00,-3.17384,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,35,-3.72456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32655",2019-07-23 16:14:00,-3.19259,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,35.1,-3.71133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32656",2019-07-23 16:15:00,-3.15394,1065,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,35.7,-3.68676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32657",2019-07-23 16:16:00,-3.18395,1065,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,35.5,-3.66849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32658",2019-07-23 16:17:00,-2.95754,1057,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,35.9,-3.64266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32659",2019-07-23 16:18:00,-3.19178,1050,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,36.4,-3.63888,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32660",2019-07-23 16:19:00,-3.19556,1044,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,35.9,-3.5973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32661",2019-07-23 16:20:00,-3.22912,1042,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,35.2,-3.57336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32662",2019-07-23 16:21:00,-3.20506,1044,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34.2,-3.56769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32663",2019-07-23 16:22:00,-3.19385,1041,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34.3,-3.57273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32664",2019-07-23 16:23:00,-3.1412,1040,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,33.8,-3.57651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32665",2019-07-23 16:24:00,-3.1229,1041,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34.2,-3.56769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32666",2019-07-23 16:25:00,-3.37711,1040,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34.2,-3.56517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32667",2019-07-23 16:26:00,-3.21959,1037,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34.1,-3.56013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32668",2019-07-23 16:27:00,-3.17823,1004,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34.4,-3.42216,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32669",2019-07-23 16:28:00,-3.25332,1019,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34.3,-3.49083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32670",2019-07-23 16:29:00,-3.11141,1004,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,33.9,-3.42909,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32671",2019-07-23 16:30:00,-3.41531,993,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,33.7,-3.3831,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32672",2019-07-23 16:31:00,-3.15365,1003,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34,-3.44673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32673",2019-07-23 16:32:00,-3.17059,1001,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34.5,-3.40326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32674",2019-07-23 16:33:00,-3.03495,980,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34.3,-3.36483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32675",2019-07-23 16:34:00,-3.1108,995,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34.5,-3.41523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32676",2019-07-23 16:35:00,-3.08931,1005,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34.6,-3.42783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32677",2019-07-23 16:36:00,-2.95249,1001,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34.9,-3.4209,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32678",2019-07-23 16:37:00,-3.64128,996,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,34.5,-3.402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32679",2019-07-23 16:38:00,-3.13716,996,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,33.8,-3.41649,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32680",2019-07-23 16:39:00,-3.12707,996,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28,33.9,-3.41523,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32681",2019-07-23 16:40:00,-3.15014,990,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,33.9,-3.3894,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32682",2019-07-23 16:41:00,-3.15638,984,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,33.9,-3.3768,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32683",2019-07-23 16:42:00,-3.20789,980,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,34,-3.36357,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32684",2019-07-23 16:43:00,-2.60826,975,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,34.4,-3.33396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32685",2019-07-23 16:44:00,-2.98074,971,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,34.4,-3.3264,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32686",2019-07-23 16:45:00,-3.49236,965,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,35,-3.30813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32687",2019-07-23 16:46:00,-2.44744,956,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,35.2,-3.2634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32688",2019-07-23 16:47:00,-3.18728,934,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,34.7,-3.20481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32689",2019-07-23 16:48:00,-3.17267,950,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,35,-3.24828,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32690",2019-07-23 16:49:00,-3.1959,947,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,34.5,-3.24702,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32691",2019-07-23 16:50:00,-3.49852,943,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,34.3,-3.22623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32692",2019-07-23 16:51:00,-3.23973,940,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,34.2,-3.21993,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32693",2019-07-23 16:52:00,-3.15497,933,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,34.2,-3.19158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32694",2019-07-23 16:53:00,-3.19586,929,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,34.3,-3.17646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32695",2019-07-23 16:54:00,-3.18824,925,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,33.9,-3.1626,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32696",2019-07-23 16:55:00,-3.26696,921,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,34.1,-3.13929,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32697",2019-07-23 16:56:00,-3.18115,922,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,34,-3.13299,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32698",2019-07-23 16:57:00,-3.18094,917,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,33.9,-3.13173,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32699",2019-07-23 16:58:00,-3.19862,903,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27.5,27.5,28.5,34.3,-3.07818,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32700",2019-07-23 16:59:00,-3.18513,900,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.2,-3.07566,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32701",2019-07-23 17:00:00,-3.21116,899,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.2,-3.05739,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32702",2019-07-23 17:01:00,-3.155,900,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.9,-3.08763,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32703",2019-07-23 17:02:00,-3.16673,895,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.7,-3.0744,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32704",2019-07-23 17:03:00,-3.11398,891,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.2,-3.04479,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32705",2019-07-23 17:04:00,-3.25126,886,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.3,-3.02589,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32706",2019-07-23 17:05:00,-3.18854,881,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.2,-3.01581,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32707",2019-07-23 17:06:00,-3.19852,879,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.3,-3.00006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32708",2019-07-23 17:07:00,-3.29807,875,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.6,-2.98683,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32709",2019-07-23 17:08:00,-3.49435,868,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.4,-2.97864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32710",2019-07-23 17:09:00,-3.32385,865,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.7,-2.94777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32711",2019-07-23 17:10:00,-2.82725,860,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,28.5,27.5,27.5,28.5,33.6,-2.92383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32712",2019-07-23 17:11:00,-3.2537,856,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,28.5,27.5,27.5,28.5,33.4,-2.90493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32713",2019-07-23 17:12:00,-2.85949,854,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,28.5,27.5,27.5,28.5,33.4,-2.91186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32714",2019-07-23 17:13:00,-3.29496,850,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,28.5,27.5,27.5,28.5,33.3,-2.86146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32715",2019-07-23 17:14:00,-3.35271,845,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,27.5,28,28.5,33.6,-2.89233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32716",2019-07-23 17:15:00,-3.32784,841,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,27.5,28,28.5,33.5,-2.86776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32717",2019-07-23 17:16:00,-3.37454,836,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,27.5,28,28.5,33.5,-2.8476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32718",2019-07-23 17:17:00,-3.42122,831,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,27.5,28,28.5,33.3,-2.80476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32719",2019-07-23 17:18:00,-3.43808,828,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,27.5,28,28.5,33.2,-2.77704,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32720",2019-07-23 17:19:00,-3.40223,822,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,27.5,28,28.5,33.3,-2.72349,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32721",2019-07-23 17:20:00,-3.40021,816,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,27.5,28,28.5,33.7,-2.68443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32722",2019-07-23 17:21:00,-3.4301,817,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,27.5,28,28.5,33.6,-2.7594,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32723",2019-07-23 17:22:00,-3.36766,813,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,27.5,28,28.5,33.3,-2.74113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32724",2019-07-23 17:23:00,-3.71155,804,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,27.5,28,28.5,33.7,-2.69766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32725",2019-07-23 17:24:00,-3.34782,750,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,27.5,28,28.5,34.1,-2.67246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32726",2019-07-23 17:25:00,-3.46184,409,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,27.5,28,28.5,34.1,-2.646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32727",2019-07-23 17:26:00,-3.36158,121,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,27.5,28,28.5,34.1,-2.59119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32728",2019-07-23 17:27:00,-3.41602,100,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,27.5,28,28.5,33.9,-2.55843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32729",2019-07-23 17:28:00,-3.41971,108,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,27.5,28,28.5,34,-2.44566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32730",2019-07-23 17:29:00,-3.40924,140,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,27.5,28,29,33.6,-2.51433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32731",2019-07-23 17:30:00,-3.05826,165,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,27.5,28,29,33.6,-2.48913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32732",2019-07-23 17:31:00,-3.64502,366,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.4,-2.45574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32733",2019-07-23 17:32:00,-3.32714,646,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,32.7,-2.42298,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32734",2019-07-23 17:33:00,-3.39362,530,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,32.3,-2.37636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32735",2019-07-23 17:34:00,-3.3417,423,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.2,-2.32596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32736",2019-07-23 17:35:00,-3.5484,457,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.4,-2.30454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32737",2019-07-23 17:36:00,-3.35109,573,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,34.4,-2.38833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32738",2019-07-23 17:37:00,-3.0825,485,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,34.8,-2.36439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32739",2019-07-23 17:38:00,-3.34548,508,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,35.2,-2.33226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32740",2019-07-23 17:39:00,-3.36253,656,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,35.6,-2.32596,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32741",2019-07-23 17:40:00,-3.73601,526,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,35.2,-2.30076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32742",2019-07-23 17:41:00,-3.36684,304,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,35.4,-2.28123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32743",2019-07-23 17:42:00,-3.38724,365,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,35.2,-2.26296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32744",2019-07-23 17:43:00,-3.38409,681,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,34.8,-2.25666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32745",2019-07-23 17:44:00,-3.51234,716,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.9,-2.24343,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32746",2019-07-23 17:45:00,-3.44393,710,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.4,-2.22264,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32747",2019-07-23 17:46:00,-3.43501,706,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.3,-2.20878,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32748",2019-07-23 17:47:00,-3.47688,697,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.3,-2.16531,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32749",2019-07-23 17:48:00,-3.45008,699,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.2,-2.17917,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32750",2019-07-23 17:49:00,-3.44259,695,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.1,-2.14137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32751",2019-07-23 17:50:00,-3.99168,691,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.5,-2.1042,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32752",2019-07-23 17:51:00,-3.48113,687,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.6,-2.12436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32753",2019-07-23 17:52:00,-3.40652,682,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.7,-2.09979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32754",2019-07-23 17:53:00,-3.45929,679,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.7,-2.1042,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32755",2019-07-23 17:54:00,-3.39621,676,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.7,-2.08026,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32756",2019-07-23 17:55:00,-3.2836,673,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.9,-2.06766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32757",2019-07-23 17:56:00,-3.37612,669,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.9,-2.05191,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32758",2019-07-23 17:57:00,-2.93767,662,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.8,-2.04246,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32759",2019-07-23 17:58:00,-3.36986,658,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,29,33.7,-2.01789,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32760",2019-07-23 17:59:00,-3.44285,655,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28.5,29,33.9,-2.00088,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32761",2019-07-23 18:00:00,-3.82438,649,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28.5,29,34.1,-1.98261,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32762",2019-07-23 18:01:00,-3.41295,644,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28.5,29,33.7,-1.95867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32763",2019-07-23 18:02:00,-3.41971,640,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28.5,29,33.7,-1.93851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32764",2019-07-23 18:03:00,-3.42269,636,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28.5,29,34.1,-1.91898,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32765",2019-07-23 18:04:00,-3.22814,628,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28.5,29,34.3,-1.89441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32766",2019-07-23 18:05:00,-3.47293,629,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28.5,29,34.2,-1.86921,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32767",2019-07-23 18:06:00,-3.46444,626,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28.5,29,33.9,-1.86795,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32768",2019-07-23 18:07:00,-3.52872,623,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28.5,29,34,-1.84968,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32769",2019-07-23 18:08:00,-3.63231,621,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28.5,29,33.7,-1.83771,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32770",2019-07-23 18:09:00,-3.58636,598,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28.5,29,33.8,-1.76589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32771",2019-07-23 18:10:00,-3.27022,596,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28.5,29,33.9,-1.75077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32772",2019-07-23 18:11:00,-3.73004,597,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29,34.1,-1.75329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32773",2019-07-23 18:12:00,-3.54764,598,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29,34,-1.73502,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32774",2019-07-23 18:13:00,-3.71871,589,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29,33.7,-1.72053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32775",2019-07-23 18:14:00,-3.63397,597,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29.5,34.1,-1.73502,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32776",2019-07-23 18:15:00,-3.57907,591,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29.5,34.4,-1.70982,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32777",2019-07-23 18:16:00,-3.63311,588,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,34.5,-1.68525,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32778",2019-07-23 18:17:00,-3.44297,583,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,34.7,-1.66194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32779",2019-07-23 18:18:00,-3.59513,578,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,35.1,-1.64556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32780",2019-07-23 18:19:00,-3.54085,563,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,34.8,-1.52586,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32781",2019-07-23 18:20:00,-3.56952,554,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,34.6,-1.5435,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32782",2019-07-23 18:21:00,-3.60394,567,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,34.8,-1.58193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32783",2019-07-23 18:22:00,-3.51355,564,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,35.2,-1.5624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32784",2019-07-23 18:23:00,-3.51407,561,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,34.4,-1.53972,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32785",2019-07-23 18:24:00,-3.63053,556,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,34.1,-1.51326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32786",2019-07-23 18:25:00,-3.58169,551,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,34,-1.49436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32787",2019-07-23 18:26:00,-3.58278,548,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,33.6,-1.4868,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32788",2019-07-23 18:27:00,-3.56383,545,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,33.5,-1.45656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32789",2019-07-23 18:28:00,-3.64122,542,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,33.5,-1.46223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32790",2019-07-23 18:29:00,-3.62687,540,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,33.6,-1.44396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32791",2019-07-23 18:30:00,-3.15883,533,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,33.5,-1.41876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32792",2019-07-23 18:31:00,-3.56928,525,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,33.7,-1.38411,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32793",2019-07-23 18:32:00,-3.84192,518,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28,28.5,29.5,33.9,-1.36143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32794",2019-07-23 18:33:00,-3.40901,526,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28.5,28.5,29.5,34.1,-1.36269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32795",2019-07-23 18:34:00,-3.63731,522,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28.5,28.5,29.5,34.2,-1.33686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32796",2019-07-23 18:35:00,-3.64152,517,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28.5,28.5,29.5,34.2,-1.32993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32797",2019-07-23 18:36:00,-3.62692,513,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28.5,28.5,29.5,33.9,-1.34316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32798",2019-07-23 18:37:00,-3.15815,508,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28.5,28.5,29.5,33.6,-1.32363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32799",2019-07-23 18:38:00,-3.62829,498,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28.5,28.5,29.5,33.8,-1.29528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32800",2019-07-23 18:39:00,-3.57966,489,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28.5,28.5,29.5,33.6,-1.2726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32801",2019-07-23 18:40:00,-3.21253,476,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28.5,28.5,29.5,33.5,-1.20456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32802",2019-07-23 18:41:00,-3.57956,462,0,25,22,22,19,26.5,22,19,0,0,26,26,27,29,28.5,28.5,29.5,33.8,-1.19133,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
