"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"32803",2019-07-23 18:42:00,-3.63114,491,0,25,22,22,19,26.5,22,19,0,0,26,26,27.5,29,28.5,28.5,29.5,33.8,-1.26126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32804",2019-07-23 18:43:00,-3.62085,482,0,25,22,22,19,26.5,22,19,0,0,26,26,27.5,29,28.5,28.5,29.5,33.5,-1.23543,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32805",2019-07-23 18:44:00,-3.60168,479,0,25,22,22,19,26.5,22,19,0,0,26,26,27.5,29,28.5,28.5,29.5,33.6,-1.21086,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32806",2019-07-23 18:45:00,-3.60483,473,0,25,22,22,19,26.5,22,19,0,0,26,26,27.5,29,28.5,28.5,29.5,33.5,-1.19196,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32807",2019-07-23 18:46:00,-3.74179,469,0,25,22,22,19,26.5,22,19,0,0,26,26,27.5,29,28.5,28.5,29.5,33.5,-1.16991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32808",2019-07-23 18:47:00,-3.72922,467,0,25,22,22,19,26.5,22,19,0,0,26,26,27.5,29,28.5,28.5,29.5,33.5,-1.1655,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32809",2019-07-23 18:48:00,-3.75827,463,0,25,22,22,19,26.5,22,19,0,0,26,26,27.5,29,28.5,29,29.5,33.7,-1.13526,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32810",2019-07-23 18:49:00,-3.72049,459,0,25,22,22,19,26.5,22,19,0,0,26,26,27.5,29,28.5,29,29.5,33.9,-1.12014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32811",2019-07-23 18:50:00,-3.97551,452,0,25,22,22,19,26.5,22,19,0,0,26,26,27.5,29,28.5,29,29.5,33.9,-1.09242,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32812",2019-07-23 18:51:00,-4.08697,441,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,29,29.5,33.9,-1.01556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32813",2019-07-23 18:52:00,-3.7048,434,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,29,29.5,33.5,-1.0269,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32814",2019-07-23 18:53:00,-3.69526,436,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,29,29.5,33.3,-1.008,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32815",2019-07-23 18:54:00,-3.69044,427,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,29,30,33.3,-0.88893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32816",2019-07-23 18:55:00,-3.60512,427,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,29,30,33.4,-0.945,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32817",2019-07-23 18:56:00,-3.68958,422,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,29,30,33.4,-0.95823,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32818",2019-07-23 18:57:00,-3.89826,419,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,29,30,33.3,-0.93933,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32819",2019-07-23 18:58:00,-3.71521,417,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,29,30,33.3,-0.92673,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32820",2019-07-23 18:59:00,-3.44936,414,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,29,30,33.3,-0.90846,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32821",2019-07-23 19:00:00,-3.73587,409,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,29,30,33.3,-0.88389,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32822",2019-07-23 19:01:00,-3.80285,406,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,29,30,33.3,-0.87633,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32823",2019-07-23 19:02:00,-3.82277,401,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,29,30,33.3,-0.83538,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32824",2019-07-23 19:03:00,-3.65636,397,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,29,30,33.3,-0.8064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32825",2019-07-23 19:04:00,-4.26372,393,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,29,30,33.3,-0.78876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32826",2019-07-23 19:05:00,-3.83622,388,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,29,30,33.3,-0.77112,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32827",2019-07-23 19:06:00,-3.82599,385,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,28.5,29,30,33.3,-0.76419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32828",2019-07-23 19:07:00,-3.80832,379,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,28.5,29,30,33.3,-0.75096,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32829",2019-07-23 19:08:00,-3.80223,374,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,28.5,29,30,33.3,-0.72576,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32830",2019-07-23 19:09:00,-3.814,371,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,28.5,29,30,33.3,-0.70875,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32831",2019-07-23 19:10:00,-3.97307,368,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,28.5,29,30,33.3,-0.68733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32832",2019-07-23 19:11:00,-3.70546,361,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,28.5,29,30,33.3,-0.65142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32833",2019-07-23 19:12:00,-4.04392,357,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,28.5,29,30,33.3,-0.64953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32834",2019-07-23 19:13:00,-3.78057,353,0.605,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,28.5,29,30,33.3,-0.05796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32835",2019-07-23 19:14:00,-3.70543,349,0.319,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,28.5,29,30,33.3,-0.37359,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32836",2019-07-23 19:15:00,-3.7186,345,1.022,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,28.5,29,30,33.3,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32837",2019-07-23 19:16:00,-3.73993,339,1.032,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,28.5,29,30,33.3,0.4788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32838",2019-07-23 19:17:00,-3.80069,336,1.02,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,28.5,29,30,33.4,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32839",2019-07-23 19:18:00,-3.99122,331,1.021,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,30,33.5,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32840",2019-07-23 19:19:00,-4.22887,326,0.962,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,30,33.5,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32841",2019-07-23 19:20:00,-4.28188,321,0.92,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,30,33.6,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32842",2019-07-23 19:21:00,-4.30523,319,0.631,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,30,33.6,0.15309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32843",2019-07-23 19:22:00,-4.0918,314,0.624,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,30,33.6,0.15057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32844",2019-07-23 19:23:00,-3.5595,308,0.624,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,30,33.6,0.21987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32845",2019-07-23 19:24:00,-3.87801,303,0.626,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.6,0.20034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32846",2019-07-23 19:25:00,-3.60922,298,0.621,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.6,0.2016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32847",2019-07-23 19:26:00,-4.02538,295,0.622,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.7,0.26964,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32848",2019-07-23 19:27:00,-3.92317,292,0.619,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.6,0.24003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32849",2019-07-23 19:28:00,-3.8214,288,0.621,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.6,0.25767,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32850",2019-07-23 19:29:00,-3.8486,283,0.621,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.6,0.27909,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32851",2019-07-23 19:30:00,-3.72586,278,0.617,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.8,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32852",2019-07-23 19:31:00,-3.79436,274,0.617,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.8,0.31437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32853",2019-07-23 19:32:00,-3.74745,271,0.617,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.8,0.34335,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32854",2019-07-23 19:33:00,-3.75533,268,0.617,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.8,0.3465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32855",2019-07-23 19:34:00,-3.76992,261,0.397,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.8,0.16128,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32856",2019-07-23 19:35:00,-3.72683,255,0.458,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.8,0.21294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32857",2019-07-23 19:36:00,-3.34306,241,0.591,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.8,0.38493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32858",2019-07-23 19:37:00,-3.75184,198,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.9,-0.07686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32859",2019-07-23 19:38:00,-3.79962,162,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.9,-0.07308,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32860",2019-07-23 19:39:00,-3.77588,116,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.9,-0.05733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32861",2019-07-23 19:40:00,-3.77512,90,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.8,-0.04473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32862",2019-07-23 19:41:00,-3.78125,87,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.6,-0.02646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32863",2019-07-23 19:42:00,-3.78296,126,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30,33.4,-0.01386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32864",2019-07-23 19:43:00,-3.50265,178,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,33.3,-0.000630001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32865",2019-07-23 19:44:00,-3.19957,203,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,33.3,0.01764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32866",2019-07-23 19:45:00,-4.20198,215,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,33.4,0.03654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32867",2019-07-23 19:46:00,-3.6173,216,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,33.5,0.04725,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32868",2019-07-23 19:47:00,-3.86852,213,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,33.5,0.05544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32869",2019-07-23 19:48:00,-3.8175,210,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,33.5,0.06741,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32870",2019-07-23 19:49:00,-3.91751,206,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,33.6,0.08694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32871",2019-07-23 19:50:00,-3.87533,203,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,33.6,0.10647,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32872",2019-07-23 19:51:00,-3.92504,198,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,33.7,0.15435,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32873",2019-07-23 19:52:00,-3.91282,195,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,33.7,0.12537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32874",2019-07-23 19:53:00,-3.96598,192,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,33.7,0.13104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32875",2019-07-23 19:54:00,-4.00579,187,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,33.8,0.15057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32876",2019-07-23 19:55:00,-4.03544,186,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,33.8,0.1638,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32877",2019-07-23 19:56:00,-3.88239,184,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,33.8,0.1701,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32878",2019-07-23 19:57:00,-4.16108,180,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,33.9,0.18207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32879",2019-07-23 19:58:00,-4.05865,176,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,34,0.20097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32880",2019-07-23 19:59:00,-4.09123,166,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,34.1,0.22491,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32881",2019-07-23 20:00:00,-4.08654,161,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,34.2,0.23562,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32882",2019-07-23 20:01:00,-4.0084,158,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,34.2,0.24759,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32883",2019-07-23 20:02:00,-4.00842,158,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,34.3,0.25137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32884",2019-07-23 20:03:00,-4.09573,160,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29.5,30.5,34.3,0.26334,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32885",2019-07-23 20:04:00,-4.14883,157,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,29.5,29,29.5,30.5,34.3,0.27027,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32886",2019-07-23 20:05:00,-4.25403,153,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,29.5,29,29.5,30.5,34.3,0.27027,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32887",2019-07-23 20:06:00,-3.79627,149,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,29.5,29,29.5,30.5,34.3,0.3213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32888",2019-07-23 20:07:00,-3.89658,146,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,29.5,29,29.5,30.5,34.3,0.30807,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32889",2019-07-23 20:08:00,-3.9293,144,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,29.5,29,29.5,30.5,34.3,0.32571,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32890",2019-07-23 20:09:00,-3.89553,141,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,29.5,29,29.5,30.5,34.3,0.33768,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32891",2019-07-23 20:10:00,-3.85099,137,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,29.5,29,29.5,30.5,34.3,0.34083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32892",2019-07-23 20:11:00,-3.93518,135,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,29.5,29,29.5,30.5,34.3,0.35091,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32893",2019-07-23 20:12:00,-3.93241,131,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,29.5,29,29.5,30.5,34.3,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32894",2019-07-23 20:13:00,-3.98116,129,0,25,22,22,19,26.5,22,19,0,0,26.5,27,28,29.5,29,29.5,30.5,34.3,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32895",2019-07-23 20:14:00,-3.95994,126,0,25,22,22,19,26.5,22,19,0,0,26.5,27,28,29.5,29,29.5,30.5,34.2,0.37989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32896",2019-07-23 20:15:00,-3.96979,123,0,25,22,22,19,26.5,22,19,0,0,26.5,27,28,29.5,29,29.5,30.5,34,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32897",2019-07-23 20:16:00,-3.3684,120,0,25,22,22,19,26.5,22,19,0,0,26.5,27,28,29.5,29.5,29.5,30.5,33.8,0.3906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32898",2019-07-23 20:17:00,-3.43804,116,0,25,22,22,19,26.5,22,19,0,0,26.5,27,28,29.5,29.5,29.5,30.5,33.6,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32899",2019-07-23 20:18:00,-3.8902,114,0,25,22,22,19,26.5,22,19,0,0,26.5,27,28,29.5,29.5,29.5,30.5,33.6,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32900",2019-07-23 20:19:00,-3.91463,112,0,25,22,22,19,26.5,22,19,0,0,26.5,27,28,29.5,29.5,29.5,30.5,33.6,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32901",2019-07-23 20:20:00,-3.97065,110,0,25,22,22,19,26.5,22,19,0,0,26.5,27,28,29.5,29.5,29.5,30.5,33.5,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32902",2019-07-23 20:21:00,-3.64712,107,0,25,22,22,19,26.5,22,19,0,0,26.5,27,28,29.5,29.5,29.5,30.5,33.5,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32903",2019-07-23 20:22:00,-3.92749,103,0,25,22,22,19,26.5,22,19,0,0,26.5,27,28,29.5,29.5,29.5,30.5,33.4,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32904",2019-07-23 20:23:00,-3.50533,100,0,25,22,22,19,26.5,22,19,0,0,26.5,27,28,29.5,29.5,29.5,30.5,33.3,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32905",2019-07-23 20:24:00,-3.96233,97,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,33.2,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32906",2019-07-23 20:25:00,-3.9584,95,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,33.2,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32907",2019-07-23 20:26:00,-3.98792,93,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,33.1,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32908",2019-07-23 20:27:00,-3.97483,91,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,33,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32909",2019-07-23 20:28:00,-3.99179,87,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,33,0.50085,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32910",2019-07-23 20:29:00,-3.93525,84,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,32.9,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32911",2019-07-23 20:30:00,-4.02504,82,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,32.8,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32912",2019-07-23 20:31:00,-3.91537,81,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,32.8,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32913",2019-07-23 20:32:00,-3.92343,79,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,32.7,0.53802,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32914",2019-07-23 20:33:00,-3.94103,76,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,32.7,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32915",2019-07-23 20:34:00,-3.86143,73,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,32.7,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32916",2019-07-23 20:35:00,-3.83216,70,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,32.7,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32917",2019-07-23 20:36:00,-3.66828,68,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,32.7,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32918",2019-07-23 20:37:00,-3.05926,64,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,32.6,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32919",2019-07-23 20:38:00,-3.40929,63,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,32.5,1.97631,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32920",2019-07-23 20:39:00,-3.58435,60,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,32.4,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32921",2019-07-23 20:40:00,-3.81815,57,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,32.3,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32922",2019-07-23 20:41:00,-3.86055,55,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,32.2,0.54306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32923",2019-07-23 20:42:00,-3.85168,52,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,32.1,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32924",2019-07-23 20:43:00,-4.14332,51,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,32,0.55818,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32925",2019-07-23 20:44:00,-3.9407,48,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,31.9,0.57015,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32926",2019-07-23 20:45:00,-3.89117,47,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,31.8,0.57645,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32927",2019-07-23 20:46:00,-3.93699,45,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,31.7,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32928",2019-07-23 20:47:00,-3.86822,43,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,31.7,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32929",2019-07-23 20:48:00,-3.91825,42,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,31.6,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32930",2019-07-23 20:49:00,-4.12624,39,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,31.6,0.58842,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32931",2019-07-23 20:50:00,-3.84915,37,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,31.5,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32932",2019-07-23 20:51:00,-4.05057,34,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30.5,31.5,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32933",2019-07-23 20:52:00,-3.75547,32,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,31.4,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32934",2019-07-23 20:53:00,-3.74543,30,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,31.3,0.58338,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32935",2019-07-23 20:54:00,-3.85137,30,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,31.2,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32936",2019-07-23 20:55:00,-3.74733,29,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,31.1,0.58968,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32937",2019-07-23 20:56:00,-4.2307,27,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,31,1.30347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32938",2019-07-23 20:57:00,-3.70091,25,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,30.9,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32939",2019-07-23 20:58:00,-3.36063,22,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,30.7,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32940",2019-07-23 20:59:00,-3.18018,20,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,30.7,0.56511,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32941",2019-07-23 21:00:00,-3.80439,17,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,30.7,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32942",2019-07-23 21:01:00,-3.76319,17,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,30.6,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32943",2019-07-23 21:02:00,-3.75416,16,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,30.5,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32944",2019-07-23 21:03:00,-3.0052,16,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,30.3,0.58149,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32945",2019-07-23 21:04:00,-3.75169,14,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,30.1,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32946",2019-07-23 21:05:00,-3.73742,16,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,29.8,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32947",2019-07-23 21:06:00,-3.75304,15,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,29.6,0.59661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32948",2019-07-23 21:07:00,-3.4173,14,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30.5,29.4,0.5796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32949",2019-07-23 21:08:00,-3.79393,13,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,29,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32950",2019-07-23 21:09:00,-3.81748,12,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.9,0.60039,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32951",2019-07-23 21:10:00,-3.74963,12,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,29,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32952",2019-07-23 21:11:00,-3.78677,11,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,29,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32953",2019-07-23 21:12:00,-3.71354,11,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,29.1,0.58212,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32954",2019-07-23 21:13:00,-3.81667,10,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,29,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32955",2019-07-23 21:14:00,-3.78177,11,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.9,0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32956",2019-07-23 21:15:00,-3.88304,9,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.7,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32957",2019-07-23 21:16:00,-3.82421,9,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.4,0.59409,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32958",2019-07-23 21:17:00,-3.78949,10,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.4,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32959",2019-07-23 21:18:00,-3.83602,8,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.3,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32960",2019-07-23 21:19:00,-3.78457,8,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.3,0.59598,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32961",2019-07-23 21:20:00,-3.80131,9,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.5,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32962",2019-07-23 21:21:00,-3.80293,8,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.7,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32963",2019-07-23 21:22:00,-3.83787,8,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.7,0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32964",2019-07-23 21:23:00,-3.72916,7,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.9,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32965",2019-07-23 21:24:00,-3.58104,7,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.8,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32966",2019-07-23 21:25:00,-3.71667,6,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.3,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32967",2019-07-23 21:26:00,-3.76971,5,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.3,0.61929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32968",2019-07-23 21:27:00,-3.48889,4,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.5,0.62118,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32969",2019-07-23 21:28:00,-3.7116,5,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29.5,30,28.5,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32970",2019-07-23 21:29:00,-3.26149,5,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.5,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32971",2019-07-23 21:30:00,-3.79949,6,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,29,29.5,29,30,28.6,0.62811,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32972",2019-07-23 21:31:00,-3.67913,7,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,29,29.5,29,30,28.5,0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32973",2019-07-23 21:32:00,-3.68995,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,28.5,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32974",2019-07-23 21:33:00,-3.60622,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,28.3,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32975",2019-07-23 21:34:00,-3.60417,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,28.3,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32976",2019-07-23 21:35:00,-3.58285,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,28.2,0.63441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32977",2019-07-23 21:36:00,-3.24195,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,28.2,0.62496,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32978",2019-07-23 21:37:00,-3.56335,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,28.1,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32979",2019-07-23 21:38:00,-3.4928,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,28.2,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32980",2019-07-23 21:39:00,-3.48722,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,28.1,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32981",2019-07-23 21:40:00,-3.88729,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,28,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32982",2019-07-23 21:41:00,-3.33923,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,28,0.62181,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32983",2019-07-23 21:42:00,-3.23735,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27.7,0.6237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32984",2019-07-23 21:43:00,-3.17034,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27.6,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32985",2019-07-23 21:44:00,-3.12987,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27.6,0.59283,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32986",2019-07-23 21:45:00,-3.18888,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27.5,0.5922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32987",2019-07-23 21:46:00,-3.03708,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27.4,0.5985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32988",2019-07-23 21:47:00,-2.97884,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27.3,0.60228,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32989",2019-07-23 21:48:00,-2.85424,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27.3,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32990",2019-07-23 21:49:00,-2.93105,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27.1,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32991",2019-07-23 21:50:00,-2.63327,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27.1,0.5922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32992",2019-07-23 21:51:00,-2.49691,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32993",2019-07-23 21:52:00,-2.36029,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27,0.60102,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32994",2019-07-23 21:53:00,-2.22511,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32995",2019-07-23 21:54:00,-2.11611,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27.2,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32996",2019-07-23 21:55:00,-1.82494,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27.1,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32997",2019-07-23 21:56:00,-1.37721,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27.2,0.59976,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32998",2019-07-23 21:57:00,-1.96646,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27.2,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"32999",2019-07-23 21:58:00,-2.09935,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29.5,29,30,27.3,0.5922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33000",2019-07-23 21:59:00,-2.34637,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29,29,30,27.3,0.5922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33001",2019-07-23 22:00:00,-2.54221,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29,29,30,27.3,0.48321,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33002",2019-07-23 22:01:00,-3.10386,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,30,27.3,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33003",2019-07-23 22:02:00,-3.91732,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,30,27.3,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33004",2019-07-23 22:03:00,-4.3461,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,30,27.1,0.47691,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33005",2019-07-23 22:04:00,-4.39398,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,30,27,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33006",2019-07-23 22:05:00,-4.94266,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,30,27,0.48951,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33007",2019-07-23 22:06:00,-4.91339,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,30,26.8,0.48006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33008",2019-07-23 22:07:00,-4.92294,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,30,26.7,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33009",2019-07-23 22:08:00,-4.96824,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,30,26.6,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33010",2019-07-23 22:09:00,-5.36666,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,30,26.7,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33011",2019-07-23 22:10:00,-4.73764,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,30,26.7,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33012",2019-07-23 22:11:00,-4.50283,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.6,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33013",2019-07-23 22:12:00,-4.42102,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.7,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33014",2019-07-23 22:13:00,-4.22756,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.7,0.45234,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33015",2019-07-23 22:14:00,-4.13689,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.6,0.45864,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33016",2019-07-23 22:15:00,-4.1182,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.8,0.45864,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33017",2019-07-23 22:16:00,-4.13128,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.8,0.45234,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33018",2019-07-23 22:17:00,-3.7814,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.8,0.45234,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33019",2019-07-23 22:18:00,-3.81521,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.7,0.45234,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33020",2019-07-23 22:19:00,-3.83263,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.6,0.43407,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33021",2019-07-23 22:20:00,-3.68326,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.5,0.43659,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33022",2019-07-23 22:21:00,-3.54635,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.4,0.43407,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33023",2019-07-23 22:22:00,-3.20285,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.4,0.43911,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33024",2019-07-23 22:23:00,-3.3994,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.4,0.43344,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33025",2019-07-23 22:24:00,-3.33177,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.3,0.43344,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33026",2019-07-23 22:25:00,-3.31271,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.3,0.42903,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33027",2019-07-23 22:26:00,-3.31009,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.2,0.43344,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33028",2019-07-23 22:27:00,-3.04584,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,29,29.5,26.1,0.42777,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33029",2019-07-23 22:28:00,-3.1901,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28,29,29,29.5,26,0.43281,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33030",2019-07-23 22:29:00,-3.40281,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28,29,29,29.5,26.1,0.43281,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33031",2019-07-23 22:30:00,-3.17064,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28,29,29,29.5,26.1,0.43407,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33032",2019-07-23 22:31:00,-3.11407,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28,29,29,29.5,26.1,0.43407,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33033",2019-07-23 22:32:00,-2.92205,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,26.1,0.43407,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33034",2019-07-23 22:33:00,-2.80143,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,26.1,0.42777,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33035",2019-07-23 22:34:00,-2.61394,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,26.1,0.43218,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33036",2019-07-23 22:35:00,-2.57503,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,26,0.45423,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33037",2019-07-23 22:36:00,-2.37572,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,25.8,0.4536,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33038",2019-07-23 22:37:00,-2.61316,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28,29,28.5,29.5,25.8,0.47124,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33039",2019-07-23 22:38:00,-2.67046,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28,29,28.5,29.5,25.6,0.47124,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33040",2019-07-23 22:39:00,-2.72981,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28,29,28.5,29.5,25.5,0.47187,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33041",2019-07-23 22:40:00,-2.84434,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28,29,28.5,29.5,25.4,0.47754,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33042",2019-07-23 22:41:00,-2.93576,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28,29,28.5,29.5,25.4,0.47817,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33043",2019-07-23 22:42:00,-2.99252,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28,29,28.5,29.5,25.4,0.47187,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33044",2019-07-23 22:43:00,-3.33051,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28,29,28.5,29.5,25.5,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33045",2019-07-23 22:44:00,-3.34475,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28,29,28.5,29.5,25.5,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33046",2019-07-23 22:45:00,-3.55026,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28,29,28.5,29.5,25.5,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33047",2019-07-23 22:46:00,-3.70274,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28,29,28.5,29.5,25.5,0.4977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33048",2019-07-23 22:47:00,-3.9418,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28,29,28.5,29.5,25.4,0.50211,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33049",2019-07-23 22:48:00,-4.27979,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28,29,28.5,29.5,25.5,0.4914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33050",2019-07-23 22:49:00,-4.63971,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28,29,28.5,29.5,25.4,0.4977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33051",2019-07-23 22:50:00,-4.31668,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28,29,28.5,29.5,25.4,0.4914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33052",2019-07-23 22:51:00,-4.32889,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28,29,28.5,29.5,25.3,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33053",2019-07-23 22:52:00,-4.2564,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,25.2,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33054",2019-07-23 22:53:00,-4.05959,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,25.2,0.50211,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33055",2019-07-23 22:54:00,-3.95761,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,25.2,0.50148,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33056",2019-07-23 22:55:00,-3.82775,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,25.2,1.91709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33057",2019-07-23 22:56:00,-3.81441,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,25.3,0.49518,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33058",2019-07-23 22:57:00,-3.76738,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,25.3,0.49329,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33059",2019-07-23 22:58:00,-3.7022,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,25.3,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33060",2019-07-23 22:59:00,-3.6628,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,25.4,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33061",2019-07-23 23:00:00,-3.68653,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,25.4,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33062",2019-07-23 23:01:00,-3.5865,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,25.3,0.49392,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33063",2019-07-23 23:02:00,-3.27457,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,25.2,0.48951,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33064",2019-07-23 23:03:00,-3.70598,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,25.3,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33065",2019-07-23 23:04:00,-3.48547,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,25.2,0.50211,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33066",2019-07-23 23:05:00,-3.40388,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,25.1,0.48321,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33067",2019-07-23 23:06:00,-3.37371,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,24.9,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33068",2019-07-23 23:07:00,-3.40262,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,24.7,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33069",2019-07-23 23:08:00,-3.46918,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,24.6,0.49518,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33070",2019-07-23 23:09:00,-3.44347,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,24.6,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33071",2019-07-23 23:10:00,-3.33528,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28.5,29.5,24.6,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33072",2019-07-23 23:11:00,-3.41053,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29.5,24.6,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33073",2019-07-23 23:12:00,-3.46893,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29.5,24.6,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33074",2019-07-23 23:13:00,-3.49047,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29.5,24.6,0.49581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33075",2019-07-23 23:14:00,-2.772,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29.5,24.6,0.49518,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33076",2019-07-23 23:15:00,-3.51917,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29.5,24.6,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33077",2019-07-23 23:16:00,-3.52488,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29.5,24.6,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33078",2019-07-23 23:17:00,-3.53448,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29.5,24.6,0.48762,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33079",2019-07-23 23:18:00,-3.32487,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29.5,24.5,0.49203,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33080",2019-07-23 23:19:00,-3.57761,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29,24.6,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33081",2019-07-23 23:20:00,-3.46248,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29,24.5,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33082",2019-07-23 23:21:00,-3.54228,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29,24.6,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33083",2019-07-23 23:22:00,-3.41084,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29,24.6,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33084",2019-07-23 23:23:00,-3.4658,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29,24.5,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33085",2019-07-23 23:24:00,-3.44546,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29,24.4,0.60606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33086",2019-07-23 23:25:00,-3.45584,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29,24.4,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33087",2019-07-23 23:26:00,-3.49745,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29,24.4,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33088",2019-07-23 23:27:00,-3.50472,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29,24.3,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33089",2019-07-23 23:28:00,-3.4883,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,28.5,28.5,29,24.3,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33090",2019-07-23 23:29:00,-3.51263,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,28.5,28.5,29,24.2,0.44793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33091",2019-07-23 23:30:00,-3.52661,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,28.5,28.5,29,24.3,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33092",2019-07-23 23:31:00,-3.70323,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,28.5,28.5,29,24.3,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33093",2019-07-23 23:32:00,-3.80853,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,28.5,28.5,29,24.3,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33094",2019-07-23 23:33:00,-3.53097,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,28.5,28.5,29,24.3,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33095",2019-07-23 23:34:00,-3.51895,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,28.5,28.5,29,24.3,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33096",2019-07-23 23:35:00,-3.51623,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,28.5,28.5,29,24.2,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33097",2019-07-23 23:36:00,-3.16289,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,28.5,28.5,29,24.1,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33098",2019-07-23 23:37:00,-3.55465,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,28.5,28.5,29,24,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33099",2019-07-23 23:38:00,-3.55728,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,28.5,28.5,29,24,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33100",2019-07-23 23:39:00,-3.55424,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28.5,29,24,0.441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33101",2019-07-23 23:40:00,-3.53133,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,24.1,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33102",2019-07-23 23:41:00,-3.53498,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,24.2,0.44982,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33103",2019-07-23 23:42:00,-3.09153,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,24.1,0.441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33104",2019-07-23 23:43:00,-3.63791,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,24,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33105",2019-07-23 23:44:00,-3.27991,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,24.1,0.44352,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33106",2019-07-23 23:45:00,-3.49263,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,24.1,0.4473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33107",2019-07-23 23:46:00,-3.48437,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,24,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33108",2019-07-23 23:47:00,-3.55833,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,24,0.47691,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33109",2019-07-23 23:48:00,-3.44758,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,23.9,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33110",2019-07-23 23:49:00,-3.74848,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,23.8,0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33111",2019-07-23 23:50:00,-3.4364,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,23.7,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33112",2019-07-23 23:51:00,-3.50696,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,23.8,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33113",2019-07-23 23:52:00,-3.4832,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,23.9,0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33114",2019-07-23 23:53:00,-3.51249,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,23.9,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
