"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"33115",2019-07-23 23:54:00,-3.41506,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,24,0.48258,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33116",2019-07-23 23:55:00,-3.34983,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,24,0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33117",2019-07-23 23:56:00,-3.03219,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,24,0.48762,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33118",2019-07-23 23:57:00,-3.38687,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,23.9,0.48321,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33119",2019-07-23 23:58:00,-3.42024,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,24,0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33120",2019-07-23 23:59:00,-3.36387,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,24,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33121",2019-07-24 00:00:00,-3.43204,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,23.9,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33122",2019-07-24 00:01:00,-3.40755,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,23.9,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33123",2019-07-24 00:02:00,-3.6524,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,23.8,0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33124",2019-07-24 00:03:00,-3.27934,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28.5,28,29,23.6,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33125",2019-07-24 00:04:00,-3.24202,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,28,28,29,23.5,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33126",2019-07-24 00:05:00,-3.34914,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,23.4,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33127",2019-07-24 00:06:00,-3.34959,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,23.4,0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33128",2019-07-24 00:07:00,-3.43365,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,23.4,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33129",2019-07-24 00:08:00,-3.27862,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,23.5,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33130",2019-07-24 00:09:00,-3.20714,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,23.4,0.48888,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33131",2019-07-24 00:10:00,-3.28474,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,23.4,0.4788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33132",2019-07-24 00:11:00,-3.26621,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,23.4,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33133",2019-07-24 00:12:00,-3.30176,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,23.4,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33134",2019-07-24 00:13:00,-3.28462,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,23.2,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33135",2019-07-24 00:14:00,-3.26839,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,23.2,0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33136",2019-07-24 00:15:00,-3.62163,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,23.1,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33137",2019-07-24 00:16:00,-2.66461,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.9,0.50841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33138",2019-07-24 00:17:00,-3.27429,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.8,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33139",2019-07-24 00:18:00,-3.25893,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.8,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33140",2019-07-24 00:19:00,-3.25252,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.7,0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33141",2019-07-24 00:20:00,-3.26046,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.6,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33142",2019-07-24 00:21:00,-3.26263,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.6,0.49455,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33143",2019-07-24 00:22:00,-2.9697,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.5,0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33144",2019-07-24 00:23:00,-3.43889,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.5,0.4788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33145",2019-07-24 00:24:00,-3.31212,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.5,1.94481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33146",2019-07-24 00:25:00,-3.7578,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.5,0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33147",2019-07-24 00:26:00,-3.2557,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.5,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33148",2019-07-24 00:27:00,-3.42251,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.5,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33149",2019-07-24 00:28:00,-3.27327,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.5,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33150",2019-07-24 00:29:00,-3.24657,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.5,0.50778,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33151",2019-07-24 00:30:00,-3.30838,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.5,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33152",2019-07-24 00:31:00,-3.27291,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.4,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33153",2019-07-24 00:32:00,-3.33879,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.5,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33154",2019-07-24 00:33:00,-3.27921,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.5,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33155",2019-07-24 00:34:00,-3.27725,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,29,22.6,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33156",2019-07-24 00:35:00,-2.90972,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.6,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33157",2019-07-24 00:36:00,-3.12194,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.7,0.49581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33158",2019-07-24 00:37:00,-3.38773,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.6,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33159",2019-07-24 00:38:00,-3.42603,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.6,0.58779,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33160",2019-07-24 00:39:00,-3.33368,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.6,0.47565,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33161",2019-07-24 00:40:00,-3.34899,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.6,0.46935,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33162",2019-07-24 00:41:00,-3.35721,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.7,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33163",2019-07-24 00:42:00,-3.31603,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.6,0.4725,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33164",2019-07-24 00:43:00,-3.49177,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.7,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33165",2019-07-24 00:44:00,-3.35299,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.7,0.68544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33166",2019-07-24 00:45:00,-3.02439,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.7,2.0727,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33167",2019-07-24 00:46:00,-3.39333,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.7,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33168",2019-07-24 00:47:00,-3.32902,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.8,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33169",2019-07-24 00:48:00,-3.32614,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.8,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33170",2019-07-24 00:49:00,-3.67011,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.7,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33171",2019-07-24 00:50:00,-3.31674,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.7,0.51975,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33172",2019-07-24 00:51:00,-3.33145,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.6,0.5166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33173",2019-07-24 00:52:00,-3.28433,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,28,28,28.5,22.4,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33174",2019-07-24 00:53:00,-3.27607,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,27.5,28,28.5,22.3,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33175",2019-07-24 00:54:00,-3.28922,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,27.5,28,28.5,22.2,0.53487,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33176",2019-07-24 00:55:00,-3.62513,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,27.5,28,28.5,22.1,0.54432,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33177",2019-07-24 00:56:00,-3.19082,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,27.5,28,28.5,22,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33178",2019-07-24 00:57:00,-3.74094,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,27.5,28,28.5,22.1,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33179",2019-07-24 00:58:00,-3.34557,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,27.5,28,28.5,22.1,0.5229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33180",2019-07-24 00:59:00,-3.24972,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,27.5,28,28.5,22.1,0.51912,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33181",2019-07-24 01:00:00,-3.27948,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,27.5,28,28.5,22.1,0.51723,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33182",2019-07-24 01:01:00,-3.20969,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,27.5,28,28.5,22.1,0.5103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33183",2019-07-24 01:02:00,-3.19974,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,27.5,28,28.5,22.2,0.5103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33184",2019-07-24 01:03:00,-3.19722,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,27.5,28,28.5,22.2,0.51534,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33185",2019-07-24 01:04:00,-3.18606,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,27.5,28,28.5,22.3,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33186",2019-07-24 01:05:00,-3.17563,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,27.5,28,28.5,22.2,0.52164,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33187",2019-07-24 01:06:00,-3.19361,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,27.5,28,28.5,22.2,0.51093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33188",2019-07-24 01:07:00,-3.17379,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,27.5,28,28.5,22.3,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33189",2019-07-24 01:08:00,-2.98481,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27.5,27.5,28,28.5,22.2,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33190",2019-07-24 01:09:00,-2.9375,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,28,28.5,22.3,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33191",2019-07-24 01:10:00,-3.17495,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,28,28.5,22.3,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33192",2019-07-24 01:11:00,-3.48689,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,28,28.5,22.3,0.50841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33193",2019-07-24 01:12:00,-3.56163,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,28,28.5,22.3,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33194",2019-07-24 01:13:00,-3.56807,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.4,0.50211,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33195",2019-07-24 01:14:00,-3.565,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.4,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33196",2019-07-24 01:15:00,-3.64243,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.4,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33197",2019-07-24 01:16:00,-3.41281,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.3,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33198",2019-07-24 01:17:00,-2.99013,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.3,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33199",2019-07-24 01:18:00,-3.26608,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.3,0.49896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33200",2019-07-24 01:19:00,-3.20555,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.3,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33201",2019-07-24 01:20:00,-3.17194,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.3,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33202",2019-07-24 01:21:00,-3.14853,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.3,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33203",2019-07-24 01:22:00,-3.12418,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.3,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33204",2019-07-24 01:23:00,-3.20715,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.3,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33205",2019-07-24 01:24:00,-3.1171,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.3,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33206",2019-07-24 01:25:00,-3.14319,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.2,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33207",2019-07-24 01:26:00,-3.10494,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.2,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33208",2019-07-24 01:27:00,-3.12143,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.2,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33209",2019-07-24 01:28:00,-3.62987,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.2,0.48069,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33210",2019-07-24 01:29:00,-3.07024,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.3,0.48699,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33211",2019-07-24 01:30:00,-3.3001,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,27.5,27.5,28.5,22.2,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33212",2019-07-24 01:31:00,-3.12771,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27.5,27.5,28.5,22.1,0.46683,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33213",2019-07-24 01:32:00,-3.1415,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27.5,27.5,28.5,22.1,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33214",2019-07-24 01:33:00,-3.14133,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27.5,27.5,28.5,22.1,0.46809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33215",2019-07-24 01:34:00,-3.17272,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27.5,27.5,28.5,21.9,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33216",2019-07-24 01:35:00,-3.12897,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27.5,27.5,28.5,22,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33217",2019-07-24 01:36:00,-3.13441,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27.5,27.5,28.5,21.9,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33218",2019-07-24 01:37:00,-3.15293,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27.5,27.5,28.5,21.9,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33219",2019-07-24 01:38:00,-3.14893,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27.5,27.5,28.5,21.9,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33220",2019-07-24 01:39:00,-3.16295,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27.5,27.5,28.5,21.9,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33221",2019-07-24 01:40:00,-3.11537,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27.5,27.5,28.5,21.8,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33222",2019-07-24 01:41:00,-3.27436,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27.5,27.5,28.5,21.7,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33223",2019-07-24 01:42:00,-2.91151,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28.5,21.7,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33224",2019-07-24 01:43:00,-3.08086,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28.5,21.7,0.44919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33225",2019-07-24 01:44:00,-3.13078,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28.5,21.7,0.44541,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33226",2019-07-24 01:45:00,-3.1141,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28.5,21.7,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33227",2019-07-24 01:46:00,-3.08683,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28.5,21.7,0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33228",2019-07-24 01:47:00,-3.16207,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28.5,21.6,0.44541,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33229",2019-07-24 01:48:00,-3.02833,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28.5,21.6,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33230",2019-07-24 01:49:00,-2.99862,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28.5,21.5,0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33231",2019-07-24 01:50:00,-3.28216,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28.5,21.5,0.44541,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33232",2019-07-24 01:51:00,-3.17451,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.5,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33233",2019-07-24 01:52:00,-3.1305,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.5,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33234",2019-07-24 01:53:00,-3.1275,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.4,0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33235",2019-07-24 01:54:00,-3.15728,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.4,0.4347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33236",2019-07-24 01:55:00,-2.84799,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.4,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33237",2019-07-24 01:56:00,-3.19607,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.5,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33238",2019-07-24 01:57:00,-3.11402,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.5,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33239",2019-07-24 01:58:00,-3.16574,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.6,0.4347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33240",2019-07-24 01:59:00,-3.19545,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.6,0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33241",2019-07-24 02:00:00,-3.19377,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.6,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33242",2019-07-24 02:01:00,-3.88213,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.7,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33243",2019-07-24 02:02:00,-2.8262,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.5,0.45801,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33244",2019-07-24 02:03:00,-3.16766,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.6,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33245",2019-07-24 02:04:00,-3.18836,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.7,0.4599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33246",2019-07-24 02:05:00,-3.18539,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.7,0.4599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33247",2019-07-24 02:06:00,-3.03045,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.7,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33248",2019-07-24 02:07:00,-3.15593,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.6,0.4599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33249",2019-07-24 02:08:00,-3.0301,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.5,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33250",2019-07-24 02:09:00,-3.16696,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.5,0.4662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"33251",2019-07-24 02:10:00,-3.11765,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.5,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"33252",2019-07-24 02:11:00,-3.14392,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.5,0.47187,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"33253",2019-07-24 02:12:00,-3.11303,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.5,0.46872,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"33254",2019-07-24 02:13:00,-3.15647,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.5,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"33255",2019-07-24 02:14:00,-2.96148,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.5,0.4662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"33256",2019-07-24 02:15:00,-2.71645,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.5,0.46872,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"33257",2019-07-24 02:16:00,-3.23067,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.4,0.4662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"33258",2019-07-24 02:17:00,-3.28687,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.4,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"33259",2019-07-24 02:18:00,-3.35331,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.5,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"33260",2019-07-24 02:19:00,-3.37456,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,27,27,27.5,28,21.5,0.47817,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33261",2019-07-24 02:20:00,-3.38049,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,27,27.5,28,21.5,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33262",2019-07-24 02:21:00,-3.86874,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,27,27.5,28,21.4,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33263",2019-07-24 02:22:00,-3.30503,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,27,27.5,28,21.5,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33264",2019-07-24 02:23:00,-3.25957,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,27,27.5,28,21.5,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33265",2019-07-24 02:24:00,-3.05042,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,27,27.5,28,21.4,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33266",2019-07-24 02:25:00,-3.32148,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,27,27.5,28,21.3,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33267",2019-07-24 02:26:00,-3.33503,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,27,27.5,28,21.2,0.46242,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33268",2019-07-24 02:27:00,-3.31721,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27.5,28,21.1,3.63006,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33269",2019-07-24 02:28:00,-2.9555,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27.5,28,21.1,0.94185,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33270",2019-07-24 02:29:00,-3.21539,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27.5,28,21.1,0.96327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33271",2019-07-24 02:30:00,-2.71403,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,21.1,0.98784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33272",2019-07-24 02:31:00,-2.69802,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,21.1,1.00674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33273",2019-07-24 02:32:00,-2.48749,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,21.2,1.01556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33274",2019-07-24 02:33:00,-2.32212,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,21.1,1.03824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33275",2019-07-24 02:34:00,-2.28844,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,21.2,1.0332,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33276",2019-07-24 02:35:00,-1.88216,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,21.3,1.02123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33277",2019-07-24 02:36:00,-2.07677,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,21.3,1.00044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33278",2019-07-24 02:37:00,-2.00728,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,21.1,1.01304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33279",2019-07-24 02:38:00,-1.8596,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,21.1,1.00989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33280",2019-07-24 02:39:00,-1.7429,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,20.9,0.9954,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33281",2019-07-24 02:40:00,-1.63519,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,20.8,1.01241,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33282",2019-07-24 02:41:00,-1.49069,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,20.7,1.00107,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33283",2019-07-24 02:42:00,-2.0804,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,20.6,1.00737,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33284",2019-07-24 02:43:00,-1.82703,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,20.6,1.00737,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33285",2019-07-24 02:44:00,-1.5764,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,20.5,1.01682,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33286",2019-07-24 02:45:00,-1.55089,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26,26.5,26.5,27,28,20.5,1.01934,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33287",2019-07-24 02:46:00,-2.11053,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,26.5,27,28,20.4,1.02564,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33288",2019-07-24 02:47:00,-1.53569,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,26.5,27,28,20.5,1.02438,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33289",2019-07-24 02:48:00,-1.50963,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,26.5,27,28,20.5,1.02564,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33290",2019-07-24 02:49:00,-1.52302,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,26.5,27,28,20.5,1.02186,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33291",2019-07-24 02:50:00,-1.5127,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,26.5,27,28,20.5,1.0206,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33292",2019-07-24 02:51:00,-1.55438,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,26.5,27,28,20.6,1.01997,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33293",2019-07-24 02:52:00,-1.57063,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,26.5,27,28,20.7,1.01304,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33294",2019-07-24 02:53:00,-1.58226,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,26.5,27,28,20.7,1.00737,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33295",2019-07-24 02:54:00,-1.56933,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,26.5,27,28,20.7,1.01304,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33296",2019-07-24 02:55:00,-1.62296,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,26.5,27,28,20.7,1.01367,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33297",2019-07-24 02:56:00,-1.59855,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,26.5,27,28,20.7,1.00422,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33298",2019-07-24 02:57:00,-1.69737,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,26.5,27,28,20.7,1.01493,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33299",2019-07-24 02:58:00,-1.68298,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.8,1.01367,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33300",2019-07-24 02:59:00,-1.69095,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.7,1.01871,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33301",2019-07-24 03:00:00,-1.67601,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.7,1.01997,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33302",2019-07-24 03:01:00,-1.54798,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.7,1.03194,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33303",2019-07-24 03:02:00,-1.6609,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.7,1.0206,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33304",2019-07-24 03:03:00,-1.59373,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.5,1.01997,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33305",2019-07-24 03:04:00,-1.15149,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.4,1.01997,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33306",2019-07-24 03:05:00,-1.60442,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.3,1.0206,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33307",2019-07-24 03:06:00,-1.63624,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.1,1.02312,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33308",2019-07-24 03:07:00,-1.67018,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.1,1.0269,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33309",2019-07-24 03:08:00,-1.67431,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.1,1.02627,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33310",2019-07-24 03:09:00,-1.68579,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.2,1.03446,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33311",2019-07-24 03:10:00,-1.65615,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.1,1.02627,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33312",2019-07-24 03:11:00,-1.64129,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.2,1.03887,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33313",2019-07-24 03:12:00,-1.64806,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.3,1.04391,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33314",2019-07-24 03:13:00,-2.01589,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.3,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33315",2019-07-24 03:14:00,-1.93374,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.5,0.44604,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33316",2019-07-24 03:15:00,-2.22666,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26.5,27,28,20.4,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33317",2019-07-24 03:16:00,-2.40908,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.5,0.44982,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33318",2019-07-24 03:17:00,-2.68038,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.5,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33319",2019-07-24 03:18:00,-2.89993,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.5,0.45171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33320",2019-07-24 03:19:00,-3.14019,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.4,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33321",2019-07-24 03:20:00,-3.20001,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.5,0.46116,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33322",2019-07-24 03:21:00,-3.56248,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.5,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33323",2019-07-24 03:22:00,-3.32244,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.4,0.47061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33324",2019-07-24 03:23:00,-3.11121,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.4,0.45927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33325",2019-07-24 03:24:00,-3.29916,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.5,0.45612,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33326",2019-07-24 03:25:00,-3.29989,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.5,0.46431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33327",2019-07-24 03:26:00,-3.03731,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.5,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33328",2019-07-24 03:27:00,-3.2409,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.6,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33329",2019-07-24 03:28:00,-3.34136,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.7,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33330",2019-07-24 03:29:00,-3.22878,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.7,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33331",2019-07-24 03:30:00,-3.22594,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.8,0.46494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33332",2019-07-24 03:31:00,-3.1679,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.8,0.46431,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33333",2019-07-24 03:32:00,-3.15121,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.8,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33334",2019-07-24 03:33:00,-3.09557,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.9,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33335",2019-07-24 03:34:00,-2.71907,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,21,0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33336",2019-07-24 03:35:00,-3.08241,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.9,0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33337",2019-07-24 03:36:00,-3.08705,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.9,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33338",2019-07-24 03:37:00,-3.07038,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.9,0.45738,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33339",2019-07-24 03:38:00,-3.05212,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.9,0.441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33340",2019-07-24 03:39:00,-2.8655,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.9,0.45171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33341",2019-07-24 03:40:00,-3.02953,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26.5,26,27,27.5,20.8,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33342",2019-07-24 03:41:00,-2.89478,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.8,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33343",2019-07-24 03:42:00,-2.84439,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.9,1.95174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33344",2019-07-24 03:43:00,-3.17783,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.7,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33345",2019-07-24 03:44:00,-3.02313,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.7,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33346",2019-07-24 03:45:00,-3.02336,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.6,0.6363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33347",2019-07-24 03:46:00,-3.08427,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.5,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33348",2019-07-24 03:47:00,-3.04358,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.4,0.52164,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33349",2019-07-24 03:48:00,-2.96218,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.3,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33350",2019-07-24 03:49:00,-3.07686,0,0,25,22,22,19,26.5,22,19,0,6.55714285714286,26,25.5,25.5,26,26,26.5,27.5,20,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33351",2019-07-24 03:50:00,-3.07574,0,0,25,22,22,19,26.5,22,19,0,7.09967213114754,26,25.5,25.5,26,26,26.5,27.5,20,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33352",2019-07-24 03:51:00,-3.03453,0,0,25,22,22,19,26.5,22,19,0,1.44295081967213,26,25.5,25.5,26,26,26.5,27.5,20,0.51534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33353",2019-07-24 03:52:00,-3.03141,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,19.9,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33354",2019-07-24 03:53:00,-3.03886,0,0,25,22,22,19,26.5,22,19,0,1.15409836065574,26,25.5,25.5,26,26,26.5,27.5,19.9,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33355",2019-07-24 03:54:00,-2.70049,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20,0.52164,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33356",2019-07-24 03:55:00,-2.60148,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33357",2019-07-24 03:56:00,-3.00198,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20,0.52731,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33358",2019-07-24 03:57:00,-3.02762,0,0,25,22,22,19,26.5,22,19,0,2.96327868852459,26,25.5,25.5,26,26,26.5,27.5,19.9,0.52731,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33359",2019-07-24 03:58:00,-3.02786,0,0,25,22,22,19,26.5,22,19,0,7.11333333333333,26,25.5,25.5,26,26,26.5,27.5,20,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33360",2019-07-24 03:59:00,-2.92428,0,0,25,22,22,19,26.5,22,19,0,7.20491803278689,26,25.5,25.5,26,26,26.5,27.5,20,0.63819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33361",2019-07-24 04:00:00,-3.01995,0,0,25,22,22,19,26.5,22,19,0,7.16233333333333,26,25.5,25.5,26,26,26.5,27.5,19.9,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33362",2019-07-24 04:01:00,-3.07552,0,0,25,22,22,19,26.5,22,19,0,7.1383606557377,26,25.5,25.5,26,26,26.5,27.5,19.8,0.62685,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33363",2019-07-24 04:02:00,-2.96907,0,0,25,22,22,19,26.5,22,19,0,7.13819672131148,26,25.5,25.5,26,26,26.5,27.5,19.8,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33364",2019-07-24 04:03:00,-3.31555,0,0,25,22,22,19,26.5,22,19,0,7.14266666666667,26,25.5,25.5,26,26,26.5,27.5,19.8,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33365",2019-07-24 04:04:00,-2.69472,0,0,25,22,22,19,26.5,22,19,0,0.820491803278689,26,25.5,25.5,26,26,26.5,27.5,19.9,0.51912,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33366",2019-07-24 04:05:00,-2.97539,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20,0.51345,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33367",2019-07-24 04:06:00,-2.96941,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20,0.51471,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33368",2019-07-24 04:07:00,-2.94465,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.2,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33369",2019-07-24 04:08:00,-2.90424,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.4,0.49896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33370",2019-07-24 04:09:00,-2.94305,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.4,0.50085,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33371",2019-07-24 04:10:00,-2.89283,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.4,0.54306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33372",2019-07-24 04:11:00,-2.85577,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.4,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33373",2019-07-24 04:12:00,-2.87465,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.5,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33374",2019-07-24 04:13:00,-2.79546,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.4,0.49518,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33375",2019-07-24 04:14:00,-2.62499,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.3,0.49518,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33376",2019-07-24 04:15:00,-2.46762,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.3,0.49959,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33377",2019-07-24 04:16:00,-2.82156,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.1,0.56259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33378",2019-07-24 04:17:00,-2.90731,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.1,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33379",2019-07-24 04:18:00,-3.05731,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.2,0.49455,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33380",2019-07-24 04:19:00,-3.12116,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.3,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33381",2019-07-24 04:20:00,-3.07775,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.4,0.50211,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33382",2019-07-24 04:21:00,-3.06677,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.5,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33383",2019-07-24 04:22:00,-3.24596,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.4,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33384",2019-07-24 04:23:00,-3.08745,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.3,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33385",2019-07-24 04:24:00,-2.95636,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.3,0.46116,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33386",2019-07-24 04:25:00,-2.84115,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.2,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33387",2019-07-24 04:26:00,-3.01249,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.1,0.45927,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33388",2019-07-24 04:27:00,-2.83147,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.1,0.46179,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33389",2019-07-24 04:28:00,-2.34854,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.1,0.4536,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33390",2019-07-24 04:29:00,-2.95313,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20,0.49014,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33391",2019-07-24 04:30:00,-2.94788,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.1,0.49329,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33392",2019-07-24 04:31:00,-3.52741,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27.5,20.1,0.49014,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33393",2019-07-24 04:32:00,-3.08122,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27,20.1,0.44667,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33394",2019-07-24 04:33:00,-3.0395,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27,20,0.44667,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33395",2019-07-24 04:34:00,-2.89015,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27,19.9,0.45234,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33396",2019-07-24 04:35:00,-2.98529,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27,19.9,0.45108,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33397",2019-07-24 04:36:00,-2.94514,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,26,26.5,27,20,0.4473,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33398",2019-07-24 04:37:00,-2.87875,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25,26,26,26.5,27,20,0.45801,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33399",2019-07-24 04:38:00,-2.91255,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25,26,26,26.5,27,20,0.45549,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33400",2019-07-24 04:39:00,-2.84303,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25,26,26,26.5,27,20,0.45297,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33401",2019-07-24 04:40:00,-2.85286,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25,26,26,26.5,27,19.9,0.4599,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33402",2019-07-24 04:41:00,-2.42231,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25,26,26,26.5,27,19.9,0.46368,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33403",2019-07-24 04:42:00,-3.04065,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25,26,26,26.5,27,19.8,0.45927,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33404",2019-07-24 04:43:00,-2.92411,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26.5,27,19.9,0.45927,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33405",2019-07-24 04:44:00,-3.11424,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26.5,27,19.8,0.45927,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33406",2019-07-24 04:45:00,-3.14569,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,26,26,26.5,27,19.8,0.45675,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33407",2019-07-24 04:46:00,-3.11671,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.9,0.45297,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33408",2019-07-24 04:47:00,-3.06523,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.9,0.45486,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33409",2019-07-24 04:48:00,-2.57963,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.8,0.45297,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33410",2019-07-24 04:49:00,-2.91399,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.9,0.45927,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33411",2019-07-24 04:50:00,-2.83483,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.9,0.45297,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33412",2019-07-24 04:51:00,-2.79758,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.8,0.46431,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33413",2019-07-24 04:52:00,-2.75149,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.7,0.45864,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33414",2019-07-24 04:53:00,-2.71309,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.7,0.45549,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33415",2019-07-24 04:54:00,-2.7962,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.7,0.45297,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33416",2019-07-24 04:55:00,-2.21511,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.7,0.45864,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33417",2019-07-24 04:56:00,-2.70365,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.8,0.45864,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33418",2019-07-24 04:57:00,-2.68812,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.8,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33419",2019-07-24 04:58:00,-2.68338,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.8,0.45801,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33420",2019-07-24 04:59:00,-2.81068,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.8,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33421",2019-07-24 05:00:00,-2.71845,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.8,0.84924,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33422",2019-07-24 05:01:00,-3.02816,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.8,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33423",2019-07-24 05:02:00,-2.65549,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.8,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33424",2019-07-24 05:03:00,-3.18276,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.8,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33425",2019-07-24 05:04:00,-2.58499,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.8,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33426",2019-07-24 05:05:00,-2.87138,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.6,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33427",2019-07-24 05:06:00,-3.3194,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.6,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33428",2019-07-24 05:07:00,-2.9361,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.5,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33429",2019-07-24 05:08:00,-2.7192,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.4,0.6111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33430",2019-07-24 05:09:00,-2.92508,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,26,26.5,27,19.4,0.60669,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33431",2019-07-24 05:10:00,-2.91598,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26.5,27,19.4,0.60732,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
