"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"33432",2019-07-24 05:11:00,-3.17045,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26.5,27,19.4,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33433",2019-07-24 05:12:00,-2.92546,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26.5,27,19.4,0.60417,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33434",2019-07-24 05:13:00,-2.96087,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26.5,27,19.4,0.60921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33435",2019-07-24 05:14:00,-2.44233,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26.5,27,19.6,0.60921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33436",2019-07-24 05:15:00,-3.09094,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.5,0.59283,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33437",2019-07-24 05:16:00,-2.94173,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.6,0.60291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33438",2019-07-24 05:17:00,-2.95711,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.6,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33439",2019-07-24 05:18:00,-2.91025,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.6,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33440",2019-07-24 05:19:00,-3.13503,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.6,0.59409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33441",2019-07-24 05:20:00,-2.85579,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.7,0.57708,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33442",2019-07-24 05:21:00,-2.89361,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.8,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33443",2019-07-24 05:22:00,-2.48164,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.8,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33444",2019-07-24 05:23:00,-2.58211,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.8,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33445",2019-07-24 05:24:00,-2.88493,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.8,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33446",2019-07-24 05:25:00,-2.86754,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.8,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33447",2019-07-24 05:26:00,-2.39478,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.8,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33448",2019-07-24 05:27:00,-2.87356,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.8,0.57771,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33449",2019-07-24 05:28:00,-3.17183,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.9,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33450",2019-07-24 05:29:00,-2.8542,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.8,0.57645,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33451",2019-07-24 05:30:00,-2.83072,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.8,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33452",2019-07-24 05:31:00,-2.94409,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.8,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33453",2019-07-24 05:32:00,-2.79491,6,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.7,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33454",2019-07-24 05:33:00,-2.83885,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.7,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33455",2019-07-24 05:34:00,-2.7003,5,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.7,0.56763,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33456",2019-07-24 05:35:00,-2.72252,6,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.7,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33457",2019-07-24 05:36:00,-2.82976,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.7,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33458",2019-07-24 05:37:00,-2.76652,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.6,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33459",2019-07-24 05:38:00,-2.81625,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.6,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33460",2019-07-24 05:39:00,-3.03483,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.6,0.5607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33461",2019-07-24 05:40:00,-2.83176,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.6,0.56259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33462",2019-07-24 05:41:00,-3.07751,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.4,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33463",2019-07-24 05:42:00,-2.74966,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.5,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33464",2019-07-24 05:43:00,-2.78911,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.5,0.56385,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33465",2019-07-24 05:44:00,-3.54306,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.6,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33466",2019-07-24 05:45:00,-2.7658,10,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.6,0.61047,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33467",2019-07-24 05:46:00,-2.73865,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.6,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33468",2019-07-24 05:47:00,-2.76529,10,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.6,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33469",2019-07-24 05:48:00,-2.64962,10,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.6,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33470",2019-07-24 05:49:00,-2.76708,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.7,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33471",2019-07-24 05:50:00,-2.72346,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.7,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33472",2019-07-24 05:51:00,-2.74771,12,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.6,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33473",2019-07-24 05:52:00,-2.73484,12,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,27,19.6,0.62811,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33474",2019-07-24 05:53:00,-2.68655,13,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.6,0.5985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33475",2019-07-24 05:54:00,-3.20591,13,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.6,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33476",2019-07-24 05:55:00,-2.65778,13,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.6,0.5859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33477",2019-07-24 05:56:00,-2.67835,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.5,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33478",2019-07-24 05:57:00,-2.69023,14,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.5,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33479",2019-07-24 05:58:00,-2.72156,15,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.5,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33480",2019-07-24 05:59:00,-2.97585,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.5,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33481",2019-07-24 06:00:00,-2.69355,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.4,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33482",2019-07-24 06:01:00,-2.86514,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.5,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33483",2019-07-24 06:02:00,-2.89583,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.5,0.5607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33484",2019-07-24 06:03:00,-3.12917,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.5,0.56133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33485",2019-07-24 06:04:00,-3.38797,18,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.4,0.5544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33486",2019-07-24 06:05:00,-2.70277,18,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.5,0.5607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33487",2019-07-24 06:06:00,-2.82752,19,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.5,0.54621,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33488",2019-07-24 06:07:00,-2.72097,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.5,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33489",2019-07-24 06:08:00,-2.36367,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.5,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33490",2019-07-24 06:09:00,-2.7245,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.6,0.53109,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33491",2019-07-24 06:10:00,-2.68311,24,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.6,0.51786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33492",2019-07-24 06:11:00,-3.03345,25,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.6,0.52164,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33493",2019-07-24 06:12:00,-2.65982,28,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.6,0.52731,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33494",2019-07-24 06:13:00,-2.70694,29,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.6,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33495",2019-07-24 06:14:00,-2.81543,29,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.6,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33496",2019-07-24 06:15:00,-2.71846,30,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.6,0.49707,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33497",2019-07-24 06:16:00,-2.5505,31,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.6,0.4851,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33498",2019-07-24 06:17:00,-2.54756,32,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.6,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33499",2019-07-24 06:18:00,-2.61699,33,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.7,0.48447,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33500",2019-07-24 06:19:00,-2.54965,35,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.8,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33501",2019-07-24 06:20:00,-2.52996,36,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.8,0.47754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33502",2019-07-24 06:21:00,-2.04771,37,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,19.9,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33503",2019-07-24 06:22:00,-2.4326,39,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20,0.4473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33504",2019-07-24 06:23:00,-2.61066,40,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.2,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33505",2019-07-24 06:24:00,-2.4901,41,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.3,0.45234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33506",2019-07-24 06:25:00,-2.51606,43,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.4,0.44226,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33507",2019-07-24 06:26:00,-2.49695,45,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.4,0.43911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33508",2019-07-24 06:27:00,-2.47632,46,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.5,0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33509",2019-07-24 06:28:00,-2.27301,48,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.5,0.4221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33510",2019-07-24 06:29:00,-2.41001,49,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.5,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33511",2019-07-24 06:30:00,-2.33918,51,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.5,0.41643,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33512",2019-07-24 06:31:00,-2.24589,53,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.6,0.41202,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33513",2019-07-24 06:32:00,-2.17933,53,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,20.6,0.40194,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33514",2019-07-24 06:33:00,-2.10559,55,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,20.7,0.39564,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33515",2019-07-24 06:34:00,-1.90304,57,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,20.8,0.3843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33516",2019-07-24 06:35:00,-1.8971,60,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,20.9,0.38934,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33517",2019-07-24 06:36:00,-1.89562,62,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,20.9,0.36981,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33518",2019-07-24 06:37:00,-1.80051,63,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,21,0.35469,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33519",2019-07-24 06:38:00,-1.71208,64,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,21.1,0.31437,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33520",2019-07-24 06:39:00,-1.58625,66,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,21.2,0.30807,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33521",2019-07-24 06:40:00,-1.54402,69,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,21.3,0.30366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33522",2019-07-24 06:41:00,-1.4772,71,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,21.5,0.29484,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33523",2019-07-24 06:42:00,-1.37503,74,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,21.7,0.28539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33524",2019-07-24 06:43:00,-1.38021,75,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,21.8,0.28224,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33525",2019-07-24 06:44:00,-1.24158,76,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,22,0.27594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33526",2019-07-24 06:45:00,-1.78102,79,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,22.1,0.26334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33527",2019-07-24 06:46:00,-2.35158,81,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,22.1,0.25137,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33528",2019-07-24 06:47:00,-2.63896,82,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,22.2,0.2394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33529",2019-07-24 06:48:00,-3.03516,85,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,22.2,0.25011,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33530",2019-07-24 06:49:00,-4.69345,87,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,22.2,0.23877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33531",2019-07-24 06:50:00,-5.28511,89,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,22.2,0.22743,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33532",2019-07-24 06:51:00,-5.68344,90,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,22.2,0.2142,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33533",2019-07-24 06:52:00,-5.15126,94,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,22.1,0.21231,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33534",2019-07-24 06:53:00,-4.35286,95,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,22.2,0.19404,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33535",2019-07-24 06:54:00,-3.98212,96,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,22.3,0.18081,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33536",2019-07-24 06:55:00,-3.28152,97,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.3,0.17514,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33537",2019-07-24 06:56:00,-3.08905,100,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.5,0.1575,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33538",2019-07-24 06:57:00,-2.93302,103,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.7,0.15624,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33539",2019-07-24 06:58:00,-2.82251,106,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.8,0.14364,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33540",2019-07-24 06:59:00,-2.70226,108,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.8,0.12537,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33541",2019-07-24 07:00:00,-2.69256,112,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.7,0.11214,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33542",2019-07-24 07:01:00,-2.94451,112,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.7,0.08757,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33543",2019-07-24 07:02:00,-2.34703,115,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.6,0.0756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33544",2019-07-24 07:03:00,-2.69763,116,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.6,0.06867,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33545",2019-07-24 07:04:00,-2.6051,119,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.6,0.0693,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33546",2019-07-24 07:05:00,-2.64917,121,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.7,0.10458,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33547",2019-07-24 07:06:00,-2.54901,124,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.7,0.12537,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33548",2019-07-24 07:07:00,-2.6194,125,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.7,0.07245,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33549",2019-07-24 07:08:00,-3.13592,128,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.7,0.06111,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33550",2019-07-24 07:09:00,-2.58741,130,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.6,0.04725,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33551",2019-07-24 07:10:00,-2.59443,133,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.5,0.04347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33552",2019-07-24 07:11:00,-2.5867,137,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.4,0.03591,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33553",2019-07-24 07:12:00,-2.61826,140,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.4,0.01764,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33554",2019-07-24 07:13:00,-2.61954,142,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.3,0.00567,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33555",2019-07-24 07:14:00,-3.28937,145,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.2,-0.00756,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33556",2019-07-24 07:15:00,-2.93475,147,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.1,-0.00126,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33557",2019-07-24 07:16:00,-2.75418,149,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.1,-0.0252,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33558",2019-07-24 07:17:00,-2.74821,152,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.1,-0.02583,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33559",2019-07-24 07:18:00,-2.71352,155,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.1,0.14805,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33560",2019-07-24 07:19:00,-2.85489,158,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.1,-0.01701,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33561",2019-07-24 07:20:00,-2.74824,160,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.1,-0.02583,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33562",2019-07-24 07:21:00,-2.46742,164,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.2,-0.05166,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33563",2019-07-24 07:22:00,-2.66778,166,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.2,-0.05166,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33564",2019-07-24 07:23:00,-2.71103,169,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.3,-0.06993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33565",2019-07-24 07:24:00,-2.78692,171,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.4,-0.08001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33566",2019-07-24 07:25:00,-2.83662,176,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.6,-0.08568,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33567",2019-07-24 07:26:00,-2.85591,177,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,26.5,22.8,-0.09135,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33568",2019-07-24 07:27:00,-2.7853,180,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,27,23.2,-0.09765,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33569",2019-07-24 07:28:00,-2.29588,183,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,26,27,23.6,-0.10773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33570",2019-07-24 07:29:00,-2.89711,187,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,24,-0.1134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33571",2019-07-24 07:30:00,-2.89728,189,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,24.2,-0.12159,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33572",2019-07-24 07:31:00,-2.94272,194,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,24.4,-0.13356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33573",2019-07-24 07:32:00,-2.89082,198,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,24.5,-0.14805,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33574",2019-07-24 07:33:00,-2.95674,200,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,24.5,-0.15246,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33575",2019-07-24 07:34:00,-3.24228,204,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,24.2,-0.15939,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33576",2019-07-24 07:35:00,-2.36955,208,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,23.9,-0.1764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33577",2019-07-24 07:36:00,-2.84374,210,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,23.6,-0.20853,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33578",2019-07-24 07:37:00,-2.99113,212,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,23.5,-0.22113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33579",2019-07-24 07:38:00,-2.97438,215,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,23.5,-0.23499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33580",2019-07-24 07:39:00,-2.90886,222,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,23.7,-0.24381,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33581",2019-07-24 07:40:00,-2.94535,225,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,24.2,-0.25074,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33582",2019-07-24 07:41:00,-3.27809,229,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,24.6,-0.25074,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33583",2019-07-24 07:42:00,-2.95443,233,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,24.9,-0.23436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33584",2019-07-24 07:43:00,-2.9164,235,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,25.2,-0.2898,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33585",2019-07-24 07:44:00,-2.87403,241,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,25.4,-0.29736,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33586",2019-07-24 07:45:00,-2.87844,243,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,25.4,-0.3276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33587",2019-07-24 07:46:00,-2.88744,248,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,25.5,-0.32949,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33588",2019-07-24 07:47:00,-2.82505,251,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,25.5,-0.34587,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33589",2019-07-24 07:48:00,-2.67714,254,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,25.5,-0.34713,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33590",2019-07-24 07:49:00,-2.77879,257,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,25.5,-0.36036,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33591",2019-07-24 07:50:00,-2.75013,260,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,25.6,-0.36603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33592",2019-07-24 07:51:00,-2.75227,263,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,25.7,-0.34083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33593",2019-07-24 07:52:00,-2.75121,268,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,25.9,-0.32193,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33594",2019-07-24 07:53:00,-2.71335,270,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,25.9,-0.50589,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33595",2019-07-24 07:54:00,-2.3268,273,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,25.9,-0.52353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33596",2019-07-24 07:55:00,-2.38201,277,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26,-0.51786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33597",2019-07-24 07:56:00,-2.9508,280,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.2,-0.54243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33598",2019-07-24 07:57:00,-2.71445,284,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.4,-0.54873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33599",2019-07-24 07:58:00,-2.73219,289,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.5,-0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33600",2019-07-24 07:59:00,-3.39131,291,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.6,-0.59976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33601",2019-07-24 08:00:00,-2.73553,295,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.7,-0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33602",2019-07-24 08:01:00,-3.01952,299,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.7,-0.63063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33603",2019-07-24 08:02:00,-2.8248,303,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.6,-0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33604",2019-07-24 08:03:00,-2.78443,306,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.6,-0.62559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33605",2019-07-24 08:04:00,-2.67333,308,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.7,-0.63189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33606",2019-07-24 08:05:00,-2.67222,311,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.7,-0.64323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33607",2019-07-24 08:06:00,-2.59012,316,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.7,-0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33608",2019-07-24 08:07:00,-2.51374,321,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.7,-0.57456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33609",2019-07-24 08:08:00,-2.33582,325,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.7,-0.78246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33610",2019-07-24 08:09:00,-2.33913,328,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.7,-0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33611",2019-07-24 08:10:00,-2.26692,332,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.6,-0.81207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33612",2019-07-24 08:11:00,-2.25637,334,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.6,-0.83223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33613",2019-07-24 08:12:00,-2.2121,341,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,26,26,26,27,26.7,-0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33614",2019-07-24 08:13:00,-2.22919,345,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,26.6,-0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33615",2019-07-24 08:14:00,-1.94591,350,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,26.7,-0.92736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33616",2019-07-24 08:15:00,-2.14168,354,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,27.1,-0.94563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"33617",2019-07-24 08:16:00,-2.00357,359,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,27.4,-0.94626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33618",2019-07-24 08:17:00,-2.17595,362,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,27.6,-0.97083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33619",2019-07-24 08:18:00,-2.17909,367,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,27.7,-0.98406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33620",2019-07-24 08:19:00,-2.21764,370,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,27.8,-0.99603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33621",2019-07-24 08:20:00,-2.38981,376,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,27.8,-1.02753,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33622",2019-07-24 08:21:00,-2.39214,382,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,27.1,-1.04076,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33623",2019-07-24 08:22:00,-2.48933,384,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,27,-1.07856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33624",2019-07-24 08:23:00,-2.68119,385,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,27.5,-1.0773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33625",2019-07-24 08:24:00,-2.5272,390,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,27.3,-1.08486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33626",2019-07-24 08:25:00,-2.98505,392,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,26.5,-1.09242,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33627",2019-07-24 08:26:00,-3.00707,396,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26,26,26,27,26,-1.09746,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33628",2019-07-24 08:27:00,-3.12135,401,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26,27,26.4,-1.12203,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33629",2019-07-24 08:28:00,-3.29575,405,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,27.3,-0.98973,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33630",2019-07-24 08:29:00,-3.10067,408,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,28,-1.14849,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33631",2019-07-24 08:30:00,-3.03141,411,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,28.7,-1.16676,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33632",2019-07-24 08:31:00,-3.00356,417,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,29.3,-1.1907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33633",2019-07-24 08:32:00,-2.9448,421,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,28.8,-1.21086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33634",2019-07-24 08:33:00,-2.91953,425,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,28.7,-1.22283,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33635",2019-07-24 08:34:00,-3.078,431,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,28.9,-1.26126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33636",2019-07-24 08:35:00,-2.78031,432,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,29.3,-1.2915,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33637",2019-07-24 08:36:00,-2.74793,434,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,29.5,-1.29906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33638",2019-07-24 08:37:00,-2.71349,438,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,29.4,-1.31481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33639",2019-07-24 08:38:00,-2.71593,443,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,29.5,-1.33056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33640",2019-07-24 08:39:00,-2.47377,448,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,29.3,-1.35576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33641",2019-07-24 08:40:00,-2.63155,451,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,29.1,-1.3797,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33642",2019-07-24 08:41:00,-2.62471,454,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,29.3,-1.39293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33643",2019-07-24 08:42:00,-2.54669,460,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,29.3,-1.39545,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33644",2019-07-24 08:43:00,-2.78092,465,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,29.3,-1.41246,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33645",2019-07-24 08:44:00,-2.50998,470,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,29,-1.44648,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33646",2019-07-24 08:45:00,-2.34547,474,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,28.2,-1.4742,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33647",2019-07-24 08:46:00,-2.28761,478,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,28.8,-1.48743,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33648",2019-07-24 08:47:00,-2.21441,484,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,28.8,-1.48743,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33649",2019-07-24 08:48:00,-2.11424,489,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,28.9,-1.46097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33650",2019-07-24 08:49:00,-1.95283,493,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,29.7,-1.53153,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33651",2019-07-24 08:50:00,-1.80932,497,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,30.2,-1.54413,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33652",2019-07-24 08:51:00,-1.71353,498,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,30.3,-1.5561,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33653",2019-07-24 08:52:00,-1.62124,499,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,30.2,-1.57563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33654",2019-07-24 08:53:00,-1.55938,505,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25.5,26.5,26,26.5,27,30.4,-1.62351,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33655",2019-07-24 08:54:00,-1.51766,510,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27,30.8,-1.64556,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33656",2019-07-24 08:55:00,-1.50615,515,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27,30.7,-1.6758,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33657",2019-07-24 08:56:00,-1.28977,519,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,30.7,-1.68903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33658",2019-07-24 08:57:00,-2.04824,523,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,30.6,-1.70793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33659",2019-07-24 08:58:00,-2.46149,527,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,30.8,-1.7325,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33660",2019-07-24 08:59:00,-3.19148,531,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,30.7,-1.70793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33661",2019-07-24 09:00:00,-3.85035,535,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,30.2,-1.71927,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33662",2019-07-24 09:01:00,-4.54509,541,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,30.4,-1.75833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33663",2019-07-24 09:02:00,-4.73976,543,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,30.2,-1.7829,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33664",2019-07-24 09:03:00,-4.79877,548,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,30.7,-1.79487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33665",2019-07-24 09:04:00,-4.64888,554,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,31,-1.76463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33666",2019-07-24 09:05:00,-4.26873,557,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,31.9,-1.83456,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33667",2019-07-24 09:06:00,-3.89419,563,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,32.4,-1.85094,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33668",2019-07-24 09:07:00,-3.40855,564,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,31.4,-1.87236,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33669",2019-07-24 09:08:00,-3.07428,571,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,29.2,-1.90575,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33670",2019-07-24 09:09:00,-2.90875,575,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,29.4,-1.9215,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33671",2019-07-24 09:10:00,-2.84429,578,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,29.1,-1.93347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33672",2019-07-24 09:11:00,-2.70251,583,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,29,-1.95363,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33673",2019-07-24 09:12:00,-2.63078,588,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,27.9,-0.5292,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33674",2019-07-24 09:13:00,-2.62868,590,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,28.8,-1.85346,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33675",2019-07-24 09:14:00,-2.68019,594,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,30.4,-1.90386,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33676",2019-07-24 09:15:00,-2.86164,598,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,29.6,-2.02293,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33677",2019-07-24 09:16:00,-3.15586,603,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26.5,26,26.5,27.5,30.3,-2.05947,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33678",2019-07-24 09:17:00,-2.80204,608,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26,26.5,27.5,30.4,-2.07396,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33679",2019-07-24 09:18:00,-3.34078,611,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,30.9,-2.09349,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33680",2019-07-24 09:19:00,-3.55188,618,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,26.5,26.5,26.5,27.5,31.8,-2.11239,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33681",2019-07-24 09:20:00,-3.68308,622,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,32,-2.11743,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33682",2019-07-24 09:21:00,-3.70454,626,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,31.9,-2.12751,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33683",2019-07-24 09:22:00,-3.55275,628,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,31.9,-2.16153,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33684",2019-07-24 09:23:00,-3.43544,632,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,31.8,-2.18547,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33685",2019-07-24 09:24:00,-3.32766,637,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,31.6,-2.13696,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33686",2019-07-24 09:25:00,-3.21177,641,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,31.3,-2.18295,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33687",2019-07-24 09:26:00,-3.13599,644,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,29.8,-2.2176,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33688",2019-07-24 09:27:00,-3.43538,649,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,30.1,-2.23272,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33689",2019-07-24 09:28:00,-2.69165,653,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,30.2,-2.23335,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33690",2019-07-24 09:29:00,-2.85595,658,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,29.8,-2.28753,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33691",2019-07-24 09:30:00,-2.81344,663,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,30.4,-2.30139,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33692",2019-07-24 09:31:00,-2.80223,668,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,30.3,-2.31273,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33693",2019-07-24 09:32:00,-2.88591,673,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,30.3,-2.33226,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33694",2019-07-24 09:33:00,-2.72805,675,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,30.5,-2.34927,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33695",2019-07-24 09:34:00,-2.94927,682,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,30.2,-2.34549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33696",2019-07-24 09:35:00,-2.58328,687,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,30.9,-2.35998,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33697",2019-07-24 09:36:00,-2.88552,689,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,29.7,-2.38077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33698",2019-07-24 09:37:00,-2.69075,693,0.029,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,26.5,26.5,27.5,30.4,-2.36754,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33699",2019-07-24 09:38:00,-2.75227,697,1.338,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,26.5,27.5,31,-1.03257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33700",2019-07-24 09:39:00,-2.62056,702,1.365,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,26.5,27.5,30.8,-1.008,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33701",2019-07-24 09:40:00,-2.89804,703,3.49,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,26.5,27.5,31,1.19133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33702",2019-07-24 09:41:00,-2.76568,706,1.526,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,26.5,27.5,30.9,-0.84546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33703",2019-07-24 09:42:00,-3.01654,710,1.473,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,26.5,27.5,28.9,-0.91287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33704",2019-07-24 09:43:00,-3.09318,715,3.379,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,26.5,27.5,30.4,-0.90027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33705",2019-07-24 09:44:00,-3.09692,721,0.041,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,26.5,27.5,31.2,-2.4066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33706",2019-07-24 09:45:00,-3.12546,722,0.041,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,26.5,27.5,30.3,-2.40786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33707",2019-07-24 09:46:00,-3.09361,727,0.04,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,26.5,27.5,30.6,-2.42046,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33708",2019-07-24 09:47:00,-2.58821,731,0.04,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,26.5,27.5,30.4,-2.41794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33709",2019-07-24 09:48:00,-2.22336,733,0.04,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,28.7,-2.48913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33710",2019-07-24 09:49:00,-1.89741,739,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,30.2,-2.53323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33711",2019-07-24 09:50:00,-1.46004,742,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,31.5,-2.52567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33712",2019-07-24 09:51:00,-1.11872,749,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,32.7,-2.50929,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33713",2019-07-24 09:52:00,-0.813913,751,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,32.4,-2.48913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33714",2019-07-24 09:53:00,-1.93582,754,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,32,-2.56914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33715",2019-07-24 09:54:00,-2.22354,755,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,33.1,-2.58867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33716",2019-07-24 09:55:00,-2.49449,760,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,33,-2.59749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33717",2019-07-24 09:56:00,-2.64515,761,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,32.4,-2.60316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33718",2019-07-24 09:57:00,-3.57224,766,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,32.7,-2.62206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33719",2019-07-24 09:58:00,-3.17609,769,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,29.3,-2.21256,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33720",2019-07-24 09:59:00,-3.29279,772,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,30.3,-2.6901,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33721",2019-07-24 10:00:00,-3.4277,773,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,31.6,-2.83059,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33722",2019-07-24 10:01:00,-3.96907,780,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,32.5,-2.86083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33723",2019-07-24 10:02:00,-3.50902,778,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,32.3,-2.87469,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33724",2019-07-24 10:03:00,-3.71559,787,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,30.7,-2.87469,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33725",2019-07-24 10:04:00,-3.92717,793,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,26.5,27,27.5,28.7,-2.90619,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33726",2019-07-24 10:05:00,-4.0556,797,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,27.5,28.4,-2.93832,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33727",2019-07-24 10:06:00,-4.13121,803,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,27.5,29.1,-2.95848,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33728",2019-07-24 10:07:00,-4.31091,808,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,27.5,31.4,-2.97486,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33729",2019-07-24 10:08:00,-4.41093,812,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,27.5,32.2,-2.98116,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33730",2019-07-24 10:09:00,-4.26975,814,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,27.5,32.2,-2.9988,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33731",2019-07-24 10:10:00,-3.9121,817,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,27.5,31.4,-3.00069,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33732",2019-07-24 10:11:00,-3.61572,821,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,27.5,31.7,-2.97297,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33733",2019-07-24 10:12:00,-3.17615,826,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,27.5,31.6,-3.0492,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"33734",2019-07-24 10:13:00,-3.15807,831,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,27.5,30.4,-3.05928,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33735",2019-07-24 10:14:00,-3.7935,834,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,27.5,29.9,-3.08196,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33736",2019-07-24 10:15:00,-3.18919,840,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,27.5,30.9,-3.10653,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33737",2019-07-24 10:16:00,-3.13763,843,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,27.5,31.5,-3.1059,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33738",2019-07-24 10:17:00,-2.97272,848,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,29.9,-2.04813,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33739",2019-07-24 10:18:00,-2.93556,853,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,30.8,-3.13299,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33740",2019-07-24 10:19:00,-2.87657,854,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,30.9,-3.15,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33741",2019-07-24 10:20:00,-2.68029,859,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,30.8,-3.15,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33742",2019-07-24 10:21:00,-2.40994,862,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,32.2,-3.13866,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33743",2019-07-24 10:22:00,-2.50473,866,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,31,-3.19347,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
