"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"33744",2019-07-24 10:23:00,-2.50022,872,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,30.6,-3.20796,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33745",2019-07-24 10:24:00,-2.46804,876,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,29.3,-3.22056,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33746",2019-07-24 10:25:00,-2.38636,881,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,29.3,-3.23379,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33747",2019-07-24 10:26:00,-2.35742,882,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,29.7,-3.25143,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33748",2019-07-24 10:27:00,-2.46686,885,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,29.9,-3.23883,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33749",2019-07-24 10:28:00,-2.55455,889,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,30.5,-3.23883,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33750",2019-07-24 10:29:00,-2.58943,892,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,29.5,-3.24261,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33751",2019-07-24 10:30:00,-2.63052,892,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,31.2,-3.23253,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33752",2019-07-24 10:31:00,-2.59323,897,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,31.5,-3.21363,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33753",2019-07-24 10:32:00,-2.87554,899,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,31.9,-3.19473,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33754",2019-07-24 10:33:00,-2.64205,903,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,30.2,-3.20166,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33755",2019-07-24 10:34:00,-2.54975,908,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,29.2,-3.16386,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33756",2019-07-24 10:35:00,-2.49739,909,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,28.7,-3.12606,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33757",2019-07-24 10:36:00,-3.00246,913,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,28.5,-3.15378,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33758",2019-07-24 10:37:00,-2.69419,918,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,28.8,-3.19536,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33759",2019-07-24 10:38:00,-2.66072,925,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,29.6,-3.36105,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33760",2019-07-24 10:39:00,-2.73402,921,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,31,-3.36483,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33761",2019-07-24 10:40:00,-2.81974,924,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,30.9,-3.37176,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33762",2019-07-24 10:41:00,-3.12572,928,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,32.5,-3.39066,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"33763",2019-07-24 10:42:00,-2.82149,935,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,33,-3.36609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33764",2019-07-24 10:43:00,-2.83112,933,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,32.9,-3.38373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33765",2019-07-24 10:44:00,-2.85864,936,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,31,-3.39129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33766",2019-07-24 10:45:00,-2.79649,938,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,30,-3.39129,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33767",2019-07-24 10:46:00,-2.70802,944,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,30,-3.4272,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33768",2019-07-24 10:47:00,-2.90205,947,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,28,26.5,27,28,30.5,-3.41586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33769",2019-07-24 10:48:00,-2.31662,955,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,26.5,27,28,31.6,-3.45303,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33770",2019-07-24 10:49:00,-2.79232,959,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,26.5,27,28,31.5,-3.45366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33771",2019-07-24 10:50:00,-2.95736,962,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,26.5,27,28,32.7,-3.44736,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33772",2019-07-24 10:51:00,-3.00891,961,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,26.5,27,28,33.7,-3.42909,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33773",2019-07-24 10:52:00,-3.06463,963,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,26.5,27,28,34.6,-3.44673,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33774",2019-07-24 10:53:00,-3.10653,967,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,26.5,27,28,34.5,-3.47382,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33775",2019-07-24 10:54:00,-2.63062,974,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,26.5,27,28,32.1,-3.48012,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33776",2019-07-24 10:55:00,-3.62813,976,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,26.5,27,28,33.2,-3.49713,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"33777",2019-07-24 10:56:00,-3.39639,979,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,32.8,-3.48201,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33778",2019-07-24 10:57:00,-3.28545,981,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,32.4,-3.48516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33779",2019-07-24 10:58:00,-3.15406,987,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,31.9,-3.50469,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33780",2019-07-24 10:59:00,-3.18042,991,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,32.1,-3.51603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33781",2019-07-24 11:00:00,-3.14843,996,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,31.8,-3.5406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33782",2019-07-24 11:01:00,-3.35216,999,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,31.2,-3.54312,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33783",2019-07-24 11:02:00,-3.48326,1003,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,32,-3.55446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33784",2019-07-24 11:03:00,-3.62544,1004,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,31.7,-3.61053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33785",2019-07-24 11:04:00,-3.52246,1010,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28,27,27,28,32,-3.62313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33786",2019-07-24 11:05:00,-3.68605,1016,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,32,-3.62439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33787",2019-07-24 11:06:00,-3.64955,1016,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,33.3,-3.63573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"33788",2019-07-24 11:07:00,-3.70134,1019,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.2,-3.63888,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"33789",2019-07-24 11:08:00,-3.67809,1020,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.9,-3.67416,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"33790",2019-07-24 11:09:00,-3.47175,1026,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,33.6,-3.69306,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"33791",2019-07-24 11:10:00,-3.38504,1028,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,34.8,-3.69873,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33792",2019-07-24 11:11:00,-3.17094,1028,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,36,-3.68676,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33793",2019-07-24 11:12:00,-3.1295,1029,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,35.5,-3.67416,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33794",2019-07-24 11:13:00,-3.05078,1025,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27,28,35.7,-3.64518,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33795",2019-07-24 11:14:00,-2.89447,1029,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,36.2,-3.64833,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33796",2019-07-24 11:15:00,-3.02842,1035,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,36.5,-3.67416,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33797",2019-07-24 11:16:00,-3.50617,1041,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,35.8,-3.69306,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33798",2019-07-24 11:17:00,-3.18532,1044,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,35.2,-3.71133,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33799",2019-07-24 11:18:00,-3.14971,1044,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,35.4,-3.71826,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33800",2019-07-24 11:19:00,-3.07751,1046,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,35.6,-3.71763,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33801",2019-07-24 11:20:00,-3.13175,1052,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,35.1,-3.71763,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33802",2019-07-24 11:21:00,-3.05261,1059,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33,-2.32029,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33803",2019-07-24 11:22:00,-3.13891,1065,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.8,-3.57399,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33804",2019-07-24 11:23:00,-3.18996,1067,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,35.2,-3.76803,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33805",2019-07-24 11:24:00,-3.222,1072,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,35.4,-3.78063,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33806",2019-07-24 11:25:00,-3.31671,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.3,-3.78819,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"33807",2019-07-24 11:26:00,-3.25797,1078,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.1,-3.78189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33808",2019-07-24 11:27:00,-3.27555,1084,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.5,-3.81969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33809",2019-07-24 11:28:00,-2.64704,1088,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.2,-3.81969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33810",2019-07-24 11:29:00,-3.11871,1089,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.7,-3.83796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33811",2019-07-24 11:30:00,-3.08497,1091,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,31.9,-3.85119,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33812",2019-07-24 11:31:00,-3.17968,1097,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,31.7,-3.88332,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33813",2019-07-24 11:32:00,-3.01617,1098,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.2,-3.8871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33814",2019-07-24 11:33:00,-3.01448,1102,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.6,-3.90663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33815",2019-07-24 11:34:00,-2.9773,1096,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.9,-3.87639,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33816",2019-07-24 11:35:00,-2.91721,1098,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.3,-3.8934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33817",2019-07-24 11:36:00,-2.87174,1104,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.4,-3.90663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33818",2019-07-24 11:37:00,-2.87127,1106,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.7,-3.91356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33819",2019-07-24 11:38:00,-2.93495,1108,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.9,-4.01121,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33820",2019-07-24 11:39:00,-3.024,1114,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.6,-4.03893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33821",2019-07-24 11:40:00,-3.04185,1121,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,31.3,-4.06476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33822",2019-07-24 11:41:00,-3.11483,1131,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,30.9,-4.08996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33823",2019-07-24 11:42:00,-3.18764,1131,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,31.3,-4.09563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33824",2019-07-24 11:43:00,-3.11686,1125,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.2,-4.09626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33825",2019-07-24 11:44:00,-3.20565,1133,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.4,-4.11768,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33826",2019-07-24 11:45:00,-3.146,1136,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.2,-4.19013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33827",2019-07-24 11:46:00,-3.1713,1137,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.1,-4.22856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33828",2019-07-24 11:47:00,-3.11172,1145,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.9,-4.27833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33829",2019-07-24 11:48:00,-3.47738,1147,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.3,-4.28463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33830",2019-07-24 11:49:00,-3.35985,1150,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.5,-4.29597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33831",2019-07-24 11:50:00,-3.30946,1152,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33,-4.30605,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33832",2019-07-24 11:51:00,-3.30986,1157,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.8,-4.31613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33833",2019-07-24 11:52:00,-3.60046,1154,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.8,-4.28904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33834",2019-07-24 11:53:00,-3.40469,1154,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.4,-4.30983,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33835",2019-07-24 11:54:00,-3.42498,1159,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.6,-4.31991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33836",2019-07-24 11:55:00,-3.20799,1158,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.4,-4.31991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33837",2019-07-24 11:56:00,-3.20902,1159,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34,-4.32936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33838",2019-07-24 11:57:00,-2.95556,1164,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.3,-4.33062,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33839",2019-07-24 11:58:00,-2.95903,1166,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.5,-4.35141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33840",2019-07-24 11:59:00,-2.97177,1174,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,36,-4.37976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33841",2019-07-24 12:00:00,-2.9734,1170,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,36.5,-4.32936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33842",2019-07-24 12:01:00,-3.32788,1167,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.5,-4.31613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33843",2019-07-24 12:02:00,-2.99018,1167,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.1,-4.32684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33844",2019-07-24 12:03:00,-2.99286,1175,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34,-4.37346,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33845",2019-07-24 12:04:00,-3.03112,1180,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.3,-4.37913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33846",2019-07-24 12:05:00,-3.0626,1170,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.1,-4.29408,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33847",2019-07-24 12:06:00,-3.09605,1177,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,33.2,-4.38606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33848",2019-07-24 12:07:00,-3.05738,1188,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,32.7,-4.40559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33849",2019-07-24 12:08:00,-3.20475,1186,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28,34.5,-4.40496,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33850",2019-07-24 12:09:00,-3.18862,1188,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,33.4,-4.41126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33851",2019-07-24 12:10:00,-3.48207,1193,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,33.9,-4.43583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33852",2019-07-24 12:11:00,-3.19741,1199,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,35.1,-4.4793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33853",2019-07-24 12:12:00,-3.06769,1202,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,35.4,-4.46355,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33854",2019-07-24 12:13:00,-3.18238,1209,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,33.2,-4.48686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33855",2019-07-24 12:14:00,-3.37188,1211,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,33,-4.48749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33856",2019-07-24 12:15:00,-3.25781,1211,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,32.4,-4.48623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33857",2019-07-24 12:16:00,-3.29038,1213,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,31.7,-4.49316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33858",2019-07-24 12:17:00,-3.25021,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,31.5,-4.49316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33859",2019-07-24 12:18:00,-3.26355,1219,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,32.9,-4.48686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33860",2019-07-24 12:19:00,-3.27578,1220,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,33.5,-4.44969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33861",2019-07-24 12:20:00,-3.21284,1225,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,34.2,-4.41126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33862",2019-07-24 12:21:00,-3.11874,1223,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.4,-4.39299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33863",2019-07-24 12:22:00,-3.01861,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.4,-4.30416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33864",2019-07-24 12:23:00,-2.98631,1222,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.9,-4.45536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33865",2019-07-24 12:24:00,-2.93912,1229,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.8,-4.51143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33866",2019-07-24 12:25:00,-2.89824,1235,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.2,-4.4919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33867",2019-07-24 12:26:00,-2.77787,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.7,-4.49883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33868",2019-07-24 12:27:00,-2.83153,1239,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.2,-4.47426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33869",2019-07-24 12:28:00,-2.76651,1246,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.9,-4.46796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33870",2019-07-24 12:29:00,-2.89667,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.7,-4.46103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33871",2019-07-24 12:30:00,-3.07106,1250,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.1,-4.31802,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33872",2019-07-24 12:31:00,-3.03952,1243,0.988,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.7,-3.48516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33873",2019-07-24 12:32:00,-3.05817,1248,0.98,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.3,-3.37365,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33874",2019-07-24 12:33:00,-3.12644,NA,0.978,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.9,-3.40893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33875",2019-07-24 12:34:00,-3.18542,NA,0.963,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.6,-3.40956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33876",2019-07-24 12:35:00,-3.0824,NA,0.965,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.6,-3.27726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33877",2019-07-24 12:36:00,-3.09616,NA,0.959,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.1,-3.34026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33878",2019-07-24 12:37:00,-3.15754,NA,0.955,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.1,-3.33963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33879",2019-07-24 12:38:00,-3.21614,NA,0.954,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.3,-3.56706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33880",2019-07-24 12:39:00,-3.15866,NA,0.545,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.4,-3.9879,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33881",2019-07-24 12:40:00,-3.09765,NA,0.565,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34,-3.98286,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33882",2019-07-24 12:41:00,-2.68689,NA,0.636,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.4,-1.15164,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33883",2019-07-24 12:42:00,-3.17211,NA,0.719,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33,-2.16846,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33884",2019-07-24 12:43:00,-3.21534,NA,0.75,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.9,-2.8854,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33885",2019-07-24 12:44:00,-3.17322,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.5,-4.52529,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33886",2019-07-24 12:45:00,-3.08774,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.4,-4.61223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33887",2019-07-24 12:46:00,-3.00929,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.3,-4.60719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33888",2019-07-24 12:47:00,-3.17066,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33,-4.60593,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33889",2019-07-24 12:48:00,-2.85295,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32,-4.62105,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33890",2019-07-24 12:49:00,-3.33169,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32,-4.61349,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33891",2019-07-24 12:50:00,-3.02089,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,31.6,-4.60089,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33892",2019-07-24 12:51:00,-3.09605,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,31.3,-4.58829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33893",2019-07-24 12:52:00,-3.30756,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,31.7,-4.60026,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33894",2019-07-24 12:53:00,-3.15058,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.4,-4.60089,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33895",2019-07-24 12:54:00,-2.70971,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.6,-4.65003,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33896",2019-07-24 12:55:00,-3.12936,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.1,-4.63239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33897",2019-07-24 12:56:00,-3.17923,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,35.5,-4.61286,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33898",2019-07-24 12:57:00,-3.14306,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.3,-4.59396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33899",2019-07-24 12:58:00,-3.31253,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.8,-4.6557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33900",2019-07-24 12:59:00,-3.3726,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.3,-4.65696,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33901",2019-07-24 13:00:00,-3.35546,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.1,-4.67523,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33902",2019-07-24 13:01:00,-3.08468,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.6,-4.68846,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33903",2019-07-24 13:02:00,-3.17916,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.7,-4.67586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33904",2019-07-24 13:03:00,-3.20041,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32,-4.68783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33905",2019-07-24 13:04:00,-3.13117,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.3,-4.68783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33906",2019-07-24 13:05:00,-3.08425,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.5,-4.71933,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33907",2019-07-24 13:06:00,-3.07457,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,31.8,-4.72878,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33908",2019-07-24 13:07:00,-2.75157,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.1,-4.72689,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33909",2019-07-24 13:08:00,-3.13454,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32,-4.78737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33910",2019-07-24 13:09:00,-3.02544,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.3,-4.80312,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33911",2019-07-24 13:10:00,-3.16881,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.4,-4.78548,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33912",2019-07-24 13:11:00,-3.03567,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.1,-4.79556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33913",2019-07-24 13:12:00,-3.13489,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.1,-4.80123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33914",2019-07-24 13:13:00,-3.05862,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.3,-4.79997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33915",2019-07-24 13:14:00,-3.32786,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.1,-4.79241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33916",2019-07-24 13:15:00,-3.02064,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.7,-4.77603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33917",2019-07-24 13:16:00,-3.00657,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.4,-4.81383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33918",2019-07-24 13:17:00,-2.91254,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.5,-4.84533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33919",2019-07-24 13:18:00,-3.03099,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.8,-4.84533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33920",2019-07-24 13:19:00,-3.0681,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.9,-4.81446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33921",2019-07-24 13:20:00,-2.97777,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.1,-4.82076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33922",2019-07-24 13:21:00,-2.94055,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.9,-4.80816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33923",2019-07-24 13:22:00,-2.92802,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.9,-4.78296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33924",2019-07-24 13:23:00,-3.02135,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.4,-4.7502,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33925",2019-07-24 13:24:00,-3.00873,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,32.9,-4.72626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33926",2019-07-24 13:25:00,-3.00999,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.5,-4.69413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33927",2019-07-24 13:26:00,-2.9569,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,35,-4.71555,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33928",2019-07-24 13:27:00,-2.74981,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.6,-4.70673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33929",2019-07-24 13:28:00,-3.05027,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,35.5,-4.71303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33930",2019-07-24 13:29:00,-3.06517,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,36.4,-4.6998,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33931",2019-07-24 13:30:00,-3.01221,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,36.9,-4.62483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33932",2019-07-24 13:31:00,-2.94877,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,35.1,-4.61853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33933",2019-07-24 13:32:00,-2.96512,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.1,-4.59459,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33934",2019-07-24 13:33:00,-3.12234,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.6,-4.62483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33935",2019-07-24 13:34:00,-3.18732,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.7,-4.61223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33936",2019-07-24 13:35:00,-3.10132,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.9,-4.59396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33937",2019-07-24 13:36:00,-3.02018,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,35.4,-4.61853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33938",2019-07-24 13:37:00,-2.78204,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.4,-4.65633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33939",2019-07-24 13:38:00,-3.08032,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.7,-4.63491,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33940",2019-07-24 13:39:00,-3.13983,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.2,-4.65066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33941",2019-07-24 13:40:00,-3.13962,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.4,-4.65444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33942",2019-07-24 13:41:00,-2.92932,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.5,-4.599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33943",2019-07-24 13:42:00,-3.10209,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,35,-4.6179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33944",2019-07-24 13:43:00,-3.12138,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,35.2,-4.63113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33945",2019-07-24 13:44:00,-3.1783,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,36.5,-4.63806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33946",2019-07-24 13:45:00,-3.11432,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,36.1,-4.63806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33947",2019-07-24 13:46:00,-3.09583,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,36.3,-4.60656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33948",2019-07-24 13:47:00,-2.98014,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.6,-4.65066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33949",2019-07-24 13:48:00,-3.02498,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,35.9,-4.65129,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33950",2019-07-24 13:49:00,-3.2321,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,35.8,-4.66326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33951",2019-07-24 13:50:00,-3.08244,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,36.7,-4.65318,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33952",2019-07-24 13:51:00,-3.05702,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,36.8,-4.66326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33953",2019-07-24 13:52:00,-3.56093,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,36.9,-4.67019,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33954",2019-07-24 13:53:00,-3.12802,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,37.2,-4.67523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33955",2019-07-24 13:54:00,-2.69298,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,37.1,-4.7187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33956",2019-07-24 13:55:00,-3.0713,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,36.8,-4.69602,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33957",2019-07-24 13:56:00,-3.05668,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,36.7,-4.73823,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33958",2019-07-24 13:57:00,-2.95068,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,36.2,-4.74579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33959",2019-07-24 13:58:00,-3.12633,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.7,-4.71744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33960",2019-07-24 13:59:00,-3.16126,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,35.4,-4.6557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33961",2019-07-24 14:00:00,-3.06458,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,36.6,-4.38858,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33962",2019-07-24 14:01:00,-3.33718,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,37,-4.64436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33963",2019-07-24 14:02:00,-3.10637,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,35.1,-4.53033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33964",2019-07-24 14:03:00,-3.15725,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.7,-4.65066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33965",2019-07-24 14:04:00,-2.58733,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.3,-4.65003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33966",2019-07-24 14:05:00,-3.05466,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,34.7,-4.70043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33967",2019-07-24 14:06:00,-3.04961,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.7,-3.37176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33968",2019-07-24 14:07:00,-3.10063,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.3,-4.78863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"33969",2019-07-24 14:08:00,-3.10986,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,27.5,28.5,33.9,-4.78863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33970",2019-07-24 14:09:00,-3.11294,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,28,28.5,35.5,-4.63806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33971",2019-07-24 14:10:00,-3.03997,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26.5,28.5,27.5,28,28.5,33.9,-4.76406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33972",2019-07-24 14:11:00,-3.02554,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28.5,27.5,28,28.5,33.2,-4.75083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33973",2019-07-24 14:12:00,-3.24992,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,27.5,28,28.5,32.9,-4.76973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33974",2019-07-24 14:13:00,-3.15644,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,27.5,28,28.5,34.2,-4.71996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33975",2019-07-24 14:14:00,-3.15999,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,27.5,28,28.5,34.6,-4.65003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33976",2019-07-24 14:15:00,-3.04182,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,27.5,28,28.5,33.9,-4.63743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33977",2019-07-24 14:16:00,-3.1536,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,27.5,28,28.5,34.7,-4.63743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33978",2019-07-24 14:17:00,-2.88002,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,27.5,28,28.5,35.5,-4.63113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33979",2019-07-24 14:18:00,-3.08364,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,27.5,28,28.5,35.9,-4.61097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33980",2019-07-24 14:19:00,-2.93493,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,27.5,28,28.5,37.4,-4.58766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33981",2019-07-24 14:20:00,-3.03786,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,27.5,28,28.5,37.3,-4.58451,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33982",2019-07-24 14:21:00,-3.05969,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,27.5,28,28.5,36.6,-4.59396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33983",2019-07-24 14:22:00,-3.15974,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,28,28,28.5,35,-4.6053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33984",2019-07-24 14:23:00,-3.07035,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,28,28,28.5,34.6,-4.5864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33985",2019-07-24 14:24:00,-2.87594,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,28,28,28.5,35.4,-4.60719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33986",2019-07-24 14:25:00,-2.96269,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,28,28,28.5,35.5,-3.63069,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33987",2019-07-24 14:26:00,-2.90242,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,28,28,28.5,36.5,-3.71196,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33988",2019-07-24 14:27:00,-3.02208,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,28,28,28.5,35.4,-4.60719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33989",2019-07-24 14:28:00,-2.96612,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,28,28,28.5,35.2,-4.60719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33990",2019-07-24 14:29:00,-2.99942,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,28,28,28.5,34.3,-4.60593,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33991",2019-07-24 14:30:00,-2.97108,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,28,28,28.5,35.1,-4.58136,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33992",2019-07-24 14:31:00,-2.90958,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,28,28,28.5,36,-4.5675,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33993",2019-07-24 14:32:00,-2.96872,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25,27,28,28,28,28.5,35.5,-4.53096,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33994",2019-07-24 14:33:00,-3.02778,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.5,-4.54545,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33995",2019-07-24 14:34:00,-2.68543,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,34.1,-4.55364,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33996",2019-07-24 14:35:00,-3.13767,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,34.2,-4.52466,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33997",2019-07-24 14:36:00,-2.99061,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,33.8,-4.54293,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33998",2019-07-24 14:37:00,-3.00169,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,33.8,-4.536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33999",2019-07-24 14:38:00,-3.05781,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,34.3,-4.49883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34000",2019-07-24 14:39:00,-2.91647,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,35.1,-4.5108,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34001",2019-07-24 14:40:00,-2.95923,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36,-4.45473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34002",2019-07-24 14:41:00,-3.26932,1248,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.6,-4.40559,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34003",2019-07-24 14:42:00,-3.08591,1243,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,37.4,-4.39425,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34004",2019-07-24 14:43:00,-3.13683,1242,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,37.7,-4.43898,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34005",2019-07-24 14:44:00,-2.90109,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,38.2,-4.47426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34006",2019-07-24 14:45:00,-3.08577,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.1,-4.41693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34007",2019-07-24 14:46:00,-3.11897,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,35.3,-4.43646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34008",2019-07-24 14:47:00,-3.13249,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,34.5,-4.47867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34009",2019-07-24 14:48:00,-3.33748,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,34.9,-4.39803,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34010",2019-07-24 14:49:00,-3.16896,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,35.3,-4.48938,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34011",2019-07-24 14:50:00,-3.10475,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,35.7,-4.39299,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34012",2019-07-24 14:51:00,-3.07871,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.3,-4.52151,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34013",2019-07-24 14:52:00,-3.15193,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.2,-4.5423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34014",2019-07-24 14:53:00,-3.18563,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,35.9,-4.4919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34015",2019-07-24 14:54:00,-3.28884,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,35.7,-4.53159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34016",2019-07-24 14:55:00,-3.28642,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.2,-4.50009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34017",2019-07-24 14:56:00,-3.04538,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.5,-4.49946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34018",2019-07-24 14:57:00,-3.19059,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.9,-4.39173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34019",2019-07-24 14:58:00,-3.20406,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.8,-4.51206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34020",2019-07-24 14:59:00,-3.47328,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,37.5,-4.50576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34021",2019-07-24 15:00:00,-3.08498,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,37.7,-4.48119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34022",2019-07-24 15:01:00,-2.757,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.6,-4.4793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34023",2019-07-24 15:02:00,-3.15816,1244,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.6,-4.47237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34024",2019-07-24 15:03:00,-3.11883,1243,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.2,-4.45536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34025",2019-07-24 15:04:00,-3.65084,1244,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,37,-4.45788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34026",2019-07-24 15:05:00,-3.02779,1241,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.6,-4.47048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34027",2019-07-24 15:06:00,-3.08912,1243,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,37.4,-4.4667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34028",2019-07-24 15:07:00,-3.14725,1240,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,37.6,-4.4541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34029",2019-07-24 15:08:00,-3.30129,1235,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,37.1,-4.37409,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34030",2019-07-24 15:09:00,-3.14081,1229,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,38.1,-4.4352,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34031",2019-07-24 15:10:00,-3.07935,1229,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.1,-4.41,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34032",2019-07-24 15:11:00,-3.10205,1227,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,35.3,-4.38543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34033",2019-07-24 15:12:00,-3.12816,1226,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,35.2,-4.347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34034",2019-07-24 15:13:00,-3.18179,1213,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.1,-4.28589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34035",2019-07-24 15:14:00,-2.77822,1213,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36,-4.27455,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34036",2019-07-24 15:15:00,-2.89092,1217,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.5,-4.28463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34037",2019-07-24 15:16:00,-3.14011,1217,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,37,-4.28148,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34038",2019-07-24 15:17:00,-3.11347,1224,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.7,-4.31172,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34039",2019-07-24 15:18:00,-3.10613,1229,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.7,-4.33944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34040",2019-07-24 15:19:00,-3.01852,1221,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,37,-4.32936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34041",2019-07-24 15:20:00,-3.02991,1215,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.5,-4.24053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34042",2019-07-24 15:21:00,-2.90462,1217,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,37,-4.3092,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34043",2019-07-24 15:22:00,-3.03452,1205,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.5,-4.28526,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34044",2019-07-24 15:23:00,-3.09318,1209,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,35.4,-4.27896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34045",2019-07-24 15:24:00,-3.10408,1200,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,35.1,-4.21533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34046",2019-07-24 15:25:00,-3.05986,1190,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,34.9,-4.22793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34047",2019-07-24 15:26:00,-2.97108,1188,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,35.2,-4.19769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34048",2019-07-24 15:27:00,-3.20616,1177,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.4,-4.0824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34049",2019-07-24 15:28:00,-3.12485,1176,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.1,-4.18887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34050",2019-07-24 15:29:00,-3.13669,1180,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.3,-4.16556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
