"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"34051",2019-07-24 15:30:00,-3.00921,1178,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,35.6,-4.07043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34052",2019-07-24 15:31:00,-3.03935,1174,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,36.8,-4.15737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34053",2019-07-24 15:32:00,-3.00984,1176,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28,28,28.5,37.4,-3.68676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34054",2019-07-24 15:33:00,-3.12163,1170,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,37.8,-4.15233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34055",2019-07-24 15:34:00,-3.09274,1172,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,37.2,-4.1454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34056",2019-07-24 15:35:00,-2.86912,1173,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,35.3,-4.15989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34057",2019-07-24 15:36:00,-2.83291,1183,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,36.1,-4.22919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34058",2019-07-24 15:37:00,-2.91952,1194,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,37.4,-4.20966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34059",2019-07-24 15:38:00,-3.01109,1181,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,37.5,-4.15548,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34060",2019-07-24 15:39:00,-2.92266,1175,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,35.5,-4.14036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34061",2019-07-24 15:40:00,-2.93777,1170,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,35.6,-4.13217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34062",2019-07-24 15:41:00,-2.68777,1164,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,35.3,-4.095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34063",2019-07-24 15:42:00,-2.88569,1166,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,35,-4.08303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34064",2019-07-24 15:43:00,-2.97797,1165,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,36,-4.09626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34065",2019-07-24 15:44:00,-2.71606,1167,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,35.8,-4.11138,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34066",2019-07-24 15:45:00,-3.03593,1167,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,36.4,-4.10256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34067",2019-07-24 15:46:00,-3.04729,1166,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,36.6,-4.10256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34068",2019-07-24 15:47:00,-3.11849,1162,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,36.3,-4.09563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34069",2019-07-24 15:48:00,-3.25034,1162,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,37.2,-4.08996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34070",2019-07-24 15:49:00,-3.27593,1155,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,37.7,-4.095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34071",2019-07-24 15:50:00,-3.15896,1160,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,37.9,-4.07673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34072",2019-07-24 15:51:00,-3.10287,1151,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,37.9,-4.04586,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34073",2019-07-24 15:52:00,-3.08987,1151,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,28.5,37.8,-4.04145,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34074",2019-07-24 15:53:00,-3.20802,1147,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,37.6,-4.0131,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34075",2019-07-24 15:54:00,-3.16975,1145,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,35.8,-4.02318,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34076",2019-07-24 15:55:00,-3.2404,1139,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,35.4,-3.99546,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34077",2019-07-24 15:56:00,-3.09136,1129,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,37.2,-3.95829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34078",2019-07-24 15:57:00,-3.13048,1119,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,37.4,-3.94695,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34079",2019-07-24 15:58:00,-3.19932,1112,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,35.9,-3.88836,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34080",2019-07-24 15:59:00,-3.42659,1108,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,35.7,-3.86316,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34081",2019-07-24 16:00:00,-3.19348,1097,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,37.3,-3.3957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34082",2019-07-24 16:01:00,-2.9298,1086,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,38,-3.528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34083",2019-07-24 16:02:00,-3.03435,1076,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,38,-3.56517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34084",2019-07-24 16:03:00,-2.99207,1078,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,37.9,-3.59415,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34085",2019-07-24 16:04:00,-3.16971,1084,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,37.6,-3.62376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34086",2019-07-24 16:05:00,-3.16846,1085,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,37.6,-3.64203,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34087",2019-07-24 16:06:00,-3.14024,1081,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,37.8,-3.64266,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34088",2019-07-24 16:07:00,-3.11395,1078,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,38,-3.65463,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34089",2019-07-24 16:08:00,-3.1556,1077,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,38.4,-3.59919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34090",2019-07-24 16:09:00,-3.1389,1078,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,38.4,-3.64644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34091",2019-07-24 16:10:00,-3.16034,1064,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,37.8,-3.61053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34092",2019-07-24 16:11:00,-3.11801,1060,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,38.8,-3.59226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34093",2019-07-24 16:12:00,-3.06894,1058,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,38.3,-3.59037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34094",2019-07-24 16:13:00,-3.0679,1066,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,36.4,-3.60108,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34095",2019-07-24 16:14:00,-2.86914,1065,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,36.9,-3.5973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34096",2019-07-24 16:15:00,-3.33861,1063,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,35.4,-3.59604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34097",2019-07-24 16:16:00,-3.12617,1063,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,36.2,-3.58722,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34098",2019-07-24 16:17:00,-3.05341,1052,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,37.1,-3.56076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34099",2019-07-24 16:18:00,-3.06543,1044,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,37.3,-3.52989,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34100",2019-07-24 16:19:00,-3.05596,1042,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,36.8,-3.48516,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34101",2019-07-24 16:20:00,-3.15837,1041,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,37.3,-3.51603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34102",2019-07-24 16:21:00,-3.05457,1044,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,37.1,-3.42909,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34103",2019-07-24 16:22:00,-3.22858,1040,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,37.4,-3.46752,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34104",2019-07-24 16:23:00,-3.08056,1010,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,37.2,-3.25899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34105",2019-07-24 16:24:00,-3.09398,1003,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,28,28.5,28,29,36.9,-3.35853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34106",2019-07-24 16:25:00,-3.17703,1010,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,28.5,28,29,37.1,-3.3705,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34107",2019-07-24 16:26:00,-2.95678,998,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,28.5,28,29,37.2,-3.31506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34108",2019-07-24 16:27:00,-3.14938,996,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,28.5,28,29,36,-3.3327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34109",2019-07-24 16:28:00,-2.73409,994,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,28.5,28,29,34.7,-3.30876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34110",2019-07-24 16:29:00,-3.08543,996,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,28.5,28,29,35.1,-3.32136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34111",2019-07-24 16:30:00,-3.13349,1002,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,28.5,28,29,36,-3.3453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34112",2019-07-24 16:31:00,-3.7028,1008,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,28.5,28,29,35.8,-3.3768,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34113",2019-07-24 16:32:00,-3.09693,1006,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,28.5,28,29,36.2,-3.37743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34114",2019-07-24 16:33:00,-3.0673,996,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,28.5,28,29,37,-3.33333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34115",2019-07-24 16:34:00,-3.18651,990,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,28.5,28,29,37.8,-3.32388,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34116",2019-07-24 16:35:00,-3.06808,986,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,28.5,28,29,37.6,-3.29616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34117",2019-07-24 16:36:00,-3.16007,989,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,37.3,-3.29679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34118",2019-07-24 16:37:00,-3.14583,985,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,36.3,-3.27726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34119",2019-07-24 16:38:00,-3.03085,977,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,35.6,-1.79109,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34120",2019-07-24 16:39:00,-3.05018,979,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,35.3,-3.26403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34121",2019-07-24 16:40:00,-3.10287,977,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,35.5,-3.24828,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34122",2019-07-24 16:41:00,-3.44667,977,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,36.2,-3.2823,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34123",2019-07-24 16:42:00,-3.04998,975,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,36.6,-3.24639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34124",2019-07-24 16:43:00,-3.05466,959,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,37.2,-3.21489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34125",2019-07-24 16:44:00,-3.03173,955,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,37.4,-3.20733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34126",2019-07-24 16:45:00,-3.06528,946,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,37.6,-3.1752,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34127",2019-07-24 16:46:00,-3.16221,945,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,37.4,-3.17457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34128",2019-07-24 16:47:00,-3.30892,939,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,37.6,-3.14496,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34129",2019-07-24 16:48:00,-2.935,937,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,38,-3.12039,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34130",2019-07-24 16:49:00,-3.15062,931,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,38.7,-3.11346,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34131",2019-07-24 16:50:00,-3.25801,922,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,38.7,-3.09456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34132",2019-07-24 16:51:00,-3.34369,925,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27.5,28,29,28.5,29,37.5,-3.06936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34133",2019-07-24 16:52:00,-3.37011,919,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29,37.4,-3.06999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34134",2019-07-24 16:53:00,-3.23689,916,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29,37.1,-3.03723,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34135",2019-07-24 16:54:00,-3.37703,914,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29,35.6,-3.0807,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34136",2019-07-24 16:55:00,-3.08682,910,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29,36.4,-3.05172,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34137",2019-07-24 16:56:00,-3.28514,911,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29,35.9,-3.05046,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34138",2019-07-24 16:57:00,-3.34889,908,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29,35.8,-3.05739,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34139",2019-07-24 16:58:00,-3.32556,908,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29,35.8,-3.06243,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34140",2019-07-24 16:59:00,-3.19045,899,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29,35.5,-3.0177,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34141",2019-07-24 17:00:00,-3.22949,898,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,36.1,-3.01203,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34142",2019-07-24 17:01:00,-3.00373,888,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,36.1,-2.97423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34143",2019-07-24 17:02:00,-3.53901,882,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,36.6,-2.95407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34144",2019-07-24 17:03:00,-3.17616,883,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,37,-2.95533,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34145",2019-07-24 17:04:00,-3.32748,883,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,36.2,-2.9673,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34146",2019-07-24 17:05:00,-3.15143,883,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,37,-2.96037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34147",2019-07-24 17:06:00,-3.26439,871,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,36.9,-2.92887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34148",2019-07-24 17:07:00,-3.35385,867,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,37.2,-2.90493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34149",2019-07-24 17:08:00,-3.27167,860,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,37.8,-2.82429,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34150",2019-07-24 17:09:00,-3.1784,860,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,38.1,-2.88036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34151",2019-07-24 17:10:00,-2.93815,854,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,38.7,-2.84886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34152",2019-07-24 17:11:00,-3.17433,843,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,38.4,-2.78523,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34153",2019-07-24 17:12:00,-3.29079,831,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,38.5,-2.75436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34154",2019-07-24 17:13:00,-3.29989,828,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,38.3,-2.74239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34155",2019-07-24 17:14:00,-3.33616,830,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,38,-2.74806,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34156",2019-07-24 17:15:00,-3.41157,827,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,37.9,-2.69262,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34157",2019-07-24 17:16:00,-3.10804,825,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,37.7,-2.69136,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34158",2019-07-24 17:17:00,-3.20898,820,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,38,-2.6838,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34159",2019-07-24 17:18:00,-3.25441,812,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,37.8,-2.56473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34160",2019-07-24 17:19:00,-3.44392,805,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,37.8,-2.6145,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34161",2019-07-24 17:20:00,-3.0818,810,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,28.5,29.5,37.4,-2.60001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34162",2019-07-24 17:21:00,-2.91139,810,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,37.3,-2.57733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34163",2019-07-24 17:22:00,-3.0854,810,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,37.7,-2.55843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34164",2019-07-24 17:23:00,-3.28085,804,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,38.4,-2.43243,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34165",2019-07-24 17:24:00,-3.47794,800,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,38.2,-2.61009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34166",2019-07-24 17:25:00,-3.1132,792,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,38.1,-2.58363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34167",2019-07-24 17:26:00,-3.04276,783,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,38.4,-2.54646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34168",2019-07-24 17:27:00,-3.06332,778,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,38.8,-2.51433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34169",2019-07-24 17:28:00,-3.45841,771,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,38.8,-2.4759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34170",2019-07-24 17:29:00,-3.1715,764,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,38.8,-2.44503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34171",2019-07-24 17:30:00,-3.16479,757,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,38.9,-2.4318,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34172",2019-07-24 17:31:00,-3.19122,749,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,38.9,-2.37258,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34173",2019-07-24 17:32:00,-3.1508,743,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,37.8,-0.9072,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34174",2019-07-24 17:33:00,-3.2398,739,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,37.6,-2.32533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34175",2019-07-24 17:34:00,-3.76648,734,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,37.4,-2.2869,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34176",2019-07-24 17:35:00,-3.06516,729,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,37.4,-2.25351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34177",2019-07-24 17:36:00,-3.2435,723,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,37.5,-2.2365,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34178",2019-07-24 17:37:00,-3.15155,723,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29,29,29.5,36.1,-2.21949,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34179",2019-07-24 17:38:00,-3.20338,721,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29.5,29,29.5,36.6,-2.11932,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34180",2019-07-24 17:39:00,-3.36906,717,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29.5,29,29.5,37.2,-2.06136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34181",2019-07-24 17:40:00,-3.28517,714,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29.5,29,29.5,37,-2.1861,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34182",2019-07-24 17:41:00,-3.19942,711,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29.5,29,29.5,37.4,-2.16594,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34183",2019-07-24 17:42:00,-2.86235,710,0,25,22,22,19,26.5,22,19,0,0,25.5,26,27.5,28,29.5,29,29.5,37.8,-2.16972,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34184",2019-07-24 17:43:00,-3.13955,705,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27.5,28,29.5,29,29.5,37.6,-2.1798,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34185",2019-07-24 17:44:00,-3.23267,700,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27.5,28,29.5,29,29.5,38,-2.1483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34186",2019-07-24 17:45:00,-3.35299,691,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27.5,28,29.5,29,29.5,37.8,-2.11743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34187",2019-07-24 17:46:00,-3.41973,684,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27.5,28,29.5,29,29.5,38.3,-0.0352799,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34188",2019-07-24 17:47:00,-3.25994,675,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27.5,28,29.5,29,29.5,36.9,-2.04498,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34189",2019-07-24 17:48:00,-2.97948,679,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27.5,28,29.5,29,29.5,36.4,-2.05317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34190",2019-07-24 17:49:00,-3.29784,678,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27.5,28,29.5,29,29.5,36.4,-2.02986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34191",2019-07-24 17:50:00,-3.68436,677,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27.5,28,29.5,29,30,36.3,-2.01033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34192",2019-07-24 17:51:00,-3.13277,674,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27.5,28,29.5,29,30,36.2,-1.98639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34193",2019-07-24 17:52:00,-3.45119,668,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27.5,28,29.5,29,30,36.9,-1.94103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34194",2019-07-24 17:53:00,-3.3726,666,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27.5,28,29.5,29,30,36.5,-1.85976,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34195",2019-07-24 17:54:00,-3.37216,664,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27.5,28,29.5,29,30,36.1,-1.98513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34196",2019-07-24 17:55:00,-3.3306,658,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28,29.5,29,30,36,-1.96623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34197",2019-07-24 17:56:00,-3.30389,655,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30,36.5,-1.94796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34198",2019-07-24 17:57:00,-3.17214,650,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30,37,-1.94733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34199",2019-07-24 17:58:00,-2.75503,652,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30,35.6,-1.94103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34200",2019-07-24 17:59:00,-2.37092,648,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30,35.2,-1.91835,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34201",2019-07-24 18:00:00,-1.94697,641,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30,36.2,-1.90575,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34202",2019-07-24 18:01:00,-2.20287,634,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30,36.6,-1.86228,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34203",2019-07-24 18:02:00,-1.87775,626,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30,37.4,-0.25956,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34204",2019-07-24 18:03:00,-2.71375,622,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30,38.3,-1.81755,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34205",2019-07-24 18:04:00,-3.21757,619,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30,38.7,-1.67328,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34206",2019-07-24 18:05:00,-3.02004,616,0,25,22,22,19,26.5,22,19,0,6.54,25.5,26.5,28,28.5,29.5,29,30,38.6,-1.67832,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34207",2019-07-24 18:06:00,-2.98828,612,0,25,22,22,19,26.5,22,19,0,6.42933333333333,25.5,26.5,28,28.5,29.5,29,30,36.8,-1.66572,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34208",2019-07-24 18:07:00,-3.00327,615,0,25,22,22,19,26.5,22,19,0,5.09311475409836,25.5,26.5,28,28.5,29.5,29,30,35.7,-1.64619,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34209",2019-07-24 18:08:00,-2.96101,608,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30,36.4,-1.72179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34210",2019-07-24 18:09:00,-2.81539,600,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30,36.6,-1.68336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34211",2019-07-24 18:10:00,-2.67773,594,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,37.4,-1.67643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34212",2019-07-24 18:11:00,-2.50217,590,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,38.3,-1.65816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34213",2019-07-24 18:12:00,-2.24365,587,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,39.1,-1.6443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34214",2019-07-24 18:13:00,-1.9873,579,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,39,-1.60209,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34215",2019-07-24 18:14:00,-1.94006,578,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,38.2,-1.60146,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34216",2019-07-24 18:15:00,-1.9281,578,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,38.4,-1.59012,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34217",2019-07-24 18:16:00,-1.44946,570,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,38.6,-1.55547,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34218",2019-07-24 18:17:00,-1.60319,560,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,38.5,-1.53279,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34219",2019-07-24 18:18:00,-1.5255,555,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,38.7,-1.50633,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34220",2019-07-24 18:19:00,-1.80605,553,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,38.6,-1.50066,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34221",2019-07-24 18:20:00,-1.63336,555,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,38.7,-1.50633,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34222",2019-07-24 18:21:00,-2.14144,552,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,38.7,-1.48806,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34223",2019-07-24 18:22:00,-3.12999,550,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,38.9,-1.46853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34224",2019-07-24 18:23:00,-4.23833,547,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,37.3,-1.44081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34225",2019-07-24 18:24:00,-4.89236,541,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,37.3,-1.42443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34226",2019-07-24 18:25:00,-5.32681,541,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,37.5,-1.41183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34227",2019-07-24 18:26:00,-5.61619,539,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,37.5,-1.39293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34228",2019-07-24 18:27:00,-5.70103,533,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,37.4,-1.37403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34229",2019-07-24 18:28:00,-5.51936,530,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,37.4,-1.34316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34230",2019-07-24 18:29:00,-4.34378,528,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30,37.5,-1.34064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34231",2019-07-24 18:30:00,-3.34256,524,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30.5,37.8,-1.31733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34232",2019-07-24 18:31:00,-3.01021,516,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,29.5,29.5,30.5,37.8,-1.28142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34233",2019-07-24 18:32:00,-2.90743,514,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,29.5,29.5,30.5,37.4,-1.26693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34234",2019-07-24 18:33:00,-2.76755,510,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,29.5,29.5,30.5,38.4,-1.24173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34235",2019-07-24 18:34:00,-2.88046,503,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,29.5,29.5,30.5,39,-1.22283,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34236",2019-07-24 18:35:00,-3.848,500,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,29.5,29.5,30.5,37.7,-1.20393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34237",2019-07-24 18:36:00,-4.51075,496,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,30,29.5,30.5,37.9,-1.17873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34238",2019-07-24 18:37:00,-4.65637,491,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,30,29.5,30.5,38.5,-1.13841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34239",2019-07-24 18:38:00,-4.14563,488,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,30,29.5,30.5,38.9,-1.14156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34240",2019-07-24 18:39:00,-3.91351,486,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,30,29.5,30.5,38.7,-1.17306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34241",2019-07-24 18:40:00,-3.69596,484,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,30,29.5,30.5,38.9,-1.16928,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34242",2019-07-24 18:41:00,-3.2403,479,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,30,29.5,30.5,39.1,-1.1592,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34243",2019-07-24 18:42:00,-3.43436,475,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,30,29.5,30.5,39,-1.12203,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34244",2019-07-24 18:43:00,-3.35838,471,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,30,29.5,30.5,38.7,-1.09746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34245",2019-07-24 18:44:00,-3.31604,465,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,30,29.5,30.5,38.7,-1.08423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34246",2019-07-24 18:45:00,-3.25385,459,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,30,29.5,30.5,39.2,-1.05966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34247",2019-07-24 18:46:00,-3.29852,455,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,30,29.5,30.5,39,-1.03509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34248",2019-07-24 18:47:00,-3.13315,447,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,30,29.5,30.5,39,-1.00863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34249",2019-07-24 18:48:00,-3.25032,441,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,30,29.5,30.5,39,-0.98343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34250",2019-07-24 18:49:00,-3.16024,440,0,25,22,22,19,26.5,22,19,0,0,26,26.5,28,28.5,30,29.5,30.5,38.8,-0.9702,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34251",2019-07-24 18:50:00,-3.33902,433,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30.5,40.1,-0.93933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34252",2019-07-24 18:51:00,-3.33134,426,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,40.8,-0.91035,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34253",2019-07-24 18:52:00,-3.40446,424,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,40.7,-0.90279,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34254",2019-07-24 18:53:00,-3.32683,417,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,40.9,-0.88326,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34255",2019-07-24 18:54:00,-2.9555,414,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,41,-0.86436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34256",2019-07-24 18:55:00,-3.44833,409,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,40.6,-0.83979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34257",2019-07-24 18:56:00,-3.49986,405,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,40.7,0.6237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34258",2019-07-24 18:57:00,-3.50292,401,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,40.7,-0.58212,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34259",2019-07-24 18:58:00,-3.61195,396,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,40.7,-0.73899,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34260",2019-07-24 18:59:00,-3.63243,394,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,40.6,-0.72639,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34261",2019-07-24 19:00:00,-3.51596,389,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,40.6,-0.69993,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34262",2019-07-24 19:01:00,-3.93355,385,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,40.5,-0.68733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34263",2019-07-24 19:02:00,-3.57827,382,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,40.4,-0.66843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34264",2019-07-24 19:03:00,-3.6306,377,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,40.3,-0.60606,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34265",2019-07-24 19:04:00,-3.62225,372,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,40.1,-0.60543,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34266",2019-07-24 19:05:00,-3.60492,368,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,40,-0.61866,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34267",2019-07-24 19:06:00,-3.58519,366,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,40,-0.59976,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34268",2019-07-24 19:07:00,-3.70371,361,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,39.6,-0.5985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34269",2019-07-24 19:08:00,-3.29589,356,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,30,30.5,38.8,-0.57456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34270",2019-07-24 19:09:00,-3.79226,352,0,25,22,22,19,26.5,22,19,0,0,26,27,28.5,28.5,30,30,30.5,38.2,-0.55629,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34271",2019-07-24 19:10:00,-3.90286,348,0,25,22,22,19,26.5,22,19,0,0,26,27,28.5,28.5,30,30,30.5,37.9,-0.53487,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34272",2019-07-24 19:11:00,-3.5843,343,0,25,22,22,19,26.5,22,19,0,0,26,27,28.5,28.5,30,30,30.5,37.9,-0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34273",2019-07-24 19:12:00,-3.46636,341,0,25,22,22,19,26.5,22,19,0,0,26,27,28.5,28.5,30,30,30.5,38,-0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34274",2019-07-24 19:13:00,-3.53165,337,0,25,22,22,19,26.5,22,19,6.41081967213115,0,26,27,28.5,28.5,30,30,30.5,38,-0.39186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34275",2019-07-24 19:14:00,-3.37203,332,0,25,22,22,19,26.5,22,19,7.52901639344262,0,26,27,28.5,28.5,30,30,30.5,38.1,0.04977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34276",2019-07-24 19:15:00,-2.79922,328,0,25,22,22,19,26.5,22,19,0.378,0,26,27,28.5,28.5,30,30,31,38.1,0.04914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34277",2019-07-24 19:16:00,-2.97577,321,0,25,22,22,19,26.5,22,19,0,0,26,27,28.5,28.5,30,30,31,38.1,0.04221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34278",2019-07-24 19:17:00,-2.51028,296,0,25,22,22,19,26.5,22,19,0,0,26,27,28.5,28.5,30,30,31,38.1,0.12663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34279",2019-07-24 19:18:00,-2.73322,315,0,25,22,22,19,26.5,22,19,0,0,26,27,28.5,28.5,30,30,31,38.2,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34280",2019-07-24 19:19:00,-2.56809,307,0,25,22,22,19,26.5,22,19,0,0,26,27,28.5,28.5,30,30,31,38.3,0.18774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34281",2019-07-24 19:20:00,-2.38469,305,0,25,22,22,19,26.5,22,19,0,0,26,27,28.5,28.5,30,30,31,38.3,0.20664,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34282",2019-07-24 19:21:00,-2.29851,297,0,25,22,22,19,26.5,22,19,0,0,26,27,28.5,28.5,30,30,31,38.4,0.27657,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34283",2019-07-24 19:22:00,-2.16127,292,0,25,22,22,19,26.5,22,19,0,0,26,27,28.5,28.5,30,30,31,38.5,0.1449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34284",2019-07-24 19:23:00,-2.12999,289,0,25,22,22,19,26.5,22,19,0,0,26,27,28.5,28.5,30,30,31,38.6,0.17136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34285",2019-07-24 19:24:00,-1.98228,286,0,25,22,22,19,26.5,22,19,0,0,26,27,28.5,28.5,30,30,31,38.7,0.189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34286",2019-07-24 19:25:00,-1.95383,282,0,25,22,22,19,26.5,22,19,0,0,26,27,28.5,28.5,30,30,31,38.8,0.20223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34287",2019-07-24 19:26:00,-1.87809,277,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30,31,38.8,0.23751,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34288",2019-07-24 19:27:00,-1.4067,273,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30,31,38.9,0.24507,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34289",2019-07-24 19:28:00,-1.64584,269,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30,31,38.9,0.26901,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34290",2019-07-24 19:29:00,-1.80332,263,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30,31,39,0.30051,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34291",2019-07-24 19:30:00,-1.78389,260,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30,31,39.1,0.30807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34292",2019-07-24 19:31:00,-1.77836,258,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30,31,39,0.32571,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34293",2019-07-24 19:32:00,-2.02854,253,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30,31,38.9,0.34524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34294",2019-07-24 19:33:00,-1.76354,250,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30,31,38.9,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34295",2019-07-24 19:34:00,-1.25804,246,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30,31,38.8,0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34296",2019-07-24 19:35:00,-1.82624,245,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30.5,31,38.8,0.3906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34297",2019-07-24 19:36:00,-1.67883,237,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30.5,31,38.8,0.3906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34298",2019-07-24 19:37:00,-2.03001,226,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30.5,31,38.9,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34299",2019-07-24 19:38:00,-1.81584,202,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30.5,31,38.9,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34300",2019-07-24 19:39:00,-1.9875,166,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30.5,31,39,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34301",2019-07-24 19:40:00,-1.76579,112,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30.5,31,39,0.47376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34302",2019-07-24 19:41:00,-1.96293,94,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30.5,31,39,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34303",2019-07-24 19:42:00,-1.73885,89,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30.5,31,39,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34304",2019-07-24 19:43:00,-1.76039,127,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30.5,31,38.9,0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34305",2019-07-24 19:44:00,-2.08662,172,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30.5,31,38.9,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34306",2019-07-24 19:45:00,-1.7037,196,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30.5,31,38.9,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34307",2019-07-24 19:46:00,-1.73726,203,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30.5,31,38.8,0.6804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34308",2019-07-24 19:47:00,-1.72949,202,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30,30.5,31,38.8,0.61173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34309",2019-07-24 19:48:00,-1.73306,200,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30,30.5,31,38.8,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34310",2019-07-24 19:49:00,-1.72549,195,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30,30.5,31,38.7,0.72324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34311",2019-07-24 19:50:00,-1.6817,193,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30,30.5,31,38.7,0.74214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34312",2019-07-24 19:51:00,-1.72517,190,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30,30.5,31,38.6,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34313",2019-07-24 19:52:00,-1.86319,186,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,38.5,0.7245,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34314",2019-07-24 19:53:00,-1.93714,184,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,38.5,0.75474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34315",2019-07-24 19:54:00,-1.91791,179,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,38.4,0.75978,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34316",2019-07-24 19:55:00,-1.61979,177,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,38.2,0.76167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34317",2019-07-24 19:56:00,-1.91291,174,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,38.2,0.78624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34318",2019-07-24 19:57:00,-2.04203,170,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,38,0.78687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34319",2019-07-24 19:58:00,-2.05748,167,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,37.8,0.80514,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34320",2019-07-24 19:59:00,-2.01922,164,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,37.6,0.82089,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34321",2019-07-24 20:00:00,-2.0717,160,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,37.4,0.82404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34322",2019-07-24 20:01:00,-2.01478,158,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,37.1,0.84924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34323",2019-07-24 20:02:00,-2.02983,154,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,36.9,0.86247,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34324",2019-07-24 20:03:00,-2.01609,152,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,36.7,0.95067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34325",2019-07-24 20:04:00,-1.88263,146,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,36.1,0.87381,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34326",2019-07-24 20:05:00,-2.03102,146,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,35.6,0.88704,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34327",2019-07-24 20:06:00,-2.04648,142,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,35.1,0.95634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34328",2019-07-24 20:07:00,-1.97313,138,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,34.8,0.92421,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34329",2019-07-24 20:08:00,-1.9921,133,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,34.8,0.9198,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34330",2019-07-24 20:09:00,-1.94217,130,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,35.2,0.94374,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34331",2019-07-24 20:10:00,-1.90615,128,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,35.6,0.94437,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34332",2019-07-24 20:11:00,-1.93943,127,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,36.1,0.96264,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34333",2019-07-24 20:12:00,-1.852,123,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,36.5,0.97209,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34334",2019-07-24 20:13:00,-1.8591,119,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,36.7,0.97335,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34335",2019-07-24 20:14:00,-1.75646,116,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,36.6,0.97965,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34336",2019-07-24 20:15:00,-1.92918,113,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,36.4,1.00611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34337",2019-07-24 20:16:00,-2.21968,112,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,36.2,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34338",2019-07-24 20:17:00,-2.067,110,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,36,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34339",2019-07-24 20:18:00,-2.27839,106,1.833,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,35.8,2.17854,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34340",2019-07-24 20:19:00,-2.41028,103,1.829,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,35.7,2.27934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34341",2019-07-24 20:20:00,-2.54047,100,1.803,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,35.6,2.19744,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34342",2019-07-24 20:21:00,-2.881,97,1.797,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,35.5,2.1735,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34343",2019-07-24 20:22:00,-2.23507,96,1.802,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,35.4,2.19807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34344",2019-07-24 20:23:00,-2.16479,93,1.796,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,35.1,2.19114,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34345",2019-07-24 20:24:00,-2.19967,90,1.748,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,34.7,2.14641,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34346",2019-07-24 20:25:00,-1.98805,87,1.673,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,34.5,2.07774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34347",2019-07-24 20:26:00,-2.04865,85,1.646,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,34.4,2.05884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34348",2019-07-24 20:27:00,-2.09697,82,1.613,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,34.3,2.02734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34349",2019-07-24 20:28:00,-2.31041,80,1.629,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,34.2,2.05317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34350",2019-07-24 20:29:00,-2.68743,78,0.18,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,34.3,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34351",2019-07-24 20:30:00,-3.21692,76,0.964,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,34.4,1.34064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34352",2019-07-24 20:31:00,-3.70642,73,0.959,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,34.5,1.33938,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34353",2019-07-24 20:32:00,-4.18803,69,0.964,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,34.4,1.35324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34354",2019-07-24 20:33:00,-4.43714,65,0.966,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,34.3,1.41687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34355",2019-07-24 20:34:00,-4.2758,64,0.961,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,34.1,1.38474,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34356",2019-07-24 20:35:00,-4.58086,62,0.966,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,33.9,1.38537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34357",2019-07-24 20:36:00,-4.24177,59,0.964,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,33.8,1.38537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34358",2019-07-24 20:37:00,-4.17201,56,0.964,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,33.6,1.39545,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34359",2019-07-24 20:38:00,-4.11506,54,0.966,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,33.6,1.40301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
