"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"34360",2019-07-24 20:39:00,-4.04354,51,0.961,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,33.6,1.41309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34361",2019-07-24 20:40:00,-4.07653,49,0.965,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,33.5,1.41309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34362",2019-07-24 20:41:00,-3.88779,46,0.958,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,33.6,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34363",2019-07-24 20:42:00,-3.32121,43,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,33.6,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34364",2019-07-24 20:43:00,-3.39874,42,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,33.5,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34365",2019-07-24 20:44:00,-3.85528,40,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,33.4,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34366",2019-07-24 20:45:00,-3.81766,38,0.389,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,33.3,0.84294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34367",2019-07-24 20:46:00,-3.84462,35,0.384,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,33.1,0.87759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34368",2019-07-24 20:47:00,-3.86991,31,0.416,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,32.9,0.91224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34369",2019-07-24 20:48:00,-3.9293,29,0.452,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,32.8,0.94374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34370",2019-07-24 20:49:00,-3.94516,23,0.445,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,32.5,0.93807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34371",2019-07-24 20:50:00,-3.8946,23,0.45,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,32.3,0.95004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34372",2019-07-24 20:51:00,-3.55675,24,0.448,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,32.2,0.95067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34373",2019-07-24 20:52:00,-3.79231,20,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,32,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34374",2019-07-24 20:53:00,-3.74203,17,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,31.8,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34375",2019-07-24 20:54:00,-3.7542,19,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,31.5,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34376",2019-07-24 20:55:00,-3.59639,18,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30.5,31,31.2,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34377",2019-07-24 20:56:00,-3.63923,16,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.9,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34378",2019-07-24 20:57:00,-3.59263,16,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.6,0.67851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34379",2019-07-24 20:58:00,-3.43889,14,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.4,0.67221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34380",2019-07-24 20:59:00,-3.26457,15,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.2,0.74277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34381",2019-07-24 21:00:00,-3.19432,15,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.2,0.6741,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34382",2019-07-24 21:01:00,-3.44645,14,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.2,0.68544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34383",2019-07-24 21:02:00,-3.20044,13,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.2,0.68733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34384",2019-07-24 21:03:00,-3.25384,12,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.2,0.69174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34385",2019-07-24 21:04:00,-3.33247,13,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.2,0.68544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34386",2019-07-24 21:05:00,-3.39748,12,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.2,0.69237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34387",2019-07-24 21:06:00,-3.52531,11,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.2,0.68607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34388",2019-07-24 21:07:00,-3.57113,10,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.5,0.69867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34389",2019-07-24 21:08:00,-3.44287,10,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.4,0.69804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34390",2019-07-24 21:09:00,-3.89082,10,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.4,0.693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34391",2019-07-24 21:10:00,-3.60036,9,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.4,0.70434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34392",2019-07-24 21:11:00,-4.43994,8,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30.2,0.6867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34393",2019-07-24 21:12:00,-3.99905,7,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,30,0.69237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34394",2019-07-24 21:13:00,-4.08322,8,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,29.9,0.70371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34395",2019-07-24 21:14:00,-4.10645,7,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,29.8,0.69237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34396",2019-07-24 21:15:00,-3.96272,7,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,29.5,0.69489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34397",2019-07-24 21:16:00,-3.98206,7,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,29,30.5,30,31,29.5,0.69741,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34398",2019-07-24 21:17:00,-3.92579,7,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31,29.6,0.6867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34399",2019-07-24 21:18:00,-3.90748,7,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31,29.8,0.69174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34400",2019-07-24 21:19:00,-3.8615,6,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31,29.8,0.69237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34401",2019-07-24 21:20:00,-3.73297,6,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31,29.8,0.69615,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34402",2019-07-24 21:21:00,-3.71656,5,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.7,0.72261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34403",2019-07-24 21:22:00,-3.57941,6,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.7,0.71757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34404",2019-07-24 21:23:00,-3.71653,6,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.7,0.71001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34405",2019-07-24 21:24:00,-3.48889,6,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.8,0.71064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34406",2019-07-24 21:25:00,-3.48806,6,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.8,0.71127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34407",2019-07-24 21:26:00,-3.53067,5,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.8,0.72954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34408",2019-07-24 21:27:00,-3.55646,5,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.5,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34409",2019-07-24 21:28:00,-3.8236,7,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.5,0.72387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34410",2019-07-24 21:29:00,-3.48556,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.5,0.71127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34411",2019-07-24 21:30:00,-3.56673,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.5,0.71694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34412",2019-07-24 21:31:00,-4.28731,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.5,0.71694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34413",2019-07-24 21:32:00,-3.61757,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.5,0.71064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34414",2019-07-24 21:33:00,-3.54988,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.4,0.72261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34415",2019-07-24 21:34:00,-3.55407,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.3,0.71757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34416",2019-07-24 21:35:00,-3.40879,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.2,0.71631,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34417",2019-07-24 21:36:00,-3.52762,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29.1,0.7119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34418",2019-07-24 21:37:00,-3.5253,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,28.9,0.70497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34419",2019-07-24 21:38:00,-3.51104,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34420",2019-07-24 21:39:00,-3.49148,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,28.9,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34421",2019-07-24 21:40:00,-3.42127,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,28.9,0.67851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34422",2019-07-24 21:41:00,-3.1423,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,28.9,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34423",2019-07-24 21:42:00,-3.40205,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,28.9,0.68481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34424",2019-07-24 21:43:00,-2.97337,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,30.5,29,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34425",2019-07-24 21:44:00,-2.78687,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30.5,30,30.5,29,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34426",2019-07-24 21:45:00,-3.39548,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30.5,30,30.5,29,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34427",2019-07-24 21:46:00,-3.33616,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30.5,30,30.5,28.8,0.66969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34428",2019-07-24 21:47:00,-3.40855,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30.5,30,30.5,28.8,0.6678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34429",2019-07-24 21:48:00,-3.10587,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30.5,30,30.5,28.7,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34430",2019-07-24 21:49:00,-3.45421,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30.5,30,30.5,28.7,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34431",2019-07-24 21:50:00,-3.45809,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30.5,30,30.5,28.6,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34432",2019-07-24 21:51:00,-3.44802,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30.5,30,30.5,28.4,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34433",2019-07-24 21:52:00,-3.44666,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30.5,30,30.5,28.3,0.68292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34434",2019-07-24 21:53:00,-3.53598,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,30,30.5,28.2,0.67851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34435",2019-07-24 21:54:00,-3.54289,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,30,30.5,28.1,0.7119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34436",2019-07-24 21:55:00,-3.61216,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,30,30.5,28.2,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34437",2019-07-24 21:56:00,-3.57693,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,30,30.5,28.3,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34438",2019-07-24 21:57:00,-3.59025,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,30,30.5,28.2,0.7812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34439",2019-07-24 21:58:00,-3.68781,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,30,30.5,28.3,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34440",2019-07-24 21:59:00,-3.59605,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,28.4,0.72513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34441",2019-07-24 22:00:00,-3.65642,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,28.4,0.60102,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34442",2019-07-24 22:01:00,-3.48218,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,28.4,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34443",2019-07-24 22:02:00,-3.55337,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,28.3,0.59661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34444",2019-07-24 22:03:00,-3.44,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,28.2,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34445",2019-07-24 22:04:00,-4.14597,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,28.2,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34446",2019-07-24 22:05:00,-3.72997,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,28.3,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34447",2019-07-24 22:06:00,-3.66215,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,28.1,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34448",2019-07-24 22:07:00,-3.72575,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,28,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34449",2019-07-24 22:08:00,-4.2462,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.9,0.59283,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34450",2019-07-24 22:09:00,-3.73412,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.8,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34451",2019-07-24 22:10:00,-3.62496,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.8,0.59661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34452",2019-07-24 22:11:00,-3.59626,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.8,0.59661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34453",2019-07-24 22:12:00,-3.52138,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.7,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34454",2019-07-24 22:13:00,-3.5277,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.6,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34455",2019-07-24 22:14:00,-3.46969,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.5,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34456",2019-07-24 22:15:00,-3.19549,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.3,0.60669,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34457",2019-07-24 22:16:00,-3.47893,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.4,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34458",2019-07-24 22:17:00,-3.50191,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.3,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34459",2019-07-24 22:18:00,-3.44633,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.3,0.61299,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34460",2019-07-24 22:19:00,-3.4958,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.3,0.5985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34461",2019-07-24 22:20:00,-3.49062,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.4,0.61362,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34462",2019-07-24 22:21:00,-3.8013,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.5,0.62181,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34463",2019-07-24 22:22:00,-3.43033,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.5,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34464",2019-07-24 22:23:00,-3.30525,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.5,0.5922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34465",2019-07-24 22:24:00,-3.43306,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.6,0.5922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34466",2019-07-24 22:25:00,-3.3866,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.5,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34467",2019-07-24 22:26:00,-3.1123,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.6,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34468",2019-07-24 22:27:00,-3.34859,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.5,0.62181,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34469",2019-07-24 22:28:00,-3.03854,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.5,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34470",2019-07-24 22:29:00,-3.36444,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.4,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34471",2019-07-24 22:30:00,-3.31174,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.4,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34472",2019-07-24 22:31:00,-3.30232,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30.5,27.4,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34473",2019-07-24 22:32:00,-3.27952,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,27.3,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34474",2019-07-24 22:33:00,-3.35062,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,27.3,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34475",2019-07-24 22:34:00,-2.97357,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,27.1,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34476",2019-07-24 22:35:00,-3.22444,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,27.1,0.53739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34477",2019-07-24 22:36:00,-3.28728,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,26.9,0.53046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34478",2019-07-24 22:37:00,-3.34336,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,26.8,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34479",2019-07-24 22:38:00,-3.37841,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,26.8,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34480",2019-07-24 22:39:00,-3.35965,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,26.6,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34481",2019-07-24 22:40:00,-3.40365,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,26.7,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34482",2019-07-24 22:41:00,-3.27829,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,26.7,0.53739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34483",2019-07-24 22:42:00,-3.27771,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,26.6,0.53172,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34484",2019-07-24 22:43:00,-3.23542,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,26.5,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34485",2019-07-24 22:44:00,-3.41729,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,26.4,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34486",2019-07-24 22:45:00,-3.3809,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,26.4,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34487",2019-07-24 22:46:00,-3.37945,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,26.4,0.5355,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34488",2019-07-24 22:47:00,-3.43938,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,26.4,0.52731,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34489",2019-07-24 22:48:00,-3.82531,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,26.2,0.53046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34490",2019-07-24 22:49:00,-3.50229,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,26.1,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34491",2019-07-24 22:50:00,-3.21151,0,0,25,22,22,19,26.5,22,19,0,0,26,27.5,28,28.5,30,29.5,30,26.2,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34492",2019-07-24 22:51:00,-3.67994,0,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,26.2,0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34493",2019-07-24 22:52:00,-3.55131,0,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,26.4,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34494",2019-07-24 22:53:00,-3.55031,0,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,26.4,0.52479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34495",2019-07-24 22:54:00,-3.46062,0,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,26.4,0.65961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34496",2019-07-24 22:55:00,-3.68278,0,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,26.6,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34497",2019-07-24 22:56:00,-3.48599,0,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,26.5,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34498",2019-07-24 22:57:00,-3.47187,0,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,26.5,0.73647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34499",2019-07-24 22:58:00,-3.51101,0,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,26.5,0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34500",2019-07-24 22:59:00,-3.45198,0,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,26.4,0.7182,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34501",2019-07-24 23:00:00,-3.48736,0,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,26.4,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34502",2019-07-24 23:01:00,-3.93518,0,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,26.4,1.93347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34503",2019-07-24 23:02:00,-3.72983,0,0.107,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,26.4,0.74781,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34504",2019-07-24 23:03:00,-3.44085,0,0.107,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,26.4,0.58023,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34505",2019-07-24 23:04:00,-3.44093,0,0.079,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,26.1,0.56952,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34506",2019-07-24 23:05:00,-3.47938,0,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,26,0.53487,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34507",2019-07-24 23:06:00,-3.42961,0,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,25.9,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34508",2019-07-24 23:07:00,-3.43243,0,0.105,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,25.9,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34509",2019-07-24 23:08:00,-3.19156,0,0.068,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,25.9,0.56889,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34510",2019-07-24 23:09:00,-3.44304,0,0.089,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,25.8,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34511",2019-07-24 23:10:00,-3.17188,0,0.104,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,25.7,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34512",2019-07-24 23:11:00,-3.40489,0,0.084,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,25.6,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34513",2019-07-24 23:12:00,-3.33619,0,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28.5,30,29.5,30,25.6,0.67851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34514",2019-07-24 23:13:00,-3.36062,0,0,25,22,22,19,26.5,22,19,0,0,26,27,28,28,30,29.5,30,25.6,0.65961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34515",2019-07-24 23:14:00,-3.30022,0,2.049,25,22,22,19,26.5,22,19,0,0,26,27,28,28,30,29.5,30,25.5,4.08807,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34516",2019-07-24 23:15:00,-3.45542,0,2.054,25,22,22,19,26.5,22,19,0,0,26,27,28,28,30,29.5,30,25.6,2.67687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34517",2019-07-24 23:16:00,-3.33757,0,2.007,25,22,22,19,26.5,22,19,0,0,26,27,28,28,30,29.5,30,25.6,2.68884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34518",2019-07-24 23:17:00,-3.28085,0,2.02,25,22,22,19,26.5,22,19,0,0,26,27,28,28,30,29.5,30,25.5,2.65482,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34519",2019-07-24 23:18:00,-3.27718,0,2.021,25,22,22,19,26.5,22,19,0,0,26,27,28,28,30,29.5,30,25.5,2.64789,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34520",2019-07-24 23:19:00,-3.26264,0,2.039,25,22,22,19,26.5,22,19,0,0,26,27,28,28,30,29.5,30,25.3,2.65167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34521",2019-07-24 23:20:00,-3.22651,0,2.054,25,22,22,19,26.5,22,19,0,0,26,27,28,28,30,29.5,30,25.3,2.65986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34522",2019-07-24 23:21:00,-3.01077,0,2.02,25,22,22,19,26.5,22,19,0,0,26,27,28,28,30,29.5,30,25.3,2.63277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34523",2019-07-24 23:22:00,-2.77005,0,2.038,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29.5,30,25.3,2.66427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34524",2019-07-24 23:23:00,-3.09882,0,0.093,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29.5,30,25.4,0.56322,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34525",2019-07-24 23:24:00,-3.09627,0,0,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25.3,0.54621,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34526",2019-07-24 23:25:00,-3.06186,0,2.046,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25.3,2.61261,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34527",2019-07-24 23:26:00,-2.98995,0,2.011,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25.3,2.56536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34528",2019-07-24 23:27:00,-3.06894,0,2.019,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25.3,2.57355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34529",2019-07-24 23:28:00,-2.82024,0,1.994,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25.3,2.56095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34530",2019-07-24 23:29:00,-3.10631,0,2.035,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25.2,2.583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34531",2019-07-24 23:30:00,-3.16898,0,2.035,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25.1,2.58867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34532",2019-07-24 23:31:00,-3.39298,0,0,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34533",2019-07-24 23:32:00,-3.71901,0,0.097,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25,0.5418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34534",2019-07-24 23:33:00,-4.39363,0,0.07,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,24.9,0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34535",2019-07-24 23:34:00,-4.95497,0,0.117,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,24.9,0.55881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34536",2019-07-24 23:35:00,-4.74985,0,0.113,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,24.9,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34537",2019-07-24 23:36:00,-4.94699,0,0.095,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25,0.54432,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34538",2019-07-24 23:37:00,-4.34907,0,0,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25,0.49266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34539",2019-07-24 23:38:00,-3.90881,0,0.115,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25.1,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34540",2019-07-24 23:39:00,-3.55247,0,0.117,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25.2,0.54243,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34541",2019-07-24 23:40:00,-3.38438,0,0.066,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25.2,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34542",2019-07-24 23:41:00,-3.63442,0,0.097,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25.2,0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34543",2019-07-24 23:42:00,-2.78578,0,0.097,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34544",2019-07-24 23:43:00,-2.82547,0,0.115,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,30,25.2,0.55881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34545",2019-07-24 23:44:00,-3.07707,0,0.118,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,30,29,29.5,25.2,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34546",2019-07-24 23:45:00,-3.06365,0,0.068,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,25.2,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34547",2019-07-24 23:46:00,-3.07146,0,0.097,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,25.2,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34548",2019-07-24 23:47:00,-3.04261,0,0.099,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,25.2,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34549",2019-07-24 23:48:00,-3.0459,0,0.117,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,25.2,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34550",2019-07-24 23:49:00,-3.12513,0,0.111,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,25.4,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34551",2019-07-24 23:50:00,-3.13677,0,0.065,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,25.4,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34552",2019-07-24 23:51:00,-3.27497,0,0.097,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,25.4,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34553",2019-07-24 23:52:00,-3.33416,0,0.097,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,25.4,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34554",2019-07-24 23:53:00,-3.35523,0,0.113,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,25.3,0.55251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34555",2019-07-24 23:54:00,-3.52499,0,0.117,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,25.2,0.5418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34556",2019-07-24 23:55:00,-3.33348,0,0.065,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,25.1,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34557",2019-07-24 23:56:00,-3.47944,0,0.097,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,25.2,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34558",2019-07-24 23:57:00,-3.45946,0,0.097,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,25.2,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34559",2019-07-24 23:58:00,-3.45043,0,0.117,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,25.1,0.55881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34560",2019-07-24 23:59:00,-3.43973,0,0.12,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.9,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34561",2019-07-25 00:00:00,-3.47752,0,0.065,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.8,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34562",2019-07-25 00:01:00,-3.31903,0,0.115,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.5,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34563",2019-07-25 00:02:00,-3.6389,0,0,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.4,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34564",2019-07-25 00:03:00,-2.77366,0,0,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.4,0.58716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34565",2019-07-25 00:04:00,-3.43717,0,0.023,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.5,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34566",2019-07-25 00:05:00,-3.47694,0,0.113,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.7,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34567",2019-07-25 00:06:00,-3.42573,0,0.093,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.5,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34568",2019-07-25 00:07:00,-3.40198,0,0,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.5,0.49518,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34569",2019-07-25 00:08:00,-3.73678,0,0,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.4,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34570",2019-07-25 00:09:00,-3.42631,0,0,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.4,0.60291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34571",2019-07-25 00:10:00,-3.42766,0,0,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.4,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34572",2019-07-25 00:11:00,-3.40387,0,2.037,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.4,2.58237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34573",2019-07-25 00:12:00,-3.41364,0,2.037,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.5,2.58804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34574",2019-07-25 00:13:00,-3.46374,0,1.999,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.7,2.60001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34575",2019-07-25 00:14:00,-3.66405,0,0.095,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.5,0.5418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34576",2019-07-25 00:15:00,-3.55367,0,0,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.6,0.4914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34577",2019-07-25 00:16:00,-3.44118,0,0.113,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.7,0.5418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34578",2019-07-25 00:17:00,-3.37361,0,2.04,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.8,2.58867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34579",2019-07-25 00:18:00,-3.39187,0,2.004,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.9,2.54394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34580",2019-07-25 00:19:00,-3.39902,0,2.03,25,22,22,19,26.5,22,19,0,0,26,27,27.5,28,29.5,29,29.5,24.9,2.58804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34581",2019-07-25 00:20:00,-3.40421,0,2.027,25,22,22,19,26.5,22,19,0,0,26,27,27.5,27.5,29.5,29,29.5,24.9,2.5767,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34582",2019-07-25 00:21:00,-3.37605,0,2.036,25,22,22,19,26.5,22,19,0,0,26,27,27.5,27.5,29.5,29,29.5,24.8,2.5767,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34583",2019-07-25 00:22:00,-3.41432,0,2.037,25,22,22,19,26.5,22,19,0,0,26,27,27.5,27.5,29.5,29,29.5,24.9,2.56977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34584",2019-07-25 00:23:00,-3.4987,0,0.066,25,22,22,19,26.5,22,19,0,0,26,27,27,27.5,29.5,29,29.5,24.9,0.5103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34585",2019-07-25 00:24:00,-3.43555,0,0,25,22,22,19,26.5,22,19,0,0,26,27,27,27.5,29.5,29,29.5,25.1,0.50085,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34586",2019-07-25 00:25:00,-3.3418,0,0.045,25,22,22,19,26.5,22,19,0,0,26,27,27,27.5,29.5,29,29.5,25,0.51849,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34587",2019-07-25 00:26:00,-3.39593,0,0.025,25,22,22,19,26.5,22,19,0,0,26,27,27,27.5,29.5,29,29.5,25,0.52101,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34588",2019-07-25 00:27:00,-3.34051,0,0.054,25,22,22,19,26.5,22,19,0,0,26,27,27,27.5,29.5,29,29.5,25,0.4977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34589",2019-07-25 00:28:00,-3.47583,0,0,25,22,22,19,26.5,22,19,0,0,26,27,27,27.5,29.5,29,29.5,25,0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34590",2019-07-25 00:29:00,-3.28673,0,0,25,22,22,19,26.5,22,19,0,0,26,27,27,27.5,29.5,29,29.5,25,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34591",2019-07-25 00:30:00,-3.24468,0,0,25,22,22,19,26.5,22,19,0,0,26,27,27,27.5,29.5,29,29.5,25.2,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34592",2019-07-25 00:31:00,-3.22371,0,0,25,22,22,19,26.5,22,19,0,0,26,27,27,27.5,29.5,29,29.5,25.2,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34593",2019-07-25 00:32:00,-3.25026,0,0,25,22,22,19,26.5,22,19,0,0,25.5,27,27,27.5,29.5,29,29.5,25.1,0.48951,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34594",2019-07-25 00:33:00,-3.17499,0,0,25,22,22,19,26.5,22,19,0,0,25.5,27,27,27.5,29.5,29,29.5,25,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34595",2019-07-25 00:34:00,-3.6982,0,0,25,22,22,19,26.5,22,19,0,0,25.5,27,27,27.5,29.5,29,29.5,24.9,0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34596",2019-07-25 00:35:00,-3.05615,0,0,25,22,22,19,26.5,22,19,0,0,25.5,27,27,27.5,29.5,28.5,29.5,24.8,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34597",2019-07-25 00:36:00,-3.1683,0,0,25,22,22,19,26.5,22,19,0,0,25.5,27,27,27.5,29.5,28.5,29.5,24.9,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34598",2019-07-25 00:37:00,-3.15339,0,0,25,22,22,19,26.5,22,19,0,0,25.5,27,27,27.5,29.5,28.5,29.5,24.9,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34599",2019-07-25 00:38:00,-3.13905,0,0,25,22,22,19,26.5,22,19,0,0,25.5,27,27,27.5,29.5,28.5,29.5,25,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34600",2019-07-25 00:39:00,-3.14416,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,25,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34601",2019-07-25 00:40:00,-3.16122,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,25,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34602",2019-07-25 00:41:00,-3.0305,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,25,0.52479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34603",2019-07-25 00:42:00,-3.24232,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,25.1,0.48888,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34604",2019-07-25 00:43:00,-3.30366,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,25,0.48573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34605",2019-07-25 00:44:00,-2.77604,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24.9,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34606",2019-07-25 00:45:00,-3.16424,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24.7,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34607",2019-07-25 00:46:00,-3.19246,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24.5,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34608",2019-07-25 00:47:00,-3.16724,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24.5,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34609",2019-07-25 00:48:00,-3.18618,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24.5,0.49581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34610",2019-07-25 00:49:00,-3.2492,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24.4,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34611",2019-07-25 00:50:00,-3.26399,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24.3,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34612",2019-07-25 00:51:00,-3.3109,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24.2,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34613",2019-07-25 00:52:00,-3.33833,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24,0.52731,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34614",2019-07-25 00:53:00,-3.42784,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34615",2019-07-25 00:54:00,-3.37162,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34616",2019-07-25 00:55:00,-3.36992,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24,0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34617",2019-07-25 00:56:00,-3.41057,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34618",2019-07-25 00:57:00,-3.45424,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24.1,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34619",2019-07-25 00:58:00,-3.39317,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24.3,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34620",2019-07-25 00:59:00,-2.79205,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24.3,0.51786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34621",2019-07-25 01:00:00,-3.37417,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24.2,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34622",2019-07-25 01:01:00,-3.31257,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24,0.4977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34623",2019-07-25 01:02:00,-3.38032,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24.2,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34624",2019-07-25 01:03:00,-3.36358,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24.1,0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34625",2019-07-25 01:04:00,-3.77851,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29.5,24,0.50841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34626",2019-07-25 01:05:00,-3.3764,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29,23.9,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34627",2019-07-25 01:06:00,-3.38976,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,29.5,28.5,29,23.7,0.50211,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34628",2019-07-25 01:07:00,-3.3794,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,23.8,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34629",2019-07-25 01:08:00,-3.76133,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,23.8,0.49329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34630",2019-07-25 01:09:00,-3.34561,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,23.8,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34631",2019-07-25 01:10:00,-3.37006,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,23.8,0.51471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34632",2019-07-25 01:11:00,-3.37536,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,23.9,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34633",2019-07-25 01:12:00,-3.33381,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,24,0.504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34634",2019-07-25 01:13:00,-3.33741,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,23.9,0.51471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34635",2019-07-25 01:14:00,-3.58524,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,23.9,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34636",2019-07-25 01:15:00,-3.249,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,23.9,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34637",2019-07-25 01:16:00,-3.61155,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,23.9,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34638",2019-07-25 01:17:00,-3.28887,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,23.9,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34639",2019-07-25 01:18:00,-3.32988,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,23.8,0.47439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34640",2019-07-25 01:19:00,-3.38361,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,23.8,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34641",2019-07-25 01:20:00,-3.30484,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,23.8,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34642",2019-07-25 01:21:00,-3.39465,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,23.8,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34643",2019-07-25 01:22:00,-3.30564,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29.5,28.5,29,23.8,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34644",2019-07-25 01:23:00,-3.28263,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.8,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34645",2019-07-25 01:24:00,-3.5076,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.8,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34646",2019-07-25 01:25:00,-3.25099,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.8,0.46809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34647",2019-07-25 01:26:00,-3.26127,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.8,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34648",2019-07-25 01:27:00,-3.25186,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.8,1.92024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34649",2019-07-25 01:28:00,-3.55077,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34650",2019-07-25 01:29:00,-3.25576,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.5,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34651",2019-07-25 01:30:00,-3.27819,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.4,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34652",2019-07-25 01:31:00,-3.43515,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.4,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34653",2019-07-25 01:32:00,-3.4567,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.2,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34654",2019-07-25 01:33:00,-3.40659,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.3,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34655",2019-07-25 01:34:00,-3.21959,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.3,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34656",2019-07-25 01:35:00,-3.09947,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.4,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34657",2019-07-25 01:36:00,-3.05937,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.4,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34658",2019-07-25 01:37:00,-3.27016,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.5,0.44415,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34659",2019-07-25 01:38:00,-3.11981,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.5,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34660",2019-07-25 01:39:00,-3.12668,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34661",2019-07-25 01:40:00,-3.14945,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.44226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34662",2019-07-25 01:41:00,-3.36805,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.44982,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34663",2019-07-25 01:42:00,-3.11189,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34664",2019-07-25 01:43:00,-3.05741,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34665",2019-07-25 01:44:00,-3.64349,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.5,0.45045,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34666",2019-07-25 01:45:00,-3.05798,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.5,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34667",2019-07-25 01:46:00,-3.05149,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.42651,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34668",2019-07-25 01:47:00,-3.04745,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.42273,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34669",2019-07-25 01:48:00,-3.33903,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.7,0.41706,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34670",2019-07-25 01:49:00,-3.03779,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.8,0.42651,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34671",2019-07-25 01:50:00,-3.07607,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.7,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34672",2019-07-25 01:51:00,-3.12777,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.7,0.44478,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34673",2019-07-25 01:52:00,-3.06782,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
