"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"34674",2019-07-25 01:53:00,-3.12386,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34675",2019-07-25 01:54:00,-3.03735,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34676",2019-07-25 01:55:00,-3.07466,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.44793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34677",2019-07-25 01:56:00,-3.46397,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34678",2019-07-25 01:57:00,-3.16954,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34679",2019-07-25 01:58:00,-3.1774,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.46431,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34680",2019-07-25 01:59:00,-3.26087,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.6,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34681",2019-07-25 02:00:00,-3.16754,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.4,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34682",2019-07-25 02:01:00,-3.01183,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.4,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34683",2019-07-25 02:02:00,-3.15374,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.5,0.47061,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34684",2019-07-25 02:03:00,-3.16758,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.4,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34685",2019-07-25 02:04:00,-3.22334,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.3,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34686",2019-07-25 02:05:00,-3.30134,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.3,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34687",2019-07-25 02:06:00,-3.22976,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.3,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34688",2019-07-25 02:07:00,-3.08935,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.3,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34689",2019-07-25 02:08:00,-3.64703,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.3,0.45738,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34690",2019-07-25 02:09:00,-3.2832,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.3,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34691",2019-07-25 02:10:00,-3.22498,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.2,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34692",2019-07-25 02:11:00,-3.26925,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.3,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34693",2019-07-25 02:12:00,-3.30058,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.2,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34694",2019-07-25 02:13:00,-3.27206,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.1,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34695",2019-07-25 02:14:00,-2.95418,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23.1,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34696",2019-07-25 02:15:00,-3.26105,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,23,0.45045,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34697",2019-07-25 02:16:00,-3.22781,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,22.9,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34698",2019-07-25 02:17:00,-3.29283,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,22.8,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34699",2019-07-25 02:18:00,-3.28475,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,22.7,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34700",2019-07-25 02:19:00,-2.64584,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,22.7,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34701",2019-07-25 02:20:00,-3.27419,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,22.6,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34702",2019-07-25 02:21:00,-3.38576,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,22.6,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34703",2019-07-25 02:22:00,-3.29079,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,22.6,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34704",2019-07-25 02:23:00,-3.27948,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,27.5,29,28.5,29,22.6,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34705",2019-07-25 02:24:00,-3.01395,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,29,28.5,29,22.6,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34706",2019-07-25 02:25:00,-3.29173,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,29,28.5,29,22.6,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34707",2019-07-25 02:26:00,-3.26195,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,29,28.5,29,22.7,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34708",2019-07-25 02:27:00,-3.2742,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,29,28.5,29,22.7,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34709",2019-07-25 02:28:00,-3.20085,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,29,28,29,22.7,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34710",2019-07-25 02:29:00,-3.26729,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,29,28,29,22.7,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34711",2019-07-25 02:30:00,-3.22091,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,29,28,29,22.9,0.44919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34712",2019-07-25 02:31:00,-3.27948,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,29,28,29,22.8,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34713",2019-07-25 02:32:00,-3.28044,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,29,28,29,22.7,0.44919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34714",2019-07-25 02:33:00,-3.26633,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27.5,29,28,29,22.7,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34715",2019-07-25 02:34:00,-3.24475,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,29,22.7,0.45612,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34716",2019-07-25 02:35:00,-3.42039,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,29,22.7,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34717",2019-07-25 02:36:00,-3.2591,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,29,22.6,0.46053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34718",2019-07-25 02:37:00,-3.24743,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,29,22.6,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34719",2019-07-25 02:38:00,-3.23678,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,29,22.7,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34720",2019-07-25 02:39:00,-3.20525,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,28.5,22.6,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34721",2019-07-25 02:40:00,-3.148,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,28.5,22.6,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34722",2019-07-25 02:41:00,-3.19313,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,28.5,22.6,0.44856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34723",2019-07-25 02:42:00,-3.16224,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,28.5,22.6,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34724",2019-07-25 02:43:00,-3.14965,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,28.5,22.5,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34725",2019-07-25 02:44:00,-3.14069,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,28.5,22.5,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34726",2019-07-25 02:45:00,-3.18115,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,28.5,22.5,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34727",2019-07-25 02:46:00,-3.39885,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,28.5,22.5,0.43155,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34728",2019-07-25 02:47:00,-3.14098,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,28.5,22.5,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34729",2019-07-25 02:48:00,-3.30829,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,28.5,22.6,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34730",2019-07-25 02:49:00,-3.18088,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,28.5,22.5,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34731",2019-07-25 02:50:00,-3.17777,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,28.5,22.5,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34732",2019-07-25 02:51:00,-3.13793,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,26.5,27,29,28,28.5,22.5,0.43092,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34733",2019-07-25 02:52:00,-3.15427,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,29,28,28.5,22.7,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34734",2019-07-25 02:53:00,-3.17714,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,29,28,28.5,22.6,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34735",2019-07-25 02:54:00,-3.18497,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,29,28,28.5,22.6,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34736",2019-07-25 02:55:00,-3.81965,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,29,28,28.5,22.5,0.44919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34737",2019-07-25 02:56:00,-3.1219,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,29,28,28.5,22.5,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34738",2019-07-25 02:57:00,-3.19423,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,29,28,28.5,22.6,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34739",2019-07-25 02:58:00,-3.1486,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,29,28,28.5,22.5,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34740",2019-07-25 02:59:00,-3.12961,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,29,28,28.5,22.5,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34741",2019-07-25 03:00:00,-3.15061,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,29,28,28.5,22.5,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34742",2019-07-25 03:01:00,-3.25164,0,0,25,22,22,19,26.5,22,19,0,0,26,26,26.5,27,28.5,28,28.5,22.4,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34743",2019-07-25 03:02:00,-3.10075,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,22.4,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34744",2019-07-25 03:03:00,-3.25359,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,22.3,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34745",2019-07-25 03:04:00,-3.28272,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,22.3,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34746",2019-07-25 03:05:00,-3.15722,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,22.3,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34747",2019-07-25 03:06:00,-3.09664,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,22.2,0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34748",2019-07-25 03:07:00,-3.12345,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,22.1,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34749",2019-07-25 03:08:00,-2.53018,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,22.1,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34750",2019-07-25 03:09:00,-3.13036,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.9,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34751",2019-07-25 03:10:00,-3.12686,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.9,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34752",2019-07-25 03:11:00,-3.09048,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.7,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34753",2019-07-25 03:12:00,-3.03976,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.7,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34754",2019-07-25 03:13:00,-2.98434,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.6,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34755",2019-07-25 03:14:00,-3.00082,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.5,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34756",2019-07-25 03:15:00,-3.35833,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.6,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34757",2019-07-25 03:16:00,-3.03575,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.5,0.44793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34758",2019-07-25 03:17:00,-3.04027,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.7,0.45675,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34759",2019-07-25 03:18:00,-3.06866,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.5,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34760",2019-07-25 03:19:00,-3.15006,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.6,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34761",2019-07-25 03:20:00,-3.14542,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.6,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34762",2019-07-25 03:21:00,-3.64638,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.7,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34763",2019-07-25 03:22:00,-3.18565,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.6,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34764",2019-07-25 03:23:00,-2.90461,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.6,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34765",2019-07-25 03:24:00,-3.02339,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.5,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34766",2019-07-25 03:25:00,-3.05113,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.5,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34767",2019-07-25 03:26:00,-2.77922,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.4,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34768",2019-07-25 03:27:00,-2.97522,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.5,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34769",2019-07-25 03:28:00,-2.74757,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.6,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34770",2019-07-25 03:29:00,-2.99257,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.6,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34771",2019-07-25 03:30:00,-3.01062,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.7,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34772",2019-07-25 03:31:00,-2.98036,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.7,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34773",2019-07-25 03:32:00,-2.98894,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.6,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34774",2019-07-25 03:33:00,-2.99991,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.4,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34775",2019-07-25 03:34:00,-2.96819,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.4,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34776",2019-07-25 03:35:00,-3.16473,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.5,0.44919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34777",2019-07-25 03:36:00,-3.04601,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.4,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34778",2019-07-25 03:37:00,-3.11508,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.5,0.44919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34779",2019-07-25 03:38:00,-3.09738,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.5,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34780",2019-07-25 03:39:00,-3.17194,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.6,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34781",2019-07-25 03:40:00,-3.16865,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.6,0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34782",2019-07-25 03:41:00,-3.06615,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.7,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34783",2019-07-25 03:42:00,-2.97406,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.7,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34784",2019-07-25 03:43:00,-2.93373,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.7,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34785",2019-07-25 03:44:00,-3.15136,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.7,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34786",2019-07-25 03:45:00,-3.15449,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.7,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34787",2019-07-25 03:46:00,-2.93846,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.7,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34788",2019-07-25 03:47:00,-3.14335,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.8,0.42966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34789",2019-07-25 03:48:00,-3.09292,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.8,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34790",2019-07-25 03:49:00,-3.19163,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.9,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34791",2019-07-25 03:50:00,-3.18104,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.7,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34792",2019-07-25 03:51:00,-3.12713,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.6,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34793",2019-07-25 03:52:00,-3.14577,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.4,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34794",2019-07-25 03:53:00,-3.19916,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.5,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34795",2019-07-25 03:54:00,-2.75206,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.4,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34796",2019-07-25 03:55:00,-3.42795,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.3,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34797",2019-07-25 03:56:00,-3.12664,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.3,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34798",2019-07-25 03:57:00,-3.12123,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.3,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34799",2019-07-25 03:58:00,-3.15058,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.2,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34800",2019-07-25 03:59:00,-3.12162,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.4,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34801",2019-07-25 04:00:00,-3.09694,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.5,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34802",2019-07-25 04:01:00,-3.17486,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.6,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34803",2019-07-25 04:02:00,-3.34741,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27,28.5,28,28.5,21.6,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34804",2019-07-25 04:03:00,-3.02447,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,28,28.5,21.6,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34805",2019-07-25 04:04:00,-3.10197,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,28,28,21.7,0.46746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34806",2019-07-25 04:05:00,-3.12877,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,28,28,21.7,0.46935,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34807",2019-07-25 04:06:00,-3.54165,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,28,28,21.7,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34808",2019-07-25 04:07:00,-3.09162,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,28,28,21.6,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34809",2019-07-25 04:08:00,-2.70613,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,28,28,21.7,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34810",2019-07-25 04:09:00,-3.05001,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,28,28,21.7,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34811",2019-07-25 04:10:00,-3.13505,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,28,28,21.6,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34812",2019-07-25 04:11:00,-3.10203,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,28,28,21.5,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34813",2019-07-25 04:12:00,-3.0402,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,28,28,21.5,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34814",2019-07-25 04:13:00,-3.0741,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,28,28,21.3,0.45423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34815",2019-07-25 04:14:00,-2.90164,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,28,28,21.3,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34816",2019-07-25 04:15:00,-2.92081,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,27.5,28,21.5,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34817",2019-07-25 04:16:00,-3.01856,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,27.5,28,21.5,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34818",2019-07-25 04:17:00,-3.07313,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,27.5,28,21.4,0.46305,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34819",2019-07-25 04:18:00,-3.10402,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,27.5,28,21.4,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34820",2019-07-25 04:19:00,-3.03885,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,27.5,28,21.5,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34821",2019-07-25 04:20:00,-3.14675,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,27.5,28,21.5,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34822",2019-07-25 04:21:00,-3.29163,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,27,28.5,27.5,28,21.6,0.45738,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34823",2019-07-25 04:22:00,-3.09876,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,28,21.6,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34824",2019-07-25 04:23:00,-3.05846,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,28,21.6,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34825",2019-07-25 04:24:00,-3.04545,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,28,21.6,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34826",2019-07-25 04:25:00,-2.92583,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,28,21.5,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34827",2019-07-25 04:26:00,-3.28467,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,28,21.5,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34828",2019-07-25 04:27:00,-2.75233,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,28,21.5,0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34829",2019-07-25 04:28:00,-2.75388,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,28,21.6,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34830",2019-07-25 04:29:00,-2.86108,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,28,21.5,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34831",2019-07-25 04:30:00,-2.93976,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,28,21.4,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34832",2019-07-25 04:31:00,-3.26262,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,28,21.5,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34833",2019-07-25 04:32:00,-3.19087,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,28,21.4,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34834",2019-07-25 04:33:00,-3.21575,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,28,21.3,0.46179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34835",2019-07-25 04:34:00,-3.22742,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,28,21.2,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34836",2019-07-25 04:35:00,-3.36405,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,21,0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34837",2019-07-25 04:36:00,-3.24061,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,20.9,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34838",2019-07-25 04:37:00,-3.22409,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,20.9,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34839",2019-07-25 04:38:00,-3.19871,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,20.9,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34840",2019-07-25 04:39:00,-3.19004,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,20.9,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34841",2019-07-25 04:40:00,-3.16771,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,20.9,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34842",2019-07-25 04:41:00,-3.46458,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,20.9,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34843",2019-07-25 04:42:00,-2.87278,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,20.9,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34844",2019-07-25 04:43:00,-3.03615,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,21,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34845",2019-07-25 04:44:00,-3.06021,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,21,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34846",2019-07-25 04:45:00,-2.97668,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,20.9,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34847",2019-07-25 04:46:00,-2.93146,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,20.9,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34848",2019-07-25 04:47:00,-2.91071,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,20.9,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34849",2019-07-25 04:48:00,-2.60359,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,20.7,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34850",2019-07-25 04:49:00,-2.36335,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,20.8,0.43092,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34851",2019-07-25 04:50:00,-2.91916,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,20.7,0.43092,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34852",2019-07-25 04:51:00,-2.95768,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,20.7,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34853",2019-07-25 04:52:00,-2.84544,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28,20.7,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34854",2019-07-25 04:53:00,-2.79187,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.7,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34855",2019-07-25 04:54:00,-2.78578,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.6,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34856",2019-07-25 04:55:00,-2.81544,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.7,0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34857",2019-07-25 04:56:00,-2.78307,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.7,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34858",2019-07-25 04:57:00,-2.81321,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.7,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34859",2019-07-25 04:58:00,-2.76638,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.6,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34860",2019-07-25 04:59:00,-2.7455,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.6,0.45675,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34861",2019-07-25 05:00:00,-2.7869,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.6,0.91539,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34862",2019-07-25 05:01:00,-2.80832,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.6,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34863",2019-07-25 05:02:00,-2.44968,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.6,0.71757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34864",2019-07-25 05:03:00,-2.70861,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.7,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34865",2019-07-25 05:04:00,-2.77766,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.7,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34866",2019-07-25 05:05:00,-2.77351,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.7,0.66465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34867",2019-07-25 05:06:00,-3.2684,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.7,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34868",2019-07-25 05:07:00,-2.79953,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.8,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34869",2019-07-25 05:08:00,-3.00544,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.7,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34870",2019-07-25 05:09:00,-2.6119,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.8,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34871",2019-07-25 05:10:00,-3.02033,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.8,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34872",2019-07-25 05:11:00,-3.37714,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.8,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34873",2019-07-25 05:12:00,-2.67863,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.9,0.63441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34874",2019-07-25 05:13:00,-2.57078,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.9,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34875",2019-07-25 05:14:00,-2.5343,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.8,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34876",2019-07-25 05:15:00,-2.50016,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.8,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34877",2019-07-25 05:16:00,-2.37895,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.8,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34878",2019-07-25 05:17:00,-2.27678,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.7,0.62559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34879",2019-07-25 05:18:00,-2.20904,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.6,0.62622,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34880",2019-07-25 05:19:00,-2.13555,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.6,0.61992,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34881",2019-07-25 05:20:00,-1.99371,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.6,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34882",2019-07-25 05:21:00,-1.67069,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.6,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34883",2019-07-25 05:22:00,-2.04456,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34884",2019-07-25 05:23:00,-1.91072,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34885",2019-07-25 05:24:00,-1.7634,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34886",2019-07-25 05:25:00,-1.70131,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.6,0.61488,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34887",2019-07-25 05:26:00,-1.75451,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.61362,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34888",2019-07-25 05:27:00,-1.63683,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.4,0.6048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34889",2019-07-25 05:28:00,-1.59264,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34890",2019-07-25 05:29:00,-1.79598,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.4,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34891",2019-07-25 05:30:00,-2.15844,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.3,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34892",2019-07-25 05:31:00,-2.20322,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.4,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34893",2019-07-25 05:32:00,-2.55502,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.4,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34894",2019-07-25 05:33:00,-3.17818,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.60543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34895",2019-07-25 05:34:00,-4.13252,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.60921,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34896",2019-07-25 05:35:00,-4.9475,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.60921,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34897",2019-07-25 05:36:00,-5.47778,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.60795,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34898",2019-07-25 05:37:00,-5.54696,6,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34899",2019-07-25 05:38:00,-5.22139,6,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34900",2019-07-25 05:39:00,-4.57837,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34901",2019-07-25 05:40:00,-3.89349,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34902",2019-07-25 05:41:00,-3.58806,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.59661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34903",2019-07-25 05:42:00,-3.204,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34904",2019-07-25 05:43:00,-3.12723,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.6,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34905",2019-07-25 05:44:00,-3.07996,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.5,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34906",2019-07-25 05:45:00,-2.8881,10,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.4,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34907",2019-07-25 05:46:00,-2.79954,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28,20.3,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34908",2019-07-25 05:47:00,-2.85046,10,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,27.5,20.3,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34909",2019-07-25 05:48:00,-2.77818,10,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,27.5,20.2,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34910",2019-07-25 05:49:00,-2.78561,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,27.5,20.1,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34911",2019-07-25 05:50:00,-2.78671,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,27.5,20,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34912",2019-07-25 05:51:00,-3.00845,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27.5,27.5,20,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34913",2019-07-25 05:52:00,-2.82384,12,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27.5,27.5,20.1,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34914",2019-07-25 05:53:00,-2.7261,13,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.1,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34915",2019-07-25 05:54:00,-2.71623,13,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.1,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34916",2019-07-25 05:55:00,-2.54186,14,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.2,0.56259,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34917",2019-07-25 05:56:00,-2.76571,15,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.3,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34918",2019-07-25 05:57:00,-2.76128,14,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.3,0.54495,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34919",2019-07-25 05:58:00,-2.85563,14,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.4,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34920",2019-07-25 05:59:00,-2.91435,15,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.4,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34921",2019-07-25 06:00:00,-2.93068,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.5,0.55692,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34922",2019-07-25 06:01:00,-2.8625,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.7,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34923",2019-07-25 06:02:00,-2.94777,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.5,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34924",2019-07-25 06:03:00,-2.90957,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.5,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34925",2019-07-25 06:04:00,-2.80599,17,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.4,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34926",2019-07-25 06:05:00,-2.76056,17,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.4,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34927",2019-07-25 06:06:00,-3.09824,19,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.4,0.54495,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34928",2019-07-25 06:07:00,-2.70667,19,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.4,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34929",2019-07-25 06:08:00,-2.43522,18,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.4,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34930",2019-07-25 06:09:00,-2.39238,18,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.4,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34931",2019-07-25 06:10:00,-2.51674,19,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.4,0.5292,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34932",2019-07-25 06:11:00,-2.40479,22,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.4,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"34933",2019-07-25 06:12:00,-2.32588,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.3,0.52164,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"34934",2019-07-25 06:13:00,-2.29174,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.3,0.51471,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"34935",2019-07-25 06:14:00,-2.28971,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.3,0.49077,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"34936",2019-07-25 06:15:00,-2.00188,29,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.3,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34937",2019-07-25 06:16:00,-2.27381,30,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.3,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34938",2019-07-25 06:17:00,-2.31926,32,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27,27.5,20.4,0.49329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34939",2019-07-25 06:18:00,-2.30769,33,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26,28,27,27.5,20.4,0.49581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34940",2019-07-25 06:19:00,-2.49221,33,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26,28,27,27.5,20.5,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34941",2019-07-25 06:20:00,-2.49628,35,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26,28,27,27.5,20.6,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34942",2019-07-25 06:21:00,-2.89087,36,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26,28,27,27.5,20.7,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34943",2019-07-25 06:22:00,-2.61539,37,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26,27.5,27,27.5,20.8,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34944",2019-07-25 06:23:00,-3.12893,40,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26,27.5,27,27.5,20.9,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34945",2019-07-25 06:24:00,-3.26163,44,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26,27.5,27,27.5,21,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34946",2019-07-25 06:25:00,-3.27183,47,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26,27.5,27,27.5,21.2,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34947",2019-07-25 06:26:00,-3.27038,49,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26,27.5,27,27.5,21.3,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34948",2019-07-25 06:27:00,-3.24607,50,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,21.4,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34949",2019-07-25 06:28:00,-3.78308,52,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,21.5,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34950",2019-07-25 06:29:00,-3.16608,53,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,21.6,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34951",2019-07-25 06:30:00,-3.28137,55,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,21.7,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34952",2019-07-25 06:31:00,-3.11401,58,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,21.9,0.36918,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34953",2019-07-25 06:32:00,-3.04037,61,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22,0.36225,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34954",2019-07-25 06:33:00,-2.88591,62,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.1,0.34461,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34955",2019-07-25 06:34:00,-2.70644,64,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.1,0.34209,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34956",2019-07-25 06:35:00,-2.58156,65,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.2,0.33264,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34957",2019-07-25 06:36:00,-2.5416,68,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.2,0.32697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34958",2019-07-25 06:37:00,-2.45349,70,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.2,0.31941,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34959",2019-07-25 06:38:00,-2.36768,72,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.2,0.28917,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34960",2019-07-25 06:39:00,-2.34689,75,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.2,0.2646,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34961",2019-07-25 06:40:00,-2.33205,75,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.2,0.27531,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34962",2019-07-25 06:41:00,-1.79067,78,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.3,0.26334,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34963",2019-07-25 06:42:00,-2.08692,80,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.4,0.26271,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34964",2019-07-25 06:43:00,-2.31159,80,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.5,0.24759,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34965",2019-07-25 06:44:00,-2.30258,84,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.7,0.23247,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"34966",2019-07-25 06:45:00,-2.29731,87,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.8,0.24444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34967",2019-07-25 06:46:00,-2.43685,89,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.9,0.23121,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34968",2019-07-25 06:47:00,-2.28195,90,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,23,0.22554,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34969",2019-07-25 06:48:00,-1.99222,93,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.9,0.21357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34970",2019-07-25 06:49:00,-2.56938,96,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.8,0.18837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34971",2019-07-25 06:50:00,-2.39348,98,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.7,0.18774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34972",2019-07-25 06:51:00,-2.40394,100,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.5,0.1575,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34973",2019-07-25 06:52:00,-2.86925,101,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.4,0.16065,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34974",2019-07-25 06:53:00,-3.05013,105,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.3,0.1323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34975",2019-07-25 06:54:00,-3.1635,108,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.3,0.11718,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34976",2019-07-25 06:55:00,-3.71026,110,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.2,0.1008,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34977",2019-07-25 06:56:00,-3.29108,112,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.3,0.08757,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34978",2019-07-25 06:57:00,-3.34611,114,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.3,0.08631,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34979",2019-07-25 06:58:00,-3.30571,116,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.3,0.08127,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34980",2019-07-25 06:59:00,-3.25848,119,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.3,0.05607,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34981",2019-07-25 07:00:00,-3.1967,123,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.3,0.0378,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34982",2019-07-25 07:01:00,-3.31605,125,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.3,0.0252,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34983",2019-07-25 07:02:00,-2.95035,127,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.4,0.00567,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34984",2019-07-25 07:03:00,-2.93404,129,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.5,-0.0126,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34985",2019-07-25 07:04:00,-2.79338,132,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.5,0.00567,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34986",2019-07-25 07:05:00,-2.62008,136,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.6,-0.00945,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
