"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"34987",2019-07-25 07:06:00,-2.72278,132,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.7,-0.00063,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34988",2019-07-25 07:07:00,-2.40689,129,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.7,0.00693,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34989",2019-07-25 07:08:00,-2.73793,128,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.7,0.01134,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34990",2019-07-25 07:09:00,-2.30645,126,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.8,0.03024,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34991",2019-07-25 07:10:00,-2.31331,132,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.8,-0.01386,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34992",2019-07-25 07:11:00,-2.28674,144,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.9,-0.05229,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34993",2019-07-25 07:12:00,-2.25305,153,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.9,-0.08883,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34994",2019-07-25 07:13:00,-2.2633,155,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,22.9,-0.09387,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"34995",2019-07-25 07:14:00,-2.48787,155,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,23,-0.06426,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1
"34996",2019-07-25 07:15:00,-2.50034,150,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,23.2,-0.0441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34997",2019-07-25 07:16:00,-2.20446,144,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,23.2,-0.03591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34998",2019-07-25 07:17:00,-2.20311,152,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,23.3,-0.07686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"34999",2019-07-25 07:18:00,-2.16719,168,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,23.6,-0.11529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35000",2019-07-25 07:19:00,-2.33471,173,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,23.8,-0.11466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35001",2019-07-25 07:20:00,-2.46331,172,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,24,-0.09765,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35002",2019-07-25 07:21:00,-2.5861,168,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,24.1,-0.05796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35003",2019-07-25 07:22:00,-2.68032,154,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,24.5,-0.04347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35004",2019-07-25 07:23:00,-2.89111,163,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,24.8,-0.07623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35005",2019-07-25 07:24:00,-2.93255,152,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,25.1,-0.03906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35006",2019-07-25 07:25:00,-2.92332,146,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26.5,27.5,27,27.5,25.3,-0.02079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35007",2019-07-25 07:26:00,-2.7987,168,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,25.5,-0.10206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35008",2019-07-25 07:27:00,-2.91484,181,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,25.5,-0.13986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35009",2019-07-25 07:28:00,-2.62457,184,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,25.6,-0.13986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35010",2019-07-25 07:29:00,-2.83043,186,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,25.7,-0.13986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35011",2019-07-25 07:30:00,-2.72625,185,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,25.9,-0.14553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35012",2019-07-25 07:31:00,-2.68858,192,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,25.8,-0.17766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35013",2019-07-25 07:32:00,-2.59065,195,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,25.6,-0.18018,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35014",2019-07-25 07:33:00,-2.42977,192,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,25.2,-0.16506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35015",2019-07-25 07:34:00,-2.37001,191,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,24.9,-0.17073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35016",2019-07-25 07:35:00,-2.05895,192,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,24.7,-0.18333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35017",2019-07-25 07:36:00,-2.17989,199,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,24.5,-0.19593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35018",2019-07-25 07:37:00,-2.07709,203,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,24.7,-0.22806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35019",2019-07-25 07:38:00,-1.972,210,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,25,-0.2646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35020",2019-07-25 07:39:00,-1.88082,218,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,25.4,-0.25515,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35021",2019-07-25 07:40:00,-1.77424,222,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,25.7,-0.2835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35022",2019-07-25 07:41:00,-1.7581,232,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,25.9,-0.29799,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35023",2019-07-25 07:42:00,-1.6654,239,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,27.5,26.2,-0.30429,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35024",2019-07-25 07:43:00,-1.62445,237,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,28,26.4,-0.27783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35025",2019-07-25 07:44:00,-1.60206,241,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,28,26.4,-0.32319,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35026",2019-07-25 07:45:00,-1.77307,239,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,28,26.3,-0.30807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35027",2019-07-25 07:46:00,-1.65506,243,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,28,26.2,-0.34209,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35028",2019-07-25 07:47:00,-2.08557,248,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,28,26,-0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35029",2019-07-25 07:48:00,-2.60604,244,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,28,25.8,-0.34776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35030",2019-07-25 07:49:00,-3.1668,257,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,28,25.8,-0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35031",2019-07-25 07:50:00,-3.88455,263,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,28,25.9,-0.37863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35032",2019-07-25 07:51:00,-4.56378,244,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,28,26,-0.28476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35033",2019-07-25 07:52:00,-5.04754,240,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,28,26.2,-0.25956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35034",2019-07-25 07:53:00,-5.32761,256,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,28,26.3,-0.48573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35035",2019-07-25 07:54:00,-5.46419,273,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,28,26.3,-0.54936,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35036",2019-07-25 07:55:00,-4.8826,282,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,26.5,27.5,27,28,26.2,-0.57456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35037",2019-07-25 07:56:00,-4.65595,286,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27,27.5,27,28,26.1,0.82971,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35038",2019-07-25 07:57:00,-4.09642,291,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,26.1,-0.58023,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35039",2019-07-25 07:58:00,-3.68143,297,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,26.1,-0.45486,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35040",2019-07-25 07:59:00,-3.43456,296,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,26.4,-0.63063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35041",2019-07-25 08:00:00,-3.31898,301,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,26.7,-0.65898,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35042",2019-07-25 08:01:00,-3.3033,297,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,26.9,-0.65583,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35043",2019-07-25 08:02:00,-3.17656,301,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,27,-0.6489,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35044",2019-07-25 08:03:00,-2.6615,308,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,27.1,-0.65016,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35045",2019-07-25 08:04:00,-2.99024,269,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,27.1,-0.5292,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35046",2019-07-25 08:05:00,-3.01748,283,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,27.1,-0.56763,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35047",2019-07-25 08:06:00,-3.07056,312,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,27.2,-0.60543,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35048",2019-07-25 08:07:00,-2.93809,321,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,27.2,-0.58023,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"35049",2019-07-25 08:08:00,-2.95003,332,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,27.2,-0.8127,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35050",2019-07-25 08:09:00,-2.89104,337,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,27.2,-0.80136,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35051",2019-07-25 08:10:00,-2.8965,345,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,27.2,-0.83916,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35052",2019-07-25 08:11:00,-2.88702,352,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,27.1,-0.87066,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35053",2019-07-25 08:12:00,-2.75809,356,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,27.1,-0.89523,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35054",2019-07-25 08:13:00,-2.78257,360,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,27.1,-0.95823,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35055",2019-07-25 08:14:00,-2.70247,360,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,27.2,-0.95256,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35056",2019-07-25 08:15:00,-2.56516,361,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,27.4,-0.96453,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35057",2019-07-25 08:16:00,-2.78611,373,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,28,-1.00296,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35058",2019-07-25 08:17:00,-2.75801,378,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,28.9,-1.02753,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35059",2019-07-25 08:18:00,-2.70187,384,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,29.6,-1.04643,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35060",2019-07-25 08:19:00,-2.62982,386,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,29.8,-1.05336,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35061",2019-07-25 08:20:00,-2.70375,391,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,29.3,-1.07856,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35062",2019-07-25 08:21:00,-2.78219,397,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,30.2,-1.10439,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35063",2019-07-25 08:22:00,-3.05502,403,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,30.8,-1.0143,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35064",2019-07-25 08:23:00,-2.47032,407,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,30.6,-1.1907,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35065",2019-07-25 08:24:00,-2.17777,410,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,31.2,-1.19133,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35066",2019-07-25 08:25:00,-2.64808,393,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,29.9,-1.11573,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35067",2019-07-25 08:26:00,-2.65612,378,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,29.5,-1.0206,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35068",2019-07-25 08:27:00,-2.66289,364,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27,27.5,27,28,28.7,-0.97713,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35069",2019-07-25 08:28:00,-2.58167,373,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27,28,29.2,-0.92736,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35070",2019-07-25 08:29:00,-2.73294,414,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27,28,28.9,-1.20078,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"35071",2019-07-25 08:30:00,-2.69289,426,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27,28,29.1,-1.21527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35072",2019-07-25 08:31:00,-2.72801,437,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27,28,29.6,-1.29213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35073",2019-07-25 08:32:00,-2.64368,442,0,25,22,22,19,26.5,22,19,0,0,25.5,25,26,27.5,27.5,27,28,29.9,-1.27386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35074",2019-07-25 08:33:00,-2.69357,414,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27,28,30.2,-1.03446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35075",2019-07-25 08:34:00,-2.47639,386,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27,28,30,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35076",2019-07-25 08:35:00,-3.44014,401,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27,28,30.6,-1.08486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35077",2019-07-25 08:36:00,-2.92734,417,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27,28,30.8,-1.20456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35078",2019-07-25 08:37:00,-3.10776,388,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27,28,30.8,-0.99288,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35079",2019-07-25 08:38:00,-3.25056,376,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27,28,29.6,-0.98154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35080",2019-07-25 08:39:00,-3.26667,358,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27,28,28.1,-0.82467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35081",2019-07-25 08:40:00,-3.39006,412,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27,28,29,-1.20519,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35082",2019-07-25 08:41:00,-3.46408,497,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27,28,29,-1.53153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35083",2019-07-25 08:42:00,-3.3648,500,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27,28,28.9,-1.51956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35084",2019-07-25 08:43:00,-3.36316,502,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27,28,29.7,-1.58823,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35085",2019-07-25 08:44:00,-3.35584,472,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,27.5,27.5,27,28,30.8,-1.36773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35086",2019-07-25 08:45:00,-3.32675,369,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27,28,31.4,-0.97083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35087",2019-07-25 08:46:00,-3.33416,506,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27,28,31.3,-1.60083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35088",2019-07-25 08:47:00,-3.00238,518,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27,28,31.7,-1.65186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35089",2019-07-25 08:48:00,-3.08932,521,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,30.9,-1.66572,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35090",2019-07-25 08:49:00,-3.21028,526,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,29.3,-1.58886,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35091",2019-07-25 08:50:00,-3.26502,514,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,29.7,-1.51893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35092",2019-07-25 08:51:00,-3.22689,534,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,29.9,-1.6443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35093",2019-07-25 08:52:00,-3.23591,537,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,30.6,-1.73376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35094",2019-07-25 08:53:00,-3.15206,538,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,28.7,-1.7703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35095",2019-07-25 08:54:00,-3.5686,547,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,29.9,-1.84023,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35096",2019-07-25 08:55:00,-3.07577,552,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,29.4,-1.85283,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35097",2019-07-25 08:56:00,-3.17284,550,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,30.2,-1.78542,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35098",2019-07-25 08:57:00,-3.16362,463,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,31.2,-1.4679,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35099",2019-07-25 08:58:00,-3.14727,443,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,30.9,-1.38915,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35100",2019-07-25 08:59:00,-2.89458,444,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,31.9,-1.38726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35101",2019-07-25 09:00:00,-3.16263,476,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,32,-1.68273,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35102",2019-07-25 09:01:00,-2.87683,545,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,31.3,-1.87866,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35103",2019-07-25 09:02:00,-3.17057,568,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,32.1,0.05418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35104",2019-07-25 09:03:00,-3.15863,575,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,32.7,-1.97883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35105",2019-07-25 09:04:00,-2.89421,578,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,31.7,-1.99206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35106",2019-07-25 09:05:00,-3.11174,581,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,32.5,-2.00403,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35107",2019-07-25 09:06:00,-3.13435,582,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,33.1,-2.00403,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35108",2019-07-25 09:07:00,-3.10868,585,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,33.2,-2.01222,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35109",2019-07-25 09:08:00,-3.04544,589,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26,28,27.5,27.5,28,33.4,-2.02797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35110",2019-07-25 09:09:00,-3.06108,590,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28,27.5,27.5,28,34.1,-2.04372,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35111",2019-07-25 09:10:00,-3.07159,594,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28,27.5,27.5,28,33.4,-2.05947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35112",2019-07-25 09:11:00,-3.07134,596,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28,27.5,27.5,28,33,-2.04939,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35113",2019-07-25 09:12:00,-3.02632,601,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28,27.5,27.5,28,30.1,-2.06073,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35114",2019-07-25 09:13:00,-3.05968,605,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28,27.5,27.5,28,29.8,-2.08593,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35115",2019-07-25 09:14:00,-3.50239,608,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28,27.5,27.5,28,28.9,-2.09853,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35116",2019-07-25 09:15:00,-2.95186,611,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28,27.5,27.5,28,28.9,-2.11869,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35117",2019-07-25 09:16:00,-3.03075,616,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28,27.5,27.5,28,28.9,-2.13003,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35118",2019-07-25 09:17:00,-3.07441,617,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28,29.5,-2.13633,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35119",2019-07-25 09:18:00,-3.02705,625,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,29.8,-2.14956,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35120",2019-07-25 09:19:00,-3.14132,626,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,31,-2.16027,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35121",2019-07-25 09:20:00,-3.0077,629,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,31.1,-2.1735,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35122",2019-07-25 09:21:00,-2.95986,634,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,31.5,-2.18043,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35123",2019-07-25 09:22:00,-3.01725,640,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,32.9,-2.205,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35124",2019-07-25 09:23:00,-3.00212,643,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,33.3,-2.21256,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35125",2019-07-25 09:24:00,-3.01165,639,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,33.1,-2.2239,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35126",2019-07-25 09:25:00,-2.97551,650,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,33.1,-2.22579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35127",2019-07-25 09:26:00,-2.90478,653,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,33,-2.24406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35128",2019-07-25 09:27:00,-2.89183,658,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,33.1,-2.268,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35129",2019-07-25 09:28:00,-2.46556,662,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,33.4,-0.23247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35130",2019-07-25 09:29:00,-2.85153,667,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,32.5,-2.28753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35131",2019-07-25 09:30:00,-2.79756,670,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,33.3,-2.30013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35132",2019-07-25 09:31:00,-2.77167,674,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,33,-2.3247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35133",2019-07-25 09:32:00,-2.77898,678,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,33.1,-2.3436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35134",2019-07-25 09:33:00,-2.79472,682,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,32.4,-2.34549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35135",2019-07-25 09:34:00,-2.94021,688,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,31.9,-2.36061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35136",2019-07-25 09:35:00,-2.9266,690,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,31.2,-2.36376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35137",2019-07-25 09:36:00,-2.49602,694,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,30.4,-2.38581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35138",2019-07-25 09:37:00,-2.60307,697,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,30.7,-2.38644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35139",2019-07-25 09:38:00,-2.5821,701,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,29.9,-2.40156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35140",2019-07-25 09:39:00,-2.47646,706,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,28.8,-2.41353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35141",2019-07-25 09:40:00,-2.28663,709,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,28.9,-2.41983,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35142",2019-07-25 09:41:00,-1.79604,714,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,27.7,-2.44503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35143",2019-07-25 09:42:00,-2.05956,718,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,29.1,-2.46393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35144",2019-07-25 09:43:00,-1.93212,723,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,29.3,-2.48283,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35145",2019-07-25 09:44:00,-1.88019,728,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,29.7,-2.48913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35146",2019-07-25 09:45:00,-1.74232,713,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,30.7,-2.43873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35147",2019-07-25 09:46:00,-1.74026,736,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,30.6,-2.51433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35148",2019-07-25 09:47:00,-1.91433,739,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,27.5,27.5,28.5,30,-2.48913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35149",2019-07-25 09:48:00,-2.2265,742,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,31.2,-2.6019,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35150",2019-07-25 09:49:00,-2.54127,747,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,30.7,-2.56599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35151",2019-07-25 09:50:00,-3.39879,750,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,32,-2.56536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35152",2019-07-25 09:51:00,-4.57866,754,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,31.8,-2.55843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35153",2019-07-25 09:52:00,-5.49727,756,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,32.5,-2.57733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35154",2019-07-25 09:53:00,-5.8959,760,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,33.3,-2.63403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35155",2019-07-25 09:54:00,-5.92307,765,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,33.4,-2.68443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35156",2019-07-25 09:55:00,-5.46845,769,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,32.9,-2.69703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35157",2019-07-25 09:56:00,-4.35715,771,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,32,-2.68002,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35158",2019-07-25 09:57:00,-3.82205,771,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,31.9,-2.67939,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35159",2019-07-25 09:58:00,-3.52154,772,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,32.9,-2.70396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35160",2019-07-25 09:59:00,-2.71293,763,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,33.5,-2.68569,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35161",2019-07-25 10:00:00,-3.31253,765,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,34,-2.41164,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35162",2019-07-25 10:01:00,-2.95197,771,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,32.2,-2.86839,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35163",2019-07-25 10:02:00,-3.33522,771,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,32.1,-2.87973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35164",2019-07-25 10:03:00,-3.11212,770,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,27.5,28.5,32.6,-2.86776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35165",2019-07-25 10:04:00,-3.00133,772,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,28,28.5,33.4,-2.87532,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35166",2019-07-25 10:05:00,-3.06966,778,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,28,28.5,34.2,-2.9169,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35167",2019-07-25 10:06:00,-3.06686,796,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,28,28.5,33.5,-3.0051,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35168",2019-07-25 10:07:00,-3.04777,818,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,28,28.5,31.6,-3.0618,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35169",2019-07-25 10:08:00,-3.10253,819,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,28,28.5,32.9,-3.0429,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35170",2019-07-25 10:09:00,-3.08187,823,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,26.5,28.5,28,28,28.5,33.9,-3.03849,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35171",2019-07-25 10:10:00,-3.03535,824,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,34.6,-3.06873,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35172",2019-07-25 10:11:00,-3.08699,829,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,34.6,-3.0744,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35173",2019-07-25 10:12:00,-3.08914,834,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,33.7,-3.07566,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35174",2019-07-25 10:13:00,-3.09824,836,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,33.8,-3.09078,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35175",2019-07-25 10:14:00,-3.02637,840,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,33.8,-3.09708,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35176",2019-07-25 10:15:00,-2.71454,842,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,34,-3.10716,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35177",2019-07-25 10:16:00,-3.09763,847,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,34.1,-3.11535,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35178",2019-07-25 10:17:00,-3.13594,848,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,35.4,-3.12039,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35179",2019-07-25 10:18:00,-3.11282,852,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,35.6,-3.13866,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35180",2019-07-25 10:19:00,-3.03494,858,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,34.9,-3.1563,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35181",2019-07-25 10:20:00,-3.15543,860,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,34.8,-3.15756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35182",2019-07-25 10:21:00,-3.02039,864,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,33.7,-3.17646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35183",2019-07-25 10:22:00,-2.48609,866,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,34.9,-3.18843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35184",2019-07-25 10:23:00,-3.13222,868,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,35.2,-3.19725,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35185",2019-07-25 10:24:00,-3.28117,875,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,35.1,-3.21111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35186",2019-07-25 10:25:00,-3.18601,879,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,35.5,-3.21111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35187",2019-07-25 10:26:00,-3.06009,881,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,33.4,-3.20859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35188",2019-07-25 10:27:00,-2.68862,885,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,33.4,-3.23379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35189",2019-07-25 10:28:00,-2.11962,891,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,28.5,32.4,-3.25269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35190",2019-07-25 10:29:00,-2.01531,896,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,32.6,-3.26403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35191",2019-07-25 10:30:00,-2.03516,900,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,33.4,-3.25836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35192",2019-07-25 10:31:00,-2.33935,900,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,33.6,-3.24513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35193",2019-07-25 10:32:00,-2.31827,905,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,34.3,-3.20229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35194",2019-07-25 10:33:00,-2.33318,906,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,35.1,-3.18843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35195",2019-07-25 10:34:00,-2.15533,912,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,34.5,-3.15189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35196",2019-07-25 10:35:00,-3.11686,915,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,34.3,-3.14433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35197",2019-07-25 10:36:00,-3.89552,917,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,34.7,-3.14559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35198",2019-07-25 10:37:00,-4.4546,922,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,34.9,-3.1815,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35199",2019-07-25 10:38:00,-4.78239,925,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,36.1,-3.35916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35200",2019-07-25 10:39:00,-4.82272,928,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,35.2,-3.37113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35201",2019-07-25 10:40:00,-4.84182,931,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,34.9,-3.37743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35202",2019-07-25 10:41:00,-5.12456,936,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,35.4,-3.39066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35203",2019-07-25 10:42:00,-4.17318,941,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,35.7,-3.40389,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35204",2019-07-25 10:43:00,-3.95016,944,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,35.4,-3.4146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35205",2019-07-25 10:44:00,-2.97884,946,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,35.7,-3.42783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35206",2019-07-25 10:45:00,-3.36568,950,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,34.2,-3.43791,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35207",2019-07-25 10:46:00,-3.27914,957,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,33.7,-3.45366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35208",2019-07-25 10:47:00,-3.26741,962,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,32.9,-3.45681,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35209",2019-07-25 10:48:00,-3.20878,964,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,34.4,-3.46626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35210",2019-07-25 10:49:00,-3.26375,970,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,34.1,-3.47886,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35211",2019-07-25 10:50:00,-3.24939,975,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,35.2,-3.47886,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35212",2019-07-25 10:51:00,-3.21547,978,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,34.5,-3.49083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35213",2019-07-25 10:52:00,-3.24823,979,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,33.5,-3.47823,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35214",2019-07-25 10:53:00,-3.22372,971,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,34.2,-3.4713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35215",2019-07-25 10:54:00,-3.15424,974,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,35.9,-3.46689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35216",2019-07-25 10:55:00,-3.21338,983,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,37,-3.50406,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35217",2019-07-25 10:56:00,-3.07321,982,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,37.1,-3.47823,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35218",2019-07-25 10:57:00,-3.09807,991,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,27,29,28,28,29,36.4,-3.53493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35219",2019-07-25 10:58:00,-3.06694,986,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,36.2,-3.50532,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35220",2019-07-25 10:59:00,-3.0576,984,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,36.3,-3.5028,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35221",2019-07-25 11:00:00,-3.16548,973,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35,-3.45366,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35222",2019-07-25 11:01:00,-3.27947,962,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,33.6,-3.42153,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35223",2019-07-25 11:02:00,-3.22244,1013,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,33,-3.6288,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35224",2019-07-25 11:03:00,-3.22985,1016,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,32.9,-3.66534,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35225",2019-07-25 11:04:00,-3.30529,1019,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,33.3,-3.65274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35226",2019-07-25 11:05:00,-3.15791,1017,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,34.4,-3.64266,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35227",2019-07-25 11:06:00,-3.21262,1016,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35,-3.62817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35228",2019-07-25 11:07:00,-3.38585,1020,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,34,-3.64266,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35229",2019-07-25 11:08:00,-3.40042,1025,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,33.7,-3.71826,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35230",2019-07-25 11:09:00,-3.40642,1032,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,32.9,-3.71889,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35231",2019-07-25 11:10:00,-3.40952,1036,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,33.2,-3.74283,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35232",2019-07-25 11:11:00,-3.46216,1036,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,33.1,-3.73716,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35233",2019-07-25 11:12:00,-3.4598,1041,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,33.3,-3.72456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35234",2019-07-25 11:13:00,-3.40241,1043,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,33,-3.70503,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35235",2019-07-25 11:14:00,-3.84484,1044,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,33.3,-3.70503,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35236",2019-07-25 11:15:00,-3.06476,1050,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,33.6,-3.69999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35237",2019-07-25 11:16:00,-2.78331,1050,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,34.1,-3.69369,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35238",2019-07-25 11:17:00,-3.1286,1055,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,34.7,-3.7296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35239",2019-07-25 11:18:00,-3.08618,1064,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,34.1,-3.76362,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35240",2019-07-25 11:19:00,-2.99144,1062,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35.1,-3.75291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35241",2019-07-25 11:20:00,-3.05568,1060,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35.7,-3.73905,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35242",2019-07-25 11:21:00,-2.98514,1060,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35.5,-3.7422,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35243",2019-07-25 11:22:00,-3.01767,1063,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35.3,-3.71826,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35244",2019-07-25 11:23:00,-3.05612,1066,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35,-3.77559,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35245",2019-07-25 11:24:00,-3.1207,1075,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35.2,-3.81843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35246",2019-07-25 11:25:00,-3.13148,1083,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35.4,-3.84426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35247",2019-07-25 11:26:00,-3.05355,1089,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35.3,-3.86946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35248",2019-07-25 11:27:00,-3.18553,1093,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35.7,-3.88899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35249",2019-07-25 11:28:00,-3.26303,1102,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35.5,-3.9942,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35250",2019-07-25 11:29:00,-3.16354,1101,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,34.9,-3.98853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35251",2019-07-25 11:30:00,-3.14092,1104,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35.2,-4.00239,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35252",2019-07-25 11:31:00,-3.23507,1108,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35.2,-4.03263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35253",2019-07-25 11:32:00,-3.30715,1108,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35.3,-4.03452,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35254",2019-07-25 11:33:00,-3.32122,1114,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,35.2,-4.06413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35255",2019-07-25 11:34:00,-3.63744,1124,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,34.8,-4.11516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35256",2019-07-25 11:35:00,-3.27748,1126,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,34.2,-4.13343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35257",2019-07-25 11:36:00,-3.44535,1129,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,34.4,-4.15233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35258",2019-07-25 11:37:00,-3.41368,1133,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,34.3,-4.1769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35259",2019-07-25 11:38:00,-3.45167,1137,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29,34.8,-4.24116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35260",2019-07-25 11:39:00,-3.36114,1136,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29,34.5,-4.21533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35261",2019-07-25 11:40:00,-3.56996,1137,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29,34.3,-4.21596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35262",2019-07-25 11:41:00,-3.5454,1135,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29,34.1,-4.21596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35263",2019-07-25 11:42:00,-3.58288,1140,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29,34.1,-4.22856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35264",2019-07-25 11:43:00,-3.60992,1140,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29,34,-4.24053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35265",2019-07-25 11:44:00,-3.38206,1141,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29,33.9,-4.26699,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35266",2019-07-25 11:45:00,-3.41115,1141,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29,34.4,-4.29156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35267",2019-07-25 11:46:00,-3.27477,1145,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29,34,-4.3218,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35268",2019-07-25 11:47:00,-3.24666,1148,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29,34.3,-4.33629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35269",2019-07-25 11:48:00,-3.45252,1145,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28.5,29,34.7,-4.31361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35270",2019-07-25 11:49:00,-3.39371,1150,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,34.8,-4.33566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35271",2019-07-25 11:50:00,-3.37754,1153,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.3,-4.34448,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35272",2019-07-25 11:51:00,-3.30286,1159,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.2,-4.3722,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35273",2019-07-25 11:52:00,-3.38152,1159,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.5,-4.38543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35274",2019-07-25 11:53:00,-3.36607,1161,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,36,-4.39236,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35275",2019-07-25 11:54:00,-3.01099,1161,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.5,-4.39929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35276",2019-07-25 11:55:00,-2.9761,1164,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.6,-4.43016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35277",2019-07-25 11:56:00,-3.44761,1169,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,34.8,-4.45473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35278",2019-07-25 11:57:00,-3.29798,1172,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,33.9,-4.46544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35279",2019-07-25 11:58:00,-3.26563,1175,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,33.3,-4.46166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35280",2019-07-25 11:59:00,-3.17123,1178,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,33.5,-4.47741,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35281",2019-07-25 12:00:00,-3.34917,1180,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,34.1,-4.4919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35282",2019-07-25 12:01:00,-3.28235,1184,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,34.3,-4.48749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35283",2019-07-25 12:02:00,-3.27501,1187,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,34.2,-4.49127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35284",2019-07-25 12:03:00,-3.3412,1181,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,34.7,-4.44213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35285",2019-07-25 12:04:00,-3.34004,1172,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,34.7,-4.42701,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35286",2019-07-25 12:05:00,-3.22444,1173,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,34,-4.44717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35287",2019-07-25 12:06:00,-3.31382,1178,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,34.3,-4.43142,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35288",2019-07-25 12:07:00,-3.27079,1185,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,33.7,-4.45914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35289",2019-07-25 12:08:00,-2.86008,1191,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,34.6,-4.48056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35290",2019-07-25 12:09:00,-3.2185,1196,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.3,-4.51836,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35291",2019-07-25 12:10:00,-3.24649,1203,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.5,-4.52844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35292",2019-07-25 12:11:00,-3.26927,1204,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.6,-4.5108,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35293",2019-07-25 12:12:00,-3.19528,1213,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.8,-4.53789,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35294",2019-07-25 12:13:00,-3.18107,1220,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.8,-4.56876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35295",2019-07-25 12:14:00,-3.17069,1211,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.5,-4.53096,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
