"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"35296",2019-07-25 12:15:00,-3.16532,1216,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.7,-4.53663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35297",2019-07-25 12:16:00,-2.75009,1206,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.8,-4.50576,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35298",2019-07-25 12:17:00,-3.55743,1198,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.9,-4.47552,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35299",2019-07-25 12:18:00,-3.2065,1211,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.9,-4.50513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35300",2019-07-25 12:19:00,-3.17221,1213,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,36.3,-4.44906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35301",2019-07-25 12:20:00,-3.21985,1205,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,36.3,-4.39929,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35302",2019-07-25 12:21:00,-3.5039,1197,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,36.2,-4.37283,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35303",2019-07-25 12:22:00,-3.22934,1211,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,36,-4.37976,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35304",2019-07-25 12:23:00,-3.13522,1209,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.9,-4.46985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35305",2019-07-25 12:24:00,-3.21194,1220,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.7,-4.46985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35306",2019-07-25 12:25:00,-3.22546,1216,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.5,-4.44717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35307",2019-07-25 12:26:00,-3.18844,1203,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,36,-4.40496,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35308",2019-07-25 12:27:00,-3.17764,1226,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.6,-4.43772,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35309",2019-07-25 12:28:00,-3.10019,1229,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.3,-4.41,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35310",2019-07-25 12:29:00,-3.313,1234,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.4,-4.38543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35311",2019-07-25 12:30:00,-3.19668,1230,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,35.7,-4.33566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35312",2019-07-25 12:31:00,-3.3668,1234,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,36.6,-4.30227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35313",2019-07-25 12:32:00,-3.42352,1230,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28,28.5,29,37.1,-4.3281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35314",2019-07-25 12:33:00,-3.35616,1228,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29,37.1,-4.28463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35315",2019-07-25 12:34:00,-4.21935,1235,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29,36.6,-4.29345,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35316",2019-07-25 12:35:00,-3.82779,1232,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29,36.6,-4.24746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35317",2019-07-25 12:36:00,-3.47601,1237,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29,36.6,-4.25943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35318",2019-07-25 12:37:00,-3.45901,1242,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29,36.1,-4.22856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35319",2019-07-25 12:38:00,-3.5179,1239,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29,36.1,-4.47237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35320",2019-07-25 12:39:00,-3.76389,1236,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29,35.6,-4.46292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35321",2019-07-25 12:40:00,-3.46504,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29,35.1,-4.53033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35322",2019-07-25 12:41:00,-3.61048,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29,35.4,-4.53726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35323",2019-07-25 12:42:00,-3.57403,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29,36.1,-4.48056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35324",2019-07-25 12:43:00,-3.4187,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29,36.2,-4.4541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35325",2019-07-25 12:44:00,-3.39071,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.1,-4.55427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35326",2019-07-25 12:45:00,-3.44472,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.9,-1.66446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35327",2019-07-25 12:46:00,-3.43833,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,37,-4.4415,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35328",2019-07-25 12:47:00,-3.51092,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.5,-1.4679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35329",2019-07-25 12:48:00,-3.39722,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.2,-1.37907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35330",2019-07-25 12:49:00,-3.38049,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.8,-1.67643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35331",2019-07-25 12:50:00,-3.35138,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.6,-4.64373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35332",2019-07-25 12:51:00,-3.27586,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.5,-2.60379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35333",2019-07-25 12:52:00,-3.82331,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.4,-1.94103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35334",2019-07-25 12:53:00,-3.39289,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.1,-3.26403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35335",2019-07-25 12:54:00,-3.22081,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.5,-4.67649,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35336",2019-07-25 12:55:00,-3.31154,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.9,-4.66137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35337",2019-07-25 12:56:00,-3.1642,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.5,-4.64436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35338",2019-07-25 12:57:00,-3.77097,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.1,-4.63176,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35339",2019-07-25 12:58:00,-3.25108,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.3,-4.56246,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35340",2019-07-25 12:59:00,-3.37272,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.5,-4.66893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35341",2019-07-25 13:00:00,-3.38215,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.6,-4.68657,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35342",2019-07-25 13:01:00,-3.30461,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.9,-4.71366,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35343",2019-07-25 13:02:00,-3.31086,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,37.3,-4.68783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35344",2019-07-25 13:03:00,-3.44634,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,37,-4.68216,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35345",2019-07-25 13:04:00,-3.39524,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.9,-4.70043,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35346",2019-07-25 13:05:00,-3.39393,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.7,-4.70736,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35347",2019-07-25 13:06:00,-3.4397,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.2,-4.74516,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35348",2019-07-25 13:07:00,-3.72473,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.3,-4.74201,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35349",2019-07-25 13:08:00,-3.25048,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.1,-4.77603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35350",2019-07-25 13:09:00,-3.37901,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.9,-4.7754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35351",2019-07-25 13:10:00,-3.43341,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.9,-4.78233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35352",2019-07-25 13:11:00,-3.42002,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.8,-4.82076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35353",2019-07-25 13:12:00,-3.18503,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.5,-4.82706,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35354",2019-07-25 13:13:00,-3.38607,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,34.9,-4.85793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35355",2019-07-25 13:14:00,-3.93008,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,34.9,-4.87557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35356",2019-07-25 13:15:00,-3.33645,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.1,-4.89132,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35357",2019-07-25 13:16:00,-3.34147,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.2,-4.89636,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35358",2019-07-25 13:17:00,-3.32055,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.2,-4.87746,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35359",2019-07-25 13:18:00,-3.30682,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.7,-4.89762,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35360",2019-07-25 13:19:00,-3.14544,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.9,-4.90707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35361",2019-07-25 13:20:00,-3.1242,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.9,-4.87116,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35362",2019-07-25 13:21:00,-3.20008,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.1,-4.89006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35363",2019-07-25 13:22:00,-3.21779,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.9,-4.8951,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35364",2019-07-25 13:23:00,-3.35989,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.9,-4.32558,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35365",2019-07-25 13:24:00,-3.4143,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.2,-4.8699,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35366",2019-07-25 13:25:00,-3.46458,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36.4,-4.8951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35367",2019-07-25 13:26:00,-3.38491,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,36,-4.84029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35368",2019-07-25 13:27:00,-3.18057,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27.5,29,28.5,28.5,29.5,35.9,-4.8699,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35369",2019-07-25 13:28:00,-3.31394,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.7,-4.8258,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35370",2019-07-25 13:29:00,-3.44935,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,36,-4.8258,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35371",2019-07-25 13:30:00,-3.41075,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,36.1,-4.80879,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35372",2019-07-25 13:31:00,-3.42051,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,36.1,-4.77666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35373",2019-07-25 13:32:00,-3.20542,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,36.6,-4.78359,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35374",2019-07-25 13:33:00,-3.32541,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,36,-4.82013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35375",2019-07-25 13:34:00,-3.52927,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.7,-4.81509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35376",2019-07-25 13:35:00,-3.20831,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.9,-4.80186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35377",2019-07-25 13:36:00,-3.43134,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.5,-4.78296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35378",2019-07-25 13:37:00,-3.29243,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35,-4.76406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35379",2019-07-25 13:38:00,-3.28269,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.3,-4.73445,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35380",2019-07-25 13:39:00,-3.33991,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.3,-4.79493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35381",2019-07-25 13:40:00,-3.366,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.3,-4.79871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35382",2019-07-25 13:41:00,-3.13552,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.5,-4.79745,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35383",2019-07-25 13:42:00,-3.3954,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.9,-4.86423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35384",2019-07-25 13:43:00,-3.42671,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.9,-4.79493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35385",2019-07-25 13:44:00,-3.44426,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.8,-4.4667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35386",2019-07-25 13:45:00,-3.45975,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.4,-4.83273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35387",2019-07-25 13:46:00,-3.49138,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.3,-4.84596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35388",2019-07-25 13:47:00,-2.93536,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.1,-4.85163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35389",2019-07-25 13:48:00,-3.59564,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.1,-4.86549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35390",2019-07-25 13:49:00,-3.39091,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.4,-4.87116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35391",2019-07-25 13:50:00,-3.43793,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.7,-4.86423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35392",2019-07-25 13:51:00,-3.45555,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.9,-4.85667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35393",2019-07-25 13:52:00,-3.98748,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.9,-4.84974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35394",2019-07-25 13:53:00,-3.40264,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.3,-4.74075,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35395",2019-07-25 13:54:00,-3.47836,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.1,-4.82139,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35396",2019-07-25 13:55:00,-3.38505,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.1,-4.82139,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35397",2019-07-25 13:56:00,-3.57565,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.1,-4.82643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35398",2019-07-25 13:57:00,-3.01543,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.1,-4.90581,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35399",2019-07-25 13:58:00,-3.41191,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.9,-4.93794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35400",2019-07-25 13:59:00,-3.42222,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.5,-4.93731,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35401",2019-07-25 14:00:00,-3.40422,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.2,-4.92219,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35402",2019-07-25 14:01:00,-3.50478,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.6,-4.90203,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35403",2019-07-25 14:02:00,-3.42316,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.6,-4.8762,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35404",2019-07-25 14:03:00,-3.43043,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.6,-4.86297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35405",2019-07-25 14:04:00,-3.43235,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.9,-4.85163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35406",2019-07-25 14:05:00,-3.36931,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.8,-4.82643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35407",2019-07-25 14:06:00,-3.39598,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.3,-4.82076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35408",2019-07-25 14:07:00,-3.53205,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.7,-4.81446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35409",2019-07-25 14:08:00,-3.04888,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.9,-4.77603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35410",2019-07-25 14:09:00,-3.37101,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.2,-4.83903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35411",2019-07-25 14:10:00,-3.33678,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.5,-4.82769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35412",2019-07-25 14:11:00,-3.36211,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.9,-4.8384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35413",2019-07-25 14:12:00,-3.316,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.9,-4.80879,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35414",2019-07-25 14:13:00,-3.39184,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.2,-4.82643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35415",2019-07-25 14:14:00,-3.44953,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.6,-4.80123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35416",2019-07-25 14:15:00,-3.24548,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.3,-4.80816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35417",2019-07-25 14:16:00,-3.77927,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35,-4.81383,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35418",2019-07-25 14:17:00,-3.35944,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.6,-4.83903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35419",2019-07-25 14:18:00,-3.26208,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.1,-4.84596,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35420",2019-07-25 14:19:00,-3.29719,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,34.9,-4.83021,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35421",2019-07-25 14:20:00,-3.24099,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.2,-4.81446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35422",2019-07-25 14:21:00,-3.34129,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.2,-4.80186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35423",2019-07-25 14:22:00,-3.33257,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.2,-4.81446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35424",2019-07-25 14:23:00,-3.30022,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.3,-4.74579,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35425",2019-07-25 14:24:00,-3.28649,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.7,-4.80249,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35426",2019-07-25 14:25:00,-3.29295,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,36.4,-4.8006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35427",2019-07-25 14:26:00,-3.26969,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,36.5,-4.7628,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35428",2019-07-25 14:27:00,-2.85622,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,36.3,-4.74012,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35429",2019-07-25 14:28:00,-3.28827,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.9,-4.75146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35430",2019-07-25 14:29:00,-3.35747,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,36.4,-4.72059,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35431",2019-07-25 14:30:00,-3.41943,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,36.7,-4.69476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35432",2019-07-25 14:31:00,-3.42356,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,36.2,-4.66893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35433",2019-07-25 14:32:00,-3.56374,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.9,-4.70106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35434",2019-07-25 14:33:00,-3.53033,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,36.2,-4.70673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35435",2019-07-25 14:34:00,-3.82502,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.7,-4.68279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35436",2019-07-25 14:35:00,-3.54111,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.8,-4.69476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35437",2019-07-25 14:36:00,-3.77971,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.6,-4.67523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35438",2019-07-25 14:37:00,-3.56217,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.9,-4.6431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35439",2019-07-25 14:38:00,-3.54611,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,36.1,-4.55931,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35440",2019-07-25 14:39:00,-3.54452,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.7,-4.64436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35441",2019-07-25 14:40:00,-3.51721,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.4,-4.65066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35442",2019-07-25 14:41:00,-3.66592,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.8,-4.62861,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35443",2019-07-25 14:42:00,-3.45598,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.3,-4.59018,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35444",2019-07-25 14:43:00,-3.50534,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.4,-4.58766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35445",2019-07-25 14:44:00,-3.50136,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.6,-4.60656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35446",2019-07-25 14:45:00,-3.50576,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,35.6,-4.61727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35447",2019-07-25 14:46:00,-3.47764,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29.5,36.1,-4.59585,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35448",2019-07-25 14:47:00,-3.24836,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,36.4,-4.59396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35449",2019-07-25 14:48:00,-3.4244,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,36.8,-4.59333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35450",2019-07-25 14:49:00,-3.45686,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,36.6,-4.59333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35451",2019-07-25 14:50:00,-3.43297,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,36.6,-4.56876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35452",2019-07-25 14:51:00,-3.45545,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,36.5,-4.58073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35453",2019-07-25 14:52:00,-3.40087,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,36.4,-4.5864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35454",2019-07-25 14:53:00,-3.42523,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,36.1,-4.49253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35455",2019-07-25 14:54:00,-3.3361,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.6,-4.5738,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35456",2019-07-25 14:55:00,-3.45277,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.2,-4.59333,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35457",2019-07-25 14:56:00,-3.40467,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.6,-2.60883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35458",2019-07-25 14:57:00,-3.53505,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,36,-2.72979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35459",2019-07-25 14:58:00,-3.38057,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,36,-1.33119,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35460",2019-07-25 14:59:00,-3.40156,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.8,-1.70037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35461",2019-07-25 15:00:00,-3.4261,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.8,-1.63989,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35462",2019-07-25 15:01:00,-3.81167,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.7,-4.53033,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35463",2019-07-25 15:02:00,-3.45987,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.8,-4.53033,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35464",2019-07-25 15:03:00,-3.44961,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.8,-4.50513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35465",2019-07-25 15:04:00,-3.48271,1244,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.9,-4.50513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35466",2019-07-25 15:05:00,-3.49315,1238,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.9,-3.21804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35467",2019-07-25 15:06:00,-3.41827,1242,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,36,-4.51143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35468",2019-07-25 15:07:00,-3.79537,1239,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,36.1,-1.2726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35469",2019-07-25 15:08:00,-2.84554,1234,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,36,-4.02633,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35470",2019-07-25 15:09:00,-3.52214,1228,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,36.1,-4.00869,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35471",2019-07-25 15:10:00,-3.37162,1230,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,36,-4.03893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35472",2019-07-25 15:11:00,-3.38371,1237,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.6,-4.47363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35473",2019-07-25 15:12:00,-3.19819,1232,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.3,-4.46103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35474",2019-07-25 15:13:00,-3.43041,1236,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.7,-4.47363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35475",2019-07-25 15:14:00,-3.43125,1234,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.8,-4.46796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35476",2019-07-25 15:15:00,-3.35017,1233,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.5,-4.4604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35477",2019-07-25 15:16:00,-3.41868,1230,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,29,28.5,29.5,35.6,-4.45473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35478",2019-07-25 15:17:00,-3.27999,1229,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,35.8,-4.46166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35479",2019-07-25 15:18:00,-3.40078,1233,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,35.9,-1.12959,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35480",2019-07-25 15:19:00,-3.46022,1230,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36,-4.43772,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35481",2019-07-25 15:20:00,-3.4757,1227,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.4,-4.43583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35482",2019-07-25 15:21:00,-3.98572,1227,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.3,-4.40559,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35483",2019-07-25 15:22:00,-4.18426,1225,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.1,-4.41945,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35484",2019-07-25 15:23:00,-4.26732,1221,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.1,-4.40433,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35485",2019-07-25 15:24:00,-4.0199,1220,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.3,-4.37346,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35486",2019-07-25 15:25:00,-3.72474,1218,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.2,-4.38669,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35487",2019-07-25 15:26:00,-3.61888,1214,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.4,-4.36779,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35488",2019-07-25 15:27:00,-3.2441,1208,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.4,-4.3722,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35489",2019-07-25 15:28:00,-3.47285,1205,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,35.9,-4.3722,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35490",2019-07-25 15:29:00,-3.36084,1205,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,35.6,-4.36023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35491",2019-07-25 15:30:00,-3.41382,1204,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,35.3,-4.36779,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35492",2019-07-25 15:31:00,-3.34141,1201,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,35.5,-4.36716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35493",2019-07-25 15:32:00,-3.48012,1199,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,35.6,-4.33566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35494",2019-07-25 15:33:00,-3.38538,1200,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,35.7,-4.34196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35495",2019-07-25 15:34:00,-3.32627,1204,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.2,-4.34889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35496",2019-07-25 15:35:00,-3.26781,1203,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.1,-4.37157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35497",2019-07-25 15:36:00,-3.35652,1205,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36,-4.3911,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35498",2019-07-25 15:37:00,-2.85196,1206,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36,-4.41063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35499",2019-07-25 15:38:00,-3.43991,1212,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,35.7,-4.41693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35500",2019-07-25 15:39:00,-3.46826,1215,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,35.7,-4.42386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35501",2019-07-25 15:40:00,-2.94514,1213,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.4,-4.39929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35502",2019-07-25 15:41:00,-3.97695,1215,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.2,-4.41441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35503",2019-07-25 15:42:00,-3.55651,1215,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.2,-4.39929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35504",2019-07-25 15:43:00,-3.55499,1216,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.5,-4.41,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35505",2019-07-25 15:44:00,-3.52158,1218,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.1,-4.41063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35506",2019-07-25 15:45:00,-3.58102,1215,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.4,-4.38543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35507",2019-07-25 15:46:00,-3.57497,1216,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.2,-4.36653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35508",2019-07-25 15:47:00,-3.36681,1212,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.6,-4.36653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35509",2019-07-25 15:48:00,-3.87218,1212,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.5,-4.36023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35510",2019-07-25 15:49:00,-3.69081,1210,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.9,-4.34196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35511",2019-07-25 15:50:00,-3.79026,1206,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,38.3,-4.31613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35512",2019-07-25 15:51:00,-3.67173,1199,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,38.2,-4.27896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35513",2019-07-25 15:52:00,-3.75328,1204,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.3,-4.31676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35514",2019-07-25 15:53:00,-3.62681,1205,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.2,-4.31676,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35515",2019-07-25 15:54:00,-3.74528,1205,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,37.2,-4.32621,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35516",2019-07-25 15:55:00,-3.56594,1137,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,37.1,-4.05783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35517",2019-07-25 15:56:00,-3.58463,1182,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,36.6,-4.27266,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35518",2019-07-25 15:57:00,-3.53917,1177,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,36.5,-4.20903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35519",2019-07-25 15:58:00,-3.52477,1150,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,36.6,-4.13469,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35520",2019-07-25 15:59:00,-3.5792,1171,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,37.2,-4.2399,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35521",2019-07-25 16:00:00,-3.46159,1194,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,37.5,-3.84426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35522",2019-07-25 16:01:00,-3.48684,1198,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,37.6,-3.96333,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35523",2019-07-25 16:02:00,-3.55677,1195,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,37.6,-3.94065,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35524",2019-07-25 16:03:00,-3.589,1117,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,37.6,-3.89592,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35525",2019-07-25 16:04:00,-3.53024,1090,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,38,-3.69936,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35526",2019-07-25 16:05:00,-3.69757,1035,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,37.9,-3.49776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35527",2019-07-25 16:06:00,-3.3916,860,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,37.5,-2.83563,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35528",2019-07-25 16:07:00,-3.44012,809,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,36.7,-2.62773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35529",2019-07-25 16:08:00,-3.27814,779,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,36.4,-2.53764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35530",2019-07-25 16:09:00,-3.35931,829,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,36.6,-2.69136,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35531",2019-07-25 16:10:00,-3.55941,921,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,36.6,-3.17583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35532",2019-07-25 16:11:00,-3.58342,1019,0,25,22,22,19,26.5,22,19,0,0,27,26,27.5,29,29,29,29.5,36.9,-3.5028,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35533",2019-07-25 16:12:00,-3.57888,1034,0,25,22,22,19,26.5,22,19,0,0,27,26,27.5,29,29,29,29.5,36.4,-3.51099,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35534",2019-07-25 16:13:00,-3.62794,1033,0,25,22,22,19,26.5,22,19,0,0,27,26,27.5,29,29,29,29.5,36.4,-3.67479,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35535",2019-07-25 16:14:00,-3.80678,1115,0,25,22,22,19,26.5,22,19,0,0,27,26,27.5,29,29,29,29.5,36.5,-3.906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35536",2019-07-25 16:15:00,-3.6099,1146,0,25,22,22,19,26.5,22,19,0,0,27,26,27.5,29,29,29,29.5,36.8,-3.98412,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35537",2019-07-25 16:16:00,-3.63598,1157,0,25,22,22,19,26.5,22,19,0,0,27,26,27.5,29,29,29,29.5,37.4,-4.032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35538",2019-07-25 16:17:00,-3.60366,1160,0,25,22,22,19,26.5,22,19,0,0,27,26,27.5,29,29.5,29,29.5,37.7,-4.04523,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35539",2019-07-25 16:18:00,-3.56538,1168,0,25,22,22,19,26.5,22,19,0,0,27,26,27.5,29,29.5,29,29.5,38,-4.07673,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35540",2019-07-25 16:19:00,-3.60467,1173,0,25,22,22,19,26.5,22,19,0,0,27,26,27.5,29,29.5,29,29.5,38,-4.07736,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35541",2019-07-25 16:20:00,-3.18993,1171,0,25,22,22,19,26.5,22,19,0,0,27,26,27.5,29,29.5,29,29.5,37.8,-4.01499,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35542",2019-07-25 16:21:00,-3.59406,1157,0,25,22,22,19,26.5,22,19,0,0,27,26,27.5,29,29.5,29,29.5,37.7,-4.01436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35543",2019-07-25 16:22:00,-3.58911,1142,0,25,22,22,19,26.5,22,19,0,0,27,26,27.5,29.5,29.5,29,29.5,37,-3.95766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35544",2019-07-25 16:23:00,-3.55274,1133,0,25,22,22,19,26.5,22,19,0,0,27,26,27.5,29.5,29.5,29,29.5,37,-3.37806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35545",2019-07-25 16:24:00,-3.54823,996,0,25,22,22,19,26.5,22,19,0,0,27,26,27.5,29.5,29.5,29,29.5,37.4,-3.62439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35546",2019-07-25 16:25:00,-3.85719,1089,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,29.5,38,-3.6981,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35547",2019-07-25 16:26:00,-3.60936,1074,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,29.5,37.2,-3.76803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35548",2019-07-25 16:27:00,-3.58519,1069,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,29.5,36.7,-3.63006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35549",2019-07-25 16:28:00,-3.59981,899,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,29.5,36.6,-3.03219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35550",2019-07-25 16:29:00,-4.12358,811,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,29.5,36.8,-2.63655,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35551",2019-07-25 16:30:00,-4.09777,854,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,29.5,37.2,-2.81295,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35552",2019-07-25 16:31:00,-3.69263,808,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,29.5,37.3,-2.65419,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35553",2019-07-25 16:32:00,-3.76981,971,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,29.5,37.5,-3.35223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35554",2019-07-25 16:33:00,-3.74529,1012,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,29.5,38,-3.50343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35555",2019-07-25 16:34:00,-3.31298,950,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,29.5,38.1,-3.2445,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35556",2019-07-25 16:35:00,-3.72123,991,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,29.5,38.4,-3.60549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35557",2019-07-25 16:36:00,-3.87295,976,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,29.5,38,-3.61053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35558",2019-07-25 16:37:00,-3.89532,1038,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,38.1,-3.61557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35559",2019-07-25 16:38:00,-3.86098,991,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,38.1,-3.39003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35560",2019-07-25 16:39:00,-3.87868,988,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,38.2,-3.35853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35561",2019-07-25 16:40:00,-4.18542,1018,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.9,-3.50973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35562",2019-07-25 16:41:00,-3.81805,985,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,38,-3.20103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35563",2019-07-25 16:42:00,-3.87308,949,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.3,-3.27033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35564",2019-07-25 16:43:00,-3.87558,955,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,36.5,-3.27096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35565",2019-07-25 16:44:00,-3.86121,977,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,36.9,-3.40578,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35566",2019-07-25 16:45:00,-4.00985,992,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.4,-3.44673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35567",2019-07-25 16:46:00,-3.91299,978,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37,-3.38373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35568",2019-07-25 16:47:00,-3.96859,974,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,36.8,-3.31506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35569",2019-07-25 16:48:00,-3.92288,981,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.1,-3.32073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35570",2019-07-25 16:49:00,-4.05759,929,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.2,-3.17583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35571",2019-07-25 16:50:00,-4.11553,954,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.4,-3.23379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35572",2019-07-25 16:51:00,-3.86124,943,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.4,-3.2949,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35573",2019-07-25 16:52:00,-3.87603,951,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.3,-3.30813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35574",2019-07-25 16:53:00,-3.88627,990,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.4,-3.39759,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35575",2019-07-25 16:54:00,-3.99312,791,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.6,-2.59056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35576",2019-07-25 16:55:00,-3.8452,711,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.6,-2.35053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35577",2019-07-25 16:56:00,-3.84149,639,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.1,-2.04309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35578",2019-07-25 16:57:00,-3.8889,530,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.2,-1.59453,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35579",2019-07-25 16:58:00,-3.9577,535,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.1,-1.89126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35580",2019-07-25 16:59:00,-3.9538,735,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.2,-2.62458,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35581",2019-07-25 17:00:00,-3.83156,918,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,36.8,-3.06495,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35582",2019-07-25 17:01:00,-3.89195,929,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,36.9,-3.15756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35583",2019-07-25 17:02:00,-3.96848,858,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,36.9,-2.81421,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35584",2019-07-25 17:03:00,-3.92176,652,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37,-2.07396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35585",2019-07-25 17:04:00,-3.99354,581,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.3,-1.86165,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35586",2019-07-25 17:05:00,-3.92407,567,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,37.1,-1.73061,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35587",2019-07-25 17:06:00,-3.98301,656,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,36.4,-2.11491,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35588",2019-07-25 17:07:00,-3.80767,578,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,36.1,-1.77282,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35589",2019-07-25 17:08:00,-3.80849,621,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,36.3,-2.00403,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35590",2019-07-25 17:09:00,-4.17298,614,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,36.4,-1.98198,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35591",2019-07-25 17:10:00,-4.02654,697,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,36.7,-2.4948,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35592",2019-07-25 17:11:00,-3.95382,711,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,36.5,-2.28753,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35593",2019-07-25 17:12:00,-3.91485,669,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,36.2,-2.20059,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35594",2019-07-25 17:13:00,-3.94961,658,0,25,22,22,19,26.5,22,19,0,0,27,26,28,29.5,29.5,29,30,35.4,-2.19996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35595",2019-07-25 17:14:00,-3.94625,674,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29,30,35.8,-2.2743,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35596",2019-07-25 17:15:00,-3.96175,688,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29,30,36.4,-2.31399,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35597",2019-07-25 17:16:00,-3.93229,686,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29,30,36.7,-2.1861,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35598",2019-07-25 17:17:00,-3.93057,630,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29,30,36.3,-2.02986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35599",2019-07-25 17:18:00,-3.98312,600,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29,30,36.2,-1.86543,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35600",2019-07-25 17:19:00,-3.96464,542,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,36.2,-1.68273,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35601",2019-07-25 17:20:00,-4.22554,545,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,36.6,-1.74006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35602",2019-07-25 17:21:00,-4.1891,542,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,36.7,-1.68714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
