"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"35603",2019-07-25 17:22:00,-3.9853,566,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,36.8,-1.80306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35604",2019-07-25 17:23:00,-3.94709,531,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,36.8,-1.638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35605",2019-07-25 17:24:00,-3.96263,506,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,36.8,-1.54476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35606",2019-07-25 17:25:00,-3.90671,516,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,37,-1.58256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35607",2019-07-25 17:26:00,-3.98881,530,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,37,-1.6695,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35608",2019-07-25 17:27:00,-3.70486,571,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,36.6,-1.80936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35609",2019-07-25 17:28:00,-3.88972,595,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,36.4,-1.9341,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35610",2019-07-25 17:29:00,-4.02321,602,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,36.2,-1.90386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35611",2019-07-25 17:30:00,-4.4748,604,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,36.4,-1.96056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35612",2019-07-25 17:31:00,-4.09168,589,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,36.4,-1.89,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35613",2019-07-25 17:32:00,-4.09996,599,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,36.2,-1.90953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35614",2019-07-25 17:33:00,-4.08115,604,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,30,29.5,30,36.4,-1.92843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35615",2019-07-25 17:34:00,-4.89492,573,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,30,29.5,30,36.6,-1.60776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35616",2019-07-25 17:35:00,-4.07941,490,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,36.3,-1.42569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35617",2019-07-25 17:36:00,-4.08377,444,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,36.1,-1.27449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35618",2019-07-25 17:37:00,-4.11975,449,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,36.4,-1.31103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35619",2019-07-25 17:38:00,-4.04184,498,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,36.3,-1.51578,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35620",2019-07-25 17:39:00,-4.06721,487,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,35.9,-1.44081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35621",2019-07-25 17:40:00,-4.07045,509,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,35.3,-1.56303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35622",2019-07-25 17:41:00,-3.95409,463,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,35.2,-1.36206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35623",2019-07-25 17:42:00,-4.17485,496,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,35.5,-1.50318,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35624",2019-07-25 17:43:00,-4.08596,481,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,35.7,-1.43136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35625",2019-07-25 17:44:00,-4.13848,465,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,35.9,-1.36773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35626",2019-07-25 17:45:00,-4.08097,451,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,35.6,-1.2978,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35627",2019-07-25 17:46:00,-4.09518,445,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,35.1,-1.26189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35628",2019-07-25 17:47:00,-4.18729,415,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.7,-1.16865,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35629",2019-07-25 17:48:00,-3.96918,408,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.9,-1.14786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35630",2019-07-25 17:49:00,-3.96829,402,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,35,-1.12896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35631",2019-07-25 17:50:00,-4.16591,400,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.8,-1.10061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35632",2019-07-25 17:51:00,-4.10391,401,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.8,-1.11006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35633",2019-07-25 17:52:00,-4.65334,399,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.9,-1.11195,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35634",2019-07-25 17:53:00,-4.14844,394,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.8,-1.10943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35635",2019-07-25 17:54:00,-3.90985,397,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.8,-1.13778,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35636",2019-07-25 17:55:00,-4.13544,412,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.7,-1.19763,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35637",2019-07-25 17:56:00,-4.15146,424,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.9,-1.2411,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35638",2019-07-25 17:57:00,-4.134,415,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,35,-1.11258,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35639",2019-07-25 17:58:00,-4.19774,384,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.8,-1.04517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35640",2019-07-25 17:59:00,-4.15514,377,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.7,-1.05588,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35641",2019-07-25 18:00:00,-4.17899,394,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.7,-1.12203,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35642",2019-07-25 18:01:00,-4.09876,383,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.7,-1.03698,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35643",2019-07-25 18:02:00,-4.18603,384,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.8,-1.04706,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35644",2019-07-25 18:03:00,-4.19946,381,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.9,-0.99792,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35645",2019-07-25 18:04:00,-4.15625,369,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.8,-0.99729,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35646",2019-07-25 18:05:00,-4.12106,382,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.5,-1.04013,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35647",2019-07-25 18:06:00,-4.13026,375,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.5,-1.01052,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35648",2019-07-25 18:07:00,-4.1412,373,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.5,-0.97965,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35649",2019-07-25 18:08:00,-4.15519,389,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.6,-1.08801,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35650",2019-07-25 18:09:00,-4.37847,423,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.8,-1.19889,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35651",2019-07-25 18:10:00,-4.15388,449,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.9,-1.24488,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35652",2019-07-25 18:11:00,-4.11464,414,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.7,-1.10376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35653",2019-07-25 18:12:00,-3.78304,398,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.5,-1.071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35654",2019-07-25 18:13:00,-4.1186,398,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.9,-1.07163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35655",2019-07-25 18:14:00,-3.98845,390,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.9,-1.05273,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35656",2019-07-25 18:15:00,-4.02896,398,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,35,-1.09053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35657",2019-07-25 18:16:00,-4.05473,406,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.9,-1.09179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35658",2019-07-25 18:17:00,-4.06926,405,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.8,-0.58653,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35659",2019-07-25 18:18:00,-4.02253,400,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.6,-0.5922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35660",2019-07-25 18:19:00,-3.93572,396,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,34.8,-0.5922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35661",2019-07-25 18:20:00,-3.66609,404,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,35,-0.60669,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35662",2019-07-25 18:21:00,-3.53334,425,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,35.3,-0.6678,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35663",2019-07-25 18:22:00,-3.4994,429,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,35.5,-0.61362,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35664",2019-07-25 18:23:00,-3.28128,438,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,35.2,-0.65016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35665",2019-07-25 18:24:00,-3.09844,494,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30.5,34.9,-0.83223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35666",2019-07-25 18:25:00,-3.00437,468,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30.5,34.9,-0.63756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35667",2019-07-25 18:26:00,-2.87996,399,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,29.5,30,29.5,30.5,35.2,-0.47376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35668",2019-07-25 18:27:00,-2.84139,359,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,29.5,30,29.5,30.5,34.9,-0.3465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35669",2019-07-25 18:28:00,-3.14942,394,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,29.5,30,29.5,30.5,34.6,-0.50589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35670",2019-07-25 18:29:00,-2.71907,371,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,29.5,30,29.5,30.5,34.5,-0.38619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35671",2019-07-25 18:30:00,-2.64019,342,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,29.5,30,29.5,30.5,34.7,-0.29043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35672",2019-07-25 18:31:00,-2.67066,342,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,29.5,30,29.5,30.5,34.6,-0.24318,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35673",2019-07-25 18:32:00,-2.87451,326,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.9,-0.20286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35674",2019-07-25 18:33:00,-2.65532,311,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,35.1,-0.15876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35675",2019-07-25 18:34:00,-2.08806,317,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,35.2,-0.18837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35676",2019-07-25 18:35:00,-2.63707,295,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,35.5,-0.08505,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35677",2019-07-25 18:36:00,-2.59264,301,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,35.6,-0.12726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35678",2019-07-25 18:37:00,-2.63989,287,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,35.5,0.09324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35679",2019-07-25 18:38:00,-2.64702,257,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,35.7,0.06867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35680",2019-07-25 18:39:00,-2.61993,242,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,35.5,0.11718,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35681",2019-07-25 18:40:00,-2.30319,237,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,35.1,0.14112,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35682",2019-07-25 18:41:00,-2.76132,234,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.9,0.15057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35683",2019-07-25 18:42:00,-2.33348,237,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.7,0.1386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35684",2019-07-25 18:43:00,-2.12538,235,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.8,1.58004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35685",2019-07-25 18:44:00,-1.95453,235,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.7,0.14994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35686",2019-07-25 18:45:00,-1.94664,236,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.7,0.14742,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35687",2019-07-25 18:46:00,-2.00768,234,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.7,0.15057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35688",2019-07-25 18:47:00,-1.99609,234,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.5,0.1449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35689",2019-07-25 18:48:00,-2.34372,228,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.5,0.18711,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35690",2019-07-25 18:49:00,-2.13186,225,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.2,0.19467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35691",2019-07-25 18:50:00,-2.11476,224,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.1,0.2016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35692",2019-07-25 18:51:00,-2.00863,224,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.4,0.32382,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35693",2019-07-25 18:52:00,-2.05405,226,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.5,0.1827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35694",2019-07-25 18:53:00,-1.81666,230,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.5,0.18144,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35695",2019-07-25 18:54:00,-1.07148,229,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.5,0.19782,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35696",2019-07-25 18:55:00,-1.46665,226,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.4,0.21924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35697",2019-07-25 18:56:00,-1.42416,226,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.4,0.22554,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35698",2019-07-25 18:57:00,-1.3772,222,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.4,0.24507,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35699",2019-07-25 18:58:00,-1.51472,220,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.4,0.26019,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35700",2019-07-25 18:59:00,-1.53653,218,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.3,0.27594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35701",2019-07-25 19:00:00,-1.95435,218,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.3,0.2709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35702",2019-07-25 19:01:00,-2.77815,215,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.3,0.28854,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35703",2019-07-25 19:02:00,-3.29567,219,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.2,-0.32571,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35704",2019-07-25 19:03:00,-4.41195,232,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.2,-0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35705",2019-07-25 19:04:00,-5.06343,247,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.1,-0.40446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35706",2019-07-25 19:05:00,-5.44706,241,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.1,-0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35707",2019-07-25 19:06:00,-5.63891,239,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.2,-0.37233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35708",2019-07-25 19:07:00,-5.95618,241,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.2,-0.39123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35709",2019-07-25 19:08:00,-4.87659,251,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.2,-0.42273,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35710",2019-07-25 19:09:00,-3.6108,247,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.2,-0.41643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35711",2019-07-25 19:10:00,-3.40352,245,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.3,-0.41013,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35712",2019-07-25 19:11:00,-3.57192,237,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.3,-0.37926,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35713",2019-07-25 19:12:00,-3.82272,231,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.3,-0.36603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35714",2019-07-25 19:13:00,-3.91469,223,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.4,-0.32886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35715",2019-07-25 19:14:00,-4.10062,209,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.5,-0.28413,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35716",2019-07-25 19:15:00,-4.28376,199,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28.5,30,30,29.5,30.5,34.5,-0.25893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35717",2019-07-25 19:16:00,-4.4293,195,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,34.4,-0.24003,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35718",2019-07-25 19:17:00,-4.01261,188,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,34.4,-0.21168,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35719",2019-07-25 19:18:00,-4.24757,183,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,34.4,-0.17703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35720",2019-07-25 19:19:00,-4.24863,177,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,34.3,-0.15309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35721",2019-07-25 19:20:00,-4.31682,174,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,34.2,-0.1512,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35722",2019-07-25 19:21:00,-4.32902,171,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,34.1,-0.14616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35723",2019-07-25 19:22:00,-4.32238,170,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,34,-0.13293,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35724",2019-07-25 19:23:00,-4.29355,169,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,33.9,-0.12663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35725",2019-07-25 19:24:00,-4.23469,166,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,33.8,-0.12663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35726",2019-07-25 19:25:00,-4.26441,164,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,33.7,-0.1323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35727",2019-07-25 19:26:00,-4.19412,165,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,33.7,-0.11529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35728",2019-07-25 19:27:00,-4.04972,166,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,33.7,-0.12096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35729",2019-07-25 19:28:00,-4.37319,164,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,33.7,-0.10836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35730",2019-07-25 19:29:00,-4.73477,161,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,33.7,-0.10206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35731",2019-07-25 19:30:00,-4.12374,159,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,33.6,-0.07686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35732",2019-07-25 19:31:00,-4.15741,153,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,33.6,-0.05796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35733",2019-07-25 19:32:00,-3.97734,150,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,33.6,-0.05733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35734",2019-07-25 19:33:00,-4.16794,148,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30,29.5,30.5,33.6,-0.05166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35735",2019-07-25 19:34:00,-4.36781,146,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30.5,29.5,30.5,33.6,-0.03843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35736",2019-07-25 19:35:00,-4.2494,145,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30.5,29.5,30.5,33.6,-0.02079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35737",2019-07-25 19:36:00,-4.25311,144,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30.5,29.5,30.5,33.6,-0.02709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35738",2019-07-25 19:37:00,-4.23493,142,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,30,30.5,29.5,30.5,33.6,-0.01953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35739",2019-07-25 19:38:00,-4.22983,141,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.6,-0.02205,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35740",2019-07-25 19:39:00,-4.25719,141,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.6,-0.01386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35741",2019-07-25 19:40:00,-4.27511,138,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.6,-0.01386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35742",2019-07-25 19:41:00,-4.16248,137,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.6,-0.0063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35743",2019-07-25 19:42:00,-4.29686,135,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.6,-0.00693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35744",2019-07-25 19:43:00,-4.3299,132,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.6,0.01071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35745",2019-07-25 19:44:00,-4.20268,130,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.6,0.0126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35746",2019-07-25 19:45:00,-4.38032,128,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.5,0.04284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35747",2019-07-25 19:46:00,-4.2005,124,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.5,0.05607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35748",2019-07-25 19:47:00,-3.93665,123,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.4,0.05607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35749",2019-07-25 19:48:00,-4.22376,124,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.4,0.05733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35750",2019-07-25 19:49:00,-4.19798,124,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.3,0.05796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35751",2019-07-25 19:50:00,-4.24775,125,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.3,0.0567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35752",2019-07-25 19:51:00,-4.25122,124,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.3,0.07497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35753",2019-07-25 19:52:00,-4.2443,122,0,25,22,22,19,26.5,22,19,3.73625,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.3,0.06237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35754",2019-07-25 19:53:00,-4.29995,121,0,25,22,22,19,26.5,22,19,7.42688524590164,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.2,0.22617,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35755",2019-07-25 19:54:00,-4.25051,121,0,25,22,22,19,26.5,22,19,7.7695,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.2,0.23814,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35756",2019-07-25 19:55:00,-4.27358,118,0,25,22,22,19,26.5,22,19,7.72466666666667,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.2,0.25263,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35757",2019-07-25 19:56:00,-4.29202,112,0,25,22,22,19,26.5,22,19,7.75213114754098,0,28,26.5,28.5,29.5,30.5,29.5,30.5,33.2,0.27027,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35758",2019-07-25 19:57:00,-4.26609,106,0,25,22,22,19,26.5,22,19,7.76383333333333,0,28,27,28.5,29.5,30.5,29.5,30.5,33.2,0.28917,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35759",2019-07-25 19:58:00,-4.13861,101,0,25,22,22,19,26.5,22,19,6.9827868852459,0,28,27,28.5,29.5,30.5,29.5,30.5,33.2,0.3087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35760",2019-07-25 19:59:00,-3.97037,97,0,25,22,22,19,26.5,22,19,0.0347540983606557,0,28,27,28.5,29.5,30.5,29.5,30.5,33.3,0.19467,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35761",2019-07-25 20:00:00,-4.23409,93,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.3,0.25137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35762",2019-07-25 20:01:00,-4.09936,90,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.3,0.21294,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35763",2019-07-25 20:02:00,-4.13859,87,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.3,0.22491,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35764",2019-07-25 20:03:00,-4.13657,86,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.4,0.22743,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35765",2019-07-25 20:04:00,-4.09776,86,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.4,0.24507,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35766",2019-07-25 20:05:00,-4.091,87,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.4,0.24444,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35767",2019-07-25 20:06:00,-4.09953,91,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.4,0.23877,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35768",2019-07-25 20:07:00,-3.98394,88,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.5,0.25074,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35769",2019-07-25 20:08:00,-4.05651,80,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.5,0.26964,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35770",2019-07-25 20:09:00,-4.00442,75,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.5,0.28854,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35771",2019-07-25 20:10:00,-4.0071,72,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.5,0.29547,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35772",2019-07-25 20:11:00,-4.0208,70,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.5,0.30744,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35773",2019-07-25 20:12:00,-4.07024,66,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.4,0.32004,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35774",2019-07-25 20:13:00,-4.33941,64,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.4,0.34461,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35775",2019-07-25 20:14:00,-3.89922,62,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.3,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35776",2019-07-25 20:15:00,-3.98083,61,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30.5,33.2,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35777",2019-07-25 20:16:00,-3.95146,58,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,33.1,0.33201,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35778",2019-07-25 20:17:00,-3.94053,57,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,33.1,0.33831,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35779",2019-07-25 20:18:00,-3.87672,55,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,32.9,0.33894,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35780",2019-07-25 20:19:00,-3.98984,55,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,32.8,2.10924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35781",2019-07-25 20:20:00,-3.77678,52,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,32.7,2.10609,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35782",2019-07-25 20:21:00,-3.94783,50,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,32.6,0.35658,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35783",2019-07-25 20:22:00,-3.8729,48,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,32.6,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35784",2019-07-25 20:23:00,-4.09942,48,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,32.5,0.37422,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35785",2019-07-25 20:24:00,-3.75179,47,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,32.4,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35786",2019-07-25 20:25:00,-3.83445,45,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,32.3,0.378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35787",2019-07-25 20:26:00,-3.83205,43,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,32.3,0.39123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35788",2019-07-25 20:27:00,-4.16208,42,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,32.2,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35789",2019-07-25 20:28:00,-3.85991,41,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,32.2,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35790",2019-07-25 20:29:00,-3.92874,40,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,32.2,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35791",2019-07-25 20:30:00,-4.0509,38,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,32.2,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35792",2019-07-25 20:31:00,-4.08998,37,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,32.2,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35793",2019-07-25 20:32:00,-4.13878,35,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,32,0.43659,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35794",2019-07-25 20:33:00,-3.37681,33,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,31.7,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35795",2019-07-25 20:34:00,-4.14116,32,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,31.6,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35796",2019-07-25 20:35:00,-4.10612,31,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,31.3,0.47376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35797",2019-07-25 20:36:00,-4.10869,30,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,31.1,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35798",2019-07-25 20:37:00,-4.09056,30,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,31,0.49581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35799",2019-07-25 20:38:00,-4.45576,29,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,30.9,0.49581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35800",2019-07-25 20:39:00,-4.1071,27,0,25,22,22,19,26.5,22,19,0,0,28,27,28.5,29.5,30.5,29.5,30,30.9,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35801",2019-07-25 20:40:00,-4.04709,27,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.9,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35802",2019-07-25 20:41:00,-4.56701,24,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.9,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35803",2019-07-25 20:42:00,-3.9546,22,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.8,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35804",2019-07-25 20:43:00,-3.99234,22,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.8,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35805",2019-07-25 20:44:00,-3.9911,23,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.8,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35806",2019-07-25 20:45:00,-4.02484,24,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.8,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35807",2019-07-25 20:46:00,-3.96146,23,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.8,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35808",2019-07-25 20:47:00,-3.85145,25,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.7,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35809",2019-07-25 20:48:00,-3.93252,23,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.7,0.53865,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35810",2019-07-25 20:49:00,-3.99701,23,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.7,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35811",2019-07-25 20:50:00,-3.97998,18,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.6,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35812",2019-07-25 20:51:00,-3.86771,17,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.6,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35813",2019-07-25 20:52:00,-3.85462,18,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.6,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35814",2019-07-25 20:53:00,-3.92576,17,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.6,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35815",2019-07-25 20:54:00,-3.51972,16,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.5,0.55251,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35816",2019-07-25 20:55:00,-3.70585,15,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.5,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35817",2019-07-25 20:56:00,-3.65532,15,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.5,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35818",2019-07-25 20:57:00,-3.61007,15,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.5,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35819",2019-07-25 20:58:00,-3.48505,13,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.4,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35820",2019-07-25 20:59:00,-3.33712,14,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.4,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35821",2019-07-25 21:00:00,-3.13692,14,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.4,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35822",2019-07-25 21:01:00,-2.9424,12,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.4,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35823",2019-07-25 21:02:00,-3.25772,12,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.4,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35824",2019-07-25 21:03:00,-2.71102,11,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.4,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35825",2019-07-25 21:04:00,-2.56595,10,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.4,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35826",2019-07-25 21:05:00,-2.58808,9,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.4,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35827",2019-07-25 21:06:00,-2.28049,9,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.7,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35828",2019-07-25 21:07:00,-2.15132,9,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.6,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35829",2019-07-25 21:08:00,-2.09928,9,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.6,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35830",2019-07-25 21:09:00,-2.14056,9,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.5,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35831",2019-07-25 21:10:00,-2.24517,8,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.4,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35832",2019-07-25 21:11:00,-2.45939,7,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.4,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35833",2019-07-25 21:12:00,-3.36719,8,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.4,0.58716,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35834",2019-07-25 21:13:00,-3.92433,7,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.2,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35835",2019-07-25 21:14:00,-4.49282,8,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.2,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35836",2019-07-25 21:15:00,-5.54846,8,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.2,0.57708,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35837",2019-07-25 21:16:00,-6.08632,8,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.1,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35838",2019-07-25 21:17:00,-5.9518,8,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.2,0.5796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35839",2019-07-25 21:18:00,-3.70545,8,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.2,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35840",2019-07-25 21:19:00,-3.30829,8,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.2,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35841",2019-07-25 21:20:00,-2.98267,7,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30.5,29.5,30,30.1,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35842",2019-07-25 21:21:00,-3.31236,6,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30,29.5,30,29.8,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35843",2019-07-25 21:22:00,-4.05049,7,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30,29.5,30,29.8,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35844",2019-07-25 21:23:00,-3.72332,6,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30,29.5,30,29.7,0.61488,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35845",2019-07-25 21:24:00,-3.77873,7,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30,29.5,30,29.8,0.61488,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35846",2019-07-25 21:25:00,-3.80171,9,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30,29.5,30,29.8,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35847",2019-07-25 21:26:00,-3.93867,0,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30,29.5,30,29.7,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35848",2019-07-25 21:27:00,-4.07172,0,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30,29.5,30,29.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35849",2019-07-25 21:28:00,-4.07224,0,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30,29.5,30,29.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35850",2019-07-25 21:29:00,-4.06615,0,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30,29.5,30,29.6,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35851",2019-07-25 21:30:00,-4.1295,0,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30,29.5,30,29.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35852",2019-07-25 21:31:00,-4.14402,0,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30,29.5,30,29.5,0.6048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35853",2019-07-25 21:32:00,-4.17574,0,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30,29.5,30,29.2,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35854",2019-07-25 21:33:00,-4.16635,0,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30,29.5,30,29.2,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35855",2019-07-25 21:34:00,-4.10106,0,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30,29.5,30,29.4,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35856",2019-07-25 21:35:00,-4.12268,0,0,25,22,22,19,26.5,22,19,0,0,28,27,28,29.5,30,29.5,30,29.2,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35857",2019-07-25 21:36:00,-4.12455,0,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28,29.5,30,29.5,30,29.1,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35858",2019-07-25 21:37:00,-4.12476,0,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28,29.5,30,29.5,30,29,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35859",2019-07-25 21:38:00,-4.11359,0,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28,29.5,30,29.5,30,29.1,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35860",2019-07-25 21:39:00,-4.09939,0,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28,29.5,30,29.5,30,29.3,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35861",2019-07-25 21:40:00,-3.88533,0,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28,29.5,30,29.5,30,29.2,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35862",2019-07-25 21:41:00,-4.08505,0,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28,29.5,30,29.5,30,29.1,0.58275,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35863",2019-07-25 21:42:00,-4.07386,0,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28,29.5,30,29.5,30,29,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35864",2019-07-25 21:43:00,-4.25156,0,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28,29.5,30,29.5,30,28.8,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35865",2019-07-25 21:44:00,-3.89134,0,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28,29.5,30,29.5,30,28.7,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35866",2019-07-25 21:45:00,-3.82643,0,0,25,22,22,19,26.5,22,19,0,0,28,26.5,28,29.5,30,29.5,30,28.7,0.57708,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35867",2019-07-25 21:46:00,-3.63569,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,28.6,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35868",2019-07-25 21:47:00,-4.09148,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,28.7,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35869",2019-07-25 21:48:00,-3.86268,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,28.7,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35870",2019-07-25 21:49:00,-3.88524,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,28.3,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35871",2019-07-25 21:50:00,-3.85993,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,28.3,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35872",2019-07-25 21:51:00,-3.90643,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,28.3,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35873",2019-07-25 21:52:00,-3.87281,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29.5,30,29.5,30,28.2,0.57456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35874",2019-07-25 21:53:00,-3.89068,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29.5,30,28.2,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35875",2019-07-25 21:54:00,-3.84878,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29.5,30,28.4,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35876",2019-07-25 21:55:00,-4.1174,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29.5,30,28.3,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35877",2019-07-25 21:56:00,-3.89864,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29.5,30,28.4,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35878",2019-07-25 21:57:00,-3.92266,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28.3,0.56448,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35879",2019-07-25 21:58:00,-3.90625,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28.3,0.55566,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35880",2019-07-25 21:59:00,-4.1281,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28.4,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35881",2019-07-25 22:00:00,-4.28818,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28.5,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35882",2019-07-25 22:01:00,-3.88318,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28.5,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35883",2019-07-25 22:02:00,-3.81559,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28.6,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35884",2019-07-25 22:03:00,-3.75689,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28.6,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35885",2019-07-25 22:04:00,-3.76661,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28.6,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35886",2019-07-25 22:05:00,-3.73415,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28.5,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35887",2019-07-25 22:06:00,-3.72135,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28.3,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35888",2019-07-25 22:07:00,-3.93671,0,0.444,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28,3.47067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35889",2019-07-25 22:08:00,-3.76063,0,1.727,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28,4.42071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35890",2019-07-25 22:09:00,-3.70461,0,1.705,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28,4.39236,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35891",2019-07-25 22:10:00,-3.73591,0,1.694,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,27.9,4.38984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35892",2019-07-25 22:11:00,-3.74689,0,1.706,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28,2.29824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35893",2019-07-25 22:12:00,-3.71426,0,1.631,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28.2,1.56618,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35894",2019-07-25 22:13:00,-3.20305,0,0.671,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28.2,1.197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35895",2019-07-25 22:14:00,-3.78956,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28.3,0.65331,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35896",2019-07-25 22:15:00,-3.76247,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,28.2,0.64134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35897",2019-07-25 22:16:00,-3.70078,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,30,27.9,0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35898",2019-07-25 22:17:00,-3.67287,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.9,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35899",2019-07-25 22:18:00,-3.06135,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.8,0.73017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35900",2019-07-25 22:19:00,-3.69425,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.7,0.64134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35901",2019-07-25 22:20:00,-3.48696,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.7,0.64953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35902",2019-07-25 22:21:00,-3.66069,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.7,0.65898,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35903",2019-07-25 22:22:00,-3.61106,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.7,0.65772,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35904",2019-07-25 22:23:00,-3.54921,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.6,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35905",2019-07-25 22:24:00,-3.57168,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.8,0.6552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35906",2019-07-25 22:25:00,-3.52773,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.8,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35907",2019-07-25 22:26:00,-3.61729,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.5,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35908",2019-07-25 22:27:00,-2.89527,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.4,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35909",2019-07-25 22:28:00,-3.62032,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.5,0.66969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35910",2019-07-25 22:29:00,-3.66857,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.5,0.66465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35911",2019-07-25 22:30:00,-3.76895,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.5,0.6552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35912",2019-07-25 22:31:00,-3.86419,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.5,0.66969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
