"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"35913",2019-07-25 22:32:00,-3.85353,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.5,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35914",2019-07-25 22:33:00,-3.87423,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.5,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35915",2019-07-25 22:34:00,-3.82355,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.5,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35916",2019-07-25 22:35:00,-3.82467,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.4,0.65835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35917",2019-07-25 22:36:00,-3.80919,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.3,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35918",2019-07-25 22:37:00,-3.78165,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.3,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35919",2019-07-25 22:38:00,-4.00562,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.3,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35920",2019-07-25 22:39:00,-3.74842,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.3,0.67221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35921",2019-07-25 22:40:00,-4.27404,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.3,0.65709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35922",2019-07-25 22:41:00,-3.75666,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.4,0.75537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35923",2019-07-25 22:42:00,-3.6507,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.4,0.75726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35924",2019-07-25 22:43:00,-3.22931,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.5,0.76797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35925",2019-07-25 22:44:00,-3.74058,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.6,0.75537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35926",2019-07-25 22:45:00,-3.7842,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.6,0.75537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35927",2019-07-25 22:46:00,-3.81567,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.5,0.75978,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35928",2019-07-25 22:47:00,-3.96242,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.6,0.75537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35929",2019-07-25 22:48:00,-3.76687,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.5,0.76041,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35930",2019-07-25 22:49:00,-3.75564,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.4,0.74844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35931",2019-07-25 22:50:00,-3.59788,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.2,0.74844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35932",2019-07-25 22:51:00,-3.65291,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27,0.74403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35933",2019-07-25 22:52:00,-3.69179,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.9,0.7497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35934",2019-07-25 22:53:00,-3.75187,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.9,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35935",2019-07-25 22:54:00,-3.5572,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.9,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35936",2019-07-25 22:55:00,-3.61926,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.6,0.74907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35937",2019-07-25 22:56:00,-3.64439,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.5,0.74907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35938",2019-07-25 22:57:00,-3.59397,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.7,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35939",2019-07-25 22:58:00,-3.88202,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.6,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35940",2019-07-25 22:59:00,-3.67961,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.7,0.74277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35941",2019-07-25 23:00:00,-3.47197,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.7,0.74592,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35942",2019-07-25 23:01:00,-3.57226,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.7,0.74718,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35943",2019-07-25 23:02:00,-3.12472,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27,0.74781,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35944",2019-07-25 23:03:00,-3.08452,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.2,0.74277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35945",2019-07-25 23:04:00,-3.32134,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.3,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35946",2019-07-25 23:05:00,-3.2261,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.3,0.74277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35947",2019-07-25 23:06:00,-3.21978,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.3,0.74277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35948",2019-07-25 23:07:00,-3.27499,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.3,0.74781,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35949",2019-07-25 23:08:00,-3.11595,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.2,0.74088,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35950",2019-07-25 23:09:00,-3.00073,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.2,0.7371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35951",2019-07-25 23:10:00,-2.95763,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.1,0.74277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35952",2019-07-25 23:11:00,-3.00139,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,27.1,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35953",2019-07-25 23:12:00,-3.01931,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.9,0.7434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35954",2019-07-25 23:13:00,-2.92495,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.7,1.24677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35955",2019-07-25 23:14:00,-3.27385,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.6,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35956",2019-07-25 23:15:00,-2.79799,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.6,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35957",2019-07-25 23:16:00,-2.60623,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.6,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35958",2019-07-25 23:17:00,-2.53576,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.6,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35959",2019-07-25 23:18:00,-2.80491,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.5,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35960",2019-07-25 23:19:00,-2.38106,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.5,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35961",2019-07-25 23:20:00,-2.57992,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.5,0.567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35962",2019-07-25 23:21:00,-1.9277,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.4,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35963",2019-07-25 23:22:00,-2.34446,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.4,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35964",2019-07-25 23:23:00,-2.67428,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.4,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35965",2019-07-25 23:24:00,-2.61204,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.3,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35966",2019-07-25 23:25:00,-2.92454,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.3,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35967",2019-07-25 23:26:00,-3.18833,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.4,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35968",2019-07-25 23:27:00,-3.82065,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,28,29,30,29,29.5,26.4,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35969",2019-07-25 23:28:00,-4.873,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,30,29,29.5,26.4,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35970",2019-07-25 23:29:00,-5.17269,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,30,29,29.5,26.3,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35971",2019-07-25 23:30:00,-5.61799,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,26.2,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35972",2019-07-25 23:31:00,-5.7063,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,26.1,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35973",2019-07-25 23:32:00,-5.05984,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,26,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35974",2019-07-25 23:33:00,-3.70635,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,26.1,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35975",2019-07-25 23:34:00,-3.20853,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,26.1,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35976",2019-07-25 23:35:00,-3.34705,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,26,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35977",2019-07-25 23:36:00,-3.46691,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.9,0.69993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35978",2019-07-25 23:37:00,-3.5608,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.7,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35979",2019-07-25 23:38:00,-3.71275,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.7,2.10168,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35980",2019-07-25 23:39:00,-3.67245,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.7,0.6867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35981",2019-07-25 23:40:00,-3.62652,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.8,0.69174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35982",2019-07-25 23:41:00,-3.72033,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.7,0.80577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35983",2019-07-25 23:42:00,-3.81946,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.7,0.9009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35984",2019-07-25 23:43:00,-3.80215,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.8,0.9009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35985",2019-07-25 23:44:00,-3.80472,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.7,0.9009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35986",2019-07-25 23:45:00,-3.81547,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.7,0.9072,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35987",2019-07-25 23:46:00,-3.7464,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.6,0.90972,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35988",2019-07-25 23:47:00,-3.95331,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.6,0.78939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35989",2019-07-25 23:48:00,-3.75514,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.6,0.75285,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35990",2019-07-25 23:49:00,-3.72271,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.6,0.7434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35991",2019-07-25 23:50:00,-3.75235,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.6,0.7434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35992",2019-07-25 23:51:00,-3.40427,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.6,0.7434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35993",2019-07-25 23:52:00,-3.78098,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.6,0.7371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35994",2019-07-25 23:53:00,-4.02902,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.5,0.74907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35995",2019-07-25 23:54:00,-3.72421,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.6,0.74718,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35996",2019-07-25 23:55:00,-4.0403,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.6,0.7434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35997",2019-07-25 23:56:00,-3.66611,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.6,0.756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35998",2019-07-25 23:57:00,-3.71191,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.6,0.74529,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"35999",2019-07-25 23:58:00,-3.73555,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.7,0.73773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36000",2019-07-25 23:59:00,-3.69574,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.7,0.74277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36001",2019-07-26 00:00:00,-3.68477,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.6,0.7371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36002",2019-07-26 00:01:00,-3.71858,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,29,29.5,25.6,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36003",2019-07-26 00:02:00,-3.65707,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25.6,0.7434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36004",2019-07-26 00:03:00,-3.72891,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25.6,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36005",2019-07-26 00:04:00,-3.71868,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25.6,0.74655,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36006",2019-07-26 00:05:00,-3.71289,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25.6,0.74277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36007",2019-07-26 00:06:00,-3.68425,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25.5,0.74907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36008",2019-07-26 00:07:00,-3.66473,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25.2,0.75411,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36009",2019-07-26 00:08:00,-3.70804,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25.1,0.7434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36010",2019-07-26 00:09:00,-3.65272,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25.2,0.74907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36011",2019-07-26 00:10:00,-3.64882,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25,0.7497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36012",2019-07-26 00:11:00,-3.78076,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25.1,0.6741,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36013",2019-07-26 00:12:00,-3.65288,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25.2,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36014",2019-07-26 00:13:00,-3.18832,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25.3,0.66843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36015",2019-07-26 00:14:00,-3.61738,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25.4,0.66717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36016",2019-07-26 00:15:00,-3.61907,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25.4,0.66276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36017",2019-07-26 00:16:00,-3.53392,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25.3,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36018",2019-07-26 00:17:00,-3.46625,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29.5,25.2,0.6678,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36019",2019-07-26 00:18:00,-3.49382,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29,24.9,0.67284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36020",2019-07-26 00:19:00,-3.45191,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29,24.8,0.68544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36021",2019-07-26 00:20:00,-3.44097,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29,24.9,0.6804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36022",2019-07-26 00:21:00,-3.51407,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29,24.9,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36023",2019-07-26 00:22:00,-3.47355,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29,24.9,0.6804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36024",2019-07-26 00:23:00,-3.50757,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29,24.9,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36025",2019-07-26 00:24:00,-3.44992,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29,24.6,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36026",2019-07-26 00:25:00,-3.46929,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29,24.5,0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36027",2019-07-26 00:26:00,-3.51864,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29,24.6,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36028",2019-07-26 00:27:00,-3.60943,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29,24.6,0.53739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36029",2019-07-26 00:28:00,-4.04946,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29,24.7,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36030",2019-07-26 00:29:00,-3.31018,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29,24.6,0.52983,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36031",2019-07-26 00:30:00,-3.5357,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28.5,29.5,28.5,29,24.8,0.53865,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36032",2019-07-26 00:31:00,-3.53411,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.7,0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36033",2019-07-26 00:32:00,-3.51752,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.7,0.53298,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36034",2019-07-26 00:33:00,-3.16,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.6,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36035",2019-07-26 00:34:00,-3.52155,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.4,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36036",2019-07-26 00:35:00,-3.76497,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.4,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36037",2019-07-26 00:36:00,-3.58552,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.3,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36038",2019-07-26 00:37:00,-3.50017,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.4,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36039",2019-07-26 00:38:00,-3.54691,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.4,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36040",2019-07-26 00:39:00,-3.87405,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.4,0.51849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36041",2019-07-26 00:40:00,-3.61335,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.4,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36042",2019-07-26 00:41:00,-3.59874,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.4,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36043",2019-07-26 00:42:00,-3.57784,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.5,0.52731,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36044",2019-07-26 00:43:00,-3.60682,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.4,0.51849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36045",2019-07-26 00:44:00,-3.27663,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.4,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36046",2019-07-26 00:45:00,-3.60056,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.4,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36047",2019-07-26 00:46:00,-3.39171,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.3,0.51723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36048",2019-07-26 00:47:00,-3.54853,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.1,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36049",2019-07-26 00:48:00,-3.61245,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.3,0.51912,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36050",2019-07-26 00:49:00,-3.27232,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.3,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36051",2019-07-26 00:50:00,-3.60564,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29.5,28.5,29,24.4,0.51219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36052",2019-07-26 00:51:00,-3.58081,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.6,0.52164,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36053",2019-07-26 00:52:00,-3.5296,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.7,0.50652,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36054",2019-07-26 00:53:00,-3.56699,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.7,0.50589,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36055",2019-07-26 00:54:00,-3.55261,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.7,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36056",2019-07-26 00:55:00,-3.60207,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.6,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36057",2019-07-26 00:56:00,-3.64265,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.6,0.53928,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36058",2019-07-26 00:57:00,-3.57689,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.4,0.53991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36059",2019-07-26 00:58:00,-3.68527,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.4,0.53991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36060",2019-07-26 00:59:00,-3.8478,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.4,0.53361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36061",2019-07-26 01:00:00,-3.35921,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.2,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36062",2019-07-26 01:01:00,-3.32676,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.3,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36063",2019-07-26 01:02:00,-3.55318,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.2,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36064",2019-07-26 01:03:00,-3.61334,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.1,0.52983,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36065",2019-07-26 01:04:00,-3.63442,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.1,0.54621,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36066",2019-07-26 01:05:00,-3.66849,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.1,0.5418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36067",2019-07-26 01:06:00,-3.66889,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.1,0.53487,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36068",2019-07-26 01:07:00,-3.62574,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.1,0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36069",2019-07-26 01:08:00,-3.59383,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.1,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36070",2019-07-26 01:09:00,-3.58961,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.1,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36071",2019-07-26 01:10:00,-3.56978,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24.1,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36072",2019-07-26 01:11:00,-3.50388,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36073",2019-07-26 01:12:00,-3.82225,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36074",2019-07-26 01:13:00,-3.54985,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24,0.57141,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36075",2019-07-26 01:14:00,-3.98294,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36076",2019-07-26 01:15:00,-3.47482,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,23.8,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36077",2019-07-26 01:16:00,-3.43632,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,23.8,0.56511,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36078",2019-07-26 01:17:00,-3.47532,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,23.7,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36079",2019-07-26 01:18:00,-3.47398,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,23.6,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36080",2019-07-26 01:19:00,-3.45272,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,23.6,0.5229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36081",2019-07-26 01:20:00,-3.44695,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,23.6,0.52731,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36082",2019-07-26 01:21:00,-3.75163,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,23.7,1.95804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36083",2019-07-26 01:22:00,-3.33137,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,23.8,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36084",2019-07-26 01:23:00,-3.45561,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36085",2019-07-26 01:24:00,-3.41901,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27.5,28,29,28.5,29,24,0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36086",2019-07-26 01:25:00,-3.39472,0,0,25,22,22,19,26.5,22,19,0,6.16090909090909,27.5,26.5,27,28,29,28.5,29,24.1,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36087",2019-07-26 01:26:00,-3.29431,0,0,25,22,22,19,26.5,22,19,0,6.98283333333333,27.5,26.5,27,28,29,28.5,29,24.2,0.6363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36088",2019-07-26 01:27:00,-3.42885,0,0,25,22,22,19,26.5,22,19,0,7.36098360655738,27.5,26.5,27,28,29,28.5,29,24.5,0.64512,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36089",2019-07-26 01:28:00,-3.47232,0,0,25,22,22,19,26.5,22,19,0,7.43065573770492,27.5,26.5,27,28,29,28.5,29,24.8,0.65205,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36090",2019-07-26 01:29:00,-3.42122,0,0,25,22,22,19,26.5,22,19,0,7.21033333333333,27.5,26.5,27,28,29,28.5,29,24.9,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36091",2019-07-26 01:30:00,-3.53246,0,0,25,22,22,19,26.5,22,19,0,7.18409836065574,27.5,26.5,27,28,29,28.5,29,25,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36092",2019-07-26 01:31:00,-3.51996,0,0,25,22,22,19,26.5,22,19,0,5.98433333333333,27.5,26.5,27,28,29,28.5,29,25,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36093",2019-07-26 01:32:00,-3.5773,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27,28,29,28.5,29,24.9,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36094",2019-07-26 01:33:00,-3.45149,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27,28,29,28.5,29,24.6,0.52479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36095",2019-07-26 01:34:00,-3.61706,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27,28,29,28.5,29,24.4,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36096",2019-07-26 01:35:00,-3.52302,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27,28,29,28.5,29,24.4,0.52353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36097",2019-07-26 01:36:00,-3.61606,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27,28,29,28.5,29,24.4,0.53298,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36098",2019-07-26 01:37:00,-4.15664,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26.5,27,28,29,28.5,29,24.5,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36099",2019-07-26 01:38:00,-3.7175,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28.5,29,24.6,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36100",2019-07-26 01:39:00,-3.42683,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28.5,29,24.7,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36101",2019-07-26 01:40:00,-3.80985,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28.5,29,24.6,0.51849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36102",2019-07-26 01:41:00,-3.55467,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28.5,29,24.3,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36103",2019-07-26 01:42:00,-3.13683,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28.5,29,24.2,0.53928,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36104",2019-07-26 01:43:00,-3.66982,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28.5,29,24.1,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36105",2019-07-26 01:44:00,-3.55432,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28.5,29,24,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36106",2019-07-26 01:45:00,-3.42375,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28,29,24,0.51093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36107",2019-07-26 01:46:00,-3.0707,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28,29,23.9,0.4725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36108",2019-07-26 01:47:00,-3.45949,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28,29,24,0.48069,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36109",2019-07-26 01:48:00,-3.40151,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28,29,24,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36110",2019-07-26 01:49:00,-3.37041,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28,29,24.1,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36111",2019-07-26 01:50:00,-3.34205,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28,29,24,0.48825,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36112",2019-07-26 01:51:00,-3.33906,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28,29,24.1,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36113",2019-07-26 01:52:00,-3.24954,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28,29,24.2,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36114",2019-07-26 01:53:00,-3.30329,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28,29,24.2,0.48573,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36115",2019-07-26 01:54:00,-3.29468,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28,29,24.3,0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36116",2019-07-26 01:55:00,-3.15295,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28,29,24.5,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36117",2019-07-26 01:56:00,-3.3848,0,0,25,22,22,19,26.5,22,19,0,0,27.5,26,27,28,29,28,29,24.6,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36118",2019-07-26 01:57:00,-3.27858,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,29,24.6,0.48069,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36119",2019-07-26 01:58:00,-3.44223,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,29,24.6,0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36120",2019-07-26 01:59:00,-3.46326,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,29,24.6,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36121",2019-07-26 02:00:00,-3.42118,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,29,24.6,0.46683,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36122",2019-07-26 02:01:00,-3.44487,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24.4,0.50841,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36123",2019-07-26 02:02:00,-3.44219,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24.2,0.4347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36124",2019-07-26 02:03:00,-3.44789,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36125",2019-07-26 02:04:00,-3.43169,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,23.8,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36126",2019-07-26 02:05:00,-3.42264,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,23.6,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36127",2019-07-26 02:06:00,-3.50736,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,23.5,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36128",2019-07-26 02:07:00,-3.36431,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,23.4,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36129",2019-07-26 02:08:00,-3.3912,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,23.4,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36130",2019-07-26 02:09:00,-3.36728,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,23.3,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36131",2019-07-26 02:10:00,-3.33534,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,23.4,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36132",2019-07-26 02:11:00,-3.38582,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,23.7,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36133",2019-07-26 02:12:00,-3.18921,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36134",2019-07-26 02:13:00,-3.44875,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24.1,0.46935,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36135",2019-07-26 02:14:00,-2.71812,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24.1,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36136",2019-07-26 02:15:00,-3.24543,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24,0.48321,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36137",2019-07-26 02:16:00,-3.40539,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,23.9,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36138",2019-07-26 02:17:00,-3.37104,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,23.9,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36139",2019-07-26 02:18:00,-3.36649,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36140",2019-07-26 02:19:00,-3.39308,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24.1,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36141",2019-07-26 02:20:00,-3.3931,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24.2,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36142",2019-07-26 02:21:00,-3.40163,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24.1,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36143",2019-07-26 02:22:00,-3.85459,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24.2,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36144",2019-07-26 02:23:00,-3.42165,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24.2,0.47628,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36145",2019-07-26 02:24:00,-3.40115,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24.3,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36146",2019-07-26 02:25:00,-3.37856,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24.2,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36147",2019-07-26 02:26:00,-3.19607,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,28,29,28,28.5,24.4,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36148",2019-07-26 02:27:00,-3.47235,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,24.4,0.47439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36149",2019-07-26 02:28:00,-3.49209,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,24,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36150",2019-07-26 02:29:00,-3.46492,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.8,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36151",2019-07-26 02:30:00,-3.96467,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,24,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36152",2019-07-26 02:31:00,-3.04019,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,24,0.47565,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36153",2019-07-26 02:32:00,-3.43256,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,24.2,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36154",2019-07-26 02:33:00,-3.72099,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,24.3,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36155",2019-07-26 02:34:00,-3.35233,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,24.3,0.46872,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36156",2019-07-26 02:35:00,-3.07474,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,24.2,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36157",2019-07-26 02:36:00,-3.49143,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,24,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36158",2019-07-26 02:37:00,-3.41721,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,24,0.46872,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36159",2019-07-26 02:38:00,-3.46418,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.7,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36160",2019-07-26 02:39:00,-3.22142,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.7,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36161",2019-07-26 02:40:00,-3.49891,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.8,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36162",2019-07-26 02:41:00,-3.51514,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.8,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36163",2019-07-26 02:42:00,-3.57463,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.8,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36164",2019-07-26 02:43:00,-3.52024,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.8,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36165",2019-07-26 02:44:00,-3.46077,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.6,0.46179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36166",2019-07-26 02:45:00,-3.47223,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.5,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36167",2019-07-26 02:46:00,-3.45129,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.4,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36168",2019-07-26 02:47:00,-3.47092,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.4,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36169",2019-07-26 02:48:00,-3.43744,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.3,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36170",2019-07-26 02:49:00,-3.42348,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.3,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36171",2019-07-26 02:50:00,-3.4472,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.2,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36172",2019-07-26 02:51:00,-3.41666,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.1,0.46053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36173",2019-07-26 02:52:00,-3.39804,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,22.9,0.46368,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36174",2019-07-26 02:53:00,-3.37894,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,22.9,0.45864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36175",2019-07-26 02:54:00,-3.4286,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36176",2019-07-26 02:55:00,-3.98694,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.1,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36177",2019-07-26 02:56:00,-3.40796,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.3,0.46053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36178",2019-07-26 02:57:00,-3.46589,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.4,0.45738,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36179",2019-07-26 02:58:00,-3.85739,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.5,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36180",2019-07-26 02:59:00,-3.34694,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.7,0.48888,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36181",2019-07-26 03:00:00,-3.40461,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.7,0.51849,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36182",2019-07-26 03:01:00,-2.89336,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.7,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36183",2019-07-26 03:02:00,-3.4223,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.8,0.44856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36184",2019-07-26 03:03:00,-3.38987,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.8,0.45045,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36185",2019-07-26 03:04:00,-3.41805,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.8,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36186",2019-07-26 03:05:00,-3.65527,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.8,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36187",2019-07-26 03:06:00,-3.38529,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.8,0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36188",2019-07-26 03:07:00,-3.40836,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.8,0.4347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36189",2019-07-26 03:08:00,-3.37987,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,29,28,28.5,23.9,0.42777,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36190",2019-07-26 03:09:00,-3.32527,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23.8,0.4284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36191",2019-07-26 03:10:00,-3.27877,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23.5,0.43281,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36192",2019-07-26 03:11:00,-3.30852,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23.4,0.42777,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36193",2019-07-26 03:12:00,-3.25911,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23.5,0.48321,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36194",2019-07-26 03:13:00,-3.61035,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23.4,0.4473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36195",2019-07-26 03:14:00,-3.20126,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23.5,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36196",2019-07-26 03:15:00,-3.27709,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23.6,0.45864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36197",2019-07-26 03:16:00,-3.28404,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23.6,0.4473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36198",2019-07-26 03:17:00,-3.36694,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23.2,0.45864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36199",2019-07-26 03:18:00,-2.97412,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23,0.46431,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36200",2019-07-26 03:19:00,-2.84777,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23,0.4599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36201",2019-07-26 03:20:00,-3.24811,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23.1,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36202",2019-07-26 03:21:00,-3.20225,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23.2,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36203",2019-07-26 03:22:00,-3.22812,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23.1,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36204",2019-07-26 03:23:00,-3.21436,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23.3,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36205",2019-07-26 03:24:00,-3.18517,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23.4,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36206",2019-07-26 03:25:00,-3.22409,0,0,25,22,22,19,26.5,22,19,0,0,27,26,27,27.5,28.5,28,28.5,23.4,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36207",2019-07-26 03:26:00,-2.66063,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28.5,23.4,0.46242,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36208",2019-07-26 03:27:00,-3.18119,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28.5,23.4,0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36209",2019-07-26 03:28:00,-3.19885,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28.5,23.4,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36210",2019-07-26 03:29:00,-3.28083,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28.5,23.4,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36211",2019-07-26 03:30:00,-3.37621,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28.5,23.5,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36212",2019-07-26 03:31:00,-3.35011,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28.5,23.4,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36213",2019-07-26 03:32:00,-3.31032,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28.5,23.4,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36214",2019-07-26 03:33:00,-3.0266,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28.5,23.2,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36215",2019-07-26 03:34:00,-3.17412,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28.5,22.9,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36216",2019-07-26 03:35:00,-3.41649,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28.5,22.9,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36217",2019-07-26 03:36:00,-3.37119,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28.5,23.1,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36218",2019-07-26 03:37:00,-3.29137,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28.5,23.2,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36219",2019-07-26 03:38:00,-3.07552,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28.5,23.4,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36220",2019-07-26 03:39:00,-3.52883,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28.5,23.5,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36221",2019-07-26 03:40:00,-3.31212,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28,23.6,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36222",2019-07-26 03:41:00,-3.27745,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28,23.6,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36223",2019-07-26 03:42:00,-3.3475,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28,23.7,0.45423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36224",2019-07-26 03:43:00,-3.28157,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28,23.8,0.44919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36225",2019-07-26 03:44:00,-3.27471,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28,23.9,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36226",2019-07-26 03:45:00,-2.69689,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28,24,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36227",2019-07-26 03:46:00,-2.83815,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28,24.1,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36228",2019-07-26 03:47:00,-3.26658,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28,24.1,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
