"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"36229",2019-07-26 03:48:00,-3.24117,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28,24.1,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36230",2019-07-26 03:49:00,-3.27812,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,28,28,24,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36231",2019-07-26 03:50:00,-3.16342,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,27.5,28,24,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36232",2019-07-26 03:51:00,-3.2588,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,27.5,28,24,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36233",2019-07-26 03:52:00,-3.29915,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,27.5,28,23.7,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36234",2019-07-26 03:53:00,-3.23285,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,27.5,28,23.7,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36235",2019-07-26 03:54:00,-2.67446,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,27.5,28,23.8,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36236",2019-07-26 03:55:00,-3.26137,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,27.5,28,23.9,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36237",2019-07-26 03:56:00,-3.23742,0,0,25,22,22,19,26.5,22,19,0,0,27,26,26.5,27.5,28.5,27.5,28,23.9,0.44919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36238",2019-07-26 03:57:00,-3.36861,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27.5,28.5,27.5,28,24,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36239",2019-07-26 03:58:00,-3.43656,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27.5,28.5,27.5,28,23.9,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36240",2019-07-26 03:59:00,-3.2826,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27.5,28.5,27.5,28,23.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36241",2019-07-26 04:00:00,-3.35731,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27.5,28.5,27.5,28,23.7,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36242",2019-07-26 04:01:00,-3.27668,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27.5,28.5,27.5,28,23.6,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36243",2019-07-26 04:02:00,-3.27648,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27.5,28.5,27.5,28,23.4,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36244",2019-07-26 04:03:00,-3.28849,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27.5,28.5,27.5,28,23.2,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36245",2019-07-26 04:04:00,-3.3311,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27.5,28.5,27.5,28,23.1,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36246",2019-07-26 04:05:00,-3.25824,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27.5,28.5,27.5,28,23.2,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36247",2019-07-26 04:06:00,-2.99951,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,23.1,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36248",2019-07-26 04:07:00,-3.26284,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,23,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36249",2019-07-26 04:08:00,-3.24458,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.8,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36250",2019-07-26 04:09:00,-3.3164,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36251",2019-07-26 04:10:00,-3.25463,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.46935,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36252",2019-07-26 04:11:00,-3.30566,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.42021,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36253",2019-07-26 04:12:00,-2.78975,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36254",2019-07-26 04:13:00,-3.33727,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.6,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36255",2019-07-26 04:14:00,-3.3647,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36256",2019-07-26 04:15:00,-3.69532,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36257",2019-07-26 04:16:00,-3.54276,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36258",2019-07-26 04:17:00,-3.58215,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.8,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36259",2019-07-26 04:18:00,-3.60514,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.8,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36260",2019-07-26 04:19:00,-3.69388,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.9,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36261",2019-07-26 04:20:00,-3.659,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.9,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36262",2019-07-26 04:21:00,-3.50314,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.9,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36263",2019-07-26 04:22:00,-3.43117,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.9,0.45171,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36264",2019-07-26 04:23:00,-3.245,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.9,0.45675,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36265",2019-07-26 04:24:00,-3.03802,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,23,0.44163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36266",2019-07-26 04:25:00,-2.93759,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,23.1,0.45801,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36267",2019-07-26 04:26:00,-3.32994,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,23.1,0.45801,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36268",2019-07-26 04:27:00,-3.03484,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,23.2,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36269",2019-07-26 04:28:00,-3.23995,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,23,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36270",2019-07-26 04:29:00,-3.20705,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.45864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36271",2019-07-26 04:30:00,-3.37387,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.4,0.45864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36272",2019-07-26 04:31:00,-3.25499,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.4,0.45864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36273",2019-07-26 04:32:00,-3.63312,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.5,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36274",2019-07-26 04:33:00,-3.23848,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.4,0.45864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36275",2019-07-26 04:34:00,-3.53536,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.4,0.46431,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36276",2019-07-26 04:35:00,-3.79822,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.5,0.4473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36277",2019-07-26 04:36:00,-3.23311,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.5,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36278",2019-07-26 04:37:00,-3.22115,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.6,1.84527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36279",2019-07-26 04:38:00,-3.25025,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36280",2019-07-26 04:39:00,-3.2607,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.44793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36281",2019-07-26 04:40:00,-3.28592,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.8,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36282",2019-07-26 04:41:00,-3.29023,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.45423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36283",2019-07-26 04:42:00,-3.29702,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36284",2019-07-26 04:43:00,-3.3371,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.9,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36285",2019-07-26 04:44:00,-3.35234,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36286",2019-07-26 04:45:00,-3.31517,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36287",2019-07-26 04:46:00,-3.32777,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.8,0.45612,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36288",2019-07-26 04:47:00,-3.75289,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.8,0.44793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36289",2019-07-26 04:48:00,-3.3215,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.8,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36290",2019-07-26 04:49:00,-3.33313,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.8,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36291",2019-07-26 04:50:00,-3.45623,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.8,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36292",2019-07-26 04:51:00,-3.25027,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.8,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36293",2019-07-26 04:52:00,-3.12266,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.9,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36294",2019-07-26 04:53:00,-3.14991,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.44352,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36295",2019-07-26 04:54:00,-2.88263,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36296",2019-07-26 04:55:00,-3.09944,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.6,0.45108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36297",2019-07-26 04:56:00,-2.48346,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.6,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36298",2019-07-26 04:57:00,-2.3646,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.6,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36299",2019-07-26 04:58:00,-2.26103,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.6,0.45045,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36300",2019-07-26 04:59:00,-2.52415,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.5,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36301",2019-07-26 05:00:00,-2.33732,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.5,0.87003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36302",2019-07-26 05:01:00,-2.38032,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.6,0.7434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36303",2019-07-26 05:02:00,-2.36787,0,0,25,22,22,19,26.5,22,19,0,0,27,25.5,26.5,27,28.5,27.5,28,22.7,0.68481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36304",2019-07-26 05:03:00,-2.36378,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28.5,27.5,28,22.6,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36305",2019-07-26 05:04:00,-2.33279,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28.5,27.5,28,22.7,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36306",2019-07-26 05:05:00,-2.31264,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28.5,27.5,28,22.8,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36307",2019-07-26 05:06:00,-1.96113,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28.5,27.5,28,23,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36308",2019-07-26 05:07:00,-2.20555,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28.5,27.5,28,23.1,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36309",2019-07-26 05:08:00,-2.13085,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28.5,27.5,28,23.2,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36310",2019-07-26 05:09:00,-2.0161,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28.5,27.5,28,23.2,0.65142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36311",2019-07-26 05:10:00,-1.80916,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28.5,27.5,28,23.2,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36312",2019-07-26 05:11:00,-1.62043,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28.5,27.5,28,23.3,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36313",2019-07-26 05:12:00,-1.53438,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28.5,27.5,28,23.2,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36314",2019-07-26 05:13:00,-1.83454,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28.5,27.5,28,23.1,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36315",2019-07-26 05:14:00,-1.48822,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,23.1,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36316",2019-07-26 05:15:00,-2.31453,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,23,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36317",2019-07-26 05:16:00,-2.60375,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.9,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36318",2019-07-26 05:17:00,-3.96377,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.9,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36319",2019-07-26 05:18:00,-4.58127,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,23,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36320",2019-07-26 05:19:00,-5.16009,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.9,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36321",2019-07-26 05:20:00,-5.96723,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.9,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36322",2019-07-26 05:21:00,-5.90807,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.8,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36323",2019-07-26 05:22:00,-5.19556,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.7,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36324",2019-07-26 05:23:00,-4.17414,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.4,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36325",2019-07-26 05:24:00,-3.91328,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.5,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36326",2019-07-26 05:25:00,-3.23282,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.4,0.57645,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36327",2019-07-26 05:26:00,-3.29153,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.4,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36328",2019-07-26 05:27:00,-3.26795,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.4,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36329",2019-07-26 05:28:00,-3.22645,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.4,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36330",2019-07-26 05:29:00,-3.22885,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.4,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36331",2019-07-26 05:30:00,-3.20908,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.4,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36332",2019-07-26 05:31:00,-3.1509,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.3,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36333",2019-07-26 05:32:00,-3.11796,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.3,0.5859,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36334",2019-07-26 05:33:00,-3.15645,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.3,0.5922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36335",2019-07-26 05:34:00,-3.26367,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,22.4,0.5922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36336",2019-07-26 05:35:00,-3.07137,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,28,22.4,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36337",2019-07-26 05:36:00,-3.16422,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,28,22.4,0.59598,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36338",2019-07-26 05:37:00,-3.11232,0,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,28,22.3,0.5922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36339",2019-07-26 05:38:00,-3.35034,8,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,28,22.3,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36340",2019-07-26 05:39:00,-3.40728,7,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,28,22.3,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36341",2019-07-26 05:40:00,-3.17814,6,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,28,22.2,0.60921,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36342",2019-07-26 05:41:00,-3.12641,5,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,28,22.2,0.5922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36343",2019-07-26 05:42:00,-3.14593,6,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,28,22.2,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36344",2019-07-26 05:43:00,-3.14337,7,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,28,22.1,0.5922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36345",2019-07-26 05:44:00,-3.15832,8,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,28,22.1,0.59283,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36346",2019-07-26 05:45:00,-2.58945,8,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,27.5,22.1,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36347",2019-07-26 05:46:00,-3.47706,9,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,27.5,22,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36348",2019-07-26 05:47:00,-3.08271,11,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,27.5,22.1,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36349",2019-07-26 05:48:00,-3.06141,10,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,27.5,22.1,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36350",2019-07-26 05:49:00,-3.0725,12,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,27.5,22.1,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36351",2019-07-26 05:50:00,-2.99533,12,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,27.5,22.2,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36352",2019-07-26 05:51:00,-3.02493,13,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,27.5,22.3,0.62118,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36353",2019-07-26 05:52:00,-3.04173,12,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,27.5,22.1,0.59472,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36354",2019-07-26 05:53:00,-3.20988,13,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,27.5,22,0.59472,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36355",2019-07-26 05:54:00,-3.35358,13,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,27.5,21.9,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36356",2019-07-26 05:55:00,-2.74851,12,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,27.5,21.9,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36357",2019-07-26 05:56:00,-3.05109,13,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,27.5,21.9,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36358",2019-07-26 05:57:00,-3.10499,13,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,27.5,21.8,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36359",2019-07-26 05:58:00,-3.12673,14,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27.5,27.5,21.7,0.58842,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36360",2019-07-26 05:59:00,-2.33245,14,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,28,27.5,27.5,21.7,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36361",2019-07-26 06:00:00,-3.14323,14,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,28,27,27.5,21.8,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36362",2019-07-26 06:01:00,-3.19418,15,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,28,27,27.5,21.7,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36363",2019-07-26 06:02:00,-3.16696,16,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,28,27,27.5,21.8,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36364",2019-07-26 06:03:00,-3.17729,16,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,28,27,27.5,21.9,0.64512,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36365",2019-07-26 06:04:00,-3.14259,16,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,28,27,27.5,22.1,1.95615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36366",2019-07-26 06:05:00,-3.23602,16,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,28,27,27.5,22.1,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36367",2019-07-26 06:06:00,-3.68731,17,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,28,27,27.5,21.9,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36368",2019-07-26 06:07:00,-3.22962,17,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,28,27,27.5,22,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36369",2019-07-26 06:08:00,-3.18788,18,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,28,27,27.5,22.1,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36370",2019-07-26 06:09:00,-3.18139,18,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,28,27,27.5,22.1,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36371",2019-07-26 06:10:00,-3.18105,19,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,28,27,27.5,22.2,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36372",2019-07-26 06:11:00,-3.16,20,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,28,27,27.5,22.2,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36373",2019-07-26 06:12:00,-2.85666,22,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,26.5,28,27,27.5,22.2,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36374",2019-07-26 06:13:00,-3.29751,22,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.2,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36375",2019-07-26 06:14:00,-3.17197,21,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.1,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36376",2019-07-26 06:15:00,-2.95383,23,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.1,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36377",2019-07-26 06:16:00,-3.17991,23,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.1,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36378",2019-07-26 06:17:00,-2.90546,23,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.1,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36379",2019-07-26 06:18:00,-3.21286,24,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.1,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36380",2019-07-26 06:19:00,-3.17703,25,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.1,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36381",2019-07-26 06:20:00,-3.14575,28,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.2,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36382",2019-07-26 06:21:00,-3.14441,29,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.2,0.48573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36383",2019-07-26 06:22:00,-3.4112,31,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.2,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36384",2019-07-26 06:23:00,-3.15598,32,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.2,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36385",2019-07-26 06:24:00,-3.12989,32,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.2,0.48699,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36386",2019-07-26 06:25:00,-3.17553,31,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.2,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36387",2019-07-26 06:26:00,-2.80062,31,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.2,0.4725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36388",2019-07-26 06:27:00,-3.22963,31,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.3,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36389",2019-07-26 06:28:00,-3.22921,32,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.4,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36390",2019-07-26 06:29:00,-3.2115,31,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.3,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36391",2019-07-26 06:30:00,-3.38911,32,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.3,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36392",2019-07-26 06:31:00,-3.17116,31,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.2,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36393",2019-07-26 06:32:00,-3.168,30,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.1,0.44793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36394",2019-07-26 06:33:00,-3.11851,31,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36395",2019-07-26 06:34:00,-2.84278,30,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36396",2019-07-26 06:35:00,-2.56643,31,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.1,0.44352,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36397",2019-07-26 06:36:00,-3.16642,31,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.2,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36398",2019-07-26 06:37:00,-3.15921,32,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.3,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36399",2019-07-26 06:38:00,-3.1419,32,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.4,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36400",2019-07-26 06:39:00,-3.13976,32,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.5,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36401",2019-07-26 06:40:00,-3.12381,32,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.5,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36402",2019-07-26 06:41:00,-3.08906,34,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.5,0.4473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36403",2019-07-26 06:42:00,-3.1255,33,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.5,0.44856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36404",2019-07-26 06:43:00,-3.13636,35,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.5,0.4347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36405",2019-07-26 06:44:00,-3.13346,36,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.5,0.44415,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36406",2019-07-26 06:45:00,-3.16355,37,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.5,0.4284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36407",2019-07-26 06:46:00,-3.14823,38,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.5,0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36408",2019-07-26 06:47:00,-3.15212,38,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.4,0.43281,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36409",2019-07-26 06:48:00,-3.34527,38,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.4,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36410",2019-07-26 06:49:00,-3.11836,38,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.3,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36411",2019-07-26 06:50:00,-3.3427,40,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.3,0.41013,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36412",2019-07-26 06:51:00,-3.15477,39,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26,27,28,27,27.5,22.3,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36413",2019-07-26 06:52:00,-3.01766,43,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.4,0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36414",2019-07-26 06:53:00,-2.71595,43,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.5,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36415",2019-07-26 06:54:00,-3.03059,44,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.5,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36416",2019-07-26 06:55:00,-3.11383,45,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.6,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36417",2019-07-26 06:56:00,-2.92043,48,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.7,0.36603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36418",2019-07-26 06:57:00,-2.87101,48,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.7,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36419",2019-07-26 06:58:00,-2.95696,49,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.7,0.3402,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36420",2019-07-26 06:59:00,-3.1032,51,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.7,0.34587,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36421",2019-07-26 07:00:00,-2.81559,53,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.7,0.33138,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36422",2019-07-26 07:01:00,-2.7837,56,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.7,0.32634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36423",2019-07-26 07:02:00,-2.74527,58,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.6,0.31059,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36424",2019-07-26 07:03:00,-2.74172,62,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.5,0.31311,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36425",2019-07-26 07:04:00,-2.71251,64,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.5,0.30807,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36426",2019-07-26 07:05:00,-2.70699,66,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.4,0.3402,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36427",2019-07-26 07:06:00,-1.97075,68,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.4,0.29484,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36428",2019-07-26 07:07:00,-2.61749,68,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.4,0.2646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36429",2019-07-26 07:08:00,-2.60589,67,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.4,0.2646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36430",2019-07-26 07:09:00,-2.49803,70,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.5,0.25767,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36431",2019-07-26 07:10:00,-2.34753,74,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.5,0.2268,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36432",2019-07-26 07:11:00,-2.23176,83,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.5,0.1953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36433",2019-07-26 07:12:00,-2.65968,95,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.5,0.16884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36434",2019-07-26 07:13:00,-2.10669,88,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.5,0.19341,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36435",2019-07-26 07:14:00,-2.09995,81,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.6,0.1827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36436",2019-07-26 07:15:00,-1.94887,88,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.6,0.16317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36437",2019-07-26 07:16:00,-1.82959,129,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.6,0.06804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36438",2019-07-26 07:17:00,-1.36367,123,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.6,0.05922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36439",2019-07-26 07:18:00,-1.6806,144,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.6,0.00693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36440",2019-07-26 07:19:00,-1.65291,162,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.7,0.1008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36441",2019-07-26 07:20:00,-1.71027,164,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.8,-0.07119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36442",2019-07-26 07:21:00,-1.80402,162,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,22.8,-0.06804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36443",2019-07-26 07:22:00,-1.99649,164,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,23,-0.10143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36444",2019-07-26 07:23:00,-2.66132,159,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,23.1,-0.08946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36445",2019-07-26 07:24:00,-3.08793,156,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,23.2,-0.10773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36446",2019-07-26 07:25:00,-4.0482,172,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,23.2,-0.15246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36447",2019-07-26 07:26:00,-5.32129,186,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,23.4,-0.19593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36448",2019-07-26 07:27:00,-5.5828,186,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,23.7,-0.18396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36449",2019-07-26 07:28:00,-5.79733,182,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,23.9,-0.17703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36450",2019-07-26 07:29:00,-5.18564,176,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,24.2,-0.17073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36451",2019-07-26 07:30:00,-4.92833,176,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,24.6,-0.1827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36452",2019-07-26 07:31:00,-4.14611,178,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,25,-0.14049,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36453",2019-07-26 07:32:00,-3.60525,174,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,25.1,-0.12159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36454",2019-07-26 07:33:00,-3.48346,183,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,25.2,-0.15246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36455",2019-07-26 07:34:00,-3.34986,195,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,25.3,-0.18396,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"36456",2019-07-26 07:35:00,-3.43556,200,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,25.4,-0.21546,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36457",2019-07-26 07:36:00,-3.03592,197,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,25.6,-0.21483,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36458",2019-07-26 07:37:00,-2.98972,202,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,25.9,-0.2898,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36459",2019-07-26 07:38:00,-2.95772,208,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,26.3,-0.28602,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36460",2019-07-26 07:39:00,-2.81734,213,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,26.6,-0.29106,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36461",2019-07-26 07:40:00,-3.03065,219,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27,28,27,27.5,26.8,-0.315,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36462",2019-07-26 07:41:00,-2.92901,221,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26.9,-0.32067,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36463",2019-07-26 07:42:00,-2.91279,222,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,27,-0.32319,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36464",2019-07-26 07:43:00,-2.84679,221,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,27,-0.3402,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36465",2019-07-26 07:44:00,-2.81497,231,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,27,-0.33957,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36466",2019-07-26 07:45:00,-2.94049,237,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,27,-0.35847,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36467",2019-07-26 07:46:00,-2.88326,246,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,27.1,-0.33453,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36468",2019-07-26 07:47:00,-2.90295,243,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,27.2,-0.3024,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36469",2019-07-26 07:48:00,-2.84406,247,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,27.3,-0.3087,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36470",2019-07-26 07:49:00,-2.89254,257,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,27.4,-0.32823,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36471",2019-07-26 07:50:00,-2.69047,261,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,27.5,-0.33453,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36472",2019-07-26 07:51:00,-2.84031,262,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,27.5,-0.3465,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36473",2019-07-26 07:52:00,-2.81444,261,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,27.4,-0.48195,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36474",2019-07-26 07:53:00,-2.70457,264,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,27.3,-0.51408,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"36475",2019-07-26 07:54:00,-2.42146,273,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,27.2,-0.5355,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36476",2019-07-26 07:55:00,-2.8457,273,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,27,-0.51849,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36477",2019-07-26 07:56:00,-2.74671,274,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,27,-0.50589,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36478",2019-07-26 07:57:00,-2.72622,274,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26.9,-0.53298,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36479",2019-07-26 07:58:00,-2.74644,273,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26.8,-0.51534,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36480",2019-07-26 07:59:00,-2.77904,274,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26.5,-0.5229,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36481",2019-07-26 08:00:00,-2.6798,276,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26.3,-0.4977,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36482",2019-07-26 08:01:00,-2.2804,279,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26,-0.48006,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36483",2019-07-26 08:02:00,-2.67705,249,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,25.9,-0.41643,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36484",2019-07-26 08:03:00,-2.68184,247,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,25.9,-0.42714,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"36485",2019-07-26 08:04:00,-2.72551,230,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,25.9,-0.32697,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36486",2019-07-26 08:05:00,-2.96358,250,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,25.8,-0.42336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36487",2019-07-26 08:06:00,-2.79916,312,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,25.9,-0.6111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36488",2019-07-26 08:07:00,-2.74617,315,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26,-0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36489",2019-07-26 08:08:00,-2.70036,317,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26,-0.66843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36490",2019-07-26 08:09:00,-3.04038,279,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26,-0.53676,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36491",2019-07-26 08:10:00,-3.04709,286,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26.1,-0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36492",2019-07-26 08:11:00,-2.98197,309,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26.1,-0.63819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36493",2019-07-26 08:12:00,-2.75535,305,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26,-0.68796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36494",2019-07-26 08:13:00,-2.74773,303,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26,-0.67536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36495",2019-07-26 08:14:00,-3.30644,304,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26,-0.69993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36496",2019-07-26 08:15:00,-3.54369,318,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,25.9,-0.7686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36497",2019-07-26 08:16:00,-3.32557,328,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,25.9,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36498",2019-07-26 08:17:00,-3.41702,324,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,25.8,-0.71694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36499",2019-07-26 08:18:00,-3.40781,311,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,25.8,-0.78309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36500",2019-07-26 08:19:00,-3.40117,338,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,25.7,-0.83223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36501",2019-07-26 08:20:00,-3.37996,333,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,25.6,-0.81396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36502",2019-07-26 08:21:00,-3.3834,318,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,25.5,-0.76356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36503",2019-07-26 08:22:00,-2.852,331,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,25.7,-0.89082,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36504",2019-07-26 08:23:00,-3.43678,347,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26.3,-0.90783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36505",2019-07-26 08:24:00,-3.42356,345,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26.1,-0.88893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36506",2019-07-26 08:25:00,-3.40468,343,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26.3,-0.88389,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36507",2019-07-26 08:26:00,-3.65474,349,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26.9,-0.90279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36508",2019-07-26 08:27:00,-3.36502,353,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26.9,-0.92043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36509",2019-07-26 08:28:00,-2.68943,350,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,26.1,-0.92043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36510",2019-07-26 08:29:00,-3.25212,352,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,27.5,28,27,27.5,25.7,-0.92799,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36511",2019-07-26 08:30:00,-3.42121,353,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,27.5,26.2,-0.93933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36512",2019-07-26 08:31:00,-3.15854,353,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,27.5,25.6,-0.92673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36513",2019-07-26 08:32:00,-3.64849,350,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,27.5,26.4,-0.9072,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36514",2019-07-26 08:33:00,-2.81691,353,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,27.5,27,-0.95571,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36515",2019-07-26 08:34:00,-2.97321,357,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,27.5,27.1,-0.97713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36516",2019-07-26 08:35:00,-3.48987,355,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,27.5,27.5,-0.96516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36517",2019-07-26 08:36:00,-3.18675,358,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,27.5,27.8,-0.97146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36518",2019-07-26 08:37:00,-3.15315,345,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,27.5,27.8,-0.91476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36519",2019-07-26 08:38:00,-3.19532,353,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,27.5,27.6,-0.83853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36520",2019-07-26 08:39:00,-3.22083,323,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,27.5,27.7,-0.72513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36521",2019-07-26 08:40:00,-3.17239,343,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,28,27.5,-0.7308,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36522",2019-07-26 08:41:00,-3.21916,356,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,28,27.7,-0.80199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36523",2019-07-26 08:42:00,-3.18984,368,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,28,28.5,-0.9135,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36524",2019-07-26 08:43:00,-3.18059,378,0,25,22,22,19,26.5,22,19,0,0,26,25,26,28,28,27,28,29,-0.94752,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36525",2019-07-26 08:44:00,-3.08288,394,0,25,22,22,19,26.5,22,19,0,0,26,25,26,28,28,27,28,28.9,-1.0269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36526",2019-07-26 08:45:00,-3.09716,404,0,25,22,22,19,26.5,22,19,0,0,26,25,26,28,28,27,28,28.7,-0.99099,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36527",2019-07-26 08:46:00,-2.97873,410,0,25,22,22,19,26.5,22,19,0,0,26,25,26,28,28,27,28,29.1,-1.0269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36528",2019-07-26 08:47:00,-3.09752,417,0,25,22,22,19,26.5,22,19,0,0,26,25,26,28,28,27,28,29,-1.04643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36529",2019-07-26 08:48:00,-2.96118,423,0,25,22,22,19,26.5,22,19,0,0,26,25,26,28,28,27,28,29.4,-1.16109,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36530",2019-07-26 08:49:00,-3.01606,432,0,25,22,22,19,26.5,22,19,0,0,26,25,26,28,28,27,28,29.7,-1.19763,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36531",2019-07-26 08:50:00,-2.53979,435,0,25,22,22,19,26.5,22,19,0,0,26,25,26,28,28,27,28,30,0.21987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36532",2019-07-26 08:51:00,-3.03486,430,0,25,22,22,19,26.5,22,19,0,0,26,25,26,28,28,27,28,30.2,-1.16046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36533",2019-07-26 08:52:00,-3.47067,432,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,28,30.1,-1.29591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36534",2019-07-26 08:53:00,-3.36242,448,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,28,29.6,-1.37088,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36535",2019-07-26 08:54:00,-2.93345,460,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,28,28.8,-1.29843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36536",2019-07-26 08:55:00,-2.59161,454,0,25,22,22,19,26.5,22,19,0,0,26.5,25,26,28,28,27,28,29.7,-1.39356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36537",2019-07-26 08:56:00,-2.98122,448,0,25,22,22,19,26.5,22,19,0,0,26,25,26,28,28,27,28,30.2,-1.37592,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36538",2019-07-26 08:57:00,-3.15915,461,0,25,22,22,19,26.5,22,19,0,0,26,25,26,28,28,27,28,30.2,-1.33056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36539",2019-07-26 08:58:00,-3.03677,452,0,25,22,22,19,26.5,22,19,0,0,26,25,26,28,28,27,28,30.3,-1.386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36540",2019-07-26 08:59:00,-2.7334,477,0,25,22,22,19,26.5,22,19,0,0,26,25,26,28,28,27.5,28,30.8,-1.50066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36541",2019-07-26 09:00:00,-3.05618,492,0,25,22,22,19,26.5,22,19,0,0,26,25,26,28,28,27.5,28,30.6,-1.55169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36542",2019-07-26 09:01:00,-3.09931,496,0,25,22,22,19,26.5,22,19,0,0,26,25,26,28,28,27.5,28,29.3,-1.57122,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36543",2019-07-26 09:02:00,-3.16238,509,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,28,28,27.5,28,28.1,-1.62603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
