"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"36544",2019-07-26 09:03:00,-3.19316,520,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,28,28,27.5,28,28.5,-1.70226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36545",2019-07-26 09:04:00,-3.16,514,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,28,28,27.5,28,29.2,-1.63989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36546",2019-07-26 09:05:00,-2.78099,510,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,28,28,27.5,28,28.9,-1.63296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36547",2019-07-26 09:06:00,-3.1155,516,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,28,28,27.5,28,30.2,-1.64745,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36548",2019-07-26 09:07:00,-3.09825,528,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,28,28,27.5,28,30.9,-1.72242,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36549",2019-07-26 09:08:00,-3.11801,550,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,28,28,27.5,28,31.2,-1.81881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36550",2019-07-26 09:09:00,-3.21961,554,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,28,28,27.5,28,31.4,-1.83456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36551",2019-07-26 09:10:00,-3.40779,552,0,25,22,22,19,26.5,22,19,0,0,26,25,26.5,28,28,27.5,28,31.5,-1.82637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36552",2019-07-26 09:11:00,-3.11037,555,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,31.7,0.17577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36553",2019-07-26 09:12:00,-3.21019,562,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,31.8,-1.87236,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36554",2019-07-26 09:13:00,-3.65958,568,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,30.5,0.20034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36555",2019-07-26 09:14:00,-2.9033,576,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,30.4,-1.91772,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36556",2019-07-26 09:15:00,-2.77149,575,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,30.6,-1.91646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36557",2019-07-26 09:16:00,-3.17971,578,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,29.4,-1.94355,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36558",2019-07-26 09:17:00,-3.15703,586,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,29.5,-1.97127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36559",2019-07-26 09:18:00,-3.15738,589,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,30.4,-1.97883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36560",2019-07-26 09:19:00,-3.31115,597,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,31.5,-2.02293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36561",2019-07-26 09:20:00,-3.16641,598,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,30.7,-1.45404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36562",2019-07-26 09:21:00,-3.20601,607,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,30,-1.48176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36563",2019-07-26 09:22:00,-3.17659,609,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,31.8,-1.49499,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36564",2019-07-26 09:23:00,-3.20246,612,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,32,-2.06136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36565",2019-07-26 09:24:00,-3.14409,617,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,30.6,-2.06703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36566",2019-07-26 09:25:00,-3.40544,620,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,30,-2.07459,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36567",2019-07-26 09:26:00,-3.11877,625,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,29.7,-2.14263,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36568",2019-07-26 09:27:00,-3.12298,625,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,29.7,-2.10546,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36569",2019-07-26 09:28:00,-3.09253,640,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,31.3,-2.15586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36570",2019-07-26 09:29:00,-3.08544,643,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,28.9,-2.16594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36571",2019-07-26 09:30:00,-3.02764,649,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,28.1,-2.19366,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36572",2019-07-26 09:31:00,-3.00406,640,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,27.8,-2.16279,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36573",2019-07-26 09:32:00,-2.61545,646,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,28.3,-2.21823,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36574",2019-07-26 09:33:00,-2.52808,667,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,29.1,-2.25099,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36575",2019-07-26 09:34:00,-2.29271,657,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,29.8,-2.205,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36576",2019-07-26 09:35:00,-2.3993,646,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,29.6,-2.13822,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36577",2019-07-26 09:36:00,-2.08245,646,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28,28,27.5,28,29.6,-2.16783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36578",2019-07-26 09:37:00,-1.76735,665,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,30.7,-2.22579,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36579",2019-07-26 09:38:00,-1.77328,661,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,30.5,-2.23713,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36580",2019-07-26 09:39:00,-1.96025,671,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,31.7,-2.16216,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36581",2019-07-26 09:40:00,-1.74874,656,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,32.9,-2.1735,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36582",2019-07-26 09:41:00,-2.44677,648,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,33.1,-2.06136,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36583",2019-07-26 09:42:00,-2.75005,651,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,32,-2.1483,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36584",2019-07-26 09:43:00,-3.39174,659,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,31.6,-2.17413,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36585",2019-07-26 09:44:00,-3.64233,665,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,31.5,-2.14956,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36586",2019-07-26 09:45:00,-4.24373,660,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,31.6,-2.15586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36587",2019-07-26 09:46:00,-3.8876,667,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,33.1,-2.21949,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36588",2019-07-26 09:47:00,-3.83529,691,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,33.2,-2.35683,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36589",2019-07-26 09:48:00,-3.86556,696,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,32.7,-2.32974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36590",2019-07-26 09:49:00,-3.81298,688,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,31.1,-2.27178,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36591",2019-07-26 09:50:00,-4.07481,697,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,31.2,-2.25225,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36592",2019-07-26 09:51:00,-3.69027,678,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,29.2,-2.23146,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36593",2019-07-26 09:52:00,-3.68715,675,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,29.9,-2.23713,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36594",2019-07-26 09:53:00,-3.68875,695,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,28.2,-1.9341,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36595",2019-07-26 09:54:00,-3.61731,737,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,28.7,-2.53323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36596",2019-07-26 09:55:00,-3.72052,732,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,29.1,-2.52189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36597",2019-07-26 09:56:00,-3.81376,732,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,28.9,-2.55402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36598",2019-07-26 09:57:00,-3.84699,731,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,28.5,-2.52819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36599",2019-07-26 09:58:00,-4.08848,756,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,29.5,-2.58489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36600",2019-07-26 09:59:00,-3.43454,734,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,29.1,-2.50299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36601",2019-07-26 10:00:00,-2.76351,747,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,30.2,-2.76948,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36602",2019-07-26 10:01:00,-1.76287,744,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,30.7,-2.72979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36603",2019-07-26 10:02:00,-1.7366,755,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,31,-2.81799,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36604",2019-07-26 10:03:00,-1.5949,767,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,30.9,-2.85516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36605",2019-07-26 10:04:00,-1.77039,776,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,30.8,-2.88099,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36606",2019-07-26 10:05:00,-2.00598,787,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,30.5,-2.94399,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36607",2019-07-26 10:06:00,-2.66329,802,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,29.6,-3.01833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36608",2019-07-26 10:07:00,-3.8459,814,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,28.8,-3.0744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36609",2019-07-26 10:08:00,-4.04294,821,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,28.3,-3.08763,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36610",2019-07-26 10:09:00,-4.61316,825,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,28.7,-3.10023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36611",2019-07-26 10:10:00,-5.55825,826,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,28.9,-3.11283,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36612",2019-07-26 10:11:00,-5.48689,836,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,29.4,-3.12858,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36613",2019-07-26 10:12:00,-3.54099,830,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,28.6,-3.10716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36614",2019-07-26 10:13:00,-2.83556,819,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28,28.8,-3.01392,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36615",2019-07-26 10:14:00,-2.65994,839,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28.5,29.1,-3.14118,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36616",2019-07-26 10:15:00,-2.66353,755,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28.5,29.6,-2.75499,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36617",2019-07-26 10:16:00,-2.81487,785,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28.5,28.7,-2.92572,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36618",2019-07-26 10:17:00,-2.65915,824,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28.5,28.3,-3.04731,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36619",2019-07-26 10:18:00,-3.31178,809,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28.5,29,-2.9988,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36620",2019-07-26 10:19:00,-3.09488,815,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28.5,29.9,-3.05676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36621",2019-07-26 10:20:00,-3.14575,823,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28.5,29.9,-3.0744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36622",2019-07-26 10:21:00,-3.25753,803,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28.5,29.6,-2.93643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36623",2019-07-26 10:22:00,-3.15522,796,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28.5,29.3,-2.88666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36624",2019-07-26 10:23:00,-3.25824,791,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,28.5,28,27.5,28.5,30.2,-2.89863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36625",2019-07-26 10:24:00,-3.25811,850,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.4,-3.14244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36626",2019-07-26 10:25:00,-3.27596,841,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,28.8,-3.11913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36627",2019-07-26 10:26:00,-3.0714,857,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29,-3.15756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36628",2019-07-26 10:27:00,-3.26458,804,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29,-2.9421,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36629",2019-07-26 10:28:00,-3.23604,836,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,28.9,-3.1059,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36630",2019-07-26 10:29:00,-3.27045,860,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.7,-3.13236,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36631",2019-07-26 10:30:00,-3.36501,875,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.7,-2.87469,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36632",2019-07-26 10:31:00,-3.21878,901,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.6,-3.08133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36633",2019-07-26 10:32:00,-3.15606,899,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,28.8,-3.05676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36634",2019-07-26 10:33:00,-3.21232,889,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29,-3.01329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36635",2019-07-26 10:34:00,-3.24946,883,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,28.5,-2.94966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36636",2019-07-26 10:35:00,-3.15332,897,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.1,-3.0114,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36637",2019-07-26 10:36:00,-3.27046,915,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,30.2,-3.02463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36638",2019-07-26 10:37:00,-3.27988,907,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,30.5,-3.19473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36639",2019-07-26 10:38:00,-3.30965,910,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,30.1,-3.18339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36640",2019-07-26 10:39:00,-3.37396,912,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.7,-3.19158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36641",2019-07-26 10:40:00,-3.36306,894,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.5,-3.12606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36642",2019-07-26 10:41:00,-3.37736,888,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.5,-3.0933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36643",2019-07-26 10:42:00,-3.60556,911,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.1,-3.19536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36644",2019-07-26 10:43:00,-2.68561,920,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.3,-3.23946,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36645",2019-07-26 10:44:00,-2.44066,925,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.3,-3.28671,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36646",2019-07-26 10:45:00,-2.20659,914,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29,-3.22875,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36647",2019-07-26 10:46:00,-1.59935,923,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.8,-3.23379,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36648",2019-07-26 10:47:00,-2.12076,921,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.1,-3.2445,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36649",2019-07-26 10:48:00,-2.42117,922,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.4,-3.27096,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36650",2019-07-26 10:49:00,-2.0953,925,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,28.7,-3.26781,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36651",2019-07-26 10:50:00,-2.07948,932,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.6,-3.276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36652",2019-07-26 10:51:00,-2.08917,931,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,31,-3.25206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36653",2019-07-26 10:52:00,-2.15465,938,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.9,-3.32892,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36654",2019-07-26 10:53:00,-1.65124,949,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,28.9,-3.37176,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36655",2019-07-26 10:54:00,-2.13461,949,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.5,-3.36546,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36656",2019-07-26 10:55:00,-2.16014,947,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.9,-3.35916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36657",2019-07-26 10:56:00,-2.2942,951,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,30,-3.38499,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36658",2019-07-26 10:57:00,-2.22818,964,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,30.6,-3.37869,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36659",2019-07-26 10:58:00,-2.36444,966,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,31,-3.37239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36660",2019-07-26 10:59:00,-2.37518,969,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,30.6,-3.37869,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36661",2019-07-26 11:00:00,-2.36356,969,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,30.5,-3.51162,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36662",2019-07-26 11:01:00,-2.60359,975,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,30.2,-3.51855,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36663",2019-07-26 11:02:00,-2.35448,967,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,30.4,-3.52296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36664",2019-07-26 11:03:00,-2.4914,964,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,30.2,-3.53304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36665",2019-07-26 11:04:00,-2.48696,980,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,30.6,-3.57966,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36666",2019-07-26 11:05:00,-3.16097,976,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,30.7,-3.54879,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36667",2019-07-26 11:06:00,-2.51208,980,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,30.9,-3.53493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36668",2019-07-26 11:07:00,-2.53075,984,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.8,-3.6162,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36669",2019-07-26 11:08:00,-2.55309,991,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,29.5,-3.61053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36670",2019-07-26 11:09:00,-2.59274,1000,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,30.7,-3.63006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36671",2019-07-26 11:10:00,-2.66316,1008,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,30.4,-3.66093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36672",2019-07-26 11:11:00,-2.6094,1012,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,31.2,-3.65778,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36673",2019-07-26 11:12:00,-2.59625,1015,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,31.8,-3.63951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36674",2019-07-26 11:13:00,-2.27241,1020,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,32.6,-3.63636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36675",2019-07-26 11:14:00,-2.66152,1028,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,28.5,28,28,28.5,32,-3.66219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36676",2019-07-26 11:15:00,-2.61146,1026,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,28.5,32,-3.65526,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36677",2019-07-26 11:16:00,-2.62941,984,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,28.5,31.6,-3.54942,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36678",2019-07-26 11:17:00,-2.37068,1036,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,28.5,32.2,-3.70503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36679",2019-07-26 11:18:00,-2.62669,1038,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,28.5,32.3,-3.73527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36680",2019-07-26 11:19:00,-2.70287,1039,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,28.5,31.9,-3.77118,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36681",2019-07-26 11:20:00,-2.73675,1048,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,28.5,32,-3.78189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36682",2019-07-26 11:21:00,-2.72339,1050,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,28.5,32.4,-3.78756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36683",2019-07-26 11:22:00,-3.39432,1058,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,28.5,30.2,-3.78819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36684",2019-07-26 11:23:00,-2.70333,1059,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,28.5,31.6,-3.76866,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36685",2019-07-26 11:24:00,-2.18184,1064,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,28.5,31.2,-3.78756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36686",2019-07-26 11:25:00,-2.67967,1068,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,28.5,30.2,-3.79071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36687",2019-07-26 11:26:00,-2.65331,1072,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,28.5,30.8,-3.78126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36688",2019-07-26 11:27:00,-2.62284,1076,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,28.5,30.6,-3.77874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36689",2019-07-26 11:28:00,-2.66755,1076,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,28.5,30.6,-3.79323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36690",2019-07-26 11:29:00,-2.40085,1082,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,28.5,30.6,-3.80583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36691",2019-07-26 11:30:00,-2.69746,1085,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,28.5,30.8,-3.44736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36692",2019-07-26 11:31:00,-2.64838,1091,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,28.5,30.5,-3.58533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36693",2019-07-26 11:32:00,-2.78439,1094,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,28.5,30.5,-3.64266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36694",2019-07-26 11:33:00,-2.80084,1097,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,28.5,31.1,-3.65589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36695",2019-07-26 11:34:00,-2.669,1098,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,28.5,31.4,-3.65841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36696",2019-07-26 11:35:00,-2.95078,1104,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,28.5,31.4,-3.7044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36697",2019-07-26 11:36:00,-2.62396,1107,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,28.5,31,-3.73086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36698",2019-07-26 11:37:00,-2.70185,1109,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,28.5,30.3,-3.9375,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36699",2019-07-26 11:38:00,-3.03592,1112,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,28.5,29.8,-3.4902,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36700",2019-07-26 11:39:00,-2.16365,1116,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,30.7,-3.47823,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36701",2019-07-26 11:40:00,-2.58052,1118,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,29.8,-3.4776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36702",2019-07-26 11:41:00,-2.30032,1119,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,29.9,-3.4839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36703",2019-07-26 11:42:00,-2.25184,1122,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,30.7,-3.49083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36704",2019-07-26 11:43:00,-1.94653,1124,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,31,-3.54186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36705",2019-07-26 11:44:00,-1.77876,1126,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,31.5,-3.5721,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36706",2019-07-26 11:45:00,-1.71013,1131,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,31.8,-3.58533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36707",2019-07-26 11:46:00,-1.57026,1131,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,31,-3.62943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36708",2019-07-26 11:47:00,-1.46315,1128,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,31.8,-3.62313,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36709",2019-07-26 11:48:00,-1.35814,1136,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,32.7,-3.65463,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36710",2019-07-26 11:49:00,-1.2925,1140,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,32.4,-3.66156,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36711",2019-07-26 11:50:00,-1.19862,1140,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,31.7,-3.67479,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36712",2019-07-26 11:51:00,-1.15354,1142,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,31.7,-3.6918,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36713",2019-07-26 11:52:00,-1.10164,1144,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,31.6,-3.69306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36714",2019-07-26 11:53:00,-0.725287,1146,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,32.1,-3.70125,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36715",2019-07-26 11:54:00,-1.12087,1151,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,31.5,-3.69936,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36716",2019-07-26 11:55:00,-0.962427,1155,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,31,-3.73149,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36717",2019-07-26 11:56:00,-1.01112,1157,0,25,22,22,19,26.5,22,19,0,0,26,25.5,27,29,28,28,29,30.6,-3.74283,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36718",2019-07-26 11:57:00,-0.856156,1162,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,29,30.2,-3.75543,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36719",2019-07-26 11:58:00,-0.758556,1163,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,29,30.2,-3.70566,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36720",2019-07-26 11:59:00,-1.02921,1164,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,29,30.3,-3.74913,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36721",2019-07-26 12:00:00,-0.984256,1165,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,29,30.5,-3.91923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36722",2019-07-26 12:01:00,-1.07091,1169,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,29,30.2,-3.91293,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36723",2019-07-26 12:02:00,-1.42246,1169,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,29,30.3,-3.91923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36724",2019-07-26 12:03:00,-1.02575,1173,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,29,29.7,-3.92616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36725",2019-07-26 12:04:00,-1.04833,1173,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,29,29.8,-3.9375,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36726",2019-07-26 12:05:00,-1.08363,1174,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,29,31,-2.46456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36727",2019-07-26 12:06:00,-1.00503,1175,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,29,31,-3.90789,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36728",2019-07-26 12:07:00,-1.03535,1177,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27,29,28,28,29,30.6,-3.76866,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36729",2019-07-26 12:08:00,-1.0358,1180,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28,29,31.4,-3.8934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36730",2019-07-26 12:09:00,-0.979353,1180,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28,29,30.5,-3.89655,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36731",2019-07-26 12:10:00,-1.03989,1181,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28,29,30.5,-3.88269,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36732",2019-07-26 12:11:00,-1.05438,1184,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28,29,30.2,-3.88773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36733",2019-07-26 12:12:00,-1.07758,1185,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28,29,30.9,-3.87513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36734",2019-07-26 12:13:00,-1.0364,1187,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28,29,31.4,-3.86946,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36735",2019-07-26 12:14:00,-1.10111,1188,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28,29,31,-3.85497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36736",2019-07-26 12:15:00,-1.01537,1192,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28,29,30.4,-3.84489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36737",2019-07-26 12:16:00,-0.873709,1193,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28,29,30.3,-3.83733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36738",2019-07-26 12:17:00,-1.23741,1197,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,30.3,-3.81528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36739",2019-07-26 12:18:00,-0.797156,1197,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,30.6,-3.75354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36740",2019-07-26 12:19:00,-1.25884,1198,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,30.8,-3.75543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36741",2019-07-26 12:20:00,-1.25898,1201,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,30.9,-3.72015,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36742",2019-07-26 12:21:00,-1.29306,1202,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31,-3.70629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36743",2019-07-26 12:22:00,-1.0451,1205,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,30.8,-3.85623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36744",2019-07-26 12:23:00,-1.27356,1208,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,30.8,-3.83103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36745",2019-07-26 12:24:00,-1.33797,1208,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,30.8,-3.81906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36746",2019-07-26 12:25:00,-1.31786,1211,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31.4,-3.80016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36747",2019-07-26 12:26:00,-1.60023,1215,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31.7,-3.8052,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36748",2019-07-26 12:27:00,-1.29362,1218,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31.9,-3.78126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36749",2019-07-26 12:28:00,-1.30543,1218,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,30.8,-3.73653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36750",2019-07-26 12:29:00,-1.38354,1215,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31.4,-3.69369,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36751",2019-07-26 12:30:00,-1.28748,1220,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,30.8,-3.74283,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36752",2019-07-26 12:31:00,-1.36203,1223,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,30.9,-4.32936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36753",2019-07-26 12:32:00,-1.33552,1224,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31.3,-4.32243,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36754",2019-07-26 12:33:00,-1.89091,1225,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31.6,-4.30794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36755",2019-07-26 12:34:00,-2.00575,1225,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,30.8,-4.2966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36756",2019-07-26 12:35:00,-2.32764,1226,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31,-4.27266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36757",2019-07-26 12:36:00,-2.53537,1227,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,32.4,-4.24242,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36758",2019-07-26 12:37:00,-2.68097,1230,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33.3,-4.44906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36759",2019-07-26 12:38:00,-3.20077,1223,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33.4,-4.43583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36760",2019-07-26 12:39:00,-2.90226,1226,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33.6,-4.4415,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36761",2019-07-26 12:40:00,-2.95093,1229,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33,-4.44339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36762",2019-07-26 12:41:00,-2.96541,1229,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31.9,-4.42386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36763",2019-07-26 12:42:00,-2.50766,1230,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31.6,-4.45536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36764",2019-07-26 12:43:00,-2.99569,1237,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31.2,-4.48056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36765",2019-07-26 12:44:00,-2.98701,1238,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31.5,-4.5234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36766",2019-07-26 12:45:00,-2.99563,1239,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31.5,-4.51899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36767",2019-07-26 12:46:00,-3.659,1238,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31.3,-4.46418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36768",2019-07-26 12:47:00,-2.92968,1240,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,32.3,-4.53663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36769",2019-07-26 12:48:00,-3.05103,1241,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,32.6,-4.54923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36770",2019-07-26 12:49:00,-3.00012,1245,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,32.7,-4.54986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36771",2019-07-26 12:50:00,-2.99654,1245,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,32.6,-4.5612,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36772",2019-07-26 12:51:00,-2.99274,1246,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,32.7,-4.54986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36773",2019-07-26 12:52:00,-2.96783,1247,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,32.1,-4.5801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36774",2019-07-26 12:53:00,-2.904,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,32,-4.5801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36775",2019-07-26 12:54:00,-2.93448,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33.4,-4.59774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36776",2019-07-26 12:55:00,-2.8537,1249,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,32.6,-4.58262,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36777",2019-07-26 12:56:00,-2.77703,1250,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33.7,-4.57443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36778",2019-07-26 12:57:00,-3.32906,1247,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33.6,-4.57443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36779",2019-07-26 12:58:00,-2.84273,1248,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33.7,-4.63113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36780",2019-07-26 12:59:00,-2.83335,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,32.4,-4.63113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36781",2019-07-26 13:00:00,-2.86776,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33.3,-4.6368,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36782",2019-07-26 13:01:00,-3.08909,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33.1,-4.61601,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36783",2019-07-26 13:02:00,-3.07526,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,32.5,-4.61979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36784",2019-07-26 13:03:00,-2.86474,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31.8,-4.59963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36785",2019-07-26 13:04:00,-2.79493,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33.4,-4.57506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36786",2019-07-26 13:05:00,-2.82134,1248,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33.9,-4.5738,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36787",2019-07-26 13:06:00,-2.75966,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33.9,-4.56498,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36788",2019-07-26 13:07:00,-2.88595,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33.8,-4.57884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36789",2019-07-26 13:08:00,-2.57886,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,34.7,-4.61853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36790",2019-07-26 13:09:00,-2.89941,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33.8,-4.63113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36791",2019-07-26 13:10:00,-2.90234,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,33.6,-4.63176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36792",2019-07-26 13:11:00,-2.84864,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,32.1,-4.6809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36793",2019-07-26 13:12:00,-2.67358,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28,28.5,29,31.8,-4.68531,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36794",2019-07-26 13:13:00,-2.34829,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32,-4.6683,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36795",2019-07-26 13:14:00,-2.89195,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.1,-4.6746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36796",2019-07-26 13:15:00,-2.85791,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,31.5,-4.68216,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36797",2019-07-26 13:16:00,-2.88216,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.7,-4.65759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36798",2019-07-26 13:17:00,-2.86569,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.6,-4.64499,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36799",2019-07-26 13:18:00,-2.86242,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.6,-4.61979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36800",2019-07-26 13:19:00,-2.85706,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.8,-4.61538,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36801",2019-07-26 13:20:00,-2.8439,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.2,-4.6116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36802",2019-07-26 13:21:00,-2.62403,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.1,-4.63995,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36803",2019-07-26 13:22:00,-2.36625,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.8,-4.64058,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36804",2019-07-26 13:23:00,-2.84701,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.1,-4.6305,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36805",2019-07-26 13:24:00,-2.83819,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.3,-4.63806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36806",2019-07-26 13:25:00,-2.90288,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.3,-4.63176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36807",2019-07-26 13:26:00,-2.8505,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.2,-4.64814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36808",2019-07-26 13:27:00,-2.96975,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,31.7,-4.66263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36809",2019-07-26 13:28:00,-2.95895,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.7,-4.65948,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36810",2019-07-26 13:29:00,-2.50277,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32,-4.67586,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36811",2019-07-26 13:30:00,-2.93977,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33,-4.62483,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36812",2019-07-26 13:31:00,-2.91531,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.8,-4.64436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36813",2019-07-26 13:32:00,-3.125,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.4,-4.65633,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36814",2019-07-26 13:33:00,-2.8585,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.6,-4.63869,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36815",2019-07-26 13:34:00,-2.98564,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.6,-4.63428,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36816",2019-07-26 13:35:00,-2.96543,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,34.1,-4.61916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36817",2019-07-26 13:36:00,-2.94364,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.9,-4.61223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36818",2019-07-26 13:37:00,-2.23644,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.4,-4.61601,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36819",2019-07-26 13:38:00,-2.96839,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.3,-4.6494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36820",2019-07-26 13:39:00,-2.58225,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.4,-4.6557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36821",2019-07-26 13:40:00,-3.08185,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,34.5,-4.64688,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36822",2019-07-26 13:41:00,-2.87968,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,35.5,-4.63239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36823",2019-07-26 13:42:00,-3.1777,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,35.7,-4.60971,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36824",2019-07-26 13:43:00,-2.90576,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.1,-4.63239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36825",2019-07-26 13:44:00,-2.93342,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,31.9,-4.63617,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36826",2019-07-26 13:45:00,-2.94259,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32,-4.63428,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36827",2019-07-26 13:46:00,-2.89794,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.3,-4.64562,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36828",2019-07-26 13:47:00,-2.92555,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.7,-4.58451,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36829",2019-07-26 13:48:00,-2.88142,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.2,-4.61979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36830",2019-07-26 13:49:00,-2.75194,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.4,-4.63113,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36831",2019-07-26 13:50:00,-2.94313,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.5,-4.63806,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36832",2019-07-26 13:51:00,-2.85467,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.9,-4.65003,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36833",2019-07-26 13:52:00,-2.91054,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.2,-4.63617,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36834",2019-07-26 13:53:00,-3.05878,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.7,-4.60467,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36835",2019-07-26 13:54:00,-2.74847,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.9,-4.58766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36836",2019-07-26 13:55:00,-2.93101,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.7,-4.61097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36837",2019-07-26 13:56:00,-2.85819,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.6,-4.6179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36838",2019-07-26 13:57:00,-2.77542,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32,-4.6179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36839",2019-07-26 13:58:00,-2.75087,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32,-4.60593,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36840",2019-07-26 13:59:00,-2.82075,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.1,-4.60656,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36841",2019-07-26 14:00:00,-2.85306,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.5,-4.59837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36842",2019-07-26 14:01:00,-2.87029,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.8,-4.59522,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36843",2019-07-26 14:02:00,-2.6418,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.2,-4.61475,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36844",2019-07-26 14:03:00,-2.85615,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.2,-4.62168,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36845",2019-07-26 14:04:00,-2.85962,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.5,-4.62105,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36846",2019-07-26 14:05:00,-2.90417,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.6,-4.60467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36847",2019-07-26 14:06:00,-2.85655,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.2,-4.4919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36848",2019-07-26 14:07:00,-2.84619,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.5,-4.56939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36849",2019-07-26 14:08:00,-2.9383,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.9,-4.57884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36850",2019-07-26 14:09:00,-2.89373,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.3,-4.43394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36851",2019-07-26 14:10:00,-3.00288,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.2,-3.15,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36852",2019-07-26 14:11:00,-2.8902,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.3,-4.45599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36853",2019-07-26 14:12:00,-2.90765,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.3,-4.51143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
