"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"36854",2019-07-26 14:13:00,-3.32268,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.7,-4.52466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36855",2019-07-26 14:14:00,-3.03383,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.5,-4.52466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36856",2019-07-26 14:15:00,-3.11329,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.4,-4.54356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36857",2019-07-26 14:16:00,-3.02053,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.4,-4.56561,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36858",2019-07-26 14:17:00,-2.91477,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.5,-4.56561,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36859",2019-07-26 14:18:00,-3.01181,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,32.8,-4.58703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36860",2019-07-26 14:19:00,-3.00485,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.1,-4.59396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36861",2019-07-26 14:20:00,-2.87686,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.2,-4.58073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36862",2019-07-26 14:21:00,-2.77122,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33,-4.56813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36863",2019-07-26 14:22:00,-2.36782,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.6,-4.5234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36864",2019-07-26 14:23:00,-2.7247,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,34.3,-4.53726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36865",2019-07-26 14:24:00,-3.0579,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,34.9,-4.52403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36866",2019-07-26 14:25:00,-2.69727,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,36.2,-4.5108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36867",2019-07-26 14:26:00,-3.5497,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,34.1,-4.46733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36868",2019-07-26 14:27:00,-2.76554,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.3,-4.45536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36869",2019-07-26 14:28:00,-2.81583,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.6,-4.45536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36870",2019-07-26 14:29:00,-2.799,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.7,-4.39425,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36871",2019-07-26 14:30:00,-2.88948,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.9,-4.37409,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36872",2019-07-26 14:31:00,-2.83825,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.7,-4.42953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36873",2019-07-26 14:32:00,-2.80538,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.1,-4.40496,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36874",2019-07-26 14:33:00,-2.74634,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,34.2,-4.38669,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36875",2019-07-26 14:34:00,-2.73041,NA,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.7,-4.39803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36876",2019-07-26 14:35:00,-2.67946,1247,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.8,-4.38543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36877",2019-07-26 14:36:00,-2.63529,1249,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,33.6,-4.38606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36878",2019-07-26 14:37:00,-2.52181,1246,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,34.5,-4.36716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36879",2019-07-26 14:38:00,-2.53337,1241,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,36.2,-4.36842,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36880",2019-07-26 14:39:00,-2.47677,1238,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,36.9,-4.36968,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36881",2019-07-26 14:40:00,-2.56841,1237,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,37,-4.36023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36882",2019-07-26 14:41:00,-2.29717,1232,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,37.1,-4.32369,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36883",2019-07-26 14:42:00,-2.16258,1229,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,36.2,-4.32747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36884",2019-07-26 14:43:00,-2.11416,1229,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,35.4,-4.30164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36885",2019-07-26 14:44:00,-1.69539,1232,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,35.6,-4.29723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36886",2019-07-26 14:45:00,-2.05425,1231,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,34.9,-4.30353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36887",2019-07-26 14:46:00,-2.3573,1228,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,36,-4.30353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36888",2019-07-26 14:47:00,-2.12232,1221,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,36.6,-4.26069,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36889",2019-07-26 14:48:00,-2.22219,1223,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,34.1,-4.29219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36890",2019-07-26 14:49:00,-2.68355,1226,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,35.5,-4.29471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36891",2019-07-26 14:50:00,-3.99506,1228,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,35,-4.27203,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36892",2019-07-26 14:51:00,-4.43065,1226,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,27.5,29,28.5,28.5,29,35.4,-4.29975,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36893",2019-07-26 14:52:00,-5.53572,1232,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,36.9,-4.3281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36894",2019-07-26 14:53:00,-5.73241,1230,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,37.1,-4.31739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36895",2019-07-26 14:54:00,-5.47181,1229,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,34.6,-4.27329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36896",2019-07-26 14:55:00,-4.67181,1226,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,36,-4.29786,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36897",2019-07-26 14:56:00,-3.69358,1223,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,36.5,-4.29786,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36898",2019-07-26 14:57:00,-3.51505,1222,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,33.5,-4.31046,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36899",2019-07-26 14:58:00,-3.0601,1226,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,32.2,-4.3029,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36900",2019-07-26 14:59:00,-3.00152,1227,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,32.8,-4.27329,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36901",2019-07-26 15:00:00,-2.78062,1225,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,34.4,-4.25376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36902",2019-07-26 15:01:00,-2.79993,1224,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,35.7,-4.27203,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36903",2019-07-26 15:02:00,-3.08369,1220,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,35.8,-4.28211,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36904",2019-07-26 15:03:00,-2.73945,1216,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,36.3,-4.26888,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36905",2019-07-26 15:04:00,-2.83769,1211,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,36,-4.26636,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36906",2019-07-26 15:05:00,-2.95256,1216,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,36.4,-4.22352,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36907",2019-07-26 15:06:00,-2.84878,1204,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,37.3,-4.22163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36908",2019-07-26 15:07:00,-2.76388,1189,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,37,-4.19643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36909",2019-07-26 15:08:00,-2.74106,1205,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,36.6,-4.28526,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36910",2019-07-26 15:09:00,-2.51923,1207,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,36.6,-4.29093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36911",2019-07-26 15:10:00,-2.76475,1180,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,36.8,-4.21533,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36912",2019-07-26 15:11:00,-2.75875,1188,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,37.3,-4.19139,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36913",2019-07-26 15:12:00,-2.76825,1184,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,38,-4.17249,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36914",2019-07-26 15:13:00,-2.87046,1176,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29,36.4,-4.18635,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36915",2019-07-26 15:14:00,-2.8744,1197,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,36,-4.284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36916",2019-07-26 15:15:00,-2.90379,1196,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,36.6,-4.25313,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36917",2019-07-26 15:16:00,-3.30806,1186,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,36.6,-4.1769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36918",2019-07-26 15:17:00,-2.88184,1179,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,36.8,-4.221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36919",2019-07-26 15:18:00,-2.89942,1193,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,36.8,-4.22919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36920",2019-07-26 15:19:00,-2.84201,1191,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,36.4,-4.23486,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36921",2019-07-26 15:20:00,-2.75662,1190,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,35.5,-4.19769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36922",2019-07-26 15:21:00,-2.98406,1179,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,35.4,-4.16556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36923",2019-07-26 15:22:00,-2.84544,1179,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,35.9,-4.1391,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36924",2019-07-26 15:23:00,-2.81276,1173,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,36.1,-4.16493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36925",2019-07-26 15:24:00,-3.55649,1176,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,36.1,-4.17816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36926",2019-07-26 15:25:00,-2.40475,1179,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,35.1,-4.21407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36927",2019-07-26 15:26:00,-2.80719,1188,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,34,-4.22982,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36928",2019-07-26 15:27:00,-2.91029,1194,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,34,-4.21596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36929",2019-07-26 15:28:00,-2.90768,1196,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,34.2,-4.24053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36930",2019-07-26 15:29:00,-3.22172,1197,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,34.9,-4.22163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36931",2019-07-26 15:30:00,-2.93645,1185,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,36.3,-4.20966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36932",2019-07-26 15:31:00,-2.90376,1182,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,37.3,-4.12146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36933",2019-07-26 15:32:00,-2.91633,1177,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,37.5,-4.08996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36934",2019-07-26 15:33:00,-2.80614,1169,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,37.2,-4.01436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36935",2019-07-26 15:34:00,-3.10518,1168,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,37,-4.11579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36936",2019-07-26 15:35:00,-3.14443,1166,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,36.3,-4.1454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36937",2019-07-26 15:36:00,-3.09831,1169,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,35.7,-4.1517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36938",2019-07-26 15:37:00,-3.12159,1172,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,35.7,-4.11579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36939",2019-07-26 15:38:00,-3.15963,1163,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,35.9,-3.95703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36940",2019-07-26 15:39:00,-3.10026,1159,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,36.2,-4.032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36941",2019-07-26 15:40:00,-3.12649,1156,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,36.7,-4.02633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36942",2019-07-26 15:41:00,-3.19647,1152,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,37.9,-3.98286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36943",2019-07-26 15:42:00,-3.14613,1147,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,38,-4.0257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36944",2019-07-26 15:43:00,-3.41396,1153,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,28.5,28.5,29.5,36.8,-4.02696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36945",2019-07-26 15:44:00,-2.6996,1155,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.8,-3.99609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36946",2019-07-26 15:45:00,-3.1328,1151,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.5,-4.0068,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36947",2019-07-26 15:46:00,-3.09072,1149,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.8,-4.00113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36948",2019-07-26 15:47:00,-3.34323,1141,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.9,-4.0068,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36949",2019-07-26 15:48:00,-3.11316,1140,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,38.3,-4.0005,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36950",2019-07-26 15:49:00,-3.18136,1138,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.7,-3.84363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36951",2019-07-26 15:50:00,-3.04421,1140,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,35.5,-3.906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36952",2019-07-26 15:51:00,-3.02722,1136,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.2,-3.93309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36953",2019-07-26 15:52:00,-2.85937,1128,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37,-3.85686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36954",2019-07-26 15:53:00,-2.96431,1131,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.6,-3.9438,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36955",2019-07-26 15:54:00,-3.01762,1126,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,38.2,-3.93813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36956",2019-07-26 15:55:00,-3.04087,1129,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,38.2,-3.95829,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36957",2019-07-26 15:56:00,-3.01384,1133,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,38.3,-3.97089,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36958",2019-07-26 15:57:00,-3.0325,1132,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,38,-3.97719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36959",2019-07-26 15:58:00,-2.99799,1135,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.8,-3.9816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36960",2019-07-26 15:59:00,-3.00145,1133,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.7,-3.97215,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36961",2019-07-26 16:00:00,-3.00702,1126,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.4,-3.51729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36962",2019-07-26 16:01:00,-3.01628,1131,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.8,-3.6855,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36963",2019-07-26 16:02:00,-3.00805,1140,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.7,-3.76929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36964",2019-07-26 16:03:00,-2.58019,1137,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,36.9,-3.78252,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36965",2019-07-26 16:04:00,-2.52359,1140,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.2,-3.6729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36966",2019-07-26 16:05:00,-3.20622,1110,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37,-3.68739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36967",2019-07-26 16:06:00,-2.91497,1092,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,37.4,-3.61368,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36968",2019-07-26 16:07:00,-2.88788,1118,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,38,-3.6414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36969",2019-07-26 16:08:00,-2.94213,1129,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,28.5,29.5,38.3,-3.6855,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36970",2019-07-26 16:09:00,-3.00291,1091,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,38,-3.63699,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36971",2019-07-26 16:10:00,-2.99427,1047,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,36.8,-3.45618,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36972",2019-07-26 16:11:00,-3.11799,811,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,37.3,-2.54646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36973",2019-07-26 16:12:00,-3.13387,737,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,37.6,-2.16594,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36974",2019-07-26 16:13:00,-2.67471,751,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,38.3,-2.3562,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36975",2019-07-26 16:14:00,-3.04518,600,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,38.5,-1.80873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36976",2019-07-26 16:15:00,-3.0369,430,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,36.5,-1.07793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"36977",2019-07-26 16:16:00,-3.06243,438,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,35.3,-1.26063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36978",2019-07-26 16:17:00,-3.05058,553,0,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,34.9,-1.83078,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36979",2019-07-26 16:18:00,-3.01086,664,0.179,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,35.8,-2.04183,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36980",2019-07-26 16:19:00,-3.46896,571,0.179,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,36.9,-1.70226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36981",2019-07-26 16:20:00,-2.71946,433,0.179,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,37.4,-1.197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36982",2019-07-26 16:21:00,-3.10408,530,0.179,25,22,22,19,26.5,22,19,0,0,26.5,26,27.5,29,29,29,29.5,36.6,-1.46412,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36983",2019-07-26 16:22:00,-2.93738,495,0.179,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,29,29,29.5,36.3,-1.35576,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36984",2019-07-26 16:23:00,-3.14991,552,0.179,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,29,29,29.5,35.7,-1.6002,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36985",2019-07-26 16:24:00,-3.11284,604,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,29,29,29.5,35.1,-1.77723,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36986",2019-07-26 16:25:00,-3.13008,672,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,29,29,29.5,34.5,-2.07081,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36987",2019-07-26 16:26:00,-3.11788,747,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,29,29,29.5,34.9,-2.36313,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36988",2019-07-26 16:27:00,-3.01671,801,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,29,29,29.5,35,-2.8224,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36989",2019-07-26 16:28:00,-3.06464,884,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,29,29,29.5,35.1,-3.01896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36990",2019-07-26 16:29:00,-3.0607,931,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,29,29,29.5,35.1,-3.27663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36991",2019-07-26 16:30:00,-2.99012,965,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,29,29,29.5,34.9,-3.30498,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36992",2019-07-26 16:31:00,-2.94009,994,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,29,29,29.5,35.2,-3.42594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36993",2019-07-26 16:32:00,-2.94443,987,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,29,29,29.5,35.1,-3.40893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36994",2019-07-26 16:33:00,-2.92811,998,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,29,29,29.5,35.3,-3.465,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36995",2019-07-26 16:34:00,-2.94061,1015,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,29,29,29.5,36.1,-3.50406,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36996",2019-07-26 16:35:00,-2.84185,1007,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,29,29,29.5,35.9,-3.50973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36997",2019-07-26 16:36:00,-2.8411,1031,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29,29,29,29.5,35.3,-3.51666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36998",2019-07-26 16:37:00,-2.79989,996,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,34.7,-3.30876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36999",2019-07-26 16:38:00,-2.99274,1015,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,35.1,-3.45051,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37000",2019-07-26 16:39:00,-2.79542,940,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,35.4,-3.00573,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37001",2019-07-26 16:40:00,-2.844,892,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,35.5,-3.00699,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37002",2019-07-26 16:41:00,-2.7244,930,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,36,-3.02589,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37003",2019-07-26 16:42:00,-2.73624,910,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,35.7,-3.0303,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37004",2019-07-26 16:43:00,-2.71548,862,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,35.6,-2.83437,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37005",2019-07-26 16:44:00,-2.61773,875,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,36,-2.90493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37006",2019-07-26 16:45:00,-2.63574,901,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,36.2,-2.97549,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37007",2019-07-26 16:46:00,-2.29491,905,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,36.1,-2.98179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37008",2019-07-26 16:47:00,-2.58188,892,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,37.4,-2.94903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37009",2019-07-26 16:48:00,-2.54255,883,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,38.3,-2.94336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37010",2019-07-26 16:49:00,-2.49663,867,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,38.5,-2.88666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37011",2019-07-26 16:50:00,-2.40557,894,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,37.4,-2.9295,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37012",2019-07-26 16:51:00,-2.35359,874,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,36.1,-2.88477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37013",2019-07-26 16:52:00,-2.35181,853,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,29.5,29,29,29.5,35.7,-2.78019,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37014",2019-07-26 16:53:00,-2.40108,788,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,29.5,35.6,-2.60883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37015",2019-07-26 16:54:00,-2.4974,798,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,29.5,35.5,-2.59056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37016",2019-07-26 16:55:00,-2.85254,782,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,29.5,34.9,-2.55339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37017",2019-07-26 16:56:00,-4.07718,786,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,29.5,34.6,-2.50803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37018",2019-07-26 16:57:00,-4.38777,764,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,30,35,-2.51937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37019",2019-07-26 16:58:00,-5.71485,768,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,30,34.3,-2.5263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37020",2019-07-26 16:59:00,-5.93218,788,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,30,33.8,-2.54646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37021",2019-07-26 17:00:00,-5.944,744,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,30,35.4,-2.43306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37022",2019-07-26 17:01:00,-4.8901,723,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,30,36.5,-1.63926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37023",2019-07-26 17:02:00,-3.82851,640,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,30,36.5,-2.17413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37024",2019-07-26 17:03:00,-3.59298,706,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,30,37.4,-2.32092,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37025",2019-07-26 17:04:00,-3.48926,706,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,30,36.6,-2.28186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37026",2019-07-26 17:05:00,-2.90137,665,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,30,35.7,-2.10483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37027",2019-07-26 17:06:00,-3.35545,582,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,30,34.1,-1.79046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37028",2019-07-26 17:07:00,-2.91544,574,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,30,35.1,-1.69911,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37029",2019-07-26 17:08:00,-2.90615,547,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,30,35,-1.62729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37030",2019-07-26 17:09:00,-2.95234,521,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,28,29.5,29,29,30,34.9,-1.54287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37031",2019-07-26 17:10:00,-2.94485,510,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29,30,34.4,-1.58319,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37032",2019-07-26 17:11:00,-2.90459,549,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29,30,34.1,-1.7703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37033",2019-07-26 17:12:00,-3.17807,582,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29,30,34.3,-1.8711,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37034",2019-07-26 17:13:00,-2.95872,633,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29,30,34.2,-2.03679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37035",2019-07-26 17:14:00,-2.94363,668,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29,30,33.7,-2.25036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37036",2019-07-26 17:15:00,-2.92699,718,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29,30,34,-2.3814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37037",2019-07-26 17:16:00,-2.92885,785,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29,30,34.1,-2.63655,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37038",2019-07-26 17:17:00,-3.05108,796,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29,30,34.1,-2.69136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37039",2019-07-26 17:18:00,-3.08652,829,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29,30,34.4,-2.81547,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37040",2019-07-26 17:19:00,-3.15166,844,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29,30,34.5,-2.86713,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37041",2019-07-26 17:20:00,-3.24085,841,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29,30,34.8,-2.66679,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37042",2019-07-26 17:21:00,-3.3428,838,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29,30,34.1,-2.81295,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37043",2019-07-26 17:22:00,-3.3405,816,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29,30,33.3,-2.56788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37044",2019-07-26 17:23:00,-3.29425,781,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29,30,33.6,-2.50866,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37045",2019-07-26 17:24:00,-3.65782,746,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29,30,34.5,-2.45763,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37046",2019-07-26 17:25:00,-3.43001,745,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29.5,30,34.8,-2.42613,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37047",2019-07-26 17:26:00,-3.64253,706,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29,29.5,30,35.3,-2.10546,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37048",2019-07-26 17:27:00,-3.37692,680,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,35.7,-2.11113,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37049",2019-07-26 17:28:00,-3.40418,624,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,36.2,-1.98828,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37050",2019-07-26 17:29:00,-3.61458,642,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,34.8,-1.99899,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37051",2019-07-26 17:30:00,-3.41337,569,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,33.8,-1.7388,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37052",2019-07-26 17:31:00,-3.40959,591,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,33.5,-1.70856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37053",2019-07-26 17:32:00,-3.41028,575,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,34.1,-1.80999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37054",2019-07-26 17:33:00,-3.83069,588,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,34.6,-1.86543,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37055",2019-07-26 17:34:00,-3.42071,574,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,34.8,-1.72179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37056",2019-07-26 17:35:00,-3.41608,520,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,34.5,-1.5498,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37057",2019-07-26 17:36:00,-3.38536,562,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,34.7,-0.58023,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37058",2019-07-26 17:37:00,-3.35895,565,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,34.6,-1.58886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37059",2019-07-26 17:38:00,-3.36692,578,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,33.7,-1.74069,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37060",2019-07-26 17:39:00,-3.42678,594,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,33.6,-1.81566,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37061",2019-07-26 17:40:00,-3.44517,621,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,33.9,-1.98513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37062",2019-07-26 17:41:00,-3.41961,635,0,25,22,22,19,26.5,22,19,0,0,27,26.5,28,29.5,29.5,29.5,30,33.9,-0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37063",2019-07-26 17:42:00,-3.44072,636,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.8,-1.97883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37064",2019-07-26 17:43:00,-3.33398,603,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.6,-1.78983,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37065",2019-07-26 17:44:00,-3.79471,570,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,34.4,-1.73313,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37066",2019-07-26 17:45:00,-3.41332,588,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,34.8,-1.79109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37067",2019-07-26 17:46:00,-3.41937,605,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,35.9,-1.8585,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37068",2019-07-26 17:47:00,-3.43051,625,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,36.6,-1.92213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37069",2019-07-26 17:48:00,-3.42515,625,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,36.9,-1.77786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37070",2019-07-26 17:49:00,-3.68887,612,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,37.2,-1.80306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37071",2019-07-26 17:50:00,-3.48685,559,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,36.5,-1.62036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37072",2019-07-26 17:51:00,-3.49494,511,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,35.8,-1.43199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37073",2019-07-26 17:52:00,-3.46971,468,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,34.6,-1.25433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37074",2019-07-26 17:53:00,-3.68153,453,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.6,-1.28016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37075",2019-07-26 17:54:00,-3.56678,426,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.1,-1.17873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37076",2019-07-26 17:55:00,-3.10234,425,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.6,-1.15227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37077",2019-07-26 17:56:00,-3.63082,415,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,34.1,-1.15353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37078",2019-07-26 17:57:00,-3.61401,421,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.9,-1.17432,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37079",2019-07-26 17:58:00,-3.57068,417,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.1,-1.15416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37080",2019-07-26 17:59:00,-3.27726,410,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.7,-1.13778,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37081",2019-07-26 18:00:00,-3.5603,410,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.9,-1.13715,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37082",2019-07-26 18:01:00,-3.56778,406,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.9,-1.13652,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37083",2019-07-26 18:02:00,-3.54822,414,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.9,-1.14975,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37084",2019-07-26 18:03:00,-3.41051,407,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.9,-1.11825,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37085",2019-07-26 18:04:00,-3.51638,392,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.3,-1.07352,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37086",2019-07-26 18:05:00,-3.52396,383,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.1,-1.04202,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37087",2019-07-26 18:06:00,-3.57507,368,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.9,-0.98469,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37088",2019-07-26 18:07:00,-3.49526,355,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33,-0.92169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37089",2019-07-26 18:08:00,-3.4734,343,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.2,-0.88956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37090",2019-07-26 18:09:00,-4.0316,337,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.3,-0.87003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37091",2019-07-26 18:10:00,-3.60826,331,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.7,-0.83916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37092",2019-07-26 18:11:00,-3.5587,327,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.8,-0.82719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37093",2019-07-26 18:12:00,-3.32651,321,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.7,-0.80199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37094",2019-07-26 18:13:00,-3.58283,320,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.6,-0.79569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37095",2019-07-26 18:14:00,-3.56646,316,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.7,-0.78876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37096",2019-07-26 18:15:00,-3.52086,315,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.4,-0.78813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37097",2019-07-26 18:16:00,-3.46121,314,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.9,-0.78876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37098",2019-07-26 18:17:00,-3.46161,312,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.4,-0.7875,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37099",2019-07-26 18:18:00,-3.43724,310,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.9,-0.76356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37100",2019-07-26 18:19:00,-3.36074,305,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.3,-0.6678,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37101",2019-07-26 18:20:00,-3.39205,302,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.6,-0.73584,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37102",2019-07-26 18:21:00,-3.37723,297,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.6,-0.70686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37103",2019-07-26 18:22:00,-3.35009,292,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.6,-0.68229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37104",2019-07-26 18:23:00,-3.36041,287,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.2,-0.67158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37105",2019-07-26 18:24:00,-3.17782,285,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.1,-0.65142,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37106",2019-07-26 18:25:00,-3.33865,281,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.6,-0.64323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37107",2019-07-26 18:26:00,-3.35194,278,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.4,-0.63,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37108",2019-07-26 18:27:00,-3.32227,274,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.6,-0.61236,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37109",2019-07-26 18:28:00,-3.27118,272,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.5,-0.6048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37110",2019-07-26 18:29:00,-3.32535,270,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.7,-0.58779,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37111",2019-07-26 18:30:00,-3.32971,269,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.8,-0.58086,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37112",2019-07-26 18:31:00,-3.37256,268,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.1,-0.57393,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37113",2019-07-26 18:32:00,-3.34209,266,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33.4,-0.57456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37114",2019-07-26 18:33:00,-3.30987,264,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.7,-0.53361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37115",2019-07-26 18:34:00,-3.37158,263,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.8,0.89082,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37116",2019-07-26 18:35:00,-3.22387,261,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.8,-0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37117",2019-07-26 18:36:00,-3.31104,258,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.5,-0.50463,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37118",2019-07-26 18:37:00,-3.2617,255,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.4,-0.49833,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37119",2019-07-26 18:38:00,-3.2791,253,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.5,-0.47376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37120",2019-07-26 18:39:00,-3.25611,251,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.3,-0.46746,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37121",2019-07-26 18:40:00,-3.24928,248,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.4,-0.46683,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37122",2019-07-26 18:41:00,-3.24207,248,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.4,-0.45549,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37123",2019-07-26 18:42:00,-3.23766,245,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.2,-0.45423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37124",2019-07-26 18:43:00,-3.35005,242,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32,-0.44793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37125",2019-07-26 18:44:00,-3.29816,241,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.1,-0.44163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37126",2019-07-26 18:45:00,-3.24333,238,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.2,-0.42336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37127",2019-07-26 18:46:00,-3.16813,236,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.1,-0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37128",2019-07-26 18:47:00,-3.03892,230,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.4,-0.42399,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37129",2019-07-26 18:48:00,-3.08039,224,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.6,-0.40383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37130",2019-07-26 18:49:00,-2.93559,218,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,33,-0.37233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37131",2019-07-26 18:50:00,-3.08767,211,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.9,-0.34776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37132",2019-07-26 18:51:00,-3.04528,206,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.6,-0.32256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37133",2019-07-26 18:52:00,-2.44155,201,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.7,-0.30303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37134",2019-07-26 18:53:00,-2.96979,194,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.9,-0.27279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37135",2019-07-26 18:54:00,-2.9518,191,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.8,-0.25326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37136",2019-07-26 18:55:00,-2.89206,184,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.7,-0.22869,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37137",2019-07-26 18:56:00,-2.83021,179,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.7,-0.20286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37138",2019-07-26 18:57:00,-2.76253,175,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.8,-0.18711,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37139",2019-07-26 18:58:00,-2.60441,173,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.7,-0.1764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37140",2019-07-26 18:59:00,-2.44007,166,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.6,-0.15183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37141",2019-07-26 19:00:00,-2.30873,163,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.5,-0.13419,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37142",2019-07-26 19:01:00,-2.33356,158,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.4,-0.12663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37143",2019-07-26 19:02:00,-2.37587,153,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.2,-0.11403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37144",2019-07-26 19:03:00,-2.40675,152,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.1,-0.1008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37145",2019-07-26 19:04:00,-2.73508,147,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32.1,-0.08316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37146",2019-07-26 19:05:00,-3.71209,144,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32,-0.06426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37147",2019-07-26 19:06:00,-4.57084,141,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32,-0.04221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37148",2019-07-26 19:07:00,-4.42584,137,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32,-0.04284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37149",2019-07-26 19:08:00,-5.58359,133,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32,-0.03465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37150",2019-07-26 19:09:00,-5.8703,131,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32,-0.00945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37151",2019-07-26 19:10:00,-5.61942,128,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32,-0.01323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37152",2019-07-26 19:11:00,-4.79528,126,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32,0.01701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37153",2019-07-26 19:12:00,-4.10485,123,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32,0.0189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37154",2019-07-26 19:13:00,-3.44023,120,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32,0.02457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37155",2019-07-26 19:14:00,-3.39769,118,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32,0.04284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37156",2019-07-26 19:15:00,-3.24689,116,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32,0.05544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37157",2019-07-26 19:16:00,-3.37505,114,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32,0.06615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37158",2019-07-26 19:17:00,-3.0585,112,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,32,0.07434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37159",2019-07-26 19:18:00,-3.03842,110,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,31.9,0.08631,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37160",2019-07-26 19:19:00,-3.03872,108,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,31.8,0.08883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37161",2019-07-26 19:20:00,-3.00154,108,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,31.7,0.0945,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37162",2019-07-26 19:21:00,-2.96817,107,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,31.7,0.10647,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
