"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"37163",2019-07-26 19:22:00,-3.01456,106,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,31.6,0.11592,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37164",2019-07-26 19:23:00,-2.96678,103,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,31.6,0.11907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37165",2019-07-26 19:24:00,-3.08367,101,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,31.5,0.13104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37166",2019-07-26 19:25:00,-3.20721,100,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29.5,30,31.4,0.13104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37167",2019-07-26 19:26:00,-3.21018,98,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,31.3,0.13797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37168",2019-07-26 19:27:00,-3.2029,99,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,31.2,0.13797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37169",2019-07-26 19:28:00,-3.36221,97,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,31.2,0.28161,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37170",2019-07-26 19:29:00,-3.57375,96,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,31.1,0.15687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37171",2019-07-26 19:30:00,-3.40999,95,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,31.1,0.15687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37172",2019-07-26 19:31:00,-3.52437,93,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,31.1,0.16317,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37173",2019-07-26 19:32:00,-3.41676,93,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,31,0.28287,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37174",2019-07-26 19:33:00,-3.27263,93,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,31.1,0.2457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37175",2019-07-26 19:34:00,-3.3991,92,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,31,0.17577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37176",2019-07-26 19:35:00,-3.39711,90,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,31,0.30051,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37177",2019-07-26 19:36:00,-3.38078,89,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,31,0.30303,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37178",2019-07-26 19:37:00,-3.241,87,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,30.9,0.21924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37179",2019-07-26 19:38:00,-3.1253,85,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,30.8,0.25137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37180",2019-07-26 19:39:00,-3.1311,83,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,30.6,0.22617,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37181",2019-07-26 19:40:00,-3.11134,82,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,30.4,0.22617,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37182",2019-07-26 19:41:00,-3.10115,81,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,30.2,0.24066,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37183",2019-07-26 19:42:00,-3.14794,80,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,30,0.2331,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37184",2019-07-26 19:43:00,-3.24608,79,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.9,0.24129,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37185",2019-07-26 19:44:00,-3.11876,79,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.8,0.24507,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37186",2019-07-26 19:45:00,-3.12581,76,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.8,0.25137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37187",2019-07-26 19:46:00,-3.06981,75,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.7,0.26334,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37188",2019-07-26 19:47:00,-3.12367,74,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.7,0.26964,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37189",2019-07-26 19:48:00,-3.09111,72,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.7,0.26901,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37190",2019-07-26 19:49:00,-3.33151,71,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.6,0.34524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37191",2019-07-26 19:50:00,-3.20337,69,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.6,0.35154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37192",2019-07-26 19:51:00,-3.17112,69,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.6,0.35154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37193",2019-07-26 19:52:00,-3.42053,68,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.6,0.36099,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37194",2019-07-26 19:53:00,-3.22367,66,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.5,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37195",2019-07-26 19:54:00,-3.2187,64,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.5,0.3528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37196",2019-07-26 19:55:00,-3.31402,64,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.4,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37197",2019-07-26 19:56:00,-2.92156,64,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.4,0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37198",2019-07-26 19:57:00,-3.45335,63,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.3,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37199",2019-07-26 19:58:00,-3.4859,60,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.2,0.39501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37200",2019-07-26 19:59:00,-3.44749,59,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.2,0.39438,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37201",2019-07-26 20:00:00,-3.437,59,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.1,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37202",2019-07-26 20:01:00,-3.49209,56,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.1,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37203",2019-07-26 20:02:00,-3.45381,56,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29.1,0.5103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37204",2019-07-26 20:03:00,-3.42859,55,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37205",2019-07-26 20:04:00,-3.44837,53,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,29,0.58968,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37206",2019-07-26 20:05:00,-3.36625,52,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29.5,29.5,29,30,28.9,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37207",2019-07-26 20:06:00,-3.30829,51,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.9,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37208",2019-07-26 20:07:00,-3.24818,50,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.9,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37209",2019-07-26 20:08:00,-3.25731,50,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.9,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37210",2019-07-26 20:09:00,-3.24555,49,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.9,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37211",2019-07-26 20:10:00,-3.06956,48,0.979,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.8,1.4679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37212",2019-07-26 20:11:00,-3.29958,48,0.181,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.7,0.89334,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37213",2019-07-26 20:12:00,-3.28699,47,0.523,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.7,0.94626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37214",2019-07-26 20:13:00,-3.2426,46,0.424,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.6,0.8505,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37215",2019-07-26 20:14:00,-3.19982,46,0.419,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.6,0.85617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37216",2019-07-26 20:15:00,-3.29825,45,0.419,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.5,0.86688,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37217",2019-07-26 20:16:00,-2.47627,44,0.424,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.5,0.93933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37218",2019-07-26 20:17:00,-3.30737,42,0.422,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.5,0.87444,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37219",2019-07-26 20:18:00,-3.3888,43,0.424,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.5,0.87507,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37220",2019-07-26 20:19:00,-3.09551,42,0.422,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.4,0.88452,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37221",2019-07-26 20:20:00,-3.54625,42,0.42,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.4,0.88011,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37222",2019-07-26 20:21:00,-3.36447,41,0.511,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.4,0.96894,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37223",2019-07-26 20:22:00,-3.30296,40,0.534,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.3,1.00107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37224",2019-07-26 20:23:00,-2.9046,39,0.532,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.3,0.99603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37225",2019-07-26 20:24:00,-3.27203,39,0.53,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.3,0.98973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37226",2019-07-26 20:25:00,-3.28529,39,0.532,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.2,1.00107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37227",2019-07-26 20:26:00,-3.26798,38,0.528,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.2,1.00674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37228",2019-07-26 20:27:00,-3.24041,36,0.532,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.2,1.00737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37229",2019-07-26 20:28:00,-3.17577,36,0.533,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.1,1.01304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37230",2019-07-26 20:29:00,-3.17727,34,0.53,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.1,1.10187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37231",2019-07-26 20:30:00,-3.327,33,0.528,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.1,1.01934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37232",2019-07-26 20:31:00,-3.20642,32,0.533,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28.1,1.01997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37233",2019-07-26 20:32:00,-3.17847,31,0.525,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28,1.03698,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37234",2019-07-26 20:33:00,-3.15905,30,0.525,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,28,1.02753,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37235",2019-07-26 20:34:00,-2.97352,29,0.523,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.9,1.0269,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37236",2019-07-26 20:35:00,-3.19889,30,0.358,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.9,0.91917,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37237",2019-07-26 20:36:00,-3.25101,28,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.9,0.70749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37238",2019-07-26 20:37:00,-3.21483,26,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.9,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37239",2019-07-26 20:38:00,-3.17476,24,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.8,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37240",2019-07-26 20:39:00,-3.21351,23,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.8,0.6111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37241",2019-07-26 20:40:00,-3.08389,23,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.8,0.6111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37242",2019-07-26 20:41:00,-3.43642,22,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.7,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37243",2019-07-26 20:42:00,-3.18566,23,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.7,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37244",2019-07-26 20:43:00,-3.20182,21,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.7,0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37245",2019-07-26 20:44:00,-3.17809,18,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.7,0.73017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37246",2019-07-26 20:45:00,-3.32744,17,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.7,0.60921,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37247",2019-07-26 20:46:00,-3.1947,17,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.7,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37248",2019-07-26 20:47:00,-3.15209,18,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.7,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37249",2019-07-26 20:48:00,-3.15921,16,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.7,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37250",2019-07-26 20:49:00,-3.1207,16,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.7,0.61929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37251",2019-07-26 20:50:00,-3.03015,16,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.7,0.61425,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37252",2019-07-26 20:51:00,-3.175,15,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.7,0.61425,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37253",2019-07-26 20:52:00,-3.11168,15,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.7,0.61992,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37254",2019-07-26 20:53:00,-3.18707,13,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,30,27.7,0.62559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37255",2019-07-26 20:54:00,-3.18633,13,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.7,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37256",2019-07-26 20:55:00,-3.19652,12,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.6,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37257",2019-07-26 20:56:00,-3.10369,13,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.6,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37258",2019-07-26 20:57:00,-3.25677,12,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.6,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37259",2019-07-26 20:58:00,-3.16991,11,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.7,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37260",2019-07-26 20:59:00,-3.12817,10,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.7,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37261",2019-07-26 21:00:00,-3.19073,9,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.7,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37262",2019-07-26 21:01:00,-3.42078,8,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.7,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37263",2019-07-26 21:02:00,-3.09905,10,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.7,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37264",2019-07-26 21:03:00,-2.46445,8,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.7,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37265",2019-07-26 21:04:00,-3.00166,7,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.8,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37266",2019-07-26 21:05:00,-2.90142,7,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.9,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37267",2019-07-26 21:06:00,-3.00134,6,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.9,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37268",2019-07-26 21:07:00,-2.84025,5,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.9,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37269",2019-07-26 21:08:00,-2.81793,5,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.9,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37270",2019-07-26 21:09:00,-2.82301,5,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,27.9,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37271",2019-07-26 21:10:00,-2.66969,4,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,28.1,0.6552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37272",2019-07-26 21:11:00,-2.82401,4,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,28.1,0.66213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37273",2019-07-26 21:12:00,-2.82705,4,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,28.1,0.6552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37274",2019-07-26 21:13:00,-2.75218,4,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,28.1,0.67851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37275",2019-07-26 21:14:00,-2.69944,4,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,28.1,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37276",2019-07-26 21:15:00,-2.60452,5,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,28.2,0.67725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37277",2019-07-26 21:16:00,-2.51974,5,0,25,22,22,19,26.5,22,19,0,0,27,27,28,29,29.5,29,29.5,28.3,0.67725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37278",2019-07-26 21:17:00,-2.19697,5,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.4,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37279",2019-07-26 21:18:00,-2.33232,7,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.2,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37280",2019-07-26 21:19:00,-2.42845,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.5,0.67158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37281",2019-07-26 21:20:00,-2.55795,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.3,0.66843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37282",2019-07-26 21:21:00,-2.36832,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.5,0.66843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37283",2019-07-26 21:22:00,-3.76092,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.4,0.67032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37284",2019-07-26 21:23:00,-4.75991,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.4,0.66276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37285",2019-07-26 21:24:00,-5.13101,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.4,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37286",2019-07-26 21:25:00,-5.98934,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.5,0.6678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37287",2019-07-26 21:26:00,-5.64939,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.5,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37288",2019-07-26 21:27:00,-4.97446,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.4,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37289",2019-07-26 21:28:00,-4.13209,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.5,0.63756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37290",2019-07-26 21:29:00,-3.67107,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.5,0.64071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37291",2019-07-26 21:30:00,-3.5751,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.4,2.05947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37292",2019-07-26 21:31:00,-3.23537,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.4,0.75915,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37293",2019-07-26 21:32:00,-3.08127,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29.5,29,29.5,28.4,0.63504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37294",2019-07-26 21:33:00,-3.34641,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29,29,29.5,28.4,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37295",2019-07-26 21:34:00,-3.05689,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29,29,29.5,28.5,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37296",2019-07-26 21:35:00,-3.05523,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29,29,29.5,28.5,0.6237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37297",2019-07-26 21:36:00,-3.06448,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29,29,29.5,28.3,0.62559,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37298",2019-07-26 21:37:00,-2.92545,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29,29,29.5,28.1,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37299",2019-07-26 21:38:00,-3.04381,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29,29,29.5,28.1,0.63,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37300",2019-07-26 21:39:00,-3.00506,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29,29,29.5,26.9,1.73817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37301",2019-07-26 21:40:00,-2.98065,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29,29,29.5,26.5,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37302",2019-07-26 21:41:00,-2.56639,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29,29,29.5,26.1,0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37303",2019-07-26 21:42:00,-2.94676,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29,29,29.5,26,0.63441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37304",2019-07-26 21:43:00,-2.59181,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29,29,29.5,25.8,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37305",2019-07-26 21:44:00,-2.9989,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29,29,29.5,25.6,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37306",2019-07-26 21:45:00,-2.98526,0,0,25,22,22,19,26.5,22,19,0,0,27,27,28,28.5,29,28.5,29.5,25.6,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37307",2019-07-26 21:46:00,-2.85097,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,25.4,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37308",2019-07-26 21:47:00,-3.02814,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,25.4,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37309",2019-07-26 21:48:00,-3.08578,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,25.4,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37310",2019-07-26 21:49:00,-3.00165,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,24.9,0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37311",2019-07-26 21:50:00,-2.99481,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,24.4,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37312",2019-07-26 21:51:00,-3.11211,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,24.3,0.6237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37313",2019-07-26 21:52:00,-3.1185,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,24.3,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37314",2019-07-26 21:53:00,-3.13005,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,24.4,0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37315",2019-07-26 21:54:00,-3.14295,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,24.4,0.62748,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37316",2019-07-26 21:55:00,-3.11763,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,24.4,0.6237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37317",2019-07-26 21:56:00,-3.08699,0,0,25,22,22,19,26.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,24.3,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37318",2019-07-26 21:57:00,-3.09337,0,0,25,22,22,19,26.5,22,19,0,0,26.5,27,27.5,28.5,29,28.5,29.5,24.1,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37319",2019-07-26 21:58:00,-3.11792,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28.5,29.5,24,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37320",2019-07-26 21:59:00,-3.12149,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28,29.5,24.1,0.6363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37321",2019-07-26 22:00:00,-3.13091,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28,29.5,24,0.52542,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37322",2019-07-26 22:01:00,-3.14351,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28,29.5,23.9,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37323",2019-07-26 22:02:00,-3.07911,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28,29.5,23.8,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37324",2019-07-26 22:03:00,-3.38491,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28,29.5,23.5,0.53928,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37325",2019-07-26 22:04:00,-3.76566,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28,29.5,23.6,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37326",2019-07-26 22:05:00,-3.56772,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28,29.5,23.5,0.53298,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37327",2019-07-26 22:06:00,-3.93787,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28,29.5,23.7,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37328",2019-07-26 22:07:00,-3.20366,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28,29.5,23.6,0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37329",2019-07-26 22:08:00,-3.24393,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28,29.5,23.4,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37330",2019-07-26 22:09:00,-3.25641,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28,29.5,23.4,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37331",2019-07-26 22:10:00,-3.64566,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28,29.5,23.5,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37332",2019-07-26 22:11:00,-3.23802,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28,29.5,23.4,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37333",2019-07-26 22:12:00,-3.25044,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28,29.5,23.3,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37334",2019-07-26 22:13:00,-3.24953,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27.5,28.5,29,28,29.5,23.3,0.52668,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37335",2019-07-26 22:14:00,-3.99061,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27.5,28.5,29,28,29.5,23.3,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37336",2019-07-26 22:15:00,-3.2371,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27.5,28.5,29,28,29,23.2,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37337",2019-07-26 22:16:00,-3.07869,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27.5,28,29,28,29,23.1,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37338",2019-07-26 22:17:00,-3.23215,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27.5,28,29,28,29,23.1,0.51345,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37339",2019-07-26 22:18:00,-3.2731,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27.5,28,29,28,29,23,0.5103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37340",2019-07-26 22:19:00,-3.21438,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27.5,28,29,28,29,23,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37341",2019-07-26 22:20:00,-3.30498,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27.5,28,29,28,29,23.1,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37342",2019-07-26 22:21:00,-2.89666,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,29,28,29,22.9,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37343",2019-07-26 22:22:00,-3.33763,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,29,28,29,23,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37344",2019-07-26 22:23:00,-3.46737,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28,29,22.9,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37345",2019-07-26 22:24:00,-3.36739,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28,29,22.9,0.51849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37346",2019-07-26 22:25:00,-3.3609,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28,29,22.9,0.504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37347",2019-07-26 22:26:00,-3.54356,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28,29,22.9,0.50589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37348",2019-07-26 22:27:00,-3.39012,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28,29,22.9,0.504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37349",2019-07-26 22:28:00,-3.37876,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28,29,22.7,0.53865,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37350",2019-07-26 22:29:00,-3.38533,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,28,29,22.8,0.5481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37351",2019-07-26 22:30:00,-3.43243,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,27.5,29,22.7,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37352",2019-07-26 22:31:00,-3.34683,0,0,25,22,22,19,26.5,22,19,0,0,26.5,26.5,27,28,29,27.5,29,22.7,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37353",2019-07-26 22:32:00,-3.36034,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,29,27.5,29,22.7,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37354",2019-07-26 22:33:00,-3.25122,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,29,27.5,29,22.8,0.51408,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37355",2019-07-26 22:34:00,-3.26511,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,29,27.5,29,22.7,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37356",2019-07-26 22:35:00,-3.24219,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,29,28,29,22.8,0.51534,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37357",2019-07-26 22:36:00,-2.84938,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,29,28,29,22.7,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37358",2019-07-26 22:37:00,-3.14897,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,29,28,29,22.9,0.51534,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37359",2019-07-26 22:38:00,-3.02452,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,29,28,29,22.8,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37360",2019-07-26 22:39:00,-3.05524,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,29,27.5,29,22.9,0.50589,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37361",2019-07-26 22:40:00,-2.93171,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,28.5,27.5,29,22.8,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37362",2019-07-26 22:41:00,-2.85263,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,28.5,27.5,29,22.8,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37363",2019-07-26 22:42:00,-3.02974,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,28.5,27.5,29,22.9,0.51471,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37364",2019-07-26 22:43:00,-2.74701,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,28.5,27.5,29,22.9,0.50211,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37365",2019-07-26 22:44:00,-2.9848,0,0,25,22,22,19,26.5,22,19,0,0,26,26.5,27,28,28.5,27.5,29,22.8,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37366",2019-07-26 22:45:00,-2.80066,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,28,28.5,27.5,29,22.8,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37367",2019-07-26 22:46:00,-3.37998,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,28,28.5,27.5,29,22.8,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37368",2019-07-26 22:47:00,-2.98618,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,28,28.5,27.5,29,22.9,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37369",2019-07-26 22:48:00,-2.92642,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,28,28.5,27.5,29,22.9,0.46242,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37370",2019-07-26 22:49:00,-2.96585,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,28,28.5,27.5,29,22.9,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37371",2019-07-26 22:50:00,-2.91857,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,28,28.5,27.5,29,22.9,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37372",2019-07-26 22:51:00,-2.97382,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,28,28.5,27.5,29,22.8,0.45801,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37373",2019-07-26 22:52:00,-3.07572,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,28,28.5,27.5,29,22.8,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37374",2019-07-26 22:53:00,-3.0933,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,28,28.5,27.5,29,22.8,0.45864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37375",2019-07-26 22:54:00,-3.0687,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,28,28.5,27.5,29,22.8,0.4599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37376",2019-07-26 22:55:00,-3.0923,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,28,28.5,27.5,29,22.7,0.46809,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37377",2019-07-26 22:56:00,-2.8619,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,28.5,27.5,29,22.6,0.47691,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37378",2019-07-26 22:57:00,-3.2967,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,28.5,27.5,29,22.6,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37379",2019-07-26 22:58:00,-3.05452,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,28.5,27.5,29,22.7,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37380",2019-07-26 22:59:00,-3.04524,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,28.5,27.5,29,22.7,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37381",2019-07-26 23:00:00,-3.01683,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,28.5,27.5,28.5,22.6,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37382",2019-07-26 23:01:00,-2.56859,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,28.5,27.5,28.5,22.7,0.47565,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37383",2019-07-26 23:02:00,-3.0929,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,28.5,27.5,28.5,22.7,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37384",2019-07-26 23:03:00,-3.19868,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,27,27.5,28.5,27.5,28.5,22.8,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37385",2019-07-26 23:04:00,-3.14695,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,26.5,27.5,28.5,27.5,28.5,22.7,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37386",2019-07-26 23:05:00,-3.14629,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,26.5,27.5,28.5,27.5,28.5,22.7,0.47439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37387",2019-07-26 23:06:00,-3.05287,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,26.5,27.5,28.5,27.5,28.5,22.7,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37388",2019-07-26 23:07:00,-3.13096,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,26.5,27.5,28.5,27.5,28.5,22.5,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37389",2019-07-26 23:08:00,-3.08105,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,26.5,27.5,28.5,27.5,28.5,22.6,0.44226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37390",2019-07-26 23:09:00,-3.0916,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26.5,26.5,27.5,28.5,27.5,28.5,22.5,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37391",2019-07-26 23:10:00,-3.02271,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28.5,27.5,28.5,22.5,0.43596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37392",2019-07-26 23:11:00,-3.0619,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28.5,27.5,28.5,22.4,0.42651,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"37393",2019-07-26 23:12:00,-3.05564,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28.5,27.5,28.5,22.5,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"37394",2019-07-26 23:13:00,-3.03177,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28.5,27.5,28.5,22.6,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"37395",2019-07-26 23:14:00,-3.04133,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28.5,27.5,28.5,22.6,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"37396",2019-07-26 23:15:00,-2.98609,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28.5,27.5,28.5,22.5,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"37397",2019-07-26 23:16:00,-3.59252,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28.5,27.5,28.5,22.5,0.45675,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"37398",2019-07-26 23:17:00,-3.11187,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28.5,27.5,28.5,22.5,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"37399",2019-07-26 23:18:00,-2.99854,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28.5,27.5,28.5,22.4,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"37400",2019-07-26 23:19:00,-2.97383,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28.5,27.5,28.5,22.3,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"37401",2019-07-26 23:20:00,-2.94972,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28.5,27.5,28.5,22.3,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"37402",2019-07-26 23:21:00,-2.38455,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28.5,27.5,28.5,22.3,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"37403",2019-07-26 23:22:00,-2.66972,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28.5,27.5,28.5,22.1,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"37404",2019-07-26 23:23:00,-2.51701,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28.5,27.5,28.5,22,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"37405",2019-07-26 23:24:00,-2.57856,0,0,25,22,22,19,26.5,22,19,0,0,25.5,26,26.5,27.5,28.5,27.5,28.5,22,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"37406",2019-07-26 23:25:00,-2.37738,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28.5,27.5,28.5,21.9,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"37407",2019-07-26 23:26:00,-2.44587,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28.5,27.5,28.5,21.9,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"37408",2019-07-26 23:27:00,-2.59275,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28.5,27.5,28.5,21.8,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"37409",2019-07-26 23:28:00,-2.78426,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28.5,27.5,28.5,21.8,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"37410",2019-07-26 23:29:00,-2.32885,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28.5,27.5,28.5,21.7,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"37411",2019-07-26 23:30:00,-1.72457,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28.5,27.5,28.5,21.7,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"37412",2019-07-26 23:31:00,-2.37537,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28.5,27.5,28.5,21.6,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1
"37413",2019-07-26 23:32:00,-2.34208,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28.5,27.5,28.5,21.6,0.4725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37414",2019-07-26 23:33:00,-2.20115,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.5,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37415",2019-07-26 23:34:00,-2.31872,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.5,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37416",2019-07-26 23:35:00,-2.44473,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.5,0.46683,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37417",2019-07-26 23:36:00,-2.45076,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.4,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37418",2019-07-26 23:37:00,-1.72221,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.5,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37419",2019-07-26 23:38:00,-2.73866,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.4,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37420",2019-07-26 23:39:00,-2.90916,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.5,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37421",2019-07-26 23:40:00,-3.00287,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.4,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37422",2019-07-26 23:41:00,-3.0176,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.4,0.45675,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,1,0
"37423",2019-07-26 23:42:00,-3.15336,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.4,0.44856,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"37424",2019-07-26 23:43:00,-3.12108,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.4,0.45171,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"37425",2019-07-26 23:44:00,-3.17282,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.4,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"37426",2019-07-26 23:45:00,-3.46526,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.3,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"37427",2019-07-26 23:46:00,-3.32329,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.4,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"37428",2019-07-26 23:47:00,-3.26439,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.4,0.44919,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"37429",2019-07-26 23:48:00,-3.17605,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28.5,21.5,0.45423,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"37430",2019-07-26 23:49:00,-2.95745,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28,21.4,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"37431",2019-07-26 23:50:00,-3.07774,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28,21.5,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"37432",2019-07-26 23:51:00,-2.56841,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28,21.5,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"37433",2019-07-26 23:52:00,-2.46559,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28,21.5,0.45549,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"37434",2019-07-26 23:53:00,-2.43483,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28,21.6,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"37435",2019-07-26 23:54:00,-2.27711,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28,21.5,0.45549,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"37436",2019-07-26 23:55:00,-2.30429,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26.5,27.5,28,27,28,21.5,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"37437",2019-07-26 23:56:00,-2.24687,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"37438",2019-07-26 23:57:00,-2.20322,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.6,0.47061,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"37439",2019-07-26 23:58:00,-2.26588,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.6,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"37440",2019-07-26 23:59:00,-2.19519,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.47754,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"37441",2019-07-27 00:00:00,-2.24977,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.6,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"37442",2019-07-27 00:01:00,-2.26087,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.6,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37443",2019-07-27 00:02:00,-2.21768,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"37444",2019-07-27 00:03:00,-2.18656,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.6,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"37445",2019-07-27 00:04:00,-2.05532,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.6,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"37446",2019-07-27 00:05:00,-2.18786,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"37447",2019-07-27 00:06:00,-2.31747,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.6,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"37448",2019-07-27 00:07:00,-2.59861,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.6,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"37449",2019-07-27 00:08:00,-2.67848,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.6,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"37450",2019-07-27 00:09:00,-2.99856,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.6,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"37451",2019-07-27 00:10:00,-3.2292,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"37452",2019-07-27 00:11:00,-3.28203,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.45171,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37453",2019-07-27 00:12:00,-3.33054,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37454",2019-07-27 00:13:00,-3.3396,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37455",2019-07-27 00:14:00,-2.9775,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37456",2019-07-27 00:15:00,-3.30168,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.4,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37457",2019-07-27 00:16:00,-3.0558,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.44541,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37458",2019-07-27 00:17:00,-3.22678,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37459",2019-07-27 00:18:00,-3.13399,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37460",2019-07-27 00:19:00,-2.97303,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37461",2019-07-27 00:20:00,-2.72264,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.4,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37462",2019-07-27 00:21:00,-2.56895,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.4473,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37463",2019-07-27 00:22:00,-2.50345,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.47565,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37464",2019-07-27 00:23:00,-2.41575,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.4,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37465",2019-07-27 00:24:00,-2.61666,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.45864,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37466",2019-07-27 00:25:00,-2.31789,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.4473,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37467",2019-07-27 00:26:00,-2.74195,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.5,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37468",2019-07-27 00:27:00,-2.12783,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.4,0.4347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37469",2019-07-27 00:28:00,-2.14443,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.3,0.43092,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37470",2019-07-27 00:29:00,-2.18449,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,27.5,28,27,28,21.3,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37471",2019-07-27 00:30:00,-1.92494,0,0,25,22,22,19,26.5,22,19,0,0,25,26,26,28,28,27,28,21.2,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37472",2019-07-27 00:31:00,-2.21805,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,28,28,27,28,21.3,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37473",2019-07-27 00:32:00,-2.1888,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,28,28,27,28,21.3,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37474",2019-07-27 00:33:00,-2.1324,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,28,28,27,28,21.3,0.4347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37475",2019-07-27 00:34:00,-2.02468,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.3,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37476",2019-07-27 00:35:00,-2.10317,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.4,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37477",2019-07-27 00:36:00,-2.2726,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.4,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37478",2019-07-27 00:37:00,-2.12792,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.5,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37479",2019-07-27 00:38:00,-2.10133,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.3,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37480",2019-07-27 00:39:00,-2.11245,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.3,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37481",2019-07-27 00:40:00,-2.13487,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.3,0.47061,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
