"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"37482",2019-07-27 00:41:00,-2.1165,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.3,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37483",2019-07-27 00:42:00,-2.10348,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.2,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37484",2019-07-27 00:43:00,-2.08821,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.3,0.42021,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37485",2019-07-27 00:44:00,-2.11665,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.3,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37486",2019-07-27 00:45:00,-1.99396,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.2,0.41139,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37487",2019-07-27 00:46:00,-2.19405,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.2,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37488",2019-07-27 00:47:00,-1.97506,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.3,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37489",2019-07-27 00:48:00,-2.02159,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.2,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37490",2019-07-27 00:49:00,-1.97786,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.1,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37491",2019-07-27 00:50:00,-2.04089,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37492",2019-07-27 00:51:00,-2.01046,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.2,0.43785,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37493",2019-07-27 00:52:00,-1.95713,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,26,27.5,28,27,28,21.2,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37494",2019-07-27 00:53:00,-2.01593,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,26,27.5,28,27,28,21.2,0.44226,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37495",2019-07-27 00:54:00,-1.99379,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,26,27.5,28,27,28,21.1,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37496",2019-07-27 00:55:00,-1.99416,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,26,27.5,28,27,28,21.1,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37497",2019-07-27 00:56:00,-1.80522,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27.5,28,27,28,21.1,0.4536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37498",2019-07-27 00:57:00,-2.00573,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27.5,28,27,28,21.3,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37499",2019-07-27 00:58:00,-1.99415,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27.5,28,26.5,28,21.1,0.56637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37500",2019-07-27 00:59:00,-1.9735,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27.5,28,26.5,28,21.2,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37501",2019-07-27 01:00:00,-2.10288,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27.5,28,26.5,28,21.1,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37502",2019-07-27 01:01:00,-1.92068,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27.5,28,26.5,27.5,21.1,0.45171,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37503",2019-07-27 01:02:00,-1.99063,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27.5,28,26.5,27.5,21.1,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37504",2019-07-27 01:03:00,-2.263,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27.5,27.5,26.5,27.5,21.1,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37505",2019-07-27 01:04:00,-1.99297,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27.5,27.5,26.5,27.5,21.2,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37506",2019-07-27 01:05:00,-2.03551,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27.5,27.5,26.5,27.5,21.2,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37507",2019-07-27 01:06:00,-1.97118,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27.5,27.5,26.5,27.5,21.3,0.43785,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37508",2019-07-27 01:07:00,-1.96918,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27.5,27.5,26.5,27.5,21.2,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37509",2019-07-27 01:08:00,-1.9727,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27.5,27.5,26.5,27.5,21.1,0.44478,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37510",2019-07-27 01:09:00,-1.96279,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27.5,27.5,26.5,27.5,21.2,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37511",2019-07-27 01:10:00,-1.64437,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27,27.5,26.5,27.5,21.2,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37512",2019-07-27 01:11:00,-2.0042,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.3,0.43155,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37513",2019-07-27 01:12:00,-2.01255,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.3,0.43218,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37514",2019-07-27 01:13:00,-1.9847,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.3,0.43218,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37515",2019-07-27 01:14:00,-1.97432,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.4,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37516",2019-07-27 01:15:00,-1.99849,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.3,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37517",2019-07-27 01:16:00,-1.87625,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.3,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37518",2019-07-27 01:17:00,-1.96179,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.3,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37519",2019-07-27 01:18:00,-1.99368,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.3,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37520",2019-07-27 01:19:00,-1.94117,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.2,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37521",2019-07-27 01:20:00,-1.93691,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.2,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37522",2019-07-27 01:21:00,-1.94082,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.2,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37523",2019-07-27 01:22:00,-1.96958,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.1,0.45171,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37524",2019-07-27 01:23:00,-1.82062,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.1,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37525",2019-07-27 01:24:00,-2.03006,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27,27.5,26.5,27.5,21.2,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37526",2019-07-27 01:25:00,-1.86411,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27,27.5,26.5,27.5,21.2,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37527",2019-07-27 01:26:00,-1.99102,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27,27.5,26.5,27.5,21.3,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37528",2019-07-27 01:27:00,-1.93113,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27,27.5,26.5,27.5,21.3,0.44919,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37529",2019-07-27 01:28:00,-1.72053,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27,27.5,26.5,27.5,21.3,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37530",2019-07-27 01:29:00,-1.78523,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27,27.5,26.5,27.5,21.2,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37531",2019-07-27 01:30:00,-2.22407,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27,27.5,26.5,27.5,21.3,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37532",2019-07-27 01:31:00,-1.94933,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27,27.5,26.5,27.5,21.2,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37533",2019-07-27 01:32:00,-1.93021,0,0,25,22,22,19,26.5,22,19,0,0,25,25.5,25.5,27,27.5,26.5,27.5,21.3,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37534",2019-07-27 01:33:00,-1.9341,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.2,0.44352,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37535",2019-07-27 01:34:00,-1.95611,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.2,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37536",2019-07-27 01:35:00,-1.94495,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.2,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37537",2019-07-27 01:36:00,-1.91477,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,27,27.5,26.5,27.5,21.1,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37538",2019-07-27 01:37:00,-1.79201,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.42966,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37539",2019-07-27 01:38:00,-1.95838,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.2,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37540",2019-07-27 01:39:00,-1.92945,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37541",2019-07-27 01:40:00,-1.9626,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37542",2019-07-27 01:41:00,-1.96738,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.2,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37543",2019-07-27 01:42:00,-2.00929,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.3,0.42651,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37544",2019-07-27 01:43:00,-1.93264,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.4032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37545",2019-07-27 01:44:00,-2.02467,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37546",2019-07-27 01:45:00,-1.98582,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.4095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37547",2019-07-27 01:46:00,-1.96363,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37548",2019-07-27 01:47:00,-1.95584,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37549",2019-07-27 01:48:00,-1.89974,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37550",2019-07-27 01:49:00,-1.98051,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.3,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37551",2019-07-27 01:50:00,-1.9523,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.43029,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37552",2019-07-27 01:51:00,-2.00897,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37553",2019-07-27 01:52:00,-2.31671,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21,0.4032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37554",2019-07-27 01:53:00,-2.50956,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37555",2019-07-27 01:54:00,-1.93876,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.4284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37556",2019-07-27 01:55:00,-1.70689,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.9,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37557",2019-07-27 01:56:00,-1.93185,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.9,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37558",2019-07-27 01:57:00,-2.00918,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.9,0.45171,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37559",2019-07-27 01:58:00,-1.90366,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.9,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37560",2019-07-27 01:59:00,-1.93632,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37561",2019-07-27 02:00:00,-1.95809,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37562",2019-07-27 02:01:00,-1.6074,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.8,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37563",2019-07-27 02:02:00,-1.90208,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.9,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37564",2019-07-27 02:03:00,-2.14754,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.8,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37565",2019-07-27 02:04:00,-1.94002,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.8,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37566",2019-07-27 02:05:00,-1.90495,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.9,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37567",2019-07-27 02:06:00,-1.88853,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.8,0.44415,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37568",2019-07-27 02:07:00,-1.94682,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.9,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37569",2019-07-27 02:08:00,-1.88714,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.9,0.44793,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37570",2019-07-27 02:09:00,-1.89182,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.7,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37571",2019-07-27 02:10:00,-1.89928,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.8,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37572",2019-07-27 02:11:00,-1.87143,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.7,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37573",2019-07-27 02:12:00,-1.89911,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.8,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37574",2019-07-27 02:13:00,-1.91174,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.7,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37575",2019-07-27 02:14:00,-1.90686,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,20.9,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37576",2019-07-27 02:15:00,-1.85139,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37577",2019-07-27 02:16:00,-1.90988,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37578",2019-07-27 02:17:00,-1.77119,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25.5,25.5,26.5,27.5,26.5,27.5,21.1,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37579",2019-07-27 02:18:00,-1.87375,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,27.5,26.5,27.5,21.2,0.4347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37580",2019-07-27 02:19:00,-1.8776,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,27.5,26.5,27.5,21.1,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37581",2019-07-27 02:20:00,-1.89492,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,27.5,26.5,27.5,20.9,0.43848,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37582",2019-07-27 02:21:00,-1.88244,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26.5,27.5,26.5,27.5,21,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37583",2019-07-27 02:22:00,-1.90669,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,21,0.43029,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37584",2019-07-27 02:23:00,-1.49681,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,20.9,0.44415,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37585",2019-07-27 02:24:00,-1.85829,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,20.8,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37586",2019-07-27 02:25:00,-1.89745,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27.5,21.2,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37587",2019-07-27 02:26:00,-1.89133,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25.5,26,27.5,26.5,27,21.3,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37588",2019-07-27 02:27:00,-1.90202,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,21.4,0.43848,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37589",2019-07-27 02:28:00,-1.99968,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,21.4,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37590",2019-07-27 02:29:00,-1.85822,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,21.4,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37591",2019-07-27 02:30:00,-2.36695,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,21.2,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37592",2019-07-27 02:31:00,-1.86562,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,21.1,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37593",2019-07-27 02:32:00,-1.91617,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,21.2,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37594",2019-07-27 02:33:00,-1.90544,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,21,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37595",2019-07-27 02:34:00,-1.88667,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,20.9,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37596",2019-07-27 02:35:00,-1.91156,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,20.7,0.43596,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37597",2019-07-27 02:36:00,-2.01544,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,20.8,0.42903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37598",2019-07-27 02:37:00,-1.89965,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,20.7,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37599",2019-07-27 02:38:00,-1.89392,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,20.8,0.4221,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37600",2019-07-27 02:39:00,-1.89334,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,20.8,0.48258,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37601",2019-07-27 02:40:00,-1.86135,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27.5,26.5,27,20.9,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37602",2019-07-27 02:41:00,-1.84714,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,27,20.9,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37603",2019-07-27 02:42:00,-1.82468,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,27,21,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37604",2019-07-27 02:43:00,-1.69891,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,27,21,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37605",2019-07-27 02:44:00,-1.49869,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,27,20.9,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37606",2019-07-27 02:45:00,-1.82761,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,27,21,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37607",2019-07-27 02:46:00,-2.1173,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,27,20.9,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37608",2019-07-27 02:47:00,-1.78897,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,27,20.9,0.42588,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37609",2019-07-27 02:48:00,-1.79617,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,27,20.9,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37610",2019-07-27 02:49:00,-1.78612,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26.5,27,20.8,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37611",2019-07-27 02:50:00,-1.48603,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.8,0.4158,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37612",2019-07-27 02:51:00,-1.78411,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,21,0.41706,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37613",2019-07-27 02:52:00,-1.79067,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37614",2019-07-27 02:53:00,-1.81038,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.7,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37615",2019-07-27 02:54:00,-1.76115,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37616",2019-07-27 02:55:00,-1.79167,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,21,0.4158,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37617",2019-07-27 02:56:00,-2.06797,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,21.1,0.42021,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37618",2019-07-27 02:57:00,-1.81174,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,21,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37619",2019-07-27 02:58:00,-1.75309,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37620",2019-07-27 02:59:00,-1.77941,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.7,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37621",2019-07-27 03:00:00,-1.80622,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.40446,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37622",2019-07-27 03:01:00,-1.51522,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37623",2019-07-27 03:02:00,-1.79297,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.8,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37624",2019-07-27 03:03:00,-1.64925,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.8,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37625",2019-07-27 03:04:00,-1.78441,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37626",2019-07-27 03:05:00,-1.91304,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,21,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37627",2019-07-27 03:06:00,-1.89994,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37628",2019-07-27 03:07:00,-1.78995,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37629",2019-07-27 03:08:00,-1.8213,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,21.1,0.45108,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37630",2019-07-27 03:09:00,-1.80173,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,21,0.4347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37631",2019-07-27 03:10:00,-2.05253,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37632",2019-07-27 03:11:00,-1.77286,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,21.1,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37633",2019-07-27 03:12:00,-1.77289,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,21.1,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37634",2019-07-27 03:13:00,-2.21175,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.64764,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37635",2019-07-27 03:14:00,-1.98617,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37636",2019-07-27 03:15:00,-1.78638,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,21,0.8127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37637",2019-07-27 03:16:00,-1.78524,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,21.1,0.81333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37638",2019-07-27 03:17:00,-1.78965,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,21,0.70119,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37639",2019-07-27 03:18:00,-1.78359,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.68607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37640",2019-07-27 03:19:00,-1.78457,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37641",2019-07-27 03:20:00,-2.13249,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.67347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37642",2019-07-27 03:21:00,-1.79355,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.67284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37643",2019-07-27 03:22:00,-1.78112,0,0,25,22,22,19,26.5,22,19,0,0,24.5,25,25,26,27,26,27,20.9,0.68292,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37644",2019-07-27 03:23:00,-1.77432,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21,0.68607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37645",2019-07-27 03:24:00,-1.94636,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21,0.68859,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37646",2019-07-27 03:25:00,-1.16655,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,20.9,0.68544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37647",2019-07-27 03:26:00,-1.53722,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21,0.6678,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37648",2019-07-27 03:27:00,-1.79179,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21,0.67347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37649",2019-07-27 03:28:00,-1.77583,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21,0.6804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37650",2019-07-27 03:29:00,-1.76221,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,0.68607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37651",2019-07-27 03:30:00,-1.13793,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37652",2019-07-27 03:31:00,-1.71183,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21,0.66654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37653",2019-07-27 03:32:00,-1.72897,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21,0.6678,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37654",2019-07-27 03:33:00,-1.7332,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21,0.68544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37655",2019-07-27 03:34:00,-1.73753,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21,0.67977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37656",2019-07-27 03:35:00,-1.76604,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21,0.68544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37657",2019-07-27 03:36:00,-2.10079,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37658",2019-07-27 03:37:00,-1.55042,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,0.6615,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37659",2019-07-27 03:38:00,-1.77534,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,0.66591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37660",2019-07-27 03:39:00,-1.83331,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,0.67977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37661",2019-07-27 03:40:00,-1.79119,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,0.68103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37662",2019-07-27 03:41:00,-1.82189,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,0.66402,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37663",2019-07-27 03:42:00,-1.85162,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,0.66465,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37664",2019-07-27 03:43:00,-1.99042,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,0.66465,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37665",2019-07-27 03:44:00,-1.85835,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,0.6741,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37666",2019-07-27 03:45:00,-1.78955,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,0.68544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37667",2019-07-27 03:46:00,-1.84989,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,0.67347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37668",2019-07-27 03:47:00,-1.81602,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37669",2019-07-27 03:48:00,-1.87331,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.2,0.66087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37670",2019-07-27 03:49:00,-1.96819,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.2,0.65646,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37671",2019-07-27 03:50:00,-1.32612,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21,0.67914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37672",2019-07-27 03:51:00,-1.80672,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,0.6678,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37673",2019-07-27 03:52:00,-1.83871,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,2.94777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"37674",2019-07-27 03:53:00,-1.73582,0,0,25,22,22,19,26.5,22,19,0,0,25,25,25,26,27,26,27,21.1,2.94147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"37675",2019-07-27 03:54:00,-1.68589,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,21.1,2.77641,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37676",2019-07-27 03:55:00,-1.68918,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,21.1,2.87091,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37677",2019-07-27 03:56:00,-1.41551,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,21,2.09034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37678",2019-07-27 03:57:00,-1.29278,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,21,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37679",2019-07-27 03:58:00,-2.23644,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,21.1,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37680",2019-07-27 03:59:00,-1.96447,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,21,0.77994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37681",2019-07-27 04:00:00,-2.33555,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,21.1,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37682",2019-07-27 04:01:00,-2.66993,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,21.1,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37683",2019-07-27 04:02:00,-2.97032,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,21.1,0.6174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37684",2019-07-27 04:03:00,-3.02864,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,21.1,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37685",2019-07-27 04:04:00,-3.39986,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,21.1,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37686",2019-07-27 04:05:00,-3.7748,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,21,0.58275,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37687",2019-07-27 04:06:00,-3.52526,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,21,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37688",2019-07-27 04:07:00,-3.38317,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.9,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37689",2019-07-27 04:08:00,-3.46597,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.9,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37690",2019-07-27 04:09:00,-3.33096,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.9,0.56448,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37691",2019-07-27 04:10:00,-3.15998,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.9,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37692",2019-07-27 04:11:00,-2.70767,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37693",2019-07-27 04:12:00,-2.53694,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.8,0.62307,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"37694",2019-07-27 04:13:00,-2.46009,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.8,0.56637,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"37695",2019-07-27 04:14:00,-2.39675,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.8,0.57204,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"37696",2019-07-27 04:15:00,-2.21911,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.8,0.56637,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"37697",2019-07-27 04:16:00,-2.22443,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.7,0.67914,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"37698",2019-07-27 04:17:00,-1.90517,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.8,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"37699",2019-07-27 04:18:00,-1.97316,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.8,0.5859,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"37700",2019-07-27 04:19:00,-2.05812,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.7,0.5859,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"37701",2019-07-27 04:20:00,-1.94264,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.7,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"37702",2019-07-27 04:21:00,-1.86002,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.7,0.64701,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"37703",2019-07-27 04:22:00,-1.92405,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.7,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37704",2019-07-27 04:23:00,-2.00219,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.7,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37705",2019-07-27 04:24:00,-1.93024,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.7,2.00844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37706",2019-07-27 04:25:00,-1.87641,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.7,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37707",2019-07-27 04:26:00,-1.83433,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.7,0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37708",2019-07-27 04:27:00,-1.49872,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.7,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37709",2019-07-27 04:28:00,-1.99205,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.7,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37710",2019-07-27 04:29:00,-2.2915,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.7,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37711",2019-07-27 04:30:00,-2.34489,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,27,20.7,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37712",2019-07-27 04:31:00,-2.78409,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.7,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37713",2019-07-27 04:32:00,-3.05949,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.6,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37714",2019-07-27 04:33:00,-3.23735,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.8,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37715",2019-07-27 04:34:00,-3.44397,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.7,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37716",2019-07-27 04:35:00,-3.42877,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.6,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37717",2019-07-27 04:36:00,-3.41239,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.6,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37718",2019-07-27 04:37:00,-3.28624,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.6,0.50274,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37719",2019-07-27 04:38:00,-3.8541,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.6,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37720",2019-07-27 04:39:00,-3.00722,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.6,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37721",2019-07-27 04:40:00,-3.33692,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.6,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37722",2019-07-27 04:41:00,-3.18614,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.6,0.52731,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37723",2019-07-27 04:42:00,-3.03671,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.5,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37724",2019-07-27 04:43:00,-3.42893,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.5,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37725",2019-07-27 04:44:00,-2.96264,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.5,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37726",2019-07-27 04:45:00,-2.92573,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.5,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37727",2019-07-27 04:46:00,-2.73511,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.6,0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37728",2019-07-27 04:47:00,-2.8628,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.6,0.53613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37729",2019-07-27 04:48:00,-2.85128,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.7,0.52605,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37730",2019-07-27 04:49:00,-2.87756,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.7,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37731",2019-07-27 04:50:00,-2.0631,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.5,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37732",2019-07-27 04:51:00,-2.6834,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.5,0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37733",2019-07-27 04:52:00,-2.58466,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.5,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37734",2019-07-27 04:53:00,-2.45955,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.6,0.52857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37735",2019-07-27 04:54:00,-2.90476,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.4,0.52542,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37736",2019-07-27 04:55:00,-2.16979,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.5,0.52542,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37737",2019-07-27 04:56:00,-1.99696,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.4,0.52857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37738",2019-07-27 04:57:00,-2.21176,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.6,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37739",2019-07-27 04:58:00,-2.23671,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.5,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37740",2019-07-27 04:59:00,-2.2709,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.6,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37741",2019-07-27 05:00:00,-2.25539,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.7,0.96453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37742",2019-07-27 05:01:00,-2.33234,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.6,0.81585,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37743",2019-07-27 05:02:00,-2.36952,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.5,0.7497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37744",2019-07-27 05:03:00,-2.1649,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.5,0.72702,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37745",2019-07-27 05:04:00,-2.47441,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.5,0.70812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37746",2019-07-27 05:05:00,-2.45315,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.5,0.70182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37747",2019-07-27 05:06:00,-2.4701,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,26,27,26,26.5,20.5,0.69552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37748",2019-07-27 05:07:00,-2.44237,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37749",2019-07-27 05:08:00,-2.39054,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37750",2019-07-27 05:09:00,-2.21099,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37751",2019-07-27 05:10:00,-2.50741,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37752",2019-07-27 05:11:00,-2.53754,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.69111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37753",2019-07-27 05:12:00,-2.01594,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.69174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37754",2019-07-27 05:13:00,-2.04707,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.69678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37755",2019-07-27 05:14:00,-1.82348,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37756",2019-07-27 05:15:00,-2.3806,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.69111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37757",2019-07-27 05:16:00,-2.98371,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37758",2019-07-27 05:17:00,-3.28576,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.9,0.69741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37759",2019-07-27 05:18:00,-4.28925,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21.1,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37760",2019-07-27 05:19:00,-5.28167,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21.1,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37761",2019-07-27 05:20:00,-5.82038,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37762",2019-07-27 05:21:00,-5.1632,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.9,0.6867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37763",2019-07-27 05:22:00,-4.09287,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37764",2019-07-27 05:23:00,-3.75141,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.68481,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37765",2019-07-27 05:24:00,-3.00728,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.67977,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37766",2019-07-27 05:25:00,-2.77416,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.68544,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37767",2019-07-27 05:26:00,-2.68709,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.67851,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37768",2019-07-27 05:27:00,-2.5863,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.67725,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37769",2019-07-27 05:28:00,-2.43826,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.68544,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37770",2019-07-27 05:29:00,-2.45926,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.68292,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37771",2019-07-27 05:30:00,-2.42164,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.68229,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37772",2019-07-27 05:31:00,-2.41347,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.6804,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37773",2019-07-27 05:32:00,-2.42997,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.6741,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37774",2019-07-27 05:33:00,-2.36558,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.8,0.63567,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37775",2019-07-27 05:34:00,-2.64697,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.64764,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37776",2019-07-27 05:35:00,-2.38656,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.64323,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37777",2019-07-27 05:36:00,-1.81995,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.64701,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37778",2019-07-27 05:37:00,-2.42683,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.64134,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37779",2019-07-27 05:38:00,-2.36998,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.64323,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37780",2019-07-27 05:39:00,-2.22468,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.64701,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37781",2019-07-27 05:40:00,-2.43575,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.64701,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37782",2019-07-27 05:41:00,-2.41675,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.6552,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37783",2019-07-27 05:42:00,-2.39928,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.4,0.64827,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37784",2019-07-27 05:43:00,-3.00846,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.65331,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37785",2019-07-27 05:44:00,-2.50589,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.4,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37786",2019-07-27 05:45:00,-2.48246,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.4,0.67221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37787",2019-07-27 05:46:00,-2.54946,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.6615,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37788",2019-07-27 05:47:00,-2.5726,6,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37789",2019-07-27 05:48:00,-2.56916,5,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.66591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37790",2019-07-27 05:49:00,-2.57907,5,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.67032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37791",2019-07-27 05:50:00,-2.69349,5,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.66717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37792",2019-07-27 05:51:00,-2.5665,5,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37793",2019-07-27 05:52:00,-2.5679,6,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.66402,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37794",2019-07-27 05:53:00,-2.56293,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37795",2019-07-27 05:54:00,-3.32928,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37796",2019-07-27 05:55:00,-2.73799,7,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.66591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37797",2019-07-27 05:56:00,-2.53296,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37798",2019-07-27 05:57:00,-2.39485,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37799",2019-07-27 05:58:00,-3.09158,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.8,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
