"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"37800",2019-07-27 05:59:00,-2.11864,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.8,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37801",2019-07-27 06:00:00,-2.65293,8,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37802",2019-07-27 06:01:00,-2.65243,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.66654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37803",2019-07-27 06:02:00,-2.66218,9,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.8,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37804",2019-07-27 06:03:00,-3.06156,10,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.6489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37805",2019-07-27 06:04:00,-2.62114,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37806",2019-07-27 06:05:00,-2.63444,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.64953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37807",2019-07-27 06:06:00,-2.69159,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.6489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37808",2019-07-27 06:07:00,-2.65288,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37809",2019-07-27 06:08:00,-2.65599,12,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37810",2019-07-27 06:09:00,-2.89421,11,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.66591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37811",2019-07-27 06:10:00,-2.67947,12,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.65709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37812",2019-07-27 06:11:00,-2.60357,12,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.66717,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37813",2019-07-27 06:12:00,-2.5637,12,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37814",2019-07-27 06:13:00,-2.51475,13,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.65961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37815",2019-07-27 06:14:00,-2.38996,14,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37816",2019-07-27 06:15:00,-2.44316,13,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37817",2019-07-27 06:16:00,-2.54131,14,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37818",2019-07-27 06:17:00,-2.61837,15,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37819",2019-07-27 06:18:00,-3.10117,15,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.64323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37820",2019-07-27 06:19:00,-2.73242,15,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.61488,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"37821",2019-07-27 06:20:00,-2.43846,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"37822",2019-07-27 06:21:00,-2.44074,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.59409,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"37823",2019-07-27 06:22:00,-2.38498,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37824",2019-07-27 06:23:00,-2.30262,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.8,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37825",2019-07-27 06:24:00,-2.42193,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.8,0.61173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37826",2019-07-27 06:25:00,-2.41731,17,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.8,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37827",2019-07-27 06:26:00,-2.3839,18,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.9,0.61236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37828",2019-07-27 06:27:00,-2.61096,19,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.9,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37829",2019-07-27 06:28:00,-2.3076,19,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.9,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37830",2019-07-27 06:29:00,-2.19029,19,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.9,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37831",2019-07-27 06:30:00,-2.22578,20,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.9,0.59346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37832",2019-07-27 06:31:00,-2.10517,21,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.9,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37833",2019-07-27 06:32:00,-2.0245,24,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.9,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37834",2019-07-27 06:33:00,-2.04151,22,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37835",2019-07-27 06:34:00,-1.81123,24,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37836",2019-07-27 06:35:00,-1.94381,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37837",2019-07-27 06:36:00,-1.89343,24,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37838",2019-07-27 06:37:00,-1.91669,24,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37839",2019-07-27 06:38:00,-1.89253,26,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"37840",2019-07-27 06:39:00,-1.94397,26,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21.1,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37841",2019-07-27 06:40:00,-1.90339,27,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21.1,0.57078,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37842",2019-07-27 06:41:00,-1.90787,27,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21.2,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37843",2019-07-27 06:42:00,-1.87085,29,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21.2,0.5481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37844",2019-07-27 06:43:00,-2.06765,29,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21.2,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37845",2019-07-27 06:44:00,-2.02183,28,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21.1,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37846",2019-07-27 06:45:00,-2.19417,29,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21,0.54873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37847",2019-07-27 06:46:00,-2.34675,28,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.8,0.54999,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37848",2019-07-27 06:47:00,-2.39679,29,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.7,0.54432,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37849",2019-07-27 06:48:00,-2.42618,28,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.6,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37850",2019-07-27 06:49:00,-3.32384,27,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"37851",2019-07-27 06:50:00,-2.72278,29,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.55188,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"37852",2019-07-27 06:51:00,-2.72039,28,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.54243,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37853",2019-07-27 06:52:00,-2.51943,29,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37854",2019-07-27 06:53:00,-2.72841,30,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.4,0.54495,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37855",2019-07-27 06:54:00,-2.72995,30,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.3,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37856",2019-07-27 06:55:00,-2.69416,32,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.2,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37857",2019-07-27 06:56:00,-2.95371,32,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.1,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37858",2019-07-27 06:57:00,-2.45632,35,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37859",2019-07-27 06:58:00,-2.33093,36,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37860",2019-07-27 06:59:00,-2.2594,37,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37861",2019-07-27 07:00:00,-2.17122,38,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37862",2019-07-27 07:01:00,-2.04256,40,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,19.9,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37863",2019-07-27 07:02:00,-2.31838,41,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,19.9,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37864",2019-07-27 07:03:00,-1.93545,44,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,19.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37865",2019-07-27 07:04:00,-1.84248,46,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,19.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37866",2019-07-27 07:05:00,-1.86652,47,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,19.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37867",2019-07-27 07:06:00,-1.80729,49,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37868",2019-07-27 07:07:00,-1.49783,51,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37869",2019-07-27 07:08:00,-1.79503,51,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20,0.42273,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"37870",2019-07-27 07:09:00,-1.6466,53,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.1,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37871",2019-07-27 07:10:00,-1.4868,54,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.1,0.4032,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37872",2019-07-27 07:11:00,-1.61079,56,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.2,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37873",2019-07-27 07:12:00,-1.65759,58,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.2,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37874",2019-07-27 07:13:00,-1.82027,60,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.2,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37875",2019-07-27 07:14:00,-1.89331,60,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.2,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37876",2019-07-27 07:15:00,-2.11423,63,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.2,0.3654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37877",2019-07-27 07:16:00,-2.50862,64,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.2,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37878",2019-07-27 07:17:00,-2.31828,66,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.3,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37879",2019-07-27 07:18:00,-2.40743,69,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.3,0.33264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37880",2019-07-27 07:19:00,-2.56205,70,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.3,0.30366,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"37881",2019-07-27 07:20:00,-2.51551,72,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.4,0.30114,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"37882",2019-07-27 07:21:00,-2.50933,74,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.4,0.28287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37883",2019-07-27 07:22:00,-2.27991,76,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.4,0.28224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37884",2019-07-27 07:23:00,-2.48758,76,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.4,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37885",2019-07-27 07:24:00,-2.3454,77,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.4,0.25767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37886",2019-07-27 07:25:00,-2.29546,77,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,20.4,0.25137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37887",2019-07-27 07:26:00,-2.16627,79,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,20.4,0.25137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37888",2019-07-27 07:27:00,-1.99146,79,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,20.4,0.23877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37889",2019-07-27 07:28:00,-2.00933,81,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,20.5,0.24066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37890",2019-07-27 07:29:00,-1.73038,83,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26,20.6,0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37891",2019-07-27 07:30:00,-1.8633,86,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26,20.7,0.24381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37892",2019-07-27 07:31:00,-1.80741,88,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26,20.8,0.21924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37893",2019-07-27 07:32:00,-1.73735,90,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26,21,0.21294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37894",2019-07-27 07:33:00,-1.69893,93,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,21.2,0.20727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37895",2019-07-27 07:34:00,-1.6534,93,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,21.3,0.20097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37896",2019-07-27 07:35:00,-1.6574,93,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,21.4,0.21231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37897",2019-07-27 07:36:00,-1.44841,93,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,21.3,0.21294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37898",2019-07-27 07:37:00,-1.49158,93,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,21.2,0.2079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37899",2019-07-27 07:38:00,-1.58571,93,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,21.1,0.24444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"37900",2019-07-27 07:39:00,-1.75985,91,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,20.9,0.24885,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37901",2019-07-27 07:40:00,-1.99177,91,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,20.8,0.25641,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37902",2019-07-27 07:41:00,-2.505,91,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,20.8,0.25011,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37903",2019-07-27 07:42:00,-3.50064,92,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,20.8,0.24192,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37904",2019-07-27 07:43:00,-4.85503,91,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,20.9,0.23877,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37905",2019-07-27 07:44:00,-5.77335,94,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,21,0.2205,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37906",2019-07-27 07:45:00,-4.7948,94,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,21.2,0.19467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37907",2019-07-27 07:46:00,-3.88702,94,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26,21.3,0.20097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37908",2019-07-27 07:47:00,-3.03303,96,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26,21.5,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37909",2019-07-27 07:48:00,-3.03069,95,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26,21.7,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37910",2019-07-27 07:49:00,-2.45738,96,0,25,22,22,19,26.5,22,19,0,0,25.5,25,24.5,25.5,27,26,26,21.8,0.68607,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37911",2019-07-27 07:50:00,-2.2926,96,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22,0.70497,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"37912",2019-07-27 07:51:00,-2.01398,96,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.3,0.72891,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37913",2019-07-27 07:52:00,-1.73531,95,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.5,0.73647,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37914",2019-07-27 07:53:00,-1.55638,94,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.6,0.75537,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37915",2019-07-27 07:54:00,-1.35989,94,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.6,0.7497,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37916",2019-07-27 07:55:00,-1.25343,94,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.6,0.73836,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37917",2019-07-27 07:56:00,-0.949928,94,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.7,0.74151,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37918",2019-07-27 07:57:00,-0.871013,93,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.7,0.73017,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37919",2019-07-27 07:58:00,-0.825376,95,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.7,0.7686,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37920",2019-07-27 07:59:00,-0.734298,96,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.7,0.88074,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37921",2019-07-27 08:00:00,-0.606316,95,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.7,0.80577,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37922",2019-07-27 08:01:00,-0.624638,95,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.6,0.83097,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37923",2019-07-27 08:02:00,0,95,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.5,0.7497,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37924",2019-07-27 08:03:00,0,96,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.5,0.75033,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37925",2019-07-27 08:04:00,-0.601962,96,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.4,0.76293,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37926",2019-07-27 08:05:00,0,100,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.4,0.74844,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37927",2019-07-27 08:06:00,0,101,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.3,0.72954,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37928",2019-07-27 08:07:00,0,105,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.2,0.68607,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"37929",2019-07-27 08:08:00,0,109,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.2,0.69804,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,0,1,1
"37930",2019-07-27 08:09:00,0,111,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.1,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37931",2019-07-27 08:10:00,0,112,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.1,0.69741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37932",2019-07-27 08:11:00,0,115,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37933",2019-07-27 08:12:00,0,118,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37934",2019-07-27 08:13:00,0,119,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22,0.65268,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37935",2019-07-27 08:14:00,0,122,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,21.9,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37936",2019-07-27 08:15:00,0,125,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,21.9,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37937",2019-07-27 08:16:00,0,128,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,21.9,2.016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37938",2019-07-27 08:17:00,0,133,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.2,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37939",2019-07-27 08:18:00,-0.733111,136,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.3,0.5481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37940",2019-07-27 08:19:00,-0.854303,143,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26,22.1,0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37941",2019-07-27 08:20:00,-0.95013,150,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.2,0.51471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37942",2019-07-27 08:21:00,-1.0598,157,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,25.5,26,22.3,0.46872,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37943",2019-07-27 08:22:00,-1.05043,173,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,25.5,26,22.3,0.40824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37944",2019-07-27 08:23:00,-1.73001,179,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,25.5,26,22.2,0.37611,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37945",2019-07-27 08:24:00,-1.23728,188,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,25.5,26,22.3,0.33012,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37946",2019-07-27 08:25:00,-1.25389,194,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,25.5,26,22.2,0.28917,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37947",2019-07-27 08:26:00,-1.23624,204,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.2,0.25074,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37948",2019-07-27 08:27:00,-1.20382,211,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.2,0.20727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37949",2019-07-27 08:28:00,-1.22289,220,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,0.18207,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37950",2019-07-27 08:29:00,-1.1613,226,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,0.1197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37951",2019-07-27 08:30:00,-1.21417,229,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,0.11844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37952",2019-07-27 08:31:00,-1.71873,233,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.4,-0.49266,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37953",2019-07-27 08:32:00,-1.41185,233,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.50589,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37954",2019-07-27 08:33:00,-1.62873,241,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.4,-0.51534,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37955",2019-07-27 08:34:00,-1.97074,250,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.54936,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37956",2019-07-27 08:35:00,-2.18927,235,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.49203,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37957",2019-07-27 08:36:00,-2.3774,239,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.4,-0.42399,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37958",2019-07-27 08:37:00,-2.48827,236,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.46053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37959",2019-07-27 08:38:00,-2.53978,224,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.39816,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37960",2019-07-27 08:39:00,-2.60951,213,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.6,-0.36666,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37961",2019-07-27 08:40:00,-2.70288,193,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.5,-0.2772,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37962",2019-07-27 08:41:00,-2.70535,188,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.5,-0.24633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37963",2019-07-27 08:42:00,-2.69267,183,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.6,-0.22743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37964",2019-07-27 08:43:00,-2.13241,182,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.6,-0.2331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37965",2019-07-27 08:44:00,-2.63914,184,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.6,-0.23373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37966",2019-07-27 08:45:00,-2.70404,183,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.7,-0.23373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37967",2019-07-27 08:46:00,-2.70472,182,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.4,-0.22743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37968",2019-07-27 08:47:00,-2.94397,181,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.23373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37969",2019-07-27 08:48:00,-2.71297,182,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.4,-0.23373,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37970",2019-07-27 08:49:00,-2.62081,183,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.2,-0.22806,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37971",2019-07-27 08:50:00,-3.00738,183,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.2,-0.26019,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37972",2019-07-27 08:51:00,-2.7146,185,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.26586,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37973",2019-07-27 08:52:00,-2.82666,191,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.29169,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37974",2019-07-27 08:53:00,-2.71472,192,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.4,-0.3276,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37975",2019-07-27 08:54:00,-2.67089,195,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.5,-0.3339,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37976",2019-07-27 08:55:00,-2.69074,198,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.34272,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37977",2019-07-27 08:56:00,-2.19258,201,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.2,-0.34839,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37978",2019-07-27 08:57:00,-2.67662,203,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.36162,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37979",2019-07-27 08:58:00,-2.68606,206,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.4,-0.35406,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37980",2019-07-27 08:59:00,-2.72897,206,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.6,-0.35973,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37981",2019-07-27 09:00:00,-2.64904,208,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.7,-0.37485,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37982",2019-07-27 09:01:00,-2.6915,214,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.8,-0.4158,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37983",2019-07-27 09:02:00,-2.4447,222,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.6,-0.43596,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37984",2019-07-27 09:03:00,-2.63724,229,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.9,-0.4788,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37985",2019-07-27 09:04:00,-2.81647,233,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.5,-0.48636,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37986",2019-07-27 09:05:00,-2.63724,233,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.6,-0.49077,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37987",2019-07-27 09:06:00,-2.62652,230,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.5,-0.46746,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37988",2019-07-27 09:07:00,-2.87586,227,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.6,-0.45801,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37989",2019-07-27 09:08:00,-2.55524,226,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.7,-0.45423,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37990",2019-07-27 09:09:00,-2.35142,229,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.6,-0.46935,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"37991",2019-07-27 09:10:00,-2.56854,234,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.4,-0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37992",2019-07-27 09:11:00,-2.55766,240,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.5,-0.51723,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37993",2019-07-27 09:12:00,-2.5245,245,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.4,-0.5544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37994",2019-07-27 09:13:00,-2.56504,251,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.4,-0.57393,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37995",2019-07-27 09:14:00,-2.56511,255,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.57519,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37996",2019-07-27 09:15:00,-2.38792,257,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.58716,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37997",2019-07-27 09:16:00,-2.68094,252,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.57582,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37998",2019-07-27 09:17:00,-2.50547,250,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"37999",2019-07-27 09:18:00,-2.52082,246,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.5,-0.53613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38000",2019-07-27 09:19:00,-2.48322,243,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.4,-0.52479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38001",2019-07-27 09:20:00,-2.20226,243,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.5,-0.5355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38002",2019-07-27 09:21:00,-2.47841,244,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.53865,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38003",2019-07-27 09:22:00,-2.53004,246,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.5,-0.55566,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38004",2019-07-27 09:23:00,-2.42039,250,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.7,-0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38005",2019-07-27 09:24:00,-2.9464,253,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.4,-0.57456,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38006",2019-07-27 09:25:00,-2.42908,253,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.5,-0.57456,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38007",2019-07-27 09:26:00,-2.39887,252,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.6,-0.58023,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38008",2019-07-27 09:27:00,-2.37988,252,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.7,-0.57456,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38009",2019-07-27 09:28:00,-2.4677,250,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.4,-0.56133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38010",2019-07-27 09:29:00,-2.44037,246,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.6,-0.54873,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38011",2019-07-27 09:30:00,-2.41374,242,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.9,-0.52353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38012",2019-07-27 09:31:00,-2.39523,239,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.8,-0.51471,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38013",2019-07-27 09:32:00,-2.31293,237,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.5,-0.49896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38014",2019-07-27 09:33:00,-2.33208,235,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.7,-0.49833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38015",2019-07-27 09:34:00,-2.37538,235,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.51093,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38016",2019-07-27 09:35:00,-2.37153,235,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.1,-0.50526,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38017",2019-07-27 09:36:00,-2.05427,237,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,21.7,-0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38018",2019-07-27 09:37:00,-2.82369,239,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.53613,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38019",2019-07-27 09:38:00,-2.33262,245,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.2,-0.56133,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38020",2019-07-27 09:39:00,-2.35559,251,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.1,-0.56763,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38021",2019-07-27 09:40:00,-2.34316,257,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.3,-0.6048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38022",2019-07-27 09:41:00,-2.32538,263,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.6,-0.63063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38023",2019-07-27 09:42:00,-2.24182,271,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.6,-0.65646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38024",2019-07-27 09:43:00,-2.22613,275,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,22.8,-0.66969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38025",2019-07-27 09:44:00,-2.26452,278,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26,23,-0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38026",2019-07-27 09:45:00,-2.15137,277,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26.5,23.1,-0.68103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38027",2019-07-27 09:46:00,-2.07889,277,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26.5,22.9,-0.59472,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38028",2019-07-27 09:47:00,-2.05991,273,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26.5,22.3,-0.65646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38029",2019-07-27 09:48:00,-1.979,273,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26.5,22.1,-0.65583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38030",2019-07-27 09:49:00,-2.18307,273,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26.5,22.4,-0.65016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38031",2019-07-27 09:50:00,-1.9487,275,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26.5,22.2,-0.67032,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38032",2019-07-27 09:51:00,-2.06983,278,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26.5,22,-0.6804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38033",2019-07-27 09:52:00,-2.35434,280,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26.5,21.8,-0.70623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38034",2019-07-27 09:53:00,-2.9956,280,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26.5,26,26.5,21.8,-0.70056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38035",2019-07-27 09:54:00,-4.16437,284,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21.7,-0.71253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38036",2019-07-27 09:55:00,-5.06626,287,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21.7,-0.75159,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38037",2019-07-27 09:56:00,-5.90865,289,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21.7,-0.77616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38038",2019-07-27 09:57:00,-5.23063,291,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.2,-0.78813,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38039",2019-07-27 09:58:00,-4.09267,292,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.3,-0.79443,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38040",2019-07-27 09:59:00,-3.45091,294,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22,-0.8001,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38041",2019-07-27 10:00:00,-2.97626,295,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22,-0.92358,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38042",2019-07-27 10:01:00,-2.83935,296,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.1,-0.9387,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"38043",2019-07-27 10:02:00,-2.73533,298,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.2,-0.93933,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"38044",2019-07-27 10:03:00,-2.51012,299,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.3,-0.92043,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"38045",2019-07-27 10:04:00,-2.43008,300,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.1,-0.9261,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"38046",2019-07-27 10:05:00,-2.33041,301,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.1,-0.92106,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"38047",2019-07-27 10:06:00,-2.3634,299,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.1,-0.91476,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"38048",2019-07-27 10:07:00,-2.31369,296,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.4,-0.90153,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"38049",2019-07-27 10:08:00,-2.28006,292,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.4,-0.87129,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"38050",2019-07-27 10:09:00,-2.17505,289,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.5,-0.85869,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"38051",2019-07-27 10:10:00,-2.33545,288,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.2,-0.84609,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38052",2019-07-27 10:11:00,-2.27973,288,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.7,-0.85743,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38053",2019-07-27 10:12:00,-2.31739,289,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.4,-0.86499,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38054",2019-07-27 10:13:00,-2.05416,294,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.3,-0.89082,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38055",2019-07-27 10:14:00,-2.39258,304,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.4,-0.94563,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38056",2019-07-27 10:15:00,-2.23727,312,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.4,-0.98973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38057",2019-07-27 10:16:00,-2.43435,321,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,21.8,-1.02123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38058",2019-07-27 10:17:00,-2.32843,330,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22,-1.05966,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38059",2019-07-27 10:18:00,-2.5761,334,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22,-1.09683,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38060",2019-07-27 10:19:00,-2.58833,340,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.6,-1.12833,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38061",2019-07-27 10:20:00,-2.53642,351,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.6,-1.17873,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"38062",2019-07-27 10:21:00,-2.51375,359,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.9,-1.2159,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"38063",2019-07-27 10:22:00,-2.38374,366,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.3,-1.24173,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"38064",2019-07-27 10:23:00,-2.54163,373,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.2,-1.26819,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"38065",2019-07-27 10:24:00,-2.57526,381,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.2,-1.33056,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"38066",2019-07-27 10:25:00,-2.59185,397,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.3,-1.46853,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"38067",2019-07-27 10:26:00,-2.57599,427,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,23,-1.56303,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"38068",2019-07-27 10:27:00,-2.59942,505,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.3,-1.80369,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"38069",2019-07-27 10:28:00,-2.31047,665,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.1,-2.64096,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"38070",2019-07-27 10:29:00,-2.45288,644,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.5,-2.70459,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"38071",2019-07-27 10:30:00,-2.53129,914,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,22.5,-3.33711,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"38072",2019-07-27 10:31:00,-2.57285,771,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,23.1,-3.2319,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38073",2019-07-27 10:32:00,-2.60219,787,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,24.6,-3.3138,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38074",2019-07-27 10:33:00,-2.68642,845,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,24.4,-3.20166,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38075",2019-07-27 10:34:00,-2.70189,855,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,25,-3.15126,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38076",2019-07-27 10:35:00,-2.60346,905,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,24.1,-3.88836,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38077",2019-07-27 10:36:00,-2.69137,899,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,24.9,-3.49398,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38078",2019-07-27 10:37:00,-2.71725,795,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,27,26,26.5,25.3,-2.93706,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38079",2019-07-27 10:38:00,-2.71327,726,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,25.6,-2.76696,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38080",2019-07-27 10:39:00,-2.67736,829,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,25.5,-3.27663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38081",2019-07-27 10:40:00,-2.69571,880,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,24.9,-3.27159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38082",2019-07-27 10:41:00,-2.48472,829,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,25.2,-2.84382,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38083",2019-07-27 10:42:00,-2.65566,592,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,25.4,-2.58993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38084",2019-07-27 10:43:00,-2.67438,688,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,26.2,-2.31021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38085",2019-07-27 10:44:00,-2.67708,554,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,26,-2.06451,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38086",2019-07-27 10:45:00,-2.69408,880,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,24.5,-3.61179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38087",2019-07-27 10:46:00,-2.88049,1080,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,25,-4.00113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38088",2019-07-27 10:47:00,-2.67586,1180,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,25.8,-4.21533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38089",2019-07-27 10:48:00,-3.50604,935,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,26.9,-3.21174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38090",2019-07-27 10:49:00,-2.71335,852,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,27.2,-3.29679,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38091",2019-07-27 10:50:00,-2.43718,760,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,27.7,-2.57733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38092",2019-07-27 10:51:00,-2.24269,839,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,25.6,-1.99269,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38093",2019-07-27 10:52:00,-2.70579,852,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,25.7,-3.19536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38094",2019-07-27 10:53:00,-2.59772,993,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,26.1,-4.3659,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38095",2019-07-27 10:54:00,-2.74249,1187,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,26.5,-4.6179,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38096",2019-07-27 10:55:00,-3.09938,1231,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,26.9,-4.56183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38097",2019-07-27 10:56:00,-2.64078,779,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,27.4,-2.66112,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38098",2019-07-27 10:57:00,-2.76764,617,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,27.4,-2.27115,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38099",2019-07-27 10:58:00,-2.75948,670,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,27.6,-2.45196,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38100",2019-07-27 10:59:00,-2.7438,570,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,27.8,-2.00466,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38101",2019-07-27 11:00:00,-2.69455,580,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,28,-2.04939,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38102",2019-07-27 11:01:00,-2.78247,651,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,27,-2.45763,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38103",2019-07-27 11:02:00,-2.02862,576,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26,26.5,25.5,-2.09286,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38104",2019-07-27 11:03:00,-2.72574,562,0,25,22,22,19,26.5,22,19,4.85103448275862,0,25.5,25,25.5,26,27,26,26.5,25,-2.06766,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38105",2019-07-27 11:04:00,-2.68346,566,0,25,22,22,19,26.5,22,19,7.5035,0,25.5,25,25.5,26,27,26,26.5,24.8,-1.97316,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38106",2019-07-27 11:05:00,-2.75951,602,0,25,22,22,19,26.5,22,19,7.69114754098361,0,25.5,25,25.5,26,27,26,26.5,24.1,-2.17413,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38107",2019-07-27 11:06:00,-2.76231,680,0,25,22,22,19,26.5,22,19,7.75016666666667,0,25.5,25,25.5,26,27,26,26.5,24.9,-2.5326,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38108",2019-07-27 11:07:00,-2.78408,814,0,25,22,22,19,26.5,22,19,7.66573770491803,0,25.5,25,25.5,26,27,26.5,26.5,25.8,-3.1122,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38109",2019-07-27 11:08:00,-2.77827,928,0,25,22,22,19,26.5,22,19,7.69033333333333,0,25.5,25,25.5,26,27,26.5,26.5,26,-3.5973,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38110",2019-07-27 11:09:00,-2.58444,1076,0,25,22,22,19,26.5,22,19,7.68786885245902,0,25.5,25,25.5,26,27,26.5,26.5,25.7,-3.81906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38111",2019-07-27 11:10:00,-2.88203,664,0,25,22,22,19,26.5,22,19,7.72166666666667,0,25.5,25,25.5,26,27,26.5,26.5,25.7,-2.29887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38112",2019-07-27 11:11:00,-2.9604,560,0,25,22,22,19,26.5,22,19,7.73344262295082,0,25.5,25,25.5,26,27,26.5,26.5,26,-1.86606,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38113",2019-07-27 11:12:00,-2.68047,1181,0,25,22,22,19,26.5,22,19,7.64416666666667,0,25.5,25,25.5,26,27,26.5,26.5,25.8,-5.14899,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
