"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"38114",2019-07-27 11:13:00,-2.76776,765,0,25,22,22,19,26.5,22,19,7.698,0,25.5,25,25.5,26,27,26.5,26.5,26,-2.8035,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38115",2019-07-27 11:14:00,-2.75323,518,0,25,22,22,19,26.5,22,19,7.7416393442623,0,25.5,25,25.5,26,27,26.5,26.5,26.1,-1.7199,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38116",2019-07-27 11:15:00,-2.33985,564,0,25,22,22,19,26.5,22,19,2.68883333333333,0,25.5,25,25.5,26,27,26.5,26.5,25.8,-1.9089,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38117",2019-07-27 11:16:00,-2.69733,434,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,26.5,25.6,-2.205,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38118",2019-07-27 11:17:00,-2.68679,1019,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,26.5,26.1,-3.78315,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38119",2019-07-27 11:18:00,-2.63754,1161,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,26.5,27.1,-4.34763,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38120",2019-07-27 11:19:00,-2.65816,1125,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,26,27,26.5,26.5,28.2,-4.1706,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38121",2019-07-27 11:20:00,-2.65001,1086,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26,27,26.5,26.5,28.5,-4.02444,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38122",2019-07-27 11:21:00,-2.39945,1106,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26,27,26.5,26.5,28.4,-4.05594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38123",2019-07-27 11:22:00,-2.5598,1105,0,25,22,22,19,26.5,22,19,0,0,25.5,25.5,25.5,26,27,26.5,26.5,27.8,-4.03515,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38124",2019-07-27 11:23:00,-2.58563,1097,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,28.3,-3.95829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38125",2019-07-27 11:24:00,-2.65554,1098,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,28.4,-3.97719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38126",2019-07-27 11:25:00,-2.59353,1096,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,27.9,-3.93309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38127",2019-07-27 11:26:00,-2.71715,1096,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,27.9,-3.94695,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38128",2019-07-27 11:27:00,-2.55893,1100,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,28,-3.93309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38129",2019-07-27 11:28:00,-2.39924,1101,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,28.5,-3.20103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38130",2019-07-27 11:29:00,-2.47616,1096,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,29,-3.95199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38131",2019-07-27 11:30:00,-2.39292,1095,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,29.3,-2.84634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38132",2019-07-27 11:31:00,-2.47105,1092,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,28.4,-3.47193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38133",2019-07-27 11:32:00,-2.36423,1095,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,28.2,-3.90726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38134",2019-07-27 11:33:00,-2.37892,1082,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,28.5,-3.88143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38135",2019-07-27 11:34:00,-2.31976,1076,0.243,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,28.7,-3.83166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38136",2019-07-27 11:35:00,-2.64458,1100,0.392,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,28.3,-3.69243,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38137",2019-07-27 11:36:00,-2.27554,1117,0.392,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,26.4,-3.76803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38138",2019-07-27 11:37:00,-2.27669,1120,0.392,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,27.2,-3.89466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38139",2019-07-27 11:38:00,-2.23548,1117,0.39,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,27.3,-3.88206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38140",2019-07-27 11:39:00,-2.17793,1117,0.389,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,27.5,-3.90096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38141",2019-07-27 11:40:00,-2.07244,1120,0.39,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,26.5,27.6,-3.91608,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38142",2019-07-27 11:41:00,-2.22171,1125,0.392,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,26.9,-3.94506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38143",2019-07-27 11:42:00,-2.04597,1126,0.388,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,27,-3.86253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38144",2019-07-27 11:43:00,-1.93499,1137,0.492,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,27.3,-3.93813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38145",2019-07-27 11:44:00,-2.105,1140,0.491,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,27.7,-2.18736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38146",2019-07-27 11:45:00,-2.30366,1141,0.493,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,25.5,-2.18799,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38147",2019-07-27 11:46:00,-2.72348,1142,0.493,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,26.2,-2.20626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38148",2019-07-27 11:47:00,-3.68532,1148,0.496,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,26.7,-3.98916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38149",2019-07-27 11:48:00,-4.53171,1150,0.488,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,27.3,-4.01058,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38150",2019-07-27 11:49:00,-5.22182,1155,0.485,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,26.2,-4.00113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38151",2019-07-27 11:50:00,-5.50738,1153,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,27.7,-3.89214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38152",2019-07-27 11:51:00,-5.02141,1155,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,28.9,-4.33944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38153",2019-07-27 11:52:00,-4.15677,1154,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,29.8,-4.26195,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38154",2019-07-27 11:53:00,-3.59371,1156,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,29.8,-4.34889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38155",2019-07-27 11:54:00,-3.00676,1160,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,28.2,-3.93435,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38156",2019-07-27 11:55:00,-3.01571,1165,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,27.3,-4.31739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38157",2019-07-27 11:56:00,-2.74251,1170,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,27.9,-4.45473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38158",2019-07-27 11:57:00,-2.70352,1171,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,27.6,-4.4604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38159",2019-07-27 11:58:00,-2.58355,1171,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,26.7,-4.4667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38160",2019-07-27 11:59:00,-2.58062,1171,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,28,-4.44402,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38161",2019-07-27 12:00:00,-2.47016,1172,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,28.9,-4.46922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38162",2019-07-27 12:01:00,-2.38195,1175,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,29.2,-4.47111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38163",2019-07-27 12:02:00,-2.29377,1179,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,29.1,-4.4919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38164",2019-07-27 12:03:00,-2.80309,1176,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,29.4,-4.48119,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38165",2019-07-27 12:04:00,-2.42096,1184,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,29.7,-4.53663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38166",2019-07-27 12:05:00,-2.44586,1143,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,28.3,-4.04649,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38167",2019-07-27 12:06:00,-1.83677,1181,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,28.4,-4.55679,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38168",2019-07-27 12:07:00,-2.48233,1194,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,28.9,-4.59459,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38169",2019-07-27 12:08:00,-2.52476,1198,0,25,22,22,19,26.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,26.9,-4.61349,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38170",2019-07-27 12:09:00,-2.49207,1198,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,26.1,-4.61664,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38171",2019-07-27 12:10:00,-2.49392,1202,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,26.2,-4.60845,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38172",2019-07-27 12:11:00,-2.57547,1203,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,26.9,-4.60656,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38173",2019-07-27 12:12:00,-2.59516,1203,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,28.2,-4.58703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38174",2019-07-27 12:13:00,-2.63473,1209,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,28.9,-4.58703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38175",2019-07-27 12:14:00,-2.39452,1212,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,29.3,-4.599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38176",2019-07-27 12:15:00,-3.14172,1213,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,29.2,-4.57632,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38177",2019-07-27 12:16:00,-2.75623,1214,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,27.6,-4.55049,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38178",2019-07-27 12:17:00,-2.76476,1220,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,26.8,-4.53663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38179",2019-07-27 12:18:00,-2.73869,1212,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,27.4,-4.47426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38180",2019-07-27 12:19:00,-2.76996,1205,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,26.9,-4.42386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38181",2019-07-27 12:20:00,-2.76285,1213,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,26,-4.41126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38182",2019-07-27 12:21:00,-3.0206,1218,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,26.1,-4.38606,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38183",2019-07-27 12:22:00,-2.54095,1225,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,26.7,-4.53789,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38184",2019-07-27 12:23:00,-2.87426,1227,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,27.6,-4.54293,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38185",2019-07-27 12:24:00,-2.75913,1234,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,28,-4.53159,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38186",2019-07-27 12:25:00,-2.7674,1234,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,27.8,-4.54293,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38187",2019-07-27 12:26:00,-2.59513,1243,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,28.5,-4.53159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38188",2019-07-27 12:27:00,-2.74406,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,28.7,-4.61853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38189",2019-07-27 12:28:00,-2.81112,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,28.4,-4.70106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38190",2019-07-27 12:29:00,-2.7591,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,28.5,-3.93876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38191",2019-07-27 12:30:00,-2.77579,798,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27,26.5,27,28.4,-3.52611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38192",2019-07-27 12:31:00,-2.78313,1040,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,28.9,-4.65633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38193",2019-07-27 12:32:00,-2.81011,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,28.8,-4.57443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38194",2019-07-27 12:33:00,-2.80817,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,28.5,-4.5108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38195",2019-07-27 12:34:00,-2.30143,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,29.4,-4.50891,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38196",2019-07-27 12:35:00,-3.19784,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,29.3,-4.43583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38197",2019-07-27 12:36:00,-2.81359,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,26.4,-4.37913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38198",2019-07-27 12:37:00,-2.82458,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,28.1,-4.62672,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38199",2019-07-27 12:38:00,-2.83461,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,29,-4.60719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38200",2019-07-27 12:39:00,-2.73932,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,29,-4.6053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38201",2019-07-27 12:40:00,-2.81264,1247,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,29,-4.58829,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38202",2019-07-27 12:41:00,-2.80207,1246,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,28.8,-4.61853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38203",2019-07-27 12:42:00,-2.7532,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,29.4,-4.662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38204",2019-07-27 12:43:00,-2.39029,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,29,-4.71051,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38205",2019-07-27 12:44:00,-2.55586,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,29.4,-4.72563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38206",2019-07-27 12:45:00,-2.68155,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,29.9,-4.71933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38207",2019-07-27 12:46:00,-2.68855,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,29.1,-4.77729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38208",2019-07-27 12:47:00,-2.70265,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,29,-4.76973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38209",2019-07-27 12:48:00,-2.53491,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,28.3,-4.788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38210",2019-07-27 12:49:00,-2.68336,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,29.5,-4.77099,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38211",2019-07-27 12:50:00,-2.63646,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,29.7,-4.77036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38212",2019-07-27 12:51:00,-2.66413,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26,27.5,26.5,27,28.1,-4.76028,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38213",2019-07-27 12:52:00,-2.65205,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,26.5,27,27.6,-4.75335,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38214",2019-07-27 12:53:00,-2.62308,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,26.5,27,29.2,-4.75524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38215",2019-07-27 12:54:00,-2.48666,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,26.5,27,30.4,-4.76406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38216",2019-07-27 12:55:00,-2.88601,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,26.5,27,31,-4.76847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38217",2019-07-27 12:56:00,-2.62225,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,26.5,27,29.1,-4.85289,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38218",2019-07-27 12:57:00,-2.63111,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,26.5,27,27.5,-4.90266,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38219",2019-07-27 12:58:00,-2.64536,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,26.5,27,26.1,-4.97133,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38220",2019-07-27 12:59:00,-2.76687,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,26.5,27,26.2,-4.98519,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38221",2019-07-27 13:00:00,-2.70887,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,26.5,27,27.1,-4.94676,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38222",2019-07-27 13:01:00,-3.00139,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,26.5,27,27.5,-4.4352,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38223",2019-07-27 13:02:00,-2.57072,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,26.5,27,28.5,-5.04756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38224",2019-07-27 13:03:00,-2.78922,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.7,-5.06079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38225",2019-07-27 13:04:00,-3.09179,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.7,-5.14458,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38226",2019-07-27 13:05:00,-2.77131,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.3,-4.7124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38227",2019-07-27 13:06:00,-2.72406,391,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.6,-1.10943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38228",2019-07-27 13:07:00,-1.92024,674,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.4,-1.71486,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38229",2019-07-27 13:08:00,-2.60224,949,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.5,-5.49171,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38230",2019-07-27 13:09:00,-2.7346,1168,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.7,-4.22919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38231",2019-07-27 13:10:00,-2.71125,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.2,-5.58999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38232",2019-07-27 13:11:00,-2.54502,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.5,-5.49423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38233",2019-07-27 13:12:00,-2.54871,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.8,-3.78315,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38234",2019-07-27 13:13:00,-2.70273,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.4,-5.44446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38235",2019-07-27 13:14:00,-2.68718,1140,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.5,-5.37957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38236",2019-07-27 13:15:00,-2.74007,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,27.2,-5.01039,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38237",2019-07-27 13:16:00,-2.69124,369,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,26.6,-1.17999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38238",2019-07-27 13:17:00,-2.96379,481,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,26.8,-3.6036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38239",2019-07-27 13:18:00,-2.68962,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,27.9,-5.40603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38240",2019-07-27 13:19:00,-2.67268,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29,-5.22396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38241",2019-07-27 13:20:00,-2.10779,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.2,-5.12316,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38242",2019-07-27 13:21:00,-2.01751,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.3,-5.05323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38243",2019-07-27 13:22:00,-2.55705,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.4,-4.8888,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38244",2019-07-27 13:23:00,-2.58174,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,31.2,-4.8321,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38245",2019-07-27 13:24:00,-2.46209,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.8,-4.70736,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38246",2019-07-27 13:25:00,-2.40803,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.9,-4.8384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38247",2019-07-27 13:26:00,-2.41494,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.6,-4.89006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38248",2019-07-27 13:27:00,-2.40254,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.3,-4.9014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38249",2019-07-27 13:28:00,-2.33088,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.6,-4.80753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38250",2019-07-27 13:29:00,-2.34145,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.6,-4.96503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38251",2019-07-27 13:30:00,-2.33416,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.7,-4.9959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38252",2019-07-27 13:31:00,-2.3897,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.7,-5.08473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38253",2019-07-27 13:32:00,-2.35672,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.8,-4.39866,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38254",2019-07-27 13:33:00,-2.29236,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29,-5.04693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38255",2019-07-27 13:34:00,-2.40305,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.5,-4.98078,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38256",2019-07-27 13:35:00,-2.32667,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.9,-4.95936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38257",2019-07-27 13:36:00,-2.34756,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.4,-4.90896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38258",2019-07-27 13:37:00,-1.85204,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.4,-4.8636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38259",2019-07-27 13:38:00,-2.13604,1150,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.4,-3.53619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38260",2019-07-27 13:39:00,-2.26868,459,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.5,-1.29276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38261",2019-07-27 13:40:00,-2.56698,892,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29,-3.0933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38262",2019-07-27 13:41:00,-3.07783,1098,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.1,-4.599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38263",2019-07-27 13:42:00,-3.80764,1205,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.7,-5.09733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38264",2019-07-27 13:43:00,-4.61801,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.1,-5.26743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38265",2019-07-27 13:44:00,-5.2298,558,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.4,-1.26819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38266",2019-07-27 13:45:00,-5.41065,308,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.3,-0.92736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38267",2019-07-27 13:46:00,-4.8208,274,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.3,-1.02123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38268",2019-07-27 13:47:00,-3.89765,1124,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.3,-4.34889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38269",2019-07-27 13:48:00,-3.25116,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.3,-5.00913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38270",2019-07-27 13:49:00,-3.04841,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.7,-4.99716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38271",2019-07-27 13:50:00,-3.0582,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.4,-4.91148,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38272",2019-07-27 13:51:00,-2.72437,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.4,-4.89573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38273",2019-07-27 13:52:00,-2.6619,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.7,-4.89195,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38274",2019-07-27 13:53:00,-2.63239,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.6,-4.89636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38275",2019-07-27 13:54:00,-2.40888,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.8,-4.89447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38276",2019-07-27 13:55:00,-2.52151,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.1,-4.84029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38277",2019-07-27 13:56:00,-2.51361,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.9,-4.82706,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38278",2019-07-27 13:57:00,-2.4843,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.9,-4.84218,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38279",2019-07-27 13:58:00,-2.5005,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.8,-4.83903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38280",2019-07-27 13:59:00,-2.48066,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.1,-4.80879,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38281",2019-07-27 14:00:00,-2.75176,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.5,-4.80123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38282",2019-07-27 14:01:00,-2.49025,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.3,-4.54923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38283",2019-07-27 14:02:00,-2.50293,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.6,-4.7817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38284",2019-07-27 14:03:00,-2.46958,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.7,-4.79493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38285",2019-07-27 14:04:00,-2.52128,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.5,-4.78926,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38286",2019-07-27 14:05:00,-2.2412,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.8,-4.77855,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38287",2019-07-27 14:06:00,-2.62673,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.8,-4.79493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38288",2019-07-27 14:07:00,-2.63711,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.3,-4.80753,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38289",2019-07-27 14:08:00,-2.59147,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.4,-4.82013,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38290",2019-07-27 14:09:00,-2.69035,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.4,-4.8447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38291",2019-07-27 14:10:00,-2.82096,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.1,-4.84281,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38292",2019-07-27 14:11:00,-2.78086,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.6,-4.85226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38293",2019-07-27 14:12:00,-2.77631,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.6,-4.82013,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38294",2019-07-27 14:13:00,-2.76242,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.6,-4.82769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38295",2019-07-27 14:14:00,-2.92975,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.3,-4.82076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38296",2019-07-27 14:15:00,-2.76732,NA,0.086,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,28.8,-4.66326,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38297",2019-07-27 14:16:00,-2.73256,NA,0.048,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,29.9,-4.64373,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38298",2019-07-27 14:17:00,-2.73646,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27,30.4,-4.74453,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38299",2019-07-27 14:18:00,-2.7782,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,29.8,-4.60656,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38300",2019-07-27 14:19:00,-2.80322,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,28,-4.67901,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38301",2019-07-27 14:20:00,-2.99444,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,27.4,-4.63176,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38302",2019-07-27 14:21:00,-2.61627,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,27.2,-4.71681,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38303",2019-07-27 14:22:00,-2.76504,NA,2.064,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,28.4,-2.61009,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38304",2019-07-27 14:23:00,-2.79165,NA,2.017,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,29.4,-2.64663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38305",2019-07-27 14:24:00,-2.75715,NA,2.006,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,30.5,-2.69199,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38306",2019-07-27 14:25:00,-2.74421,NA,2.066,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,30.7,-2.63403,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38307",2019-07-27 14:26:00,-2.72937,NA,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,30.6,-4.79493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38308",2019-07-27 14:27:00,-2.96363,1127,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,31.1,-4.7754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38309",2019-07-27 14:28:00,-2.23465,795,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,30.8,-4.75083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38310",2019-07-27 14:29:00,-2.607,338,2.064,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,30.6,-2.55276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38311",2019-07-27 14:30:00,-2.07583,292,2.054,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,30.4,0.98721,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38312",2019-07-27 14:31:00,-2.68466,277,2.005,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,29.8,1.24551,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38313",2019-07-27 14:32:00,-2.70365,257,2.05,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,30.4,1.42884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38314",2019-07-27 14:33:00,-2.6405,243,2.01,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,31,1.42947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38315",2019-07-27 14:34:00,-2.90682,243,2.061,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,31.5,1.46664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38316",2019-07-27 14:35:00,-2.72237,243,2.064,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,31,1.46223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38317",2019-07-27 14:36:00,-2.74042,250,2.055,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,30.6,2.8098,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38318",2019-07-27 14:37:00,-2.79681,258,2.057,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,30.5,1.3797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38319",2019-07-27 14:38:00,-2.79776,267,2.013,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,30.6,1.26945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38320",2019-07-27 14:39:00,-2.75459,284,2.065,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,30.4,1.24614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38321",2019-07-27 14:40:00,-2.45692,302,0.149,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,30.4,-0.92043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38322",2019-07-27 14:41:00,-2.68162,315,0.142,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,30.3,-1.0017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38323",2019-07-27 14:42:00,-2.81216,332,0.147,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,30.3,-1.29528,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38324",2019-07-27 14:43:00,-2.8025,414,2.076,25,22,22,19,26.5,22,19,0,6.7753488372093,26,25.5,26,26.5,27.5,27,27.5,30.2,-3.00636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38325",2019-07-27 14:44:00,-2.79246,426,2.073,25,22,22,19,26.5,22,19,0,7.03033333333333,26,25.5,26,26.5,27.5,27,27.5,30.4,-2.13759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38326",2019-07-27 14:45:00,-2.79255,389,2.023,25,22,22,19,26.5,22,19,0,7.03032786885246,26,25.5,26,26.5,27.5,27,27.5,30.2,-3.1311,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38327",2019-07-27 14:46:00,-2.80421,538,2.074,25,22,22,19,26.5,22,19,0,5.14216666666667,26,25.5,26,26.5,27.5,27,27.5,29.8,-3.17016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38328",2019-07-27 14:47:00,-2.8374,491,0.15,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,29.7,-3.2067,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38329",2019-07-27 14:48:00,-2.79751,674,0.15,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,28.6,-5.57739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38330",2019-07-27 14:49:00,-2.8434,484,0.152,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,29.1,-1.81629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38331",2019-07-27 14:50:00,-2.85953,424,0.077,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,28.9,-1.28016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38332",2019-07-27 14:51:00,-2.79582,418,0.149,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,29.3,-1.32048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38333",2019-07-27 14:52:00,-2.83421,443,0.149,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,29.2,-1.45026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38334",2019-07-27 14:53:00,-2.84986,482,0.118,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,29.1,-1.89378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38335",2019-07-27 14:54:00,-2.74611,548,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,29.3,-2.17413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38336",2019-07-27 14:55:00,-2.8469,615,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,29.1,-3.4776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38337",2019-07-27 14:56:00,-2.83804,618,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,29.3,-5.60196,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38338",2019-07-27 14:57:00,-2.80914,642,0.143,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,29.7,-4.78233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38339",2019-07-27 14:58:00,-2.87133,678,0.075,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,29.7,-3.16449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38340",2019-07-27 14:59:00,-2.78002,820,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,29.4,-6.09399,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38341",2019-07-27 15:00:00,-2.82026,936,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,29.9,-5.67441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38342",2019-07-27 15:01:00,-2.82334,862,0.023,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,30.2,-4.40118,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38343",2019-07-27 15:02:00,-2.3973,1062,2.053,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,29.3,-3.18339,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38344",2019-07-27 15:03:00,-2.81985,1053,2.046,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,30.4,-2.67939,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38345",2019-07-27 15:04:00,-2.79825,990,0.064,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,28.8,-4.4604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38346",2019-07-27 15:05:00,-2.9583,771,0.093,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,28.8,-0.14364,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38347",2019-07-27 15:06:00,-2.74246,732,2.043,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,29.9,-1.33119,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38348",2019-07-27 15:07:00,-3.1417,841,2.057,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,29.9,-3.04668,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38349",2019-07-27 15:08:00,-2.83666,1172,2.056,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,30.8,-2.95911,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38350",2019-07-27 15:09:00,-2.77525,1223,2.03,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,31.2,-2.80539,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38351",2019-07-27 15:10:00,-3.11753,494,2.031,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,31.4,0.26901,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38352",2019-07-27 15:11:00,-2.76996,484,0.064,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,31.5,-2.8035,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38353",2019-07-27 15:12:00,-2.75709,577,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,30.4,-2.43432,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38354",2019-07-27 15:13:00,-2.86358,623,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,29.3,-2.58867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38355",2019-07-27 15:14:00,-2.759,526,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,29,-1.85409,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38356",2019-07-27 15:15:00,-2.72245,494,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,29.9,-1.74573,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38357",2019-07-27 15:16:00,-2.75736,481,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,30.4,-1.70226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38358",2019-07-27 15:17:00,-2.76292,471,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,30.8,-1.65123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38359",2019-07-27 15:18:00,-2.24074,509,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,31.1,-1.87173,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38360",2019-07-27 15:19:00,-2.73753,808,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,30.8,-4.20714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38361",2019-07-27 15:20:00,-2.6658,773,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,30.9,-3.63699,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38362",2019-07-27 15:21:00,-2.74353,710,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,30.6,-3.49398,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38363",2019-07-27 15:22:00,-2.65147,718,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,28,27,27.5,30.5,-3.30813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38364",2019-07-27 15:23:00,-2.81057,672,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,30.6,-2.9484,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38365",2019-07-27 15:24:00,-2.76183,982,0.179,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,30.2,-2.5704,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38366",2019-07-27 15:25:00,-2.78058,1134,0.18,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,29.7,-2.82303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38367",2019-07-27 15:26:00,-2.75523,902,1.289,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,29,-0.64323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38368",2019-07-27 15:27:00,-2.88789,868,1.291,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,29.7,-3.06306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38369",2019-07-27 15:28:00,-2.81466,797,0.694,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,30.5,-4.02822,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38370",2019-07-27 15:29:00,-2.79642,696,0.723,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,31.2,-1.48869,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38371",2019-07-27 15:30:00,-2.82232,498,0.698,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,31.2,-1.04706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38372",2019-07-27 15:31:00,-2.77427,427,0.677,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,31.6,-0.80766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38373",2019-07-27 15:32:00,-2.90986,436,0.688,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,32,-0.90846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38374",2019-07-27 15:33:00,-2.8409,446,0.684,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,31.8,-0.94689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38375",2019-07-27 15:34:00,-2.98579,443,0.682,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,31.6,-0.94563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38376",2019-07-27 15:35:00,-2.89021,439,0.682,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,29.4,-0.9198,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38377",2019-07-27 15:36:00,-2.8331,449,0.693,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,30.2,-0.98658,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38378",2019-07-27 15:37:00,-2.74942,466,0.686,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,31.1,-1.15353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38379",2019-07-27 15:38:00,-2.71848,490,0.691,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,28,27,27.5,31.5,-1.3419,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38380",2019-07-27 15:39:00,-2.64809,498,0.689,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,30.8,-1.30473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38381",2019-07-27 15:40:00,-2.35428,506,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,30.6,-2.04939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38382",2019-07-27 15:41:00,-2.69451,496,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,29.3,-1.75959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38383",2019-07-27 15:42:00,-2.55658,499,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,28.2,-1.84023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38384",2019-07-27 15:43:00,-2.54898,482,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,28.7,-1.70226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38385",2019-07-27 15:44:00,-2.52517,463,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,29.2,-1.59579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38386",2019-07-27 15:45:00,-2.50269,440,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,29.3,-1.49499,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38387",2019-07-27 15:46:00,-2.49434,421,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,29.2,-1.36206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38388",2019-07-27 15:47:00,-2.44114,397,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,30.1,-1.28583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38389",2019-07-27 15:48:00,-1.8814,378,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,28.7,-1.18629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38390",2019-07-27 15:49:00,-2.38049,361,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,28.4,-1.11636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38391",2019-07-27 15:50:00,-2.33075,343,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,28.7,-1.05336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38392",2019-07-27 15:51:00,-2.43278,323,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,28.5,-0.97713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38393",2019-07-27 15:52:00,-2.33061,312,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,28.3,-0.89523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38394",2019-07-27 15:53:00,-2.20173,295,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,27.5,-0.83853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38395",2019-07-27 15:54:00,-2.02333,279,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,28,27,27.5,26.9,-0.78246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38396",2019-07-27 15:55:00,-2.07572,267,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.9,-0.71883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38397",2019-07-27 15:56:00,-2.17988,252,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.9,-0.66843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38398",2019-07-27 15:57:00,-2.33479,239,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,27.6,-0.52353,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38399",2019-07-27 15:58:00,-2.65317,231,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,27.6,-0.56133,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38400",2019-07-27 15:59:00,-3.24388,220,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,27.7,-0.52038,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38401",2019-07-27 16:00:00,-4.34718,209,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,28.1,-0.10206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38402",2019-07-27 16:01:00,-4.62343,204,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,28.7,-0.18144,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38403",2019-07-27 16:02:00,-5.61894,197,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,29,-0.12663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38404",2019-07-27 16:03:00,-5.65197,192,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,28.3,-0.20853,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38405",2019-07-27 16:04:00,-4.77305,188,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,27.9,-0.20286,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38406",2019-07-27 16:05:00,-4.084,182,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.9,-0.18396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38407",2019-07-27 16:06:00,-3.53284,175,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,27.1,-0.15876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38408",2019-07-27 16:07:00,-2.55863,167,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,27.8,-0.06426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38409",2019-07-27 16:08:00,-3.16881,161,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,27.1,-0.10773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38410",2019-07-27 16:09:00,-2.84597,156,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,27.1,-0.07686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38411",2019-07-27 16:10:00,-2.75329,151,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.6,-0.04599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38412",2019-07-27 16:11:00,-2.62523,144,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.4,-0.02583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38413",2019-07-27 16:12:00,-2.55948,136,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.6,0.0063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38414",2019-07-27 16:13:00,-2.58476,130,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.8,0.03087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38415",2019-07-27 16:14:00,-2.41069,127,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.5,0.05607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38416",2019-07-27 16:15:00,-2.52428,123,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.2,0.07371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38417",2019-07-27 16:16:00,-2.54294,119,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.4,0.08127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38418",2019-07-27 16:17:00,-2.4731,116,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.7,0.0945,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38419",2019-07-27 16:18:00,-2.48983,113,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.9,0.11214,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38420",2019-07-27 16:19:00,-2.50336,112,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.6,0.11718,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38421",2019-07-27 16:20:00,-2.67423,112,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.7,0.11277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
