"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"38422",2019-07-27 16:21:00,-2.75967,111,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.4,0.11907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38423",2019-07-27 16:22:00,-2.70969,109,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.2,0.1638,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38424",2019-07-27 16:23:00,-2.7603,107,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,27.5,27,27.5,25.9,0.12222,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38425",2019-07-27 16:24:00,-2.84409,106,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,27.5,27,27.5,25.9,0.12537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38426",2019-07-27 16:25:00,-2.60579,107,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,27.5,27,27.5,26,0.13482,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38427",2019-07-27 16:26:00,-2.92781,109,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,26,0.12033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38428",2019-07-27 16:27:00,-3.41785,112,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,26.2,0.09639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38429",2019-07-27 16:28:00,-2.95959,115,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,26.5,0.07497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38430",2019-07-27 16:29:00,-3.10888,120,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,26.2,0.04914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38431",2019-07-27 16:30:00,-3.06482,128,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,26.1,0.01764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38432",2019-07-27 16:31:00,-2.94405,134,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,26.1,-0.01764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38433",2019-07-27 16:32:00,-2.93341,143,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,26.4,-0.05733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38434",2019-07-27 16:33:00,-2.92844,148,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,26.4,-0.10458,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38435",2019-07-27 16:34:00,-3.05069,159,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,26.1,-0.13419,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38436",2019-07-27 16:35:00,-2.94902,170,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,26.4,-0.1953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38437",2019-07-27 16:36:00,-2.94788,179,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,26.4,-0.25893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38438",2019-07-27 16:37:00,-2.93215,193,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,26.1,-0.2646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38439",2019-07-27 16:38:00,-2.89664,208,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,25.8,-0.37863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38440",2019-07-27 16:39:00,-2.90824,220,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,25.8,-0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38441",2019-07-27 16:40:00,-2.77109,240,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,25.6,-0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38442",2019-07-27 16:41:00,-2.65809,257,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,25.9,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38443",2019-07-27 16:42:00,-2.8663,273,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,25.9,-0.70938,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38444",2019-07-27 16:43:00,-2.84884,286,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,25.6,-0.76293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38445",2019-07-27 16:44:00,-2.84674,290,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,25.5,-0.79506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38446",2019-07-27 16:45:00,-2.67378,295,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,25.6,-0.82656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38447",2019-07-27 16:46:00,-2.86299,298,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,25.4,-0.8442,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38448",2019-07-27 16:47:00,-3.03187,304,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,25.3,-0.87003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38449",2019-07-27 16:48:00,-2.88134,310,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,25.3,-0.89523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38450",2019-07-27 16:49:00,-2.43424,321,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,25.2,-0.95193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38451",2019-07-27 16:50:00,-2.8554,332,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,25.2,-1.03509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38452",2019-07-27 16:51:00,-2.87023,352,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,24.6,-1.12833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38453",2019-07-27 16:52:00,-2.89913,444,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,24.4,-1.34001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38454",2019-07-27 16:53:00,-2.8664,586,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,24.4,-1.71738,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38455",2019-07-27 16:54:00,-3.01512,613,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,24.2,-2.25729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38456",2019-07-27 16:55:00,-2.90061,451,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,24,-1.512,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38457",2019-07-27 16:56:00,-2.9024,406,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,24,-1.30536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38458",2019-07-27 16:57:00,-2.94077,397,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,24.1,-1.29213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38459",2019-07-27 16:58:00,-2.88192,401,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,24,-1.29276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38460",2019-07-27 16:59:00,-2.88948,394,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,24.5,-1.26126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38461",2019-07-27 17:00:00,-2.553,401,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,24.7,-1.28646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38462",2019-07-27 17:01:00,-2.9956,417,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,24.3,-1.36773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38463",2019-07-27 17:02:00,-2.93065,430,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,24.1,-1.50192,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38464",2019-07-27 17:03:00,-2.89104,532,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,23.9,-1.93914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38465",2019-07-27 17:04:00,-2.84666,519,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,24,-1.89945,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38466",2019-07-27 17:05:00,-2.69427,824,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,23.9,-2.67939,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38467",2019-07-27 17:06:00,-2.82912,624,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,26.5,27.5,27,27.5,24.1,-2.2428,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38468",2019-07-27 17:07:00,-2.25019,975,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,27.5,27,27.5,24.3,-3.62439,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38469",2019-07-27 17:08:00,-2.85277,507,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,27.5,27,27.5,24.6,-1.55736,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38470",2019-07-27 17:09:00,-2.73378,485,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,27.5,27,27.5,24.6,-1.7514,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38471",2019-07-27 17:10:00,-2.82784,611,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,27.5,27,27.5,24.4,-2.1987,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38472",2019-07-27 17:11:00,-2.87336,830,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,27.5,27,27.5,24.8,-2.59686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38473",2019-07-27 17:12:00,-2.88893,689,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,25.6,-2.58426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38474",2019-07-27 17:13:00,-2.81472,612,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,25.9,-2.30769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38475",2019-07-27 17:14:00,-2.33837,475,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,25.8,-1.51893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38476",2019-07-27 17:15:00,-2.89814,455,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,25.7,-1.44963,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38477",2019-07-27 17:16:00,-2.93033,473,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,25.6,-1.54602,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38478",2019-07-27 17:17:00,-2.96444,515,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,24.7,-1.74195,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38479",2019-07-27 17:18:00,-2.26496,630,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,25,-2.11428,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38480",2019-07-27 17:19:00,-2.91568,724,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,25.1,-2.38959,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38481",2019-07-27 17:20:00,-2.82825,818,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,24.8,-3.12039,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38482",2019-07-27 17:21:00,-2.936,894,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,24.7,-2.93076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38483",2019-07-27 17:22:00,-3.06945,631,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,25.4,-2.00529,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38484",2019-07-27 17:23:00,-2.99672,784,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,25.4,-2.7279,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38485",2019-07-27 17:24:00,-2.98285,764,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,26.4,-2.73924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38486",2019-07-27 17:25:00,-2.95598,738,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,27.5,25.8,-2.51622,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38487",2019-07-27 17:26:00,-2.94432,710,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,28,26.3,-2.41479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38488",2019-07-27 17:27:00,-2.60817,685,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,26.9,-2.24469,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38489",2019-07-27 17:28:00,-2.93617,595,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,27.7,-1.60839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38490",2019-07-27 17:29:00,-2.9419,513,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,28,-1.50192,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38491",2019-07-27 17:30:00,-2.9502,499,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,28.5,-1.46979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38492",2019-07-27 17:31:00,-2.91191,457,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,28.6,-1.36332,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38493",2019-07-27 17:32:00,-2.9317,410,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,27.9,-0.9072,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38494",2019-07-27 17:33:00,-2.51209,357,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,27,0.0567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38495",2019-07-27 17:34:00,-3.46588,339,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,27.1,-0.9387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38496",2019-07-27 17:35:00,-3.03217,329,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,27.5,-0.88641,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38497",2019-07-27 17:36:00,-3.01249,324,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,27.9,-0.87003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38498",2019-07-27 17:37:00,-3.08893,320,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,27.5,-0.77553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38499",2019-07-27 17:38:00,-3.0542,316,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,27,-0.84546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38500",2019-07-27 17:39:00,-3.06489,314,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,27.5,-0.82719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38501",2019-07-27 17:40:00,-2.86635,311,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,27.9,-0.8379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38502",2019-07-27 17:41:00,-2.88598,305,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,27.3,-0.81333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38503",2019-07-27 17:42:00,-3.16543,297,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,27.7,-0.77553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38504",2019-07-27 17:43:00,-3.24038,290,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,27.9,-0.71316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38505",2019-07-27 17:44:00,-3.15774,278,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,28.2,-0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38506",2019-07-27 17:45:00,-3.1825,273,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,28.2,-0.67473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38507",2019-07-27 17:46:00,-3.14297,271,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,26.2,-0.66276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38508",2019-07-27 17:47:00,-3.67174,267,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.8,-0.65016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38509",2019-07-27 17:48:00,-3.08554,261,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.8,0.85743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38510",2019-07-27 17:49:00,-3.0781,254,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.6,-0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38511",2019-07-27 17:50:00,-3.11766,235,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,25.4,0.97524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38512",2019-07-27 17:51:00,-3.10931,216,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,25.3,-0.27216,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38513",2019-07-27 17:52:00,-3.08923,204,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.7,-0.3024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38514",2019-07-27 17:53:00,-3.09676,191,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27.5,28,24.6,-0.17136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38515",2019-07-27 17:54:00,-3.13158,184,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,28,24.6,-0.15309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38516",2019-07-27 17:55:00,-3.15574,184,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,28,24.5,-0.23751,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38517",2019-07-27 17:56:00,-3.12461,186,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,28,24.1,-0.27783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38518",2019-07-27 17:57:00,-3.07969,190,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,28,24.2,-0.2961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38519",2019-07-27 17:58:00,-3.38903,192,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,28,23.3,-0.21546,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38520",2019-07-27 17:59:00,-3.09381,191,0,25,22,22,19,26.5,22,19,0,0,26.5,25.5,26.5,27,28,27,28,22.9,-0.24318,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38521",2019-07-27 18:00:00,-2.9697,182,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,23.5,-0.22806,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38522",2019-07-27 18:01:00,-3.11599,174,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,23.4,-0.18711,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38523",2019-07-27 18:02:00,-3.14299,161,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,23.5,-0.13986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38524",2019-07-27 18:03:00,-2.85525,151,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,23.6,-0.08946,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38525",2019-07-27 18:04:00,-3.19837,144,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,23.5,-0.05229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38526",2019-07-27 18:05:00,-3.16813,134,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,23.4,-0.000630002,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38527",2019-07-27 18:06:00,-3.12627,127,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,23.2,0.03717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38528",2019-07-27 18:07:00,-2.41133,117,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,23.3,0.07434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38529",2019-07-27 18:08:00,-3.00923,104,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,22.9,0.13356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38530",2019-07-27 18:09:00,-3.07766,91,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,22.5,0.1953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38531",2019-07-27 18:10:00,-2.92742,79,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,22.6,0.30114,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38532",2019-07-27 18:11:00,-2.90732,71,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,22.9,0.30492,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38533",2019-07-27 18:12:00,-2.88002,69,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,23,0.2961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38534",2019-07-27 18:13:00,-2.33217,74,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,23.1,0.27846,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38535",2019-07-27 18:14:00,-3.08636,83,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,28,27,28,22.9,0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38536",2019-07-27 18:15:00,-2.85956,91,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,22.7,0.20034,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38537",2019-07-27 18:16:00,-2.87176,101,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,22.4,0.16884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38538",2019-07-27 18:17:00,-2.70812,112,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,22.2,0.1134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38539",2019-07-27 18:18:00,-2.69168,113,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,22.3,0.04914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38540",2019-07-27 18:19:00,-2.75512,127,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,22.3,0.02457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38541",2019-07-27 18:20:00,-3.02722,128,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.8,0.0189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38542",2019-07-27 18:21:00,-2.62281,126,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.6,0.03087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38543",2019-07-27 18:22:00,-2.64832,123,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.7,0.05481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38544",2019-07-27 18:23:00,-2.05599,119,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.3,0.04914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38545",2019-07-27 18:24:00,-2.52999,119,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.3,0.0441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38546",2019-07-27 18:25:00,-2.47079,118,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21,0.04977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38547",2019-07-27 18:26:00,-2.38296,115,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.1,0.08127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38548",2019-07-27 18:27:00,-2.36241,110,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.4,0.11214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38549",2019-07-27 18:28:00,-2.21036,103,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.3,0.13104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38550",2019-07-27 18:29:00,-2.20059,102,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.9,0.11781,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38551",2019-07-27 18:30:00,-2.26654,103,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.8,2.18232,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38552",2019-07-27 18:31:00,-2.25838,107,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21,0.10647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38553",2019-07-27 18:32:00,-2.6408,112,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.1,0.06867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38554",2019-07-27 18:33:00,-2.91097,117,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.7,0.04158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38555",2019-07-27 18:34:00,-3.06665,127,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.9,0.00504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38556",2019-07-27 18:35:00,-4.46802,134,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.1,-0.02709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38557",2019-07-27 18:36:00,-4.98547,140,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.6,-0.08883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38558",2019-07-27 18:37:00,-5.72881,150,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.6,-0.12411,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38559",2019-07-27 18:38:00,-5.35232,162,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.6,-0.18396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38560",2019-07-27 18:39:00,-4.53962,176,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.9,-0.25263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38561",2019-07-27 18:40:00,-3.30827,190,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.2,-0.29673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38562",2019-07-27 18:41:00,-3.48818,195,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.4,-0.31689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38563",2019-07-27 18:42:00,-3.19492,193,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.3,-0.31122,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38564",2019-07-27 18:43:00,-3.0781,192,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.2,-0.32193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38565",2019-07-27 18:44:00,-2.89918,190,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.1,-0.29736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38566",2019-07-27 18:45:00,-2.80863,186,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.7,-0.27846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38567",2019-07-27 18:46:00,-2.624,182,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21,-0.27216,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38568",2019-07-27 18:47:00,-2.86781,181,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.1,-0.27216,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38569",2019-07-27 18:48:00,-2.90655,182,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.1,-0.27783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38570",2019-07-27 18:49:00,-2.70938,187,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.1,-0.30303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38571",2019-07-27 18:50:00,-2.72181,194,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.9,-0.32886,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38572",2019-07-27 18:51:00,-2.68503,197,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.9,-0.3465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38573",2019-07-27 18:52:00,-2.69326,198,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.5,-0.34146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38574",2019-07-27 18:53:00,-2.80537,196,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.8,-0.3402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38575",2019-07-27 18:54:00,-2.73603,193,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.7,-0.32571,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38576",2019-07-27 18:55:00,-2.7135,192,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.7,-0.31563,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38577",2019-07-27 18:56:00,-2.57713,192,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.7,-0.315,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38578",2019-07-27 18:57:00,-2.86495,191,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.8,-0.3087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38579",2019-07-27 18:58:00,-2.81641,189,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,20.9,-0.28413,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38580",2019-07-27 18:59:00,-2.96603,183,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21,-0.26334,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38581",2019-07-27 19:00:00,-3.44108,178,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.2,-0.13986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38582",2019-07-27 19:01:00,-2.97802,171,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.3,-0.10206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38583",2019-07-27 19:02:00,-2.94515,165,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.3,-0.05733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38584",2019-07-27 19:03:00,-2.93216,152,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.3,-0.0126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38585",2019-07-27 19:04:00,-2.95422,139,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.3,0.06111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38586",2019-07-27 19:05:00,-2.97018,127,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.3,0.11151,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38587",2019-07-27 19:06:00,-2.95966,119,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.3,0.14301,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38588",2019-07-27 19:07:00,-3.05571,114,0.616,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.3,0.60921,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38589",2019-07-27 19:08:00,-2.85815,112,0.613,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.3,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38590",2019-07-27 19:09:00,-3.03468,113,0.615,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.3,0.6426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38591",2019-07-27 19:10:00,-2.91229,115,0.615,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.2,0.64134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38592",2019-07-27 19:11:00,-2.93634,118,0.611,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.1,0.62811,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38593",2019-07-27 19:12:00,-2.95364,118,0.611,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21.1,0.62118,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38594",2019-07-27 19:13:00,-2.96921,118,0.61,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,28,21,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38595",2019-07-27 19:14:00,-2.94522,119,0.608,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,21,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38596",2019-07-27 19:15:00,-2.94537,120,0.608,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,21,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38597",2019-07-27 19:16:00,-3.00529,119,0.608,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,21,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38598",2019-07-27 19:17:00,-2.99581,120,0.605,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,21,0.5985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38599",2019-07-27 19:18:00,-3.01088,120,0.626,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,21,0.73017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38600",2019-07-27 19:19:00,-3.55336,121,1.382,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,21,1.50507,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38601",2019-07-27 19:20:00,-3.11166,123,1.391,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.9,1.41624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38602",2019-07-27 19:21:00,-2.84483,123,1.397,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,21,0.98973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38603",2019-07-27 19:22:00,-2.93286,122,1.395,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,21,1.42254,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38604",2019-07-27 19:23:00,-2.94473,122,1.59,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.9,1.64997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38605",2019-07-27 19:24:00,-2.77085,118,1.583,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.9,1.66761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38606",2019-07-27 19:25:00,-2.92762,114,1.343,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.9,1.62981,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38607",2019-07-27 19:26:00,-3.24334,105,1.835,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.9,1.97442,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38608",2019-07-27 19:27:00,-2.96478,96,1.039,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.9,1.20267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38609",2019-07-27 19:28:00,-2.92963,87,1.038,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.9,1.24929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38610",2019-07-27 19:29:00,-2.98502,78,0.989,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,21,1.18944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38611",2019-07-27 19:30:00,-2.94179,72,0.794,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,21.1,0.85995,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38612",2019-07-27 19:31:00,-2.98055,69,0.631,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,21,0.77805,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38613",2019-07-27 19:32:00,-3.18488,67,0.629,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.9,0.79821,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38614",2019-07-27 19:33:00,-2.74092,64,0.626,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.8,0.80577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38615",2019-07-27 19:34:00,-2.96004,62,0.626,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.6,0.81963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38616",2019-07-27 19:35:00,-2.99492,59,0.626,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.5,0.83349,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38617",2019-07-27 19:36:00,-2.96662,57,0.624,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.5,0.83097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38618",2019-07-27 19:37:00,-2.96425,57,0.624,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.5,0.83664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38619",2019-07-27 19:38:00,-2.93556,58,0.624,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.4,0.82467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38620",2019-07-27 19:39:00,-2.70046,60,0.624,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.5,0.81837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38621",2019-07-27 19:40:00,-3.17054,61,0.18,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.6,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38622",2019-07-27 19:41:00,-3.07883,62,0.18,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.7,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38623",2019-07-27 19:42:00,-2.88821,64,0.177,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.8,0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38624",2019-07-27 19:43:00,-2.87642,64,0.563,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.8,0.89397,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38625",2019-07-27 19:44:00,-3.24591,64,0.563,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.7,0.80829,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38626",2019-07-27 19:45:00,-2.8623,60,0.562,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.6,0.81774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38627",2019-07-27 19:46:00,-2.93671,56,0.565,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.5,0.83097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38628",2019-07-27 19:47:00,-2.90934,52,0.568,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.5,0.86121,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38629",2019-07-27 19:48:00,-2.83844,50,0.57,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.5,0.86184,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38630",2019-07-27 19:49:00,-2.88351,49,0.569,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.5,0.87507,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38631",2019-07-27 19:50:00,-2.83907,48,0.568,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.4,0.88011,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38632",2019-07-27 19:51:00,-2.84916,48,0.895,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,27,27.5,27,27.5,20.4,1.1907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38633",2019-07-27 19:52:00,-2.91797,48,0.89,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.4,1.19763,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38634",2019-07-27 19:53:00,-2.7917,46,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.4,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38635",2019-07-27 19:54:00,-2.86468,41,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.5,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38636",2019-07-27 19:55:00,-2.87711,41,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.5,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38637",2019-07-27 19:56:00,-2.88503,38,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.6,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38638",2019-07-27 19:57:00,-2.85544,35,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.6,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38639",2019-07-27 19:58:00,-2.8881,32,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.6,0.4914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38640",2019-07-27 19:59:00,-3.02419,31,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.7,0.52227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38641",2019-07-27 20:00:00,-2.81389,29,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.7,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38642",2019-07-27 20:01:00,-2.92481,27,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.7,0.53991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38643",2019-07-27 20:02:00,-3.16381,23,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.7,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38644",2019-07-27 20:03:00,-2.96294,23,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.7,0.55944,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38645",2019-07-27 20:04:00,-3.04838,21,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.7,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38646",2019-07-27 20:05:00,-2.95069,20,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.8,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38647",2019-07-27 20:06:00,-2.77023,19,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.8,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38648",2019-07-27 20:07:00,-2.86579,17,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.8,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38649",2019-07-27 20:08:00,-2.87503,18,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.6,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38650",2019-07-27 20:09:00,-2.87933,18,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.4,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38651",2019-07-27 20:10:00,-2.86113,18,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.2,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38652",2019-07-27 20:11:00,-2.87363,18,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20.1,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38653",2019-07-27 20:12:00,-2.83993,18,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,20,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38654",2019-07-27 20:13:00,-2.80528,19,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,19.9,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38655",2019-07-27 20:14:00,-2.84917,18,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,19.8,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38656",2019-07-27 20:15:00,-2.84275,18,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,19.8,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38657",2019-07-27 20:16:00,-2.83101,18,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26.5,26.5,27.5,27,27.5,19.7,0.5796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38658",2019-07-27 20:17:00,-2.79415,19,0.18,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.7,0.59661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38659",2019-07-27 20:18:00,-2.77372,18,0.18,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.7,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38660",2019-07-27 20:19:00,-2.828,18,0.178,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.7,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38661",2019-07-27 20:20:00,-3.23954,18,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.7,0.69174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38662",2019-07-27 20:21:00,-2.72009,18,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.7,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38663",2019-07-27 20:22:00,-2.7271,18,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.7,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38664",2019-07-27 20:23:00,-2.68394,18,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.7,0.57015,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38665",2019-07-27 20:24:00,-2.67855,18,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.7,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38666",2019-07-27 20:25:00,-2.62504,19,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.6,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38667",2019-07-27 20:26:00,-2.93586,18,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.6,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38668",2019-07-27 20:27:00,-2.61839,19,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.5,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38669",2019-07-27 20:28:00,-2.60318,19,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.4,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38670",2019-07-27 20:29:00,-2.78884,18,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.3,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38671",2019-07-27 20:30:00,-2.60493,17,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.2,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38672",2019-07-27 20:31:00,-2.65436,16,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.1,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38673",2019-07-27 20:32:00,-2.66791,16,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.1,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38674",2019-07-27 20:33:00,-2.5322,16,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.1,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38675",2019-07-27 20:34:00,-2.62816,16,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.1,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38676",2019-07-27 20:35:00,-2.61808,16,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.1,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38677",2019-07-27 20:36:00,-2.59456,16,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.2,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38678",2019-07-27 20:37:00,-2.56385,14,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.3,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38679",2019-07-27 20:38:00,-2.58379,15,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.3,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38680",2019-07-27 20:39:00,-2.13706,14,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.3,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38681",2019-07-27 20:40:00,-1.78673,14,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.3,0.59598,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38682",2019-07-27 20:41:00,-2.28869,14,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.2,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38683",2019-07-27 20:42:00,-1.72317,13,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19.1,0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38684",2019-07-27 20:43:00,-2.28152,12,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,19,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38685",2019-07-27 20:44:00,-2.22773,12,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.9,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38686",2019-07-27 20:45:00,-2.16349,13,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.8,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38687",2019-07-27 20:46:00,-2.08396,12,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.7,0.61299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38688",2019-07-27 20:47:00,-2.02088,12,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.6,0.61362,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38689",2019-07-27 20:48:00,-1.95093,11,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.6,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38690",2019-07-27 20:49:00,-2.03335,10,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.6,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38691",2019-07-27 20:50:00,-2.19475,10,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.5,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38692",2019-07-27 20:51:00,-2.46732,10,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38693",2019-07-27 20:52:00,-2.98078,10,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.5,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38694",2019-07-27 20:53:00,-4.13346,9,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38695",2019-07-27 20:54:00,-5.34569,9,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38696",2019-07-27 20:55:00,-6.1289,8,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.5,0.6993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38697",2019-07-27 20:56:00,-5.70355,8,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.5,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38698",2019-07-27 20:57:00,-4.08275,8,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.5,0.69111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38699",2019-07-27 20:58:00,-3.65736,8,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.5,0.68481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38700",2019-07-27 20:59:00,-3.01185,6,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.5,0.69678,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38701",2019-07-27 21:00:00,-2.89028,6,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.4,0.6678,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38702",2019-07-27 21:01:00,-2.82101,5,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.4,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38703",2019-07-27 21:02:00,-2.50065,6,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.4,0.68796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38704",2019-07-27 21:03:00,-2.641,6,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27.5,27,27.5,18.4,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38705",2019-07-27 21:04:00,-2.53648,7,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18.4,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38706",2019-07-27 21:05:00,-2.52337,7,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18.5,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38707",2019-07-27 21:06:00,-2.68005,7,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18.4,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38708",2019-07-27 21:07:00,-2.54595,8,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18.4,0.6615,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38709",2019-07-27 21:08:00,-2.50243,9,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18.4,0.69111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38710",2019-07-27 21:09:00,-2.53545,9,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18.4,0.68481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38711",2019-07-27 21:10:00,-2.51303,8,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18.4,0.6993,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38712",2019-07-27 21:11:00,-2.52974,9,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18.2,0.71064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38713",2019-07-27 21:12:00,-2.58765,10,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18,0.68544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38714",2019-07-27 21:13:00,-2.34738,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18.1,0.71064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38715",2019-07-27 21:14:00,-2.42854,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18.2,0.71127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38716",2019-07-27 21:15:00,-2.48741,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18.2,0.69867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38717",2019-07-27 21:16:00,-2.47615,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18.1,0.71127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38718",2019-07-27 21:17:00,-2.56951,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18.1,0.71127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38719",2019-07-27 21:18:00,-2.52957,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.9,0.72891,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38720",2019-07-27 21:19:00,-2.56334,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18,0.72324,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38721",2019-07-27 21:20:00,-2.599,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18,0.72702,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38722",2019-07-27 21:21:00,-2.55126,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18,0.72387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38723",2019-07-27 21:22:00,-2.65976,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18,0.74151,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38724",2019-07-27 21:23:00,-2.73096,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18,0.72954,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38725",2019-07-27 21:24:00,-2.66369,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18,0.7056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38726",2019-07-27 21:25:00,-2.68256,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18,0.70434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38727",2019-07-27 21:26:00,-2.84663,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18.1,0.71694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38728",2019-07-27 21:27:00,-2.70122,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18,0.71757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38729",2019-07-27 21:28:00,-2.74865,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18,0.7056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38730",2019-07-27 21:29:00,-2.69276,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.9,0.70497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
