"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"38731",2019-07-27 21:30:00,-2.7961,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.9,0.72261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"38732",2019-07-27 21:31:00,-2.75274,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.9,0.71694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38733",2019-07-27 21:32:00,-2.62222,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.9,0.71064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38734",2019-07-27 21:33:00,-3.01511,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.8,0.70497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38735",2019-07-27 21:34:00,-2.77281,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,18,0.693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38736",2019-07-27 21:35:00,-2.78481,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.8,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38737",2019-07-27 21:36:00,-2.79866,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.8,0.70434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38738",2019-07-27 21:37:00,-2.25199,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.8,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38739",2019-07-27 21:38:00,-2.76764,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.8,0.69804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38740",2019-07-27 21:39:00,-2.82462,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.8,0.69426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38741",2019-07-27 21:40:00,-2.91775,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.8,0.693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38742",2019-07-27 21:41:00,-2.4659,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.8,0.69804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38743",2019-07-27 21:42:00,-2.73042,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.7,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38744",2019-07-27 21:43:00,-2.72648,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.7,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38745",2019-07-27 21:44:00,-2.65649,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.7,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38746",2019-07-27 21:45:00,-2.73757,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.8,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38747",2019-07-27 21:46:00,-2.5902,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,27,27.5,17.8,0.70497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38748",2019-07-27 21:47:00,-2.69715,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27.5,17.8,0.69174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38749",2019-07-27 21:48:00,-2.68601,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27.5,17.7,0.6804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38750",2019-07-27 21:49:00,-2.64428,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27.5,17.8,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38751",2019-07-27 21:50:00,-2.69711,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38752",2019-07-27 21:51:00,-2.66507,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.7,0.69048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38753",2019-07-27 21:52:00,-2.61707,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.7,0.6804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38754",2019-07-27 21:53:00,-2.40498,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38755",2019-07-27 21:54:00,-2.72322,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.7,0.67473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38756",2019-07-27 21:55:00,-2.70697,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.6804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38757",2019-07-27 21:56:00,-2.73832,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38758",2019-07-27 21:57:00,-2.7285,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.68922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38759",2019-07-27 21:58:00,-2.7085,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.7,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38760",2019-07-27 21:59:00,-2.69101,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38761",2019-07-27 22:00:00,-2.72044,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.9,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38762",2019-07-27 22:01:00,-2.72111,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.56322,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38763",2019-07-27 22:02:00,-2.6682,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.7,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38764",2019-07-27 22:03:00,-2.73567,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38765",2019-07-27 22:04:00,-2.70206,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38766",2019-07-27 22:05:00,-3.15293,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38767",2019-07-27 22:06:00,-2.84943,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38768",2019-07-27 22:07:00,-2.68542,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.57078,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38769",2019-07-27 22:08:00,-2.70285,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38770",2019-07-27 22:09:00,-2.67656,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38771",2019-07-27 22:10:00,-2.36017,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.7,0.56196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38772",2019-07-27 22:11:00,-2.62778,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.5544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38773",2019-07-27 22:12:00,-2.32695,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.7,0.55881,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38774",2019-07-27 22:13:00,-2.65291,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38775",2019-07-27 22:14:00,-2.79813,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.7,0.6615,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38776",2019-07-27 22:15:00,-2.79099,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38777",2019-07-27 22:16:00,-2.68632,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38778",2019-07-27 22:17:00,-2.69903,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.7,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38779",2019-07-27 22:18:00,-2.68821,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.6741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38780",2019-07-27 22:19:00,-3.02854,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.7,0.6741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38781",2019-07-27 22:20:00,-2.73702,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.9,0.69489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38782",2019-07-27 22:21:00,-2.81568,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.68733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38783",2019-07-27 22:22:00,-2.76179,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38784",2019-07-27 22:23:00,-2.77184,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.6804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38785",2019-07-27 22:24:00,-2.71218,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.68985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38786",2019-07-27 22:25:00,-2.23617,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38787",2019-07-27 22:26:00,-2.81566,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.9,0.6804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38788",2019-07-27 22:27:00,-2.65911,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38789",2019-07-27 22:28:00,-2.65824,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,18,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38790",2019-07-27 22:29:00,-2.64312,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,18.1,0.68355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38791",2019-07-27 22:30:00,-2.45014,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38792",2019-07-27 22:31:00,-2.61802,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.7,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38793",2019-07-27 22:32:00,-2.17814,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38794",2019-07-27 22:33:00,-2.96499,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38795",2019-07-27 22:34:00,-2.09263,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38796",2019-07-27 22:35:00,-2.24874,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.9,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38797",2019-07-27 22:36:00,-2.55138,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38798",2019-07-27 22:37:00,-2.51524,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.8,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38799",2019-07-27 22:38:00,-2.50203,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.9,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38800",2019-07-27 22:39:00,-2.05024,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.9,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38801",2019-07-27 22:40:00,-2.45932,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,18,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38802",2019-07-27 22:41:00,-2.47288,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,18,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38803",2019-07-27 22:42:00,-2.42348,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.9,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38804",2019-07-27 22:43:00,-2.48257,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.9,0.66591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38805",2019-07-27 22:44:00,-2.44651,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,18,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38806",2019-07-27 22:45:00,-2.26578,0,0,25,22,22,19,26.5,22,19,0,0,26,25.5,26,26.5,27,26.5,27,17.9,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38807",2019-07-27 22:46:00,-2.04616,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,18,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38808",2019-07-27 22:47:00,-2.43096,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,17.9,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38809",2019-07-27 22:48:00,-2.38162,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,17.9,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38810",2019-07-27 22:49:00,-2.40623,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,17.8,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38811",2019-07-27 22:50:00,-2.41056,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,17.8,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38812",2019-07-27 22:51:00,-2.3144,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,17.9,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38813",2019-07-27 22:52:00,-2.14939,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,17.9,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38814",2019-07-27 22:53:00,-2.15309,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,17.7,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38815",2019-07-27 22:54:00,-2.10741,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,17.8,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38816",2019-07-27 22:55:00,-2.08565,0,0,25,22,22,19,26.5,22,19,0,0,26,25,26,26.5,27,26.5,27,17.8,0.66906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38817",2019-07-27 22:56:00,-1.92674,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,17.9,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38818",2019-07-27 22:57:00,-1.92555,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,17.8,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38819",2019-07-27 22:58:00,-1.79934,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,17.8,0.68355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38820",2019-07-27 22:59:00,-1.84409,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,17.8,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38821",2019-07-27 23:00:00,-2.27335,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,17.9,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38822",2019-07-27 23:01:00,-2.57971,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,18,0.68292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38823",2019-07-27 23:02:00,-2.94482,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,18,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38824",2019-07-27 23:03:00,-3.44016,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26.5,27,26.5,27,17.9,0.6678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38825",2019-07-27 23:04:00,-4.11092,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,17.8,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38826",2019-07-27 23:05:00,-4.79556,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,18,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38827",2019-07-27 23:06:00,-5.36408,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,18.1,0.67473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38828",2019-07-27 23:07:00,-5.43669,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,18.1,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38829",2019-07-27 23:08:00,-4.26563,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,27,26.5,27,18.2,0.68544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38830",2019-07-27 23:09:00,-3.54488,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.2,0.67662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38831",2019-07-27 23:10:00,-3.12069,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.2,0.68481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38832",2019-07-27 23:11:00,-2.70675,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18,0.67977,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38833",2019-07-27 23:12:00,-2.25421,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,17.9,0.67599,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38834",2019-07-27 23:13:00,-2.468,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,17.8,0.69237,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38835",2019-07-27 23:14:00,-2.3923,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,17.9,0.69174,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38836",2019-07-27 23:15:00,-2.88134,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18,0.68544,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38837",2019-07-27 23:16:00,-2.428,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18,0.69174,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38838",2019-07-27 23:17:00,-2.41391,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.2,0.68859,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38839",2019-07-27 23:18:00,-2.43174,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.2,0.69174,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38840",2019-07-27 23:19:00,-2.21512,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.2,0.68544,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38841",2019-07-27 23:20:00,-2.43392,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.3,0.69111,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38842",2019-07-27 23:21:00,-2.4318,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.1,0.68607,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38843",2019-07-27 23:22:00,-2.43858,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18,0.68607,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38844",2019-07-27 23:23:00,-2.49154,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18,0.69111,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38845",2019-07-27 23:24:00,-2.49074,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18,0.68544,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38846",2019-07-27 23:25:00,-2.33064,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.2,0.67347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38847",2019-07-27 23:26:00,-2.59165,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.4,0.68544,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38848",2019-07-27 23:27:00,-2.66695,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.5,0.67914,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38849",2019-07-27 23:28:00,-2.57125,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.5,0.67347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38850",2019-07-27 23:29:00,-2.5805,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.5,0.67347,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38851",2019-07-27 23:30:00,-2.29664,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.5,0.6867,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38852",2019-07-27 23:31:00,-2.55854,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.5,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38853",2019-07-27 23:32:00,-2.3925,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.4,0.68292,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38854",2019-07-27 23:33:00,-2.52861,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.4,0.68607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38855",2019-07-27 23:34:00,-2.51513,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.4,0.68481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38856",2019-07-27 23:35:00,-2.58438,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.3,0.67851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38857",2019-07-27 23:36:00,-2.61557,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.3,0.67473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38858",2019-07-27 23:37:00,-2.56924,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.4,0.68481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38859",2019-07-27 23:38:00,-2.55387,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.4,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38860",2019-07-27 23:39:00,-2.5844,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.4,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38861",2019-07-27 23:40:00,-2.56982,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.4,0.6678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38862",2019-07-27 23:41:00,-2.57065,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.4,0.68481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38863",2019-07-27 23:42:00,-2.57858,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.4,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38864",2019-07-27 23:43:00,-2.60553,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.4,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38865",2019-07-27 23:44:00,-2.56736,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.4,0.66402,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38866",2019-07-27 23:45:00,-1.91894,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.5,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38867",2019-07-27 23:46:00,-2.66702,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.5,0.65709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38868",2019-07-27 23:47:00,-2.6624,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.5,0.6489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38869",2019-07-27 23:48:00,-2.44646,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.5,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38870",2019-07-27 23:49:00,-2.66585,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.4,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38871",2019-07-27 23:50:00,-2.66965,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.3,0.64008,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38872",2019-07-27 23:51:00,-2.64006,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.2,0.6363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38873",2019-07-27 23:52:00,-2.66751,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.1,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38874",2019-07-27 23:53:00,-2.62326,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.1,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"38875",2019-07-27 23:54:00,-2.63399,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.2,0.78183,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38876",2019-07-27 23:55:00,-2.66498,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.1,0.65331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38877",2019-07-27 23:56:00,-2.4673,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18,0.7686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38878",2019-07-27 23:57:00,-2.63937,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18,0.65331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38879",2019-07-27 23:58:00,-2.588,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.1,2.09349,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38880",2019-07-27 23:59:00,-2.38727,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,17.8,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38881",2019-07-28 00:00:00,-2.7197,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,17.8,0.66591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38882",2019-07-28 00:01:00,-2.6651,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,17.8,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38883",2019-07-28 00:02:00,-2.63809,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38884",2019-07-28 00:03:00,-2.39584,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.2,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38885",2019-07-28 00:04:00,-2.62893,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,27,18.3,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38886",2019-07-28 00:05:00,-2.5456,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,18.3,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38887",2019-07-28 00:06:00,-2.60103,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,18.3,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38888",2019-07-28 00:07:00,-2.50085,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,18.2,0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38889",2019-07-28 00:08:00,-2.96932,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,18.2,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38890",2019-07-28 00:09:00,-2.61672,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,18.2,0.66591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38891",2019-07-28 00:10:00,-2.64016,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,18.2,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38892",2019-07-28 00:11:00,-2.66631,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,18.2,0.6678,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38893",2019-07-28 00:12:00,-2.71663,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,18.2,0.6615,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38894",2019-07-28 00:13:00,-2.65299,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,18.3,0.6615,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38895",2019-07-28 00:14:00,-2.60149,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26.5,26.5,18.3,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38896",2019-07-28 00:15:00,-2.62638,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.3,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38897",2019-07-28 00:16:00,-2.63783,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.4,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38898",2019-07-28 00:17:00,-2.54323,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.4,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38899",2019-07-28 00:18:00,-2.50497,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.4,0.66654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38900",2019-07-28 00:19:00,-2.53678,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.5,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38901",2019-07-28 00:20:00,-2.56799,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.5,0.66591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38902",2019-07-28 00:21:00,-2.52778,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.5,0.66339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38903",2019-07-28 00:22:00,-2.48994,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,0.66024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38904",2019-07-28 00:23:00,-2.64452,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38905",2019-07-28 00:24:00,-2.5266,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.12896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38906",2019-07-28 00:25:00,-1.89324,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.13085,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38907",2019-07-28 00:26:00,-2.09282,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.14597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38908",2019-07-28 00:27:00,-1.76396,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.15983,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38909",2019-07-28 00:28:00,-1.71573,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.17558,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38910",2019-07-28 00:29:00,-1.58189,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.18944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38911",2019-07-28 00:30:00,-1.39899,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.18125,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38912",2019-07-28 00:31:00,-1.33243,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.19511,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38913",2019-07-28 00:32:00,-1.75069,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,1.16424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38914",2019-07-28 00:33:00,-1.13102,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.17117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38915",2019-07-28 00:34:00,-1.1469,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.5,1.17747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38916",2019-07-28 00:35:00,-1.00003,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.5,1.17684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38917",2019-07-28 00:36:00,-0.998787,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.5,1.18314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38918",2019-07-28 00:37:00,-0.89621,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.17747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38919",2019-07-28 00:38:00,-1.02954,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.18944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38920",2019-07-28 00:39:00,-0.686612,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.5,1.19007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38921",2019-07-28 00:40:00,-0.878146,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.18944,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38922",2019-07-28 00:41:00,-0.806697,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,1.19322,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38923",2019-07-28 00:42:00,-0.794087,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.17999,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38924",2019-07-28 00:43:00,-0.897407,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,1.20204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38925",2019-07-28 00:44:00,-0.832874,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,1.18314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38926",2019-07-28 00:45:00,-0.967212,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.38537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38927",2019-07-28 00:46:00,-0.755829,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.37907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38928",2019-07-28 00:47:00,-0.778674,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.37907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38929",2019-07-28 00:48:00,-1.14107,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.386,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38930",2019-07-28 00:49:00,-0.73977,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.37844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38931",2019-07-28 00:50:00,-0.785297,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.21401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38932",2019-07-28 00:51:00,0,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.26126,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38933",2019-07-28 00:52:00,-0.788092,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.26378,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38934",2019-07-28 00:53:00,-0.770578,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,2.69892,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38935",2019-07-28 00:54:00,-0.768416,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.27827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38936",2019-07-28 00:55:00,-0.731019,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.7,1.36143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38937",2019-07-28 00:56:00,0,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.6,1.25181,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38938",2019-07-28 00:57:00,-0.751764,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.5,1.25244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38939",2019-07-28 00:58:00,-1.01971,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.2,1.2537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38940",2019-07-28 00:59:00,-0.806535,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18,1.26,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38941",2019-07-28 01:00:00,-1.09003,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18,1.27197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38942",2019-07-28 01:01:00,-0.882445,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,17.9,1.2537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38943",2019-07-28 01:02:00,-0.737198,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,17.8,1.2663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38944",2019-07-28 01:03:00,-0.818965,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18,1.27134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38945",2019-07-28 01:04:00,-0.699694,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,26,26.5,26,26.5,18.2,1.27197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38946",2019-07-28 01:05:00,-0.657979,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26,26.5,18.1,1.27827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38947",2019-07-28 01:06:00,-0.780755,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26,26.5,17.8,1.27764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38948",2019-07-28 01:07:00,-0.774798,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26,26.5,18.1,1.34127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38949",2019-07-28 01:08:00,-0.813051,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26,26.5,18.2,1.22724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38950",2019-07-28 01:09:00,-0.655382,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25.5,25.5,26.5,26,26.5,18.4,1.22661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38951",2019-07-28 01:10:00,-0.91706,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.4,1.23921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38952",2019-07-28 01:11:00,-1.07072,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.4,1.23921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38953",2019-07-28 01:12:00,-0.915308,0,0,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.3,1.23795,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38954",2019-07-28 01:13:00,-0.975158,0,3.289,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.2,4.63617,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38955",2019-07-28 01:14:00,-0.811401,0,3.272,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.2,4.62861,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38956",2019-07-28 01:15:00,-0.847818,0,3.256,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.2,4.61664,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38957",2019-07-28 01:16:00,-0.8248,0,3.25,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.2,4.6053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38958",2019-07-28 01:17:00,-0.817821,0,3.249,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.2,4.61097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38959",2019-07-28 01:18:00,-1.21275,0,3.251,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.3,4.6179,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38960",2019-07-28 01:19:00,-0.802229,0,3.25,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.3,4.63239,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38961",2019-07-28 01:20:00,-0.83937,0,3.253,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.4,4.63554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38962",2019-07-28 01:21:00,-0.866912,0,2.207,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.4,3.55698,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38963",2019-07-28 01:22:00,-1.06192,0,2.446,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.4,3.17331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38964",2019-07-28 01:23:00,-0.916976,0,0.633,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.3,2.76318,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38965",2019-07-28 01:24:00,-1.5272,0,0.023,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.3,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38966",2019-07-28 01:25:00,-1.87757,0,2.193,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.2,2.92194,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38967",2019-07-28 01:26:00,-1.78508,0,2.427,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.3,3.19914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38968",2019-07-28 01:27:00,-2.05615,0,2.238,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,18.3,2.97171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38969",2019-07-28 01:28:00,-2.15908,0,2.484,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26,26,26.5,18.3,3.2067,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38970",2019-07-28 01:29:00,-2.2508,0,2.24,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26,26,26.5,18.1,2.97234,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38971",2019-07-28 01:30:00,-2.39354,0,2.487,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26,26,26.5,18.3,3.20607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38972",2019-07-28 01:31:00,-2.6508,0,0.066,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26,26,26.5,18.3,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38973",2019-07-28 01:32:00,-2.60991,0,0.021,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26,26,26.5,18.2,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38974",2019-07-28 01:33:00,-2.68724,0,2.234,25,22,22,19,26.5,22,19,0,0,26,25,25,25.5,26,26,26.5,18.3,2.97171,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38975",2019-07-28 01:34:00,-2.94634,0,0.066,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.3,0.71442,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38976",2019-07-28 01:35:00,-2.74416,0,0.021,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.3,0.65835,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38977",2019-07-28 01:36:00,-2.76901,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.2,0.67032,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38978",2019-07-28 01:37:00,-2.79205,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.3,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38979",2019-07-28 01:38:00,-2.43461,0,0.021,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.3,0.66591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38980",2019-07-28 01:39:00,-2.77391,0,0.021,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.4,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38981",2019-07-28 01:40:00,-2.66956,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.3,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38982",2019-07-28 01:41:00,-2.59476,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.4,0.66402,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38983",2019-07-28 01:42:00,-2.59228,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.4,0.6426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"38984",2019-07-28 01:43:00,-2.50731,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.5,0.64323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"38985",2019-07-28 01:44:00,-2.74307,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.6,0.63819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"38986",2019-07-28 01:45:00,-2.38807,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.6,0.63882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"38987",2019-07-28 01:46:00,-2.43229,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.6,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"38988",2019-07-28 01:47:00,-2.41226,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.6,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"38989",2019-07-28 01:48:00,-2.39438,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.7,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"38990",2019-07-28 01:49:00,-2.34116,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"38991",2019-07-28 01:50:00,-2.2862,0,0.023,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.8,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"38992",2019-07-28 01:51:00,-2.39057,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.8,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"38993",2019-07-28 01:52:00,-1.95244,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.7,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"38994",2019-07-28 01:53:00,-1.94636,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.6,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"38995",2019-07-28 01:54:00,-1.4657,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.6,0.63945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"38996",2019-07-28 01:55:00,-1.89708,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.4,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"38997",2019-07-28 01:56:00,-1.85245,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.4,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"38998",2019-07-28 01:57:00,-1.8022,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.4,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"38999",2019-07-28 01:58:00,-1.84279,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.4,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39000",2019-07-28 01:59:00,-1.76809,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.4,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39001",2019-07-28 02:00:00,-1.72724,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26.5,18.6,0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39002",2019-07-28 02:01:00,-1.71443,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,26,26,18.5,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39003",2019-07-28 02:02:00,-1.74737,0,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25,25.5,26,25.5,26,18.7,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39004",2019-07-28 02:03:00,-1.72635,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.7,0.6678,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39005",2019-07-28 02:04:00,-1.76333,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.7,0.6741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39006",2019-07-28 02:05:00,-1.79067,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.8,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39007",2019-07-28 02:06:00,-1.86844,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.7,0.68481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39008",2019-07-28 02:07:00,-1.80289,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.5,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39009",2019-07-28 02:08:00,-2.00175,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.5,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39010",2019-07-28 02:09:00,-2.37537,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.6,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39011",2019-07-28 02:10:00,-2.20674,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.4,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39012",2019-07-28 02:11:00,-2.4757,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.4,0.67851,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39013",2019-07-28 02:12:00,-2.33469,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.5,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39014",2019-07-28 02:13:00,-2.67623,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.5,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39015",2019-07-28 02:14:00,-2.48849,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.5,0.67095,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39016",2019-07-28 02:15:00,-2.56235,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.5,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39017",2019-07-28 02:16:00,-2.60518,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.7,0.66969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39018",2019-07-28 02:17:00,-2.59115,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.6,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39019",2019-07-28 02:18:00,-2.05497,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.6,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39020",2019-07-28 02:19:00,-2.63025,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.6,0.66087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39021",2019-07-28 02:20:00,-2.63757,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.7,0.66654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39022",2019-07-28 02:21:00,-2.66382,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.7,0.67221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39023",2019-07-28 02:22:00,-2.64169,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.7,0.66402,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39024",2019-07-28 02:23:00,-2.66617,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.8,0.66969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39025",2019-07-28 02:24:00,-2.41648,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.9,0.67284,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39026",2019-07-28 02:25:00,-2.68751,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.9,0.66717,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39027",2019-07-28 02:26:00,-2.50059,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.8,0.66528,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39028",2019-07-28 02:27:00,-2.53431,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.7,0.66654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39029",2019-07-28 02:28:00,-2.43433,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.6,0.63693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39030",2019-07-28 02:29:00,-2.46858,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.6,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39031",2019-07-28 02:30:00,-2.35497,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.5,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39032",2019-07-28 02:31:00,-2.16498,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.4,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39033",2019-07-28 02:32:00,-2.34692,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.4,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39034",2019-07-28 02:33:00,-2.49929,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.4,0.63,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39035",2019-07-28 02:34:00,-2.33356,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.4,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39036",2019-07-28 02:35:00,-2.4068,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.5,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39037",2019-07-28 02:36:00,-2.37296,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.5,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39038",2019-07-28 02:37:00,-2.37267,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.5,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39039",2019-07-28 02:38:00,-1.78026,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25.5,26,25.5,26,18.6,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39040",2019-07-28 02:39:00,-2.36611,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25,26,25.5,26,18.6,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39041",2019-07-28 02:40:00,-2.36186,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,25,26,25.5,26,18.7,0.62685,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39042",2019-07-28 02:41:00,-2.35619,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.6,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39043",2019-07-28 02:42:00,-2.35642,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.6,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39044",2019-07-28 02:43:00,-2.34161,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.6,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39045",2019-07-28 02:44:00,-2.23942,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.6,0.63,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39046",2019-07-28 02:45:00,-2.40733,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.6,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39047",2019-07-28 02:46:00,-2.38319,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.6,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
