"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"39048",2019-07-28 02:47:00,-2.4316,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.6,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39049",2019-07-28 02:48:00,-2.35499,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.8,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39050",2019-07-28 02:49:00,-2.40847,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.6,2.09727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39051",2019-07-28 02:50:00,-2.39314,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.4,0.65205,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39052",2019-07-28 02:51:00,-2.36562,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.3,0.64827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39053",2019-07-28 02:52:00,-2.42832,0,0,25,22,22,19,26.5,22,19,0,6.66260869565217,25.5,24.5,24.5,25,26,25.5,26,18.3,0.76104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39054",2019-07-28 02:53:00,-2.34019,0,0,25,22,22,19,26.5,22,19,0,6.9885,25.5,24.5,24.5,25,26,25.5,26,18,0.75537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39055",2019-07-28 02:54:00,-2.35993,0,0,25,22,22,19,26.5,22,19,0,7.04081967213115,25.5,24.5,24.5,25,26,25.5,26,18,0.7434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39056",2019-07-28 02:55:00,-2.37481,0,0,25,22,22,19,26.5,22,19,0,7.04327868852459,25.5,24.5,24.5,25,26,25.5,26,18,0.75474,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39057",2019-07-28 02:56:00,-2.36341,0,0,25,22,22,19,26.5,22,19,0,7.06083333333333,25.5,24.5,24.5,25,26,25.5,26,17.8,0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39058",2019-07-28 02:57:00,-2.38496,0,0,25,22,22,19,26.5,22,19,0,6.49147540983607,25.5,24.5,24.5,25,26,25.5,26,17.8,0.76041,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39059",2019-07-28 02:58:00,-2.30601,0,0,25,22,22,19,26.5,22,19,0,0.139333333333333,25.5,24.5,24.5,25,26,25.5,26,18,0.64071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39060",2019-07-28 02:59:00,-2.35922,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39061",2019-07-28 03:00:00,-2.37477,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.2,0.6363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39062",2019-07-28 03:01:00,-2.51725,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.2,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39063",2019-07-28 03:02:00,-2.36381,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.1,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39064",2019-07-28 03:03:00,-2.38345,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.1,0.79632,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39065",2019-07-28 03:04:00,-2.36619,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.1,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39066",2019-07-28 03:05:00,-2.46288,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.2,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39067",2019-07-28 03:06:00,-2.31842,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.2,0.62181,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39068",2019-07-28 03:07:00,-2.37299,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.2,0.59283,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39069",2019-07-28 03:08:00,-2.33751,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.2,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39070",2019-07-28 03:09:00,-2.31461,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.67032,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39071",2019-07-28 03:10:00,-2.30975,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.1,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39072",2019-07-28 03:11:00,-2.48112,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.1,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39073",2019-07-28 03:12:00,-2.4133,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.9,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39074",2019-07-28 03:13:00,-2.31957,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.9,0.5859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39075",2019-07-28 03:14:00,-2.30523,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.9,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39076",2019-07-28 03:15:00,-2.27517,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39077",2019-07-28 03:16:00,-2.28492,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39078",2019-07-28 03:17:00,-2.34092,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.9,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39079",2019-07-28 03:18:00,-2.37002,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.9,0.5859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39080",2019-07-28 03:19:00,-2.38915,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39081",2019-07-28 03:20:00,-2.12445,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39082",2019-07-28 03:21:00,-2.62658,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39083",2019-07-28 03:22:00,-2.42721,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39084",2019-07-28 03:23:00,-2.36256,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.58905,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39085",2019-07-28 03:24:00,-2.36216,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.2,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39086",2019-07-28 03:25:00,-2.25023,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.8,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39087",2019-07-28 03:26:00,-2.34194,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.5,0.58086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39088",2019-07-28 03:27:00,-2.31453,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.5,0.58401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39089",2019-07-28 03:28:00,-2.40229,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.5,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39090",2019-07-28 03:29:00,-2.34244,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.5,0.58023,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39091",2019-07-28 03:30:00,-2.35474,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.6,0.58968,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39092",2019-07-28 03:31:00,-2.32318,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.6,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39093",2019-07-28 03:32:00,-2.52197,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.9,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39094",2019-07-28 03:33:00,-2.30984,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39095",2019-07-28 03:34:00,-2.27745,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.1,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39096",2019-07-28 03:35:00,-2.30996,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.1,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39097",2019-07-28 03:36:00,-2.28365,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.1,0.57267,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39098",2019-07-28 03:37:00,-2.3183,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.1,0.58716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39099",2019-07-28 03:38:00,-2.17709,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.1,0.58779,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39100",2019-07-28 03:39:00,-2.05099,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.1,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39101",2019-07-28 03:40:00,-1.99006,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39102",2019-07-28 03:41:00,-2.90898,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.60606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39103",2019-07-28 03:42:00,-2.34027,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.60039,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39104",2019-07-28 03:43:00,-2.53607,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.9,0.59535,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39105",2019-07-28 03:44:00,-2.28985,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.5922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39106",2019-07-28 03:45:00,-2.03138,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.1,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39107",2019-07-28 03:46:00,-2.30256,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.2,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39108",2019-07-28 03:47:00,-2.32436,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.60291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39109",2019-07-28 03:48:00,-2.20432,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.9,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39110",2019-07-28 03:49:00,-2.31351,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.9,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39111",2019-07-28 03:50:00,-2.28514,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.9,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39112",2019-07-28 03:51:00,-2.26223,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,17.8,0.58779,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39113",2019-07-28 03:52:00,-2.6306,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39114",2019-07-28 03:53:00,-2.30574,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39115",2019-07-28 03:54:00,-2.22155,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.1,0.59598,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39116",2019-07-28 03:55:00,-2.27141,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.1,0.5859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39117",2019-07-28 03:56:00,-2.27472,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.1,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39118",2019-07-28 03:57:00,-2.24758,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,26,18.2,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39119",2019-07-28 03:58:00,-2.36322,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,25.5,17.9,0.58842,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39120",2019-07-28 03:59:00,-1.96489,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,25.5,17.7,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39121",2019-07-28 04:00:00,-2.58769,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,25.5,17.8,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39122",2019-07-28 04:01:00,-2.31289,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,25.5,17.8,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39123",2019-07-28 04:02:00,-2.27216,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,25.5,17.9,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39124",2019-07-28 04:03:00,-2.40149,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,25.5,18.1,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39125",2019-07-28 04:04:00,-2.26013,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,25.5,18.1,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39126",2019-07-28 04:05:00,-2.2207,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,25.5,18.2,0.59346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39127",2019-07-28 04:06:00,-2.26182,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,25.5,18.1,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39128",2019-07-28 04:07:00,-2.89163,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,25.5,18.1,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39129",2019-07-28 04:08:00,-2.2422,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,25.5,17.9,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39130",2019-07-28 04:09:00,-2.31059,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,25.5,18,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39131",2019-07-28 04:10:00,-2.26335,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,25.5,18,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39132",2019-07-28 04:11:00,-2.20309,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,25.5,18.1,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39133",2019-07-28 04:12:00,-2.09666,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,25,26,25.5,25.5,18.1,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39134",2019-07-28 04:13:00,-2.2761,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,18.1,0.5859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39135",2019-07-28 04:14:00,-2.24692,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,18.2,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39136",2019-07-28 04:15:00,-2.25516,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,18.2,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39137",2019-07-28 04:16:00,-2.26934,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,18.3,0.59031,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39138",2019-07-28 04:17:00,-2.23801,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,18.2,0.58779,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39139",2019-07-28 04:18:00,-2.22376,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,18,0.58149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39140",2019-07-28 04:19:00,-2.30008,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,17.7,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39141",2019-07-28 04:20:00,-2.26371,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,17.8,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39142",2019-07-28 04:21:00,-2.29396,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,17.8,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39143",2019-07-28 04:22:00,-2.22107,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,18.1,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39144",2019-07-28 04:23:00,-2.25832,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,18.1,0.58527,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39145",2019-07-28 04:24:00,-2.25576,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,18.2,0.58716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39146",2019-07-28 04:25:00,-2.08654,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,18.2,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39147",2019-07-28 04:26:00,-1.92424,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,18.1,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39148",2019-07-28 04:27:00,-1.53958,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,17.9,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39149",2019-07-28 04:28:00,-2.29182,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,17.8,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39150",2019-07-28 04:29:00,-2.09161,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,17.9,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39151",2019-07-28 04:30:00,-2.10056,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,17.8,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39152",2019-07-28 04:31:00,-2.12164,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,17.6,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39153",2019-07-28 04:32:00,-2.10534,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,17.8,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39154",2019-07-28 04:33:00,-2.16835,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,17.9,0.57897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39155",2019-07-28 04:34:00,-2.1826,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,17.8,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39156",2019-07-28 04:35:00,-2.22596,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,17.6,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39157",2019-07-28 04:36:00,-2.21238,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24.5,24.5,26,25.5,25.5,17.6,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39158",2019-07-28 04:37:00,-2.18524,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,17.7,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39159",2019-07-28 04:38:00,-1.68339,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,17.6,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39160",2019-07-28 04:39:00,-2.25279,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,17.7,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39161",2019-07-28 04:40:00,-2.1657,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,17.6,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39162",2019-07-28 04:41:00,-2.18776,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,17.6,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39163",2019-07-28 04:42:00,-2.13614,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,17.7,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39164",2019-07-28 04:43:00,-2.13755,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39165",2019-07-28 04:44:00,-2.08608,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39166",2019-07-28 04:45:00,-2.36152,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39167",2019-07-28 04:46:00,-1.74911,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.2,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39168",2019-07-28 04:47:00,-1.71484,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.2,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39169",2019-07-28 04:48:00,-1.73574,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39170",2019-07-28 04:49:00,-1.6514,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39171",2019-07-28 04:50:00,-1.29665,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.1,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39172",2019-07-28 04:51:00,-1.58338,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.2,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39173",2019-07-28 04:52:00,-1.88603,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.1,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39174",2019-07-28 04:53:00,-1.65806,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.1,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39175",2019-07-28 04:54:00,-1.73421,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.1,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39176",2019-07-28 04:55:00,-1.72401,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.1,0.5733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39177",2019-07-28 04:56:00,-1.754,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.2,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39178",2019-07-28 04:57:00,-1.65086,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.1,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39179",2019-07-28 04:58:00,-1.85289,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.2,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39180",2019-07-28 04:59:00,-1.54774,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.1,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39181",2019-07-28 05:00:00,-1.73668,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.1,0.98532,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39182",2019-07-28 05:01:00,-1.9488,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.1,0.84987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39183",2019-07-28 05:02:00,-2.07568,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.1,0.78813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39184",2019-07-28 05:03:00,-2.20762,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.2,0.77301,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39185",2019-07-28 05:04:00,-2.28854,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.1,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39186",2019-07-28 05:05:00,-2.07187,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25.5,25.5,18.1,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39187",2019-07-28 05:06:00,-2.30703,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25.5,18,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39188",2019-07-28 05:07:00,-1.93804,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39189",2019-07-28 05:08:00,-2.03234,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39190",2019-07-28 05:09:00,-2.3344,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,17.9,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39191",2019-07-28 05:10:00,-2.3138,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,17.9,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39192",2019-07-28 05:11:00,-2.36519,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,17.9,0.70749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39193",2019-07-28 05:12:00,-2.073,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39194",2019-07-28 05:13:00,-2.14689,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18,0.71442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39195",2019-07-28 05:14:00,-2.02018,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39196",2019-07-28 05:15:00,-1.8397,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39197",2019-07-28 05:16:00,-1.80379,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39198",2019-07-28 05:17:00,-1.7297,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39199",2019-07-28 05:18:00,-1.69372,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18,0.74781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39200",2019-07-28 05:19:00,-1.62094,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39201",2019-07-28 05:20:00,-1.64918,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39202",2019-07-28 05:21:00,-1.54268,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39203",2019-07-28 05:22:00,-1.58274,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18,0.69489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39204",2019-07-28 05:23:00,-1.54718,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.1,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39205",2019-07-28 05:24:00,-1.57477,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18,0.71757,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39206",2019-07-28 05:25:00,-1.4976,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.1,0.71316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39207",2019-07-28 05:26:00,-1.43553,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.1,0.71127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39208",2019-07-28 05:27:00,-1.52284,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.1,0.71127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39209",2019-07-28 05:28:00,-1.74351,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.1,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39210",2019-07-28 05:29:00,-1.58271,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.2,0.71064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39211",2019-07-28 05:30:00,-1.74383,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.2,0.71001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39212",2019-07-28 05:31:00,-2.02283,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.3,0.70875,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39213",2019-07-28 05:32:00,-2.48622,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.3,0.70434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39214",2019-07-28 05:33:00,-2.28662,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.4,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39215",2019-07-28 05:34:00,-2.35853,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.4,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39216",2019-07-28 05:35:00,-2.44748,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.4,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39217",2019-07-28 05:36:00,-2.44645,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.3,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39218",2019-07-28 05:37:00,-2.39995,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.3,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39219",2019-07-28 05:38:00,-2.46217,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.4,0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39220",2019-07-28 05:39:00,-2.33764,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.4,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39221",2019-07-28 05:40:00,-2.41187,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.5,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39222",2019-07-28 05:41:00,-2.32256,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.5,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39223",2019-07-28 05:42:00,-2.20332,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.5,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39224",2019-07-28 05:43:00,-2.09637,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.6,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39225",2019-07-28 05:44:00,-1.94093,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.5,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39226",2019-07-28 05:45:00,-1.95439,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.4,0.65646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39227",2019-07-28 05:46:00,-1.67339,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.4,0.65016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39228",2019-07-28 05:47:00,-1.70236,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.1,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39229",2019-07-28 05:48:00,-1.57912,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.1,0.67662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39230",2019-07-28 05:49:00,-1.58391,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.2,0.67788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39231",2019-07-28 05:50:00,-1.50635,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.4,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39232",2019-07-28 05:51:00,-1.52301,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.5,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39233",2019-07-28 05:52:00,-1.51595,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.6,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39234",2019-07-28 05:53:00,-1.92135,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.6,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39235",2019-07-28 05:54:00,-1.50199,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.5,0.69993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39236",2019-07-28 05:55:00,-1.47081,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.4,0.70497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39237",2019-07-28 05:56:00,-1.47767,5,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.4,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39238",2019-07-28 05:57:00,-1.36252,5,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.4,0.71001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39239",2019-07-28 05:58:00,-1.66141,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.4,0.70686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39240",2019-07-28 05:59:00,-2.116,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.4,0.70434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39241",2019-07-28 06:00:00,-1.87505,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.4,0.69615,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39242",2019-07-28 06:01:00,-2.10814,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.4,0.70749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39243",2019-07-28 06:02:00,-2.68575,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.5,0.693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39244",2019-07-28 06:03:00,-2.31755,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.5,0.69552,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39245",2019-07-28 06:04:00,-2.36714,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.5,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39246",2019-07-28 06:05:00,-2.39031,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.6,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39247",2019-07-28 06:06:00,-2.49816,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.6,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39248",2019-07-28 06:07:00,-2.49092,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.7,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39249",2019-07-28 06:08:00,-2.44535,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.5,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39250",2019-07-28 06:09:00,-2.43872,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.6,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39251",2019-07-28 06:10:00,-2.45404,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.6,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39252",2019-07-28 06:11:00,-2.33995,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.6,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39253",2019-07-28 06:12:00,-1.94392,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.6,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39254",2019-07-28 06:13:00,-2.21874,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.6,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39255",2019-07-28 06:14:00,-1.99893,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.6,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39256",2019-07-28 06:15:00,-1.82046,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25.5,18.6,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39257",2019-07-28 06:16:00,-1.78353,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.6,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39258",2019-07-28 06:17:00,-1.54988,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.6,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39259",2019-07-28 06:18:00,-1.59655,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.6,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39260",2019-07-28 06:19:00,-1.70236,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.5,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39261",2019-07-28 06:20:00,-1.51936,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.5,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39262",2019-07-28 06:21:00,-1.50193,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.5,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39263",2019-07-28 06:22:00,-1.50117,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.5,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39264",2019-07-28 06:23:00,-1.49848,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.4,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39265",2019-07-28 06:24:00,-1.49075,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.4,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39266",2019-07-28 06:25:00,-1.46862,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.3,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39267",2019-07-28 06:26:00,-2.10163,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.3,0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39268",2019-07-28 06:27:00,-1.42033,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.3,0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39269",2019-07-28 06:28:00,-1.63547,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.3,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39270",2019-07-28 06:29:00,-1.60403,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.3,0.69804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39271",2019-07-28 06:30:00,-1.86069,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.4,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39272",2019-07-28 06:31:00,-2.0044,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.4,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39273",2019-07-28 06:32:00,-1.95692,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.5,0.69111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39274",2019-07-28 06:33:00,-2.3177,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.5,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39275",2019-07-28 06:34:00,-2.19768,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.5,0.66717,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39276",2019-07-28 06:35:00,-2.24144,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.6,0.66654,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39277",2019-07-28 06:36:00,-2.31328,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.6,0.66339,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39278",2019-07-28 06:37:00,-2.26044,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.6,0.66654,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39279",2019-07-28 06:38:00,-2.1722,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.6,0.66087,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39280",2019-07-28 06:39:00,-2.21143,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.6,0.65772,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39281",2019-07-28 06:40:00,-2.06042,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.6,0.6552,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39282",2019-07-28 06:41:00,-2.01454,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.6,0.64764,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39283",2019-07-28 06:42:00,-1.91099,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.6,0.64764,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39284",2019-07-28 06:43:00,-1.85867,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.7,0.65016,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39285",2019-07-28 06:44:00,-1.79259,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.7,0.64764,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39286",2019-07-28 06:45:00,-1.73566,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.8,0.64827,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39287",2019-07-28 06:46:00,-1.64106,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.9,0.64827,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39288",2019-07-28 06:47:00,-1.61208,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,18.9,0.64197,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39289",2019-07-28 06:48:00,-1.57268,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,19,0.65898,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39290",2019-07-28 06:49:00,-1.52901,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,19,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39291",2019-07-28 06:50:00,-1.47976,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,19,0.6489,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39292",2019-07-28 06:51:00,-1.44405,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,19,0.65457,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39293",2019-07-28 06:52:00,-1.26415,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,19,0.66654,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39294",2019-07-28 06:53:00,-1.14255,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,19,0.66654,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39295",2019-07-28 06:54:00,-1.30495,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,19,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39296",2019-07-28 06:55:00,-1.31251,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,19,0.68607,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39297",2019-07-28 06:56:00,-1.34273,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,19,0.6867,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39298",2019-07-28 06:57:00,-1.30251,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,19,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39299",2019-07-28 06:58:00,-1.58786,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,19,0.70371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39300",2019-07-28 06:59:00,-1.67219,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,18.9,0.69741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39301",2019-07-28 07:00:00,-1.97623,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,18.8,0.69174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39302",2019-07-28 07:01:00,-1.75091,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,18.7,0.69111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39303",2019-07-28 07:02:00,-1.49801,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,18.7,0.68544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39304",2019-07-28 07:03:00,-1.74374,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,18.7,0.67851,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39305",2019-07-28 07:04:00,-1.75495,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,18.6,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39306",2019-07-28 07:05:00,-1.89006,16,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,18.7,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39307",2019-07-28 07:06:00,-1.73894,18,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,18.7,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39308",2019-07-28 07:07:00,-2.49657,19,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,18.7,0.62559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39309",2019-07-28 07:08:00,-3.29141,20,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,18.7,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39310",2019-07-28 07:09:00,-4.41871,21,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,18.7,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39311",2019-07-28 07:10:00,-5.23004,21,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,18.7,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39312",2019-07-28 07:11:00,-4.63286,22,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,18.7,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39313",2019-07-28 07:12:00,-3.48829,22,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24,26,25,25,18.7,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39314",2019-07-28 07:13:00,-2.39328,21,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.7,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39315",2019-07-28 07:14:00,-2.2398,19,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.7,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39316",2019-07-28 07:15:00,-1.8008,20,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.7,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39317",2019-07-28 07:16:00,-1.60147,21,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.6,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39318",2019-07-28 07:17:00,-1.35417,24,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.5,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39319",2019-07-28 07:18:00,-1.27339,27,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.5,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39320",2019-07-28 07:19:00,-1.4275,28,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.5,0.53172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39321",2019-07-28 07:20:00,-1.15249,30,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.4,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39322",2019-07-28 07:21:00,-1.16377,30,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.4,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39323",2019-07-28 07:22:00,-0.708251,30,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.4,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39324",2019-07-28 07:23:00,-1.08955,31,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.5,0.80514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39325",2019-07-28 07:24:00,-1.09288,31,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.5,0.58464,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39326",2019-07-28 07:25:00,-0.993122,30,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.5,0.61677,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39327",2019-07-28 07:26:00,-1.62379,30,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.5,0.59094,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39328",2019-07-28 07:27:00,-1.24367,30,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.4,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39329",2019-07-28 07:28:00,-1.49231,29,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.4,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39330",2019-07-28 07:29:00,-1.68977,26,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.4,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39331",2019-07-28 07:30:00,-1.93875,23,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.4,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39332",2019-07-28 07:31:00,-2.12294,23,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.4,0.62811,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39333",2019-07-28 07:32:00,-2.2457,22,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.4,0.6111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39334",2019-07-28 07:33:00,-2.06319,22,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.5,0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39335",2019-07-28 07:34:00,-2.77947,22,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.5,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39336",2019-07-28 07:35:00,-2.67331,18,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.5,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39337",2019-07-28 07:36:00,-2.47884,18,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.5,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39338",2019-07-28 07:37:00,-2.50877,19,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24,26,25,25,18.5,0.64386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39339",2019-07-28 07:38:00,-2.46353,18,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.5,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39340",2019-07-28 07:39:00,-2.16852,19,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.4,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39341",2019-07-28 07:40:00,-2.44733,18,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.4,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39342",2019-07-28 07:41:00,-2.25882,18,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.4,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39343",2019-07-28 07:42:00,-2.10075,18,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.3,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39344",2019-07-28 07:43:00,-1.95664,17,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.3,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39345",2019-07-28 07:44:00,-1.81229,16,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.4,0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39346",2019-07-28 07:45:00,-1.85184,17,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.5,0.63126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39347",2019-07-28 07:46:00,-1.94864,16,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.5,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39348",2019-07-28 07:47:00,-1.56029,17,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.6,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39349",2019-07-28 07:48:00,-1.51464,19,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.6,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39350",2019-07-28 07:49:00,-1.46397,20,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.6,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39351",2019-07-28 07:50:00,-1.43456,23,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.6,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39352",2019-07-28 07:51:00,-1.36265,26,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.6,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39353",2019-07-28 07:52:00,-1.16742,30,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.6,1.9719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39354",2019-07-28 07:53:00,-1.44101,29,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.6,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39355",2019-07-28 07:54:00,-1.40046,30,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.6,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39356",2019-07-28 07:55:00,-1.38281,29,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.6,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39357",2019-07-28 07:56:00,-1.41107,27,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.7,0.60291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39358",2019-07-28 07:57:00,-1.52503,28,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.7,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39359",2019-07-28 07:58:00,-1.5485,29,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.8,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39360",2019-07-28 07:59:00,-1.94026,31,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.7,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39361",2019-07-28 08:00:00,-1.90882,33,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.7,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39362",2019-07-28 08:01:00,-2.14364,34,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.7,0.52353,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39363",2019-07-28 08:02:00,-2.23745,33,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.7,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39364",2019-07-28 08:03:00,-2.38074,34,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.7,0.50085,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
