"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"39365",2019-07-28 08:04:00,-2.36874,39,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.7,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39366",2019-07-28 08:05:00,-2.83019,47,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39367",2019-07-28 08:06:00,-2.5032,52,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.7,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39368",2019-07-28 08:07:00,-2.40408,58,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.6,0.39186,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39369",2019-07-28 08:08:00,-2.40394,64,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.6,0.35721,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39370",2019-07-28 08:09:00,-2.41096,66,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.5,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39371",2019-07-28 08:10:00,-2.15441,66,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.5,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39372",2019-07-28 08:11:00,-2.31763,65,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.4,0.35847,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39373",2019-07-28 08:12:00,-2.5044,62,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.4,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39374",2019-07-28 08:13:00,-1.84238,59,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.3,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39375",2019-07-28 08:14:00,-1.75903,55,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39376",2019-07-28 08:15:00,-1.72031,51,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.2,0.45675,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39377",2019-07-28 08:16:00,-1.61241,48,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.2,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39378",2019-07-28 08:17:00,-1.60682,45,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.2,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39379",2019-07-28 08:18:00,-1.55134,44,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.3,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39380",2019-07-28 08:19:00,-1.17932,40,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.4,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39381",2019-07-28 08:20:00,-1.4336,36,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.4,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39382",2019-07-28 08:21:00,-1.4149,34,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.5,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39383",2019-07-28 08:22:00,-1.44849,33,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.4,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39384",2019-07-28 08:23:00,-1.44607,35,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.5,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39385",2019-07-28 08:24:00,-1.45651,36,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.5,0.54747,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39386",2019-07-28 08:25:00,-1.52266,37,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.5,0.5418,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39387",2019-07-28 08:26:00,-1.33108,38,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.6,0.50904,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39388",2019-07-28 08:27:00,-1.66104,40,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.7,0.49644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39389",2019-07-28 08:28:00,-1.5609,41,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.8,0.49014,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39390",2019-07-28 08:29:00,-1.64735,43,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.7,0.4599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39391",2019-07-28 08:30:00,-1.89442,46,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.8,0.45297,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39392",2019-07-28 08:31:00,-2.11056,48,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.7,0.4662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39393",2019-07-28 08:32:00,-2.24833,49,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.3,0.46557,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39394",2019-07-28 08:33:00,-2.1608,51,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.5,0.441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0
"39395",2019-07-28 08:34:00,-2.23853,53,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.7,0.43911,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39396",2019-07-28 08:35:00,-2.45137,54,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.7,0.42021,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39397",2019-07-28 08:36:00,-2.40277,60,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.3,0.38997,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39398",2019-07-28 08:37:00,-2.93085,67,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.3,0.3465,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39399",2019-07-28 08:38:00,-2.39245,77,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.4,0.30177,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39400",2019-07-28 08:39:00,-2.42648,82,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.5,0.27657,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39401",2019-07-28 08:40:00,-2.34623,86,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.4,0.25074,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39402",2019-07-28 08:41:00,-2.1755,88,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.2,0.24507,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39403",2019-07-28 08:42:00,-2.05358,89,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.2,0.2394,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39404",2019-07-28 08:43:00,-1.91039,89,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.2,0.24507,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39405",2019-07-28 08:44:00,-1.76781,86,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.3,0.26397,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39406",2019-07-28 08:45:00,-1.37331,84,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.2,0.27531,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39407",2019-07-28 08:46:00,-1.76833,81,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.1,0.2772,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39408",2019-07-28 08:47:00,-1.5599,77,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.2,0.33327,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39409",2019-07-28 08:48:00,-1.49834,65,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18,0.35217,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39410",2019-07-28 08:49:00,-1.44468,68,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.2,0.33894,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39411",2019-07-28 08:50:00,-1.26105,75,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,0.31311,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39412",2019-07-28 08:51:00,-1.4161,80,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,0.27657,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39413",2019-07-28 08:52:00,-1.86468,89,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,0.23247,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39414",2019-07-28 08:53:00,-1.51011,95,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.21294,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,0,0,0
"39415",2019-07-28 08:54:00,-0.955205,101,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.19404,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39416",2019-07-28 08:55:00,-1.02705,104,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.18774,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39417",2019-07-28 08:56:00,-1.3589,103,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.18837,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39418",2019-07-28 08:57:00,-1.63385,98,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.22554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39419",2019-07-28 08:58:00,-1.5145,95,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.24444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39420",2019-07-28 08:59:00,-1.32879,92,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.25767,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39421",2019-07-28 09:00:00,-1.90844,88,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,0.2709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39422",2019-07-28 09:01:00,-2.04407,84,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.2,0.30618,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39423",2019-07-28 09:02:00,-2.14483,79,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,0.33327,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39424",2019-07-28 09:03:00,-2.18938,75,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,0.33894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39425",2019-07-28 09:04:00,-2.26859,71,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,0.34587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39426",2019-07-28 09:05:00,-2.30108,70,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.35721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39427",2019-07-28 09:06:00,-1.93653,71,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.2,0.33705,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39428",2019-07-28 09:07:00,-2.30171,72,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,0.33327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39429",2019-07-28 09:08:00,-2.13125,74,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.2,0.32067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39430",2019-07-28 09:09:00,-2.1081,76,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.2,0.31689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39431",2019-07-28 09:10:00,-2.036,77,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.2,0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39432",2019-07-28 09:11:00,-1.99018,78,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39433",2019-07-28 09:12:00,-1.93912,80,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.26775,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39434",2019-07-28 09:13:00,-1.75773,80,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.27531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39435",2019-07-28 09:14:00,-1.74244,81,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,0.26397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39436",2019-07-28 09:15:00,-1.72411,80,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.26397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39437",2019-07-28 09:16:00,-1.6151,79,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.31185,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39438",2019-07-28 09:17:00,-1.44493,77,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,0.32004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39439",2019-07-28 09:18:00,-1.57299,74,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,0.3276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39440",2019-07-28 09:19:00,-1.42957,70,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.34524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39441",2019-07-28 09:20:00,-1.84247,68,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39442",2019-07-28 09:21:00,-1.64906,68,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.2,0.36162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39443",2019-07-28 09:22:00,-1.40057,70,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,0.34587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39444",2019-07-28 09:23:00,-1.36595,74,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.2,0.34524,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39445",2019-07-28 09:24:00,-1.3456,81,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,0.2961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39446",2019-07-28 09:25:00,-1.31447,93,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,0.24444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39447",2019-07-28 09:26:00,-1.53317,101,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.2,0.20097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39448",2019-07-28 09:27:00,-1.57694,107,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.2,0.17577,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39449",2019-07-28 09:28:00,-1.60851,110,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.2,0.16884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39450",2019-07-28 09:29:00,-1.74673,108,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,0.17514,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39451",2019-07-28 09:30:00,-1.8106,103,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,0.20034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39452",2019-07-28 09:31:00,-1.94461,103,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.20034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39453",2019-07-28 09:32:00,-1.9186,103,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,0.18648,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39454",2019-07-28 09:33:00,-1.93144,103,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.2,0.18018,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39455",2019-07-28 09:34:00,-1.92088,103,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,0.18585,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39456",2019-07-28 09:35:00,-1.85407,101,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.2,0.19341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39457",2019-07-28 09:36:00,-1.80196,99,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,0.18459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39458",2019-07-28 09:37:00,-1.72986,96,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39459",2019-07-28 09:38:00,-1.52858,96,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.20097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39460",2019-07-28 09:39:00,-1.71108,97,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.19404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39461",2019-07-28 09:40:00,-1.72788,96,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.19404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39462",2019-07-28 09:41:00,-1.35229,97,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.20601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39463",2019-07-28 09:42:00,-2.21939,101,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,0.24444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39464",2019-07-28 09:43:00,-2.97663,104,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,0.17514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39465",2019-07-28 09:44:00,-4.04835,107,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,0.15057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39466",2019-07-28 09:45:00,-4.95459,106,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,0.16884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39467",2019-07-28 09:46:00,-4.38887,103,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.19971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39468",2019-07-28 09:47:00,-3.33244,95,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39469",2019-07-28 09:48:00,-2.3887,85,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,0.2646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39470",2019-07-28 09:49:00,-1.967,81,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,0.30429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39471",2019-07-28 09:50:00,-1.65985,75,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,0.33327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39472",2019-07-28 09:51:00,-1.43189,71,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,0.35721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39473",2019-07-28 09:52:00,-1.18545,70,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.8,0.35532,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39474",2019-07-28 09:53:00,-0.835038,71,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,0.3654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39475",2019-07-28 09:54:00,-1.04909,74,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,0.33894,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39476",2019-07-28 09:55:00,-0.985265,80,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,0.31563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39477",2019-07-28 09:56:00,-0.946389,85,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,0.28791,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39478",2019-07-28 09:57:00,-1.14175,91,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.25137,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39479",2019-07-28 09:58:00,-1.09063,97,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,0.22554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39480",2019-07-28 09:59:00,-1.66738,105,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.2,0.1827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39481",2019-07-28 10:00:00,-1.86791,112,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.000629993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39482",2019-07-28 10:01:00,-1.94395,118,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.02583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39483",2019-07-28 10:02:00,-2.1169,127,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.06426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39484",2019-07-28 10:03:00,-2.23575,132,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.10836,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39485",2019-07-28 10:04:00,-2.04078,137,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.12033,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39486",2019-07-28 10:05:00,-2.35187,141,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.13356,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39487",2019-07-28 10:06:00,-2.52638,141,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,-0.1575,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39488",2019-07-28 10:07:00,-2.21725,144,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17,-0.16506,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39489",2019-07-28 10:08:00,-1.76685,147,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.1,-0.18963,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39490",2019-07-28 10:09:00,-2.81614,150,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17,-0.19593,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39491",2019-07-28 10:10:00,-2.35552,149,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17,-0.1953,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39492",2019-07-28 10:11:00,-2.23928,145,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,16.9,-0.17136,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39493",2019-07-28 10:12:00,-2.03949,144,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17,-0.15813,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39494",2019-07-28 10:13:00,-1.68335,142,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.1,-0.13923,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39495",2019-07-28 10:14:00,-1.7613,141,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.1,-0.14553,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39496",2019-07-28 10:15:00,-1.71242,144,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17,-0.17703,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39497",2019-07-28 10:16:00,-1.63615,150,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.1,-0.19152,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39498",2019-07-28 10:17:00,-1.58882,159,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.1,-0.24633,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39499",2019-07-28 10:18:00,-1.4696,164,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.1,-0.23436,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39500",2019-07-28 10:19:00,-1.46831,174,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.1,-0.33705,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39501",2019-07-28 10:20:00,-1.06487,184,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.1,-0.3969,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39502",2019-07-28 10:21:00,-1.43332,192,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.2,-0.43029,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39503",2019-07-28 10:22:00,-1.39561,198,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.3,-0.45423,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39504",2019-07-28 10:23:00,-1.41504,204,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.4,-0.4536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39505",2019-07-28 10:24:00,-1.44795,206,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.5,-0.47376,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39506",2019-07-28 10:25:00,-1.3802,210,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.6,-0.48573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39507",2019-07-28 10:26:00,-1.26494,213,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.7,-0.50589,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39508",2019-07-28 10:27:00,-1.67853,215,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.5,-0.48636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39509",2019-07-28 10:28:00,-1.91521,217,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.7,-0.49896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39510",2019-07-28 10:29:00,-1.34527,223,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.8,-0.51849,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39511",2019-07-28 10:30:00,-2.03213,226,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.9,-0.55566,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39512",2019-07-28 10:31:00,-2.21448,241,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,18,-0.6426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39513",2019-07-28 10:32:00,-2.3529,268,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,18,-0.78813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39514",2019-07-28 10:33:00,-2.47834,304,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.8,-0.98406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39515",2019-07-28 10:34:00,-2.51482,339,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.8,-1.11006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39516",2019-07-28 10:35:00,-2.53428,362,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.8,-1.2096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39517",2019-07-28 10:36:00,-2.54293,368,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.9,-1.2474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39518",2019-07-28 10:37:00,-2.51659,370,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,18,-1.24299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39519",2019-07-28 10:38:00,-2.44955,371,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,24.5,26,25,25,17.9,-1.24236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39520",2019-07-28 10:39:00,-2.19354,370,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.2,-1.23039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39521",2019-07-28 10:40:00,-2.30264,367,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.2,-1.21716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39522",2019-07-28 10:41:00,-2.10535,362,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18,-1.18566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39523",2019-07-28 10:42:00,-1.57397,353,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.8,-1.1403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39524",2019-07-28 10:43:00,-1.86658,342,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.8,-1.09809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39525",2019-07-28 10:44:00,-1.79094,337,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.8,-1.04769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39526",2019-07-28 10:45:00,-1.69073,324,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.8,-0.99666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39527",2019-07-28 10:46:00,-1.60374,301,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.8,-0.90846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39528",2019-07-28 10:47:00,-1.5634,286,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.8,-0.81522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39529",2019-07-28 10:48:00,-1.50747,265,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18,-0.74529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39530",2019-07-28 10:49:00,-1.50742,254,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18.2,-0.69741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39531",2019-07-28 10:50:00,-1.51775,248,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.9,-0.60606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39532",2019-07-28 10:51:00,-1.50641,242,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,-0.60606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39533",2019-07-28 10:52:00,-1.08043,241,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.8,-0.63063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39534",2019-07-28 10:53:00,-1.29758,243,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,-0.62748,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39535",2019-07-28 10:54:00,-1.65979,251,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.9,-0.66843,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39536",2019-07-28 10:55:00,-1.35737,264,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.9,-0.74403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39537",2019-07-28 10:56:00,-1.50022,277,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.8,-0.81333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39538",2019-07-28 10:57:00,-1.75988,291,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,-0.87507,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39539",2019-07-28 10:58:00,-1.60445,307,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,-0.95823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39540",2019-07-28 10:59:00,-2.05977,317,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.8,-1.01556,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39541",2019-07-28 11:00:00,-2.10369,329,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.8,-1.05903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39542",2019-07-28 11:01:00,-2.28052,337,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,-1.09053,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39543",2019-07-28 11:02:00,-2.33334,341,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,-1.11006,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39544",2019-07-28 11:03:00,-2.47921,343,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.8,-1.12329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39545",2019-07-28 11:04:00,-2.51158,340,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.9,-1.11006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39546",2019-07-28 11:05:00,-2.41687,337,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,18,-1.03509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39547",2019-07-28 11:06:00,-2.11225,313,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,-0.95949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39548",2019-07-28 11:07:00,-2.55267,298,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.90342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39549",2019-07-28 11:08:00,-2.45675,290,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,-0.87003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39550",2019-07-28 11:09:00,-2.47759,279,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.80136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39551",2019-07-28 11:10:00,-2.35366,273,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,-0.77679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39552",2019-07-28 11:11:00,-2.22976,273,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39553",2019-07-28 11:12:00,-2.01149,262,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.74466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39554",2019-07-28 11:13:00,-1.95053,266,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.8,-0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39555",2019-07-28 11:14:00,-1.80111,276,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.9,-0.75663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39556",2019-07-28 11:15:00,-1.6672,281,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,-0.8379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39557",2019-07-28 11:16:00,-1.63012,274,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.9,-0.77238,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39558",2019-07-28 11:17:00,-1.5391,253,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,-0.66969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39559",2019-07-28 11:18:00,-1.48706,233,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39560",2019-07-28 11:19:00,-1.76961,226,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.57582,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39561",2019-07-28 11:20:00,-1.45896,208,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39562",2019-07-28 11:21:00,-1.45139,191,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,-0.4032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39563",2019-07-28 11:22:00,-1.7122,188,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,-0.35973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39564",2019-07-28 11:23:00,-1.46917,183,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.31626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39565",2019-07-28 11:24:00,-1.50893,174,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.27783,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39566",2019-07-28 11:25:00,-1.48752,164,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.23436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39567",2019-07-28 11:26:00,-1.5957,165,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,-0.24255,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39568",2019-07-28 11:27:00,-1.66546,176,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,-0.30177,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39569",2019-07-28 11:28:00,-1.63734,192,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,-0.41454,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39570",2019-07-28 11:29:00,-1.9208,201,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,-0.44793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39571",2019-07-28 11:30:00,-2.1381,205,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.48636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39572",2019-07-28 11:31:00,-2.22424,231,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,-0.61173,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39573",2019-07-28 11:32:00,-2.70074,261,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,-0.74907,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39574",2019-07-28 11:33:00,-2.13171,243,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,-0.65079,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39575",2019-07-28 11:34:00,-2.44674,217,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.47439,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39576",2019-07-28 11:35:00,-2.42822,193,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,-0.39501,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39577",2019-07-28 11:36:00,-2.42033,180,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.3339,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39578",2019-07-28 11:37:00,-2.38725,175,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.27153,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39579",2019-07-28 11:38:00,-2.23142,190,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,-0.37233,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39580",2019-07-28 11:39:00,-2.38834,194,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.37296,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39581",2019-07-28 11:40:00,-2.06527,194,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.39753,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39582",2019-07-28 11:41:00,-2.10844,203,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,-0.42966,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39583",2019-07-28 11:42:00,-1.92689,208,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.46746,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39584",2019-07-28 11:43:00,-1.85396,208,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.38745,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39585",2019-07-28 11:44:00,-1.79541,204,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,-0.39816,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39586",2019-07-28 11:45:00,-1.72365,215,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.50652,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39587",2019-07-28 11:46:00,-1.46303,238,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.5985,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39588",2019-07-28 11:47:00,-1.57864,232,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.55566,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39589",2019-07-28 11:48:00,-1.50673,210,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.42336,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39590",2019-07-28 11:49:00,-1.45197,174,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.20853,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39591",2019-07-28 11:50:00,-1.42277,144,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.1008,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39592",2019-07-28 11:51:00,-1.36828,126,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,0.10962,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39593",2019-07-28 11:52:00,-1.03682,129,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,-0.02394,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39594",2019-07-28 11:53:00,-1.25465,133,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.0567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39595",2019-07-28 11:54:00,-1.25742,134,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.05544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39596",2019-07-28 11:55:00,-1.26783,121,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.06174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39597",2019-07-28 11:56:00,-1.53377,128,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.04788,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39598",2019-07-28 11:57:00,-0.98699,121,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.01764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39599",2019-07-28 11:58:00,-1.70177,120,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.05103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39600",2019-07-28 11:59:00,-1.69091,120,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,-0.03276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39601",2019-07-28 12:00:00,-1.86666,112,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,0.00504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39602",2019-07-28 12:01:00,-2.34817,108,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,0.02772,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39603",2019-07-28 12:02:00,-2.23612,128,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,-0.08316,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,0,1
"39604",2019-07-28 12:03:00,-1.87489,147,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,-0.1638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39605",2019-07-28 12:04:00,-1.83994,160,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,-0.23373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39606",2019-07-28 12:05:00,-1.8858,165,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.2394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39607",2019-07-28 12:06:00,-1.73333,154,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.20853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39608",2019-07-28 12:07:00,-2.18343,163,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,-0.22806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39609",2019-07-28 12:08:00,-2.60884,177,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,-0.315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39610",2019-07-28 12:09:00,-3.41831,200,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.47943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39611",2019-07-28 12:10:00,-4.41196,224,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,-0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39612",2019-07-28 12:11:00,-5.03052,216,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.51156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39613",2019-07-28 12:12:00,-4.41881,193,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.36162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39614",2019-07-28 12:13:00,-3.3474,176,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,-0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39615",2019-07-28 12:14:00,-2.62553,179,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,-0.32886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39616",2019-07-28 12:15:00,-2.22977,185,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,0.315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39617",2019-07-28 12:16:00,-1.83747,192,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.7,-0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39618",2019-07-28 12:17:00,-1.55851,169,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.27279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39619",2019-07-28 12:18:00,-1.39239,155,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.6,-0.21483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39620",2019-07-28 12:19:00,-1.11104,150,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,-0.18459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39621",2019-07-28 12:20:00,-0.630066,144,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.5,-0.12663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39622",2019-07-28 12:21:00,-0.993939,144,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.18963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39623",2019-07-28 12:22:00,-1.26991,175,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.29673,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39624",2019-07-28 12:23:00,-1.05379,176,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.4,-0.30996,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39625",2019-07-28 12:24:00,-1.15464,172,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,-0.27468,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39626",2019-07-28 12:25:00,-1.16397,169,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,-0.25956,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39627",2019-07-28 12:26:00,-0.875632,146,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.2,-0.09576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39628",2019-07-28 12:27:00,-1.36887,128,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,-0.01071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39629",2019-07-28 12:28:00,-1.68112,106,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.06741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39630",2019-07-28 12:29:00,-1.95999,94,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,0.11844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39631",2019-07-28 12:30:00,-2.18492,92,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.11277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39632",2019-07-28 12:31:00,-2.38477,86,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.19404,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39633",2019-07-28 12:32:00,-2.47174,89,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.11277,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39634",2019-07-28 12:33:00,-2.46952,95,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.11151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39635",2019-07-28 12:34:00,-2.55064,82,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.15057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39636",2019-07-28 12:35:00,-2.57916,80,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.16254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39637",2019-07-28 12:36:00,-2.54777,79,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.16254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39638",2019-07-28 12:37:00,-2.47418,79,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.17262,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39639",2019-07-28 12:38:00,-2.51365,82,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.17892,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39640",2019-07-28 12:39:00,-2.81195,73,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,0.18837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39641",2019-07-28 12:40:00,-2.34477,71,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,0.20727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39642",2019-07-28 12:41:00,-2.20223,68,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,0.22554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39643",2019-07-28 12:42:00,-1.8686,66,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.2205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39644",2019-07-28 12:43:00,-1.83283,71,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.18774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39645",2019-07-28 12:44:00,-1.72285,71,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,0.2016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39646",2019-07-28 12:45:00,-1.64746,73,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,0.18144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39647",2019-07-28 12:46:00,-1.19291,79,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,0.13671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39648",2019-07-28 12:47:00,-1.52038,85,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,0.12537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39649",2019-07-28 12:48:00,-1.5188,99,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,0.06867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39650",2019-07-28 12:49:00,-1.42153,112,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,0.0252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39651",2019-07-28 12:50:00,-1.46644,121,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.02646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39652",2019-07-28 12:51:00,-1.40893,119,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.01953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39653",2019-07-28 12:52:00,-1.31761,131,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.05733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39654",2019-07-28 12:53:00,-1.54629,135,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.07119,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39655",2019-07-28 12:54:00,-1.23304,134,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,-0.0567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39656",2019-07-28 12:55:00,-1.45747,132,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,-0.08253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39657",2019-07-28 12:56:00,-1.66045,155,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.23184,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39658",2019-07-28 12:57:00,-1.81486,177,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.30366,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39659",2019-07-28 12:58:00,-1.83701,192,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.37233,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39660",2019-07-28 12:59:00,-1.98451,198,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.36918,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39661",2019-07-28 13:00:00,-2.28362,201,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.39816,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39662",2019-07-28 13:01:00,-2.39934,197,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.33453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39663",2019-07-28 13:02:00,-2.47353,186,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.37233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39664",2019-07-28 13:03:00,-2.54161,190,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.33516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39665",2019-07-28 13:04:00,-2.64411,179,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.29673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39666",2019-07-28 13:05:00,-2.6512,191,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.36666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39667",2019-07-28 13:06:00,-2.88096,181,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.30366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39668",2019-07-28 13:07:00,-2.61263,185,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,-0.35406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39669",2019-07-28 13:08:00,-2.50513,192,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,-0.39123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39670",2019-07-28 13:09:00,-2.4564,207,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39671",2019-07-28 13:10:00,-1.68296,232,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39672",2019-07-28 13:11:00,-2.04878,252,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39673",2019-07-28 13:12:00,-1.86825,251,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.70623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39674",2019-07-28 13:13:00,-1.81868,250,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39675",2019-07-28 13:14:00,-1.56277,236,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,-0.59913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39676",2019-07-28 13:15:00,-2.03953,241,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.61173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39677",2019-07-28 13:16:00,-1.5685,239,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,-0.58653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39678",2019-07-28 13:17:00,-1.58887,232,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.2,-0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39679",2019-07-28 13:18:00,-1.51667,209,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,-0.4032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39680",2019-07-28 13:19:00,-1.72096,211,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.3,-0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39681",2019-07-28 13:20:00,-1.52578,209,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39682",2019-07-28 13:21:00,-1.54621,224,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39683",2019-07-28 13:22:00,-1.75409,223,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.49329,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39684",2019-07-28 13:23:00,-1.475,225,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.5355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39685",2019-07-28 13:24:00,-1.46902,231,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.55503,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39686",2019-07-28 13:25:00,-1.47123,230,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.55125,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
