"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"39687",2019-07-28 13:26:00,-1.73028,222,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.4725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39688",2019-07-28 13:27:00,-1.65035,193,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.31689,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39689",2019-07-28 13:28:00,-1.81249,176,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,0.13734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39690",2019-07-28 13:29:00,-2.10374,191,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.34776,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39691",2019-07-28 13:30:00,-2.25276,198,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.31689,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39692",2019-07-28 13:31:00,-2.37456,212,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.46746,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39693",2019-07-28 13:32:00,-2.24648,243,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.51723,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39694",2019-07-28 13:33:00,-2.73124,257,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.66213,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39695",2019-07-28 13:34:00,-2.75598,285,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.80766,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39696",2019-07-28 13:35:00,-2.63036,271,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.61173,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39697",2019-07-28 13:36:00,-2.66152,281,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.77553,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39698",2019-07-28 13:37:00,-2.60224,278,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.73836,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39699",2019-07-28 13:38:00,-2.57964,234,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.49959,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39700",2019-07-28 13:39:00,-2.37214,198,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.3843,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39701",2019-07-28 13:40:00,-2.26826,239,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.59283,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39702",2019-07-28 13:41:00,-2.09435,246,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.5922,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39703",2019-07-28 13:42:00,-1.71534,222,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.47943,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39704",2019-07-28 13:43:00,-1.82689,186,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.25893,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39705",2019-07-28 13:44:00,-1.6695,155,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,-0.17199,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39706",2019-07-28 13:45:00,-1.55617,172,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.24633,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39707",2019-07-28 13:46:00,-1.58747,192,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.37233,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39708",2019-07-28 13:47:00,-1.51557,189,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.35091,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39709",2019-07-28 13:48:00,-1.42954,196,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.34713,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39710",2019-07-28 13:49:00,-1.45305,166,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.23247,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39711",2019-07-28 13:50:00,-1.43491,162,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.18396,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39712",2019-07-28 13:51:00,-1.4226,166,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.2331,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39713",2019-07-28 13:52:00,-1.25642,177,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.23499,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39714",2019-07-28 13:53:00,-1.41022,195,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.35217,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39715",2019-07-28 13:54:00,-1.70997,212,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.45549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39716",2019-07-28 13:55:00,-1.09061,210,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.41769,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39717",2019-07-28 13:56:00,-1.56429,198,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.38241,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39718",2019-07-28 13:57:00,-1.59544,203,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.35217,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39719",2019-07-28 13:58:00,-1.84934,180,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.25893,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39720",2019-07-28 13:59:00,-1.8698,142,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.0756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39721",2019-07-28 14:00:00,-2.24942,139,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.05733,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39722",2019-07-28 14:01:00,-2.35779,136,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.07434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39723",2019-07-28 14:02:00,-2.45059,132,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.08001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39724",2019-07-28 14:03:00,-2.48228,137,0.489,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.32697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39725",2019-07-28 14:04:00,-2.51349,147,0.541,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.31311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39726",2019-07-28 14:05:00,-2.41764,145,0.534,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,0.48069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39727",2019-07-28 14:06:00,-2.08819,128,0.529,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.40635,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39728",2019-07-28 14:07:00,-2.34425,132,0.929,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39729",2019-07-28 14:08:00,-2.24808,129,0.932,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39730",2019-07-28 14:09:00,-2.14848,118,0.925,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39731",2019-07-28 14:10:00,-2.58344,146,0.93,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39732",2019-07-28 14:11:00,-1.88665,153,0.917,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,0.63756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39733",2019-07-28 14:12:00,-1.99163,152,0.921,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39734",2019-07-28 14:13:00,-1.92578,146,0.93,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.6,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39735",2019-07-28 14:14:00,-1.78023,146,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.6,-0.1323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39736",2019-07-28 14:15:00,-1.38649,175,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,-0.27279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39737",2019-07-28 14:16:00,-1.50653,190,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.24066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39738",2019-07-28 14:17:00,-1.50512,192,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,-0.32886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39739",2019-07-28 14:18:00,-1.40732,198,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.37863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39740",2019-07-28 14:19:00,-1.61637,196,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39741",2019-07-28 14:20:00,-1.37171,192,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,-0.37863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39742",2019-07-28 14:21:00,-1.35589,211,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.5,-0.4032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39743",2019-07-28 14:22:00,-1.30332,213,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.6,-0.43344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39744",2019-07-28 14:23:00,-1.2021,211,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,-0.30492,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39745",2019-07-28 14:24:00,-1.30102,199,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,-0.35343,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39746",2019-07-28 14:25:00,-1.42396,208,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.40131,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39747",2019-07-28 14:26:00,-1.89428,204,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.3906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39748",2019-07-28 14:27:00,-1.68631,215,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.4347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39749",2019-07-28 14:28:00,-1.73527,224,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39750",2019-07-28 14:29:00,-1.88935,206,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,-0.40446,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39751",2019-07-28 14:30:00,-1.95911,214,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.42399,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39752",2019-07-28 14:31:00,-1.93681,208,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.43344,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39753",2019-07-28 14:32:00,-1.71023,200,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.46305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39754",2019-07-28 14:33:00,-1.6603,192,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39755",2019-07-28 14:34:00,-1.97242,206,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39756",2019-07-28 14:35:00,-2.06909,192,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,0.53802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39757",2019-07-28 14:36:00,-2.18957,183,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,-0.2898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39758",2019-07-28 14:37:00,-2.73719,182,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.28476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39759",2019-07-28 14:38:00,-3.19168,193,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.34209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39760",2019-07-28 14:39:00,-4.8899,185,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.2898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39761",2019-07-28 14:40:00,-4.99544,181,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.27846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39762",2019-07-28 14:41:00,-4.76134,175,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,-0.22113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39763",2019-07-28 14:42:00,-3.51354,161,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,-0.16443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39764",2019-07-28 14:43:00,-2.8027,160,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.6,-0.10143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39765",2019-07-28 14:44:00,-2.36945,187,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.6,-0.22806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39766",2019-07-28 14:45:00,-1.97107,185,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,-0.17766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39767",2019-07-28 14:46:00,-1.56975,194,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.6,-0.23499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39768",2019-07-28 14:47:00,-1.42673,185,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.7,-0.18963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39769",2019-07-28 14:48:00,-1.28438,195,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,-0.25263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39770",2019-07-28 14:49:00,-1.15689,208,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.8,-0.29673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39771",2019-07-28 14:50:00,-1.14214,197,0,25,22,22,19,26.5,22,19,3.888,0,25,24,24,24.5,26,25,25,16.6,-0.15309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39772",2019-07-28 14:51:00,-1.12712,196,0,25,22,22,19,26.5,22,19,7.18766666666667,0,25,24,24,24.5,26,25,25,16.6,-0.10206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39773",2019-07-28 14:52:00,-1.56219,182,0,25,22,22,19,26.5,22,19,7.49683333333333,0,25,24,24,24.5,26,25,25,16.7,-0.05103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39774",2019-07-28 14:53:00,0,186,0,25,22,22,19,26.5,22,19,7.56786885245902,0,25,24,24,24.5,26,25,25,16.7,-0.05796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39775",2019-07-28 14:54:00,-1.16959,189,0,25,22,22,19,26.5,22,19,7.63033333333333,0,25,24,24,24.5,26,25,25,16.8,-0.0693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39776",2019-07-28 14:55:00,-1.24535,192,0,25,22,22,19,26.5,22,19,7.50213114754098,0,25,24,24,24.5,26,25,25,16.9,-0.0882,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39777",2019-07-28 14:56:00,-1.09837,192,0,25,22,22,19,26.5,22,19,7.54766666666667,0,25,24,24,24.5,26,25,25,17,0.3591,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39778",2019-07-28 14:57:00,-1.03067,195,0,25,22,22,19,26.5,22,19,7.53803278688525,0,25,24,24,24.5,26,25,25,16.9,0.35217,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39779",2019-07-28 14:58:00,-1.51405,213,0,25,22,22,19,26.5,22,19,7.60033333333333,0,25,24,24,24.5,26,25,25,17.2,0.28287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39780",2019-07-28 14:59:00,-1.05258,237,0,25,22,22,19,26.5,22,19,7.60114754098361,0,25,24,24,24.5,26,25,25,16.9,0.19152,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39781",2019-07-28 15:00:00,-1.60695,243,0,25,22,22,19,26.5,22,19,7.50131147540984,0,25,24,24,24.5,26,25,25,17,0.15687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39782",2019-07-28 15:01:00,-1.59461,241,0,25,22,22,19,26.5,22,19,7.5455,0,25,24,24,24.5,26,25,25,16.8,0.17451,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39783",2019-07-28 15:02:00,-1.61568,235,0,25,22,22,19,26.5,22,19,7.55885245901639,0,25,24,24,24.5,26,25,25,17,0.19971,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39784",2019-07-28 15:03:00,-1.54322,231,0,25,22,22,19,26.5,22,19,7.564,0,25,24,24,24.5,26,25,25,17,0.21294,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39785",2019-07-28 15:04:00,-1.52252,236,0,25,22,22,19,26.5,22,19,7.56540983606557,0,25,24,24,24.5,26,25,25,16.8,0.14994,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39786",2019-07-28 15:05:00,-1.39342,232,0,25,22,22,19,26.5,22,19,7.48283333333333,0,25,24,24,24.5,26,25,25,17,0.16191,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39787",2019-07-28 15:06:00,-1.41904,219,0,25,22,22,19,26.5,22,19,7.5627868852459,0,25,24,24,24.5,26,25,25,17.1,0.25704,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39788",2019-07-28 15:07:00,-1.14802,212,0,25,22,22,19,26.5,22,19,7.51098360655738,0,25,24,24,24.5,26,25,25,17,0.29232,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39789",2019-07-28 15:08:00,-0.931305,200,0,25,22,22,19,26.5,22,19,7.50033333333333,0,25,24,24,24.5,26,25,25,17.1,0.31437,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39790",2019-07-28 15:09:00,-0.789881,194,0,25,22,22,19,26.5,22,19,3.14524590163934,0,25,24,24,24.5,26,25,25,17,0.32067,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39791",2019-07-28 15:10:00,-0.675809,208,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,0.1512,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39792",2019-07-28 15:11:00,0,208,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.17073,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39793",2019-07-28 15:12:00,0,200,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,0.2142,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39794",2019-07-28 15:13:00,0,199,0,25,22,22,19,26.5,22,19,0,NA,25,24,24,24.5,26,25,25,17.2,0.21987,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39795",2019-07-28 15:14:00,-0.599491,190,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39796",2019-07-28 15:15:00,0,177,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17.1,0.33894,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39797",2019-07-28 15:16:00,0,171,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39798",2019-07-28 15:17:00,0,156,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,16.9,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39799",2019-07-28 15:18:00,0,156,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39800",2019-07-28 15:19:00,0,147,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39801",2019-07-28 15:20:00,0,131,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,26,25,25,17,0.567,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39802",2019-07-28 15:21:00,0,128,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,17,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"39803",2019-07-28 15:22:00,0,122,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,17,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39804",2019-07-28 15:23:00,0,128,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,17,0.59787,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39805",2019-07-28 15:24:00,0,138,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,17,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39806",2019-07-28 15:25:00,0,151,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,17,0.45549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39807",2019-07-28 15:26:00,0,156,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,16.9,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39808",2019-07-28 15:27:00,0,162,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,16.8,0.40194,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39809",2019-07-28 15:28:00,0,165,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,16.8,0.40131,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39810",2019-07-28 15:29:00,0,162,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,16.9,0.32697,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39811",2019-07-28 15:30:00,0,149,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,16.8,0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39812",2019-07-28 15:31:00,0,138,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,16.7,0.44667,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39813",2019-07-28 15:32:00,0,137,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,16.7,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39814",2019-07-28 15:33:00,0,151,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,16.9,0.37674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39815",2019-07-28 15:34:00,0,165,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,17,0.40446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39816",2019-07-28 15:35:00,0,198,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,16.8,0.14679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39817",2019-07-28 15:36:00,0,204,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.8,0.13104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39818",2019-07-28 15:37:00,-0.657476,191,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.8,0.16884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39819",2019-07-28 15:38:00,0,193,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.8,0.20601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39820",2019-07-28 15:39:00,0,173,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.8,0.31941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39821",2019-07-28 15:40:00,0,167,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.7,0.32634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39822",2019-07-28 15:41:00,0,159,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.8,0.3717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39823",2019-07-28 15:42:00,0,158,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.8,0.2961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39824",2019-07-28 15:43:00,0,170,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.8,0.29799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39825",2019-07-28 15:44:00,-0.64694,158,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.8,0.3339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39826",2019-07-28 15:45:00,0,151,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.8,0.38997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39827",2019-07-28 15:46:00,-0.734369,136,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.7,0.46179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39828",2019-07-28 15:47:00,0,132,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.8,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39829",2019-07-28 15:48:00,0,137,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.7,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39830",2019-07-28 15:49:00,0,128,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.7,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39831",2019-07-28 15:50:00,0,121,0.528,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.5,1.30914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39832",2019-07-28 15:51:00,0,116,1.573,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.3,2.15964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39833",2019-07-28 15:52:00,0,116,1.571,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.3,2.15334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39834",2019-07-28 15:53:00,0,110,1.572,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.4,2.18484,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39835",2019-07-28 15:54:00,0,106,1.571,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.3,2.29572,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39836",2019-07-28 15:55:00,0,113,1.552,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.3,2.22894,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39837",2019-07-28 15:56:00,0,115,1.532,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.4,2.09727,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39838",2019-07-28 15:57:00,0,118,1.516,25,22,22,19,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.4,2.15523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39839",2019-07-28 15:58:00,0,112,1.514,25,22,22,21.5,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.3,2.12877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39840",2019-07-28 15:59:00,0,108,1.53,25,22,22,21.5,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.4,2.28627,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39841",2019-07-28 16:00:00,0,101,1.522,25,22,22,21.5,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.3,2.7027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39842",2019-07-28 16:01:00,0,107,1.514,25,22,22,21.5,26.5,22,19,0,0,25,24.5,24,24.5,26,25,25,16.4,3.95514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1
"39843",2019-07-28 16:02:00,0,106,1.514,25,22,22,21.5,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,16.3,2.49354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39844",2019-07-28 16:03:00,0,107,2.135,25,22,22,21.5,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,16.4,3.18087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39845",2019-07-28 16:04:00,0,108,0.178,25,22,22,21.5,26.5,22,19,0,0,25.5,24.5,24,24.5,26,25,25,16.4,0.98217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39846",2019-07-28 16:05:00,0,122,0.178,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.3,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39847",2019-07-28 16:06:00,0,127,0.178,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.3,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39848",2019-07-28 16:07:00,0,133,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.3,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39849",2019-07-28 16:08:00,-0.750743,132,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.3,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39850",2019-07-28 16:09:00,0,138,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.3,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39851",2019-07-28 16:10:00,0,147,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.3,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39852",2019-07-28 16:11:00,-0.798783,138,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.4,0.95004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39853",2019-07-28 16:12:00,-0.581614,140,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.4,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39854",2019-07-28 16:13:00,-0.859714,158,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.3,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39855",2019-07-28 16:14:00,0,162,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.3,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39856",2019-07-28 16:15:00,0,157,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.3,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39857",2019-07-28 16:16:00,0,141,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.2,0.98091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39858",2019-07-28 16:17:00,0,136,1.296,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.1,2.19744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39859",2019-07-28 16:18:00,0,129,1.294,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.1,2.21067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39860",2019-07-28 16:19:00,0,131,1.829,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.1,2.63844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39861",2019-07-28 16:20:00,0,124,1.826,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,26,25,25,16.2,2.70081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"39862",2019-07-28 16:21:00,0,121,1.844,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25,16.2,2.73357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39863",2019-07-28 16:22:00,0,123,1.812,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25,16.3,2.67687,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39864",2019-07-28 16:23:00,0,128,1.807,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25,16.3,2.65671,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39865",2019-07-28 16:24:00,0,126,1.804,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25,16.4,2.6649,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39866",2019-07-28 16:25:00,0,125,2.878,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25,16.4,3.7296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39867",2019-07-28 16:26:00,0,139,2.845,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.5,3.7107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39868",2019-07-28 16:27:00,0,141,2.365,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.4,3.1689,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39869",2019-07-28 16:28:00,0,126,1.748,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.2,2.49543,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39870",2019-07-28 16:29:00,0,131,1.743,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.3,2.47401,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39871",2019-07-28 16:30:00,0,126,1.696,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.2,2.46204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39872",2019-07-28 16:31:00,0,118,1.716,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.2,2.3562,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39873",2019-07-28 16:32:00,0,107,0.521,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.4,1.18566,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39874",2019-07-28 16:33:00,0,105,0.627,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.4,1.25874,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39875",2019-07-28 16:34:00,0,103,0.628,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.4,1.26504,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39876",2019-07-28 16:35:00,-0.691179,109,0.581,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.3,1.20015,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39877",2019-07-28 16:36:00,-0.716386,117,0.61,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.4,0.56574,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39878",2019-07-28 16:37:00,0,128,0.893,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.3,0.84861,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39879",2019-07-28 16:38:00,-0.814188,122,0.792,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.1,0.90531,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39880",2019-07-28 16:39:00,-1.01787,118,0.795,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16,0.94311,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39881",2019-07-28 16:40:00,-1.23447,114,0.892,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16,0.9135,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39882",2019-07-28 16:41:00,-1.51614,113,2.817,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.9,2.93643,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39883",2019-07-28 16:42:00,-1.69942,116,2.802,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.7,2.91312,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39884",2019-07-28 16:43:00,-1.82412,110,2.814,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.7,2.96352,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39885",2019-07-28 16:44:00,-1.90759,118,2.815,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.7,2.92194,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39886",2019-07-28 16:45:00,-1.91388,125,2.221,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.8,2.23587,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39887",2019-07-28 16:46:00,-1.59849,131,2.221,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.8,2.1861,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39888",2019-07-28 16:47:00,-1.65175,136,2.197,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.8,2.15964,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39889",2019-07-28 16:48:00,-1.80391,138,2.044,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.8,2.16027,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39890",2019-07-28 16:49:00,-1.79704,147,2.042,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.8,2.10294,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39891",2019-07-28 16:50:00,-1.73231,147,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.8,0.02394,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"39892",2019-07-28 16:51:00,-1.42413,151,2.057,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.9,2.17035,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39893",2019-07-28 16:52:00,-1.6697,156,2.024,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.9,2.05317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39894",2019-07-28 16:53:00,-1.75867,159,2.043,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.1,2.07711,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39895",2019-07-28 16:54:00,-1.34406,163,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.1,-0.02583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39896",2019-07-28 16:55:00,-1.87457,175,2.428,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.1,2.24217,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39897",2019-07-28 16:56:00,-1.72275,177,2.442,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.1,2.29257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39898",2019-07-28 16:57:00,-2.0264,179,2.376,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.2,2.15145,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39899",2019-07-28 16:58:00,-2.13933,181,2.395,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.3,2.13444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39900",2019-07-28 16:59:00,-2.25638,186,2.451,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.3,2.18484,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39901",2019-07-28 17:00:00,-2.37477,176,0.526,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.3,0.22554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39902",2019-07-28 17:01:00,-2.38987,149,0.511,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.3,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39903",2019-07-28 17:02:00,-2.42722,162,0.457,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.3,0.20664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39904",2019-07-28 17:03:00,-2.39328,165,0.591,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.3,0.3213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39905",2019-07-28 17:04:00,-2.41014,159,0.591,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.4,0.38241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39906",2019-07-28 17:05:00,-2.32651,146,0.614,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.4,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39907",2019-07-28 17:06:00,-1.99235,134,0.289,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.3,0.20034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39908",2019-07-28 17:07:00,-2.11088,125,0.239,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.2,0.19971,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39909",2019-07-28 17:08:00,-1.99648,124,0.276,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16,0.20979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39910",2019-07-28 17:09:00,-1.89322,126,0.273,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,15.9,0.19467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39911",2019-07-28 17:10:00,-1.80223,128,0.116,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16,0.15813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39912",2019-07-28 17:11:00,-1.64355,142,0.114,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,15.9,0.10584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39913",2019-07-28 17:12:00,-1.63559,147,0.066,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16,0.05544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39914",2019-07-28 17:13:00,-1.19596,146,1.388,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,15.9,2.97297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39915",2019-07-28 17:14:00,-1.51936,144,2.75,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16,2.8665,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39916",2019-07-28 17:15:00,-1.88816,146,2.754,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,15.7,2.91501,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39917",2019-07-28 17:16:00,-1.61171,148,2.874,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,15.7,2.89674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39918",2019-07-28 17:17:00,-1.39038,159,3.045,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,15.7,2.85957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39919",2019-07-28 17:18:00,-1.36001,152,2.975,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,15.7,2.86587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39920",2019-07-28 17:19:00,-1.36613,134,0.339,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,15.8,0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39921",2019-07-28 17:20:00,-1.39561,123,0.319,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,15.9,0.25074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"39922",2019-07-28 17:21:00,-1.34704,123,0.137,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,15.9,0.33894,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39923",2019-07-28 17:22:00,-1.5176,124,0.137,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,15.9,0.36414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39924",2019-07-28 17:23:00,-1.66852,112,0.095,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,15.9,0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39925",2019-07-28 17:24:00,-2.0214,113,0.121,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,15.9,0.28917,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39926",2019-07-28 17:25:00,-3.01145,110,0.084,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16,2.43621,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39927",2019-07-28 17:26:00,-4.37339,102,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16,2.46897,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39928",2019-07-28 17:27:00,-4.42184,97,0.109,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.1,2.49291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39929",2019-07-28 17:28:00,-4.7277,103,0.113,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.1,2.51244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39930",2019-07-28 17:29:00,-3.92992,106,0.064,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.1,0.3024,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39931",2019-07-28 17:30:00,-3.5802,102,0.114,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16,0.3213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39932",2019-07-28 17:31:00,-3.5827,105,1.005,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.1,1.13652,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39933",2019-07-28 17:32:00,-2.87329,93,1.014,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.1,1.31229,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39934",2019-07-28 17:33:00,-2.87653,83,1.011,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.1,1.25622,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39935",2019-07-28 17:34:00,-2.59171,90,1.092,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.1,1.27197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39936",2019-07-28 17:35:00,-2.44446,99,0.645,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.1,0.7308,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39937",2019-07-28 17:36:00,-2.3545,101,0.668,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.1,0.74214,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39938",2019-07-28 17:37:00,-2.30946,95,0.62,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.1,0.79254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39939",2019-07-28 17:38:00,-2.22111,91,0.474,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.2,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39940",2019-07-28 17:39:00,-2.24486,96,2.435,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.1,2.60694,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39941",2019-07-28 17:40:00,-2.16504,94,0.507,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,25,25.5,24.5,25,16.1,0.57141,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39942",2019-07-28 17:41:00,-2.19702,89,0.457,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.1,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39943",2019-07-28 17:42:00,-2.12208,90,0.489,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.1,0.567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39944",2019-07-28 17:43:00,-2.13781,93,0.393,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.1,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39945",2019-07-28 17:44:00,-2.14651,87,2.967,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.2,3.2571,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39946",2019-07-28 17:45:00,-2.15743,81,2.952,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16.1,3.40011,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39947",2019-07-28 17:46:00,-1.85369,77,2.924,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16,3.25332,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39948",2019-07-28 17:47:00,-1.98727,83,2.543,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16,2.94714,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39949",2019-07-28 17:48:00,-2.1264,86,2.536,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,16,2.79027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39950",2019-07-28 17:49:00,-2.17102,90,2.545,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.8,2.7846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39951",2019-07-28 17:50:00,-2.23987,87,2.54,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.9,2.86524,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39952",2019-07-28 17:51:00,-2.38737,88,0.753,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.8,0.9324,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39953",2019-07-28 17:52:00,-2.34632,92,0.652,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.9,0.87444,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39954",2019-07-28 17:53:00,-1.84766,96,0.645,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.9,0.86184,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39955",2019-07-28 17:54:00,-2.45398,91,0.657,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.9,0.88704,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39956",2019-07-28 17:55:00,-1.99355,89,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.8,0.35847,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39957",2019-07-28 17:56:00,-2.17277,100,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.8,0.28917,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39958",2019-07-28 17:57:00,-2.34684,102,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.8,0.29358,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39959",2019-07-28 17:58:00,-2.35551,94,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.7,0.32319,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39960",2019-07-28 17:59:00,-2.38395,99,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.7,0.2961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39961",2019-07-28 18:00:00,-2.3126,103,0,25,22,22,21.5,26.5,22,19,0,0,25.5,24,24,24.5,25.5,24.5,25,15.7,0.28161,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39962",2019-07-28 18:01:00,-2.35415,105,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.7,0.26271,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39963",2019-07-28 18:02:00,-2.36934,100,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.8,0.27594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39964",2019-07-28 18:03:00,-2.39378,104,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.7,0.27594,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39965",2019-07-28 18:04:00,-2.36893,98,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.8,0.30744,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39966",2019-07-28 18:05:00,-2.38021,92,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.8,0.31374,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39967",2019-07-28 18:06:00,-2.11715,95,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.8,0.32571,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39968",2019-07-28 18:07:00,-2.10726,96,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.8,0.31437,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39969",2019-07-28 18:08:00,-2.39146,92,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.8,0.35217,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39970",2019-07-28 18:09:00,-2.41097,86,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.8,0.3402,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39971",2019-07-28 18:10:00,-2.42598,85,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.9,0.36477,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39972",2019-07-28 18:11:00,-2.47069,84,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.9,0.37737,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39973",2019-07-28 18:12:00,-2.41231,80,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.7,0.38934,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39974",2019-07-28 18:13:00,-2.19244,84,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.9,0.36477,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39975",2019-07-28 18:14:00,-2.28909,86,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.8,0.35847,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39976",2019-07-28 18:15:00,-2.31187,86,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.9,0.36099,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39977",2019-07-28 18:16:00,-2.64999,80,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,25,15.9,0.39186,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39978",2019-07-28 18:17:00,-2.20433,80,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,16.1,0.38367,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39979",2019-07-28 18:18:00,-2.21605,86,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.9,0.35217,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39980",2019-07-28 18:19:00,-2.20221,96,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.9,0.26397,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39981",2019-07-28 18:20:00,-2.33476,96,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.9,0.35784,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39982",2019-07-28 18:21:00,-2.18938,102,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.9,0.33327,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39983",2019-07-28 18:22:00,-2.17348,104,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.9,0.32634,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39984",2019-07-28 18:23:00,-2.12191,111,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.9,0.32067,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39985",2019-07-28 18:24:00,-2.127,105,0.023,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.7,0.33957,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39986",2019-07-28 18:25:00,-2.16245,118,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.6,0.3087,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39987",2019-07-28 18:26:00,-2.39604,112,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.7,0.35154,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39988",2019-07-28 18:27:00,-2.52986,106,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.7,0.38934,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39989",2019-07-28 18:28:00,-1.93767,117,0,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.7,0.30807,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39990",2019-07-28 18:29:00,-1.92221,116,3.361,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.7,3.7989,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39991",2019-07-28 18:30:00,-1.93696,115,3.302,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.7,3.74787,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39992",2019-07-28 18:31:00,-2.13929,104,3.292,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.7,3.8052,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39993",2019-07-28 18:32:00,-2.04701,105,3.285,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.7,3.85497,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39994",2019-07-28 18:33:00,-2.18525,103,0.057,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.7,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39995",2019-07-28 18:34:00,-2.24015,95,0.064,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25.5,24.5,24.5,15.7,3.89844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39996",2019-07-28 18:35:00,-1.88763,102,3.291,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.7,3.8682,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39997",2019-07-28 18:36:00,-2.47395,96,0.064,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.8,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"39998",2019-07-28 18:37:00,-2.3041,82,0.064,25,22,22,21.5,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,24.5,15.6,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
